Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/04/2020 20:30,23.52048,5.75514,24.21434731,5.16048,1.50514,5.3755,18.36,4.25,18.84547956,23.20048,5.76514,23.90604759,5.16048,1.50514,5.3755,18.04,4.26,18.53615926
25/04/2020 21:00,24.03704,5.96122,24.76520615,5.86704,1.71122,6.1115,18.17,4.25,18.66042336,23.71704,5.97122,24.45717593,5.86704,1.71122,6.1115,17.85,4.26,18.35129696
25/04/2020 21:30,23.65088,5.61234,24.30766309,4.91088,1.43234,5.1155,18.74,4.18,19.20052083,23.33088,5.61234,23.99642311,4.91088,1.43234,5.1155,18.42,4.18,18.88832444
25/04/2020 22:00,23.35264,5.79952,24.06200796,5.55264,1.61952,5.784,17.8,4.18,18.28421177,23.02264,5.89952,23.76649509,5.55264,1.61952,5.784,17.47,4.28,17.98664227
25/04/2020 22:30,22.59136,6.78248,23.58753021,5.87136,1.71248,6.116,16.72,5.07,17.47178583,22.28136,6.90248,23.32602053,5.87136,1.71248,6.116,16.41,5.19,17.21116498
25/04/2020 23:00,21.60672,6.84946,22.66639476,5.34672,1.55946,5.5695,16.26,5.29,17.09888008,21.30672,6.80946,22.36839428,5.34672,1.55946,5.5695,15.96,5.25,16.80131245
25/04/2020 23:30,20.8776,6.4568,21.853248,5.5776,1.6268,5.81,15.3,4.83,16.04427935,20.5976,6.4168,21.57397618,5.5776,1.6268,5.81,15.02,4.79,15.76529416
26/04/2020 00:00,20.31376,6.38068,21.29229726,5.69376,1.66068,5.931,14.62,4.72,15.36303355,20.04376,6.38068,21.03486135,5.69376,1.66068,5.931,14.35,4.72,15.10631987
26/04/2020 00:30,19.51328,6.39304,20.53385148,5.39328,1.57304,5.618,14.12,4.82,14.9200134,19.26328,6.39304,20.29642621,5.39328,1.57304,5.618,13.87,4.82,14.68364056
26/04/2020 01:00,19.14456,6.67258,20.27405982,5.73456,1.67258,5.9735,13.41,5,14.3118168,18.89456,6.63258,20.02487241,5.73456,1.67258,5.9735,13.16,4.96,14.06368373
26/04/2020 01:30,19.37176,6.70968,20.50085099,5.86176,1.70968,6.106,13.51,5,14.40555796,19.12176,6.66968,20.25157616,5.86176,1.70968,6.106,13.26,4.96,14.157302
26/04/2020 02:00,19.45592,6.73756,20.58950067,6.26592,1.82756,6.527,13.19,4.91,14.07423888,19.20592,6.71756,20.34681733,6.26592,1.82756,6.527,12.94,4.89,13.83313775
26/04/2020 02:30,18.84304,6.57172,19.95614342,5.90304,1.72172,6.149,12.94,4.85,13.81904845,18.59304,6.61172,19.73362556,5.90304,1.72172,6.149,12.69,4.89,13.59956617
26/04/2020 03:00,18.57328,6.49304,19.67552537,5.63328,1.64304,5.868,12.94,4.85,13.81904845,18.32328,6.53304,19.45310262,5.63328,1.64304,5.868,12.69,4.89,13.59956617
26/04/2020 03:30,18.71872,6.67546,19.87340546,6.25872,1.82546,6.5195,12.46,4.85,13.37064322,18.46872,6.71546,19.65174347,6.25872,1.82546,6.5195,12.21,4.89,13.15280198
26/04/2020 04:00,18.14984,6.61912,19.31914702,5.61984,1.63912,5.854,12.53,4.98,13.48337124,17.90984,6.52912,19.06283759,5.61984,1.63912,5.854,12.29,4.89,13.22710097
26/04/2020 04:30,18.54472,6.78846,19.74816014,6.71472,1.95846,6.9945,11.83,4.83,12.77802019,18.31472,6.75846,19.52192998,6.71472,1.95846,6.9945,11.6,4.8,12.55388386
26/04/2020 05:00,18.34936,6.80398,19.57021094,6.93936,2.02398,7.2285,11.41,4.78,12.37079221,18.12936,6.82398,19.37112276,6.93936,2.02398,7.2285,11.19,4.8,12.17604616
26/04/2020 05:30,17.9672,6.8321,19.22232728,6.7272,1.9621,7.0075,11.24,4.87,12.24967347,17.7572,6.7621,19.00116176,6.7272,1.9621,7.0075,11.03,4.8,12.02916872
26/04/2020 06:00,17.51808,7.18944,18.93597567,6.47808,1.88944,6.748,11.04,5.3,12.24628923,17.28808,7.34944,18.7854193,6.47808,1.88944,6.748,10.81,5.46,12.11064408
26/04/2020 06:30,18.09264,7.90702,19.74498892,7.05264,2.05702,7.3465,11.04,5.85,12.49416264,17.86264,7.86702,19.51829684,7.05264,2.05702,7.3465,10.81,5.81,12.27241623
26/04/2020 07:00,18.43344,7.80142,20.01633993,7.27344,2.12142,7.5765,11.16,5.68,12.52230011,18.22344,7.76142,19.80740785,7.27344,2.12142,7.5765,10.95,5.64,12.31714659
26/04/2020 07:30,18.80872,7.89546,20.39868223,7.93872,2.31546,8.2695,10.87,5.58,12.21856375,18.59872,7.84546,20.18572833,7.93872,2.31546,8.2695,10.66,5.53,12.00901745
26/04/2020 08:00,19.23336,7.98848,20.8263763,8.46336,2.46848,8.816,10.77,5.52,12.10220228,19.02336,7.91848,20.60559514,8.46336,2.46848,8.816,10.56,5.45,11.88343805
26/04/2020 08:30,20.062,8.051,21.6171794,9.672,2.821,10.075,10.39,5.23,11.63206774,19.872,8.021,21.42971827,9.672,2.821,10.075,10.2,5.2,11.44901743
26/04/2020 09:00,20.6824,8.0407,22.19041519,10.5624,3.0807,11.0025,10.12,4.96,11.27013753,20.4924,8.0107,22.00249468,10.5624,3.0807,11.0025,9.93,4.93,11.08646923
26/04/2020 09:30,21.81376,8.11318,23.27367214,11.87376,3.46318,12.3685,9.94,4.65,10.97388263,21.62376,8.05318,23.0746767,11.87376,3.46318,12.3685,9.75,4.59,10.77639086
26/04/2020 10:00,22.4932,8.2226,23.94901244,12.7632,3.7226,13.295,9.73,4.5,10.72020989,22.3032,8.1926,23.76029093,12.7632,3.7226,13.295,9.54,4.47,10.53529781
26/04/2020 10:30,22.30664,7.22402,23.44723124,11.63664,3.39402,12.1215,10.67,3.83,11.33656915,22.11664,7.24402,23.272765,11.63664,3.39402,12.1215,10.48,3.85,11.16480631
26/04/2020 11:00,23.61152,7.70336,24.83637719,13.93152,4.06336,14.512,9.68,3.64,10.34176,23.43152,7.69336,24.66219612,13.93152,4.06336,14.512,9.5,3.63,10.16990167
26/04/2020 11:30,23.40272,7.73746,24.64864278,13.60272,3.96746,14.1695,9.8,3.77,10.50013809,23.22272,7.71746,24.47149184,13.60272,3.96746,14.1695,9.62,3.75,10.32506174
26/04/2020 12:00,23.88344,7.83642,25.13619272,14.35344,4.18642,14.9515,9.53,3.65,10.20506737,23.71344,7.80642,24.96532455,14.35344,4.18642,14.9515,9.36,3.62,10.0356365
26/04/2020 12:30,23.91568,7.69124,25.12200077,13.85568,4.04124,14.433,10.06,3.65,10.70168678,23.73568,7.66124,24.94147356,13.85568,4.04124,14.433,9.88,3.62,10.52230013
26/04/2020 13:00,24.24128,7.82704,25.47355906,14.56128,4.24704,15.168,9.68,3.58,10.32079454,24.06128,7.80704,25.29614731,14.56128,4.24704,15.168,9.5,3.56,10.14512691
26/04/2020 13:30,23.93296,7.81878,25.17776589,14.53296,4.23878,15.1385,9.4,3.58,10.05864802,23.76296,7.79878,25.00998276,14.53296,4.23878,15.1385,9.23,3.56,9.89274987
26/04/2020 14:00,23.68616,7.84888,24.95273718,14.63616,4.26888,15.246,9.05,3.58,9.732363536,23.50616,7.82888,24.7756114,14.63616,4.26888,15.246,8.87,3.56,9.55774555
26/04/2020 14:30,23.23552,7.79536,24.50830527,14.07552,4.10536,14.662,9.16,3.69,9.87530759,23.05552,7.77536,24.3313219,14.07552,4.10536,14.662,8.98,3.67,9.700994794
26/04/2020 15:00,23.2672,7.9446,24.58616003,14.1072,4.1146,14.695,9.16,3.83,9.928469167,23.0872,7.9146,24.40614056,14.1072,4.1146,14.695,8.98,3.8,9.750917906
26/04/2020 15:30,23.302,7.866,24.59384395,13.632,3.976,14.2,9.67,3.89,10.42309935,23.122,7.856,24.42014783,13.632,3.976,14.2,9.49,3.88,10.25253627
26/04/2020 16:00,23.4108,7.7919,24.67345258,12.7608,3.7219,13.2925,10.65,4.07,11.40120169,23.2308,7.7719,24.49637725,12.7608,3.7219,13.2925,10.47,4.05,11.22601443
26/04/2020 16:30,23.90424,7.63082,25.09267032,12.41424,3.62082,12.9315,11.49,4.01,12.16964256,23.67424,7.67082,24.88596229,12.41424,3.62082,12.9315,11.26,4.05,11.96620658
26/04/2020 17:00,24.02512,7.15566,25.06810446,10.78512,3.14566,11.2345,13.24,4.01,13.83393292,23.77512,7.13566,24.82285186,10.78512,3.14566,11.2345,12.99,3.99,13.58897347
26/04/2020 17:30,24.93784,6.43062,25.75361601,10.04784,2.93062,10.4665,14.89,3.5,15.29581969,24.66784,6.42062,25.48973698,10.04784,2.93062,10.4665,14.62,3.49,15.03078508
26/04/2020 18:00,24.82016,6.02588,25.54117406,8.66016,2.52588,9.021,16.16,3.5,16.53467871,24.53016,6.01588,25.25706954,8.66016,2.52588,9.021,15.87,3.49,16.24921537
26/04/2020 18:30,24.8272,5.8671,25.51103138,7.8072,2.2771,8.1325,17.02,3.59,17.39449626,24.5272,5.8671,25.21916736,7.8072,2.2771,8.1325,16.72,3.59,17.10106722
26/04/2020 19:00,24.12432,5.56626,24.7581515,6.12432,1.78626,6.3795,18,3.78,18.39261808,23.81432,5.56626,24.4561871,6.12432,1.78626,6.3795,17.69,3.78,18.08934769
26/04/2020 19:30,23.71152,5.51336,24.34406127,5.53152,1.61336,5.762,18.18,3.9,18.59361181,23.39152,5.51336,24.03248523,5.53152,1.61336,5.762,17.86,3.9,18.28085337
26/04/2020 20:00,23.67928,5.71354,24.35883496,5.90928,1.72354,6.1555,17.77,3.99,18.2124408,23.36928,5.72354,24.05997003,5.90928,1.72354,6.1555,17.46,4,17.91233095
26/04/2020 20:30,23.62408,5.87744,24.34422841,5.85408,1.70744,6.098,17.77,4.17,18.25272035,23.31408,5.87744,24.04351528,5.85408,1.70744,6.098,17.46,4.17,17.95105846
26/04/2020 21:00,23.89072,5.78146,24.58031289,5.97072,1.74146,6.2195,17.92,4.04,18.36975776,23.58072,5.78146,24.27911933,5.97072,1.74146,6.2195,17.61,4.04,18.0674763
26/04/2020 21:30,23.59552,5.99536,24.34528508,5.67552,1.65536,5.912,17.92,4.34,18.43805847,23.28552,5.97536,24.03997439,5.67552,1.65536,5.912,17.61,4.32,18.13213997
26/04/2020 22:00,22.55616,6.29388,23.41779835,5.15616,1.50388,5.371,17.4,4.79,18.04727403,22.25616,6.26388,23.12083153,5.15616,1.50388,5.371,17.1,4.76,17.75014366
26/04/2020 22:30,22.10272,6.28496,22.97892412,5.50272,1.60496,5.732,16.6,4.68,17.24709831,21.81272,6.27496,22.69735396,5.50272,1.60496,5.732,16.31,4.67,16.96540598
26/04/2020 23:00,20.95616,5.98638,21.79443478,4.85616,1.41638,5.0585,16.1,4.57,16.73603597,20.65616,5.96638,21.50057293,4.85616,1.41638,5.0585,15.8,4.55,16.44209537
26/04/2020 23:30,19.93752,5.89136,20.78972887,4.90752,1.43136,5.112,15.03,4.46,15.67777089,19.67752,5.87136,20.53479149,4.90752,1.43136,5.112,14.77,4.44,15.42292125
27/04/2020 00:00,20.24216,6.79688,21.35281291,8.01216,2.33688,8.346,12.23,4.46,13.01785313,20.01216,6.82688,21.14456995,8.01216,2.33688,8.346,12,4.49,12.8124978
27/04/2020 00:30,19.87424,6.87332,21.02921642,8.51424,2.48332,8.869,11.36,4.39,12.17873967,19.66424,6.84332,20.82098373,8.51424,2.48332,8.869,11.15,4.36,11.97213849
27/04/2020 01:00,19.34104,6.80322,20.50267374,7.69104,2.24322,8.0115,11.65,4.56,12.51063947,19.12104,6.78322,20.28857423,7.69104,2.24322,8.0115,11.43,4.54,12.29863814
27/04/2020 01:30,19.24432,6.66626,20.36621896,6.84432,1.99626,7.1295,12.4,4.67,13.25024151,19.00432,6.65626,20.13628506,6.84432,1.99626,7.1295,12.16,4.66,13.02233466
27/04/2020 02:00,18.97496,6.30478,19.99498332,5.60496,1.63478,5.8385,13.37,4.67,14.16212555,18.72496,6.29478,19.75470532,5.60496,1.63478,5.8385,13.12,4.66,13.92300255
27/04/2020 02:30,18.8608,6.2394,19.86604865,5.3808,1.5694,5.605,13.48,4.67,14.26601907,18.6208,6.2294,19.63516277,5.3808,1.5694,5.605,13.24,4.66,14.03613907
27/04/2020 03:00,18.53312,6.16466,19.53150199,5.43312,1.58466,5.6595,13.1,4.58,13.87755022,18.29312,6.15466,19.30072742,5.43312,1.58466,5.6595,12.86,4.57,13.64787529
27/04/2020 03:30,18.4408,6.2544,19.4725608,5.7408,1.6744,5.98,12.7,4.58,13.50060739,18.2008,6.2444,19.24218418,5.7408,1.6744,5.98,12.46,4.57,13.2716427
27/04/2020 04:00,18.5776,6.2943,19.61492886,5.8776,1.7143,6.1225,12.7,4.58,13.50060739,18.3376,6.2843,19.38452992,5.8776,1.7143,6.1225,12.46,4.57,13.2716427
27/04/2020 04:30,18.75656,6.10108,19.72388705,5.86656,1.71108,6.111,12.89,4.39,13.61705548,18.50656,6.09108,19.4831727,5.86656,1.71108,6.111,12.64,4.38,13.37736895
27/04/2020 05:00,18.02472,5.70096,18.90480034,4.49472,1.31096,4.682,13.53,4.39,14.22438048,17.78472,5.69096,18.67306325,4.49472,1.31096,4.682,13.29,4.38,13.99315904
27/04/2020 05:30,18.2908,5.7769,19.18139563,4.4808,1.3069,4.6675,13.81,4.47,14.51540561,18.0508,5.6869,18.92543823,4.4808,1.3069,4.6675,13.57,4.38,14.25935833
27/04/2020 06:00,18.67752,5.95636,19.60428468,5.26752,1.53636,5.487,13.41,4.42,14.11964943,18.44752,5.91636,19.37303048,5.26752,1.53636,5.487,13.18,4.38,13.88872924
27/04/2020 06:30,19.81312,5.87216,20.66499425,5.73312,1.67216,5.972,14.08,4.2,14.6930732,19.56312,5.86216,20.42255087,5.73312,1.67216,5.972,13.83,4.19,14.45077853
27/04/2020 07:00,20.218,5.924,21.06801604,5.568,1.624,5.8,14.65,4.3,15.26802214,19.958,5.914,20.81579112,5.568,1.624,5.8,14.39,4.29,15.01586494
27/04/2020 07:30,21.046,5.4755,21.7466139,5.436,1.5855,5.6625,15.61,3.89,16.08739258,20.766,5.4755,21.47575042,5.436,1.5855,5.6625,15.33,3.89,15.81584648
27/04/2020 08:00,22.44856,5.84958,23.19817735,5.99856,1.74958,6.2485,16.45,4.1,16.95324453,22.15856,5.83958,22.91511457,5.99856,1.74958,6.2485,16.16,4.09,16.66954408
27/04/2020 08:30,23.58536,5.43198,24.20280176,6.07536,1.77198,6.3285,17.51,3.66,17.88842363,23.28536,5.42198,23.9082801,6.07536,1.77198,6.3285,17.21,3.65,17.59279966
27/04/2020 09:00,24.29824,4.57032,24.72432592,6.13824,1.79032,6.394,18.16,2.78,18.3715541,24.00824,4.51032,24.42823314,6.13824,1.79032,6.394,17.87,2.72,18.07582087
27/04/2020 09:30,24.79616,4.34888,25.1746362,5.99616,1.74888,6.246,18.8,2.6,18.97893569,24.48616,4.29888,24.8606597,5.99616,1.74888,6.246,18.49,2.55,18.66501005
27/04/2020 10:00,26.13968,4.86324,26.58822999,8.47968,2.47324,8.833,17.66,2.39,17.82099043,25.83968,4.80324,26.28231681,8.47968,2.47324,8.833,17.36,2.33,17.51566442
27/04/2020 10:30,25.054,5.197,25.58733525,8.184,2.387,8.525,16.87,2.81,17.10242673,24.764,5.167,25.29730391,8.184,2.387,8.525,16.58,2.78,16.81144848
27/04/2020 11:00,25.52728,5.15504,26.04258938,8.65728,2.52504,9.018,16.87,2.63,17.07377521,25.23728,5.14504,25.75639219,8.65728,2.52504,9.018,16.58,2.62,16.78573204
27/04/2020 11:30,26.1028,5.5029,26.67654543,9.2328,2.6929,9.6175,16.87,2.81,17.10242673,25.8128,5.4429,26.38040569,9.2328,2.6929,9.6175,16.58,2.75,16.80651362
27/04/2020 12:00,25.05936,5.05148,25.5634304,8.43936,2.46148,8.791,16.62,2.59,16.82059749,24.78936,5.02148,25.29283754,8.43936,2.46148,8.791,16.35,2.56,16.5492024
27/04/2020 12:30,25.47344,5.24392,26.00759201,10.81344,3.15392,11.264,14.66,2.09,14.80823082,25.22344,5.21392,25.75668626,10.81344,3.15392,11.264,14.41,2.06,14.55650027
27/04/2020 13:00,26.07168,5.61674,26.66983814,12.09168,3.52674,12.5955,13.98,2.09,14.13536345,25.83168,5.58674,26.42891136,12.09168,3.52674,12.5955,13.74,2.06,13.89356686
27/04/2020 13:30,26.48232,5.97026,27.14695705,11.69232,3.41026,12.1795,14.79,2.56,15.00992005,26.23232,5.93026,26.89428557,11.69232,3.41026,12.1795,14.54,2.52,14.75676116
27/04/2020 14:00,26.27352,6.06436,26.96431559,10.64352,3.10436,11.087,15.63,2.96,15.90781255,25.99352,6.04436,26.68702624,10.64352,3.10436,11.087,15.35,2.94,15.62901468
27/04/2020 14:30,25.80472,5.47096,26.37830506,10.01472,2.92096,10.432,15.79,2.55,15.99458033,25.54472,5.46096,26.1219219,10.01472,2.92096,10.432,15.53,2.54,15.73634329
27/04/2020 15:00,25.55144,5.37292,26.11023469,8.82144,2.57292,9.189,16.73,2.8,16.96269141,25.27144,5.35292,25.83213952,8.82144,2.57292,9.189,16.45,2.78,16.68325208
27/04/2020 15:30,26.02224,5.48482,26.59398851,8.14224,2.37482,8.4815,17.88,3.11,18.14845723,25.72224,5.41482,26.2860021,8.14224,2.37482,8.4815,17.58,3.04,17.84090805
27/04/2020 16:00,25.66376,5.26068,26.19739169,7.37376,2.15068,7.681,18.29,3.11,18.55252543,25.36376,5.26068,25.90357264,7.37376,2.15068,7.681,17.99,3.11,18.25683981
27/04/2020 16:30,25.99912,5.52766,26.58024202,8.28912,2.41766,8.6345,17.71,3.11,17.98099552,25.70912,5.52766,26.29665143,8.28912,2.41766,8.6345,17.42,3.11,17.69543727
27/04/2020 17:00,26.66672,5.49196,27.22637655,8.16672,2.38196,8.507,18.5,3.11,18.75958688,26.36672,5.44196,26.92246,8.16672,2.38196,8.507,18.2,3.06,18.45544906
27/04/2020 17:30,26.91768,5.64974,27.50420075,8.22768,2.39974,8.5705,18.69,3.25,18.97046652,26.60768,5.63974,27.19881068,8.22768,2.39974,8.5705,18.38,3.24,18.66338662
27/04/2020 18:00,26.89352,5.10686,27.37410158,7.46352,2.17686,7.7745,19.43,2.93,19.64967684,26.59352,5.11686,27.08131389,7.46352,2.17686,7.7745,19.13,2.94,19.35459894
27/04/2020 18:30,26.642,4.981,27.10362568,7.032,2.051,7.325,19.61,2.93,19.82768267,26.342,4.991,26.81065171,7.032,2.051,7.325,19.31,2.94,19.53252928
27/04/2020 19:00,26.57472,4.86846,27.0169881,6.47472,1.88846,6.7445,20.1,2.98,20.31970472,26.25472,4.82846,26.69502478,6.47472,1.88846,6.7445,19.78,2.94,19.99729982
27/04/2020 19:30,26.06544,4.68492,26.48311987,5.84544,1.70492,6.089,20.22,2.98,20.43841481,25.76544,4.69492,26.18969592,5.84544,1.70492,6.089,19.92,2.99,20.1431502
27/04/2020 20:00,25.51392,4.52406,25.91191295,5.29392,1.54406,5.5145,20.22,2.98,20.43841481,25.21392,4.53406,25.61834229,5.29392,1.54406,5.5145,19.92,2.99,20.1431502
27/04/2020 20:30,25.37616,4.43388,25.76060535,5.15616,1.50388,5.371,20.22,2.93,20.4311845,25.07616,4.40388,25.4599285,5.15616,1.50388,5.371,19.92,2.9,20.12998758
27/04/2020 21:00,25.29528,4.74154,25.73583867,5.76528,1.68154,6.0055,19.53,3.06,19.76827003,24.99528,4.70154,25.43360967,5.76528,1.68154,6.0055,19.23,3.02,19.46569547
27/04/2020 21:30,24.75552,5.11286,25.27799652,6.21552,1.81286,6.4745,18.54,3.3,18.83139931,24.44552,5.09286,24.97039589,6.21552,1.81286,6.4745,18.23,3.28,18.52272388
27/04/2020 22:00,23.86896,6.01178,24.61440128,6.10896,1.78178,6.3635,17.76,4.23,18.25679326,23.56896,6.00178,24.32112741,6.10896,1.78178,6.3635,17.46,4.22,17.96273921
27/04/2020 22:30,22.57496,5.89978,23.33315716,5.48496,1.59978,5.7135,17.09,4.3,17.62265871,22.27496,5.88978,23.04047203,5.48496,1.59978,5.7135,16.79,4.29,17.32940276
27/04/2020 23:00,22.27064,6.01352,23.06824286,6.32064,1.84352,6.584,15.95,4.17,16.48609717,21.98064,5.99352,22.7831257,6.32064,1.84352,6.584,15.66,4.15,16.20055863
27/04/2020 23:30,21.17464,5.81052,21.95740244,5.62464,1.64052,5.859,15.55,4.17,16.09942235,20.89464,5.79052,21.68216093,5.62464,1.64052,5.859,15.27,4.15,15.82388701
28/04/2020 00:00,19.67896,5.37428,20.39961647,4.12896,1.20428,4.301,15.55,4.17,16.09942235,19.39896,5.35428,20.12431274,4.12896,1.20428,4.301,15.27,4.15,15.82388701
28/04/2020 00:30,19.10432,5.46626,19.87095974,4.44432,1.29626,4.6295,14.66,4.17,15.24153864,18.84432,5.50626,19.63230235,4.44432,1.29626,4.6295,14.4,4.21,15.00280307
28/04/2020 01:00,19.0768,6.2624,20.07839515,5.5968,1.6324,5.83,13.48,4.63,14.25297513,18.8668,6.0424,19.81077333,5.5968,1.6324,5.83,13.27,4.41,13.98359753
28/04/2020 01:30,19.00616,7.06888,20.27814544,6.23616,1.81888,6.496,12.77,5.25,13.8070779,18.74616,7.03888,20.02409415,6.23616,1.81888,6.496,12.51,5.22,13.55538638
28/04/2020 02:00,19.29696,7.11078,20.56540438,6.75696,1.97078,7.0385,12.54,5.14,13.55253482,19.04696,7.11078,20.33100778,6.75696,1.97078,7.0385,12.29,5.14,13.32155021
28/04/2020 02:30,19.20536,6.81198,20.37765748,6.31536,1.84198,6.5785,12.89,4.97,13.81495566,18.93536,6.91198,20.15746328,6.31536,1.84198,6.5785,12.62,5.07,13.60034191
28/04/2020 03:00,19.25352,6.10686,20.19880619,6.02352,1.75686,6.2745,13.23,4.35,13.92678714,19.00352,6.12686,19.96677705,6.02352,1.75686,6.2745,12.98,4.37,13.69588624
28/04/2020 03:30,18.75672,6.03196,19.7027685,5.52672,1.61196,5.757,13.23,4.42,13.94880999,18.50672,6.05196,19.47113004,5.52672,1.61196,5.757,12.98,4.44,13.71838183
28/04/2020 04:00,18.55848,5.97414,19.49634655,5.32848,1.55414,5.5505,13.23,4.42,13.94880999,18.30848,5.99414,19.26473862,5.32848,1.55414,5.5505,12.98,4.44,13.71838183
28/04/2020 04:30,18.53688,5.86534,19.44268843,5.60688,1.63534,5.8405,12.93,4.23,13.60433019,18.28688,5.87534,19.20754019,5.60688,1.63534,5.8405,12.68,4.24,13.37011593
28/04/2020 05:00,18.9776,6.0143,19.90781521,6.1176,1.7843,6.3725,12.86,4.23,13.5378174,18.7276,6.0243,19.6727017,6.1176,1.7843,6.3725,12.61,4.24,13.30374759
28/04/2020 05:30,18.89168,5.83174,19.77131166,5.49168,1.60174,5.7205,13.4,4.23,14.05179348,18.64168,5.84174,19.53556141,5.49168,1.60174,5.7205,13.15,4.24,13.81666023
28/04/2020 06:00,18.93792,5.79856,19.80575957,5.37792,1.56856,5.602,13.56,4.23,14.20445353,18.66792,5.80856,19.55071882,5.37792,1.56856,5.602,13.29,4.24,13.94997133
28/04/2020 06:30,19.59024,5.58632,20.37116772,4.65024,1.35632,4.844,14.94,4.23,15.52728244,19.30024,5.59632,20.09522485,4.65024,1.35632,4.844,14.65,4.24,15.25123274
28/04/2020 07:00,20.86896,5.80178,21.66042803,5.86896,1.71178,6.1135,15,4.09,15.54760753,20.56896,5.82178,21.37697916,5.86896,1.71178,6.1135,14.7,4.11,15.26375118
28/04/2020 07:30,21.84136,5.80498,22.59961945,6.29136,1.83498,6.5535,15.55,3.97,16.04878189,21.53136,5.82498,22.30537728,6.29136,1.83498,6.5535,15.24,3.99,15.75365672
28/04/2020 08:00,23.10424,5.98082,23.8657938,7.37424,2.15082,7.6815,15.73,3.83,16.18955836,22.79424,6.06082,23.58624422,7.37424,2.15082,7.6815,15.42,3.91,15.90800113
28/04/2020 08:30,24.3068,5.7199,24.97073852,7.0968,2.0699,7.3925,17.21,3.65,17.59279966,23.9768,5.8999,24.69201811,7.0968,2.0699,7.3925,16.88,3.83,17.30905254
28/04/2020 09:00,24.90784,5.85812,25.5874591,7.22784,2.10812,7.529,17.68,3.75,18.07332012,24.57784,5.87812,25.27098165,7.22784,2.10812,7.529,17.35,3.77,17.75486975
28/04/2020 09:30,25.6936,5.7223,26.32310389,7.8936,2.3023,8.2225,17.8,3.42,18.12557309,25.3736,5.7423,26.0152568,7.8936,2.3023,8.2225,17.48,3.44,17.81527435
28/04/2020 10:00,26.3848,5.3214,26.91607269,8.1648,2.3814,8.505,18.22,2.94,18.45567663,26.0548,5.3414,26.59667568,8.1648,2.3814,8.505,17.89,2.96,18.13322089
28/04/2020 10:30,26.87296,4.81378,27.30070433,7.21296,2.10378,7.5135,19.66,2.71,19.84589882,26.55296,4.79378,26.98221658,7.21296,2.10378,7.5135,19.34,2.69,19.52617986
28/04/2020 11:00,27.07656,4.48108,27.44485707,6.58656,1.92108,6.861,20.49,2.56,20.64930265,26.74656,4.48108,27.11933904,6.58656,1.92108,6.861,20.16,2.56,20.32188968
28/04/2020 11:30,27.61896,4.79928,28.0328386,6.88896,2.00928,7.176,20.73,2.79,20.91690704,27.26896,4.76928,27.68288661,6.88896,2.00928,7.176,20.38,2.76,20.56603997
28/04/2020 12:00,28.17656,4.38858,28.516279,7.36656,2.14858,7.6735,20.81,2.24,20.93021022,27.84656,4.38858,28.19025609,7.36656,2.14858,7.6735,20.48,2.24,20.60213581
28/04/2020 12:30,28.71448,4.93714,29.13583212,7.22448,2.10714,7.5255,21.49,2.83,21.67553921,28.37448,4.96714,28.80596457,7.22448,2.10714,7.5255,21.15,2.86,21.34249517
28/04/2020 13:00,28.42152,5.15336,28.88494276,7.21152,2.10336,7.512,21.21,3.05,21.42817304,28.08152,5.14336,28.54865877,7.21152,2.10336,7.512,20.87,3.04,21.09024656
28/04/2020 13:30,28.49144,5.24792,28.97072346,8.46144,2.46792,8.814,20.03,2.78,20.2220004,28.16144,5.23792,28.64441497,8.46144,2.46792,8.814,19.7,2.77,19.89379049
28/04/2020 14:00,27.82424,5.44082,28.35120551,8.81424,2.57082,9.1815,19.01,2.87,19.22542587,27.50424,5.44082,28.03722062,8.81424,2.57082,9.1815,18.69,2.87,18.9090719
28/04/2020 14:30,28.04328,5.88054,28.65320757,9.29328,2.71054,9.6805,18.75,3.17,19.01608267,27.73328,5.88054,28.34987778,9.29328,2.71054,9.6805,18.44,3.17,18.71049171
28/04/2020 15:00,27.64592,5.28006,28.14562002,7.88592,2.30006,8.2145,19.76,2.98,19.98344315,27.31592,5.29006,27.82344731,7.88592,2.30006,8.2145,19.43,2.99,19.65871308
28/04/2020 15:30,27.8792,5.6981,28.45554667,9.3192,2.7181,9.7075,18.56,2.98,18.79771263,27.5492,5.7081,28.13433536,9.3192,2.7181,9.7075,18.23,2.99,18.47357572
28/04/2020 16:00,27.98512,5.81066,28.58199977,9.70512,2.83066,10.1095,18.28,2.98,18.52130665,27.66512,5.82066,28.27081441,9.70512,2.83066,10.1095,17.96,2.99,18.20718814
28/04/2020 16:30,28.28616,5.85138,28.8850393,9.29616,2.71138,9.6835,18.99,3.14,19.24784923,27.96616,5.86138,28.5737971,9.29616,2.71138,9.6835,18.67,3.15,18.93386912
28/04/2020 17:00,28.51368,5.65774,29.06957119,8.32368,2.42774,8.6705,20.19,3.23,20.44673568,28.18368,5.69774,28.75385295,8.32368,2.42774,8.6705,19.86,3.27,20.12740669
28/04/2020 17:30,29.434,5.552,29.95304759,8.544,2.492,8.9,20.89,3.06,21.11292732,29.094,5.542,29.61713355,8.544,2.492,8.9,20.55,3.05,20.77510529
28/04/2020 18:00,28.76792,5.08106,29.21318866,6.27792,1.83106,6.5395,22.49,3.25,22.72361327,28.41792,5.10106,28.87211441,6.27792,1.83106,6.5395,22.14,3.27,22.38018096
28/04/2020 18:30,28.34952,5.03236,28.79270622,5.45952,1.59236,5.687,22.89,3.44,23.14704517,27.99952,5.05236,28.45170402,5.45952,1.59236,5.687,22.54,3.46,22.80401719
28/04/2020 19:00,27.45592,5.02756,27.91243276,4.82592,1.40756,5.027,22.63,3.62,22.91770713,27.10592,5.09756,27.58108078,4.82592,1.40756,5.027,22.28,3.69,22.58350061
28/04/2020 19:30,26.72016,4.58338,27.11040986,4.88016,1.42338,5.0835,21.84,3.16,22.06742395,26.40016,4.53338,26.78656346,4.88016,1.42338,5.0835,21.52,3.11,21.74356227
28/04/2020 20:00,26.23976,4.66368,26.6509834,4.46976,1.30368,4.656,21.77,3.36,22.02776657,25.91976,4.65368,26.33421151,4.46976,1.30368,4.656,21.45,3.35,21.71002073
28/04/2020 20:30,26.11448,4.45964,26.49253583,4.04448,1.17964,4.213,22.07,3.28,22.31240238,25.78448,4.44964,26.16560156,4.04448,1.17964,4.213,21.74,3.27,21.98455139
28/04/2020 21:00,25.90024,4.70632,26.32435906,4.65024,1.35632,4.844,21.25,3.35,21.51243826,25.58024,4.71632,26.01138891,4.65024,1.35632,4.844,20.93,3.36,21.19798339
28/04/2020 21:30,25.37832,5.35826,25.93781171,5.78832,1.68826,6.0295,19.59,3.67,19.9308053,25.04832,5.46826,25.63825661,5.78832,1.68826,6.0295,19.26,3.78,19.62742979
28/04/2020 22:00,24.28272,5.87496,24.98330734,4.78272,1.39496,4.982,19.5,4.48,20.0080084,23.95272,5.87496,24.66268336,4.78272,1.39496,4.982,19.17,4.48,19.68652585
28/04/2020 22:30,23.04416,5.71788,23.74294552,4.24416,1.23788,4.421,18.8,4.48,19.32641715,22.72416,5.71788,23.43249025,4.24416,1.23788,4.421,18.48,4.48,19.01527807
28/04/2020 23:00,22.38376,6.16818,23.21807822,4.79376,1.39818,4.9935,17.59,4.77,18.22528463,22.06376,6.13818,22.9016759,4.79376,1.39818,4.9935,17.27,4.74,17.90867108
28/04/2020 23:30,21.48152,6.22336,22.36483649,4.81152,1.40336,5.012,16.67,4.82,17.35284703,21.17152,6.22336,22.06724878,4.81152,1.40336,5.012,16.36,4.82,17.05526312
29/04/2020 00:00,20.57528,5.99654,21.43130045,4.92528,1.43654,5.1305,15.65,4.56,16.30080059,20.28528,5.99654,21.15303942,4.92528,1.43654,5.1305,15.36,4.56,16.02258406
29/04/2020 00:30,20.42312,6.43216,21.41206466,5.49312,1.60216,5.722,14.93,4.83,15.69183864,20.14312,6.41216,21.13908889,5.49312,1.60216,5.722,14.65,4.81,15.41942282
29/04/2020 01:00,19.69616,6.40888,20.712616,5.03616,1.46888,5.246,14.66,4.94,15.46994505,19.40616,6.39888,20.43391082,5.03616,1.46888,5.246,14.37,4.93,15.19216245
29/04/2020 01:30,19.52504,6.07022,20.44687648,4.35504,1.27022,4.5365,15.17,4.8,15.91128216,19.23504,6.08022,20.17314648,4.35504,1.27022,4.5365,14.88,4.81,15.6381105
29/04/2020 02:00,19.74632,5.92226,20.61529328,4.15632,1.21226,4.3295,15.59,4.71,16.285951,19.45632,5.92226,20.33768796,4.15632,1.21226,4.3295,15.3,4.71,16.00856333
29/04/2020 02:30,19.5812,5.8566,20.43827676,3.9312,1.1466,4.095,15.65,4.71,16.34339622,19.2912,5.8566,20.16060914,3.9312,1.1466,4.095,15.36,4.71,16.06591734
29/04/2020 03:00,19.61064,6.04602,20.52149018,4.58064,1.33602,4.7715,15.03,4.71,15.75071427,19.33064,6.04602,20.25408602,4.58064,1.33602,4.7715,14.75,4.71,15.48375278
29/04/2020 03:30,19.61648,6.12064,20.54917326,4.83648,1.41064,5.038,14.78,4.71,15.5123338,19.34648,6.12064,20.29158748,4.83648,1.41064,5.038,14.51,4.71,15.25530072
29/04/2020 04:00,19.1576,5.9868,20.07125836,4.3776,1.2768,4.56,14.78,4.71,15.5123338,18.8876,5.9868,19.81371263,4.3776,1.2768,4.56,14.51,4.71,15.25530072
29/04/2020 04:30,19.66392,6.10156,20.5888024,5.35392,1.56156,5.577,14.31,4.54,15.01291777,19.41392,6.10156,20.35016767,5.35392,1.56156,5.577,14.06,4.54,14.77481641
29/04/2020 05:00,19.14256,5.84158,20.01403658,4.46256,1.30158,4.6485,14.68,4.54,15.36600143,18.87256,5.84158,19.75595044,4.46256,1.30158,4.6485,14.41,4.54,15.10826595
29/04/2020 05:30,20.04536,6.00948,20.92678445,5.41536,1.57948,5.641,14.63,4.43,15.28600013,19.76536,6.00948,20.65873437,5.41536,1.57948,5.641,14.35,4.43,15.01823558
29/04/2020 06:00,19.40008,5.72044,20.22588781,4.15008,1.21044,4.323,15.25,4.51,15.90291168,19.11008,5.72044,19.94789692,4.15008,1.21044,4.323,14.96,4.51,15.6250344
29/04/2020 06:30,20.51608,5.74594,21.30552428,4.54608,1.32594,4.7355,15.97,4.42,16.57037417,20.20608,5.74594,21.00717724,4.54608,1.32594,4.7355,15.66,4.42,16.27181612
29/04/2020 07:00,21.37984,5.70662,22.12833185,4.95984,1.44662,5.1665,16.42,4.26,16.96360811,21.06984,5.70662,21.828964,4.95984,1.44662,5.1665,16.11,4.26,16.66372407
29/04/2020 07:30,22.06896,5.58928,22.76574283,4.96896,1.44928,5.176,17.1,4.14,17.59402171,21.76896,5.58928,22.4750455,4.96896,1.44928,5.176,16.8,4.14,17.3025894
29/04/2020 08:00,23.09024,5.70382,23.7842962,5.67024,1.65382,5.9065,17.42,4.05,17.88459952,22.78024,5.71382,23.48589094,5.67024,1.65382,5.9065,17.11,4.06,17.58509881
29/04/2020 08:30,24.39368,4.99274,24.89937904,6.04368,1.76274,6.2955,18.35,3.23,18.6321067,24.05368,5.15274,24.59939534,6.04368,1.76274,6.2955,18.01,3.39,18.32627076
29/04/2020 09:00,25.4792,5.1631,25.99706203,7.0392,2.0531,7.3325,18.44,3.11,18.70041978,25.1592,5.1831,25.68754309,7.0392,2.0531,7.3325,18.12,3.13,18.38834685
29/04/2020 09:30,26.15272,4.80746,26.59090888,6.64272,1.93746,6.9195,19.51,2.87,19.7199645,25.83272,4.80746,26.27624582,6.64272,1.93746,6.9195,19.19,2.87,19.40342753
29/04/2020 10:00,26.284,4.927,26.7418022,7.704,2.247,8.025,18.58,2.68,18.77228809,25.964,4.907,26.42362475,7.704,2.247,8.025,18.26,2.66,18.4527288
29/04/2020 10:30,26.5236,5.6948,27.12806856,10.7136,3.1248,11.16,15.81,2.57,16.01752166,26.2436,5.6948,26.85437186,10.7136,3.1248,11.16,15.53,2.57,15.74121342
29/04/2020 11:00,26.6624,5.8557,27.29785333,12.1224,3.5357,12.6275,14.54,2.32,14.72392611,26.4124,5.8457,27.0515634,12.1224,3.5357,12.6275,14.29,2.31,14.47550345
29/04/2020 11:30,26.39888,6.15634,27.10722021,12.39888,3.61634,12.9155,14,2.54,14.22854877,26.14888,6.14634,26.86152305,12.39888,3.61634,12.9155,13.75,2.53,13.98082258
29/04/2020 12:00,26.40648,5.65564,27.00534113,10.47648,3.05564,10.913,15.93,2.6,16.14078375,26.12648,5.64564,26.72950071,10.47648,3.05564,10.913,15.65,2.59,15.86286859
29/04/2020 12:30,27.03616,5.13888,27.52021139,8.39616,2.44888,8.746,18.64,2.69,18.83310118,26.72616,5.11888,27.21195621,8.39616,2.44888,8.746,18.33,2.67,18.52343921
29/04/2020 13:00,27.5192,5.6106,28.08532003,9.4992,2.7706,9.895,18.02,2.84,18.24242308,27.2092,5.6206,27.78365903,9.4992,2.7706,9.895,17.71,2.85,17.93785383
29/04/2020 13:30,27.32208,5.29894,27.83118432,8.12208,2.36894,8.4605,19.2,2.93,19.42227845,27.01208,5.29894,27.5269183,8.12208,2.36894,8.4605,18.89,2.93,19.11588345
29/04/2020 14:00,26.7004,6.3747,27.45083169,9.6504,2.8147,10.0525,17.05,3.56,17.41769503,26.3904,6.3747,27.14940169,9.6504,2.8147,10.0525,16.74,3.56,17.11435655
29/04/2020 14:30,26.72216,6.44938,27.48942228,10.83216,3.15938,11.2835,15.89,3.29,16.22702068,26.42216,6.44938,27.19788671,10.83216,3.15938,11.2835,15.59,3.29,15.9333675
29/04/2020 15:00,26.74104,6.09322,27.42645712,9.61104,2.80322,10.0115,17.13,3.29,17.44307886,26.44104,6.09322,27.13403631,9.61104,2.80322,10.0115,16.83,3.29,17.14855679
29/04/2020 15:30,26.47736,6.12548,27.17668298,10.64736,3.10548,11.091,15.83,3.02,16.11549875,26.19736,6.09548,26.89714757,10.64736,3.10548,11.091,15.55,2.99,15.83485396
29/04/2020 16:00,26.79744,6.09342,27.48149483,10.53744,3.07342,10.9765,16.26,3.02,16.53807728,26.51744,6.06342,27.20183241,10.53744,3.07342,10.9765,15.98,2.99,16.25732143
29/04/2020 16:30,27.14872,6.15796,27.8383453,12.19872,3.55796,12.707,14.95,2.6,15.17440279,26.88872,6.13796,27.58038825,12.19872,3.55796,12.707,14.69,2.58,14.9148416
29/04/2020 17:00,27.46144,6.07542,28.12545849,12.12144,3.53542,12.6265,15.34,2.54,15.54886491,27.19144,6.06542,27.85971516,12.12144,3.53542,12.6265,15.07,2.53,15.28089657
29/04/2020 17:30,27.67664,5.76152,28.26997549,11.45664,3.34152,11.934,16.22,2.42,16.39953658,27.38664,5.73152,27.97996376,11.45664,3.34152,11.934,15.93,2.39,16.10828979
29/04/2020 18:00,27.49672,5.76446,28.0944587,11.46672,3.34446,11.9445,16.03,2.42,16.21164088,27.21672,5.73446,27.81427474,11.46672,3.34446,11.9445,15.75,2.39,15.93030445
29/04/2020 18:30,27.3592,5.8206,27.97150709,11.6592,3.4006,12.145,15.7,2.42,15.88541469,27.0692,5.7306,27.66914102,11.6592,3.4006,12.145,15.41,2.33,15.58515319
29/04/2020 19:00,27.08224,5.84982,27.70682438,11.38224,3.31982,11.8565,15.7,2.53,15.90254382,26.79224,5.83982,27.42129869,11.38224,3.31982,11.8565,15.41,2.52,15.6146886
29/04/2020 19:30,26.09528,5.64654,26.69919572,8.52528,2.48654,8.8805,17.57,3.16,17.85190466,25.79528,5.61654,26.39965893,8.52528,2.48654,8.8805,17.27,3.13,17.55134753
29/04/2020 20:00,25.59328,5.33554,26.14352632,6.29328,1.83554,6.5555,19.3,3.5,19.61479034,25.27328,5.32554,25.8282802,6.29328,1.83554,6.5555,18.98,3.49,19.2981994
29/04/2020 20:30,24.94504,5.00022,25.44125038,4.83504,1.41022,5.0365,20.11,3.59,20.42792696,24.62504,4.99022,25.12558239,4.83504,1.41022,5.0365,19.79,3.58,20.11120335
29/04/2020 21:00,24.81752,5.05636,25.32737798,5.02752,1.46636,5.237,19.79,3.59,20.11298585,24.49752,5.04636,25.01188188,5.02752,1.46636,5.237,19.47,3.58,19.79639614
29/04/2020 21:30,24.8244,5.3792,25.40052417,6.1344,1.7892,6.39,18.69,3.59,19.03166309,24.5044,5.3692,25.08573156,6.1344,1.7892,6.39,18.37,3.58,18.71558976
29/04/2020 22:00,24.05368,5.35274,24.64206459,6.04368,1.76274,6.2955,18.01,3.59,18.36431866,23.73368,5.34274,24.32760648,6.04368,1.76274,6.2955,17.69,3.58,18.04861491
29/04/2020 22:30,23.65056,5.95558,24.3888893,6.91056,2.01558,7.1985,16.74,3.94,17.19741841,23.36056,5.94558,24.10530409,6.91056,2.01558,7.1985,16.45,3.93,16.91293588
29/04/2020 23:00,22.4208,5.9869,23.20636215,5.6808,1.6569,5.9175,16.74,4.33,17.29093693,22.1308,5.9869,22.92630106,5.6808,1.6569,5.9175,16.45,4.33,17.01033215
29/04/2020 23:30,21.53768,6.20474,22.41362216,6.90768,2.01474,7.1955,14.63,4.19,15.21817992,21.26768,6.19474,22.15150144,6.90768,2.01474,7.1955,14.36,4.18,14.95600214
30/04/2020 00:00,20.71768,6.30974,21.65721781,6.78768,1.97974,7.0705,13.93,4.33,14.58745351,20.46768,6.30974,21.41818721,6.78768,1.97974,7.0705,13.68,4.33,14.34891285
30/04/2020 00:30,19.93496,6.73728,21.04266076,7.46496,2.17728,7.776,12.47,4.56,13.27759391,19.68496,6.74728,20.80921521,7.46496,2.17728,7.776,12.22,4.57,13.04658193
30/04/2020 01:00,19.5908,7.0669,20.82643801,7.1208,2.0769,7.4175,12.47,4.99,13.43134394,19.3408,7.0569,20.5880155,7.1208,2.0769,7.4175,12.22,4.98,13.19578721
30/04/2020 01:30,19.68552,6.80286,20.82783238,6.21552,1.81286,6.4745,13.47,4.99,14.36457448,19.41552,6.79286,20.56952512,6.21552,1.81286,6.4745,13.2,4.98,14.10816785
30/04/2020 02:00,19.70976,6.90618,20.88468246,6.56976,1.91618,6.8435,13.14,4.99,14.05559319,19.43976,6.89618,20.62671975,6.56976,1.91618,6.8435,12.87,4.98,13.79990217
30/04/2020 02:30,19.41576,6.77668,20.56441412,6.12576,1.78668,6.381,13.29,4.99,14.19592195,19.14576,6.76668,20.30635576,6.12576,1.78668,6.381,13.02,4.98,13.93989957
30/04/2020 03:00,19.28104,6.96072,20.49902745,7.03104,2.05072,7.324,12.25,4.91,13.19737095,19.03104,6.95072,20.26062664,7.03104,2.05072,7.324,12,4.9,12.96186715
30/04/2020 03:30,19.09168,7.00174,20.33510778,7.17168,2.09174,7.4705,11.92,4.91,12.89164458,18.84168,6.99174,20.09709764,7.17168,2.09174,7.4705,11.67,4.9,12.65697041
30/04/2020 04:00,18.90696,7.03828,20.17450177,7.29696,2.12828,7.601,11.61,4.91,12.60556226,18.67696,6.97828,19.93803467,7.29696,2.12828,7.601,11.38,4.85,12.3704042
30/04/2020 04:30,18.92656,6.72608,20.08618494,6.94656,2.02608,7.236,11.98,4.7,12.86897043,18.68656,6.72608,19.86020334,6.94656,2.02608,7.236,11.74,4.7,12.64585308
30/04/2020 05:00,18.83192,6.87806,20.0486638,7.74192,2.25806,8.0645,11.09,4.62,12.01384618,18.61192,6.84806,19.83177985,7.74192,2.25806,8.0645,10.87,4.59,11.79936439
30/04/2020 05:30,19.08176,6.76718,20.24619198,7.36176,2.14718,7.6685,11.72,4.62,12.59772995,18.85176,6.73718,20.01945178,7.36176,2.14718,7.6685,11.49,4.59,12.37288164
30/04/2020 06:00,19.33712,6.91416,20.53606141,7.31712,2.13416,7.622,12.02,4.78,12.93556338,19.08712,6.92416,20.3042395,7.31712,2.13416,7.622,11.77,4.79,12.70736007
30/04/2020 06:30,20.3704,6.6572,21.4306208,7.6704,2.2372,7.99,12.7,4.42,13.44717071,20.1204,6.6572,21.19313115,7.6704,2.2372,7.99,12.45,4.42,13.21131712
30/04/2020 07:00,21.38744,6.00842,22.21539333,8.73744,2.54842,9.1015,12.65,3.46,13.11465211,21.13744,6.05842,21.98853844,8.73744,2.54842,9.1015,12.4,3.51,12.88720683
30/04/2020 07:30,22.09864,6.50502,23.03617102,9.30864,2.71502,9.6965,12.79,3.79,13.33972264,21.85864,6.50502,22.80603928,9.30864,2.71502,9.6965,12.55,3.79,13.10979023
30/04/2020 08:00,23.08864,6.80752,24.07130295,10.92864,3.18752,11.384,12.16,3.62,12.68739532,22.85864,6.80752,23.85078093,10.92864,3.18752,11.384,11.93,3.62,12.46712878
30/04/2020 08:30,24.582,6.6135,25.45610155,11.292,3.2935,11.7625,13.29,3.32,13.69841232,24.332,6.6235,25.21739432,11.292,3.2935,11.7625,13.04,3.33,13.45847317
30/04/2020 09:00,24.63584,5.65962,25.27757724,10.21584,2.97962,10.6415,14.42,2.68,14.66692879,24.36584,5.65962,25.01450494,10.21584,2.97962,10.6415,14.15,2.68,14.40155894
30/04/2020 09:30,26.4768,5.7499,27.09395298,13.5768,3.9599,14.1425,12.9,1.79,13.02359781,26.2468,5.7399,26.86709814,13.5768,3.9599,14.1425,12.67,1.78,12.79442457
30/04/2020 10:00,26.854,6.0745,27.53246931,15.684,4.5745,16.3375,11.17,1.5,11.27026619,26.654,6.0645,27.33521312,15.684,4.5745,16.3375,10.97,1.49,11.07072717
30/04/2020 10:30,26.5624,6.1457,27.26409218,15.2424,4.4457,15.8775,11.32,1.7,11.44693846,26.3624,6.1357,27.06700848,15.2424,4.4457,15.8775,11.12,1.69,11.24768865
30/04/2020 11:00,26.80656,5.75608,27.41758771,13.66656,3.98608,14.236,13.14,1.77,13.2586764,26.56656,5.75608,27.18298304,13.66656,3.98608,14.236,12.9,1.77,13.02086403
30/04/2020 11:30,26.3824,5.2557,26.90080691,12.3624,3.6057,12.8775,14.02,1.65,14.11675954,26.1224,5.2557,26.6458658,12.3624,3.6057,12.8775,13.76,1.65,13.85857496
30/04/2020 12:00,27.77616,4.99138,28.2210726,11.45616,3.34138,11.9335,16.32,1.65,16.40319786,27.47616,4.99138,27.92585259,11.45616,3.34138,11.9335,16.02,1.65,16.10474775
30/04/2020 12:30,27.40448,3.82964,27.67077279,5.48448,1.59964,5.713,21.92,2.23,22.03314095,27.05448,3.80964,27.32138805,5.48448,1.59964,5.713,21.57,2.21,21.68291955
30/04/2020 13:00,28.12024,4.20382,28.43272763,7.83024,2.28382,8.1565,20.29,1.92,20.38064032,27.79024,4.16382,28.10044192,7.83024,2.28382,8.1565,19.96,1.88,20.04834158
30/04/2020 13:30,28.164,4.027,28.45044156,6.744,1.967,7.025,21.42,2.06,21.51882896,27.824,4.007,28.1110481,6.744,1.967,7.025,21.08,2.04,21.17847964
30/04/2020 14:00,27.3444,4.7217,27.74906597,6.7944,1.9817,7.0775,20.55,2.74,20.73186195,27.0444,4.6717,27.44493309,6.7944,1.9817,7.0775,20.25,2.69,20.4278878
30/04/2020 14:30,27.13712,4.61916,27.52743942,6.23712,1.81916,6.497,20.9,2.8,21.08672568,26.83712,4.50916,27.213297,6.23712,1.81916,6.497,20.6,2.69,20.77489109
30/04/2020 15:00,27.08832,4.98326,27.54287495,8.30832,2.42326,8.6545,18.78,2.56,18.95368038,26.80832,4.90326,27.25303616,8.30832,2.42326,8.6545,18.5,2.48,18.66548687
30/04/2020 15:30,27.30528,5.82654,27.92000867,11.88528,3.46654,12.3805,15.42,2.36,15.59955128,27.04528,5.76654,27.65321236,11.88528,3.46654,12.3805,15.16,2.3,15.33347971
30/04/2020 16:00,27.15384,5.66862,27.73921916,11.10384,3.23862,11.5665,16.05,2.43,16.23291101,26.88384,5.60862,27.46265594,11.10384,3.23862,11.5665,15.78,2.37,15.9569828
30/04/2020 16:30,27.05928,5.64104,27.64101963,10.04928,2.93104,10.468,17.01,2.71,17.22452322,26.76928,5.59104,27.34692085,10.04928,2.93104,10.468,16.72,2.66,16.93026875
30/04/2020 17:00,28.80144,5.91042,29.40163279,12.00144,3.50042,12.5015,16.8,2.41,16.97197985,28.52144,5.86042,29.11729833,12.00144,3.50042,12.5015,16.52,2.36,16.68772004
30/04/2020 17:30,28.02984,6.33912,28.7377169,11.13984,3.24912,11.604,16.89,3.09,17.17032906,27.74984,6.29912,28.45579963,11.13984,3.24912,11.604,16.61,3.05,16.88770559
30/04/2020 18:00,28.38712,5.42416,28.90069365,7.31712,2.13416,7.622,21.07,3.29,21.3253136,28.08712,5.38416,28.59852249,7.31712,2.13416,7.622,20.77,3.25,21.02273531
30/04/2020 18:30,28.37264,5.68702,28.93698148,8.01264,2.33702,8.3465,20.36,3.35,20.63376117,28.07264,5.64702,28.63497776,8.01264,2.33702,8.3465,20.06,3.31,20.33124935
30/04/2020 19:00,27.94056,6.38308,28.66040131,9.61056,2.80308,10.011,18.33,3.58,18.67632994,27.65056,6.33308,28.36655373,9.61056,2.80308,10.011,18.04,3.53,18.38212447
30/04/2020 19:30,26.86104,6.25572,27.57987496,9.55104,2.78572,9.949,17.31,3.47,17.65437623,26.58104,6.21572,27.29811097,9.55104,2.78572,9.949,17.03,3.43,17.37198319
30/04/2020 20:00,25.55608,6.06094,26.26496181,8.50608,2.48094,8.8605,17.05,3.58,17.42179382,25.27608,6.03094,25.98562021,8.50608,2.48094,8.8605,16.77,3.55,17.14162769
30/04/2020 20:30,26.37792,6.25606,27.10964681,7.83792,2.28606,8.1645,18.54,3.97,18.96028745,26.08792,6.23606,26.82290093,7.83792,2.28606,8.1645,18.25,3.95,18.67257347
30/04/2020 21:00,26.35888,6.01884,27.03732586,7.29888,2.12884,7.603,19.06,3.89,19.45290981,26.05888,5.99884,26.74044331,7.29888,2.12884,7.603,18.76,3.87,19.1550124
30/04/2020 21:30,26.3728,6.2504,27.1033592,8.0928,2.3604,8.43,18.28,3.89,18.68931513,26.0928,6.2304,26.82633214,8.0928,2.3604,8.43,18,3.87,18.41132532
30/04/2020 22:00,25.74032,6.36426,26.51542719,7.90032,2.30426,8.2295,17.84,4.06,18.2961526,25.45032,6.33426,26.22673517,7.90032,2.30426,8.2295,17.55,4.03,18.00675984
30/04/2020 22:30,25.08904,6.69222,25.96624225,9.29904,2.71222,9.6865,15.79,3.98,16.28387239,24.81904,6.66222,25.69766374,9.29904,2.71222,9.6865,15.52,3.95,16.01477131
30/04/2020 23:00,23.72936,6.77648,24.67799034,9.03936,2.63648,9.416,14.69,4.14,15.26223116,23.47936,6.74648,24.42939497,9.03936,2.63648,9.416,14.44,4.11,15.01351724
30/04/2020 23:30,22.62672,7.78946,23.92998423,9.42672,2.74946,9.8195,13.2,5.04,14.12945859,22.36672,7.82946,23.69748104,9.42672,2.74946,9.8195,12.94,5.08,13.90143877
01/05/2020 00:00,21.2796,7.4578,22.54861763,8.2896,2.4178,8.635,12.99,5.04,13.93347408,21.0196,7.4978,22.316823,8.2896,2.4178,8.635,12.73,5.08,13.70617744
01/05/2020 00:30,21.02088,7.86234,22.44312336,8.99088,2.62234,9.3655,12.03,5.24,13.12168053,20.77088,7.82234,22.19500978,8.99088,2.62234,9.3655,11.78,5.2,12.87666106
01/05/2020 01:00,20.80248,7.69364,22.17961385,9.13248,2.66364,9.513,11.67,5.03,12.70786371,20.56248,7.65364,21.94068798,9.13248,2.66364,9.513,11.43,4.99,12.47176812
01/05/2020 01:30,20.63072,7.54646,21.96760493,8.25072,2.40646,8.5945,12.38,5.14,13.40462607,20.37072,7.52646,21.71667179,8.25072,2.40646,8.5945,12.12,5.12,13.15708174
01/05/2020 02:00,20.72232,7.37776,21.99649719,7.67232,2.23776,7.992,13.05,5.14,14.02576558,20.46232,7.35776,21.74495739,7.67232,2.23776,7.992,12.79,5.12,13.77673764
01/05/2020 02:30,20.94648,6.78314,22.0174025,7.89648,2.30314,8.2255,13.05,4.48,13.79756863,20.68648,6.80314,21.77643609,7.89648,2.30314,8.2255,12.79,4.5,13.55854343
01/05/2020 03:00,20.80384,6.88612,21.91388618,8.52384,2.48612,8.879,12.28,4.4,13.04447776,20.57384,6.88612,21.69565719,8.52384,2.48612,8.879,12.05,4.4,12.82819161
01/05/2020 03:30,20.4688,6.9434,21.6144067,8.3088,2.4234,8.655,12.16,4.52,12.97289482,20.2288,6.9534,21.39051474,8.3088,2.4234,8.655,11.92,4.53,12.75175674
01/05/2020 04:00,20.15288,7.02334,21.34164654,8.34288,2.43334,8.6905,11.81,4.59,12.67060377,19.92288,7.01334,21.12127092,8.34288,2.43334,8.6905,11.58,4.58,12.45282297
01/05/2020 04:30,19.976,6.9555,21.15229435,8.316,2.4255,8.6625,11.66,4.53,12.50905672,19.736,6.9455,20.92246798,8.316,2.4255,8.6625,11.42,4.52,12.28197053
01/05/2020 05:00,20.02352,7.07436,21.23647623,8.72352,2.54436,9.087,11.3,4.53,12.17418991,19.80352,7.06436,21.02580763,8.72352,2.54436,9.087,11.08,4.52,11.96648654
01/05/2020 05:30,20.36408,6.92494,21.50931306,8.55408,2.49494,8.9105,11.81,4.43,12.61352449,20.12408,6.93494,21.28548775,8.55408,2.49494,8.9105,11.57,4.44,12.39267929
01/05/2020 06:00,19.97376,6.51068,21.00809469,7.37376,2.15068,7.681,12.6,4.36,13.33302666,19.72376,6.51068,20.77054796,7.37376,2.15068,7.681,12.35,4.36,13.09702638
01/05/2020 06:30,21.02056,6.75308,22.07867823,7.93056,2.31308,8.261,13.09,4.44,13.82250701,20.78056,6.74308,21.84721497,7.93056,2.31308,8.261,12.85,4.43,13.59218158
01/05/2020 07:00,21.6744,6.9292,22.75507477,8.5344,2.4892,8.89,13.14,4.44,13.86986662,21.4344,6.9192,22.52351731,8.5344,2.4892,8.89,12.9,4.43,13.63946113
01/05/2020 07:30,22.37856,6.34208,23.25987804,8.09856,2.36208,8.436,14.28,3.98,14.82426389,22.12856,6.15208,22.96783089,8.09856,2.36208,8.436,14.03,3.79,14.53289372
01/05/2020 08:00,23.71944,6.27692,24.53592384,9.34944,2.72692,9.739,14.37,3.55,14.80200662,23.44944,6.27692,24.27500692,9.34944,2.72692,9.739,14.1,3.55,14.54003095
01/05/2020 08:30,23.9656,5.8508,24.66945164,8.2656,2.4108,8.61,15.7,3.44,16.07244848,23.6756,5.8408,24.38542557,8.2656,2.4108,8.61,15.41,3.43,15.787115
01/05/2020 09:00,25.08632,6.02726,25.80021927,9.55632,2.78726,9.9545,15.53,3.24,15.86437834,24.78632,6.03726,25.51098131,9.55632,2.78726,9.9545,15.23,3.25,15.57290596
01/05/2020 09:30,25.454,5.722,26.08922,8.784,2.562,9.15,16.67,3.16,16.96686477,25.154,5.692,25.78997053,8.784,2.562,9.15,16.37,3.13,16.66654733
01/05/2020 10:00,26.4132,5.9251,27.06961293,9.8232,2.8651,10.2325,16.59,3.06,16.86984588,26.1132,5.9051,26.77254975,9.8232,2.8651,10.2325,16.29,3.04,16.57123109
01/05/2020 10:30,26.41216,5.69438,27.01903328,9.03216,2.63438,9.4085,17.38,3.06,17.64732274,26.12216,5.67438,26.73136419,9.03216,2.63438,9.4085,17.09,3.04,17.35827468
01/05/2020 11:00,27.34784,6.28312,28.06032697,11.42784,3.33312,11.904,15.92,2.95,16.19101294,27.05784,6.29312,27.78002996,11.42784,3.33312,11.904,15.63,2.96,15.90781255
01/05/2020 11:30,27.27568,6.55874,28.05316007,11.99568,3.49874,12.4955,15.28,3.06,15.58338859,26.98568,6.54874,27.76892005,11.99568,3.49874,12.4955,14.99,3.05,15.29714352
01/05/2020 12:00,27.24232,6.67276,28.04763314,12.59232,3.67276,13.117,14.65,3,14.95401284,26.97232,6.72276,27.79750975,12.59232,3.67276,13.117,14.38,3.05,14.69989456
01/05/2020 12:30,27.17968,6.54074,27.95561276,12.13968,3.54074,12.6455,15.04,3,15.33628377,26.89968,6.59074,27.69531798,12.13968,3.54074,12.6455,14.76,3.05,15.07183134
01/05/2020 13:00,27.2624,6.1407,27.94542271,9.8424,2.8707,10.2525,17.42,3.27,17.72425739,26.9524,6.1507,27.64530659,9.8424,2.8707,10.2525,17.11,3.28,17.42155274
01/05/2020 13:30,27.34968,5.77824,27.95340862,9.07968,2.64824,9.458,18.27,3.13,18.53617544,27.03968,5.76824,27.64809012,9.07968,2.64824,9.458,17.96,3.12,18.2289879
01/05/2020 14:00,26.96368,5.78774,27.57785295,9.52368,2.77774,9.9205,17.44,3.01,17.6978445,26.65368,5.81774,27.28121618,9.52368,2.77774,9.9205,17.13,3.04,17.39765789
01/05/2020 14:30,27.3468,6.4449,28.09598203,11.7768,3.4349,12.2675,15.57,3.01,15.8582786,27.0768,6.4049,27.82401557,11.7768,3.4349,12.2675,15.3,2.97,15.58559912
01/05/2020 15:00,28.19224,7.35232,29.13518501,15.40224,4.49232,16.044,12.79,2.86,13.1058651,27.95224,7.46232,28.93119321,15.40224,4.49232,16.044,12.55,2.97,12.89664297
01/05/2020 15:30,25.58736,7.39548,26.63467883,11.84736,3.45548,12.341,13.74,3.94,14.29374688,25.34736,7.37548,26.39860535,11.84736,3.45548,12.341,13.5,3.92,14.05761004
01/05/2020 16:00,26.35272,7.94246,27.52359937,13.72272,4.00246,14.2945,12.63,3.94,13.23028722,26.14272,7.92246,27.31679303,13.72272,4.00246,14.2945,12.42,3.92,13.02393182
01/05/2020 16:30,26.57704,7.31872,27.56633305,12.40704,3.61872,12.924,14.17,3.7,14.64509816,26.32704,7.30872,27.32270893,12.40704,3.61872,12.924,13.92,3.69,14.40078123
01/05/2020 17:00,27.37576,7.84668,28.47810778,15.24576,4.44668,15.881,12.13,3.4,12.59749578,27.17576,7.81668,28.27759569,15.24576,4.44668,15.881,11.93,3.37,12.39684637
01/05/2020 17:30,27.31992,7.27956,28.27313252,13.60992,3.96956,14.177,13.71,3.31,14.10390726,27.07992,7.25956,28.03610669,13.60992,3.96956,14.177,13.47,3.29,13.86596553
01/05/2020 18:00,27.10112,7.26116,28.05699823,12.86112,3.75116,13.397,14.24,3.51,14.66620946,26.86112,7.25116,27.82263627,12.86112,3.75116,13.397,14,3.5,14.43086969
01/05/2020 18:30,27.65144,7.60542,28.67829401,14.76144,4.30542,15.3765,12.89,3.3,13.30571682,27.43144,7.57542,28.4582306,14.76144,4.30542,15.3765,12.67,3.27,13.08517482
01/05/2020 19:00,26.5968,7.0524,27.51592477,11.3568,3.3124,11.83,15.24,3.74,15.69220189,26.3268,7.0424,27.25244569,11.3568,3.3124,11.83,14.97,3.73,15.42769587
01/05/2020 19:30,25.47368,6.30024,26.24121561,8.26368,2.41024,8.608,17.21,3.89,17.64415484,25.18368,6.29024,25.95736615,8.26368,2.41024,8.608,16.92,3.88,17.35917049
01/05/2020 20:00,24.9128,5.8904,25.59969562,6.1728,1.8004,6.43,18.74,4.09,19.18112875,24.5928,5.8804,25.28606169,6.1728,1.8004,6.43,18.42,4.08,18.86644641
01/05/2020 20:30,24.8832,5.6276,25.51163507,5.4432,1.5876,5.67,19.44,4.04,19.85535696,24.5932,5.5176,25.2045511,5.4432,1.5876,5.67,19.15,3.93,19.54910228
01/05/2020 21:00,25.19856,5.04708,25.69903583,5.81856,1.69708,6.061,19.38,3.35,19.66740705,24.89856,5.03708,25.40296174,5.81856,1.69708,6.061,19.08,3.34,19.37013165
01/05/2020 21:30,25.53856,4.93458,26.01092322,5.63856,1.64458,5.8735,19.9,3.29,20.1701289,25.23856,4.91458,25.71260406,5.63856,1.64458,5.8735,19.6,3.27,19.87090587
