Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/05/2020 22:00,25.10808,5.39444,25.68103705,6.59808,1.92444,6.873,18.51,3.47,18.83244541,24.81808,5.37444,25.39333968,6.59808,1.92444,6.873,18.22,3.45,18.54375636
01/05/2020 22:30,24.63744,6.10342,25.38218244,8.37744,2.44342,8.7265,16.26,3.66,16.66682933,24.35744,6.09342,25.10805948,8.37744,2.44342,8.7265,15.98,3.65,16.39154965
01/05/2020 23:00,23.92208,7.17894,24.97605035,11.24208,3.27894,11.7105,12.68,3.9,13.26621272,23.73208,6.92894,24.72290094,11.24208,3.27894,11.7105,12.49,3.65,13.01240178
01/05/2020 23:30,22.5284,7.0237,23.59790601,8.8584,2.5837,9.2275,13.67,4.44,14.37297812,22.2984,7.0037,23.3724294,8.8584,2.5837,9.2275,13.44,4.42,14.14814475
02/05/2020 00:00,21.64072,6.81146,22.68736982,8.13072,2.37146,8.4695,13.51,4.44,14.22088956,21.42072,6.79146,22.47156368,8.13072,2.37146,8.4695,13.29,4.42,14.00573097
02/05/2020 00:30,12.37,4.44,13.14269759,0,0,0,12.37,4.44,13.14269759,12.14,4.42,12.91959752,0,0,0,12.14,4.42,12.91959752
02/05/2020 01:00,12.66,4.66,13.49041141,0,0,0,12.66,4.66,13.49041141,12.44,4.65,13.2806664,0,0,0,12.44,4.65,13.2806664
02/05/2020 01:30,12.49,4.66,13.33100521,0,0,0,12.49,4.66,13.33100521,12.27,4.65,13.12156241,0,0,0,12.27,4.65,13.12156241
02/05/2020 02:00,11.98,4.58,12.82563059,0,0,0,11.98,4.58,12.82563059,11.76,4.56,12.61313601,0,0,0,11.76,4.56,12.61313601
02/05/2020 02:30,11.49,4.42,12.31082857,0,0,0,11.49,4.42,12.31082857,11.29,4.38,12.10985136,0,0,0,11.29,4.38,12.10985136
02/05/2020 03:00,12.34,4.49,13.13147745,0,0,0,12.34,4.49,13.13147745,12.12,4.48,12.92148598,0,0,0,12.12,4.48,12.92148598
02/05/2020 03:30,11.92,4.56,12.76244491,0,0,0,11.92,4.56,12.76244491,11.71,4.48,12.53772308,0,0,0,11.71,4.48,12.53772308
02/05/2020 04:00,11.25,4.56,12.13903209,0,0,0,11.25,4.56,12.13903209,11.06,4.48,11.93289571,0,0,0,11.06,4.48,11.93289571
02/05/2020 04:30,11.25,4.56,12.13903209,0,0,0,11.25,4.56,12.13903209,11.06,4.48,11.93289571,0,0,0,11.06,4.48,11.93289571
02/05/2020 05:00,11.4,4.56,12.27817576,0,0,0,11.4,4.56,12.27817576,11.2,4.48,12.06276917,0,0,0,11.2,4.48,12.06276917
02/05/2020 05:30,9.92,4.41,10.85608125,0,0,0,9.92,4.41,10.85608125,9.74,4.37,10.67541568,0,0,0,9.74,4.37,10.67541568
02/05/2020 06:00,10.99,4.81,11.99650783,0,0,0,10.99,4.81,11.99650783,10.8,4.76,11.80244043,0,0,0,10.8,4.76,11.80244043
02/05/2020 06:30,11.8,4.81,12.7426881,0,0,0,11.8,4.81,12.7426881,11.59,4.76,12.52939344,0,0,0,11.59,4.76,12.52939344
02/05/2020 07:00,12.18,4.81,13.09536177,0,0,0,12.18,4.81,13.09536177,11.96,4.76,12.87242013,0,0,0,11.96,4.76,12.87242013
02/05/2020 07:30,12.18048,4.76014,13.07757722,0.00048,0.00014,0.0005,12.18,4.76,13.07707918,11.96048,4.76014,12.87291788,0.00048,0.00014,0.0005,11.96,4.76,12.87242013
02/05/2020 08:00,12.36,4.53,13.16398496,0,0,0,12.36,4.53,13.16398496,12.13,4.51,12.94129051,0,0,0,12.13,4.51,12.94129051
02/05/2020 08:30,11.81096,4.24028,12.54905377,0.00096,0.00028,0.001,11.81,4.24,12.54805563,11.61096,4.22028,12.35415539,0.00096,0.00028,0.001,11.61,4.22,12.35315749
02/05/2020 09:00,10.8248,4.0314,11.55112466,0.0048,0.0014,0.005,10.82,4.03,11.54613788,10.6348,4.0014,11.36266575,0.0048,0.0014,0.005,10.63,4,11.35768022
02/05/2020 09:30,10.15624,3.88182,10.87279805,0.00624,0.00182,0.0065,10.15,3.88,10.86631952,9.97624,3.86182,10.69761741,0.00624,0.00182,0.0065,9.97,3.86,10.69114119
02/05/2020 10:00,10.15816,3.88238,10.87479145,0.00816,0.00238,0.0085,10.15,3.88,10.86631952,9.97816,3.86238,10.6996101,0.00816,0.00238,0.0085,9.97,3.86,10.69114119
02/05/2020 10:30,9.40056,3.65308,10.08541134,0.01056,0.00308,0.011,9.39,3.65,10.07445284,9.24056,3.61308,9.921809119,0.01056,0.00308,0.011,9.23,3.61,9.910852637
02/05/2020 11:00,10.23248,3.47364,10.8060086,0.01248,0.00364,0.013,10.22,3.47,10.79302089,10.07248,3.44364,10.64488186,0.01248,0.00364,0.013,10.06,3.44,10.63189541
02/05/2020 11:30,9.67392,3.40406,10.25535727,0.01392,0.00406,0.0145,9.66,3.4,10.24087887,9.51392,3.36406,10.09116314,0.01392,0.00406,0.0145,9.5,3.36,10.07668596
02/05/2020 12:00,9.4644,3.5342,10.10274403,0.0144,0.0042,0.015,9.45,3.53,10.08778469,9.3044,3.5142,9.945926855,0.0144,0.0042,0.015,9.29,3.51,9.930971755
02/05/2020 12:30,9.22584,3.17462,9.75675847,0.01584,0.00462,0.0165,9.21,3.17,9.740277203,9.06584,3.14462,9.595732898,0.01584,0.00462,0.0165,9.05,3.14,9.579253624
02/05/2020 13:00,10.15584,3.17462,10.64045574,0.01584,0.00462,0.0165,10.14,3.17,10.62395877,9.98584,3.14462,10.46927101,0.01584,0.00462,0.0165,9.97,3.14,10.45277475
02/05/2020 13:30,10.15152,3.25336,10.66009895,0.01152,0.00336,0.012,10.14,3.25,10.64810312,9.98152,3.22336,10.48907962,0.01152,0.00336,0.012,9.97,3.22,10.47708452
02/05/2020 14:00,9.10872,3.40546,9.724501933,0.01872,0.00546,0.0195,9.09,3.4,9.705055384,8.94872,3.38546,9.567702391,0.01872,0.00546,0.0195,8.93,3.38,9.548261622
02/05/2020 14:30,8.0768,3.1949,8.685740282,0.0168,0.0049,0.0175,8.06,3.19,8.668315869,7.9368,3.1549,8.54085407,0.0168,0.0049,0.0175,7.92,3.15,8.523432407
02/05/2020 15:00,8.65392,3.34406,9.277557257,0.01392,0.00406,0.0145,8.64,3.34,9.263109629,8.49392,3.32406,9.121186976,0.01392,0.00406,0.0145,8.48,3.32,9.106744753
02/05/2020 15:30,10.00248,3.55364,10.61498768,0.01248,0.00364,0.013,9.99,3.55,10.60200924,9.83248,3.53364,10.44817087,0.01248,0.00364,0.013,9.82,3.53,10.43519525
02/05/2020 16:00,12.65632,3.87476,13.23617018,0.01632,0.00476,0.017,12.64,3.87,13.21917168,12.43632,3.86476,13.02299601,0.01632,0.00476,0.017,12.42,3.86,13.00599862
02/05/2020 16:30,11.61912,3.81266,12.2286682,0.00912,0.00266,0.0095,11.61,3.81,12.21917346,11.41912,3.81266,12.03879885,0.00912,0.00266,0.0095,11.41,3.81,12.02930588
02/05/2020 17:00,13.90576,4.00168,14.47009343,0.00576,0.00168,0.006,13.9,4,14.46409347,13.67576,3.99168,14.24640028,0.00576,0.00168,0.006,13.67,3.99,14.24040028
02/05/2020 17:30,15.80768,3.51224,16.19316451,0.00768,0.00224,0.008,15.8,3.51,16.18518149,15.54768,3.49224,15.93505863,0.00768,0.00224,0.008,15.54,3.49,15.92707443
02/05/2020 18:00,17.82192,3.78056,18.21849243,0.00192,0.00056,0.002,17.82,3.78,18.21649802,17.54192,3.78056,17.94468142,0.00192,0.00056,0.002,17.54,3.78,17.94268653
02/05/2020 18:30,18.6224,3.8307,19.01231296,0.0024,0.0007,0.0025,18.62,3.83,19.00982115,18.3324,3.7807,18.71818854,0.0024,0.0007,0.0025,18.33,3.78,18.71569662
02/05/2020 19:00,18.71048,3.77014,19.08654022,0.00048,0.00014,0.0005,18.71,3.77,19.08604202,18.41048,3.78014,18.79455326,0.00048,0.00014,0.0005,18.41,3.78,18.79405491
02/05/2020 19:30,18.27048,3.77014,18.65541195,0.00048,0.00014,0.0005,18.27,3.77,18.65491356,17.97048,3.78014,18.36375805,0.00048,0.00014,0.0005,17.97,3.78,18.36325951
02/05/2020 20:00,17.89048,3.87014,18.30429617,0.00048,0.00014,0.0005,17.89,3.87,18.30379742,17.59048,3.87014,18.01119014,0.00048,0.00014,0.0005,17.59,3.87,18.01069127
02/05/2020 20:30,18.16,4.01,18.59746488,0,0,0,18.16,4.01,18.59746488,17.86,4,18.30244792,0,0,0,17.86,4,18.30244792
02/05/2020 21:00,18.36,3.91,18.77172608,0,0,0,18.36,3.91,18.77172608,18.07,3.92,18.49030286,0,0,0,18.07,3.92,18.49030286
02/05/2020 21:30,18.46,3.8,18.84705813,0,0,0,18.46,3.8,18.84705813,18.16,3.8,18.55331776,0,0,0,18.16,3.8,18.55331776
02/05/2020 22:00,18,3.9,18.41765457,0,0,0,18,3.9,18.41765457,17.7,3.9,18.12456896,0,0,0,17.7,3.9,18.12456896
02/05/2020 22:30,17.16,4.27,17.68328307,0,0,0,17.16,4.27,17.68328307,16.9,4.15,17.40208321,0,0,0,16.9,4.15,17.40208321
02/05/2020 23:00,16.17,5.12,16.96122932,0,0,0,16.17,5.12,16.96122932,15.9,5.12,16.70402347,0,0,0,15.9,5.12,16.70402347
02/05/2020 23:30,15.49,4.92,16.25258441,0,0,0,15.49,4.92,16.25258441,15.22,4.88,15.98320368,0,0,0,15.22,4.88,15.98320368
03/05/2020 00:00,14.69,4.7,15.42355666,0,0,0,14.69,4.7,15.42355666,14.43,4.66,15.1637891,0,0,0,14.43,4.66,15.1637891
03/05/2020 00:30,20.09072,6.55396,21.13270976,6.15072,1.79396,6.407,13.94,4.76,14.73028174,19.85072,6.54396,20.90154293,6.15072,1.79396,6.407,13.7,4.75,14.50008621
03/05/2020 01:00,19.33592,6.63256,20.44183589,5.66592,1.65256,5.902,13.67,4.98,14.54885906,19.09592,6.63256,20.21497002,5.66592,1.65256,5.902,13.43,4.98,14.32359243
03/05/2020 01:30,19.56152,6.76836,20.69936622,5.89152,1.71836,6.137,13.67,5.05,14.57296813,19.32152,6.74836,20.46610607,5.89152,1.71836,6.137,13.43,5.03,14.34105296
03/05/2020 02:00,19.8428,6.8504,20.99201496,6.1728,1.8004,6.43,13.67,5.05,14.57296813,19.6028,6.7804,20.74231405,6.1728,1.8004,6.43,13.43,4.98,14.32359243
03/05/2020 02:30,19.29064,6.71852,20.42712174,5.72064,1.66852,5.959,13.57,5.05,14.47920578,19.05064,6.64852,20.17745531,5.72064,1.66852,5.959,13.33,4.98,14.22987351
03/05/2020 03:00,19.20648,6.81064,20.37826517,6.03648,1.76064,6.288,13.17,5.05,14.10501329,18.97648,6.79064,20.15488985,6.03648,1.76064,6.288,12.94,5.03,13.8832453
03/05/2020 03:30,18.88136,6.83248,20.07955523,5.87136,1.71248,6.116,13.01,5.12,13.98121955,18.64136,6.82248,19.85060543,5.87136,1.71248,6.116,12.77,5.11,13.75445382
03/05/2020 04:00,18.68256,6.83908,19.89500097,5.72256,1.66908,5.961,12.96,5.17,13.95315377,18.44256,6.77908,19.64901893,5.72256,1.66908,5.961,12.72,5.11,13.70804508
03/05/2020 04:30,18.58416,6.69788,19.75430584,5.68416,1.65788,5.921,12.9,5.04,13.84960649,18.35416,6.66788,19.52782151,5.68416,1.65788,5.921,12.67,5.01,13.62457339
03/05/2020 05:00,18.264,6.3245,19.32803653,5.364,1.5645,5.5875,12.9,4.76,13.75018545,18.034,6.3245,19.11084656,5.364,1.5645,5.5875,12.67,4.76,13.53464074
03/05/2020 05:30,18.42704,6.45372,19.52450524,5.80704,1.69372,6.049,12.62,4.76,13.48784638,18.20704,6.45372,19.31700824,5.80704,1.69372,6.049,12.4,4.76,13.28222873
03/05/2020 06:00,18.29008,6.67794,19.47105311,6.13008,1.78794,6.3855,12.16,4.89,13.1063992,18.07008,6.63794,19.25071528,6.13008,1.78794,6.3855,11.94,4.85,12.88743962
03/05/2020 06:30,18.70976,6.64618,19.85514613,6.32976,1.84618,6.5935,12.38,4.8,13.27796671,18.48976,6.69618,19.66494474,6.32976,1.84618,6.5935,12.16,4.85,13.09152779
03/05/2020 07:00,18.75832,6.49826,19.85200122,6.02832,1.75826,6.2795,12.73,4.74,13.5838323,18.52832,6.49826,19.63481665,6.02832,1.75826,6.2795,12.5,4.74,13.36853021
03/05/2020 07:30,19.3212,6.7091,20.45289203,6.7512,1.9691,7.0325,12.57,4.74,13.43400536,19.1012,6.7091,20.24519361,6.7512,1.9691,7.0325,12.35,4.74,13.22838237
03/05/2020 08:00,19.69416,6.70038,20.80276497,7.06416,2.06038,7.3585,12.63,4.64,13.45535209,19.41416,6.68038,20.53136833,7.06416,2.06038,7.3585,12.35,4.62,13.18585985
03/05/2020 08:30,19.9672,6.6546,21.04691847,6.9072,2.0146,7.195,13.06,4.64,13.85976912,19.7372,6.6346,20.82246337,6.9072,2.0146,7.195,12.83,4.62,13.63646948
03/05/2020 09:00,20.91792,6.91856,22.03238184,8.01792,2.33856,8.352,12.9,4.58,13.68891522,20.68792,6.88856,21.80463925,8.01792,2.33856,8.352,12.67,4.55,13.46222121
03/05/2020 09:30,21.27224,6.83232,22.34253323,7.72224,2.25232,8.044,13.55,4.58,14.30310805,21.04224,6.80232,22.1144166,7.72224,2.25232,8.044,13.32,4.55,14.07568471
03/05/2020 10:00,22.006,6.868,23.05284061,8.256,2.408,8.6,13.75,4.46,14.45524472,21.766,6.848,22.81784083,8.256,2.408,8.6,13.51,4.44,14.22088956
03/05/2020 10:30,22.86272,7.23746,23.98092561,9.52272,2.77746,9.9195,13.34,4.46,14.06581672,22.63272,7.21746,23.75566761,9.52272,2.77746,9.9195,13.11,4.44,13.84144862
03/05/2020 11:00,23.4464,7.0477,24.48272346,9.3864,2.7377,9.7775,14.06,4.31,14.70577098,23.2064,7.0177,24.24428003,9.3864,2.7377,9.7775,13.82,4.28,14.46757754
03/05/2020 11:30,23.95328,7.03554,24.96514462,9.89328,2.88554,10.3055,14.06,4.15,14.65967599,23.71328,7.01554,24.72928325,9.89328,2.88554,10.3055,13.82,4.13,14.42391417
03/05/2020 12:00,24.55312,6.46716,25.39054667,10.41312,3.03716,10.847,14.14,3.43,14.55006873,24.32312,6.42716,25.15795207,10.41312,3.03716,10.847,13.91,3.39,14.3171296
03/05/2020 12:30,25.08736,6.50048,25.9158614,10.52736,3.07048,10.966,14.56,3.43,14.95855942,24.84736,6.46048,25.67350971,10.52736,3.07048,10.966,14.32,3.39,14.71579084
03/05/2020 13:00,25.6244,6.7567,26.50024283,10.9944,3.2067,11.4525,14.63,3.55,15.05454749,25.3744,6.7367,26.25344363,10.9944,3.2067,11.4525,14.38,3.53,14.80693419
03/05/2020 13:30,25.32896,6.50428,26.15075282,10.12896,2.95428,10.551,15.2,3.55,15.60905186,25.06896,6.48428,25.89398854,10.12896,2.95428,10.551,14.94,3.53,15.35136802
03/05/2020 14:00,25.39864,6.78002,26.28801219,10.62864,3.10002,11.0715,14.77,3.68,15.22154066,25.14864,6.77002,26.04394871,10.62864,3.10002,11.0715,14.52,3.67,14.97662512
03/05/2020 14:30,25.21312,6.52216,26.04304113,9.57312,2.79216,9.972,15.64,3.73,16.07863489,24.94312,6.52216,25.78173397,9.57312,2.79216,9.972,15.37,3.73,15.81612468
03/05/2020 15:00,25.18,6.5825,26.02617348,9.78,2.8525,10.1875,15.4,3.73,15.84528005,24.91,6.5825,25.76504233,9.78,2.8525,10.1875,15.13,3.73,15.58299714
03/05/2020 15:30,24.98512,6.46066,25.80690507,8.98512,2.62066,9.3595,16,3.84,16.45434897,24.70512,6.46066,25.53591749,8.98512,2.62066,9.3595,15.72,3.84,16.18221246
03/05/2020 16:00,25.21896,6.25178,25.98231507,8.26896,2.41178,8.6135,16.95,3.84,17.37953106,24.93896,6.25178,25.71062969,8.26896,2.41178,8.6135,16.67,3.84,17.10656307
03/05/2020 16:30,25.7452,6.2536,26.49382638,8.2752,2.4136,8.62,17.47,3.84,17.88704839,25.4652,6.2536,26.22182152,8.2752,2.4136,8.62,17.19,3.84,17.61367934
03/05/2020 17:00,26.18544,5.99742,26.86347548,8.18544,2.38742,8.5265,18,3.61,18.35843403,25.88544,5.96742,26.56437662,8.18544,2.38742,8.5265,17.7,3.58,18.05841632
03/05/2020 17:30,26.42856,5.91708,27.08284733,7.01856,2.04708,7.311,19.41,3.87,19.79204386,26.12856,5.91708,26.79017513,7.01856,2.04708,7.311,19.11,3.87,19.49792297
03/05/2020 18:00,26.82952,6.49236,27.6038744,7.13952,2.08236,7.437,19.69,4.41,20.17781455,26.53952,6.25236,27.26606182,7.13952,2.08236,7.437,19.4,4.17,19.84310712
03/05/2020 18:30,26.0068,6.5974,26.83056714,6.4368,1.8774,6.705,19.57,4.72,20.13115248,25.6968,6.5774,26.52522801,6.4368,1.8774,6.705,19.26,4.7,19.82517591
03/05/2020 19:00,25.35368,6.57024,26.19116537,6.10368,1.78024,6.358,19.25,4.79,19.83700078,25.04368,6.55024,25.88612663,6.10368,1.78024,6.358,18.94,4.77,19.5314234
03/05/2020 19:30,24.91888,6.63884,25.78807432,6.33888,1.84884,6.603,18.58,4.79,19.18750896,24.60888,6.61884,25.48344596,6.33888,1.84884,6.603,18.27,4.77,18.8824204
03/05/2020 20:00,24.19696,6.47828,25.04917134,5.61696,1.63828,5.851,18.58,4.84,19.20005208,23.88696,6.46828,24.74723225,5.61696,1.63828,5.851,18.27,4.83,18.89766652
03/05/2020 20:30,24.162,6.506,25.02259539,5.712,1.666,5.95,18.45,4.84,19.07427849,23.842,6.496,24.71111046,5.712,1.666,5.95,18.13,4.83,18.7623506
03/05/2020 21:00,24.04432,6.50376,24.90839654,5.70432,1.66376,5.942,18.34,4.84,18.9678992,23.72432,6.49376,24.59699735,5.70432,1.66376,5.942,18.02,4.83,18.65607944
03/05/2020 21:30,24.33568,6.46624,25.18010288,5.81568,1.69624,6.058,18.52,4.77,19.12441633,24.01568,6.43624,24.86318707,5.81568,1.69624,6.058,18.2,4.74,18.80711567
03/05/2020 22:00,23.69344,6.77642,24.64343659,6.19344,1.80642,6.4515,17.5,4.97,18.19205596,23.40344,6.69642,24.34261787,6.19344,1.80642,6.4515,17.21,4.89,17.89123249
03/05/2020 22:30,22.95048,6.63264,23.88967236,5.94048,1.73264,6.188,17.01,4.9,17.70169766,22.65048,6.57264,23.58482226,5.94048,1.73264,6.188,16.71,4.84,17.39683017
03/05/2020 23:00,21.94688,6.46534,22.87938293,5.84688,1.70534,6.0905,16.1,4.76,16.78891301,21.66688,6.45534,22.60807607,5.84688,1.70534,6.0905,15.82,4.75,16.51771473
03/05/2020 23:30,21.25496,6.75228,22.30171764,6.38496,1.86228,6.651,14.87,4.89,15.65340219,20.97496,6.68228,22.01367332,6.38496,1.86228,6.651,14.59,4.82,15.36556214
04/05/2020 00:00,19.65752,6.76636,20.78946176,4.78752,1.39636,4.987,14.87,5.37,15.80992726,19.37752,6.72636,20.51175761,4.78752,1.39636,4.987,14.59,5.33,15.5330937
04/05/2020 00:30,19.54576,7.22668,20.83894522,5.64576,1.64668,5.881,13.9,5.58,14.97819749,19.30576,7.19668,20.60350874,5.64576,1.64668,5.881,13.66,5.55,14.74442607
04/05/2020 01:00,18.78832,7.07576,20.07653725,4.88832,1.42576,5.092,13.9,5.65,15.00441602,18.54832,6.97576,19.81669504,4.88832,1.42576,5.092,13.66,5.55,14.74442607
04/05/2020 01:30,19.2872,7.1946,20.58539174,5.7072,1.6646,5.945,13.58,5.53,14.66278623,19.0472,7.1146,20.33256897,5.7072,1.6646,5.945,13.34,5.45,14.41034698
04/05/2020 02:00,19.83152,7.25336,21.11635425,6.25152,1.82336,6.512,13.58,5.43,14.62536495,19.59152,7.19336,20.87036377,6.25152,1.82336,6.512,13.34,5.37,14.38028164
04/05/2020 02:30,19.29448,7.02964,20.53516002,5.48448,1.59964,5.713,13.81,5.43,14.83917114,19.05448,6.96964,20.28913724,5.48448,1.59964,5.713,13.57,5.37,14.59389598
04/05/2020 03:00,18.81056,6.98808,20.06664969,5.17056,1.50808,5.386,13.64,5.48,14.69965986,18.58056,6.87808,19.81275333,5.17056,1.50808,5.386,13.41,5.37,14.44524143
04/05/2020 03:30,18.92248,7.16364,20.2330914,5.77248,1.68364,6.013,13.15,5.48,14.24615387,18.69248,7.05364,19.97905518,5.77248,1.68364,6.013,12.92,5.37,13.99154387
04/05/2020 04:00,18.80184,7.21012,20.13690686,5.93184,1.73012,6.179,12.87,5.48,13.98811281,18.57184,7.10012,19.88278011,5.93184,1.73012,6.179,12.64,5.37,13.73340817
04/05/2020 04:30,18.95448,7.17464,20.26691321,6.08448,1.77464,6.338,12.87,5.4,13.956966,18.72448,7.14464,20.04125824,6.08448,1.77464,6.338,12.64,5.37,13.73340817
04/05/2020 05:00,18.84792,7.14356,20.15625307,5.97792,1.74356,6.227,12.87,5.4,13.956966,18.61792,7.04356,19.90574496,5.97792,1.74356,6.227,12.64,5.3,13.70618838
04/05/2020 05:30,18.50912,6.96016,19.77451265,5.34912,1.56016,5.572,13.16,5.4,14.22482337,18.26912,6.86016,19.51467501,5.34912,1.56016,5.572,12.92,5.3,13.96482725
04/05/2020 06:00,19.0768,7.1024,20.35604048,6.3168,1.8424,6.58,12.76,5.26,13.80163758,18.8468,7.0824,20.13361021,6.3168,1.8424,6.58,12.53,5.24,13.58154999
04/05/2020 06:30,19.97712,6.04166,20.87072062,5.93712,1.73166,6.1845,14.04,4.31,14.6866504,19.71712,6.24166,20.68146853,5.93712,1.73166,6.1845,13.78,4.51,14.4992586
04/05/2020 07:00,20.58656,5.61608,21.33885675,5.26656,1.53608,5.486,15.32,4.08,15.85398373,20.30656,5.59608,21.06353461,5.26656,1.53608,5.486,15.04,4.06,15.57835678
04/05/2020 07:30,21.60296,5.64378,22.3280123,6.01296,1.75378,6.2635,15.59,3.89,16.06798681,21.34296,5.63378,22.0739987,6.01296,1.75378,6.2635,15.33,3.88,15.8133899
04/05/2020 08:00,22.72872,5.84296,23.46774157,7.03872,2.05296,7.332,15.69,3.79,16.1412577,22.45872,5.83296,23.20382568,7.03872,2.05296,7.332,15.42,3.78,15.87654874
04/05/2020 08:30,24.64264,5.79452,25.31474211,8.79264,2.56452,9.159,15.85,3.23,16.17576582,24.37264,5.77452,25.04736836,8.79264,2.56452,9.159,15.58,3.21,15.90724678
04/05/2020 09:00,24.95368,5.36524,25.52394848,7.90368,2.30524,8.233,17.05,3.06,17.32241611,24.68368,5.32524,25.25157895,7.90368,2.30524,8.233,16.78,3.02,17.04959824
04/05/2020 09:30,25.40016,5.16338,25.91965704,8.72016,2.54338,9.0835,16.68,2.62,16.88451361,25.13016,5.14338,25.65110718,8.72016,2.54338,9.0835,16.41,2.6,16.6146953
04/05/2020 10:00,26.54392,5.61656,27.13163164,11.23392,3.27656,11.702,15.31,2.34,15.48779197,26.27392,5.56656,26.85713057,11.23392,3.27656,11.702,15.04,2.29,15.21333954
04/05/2020 10:30,26.18968,5.46074,26.75292544,10.69968,3.12074,11.1455,15.49,2.34,15.66574926,25.92968,5.41074,26.48819383,10.69968,3.12074,11.1455,15.23,2.29,15.40120125
04/05/2020 11:00,26.39512,5.27566,26.91718686,10.30512,3.00566,10.7345,16.09,2.27,16.24933845,26.12512,5.23566,26.64458727,10.30512,3.00566,10.7345,15.82,2.23,15.97639822
04/05/2020 11:30,26.77464,5.67552,27.36956109,12.46464,3.63552,12.984,14.31,2.04,14.45467744,26.54464,5.62552,27.13419223,12.46464,3.63552,12.984,14.08,1.99,14.21993319
04/05/2020 12:00,26.56952,5.86986,27.21019385,12.47952,3.63986,12.9995,14.09,2.23,14.26537767,26.32952,5.81986,26.96505876,12.47952,3.63986,12.9995,13.85,2.18,14.02051711
04/05/2020 12:30,26.99152,5.76586,27.60049444,11.95152,3.48586,12.4495,15.04,2.28,15.2118375,26.73152,5.71586,27.33578638,11.95152,3.48586,12.4495,14.78,2.23,14.94728403
04/05/2020 13:00,27.0644,5.9417,27.70894343,12.5544,3.6617,13.0775,14.51,2.28,14.68803935,26.8144,5.8917,27.45403752,12.5544,3.6617,13.0775,14.26,2.23,14.43331216
04/05/2020 13:30,26.694,5.8945,27.33705848,12.804,3.7345,13.3375,13.89,2.16,14.0569449,26.464,5.8545,27.10384597,12.804,3.7345,13.3375,13.66,2.12,13.82353066
04/05/2020 14:00,26.04568,6.36624,26.81243104,12.53568,3.65624,13.058,13.51,2.71,13.77912189,25.79568,6.45624,26.59135464,12.53568,3.65624,13.058,13.26,2.8,13.552402
04/05/2020 14:30,26.19888,6.77134,27.05979229,14.67888,4.28134,15.2905,11.52,2.49,11.78602987,26.00888,6.72134,26.86332538,14.67888,4.28134,15.2905,11.33,2.44,11.58975841
04/05/2020 15:00,26.39544,6.71492,27.23617821,14.48544,4.22492,15.089,11.91,2.49,12.16750591,26.20544,6.61492,27.02743518,14.48544,4.22492,15.089,11.72,2.39,11.96120813
04/05/2020 15:30,26.36616,6.13638,27.07082475,13.25616,3.86638,13.8085,13.11,2.27,13.30507422,26.14616,6.07638,26.84295209,13.25616,3.86638,13.8085,12.89,2.21,13.0780809
04/05/2020 16:00,25.90592,5.68256,26.52184344,10.46592,3.05256,10.902,15.44,2.63,15.66239126,25.65592,5.61256,26.26265525,10.46592,3.05256,10.902,15.19,2.56,15.40421046
04/05/2020 16:30,26.10552,5.68036,26.71637446,10.11552,2.95036,10.537,15.99,2.73,16.22137479,25.83552,5.63036,26.44191838,10.11552,2.95036,10.537,15.72,2.68,15.94681159
04/05/2020 17:00,27.13864,5.98252,27.79021998,11.52864,3.36252,12.009,15.61,2.62,15.82834483,26.87864,5.93252,27.52555325,11.52864,3.36252,12.009,15.35,2.57,15.56365638
04/05/2020 17:30,27.96184,6.61012,28.7325283,14.57184,4.25012,15.179,13.39,2.36,13.59638555,27.74184,6.56012,28.50692654,14.57184,4.25012,15.179,13.17,2.31,13.37105082
04/05/2020 18:00,27.71376,6.43068,28.45006395,13.13376,3.83068,13.681,14.58,2.6,14.81001013,27.47376,6.39068,28.20723807,13.13376,3.83068,13.681,14.34,2.56,14.56671548
04/05/2020 18:30,27.38296,6.76628,28.20654256,13.15296,3.83628,13.701,14.23,2.93,14.52851679,27.14296,6.72628,27.9639611,13.15296,3.83628,13.701,13.99,2.89,14.28538414
04/05/2020 19:00,26.9784,6.7012,27.79820404,12.5184,3.6512,13.04,14.46,3.05,14.77816294,26.7384,6.6512,27.55323023,12.5184,3.6512,13.04,14.22,3,14.5330107
04/05/2020 19:30,25.81272,6.14496,26.53407332,10.06272,2.93496,10.482,15.75,3.21,16.07378611,25.55272,6.09496,26.26956484,10.06272,2.93496,10.482,15.49,3.16,15.80903855
04/05/2020 20:00,25.3052,5.8661,25.97622521,8.4552,2.4661,8.8075,16.85,3.4,17.18960442,25.0252,5.8361,25.69670598,8.4552,2.4661,8.8075,16.57,3.37,16.90922234
04/05/2020 20:30,25.84024,5.17132,26.35261949,8.85024,2.58132,9.219,16.99,2.59,17.18627941,25.54024,5.19132,26.06249533,8.85024,2.58132,9.219,16.69,2.61,16.89284464
04/05/2020 21:00,24.82144,4.94792,25.30979644,6.78144,1.97792,7.064,18.04,2.97,18.28284715,24.54144,4.88792,25.02346977,6.78144,1.97792,7.064,17.76,2.91,17.99682472
04/05/2020 21:30,24.21776,5.04768,24.73820876,6.43776,1.87768,6.706,17.78,3.17,18.06037929,23.89776,5.14768,24.44589009,6.43776,1.87768,6.706,17.46,3.27,17.76357228
04/05/2020 22:00,23.7928,5.7104,24.46846951,6.8928,2.0104,7.18,16.9,3.7,17.30028901,23.4928,5.7004,24.17449507,6.8928,2.0104,7.18,16.6,3.69,17.00517862
04/05/2020 22:30,23.53024,5.77382,24.22827257,6.63024,1.93382,6.9065,16.9,3.84,17.33077032,23.23024,5.77382,23.93702254,6.63024,1.93382,6.9065,16.6,3.84,17.03835673
04/05/2020 23:00,23.41344,6.31142,24.24918958,8.23344,2.40142,8.5765,15.18,3.91,15.67547447,23.12344,6.30142,23.9666721,8.23344,2.40142,8.5765,14.89,3.9,15.39227404
04/05/2020 23:30,21.78048,6.50764,22.73188702,7.74048,2.25764,8.063,14.04,4.25,14.66915471,21.52048,6.67764,22.53268593,7.74048,2.25764,8.063,13.78,4.42,14.47151685
05/05/2020 00:00,20.6016,6.8663,21.71570856,7.4616,2.1763,7.7725,13.14,4.69,13.95190668,20.3816,6.8263,21.49437113,7.4616,2.1763,7.7725,12.92,4.65,13.73131094
05/05/2020 00:30,20.67384,7.22362,21.89950562,8.34384,2.43362,8.6915,12.33,4.79,13.22773601,20.45384,7.18362,21.67865233,8.34384,2.43362,8.6915,12.11,4.75,13.00825123
05/05/2020 01:00,20.0996,7.0703,21.30687828,7.5096,2.1903,7.8225,12.59,4.88,13.50268492,19.8896,7.0403,21.09886282,7.5096,2.1903,7.8225,12.38,4.85,13.2961235
05/05/2020 01:30,20.10168,7.04924,21.30186197,7.23168,2.10924,7.533,12.87,4.94,13.78551776,19.88168,6.95924,21.06447771,7.23168,2.10924,7.533,12.65,4.85,13.54787806
05/05/2020 02:00,20.49472,7.20596,21.72462675,7.97472,2.32596,8.307,12.52,4.88,13.43744023,20.28472,7.17596,21.51660446,7.97472,2.32596,8.307,12.31,4.85,13.23097124
05/05/2020 02:30,19.94544,7.02242,21.14556595,7.34544,2.14242,7.6515,12.6,4.88,13.51200947,19.72544,6.99242,20.92813706,7.34544,2.14242,7.6515,12.38,4.85,13.2961235
05/05/2020 03:00,20.23144,7.26792,21.4972981,8.46144,2.46792,8.814,11.77,4.8,12.71113292,20.02144,7.23792,21.28956424,8.46144,2.46792,8.814,11.56,4.77,12.50545881
05/05/2020 03:30,19.40528,6.89404,20.59351061,6.90528,2.01404,7.193,12.5,4.88,13.4188077,19.18528,6.84404,20.36948336,6.90528,2.01404,7.193,12.28,4.83,13.19573037
05/05/2020 04:00,19.52984,7.11662,20.7860754,7.35984,2.14662,7.6665,12.17,4.97,13.14571413,19.31984,7.02662,20.55795725,7.35984,2.14662,7.6665,11.96,4.88,12.91727525
05/05/2020 04:30,19.35304,7.09422,20.61232919,7.28304,2.12422,7.5865,12.07,4.97,13.05319118,19.14304,7.00422,20.38418697,7.28304,2.12422,7.5865,11.86,4.88,12.82474171
05/05/2020 05:00,19.18168,6.78924,20.34774256,6.51168,1.89924,6.783,12.67,4.89,13.58090571,18.96168,6.77924,20.13711507,6.51168,1.89924,6.783,12.45,4.88,13.37224364
05/05/2020 05:30,19.04848,6.96414,20.28161326,6.76848,1.97414,7.0505,12.28,4.99,13.25513108,18.83848,6.90414,20.06378523,6.76848,1.97414,7.0505,12.07,4.93,13.03801365
05/05/2020 06:00,18.58752,6.72136,19.76543903,5.62752,1.64136,5.862,12.96,5.08,13.92005747,18.36752,6.65136,19.53474804,5.62752,1.64136,5.862,12.74,5.01,13.6896932
05/05/2020 06:30,20.3408,5.9919,21.20497607,6.2808,1.8319,6.5425,14.06,4.16,14.66251002,20.1008,5.9619,20.96631613,6.2808,1.8319,6.5425,13.82,4.13,14.42391417
05/05/2020 07:00,21.934,6.087,22.76295071,7.464,2.177,7.775,14.47,3.91,14.98896261,21.694,6.057,22.52369608,7.464,2.177,7.775,14.23,3.88,14.74948474
05/05/2020 07:30,22.77728,5.34754,23.39659523,7.63728,2.22754,7.9555,15.14,3.12,15.45813702,22.52728,5.28754,23.1394992,7.63728,2.22754,7.9555,14.89,3.06,15.2011743
05/05/2020 08:00,24.08312,5.54466,24.71315284,9.27312,2.70466,9.6595,14.81,2.84,15.07984416,23.83312,5.47466,24.45382406,9.27312,2.70466,9.6595,14.56,2.77,14.82115043
05/05/2020 08:30,25.27496,5.94478,25.96466854,11.60496,3.38478,12.0885,13.67,2.56,13.90764178,25.04496,5.88478,25.72704136,11.60496,3.38478,12.0885,13.44,2.5,13.67053766
05/05/2020 09:00,26.29776,6.42268,27.07070371,14.95776,4.36268,15.581,11.34,2.06,11.52558892,26.12776,6.35268,26.88896402,14.95776,4.36268,15.581,11.17,1.99,11.34588031
05/05/2020 09:30,26.4708,6.1419,27.17399839,14.2008,4.1419,14.7925,12.27,2,12.43193066,26.2708,6.0819,26.96561589,14.2008,4.1419,14.7925,12.07,1.94,12.22491309
05/05/2020 10:00,26.60136,6.17248,27.30809153,13.79136,4.02248,14.366,12.81,2.15,12.98917241,26.40136,6.11248,27.09970888,13.79136,4.02248,14.366,12.61,2.09,12.78202644
05/05/2020 10:30,26.9668,6.5474,27.75025674,15.3168,4.4674,15.955,11.65,2.08,11.83422579,26.7768,6.4974,27.55382414,15.3168,4.4674,15.955,11.46,2.03,11.63840625
05/05/2020 11:00,26.96792,6.65856,27.77778124,16.41792,4.78856,17.102,10.55,1.87,10.71444819,26.80792,6.59856,27.60807072,16.41792,4.78856,17.102,10.39,1.81,10.54647809
05/05/2020 11:30,26.82504,6.43522,27.5861347,15.27504,4.45522,15.9115,11.55,1.98,11.7184854,26.64504,6.37522,27.39710909,15.27504,4.45522,15.9115,11.37,1.92,11.53097134
05/05/2020 12:00,26.80312,6.29966,27.53348793,15.15312,4.41966,15.7845,11.65,1.88,11.80071608,26.62312,6.24966,27.34682374,15.15312,4.41966,15.7845,11.47,1.83,11.6150678
05/05/2020 12:30,26.96376,6.02318,27.62830162,14.51376,4.23318,15.1185,12.45,1.79,12.57802051,26.76376,5.97318,27.42221232,14.51376,4.23318,15.1185,12.25,1.74,12.37295842
05/05/2020 13:00,27.61952,6.68486,28.41698855,15.47952,4.51486,16.1245,12.14,2.17,12.33241663,27.42952,6.58486,28.20884522,15.47952,4.51486,16.1245,11.95,2.07,12.12795943
05/05/2020 13:30,27.08304,6.37172,27.82247062,14.06304,4.10172,14.649,13.02,2.27,13.21640269,26.88304,6.27172,27.60493274,14.06304,4.10172,14.649,12.82,2.17,13.00235748
05/05/2020 14:00,26.32328,6.43304,27.09795331,14.27328,4.16304,14.868,12.05,2.27,12.26194927,26.14328,6.38304,26.91122979,14.27328,4.16304,14.868,11.87,2.22,12.07581467
05/05/2020 14:30,26.07304,6.39922,26.84685143,14.84304,4.32922,15.4615,11.23,2.07,11.41918561,25.91304,6.30922,26.67005623,14.84304,4.32922,15.4615,11.07,1.98,11.24567917
05/05/2020 15:00,26.08776,6.57268,26.9029988,15.43776,4.50268,16.081,10.65,2.07,10.84930413,25.92776,6.48268,26.72590276,15.43776,4.50268,16.081,10.49,1.98,10.67522833
05/05/2020 15:30,26.38592,6.75006,27.23563996,16.04592,4.68006,16.7145,10.34,2.07,10.54516477,26.23592,6.66006,27.06806047,16.04592,4.68006,16.7145,10.19,1.98,10.38058284
05/05/2020 16:00,26.44368,6.89024,27.32661009,16.18368,4.72024,16.858,10.26,2.17,10.4869681,26.29368,6.80024,27.15880837,16.18368,4.72024,16.858,10.11,2.08,10.32174888
05/05/2020 16:30,26.85944,6.33942,27.59742312,12.64944,3.68942,13.1765,14.21,2.65,14.4549853,26.62944,6.23942,27.35063869,12.64944,3.68942,13.1765,13.98,2.55,14.21066149
05/05/2020 17:00,27.19056,6.12808,27.87256568,11.41056,3.32808,11.886,15.78,2.8,16.02649057,26.94056,6.00808,27.60236943,11.41056,3.32808,11.886,15.53,2.68,15.75954631
05/05/2020 17:30,27.54448,6.10964,28.21393414,11.00448,3.20964,11.463,16.54,2.9,16.79230776,27.28448,5.99964,27.93632991,11.00448,3.20964,11.463,16.28,2.79,16.51733937
05/05/2020 18:00,27.12144,5.46542,27.66664641,9.00144,2.62542,9.3765,18.12,2.84,18.34121043,26.85144,5.34542,27.37833715,9.00144,2.62542,9.3765,17.85,2.72,18.05604885
05/05/2020 18:30,26.4096,5.2428,26.92496841,7.6896,2.2428,8.01,18.72,3,18.95886073,26.1396,5.1428,26.64070344,7.6896,2.2428,8.01,18.45,2.9,18.6765227
05/05/2020 19:00,25.41512,4.75816,25.85668987,6.40512,1.86816,6.672,19.01,2.89,19.22842167,25.14512,4.62816,25.56749743,6.40512,1.86816,6.672,18.74,2.76,18.94215405
05/05/2020 19:30,24.47624,5.30432,25.04440327,5.94624,1.73432,6.194,18.53,3.57,18.87076575,24.21624,4.98432,24.72386955,5.94624,1.73432,6.194,18.27,3.25,18.55681546
05/05/2020 20:00,24.39224,5.97982,25.11453005,6.34224,1.84982,6.6065,18.05,4.13,18.51646295,24.09224,5.94982,24.81605098,6.34224,1.84982,6.6065,17.75,4.1,18.21736809
05/05/2020 20:30,24.30136,5.32498,24.87793219,6.05136,1.76498,6.3035,18.25,3.56,18.59398021,24.01136,5.30498,24.59040914,6.05136,1.76498,6.3035,17.96,3.54,18.30555107
05/05/2020 21:00,24.338,5.4565,24.94216583,6.228,1.8165,6.4875,18.11,3.64,18.4721872,24.038,5.4065,24.63850008,6.228,1.8165,6.4875,17.81,3.59,18.16821951
05/05/2020 21:30,24.85136,5.52748,25.45865529,6.47136,1.88748,6.741,18.38,3.64,18.73696881,24.55136,5.47748,25.15496104,6.47136,1.88748,6.741,18.08,3.59,18.43297317
05/05/2020 22:00,23.76144,5.53042,24.39654845,5.52144,1.61042,5.7515,18.24,3.92,18.65647341,23.47144,5.49042,24.10504527,5.52144,1.61042,5.7515,17.95,3.88,18.36455554
05/05/2020 22:30,23.24008,6.04294,24.01288076,6.25008,1.82294,6.5105,16.99,4.22,17.50624174,22.96008,6.02294,23.73691387,6.25008,1.82294,6.5105,16.71,4.2,17.22974463
05/05/2020 23:00,22.78256,6.33908,23.64802265,7.64256,2.22908,7.961,15.14,4.11,15.6879476,22.53256,6.30908,23.39916132,7.64256,2.22908,7.961,14.89,4.08,15.4388633
05/05/2020 23:30,20.98768,6.52724,21.97925326,6.36768,1.85724,6.633,14.62,4.67,15.34774576,20.71768,6.47724,21.70660965,6.36768,1.85724,6.633,14.35,4.62,15.07537396
06/05/2020 00:00,20.5088,7.1759,21.72796397,7.2888,2.1259,7.5925,13.22,5.05,14.15171014,20.2588,7.1659,21.48881337,7.2888,2.1259,7.5925,12.97,5.04,13.91483022
06/05/2020 00:30,20.45312,7.15966,21.67004497,7.23312,2.10966,7.5345,13.22,5.05,14.15171014,20.20312,7.20966,21.4509966,7.23312,2.10966,7.5345,12.97,5.1,13.93667464
06/05/2020 01:00,20.1256,7.1808,21.36828641,7.0656,2.0608,7.36,13.06,5.12,14.0277582,19.8756,7.1608,21.12620487,7.0656,2.0608,7.36,12.81,5.1,13.78789687
06/05/2020 01:30,20.28736,7.22798,21.53649625,7.22736,2.10798,7.5285,13.06,5.12,14.0277582,20.03736,7.20798,21.29438357,7.22736,2.10798,7.5285,12.81,5.1,13.78789687
06/05/2020 02:00,20.03912,7.06516,21.248125,6.66912,1.94516,6.947,13.37,5.12,14.31681878,19.78912,7.04516,21.005798,6.66912,1.94516,6.947,13.12,5.1,14.07637737
06/05/2020 02:30,19.90968,7.05074,21.12127582,6.61968,1.93074,6.8955,13.29,5.12,14.24213818,19.64968,7.03074,20.86962455,6.61968,1.93074,6.8955,13.03,5.1,13.99253015
06/05/2020 03:00,19.7916,7.2438,21.07557992,7.0416,2.0538,7.335,12.75,5.19,13.76584905,19.5416,7.2038,20.8271185,7.0416,2.0538,7.335,12.5,5.15,13.519338
06/05/2020 03:30,19.36008,7.21794,20.6618333,6.61008,1.92794,6.8855,12.75,5.29,13.80386178,19.11008,7.07794,20.37872401,6.61008,1.92794,6.8855,12.5,5.15,13.519338
06/05/2020 04:00,19.31776,7.29768,20.65022965,7.15776,2.08768,7.456,12.16,5.21,13.22912318,19.07776,7.23768,20.4045323,7.15776,2.08768,7.456,11.92,5.15,12.98494898
06/05/2020 04:30,19.5016,7.2588,20.80871404,7.4016,2.1588,7.71,12.1,5.1,13.13087964,19.2616,7.2388,20.57691571,7.4016,2.1588,7.71,11.86,5.08,12.90217036
06/05/2020 05:00,19.25056,7.20058,20.55316065,6.79056,1.98058,7.0735,12.46,5.22,13.50925609,19.00056,7.16058,20.30505322,6.79056,1.98058,7.0735,12.21,5.18,13.26335176
06/05/2020 05:30,19.34,7.3375,20.68512766,7.26,2.1175,7.5625,12.08,5.22,13.15958966,19.1,7.2975,20.44660134,7.26,2.1175,7.5625,11.84,5.18,12.92354441
06/05/2020 06:00,19.29848,7.19414,20.59580007,6.76848,1.97414,7.0505,12.53,5.22,13.57384618,19.05848,7.09414,20.33598983,6.76848,1.97414,7.0505,12.29,5.12,13.31384618
06/05/2020 06:30,20.74176,6.15218,21.63492377,7.00176,2.04218,7.2935,13.74,4.11,14.34153757,20.50176,6.07218,21.38208439,7.00176,2.04218,7.2935,13.5,4.03,14.08867985
06/05/2020 07:00,21.33464,5.70552,22.0843796,6.22464,1.81552,6.484,15.11,3.89,15.60269848,21.05464,5.69552,21.81139183,6.22464,1.81552,6.484,14.83,3.88,15.32916501
06/05/2020 07:30,22.24888,5.96134,23.03367613,6.51888,1.90134,6.7905,15.73,4.06,16.24550707,21.95888,5.93134,22.74583929,6.51888,1.90134,6.7905,15.44,4.03,15.95727107
06/05/2020 08:00,22.97344,5.43642,23.60791409,6.19344,1.80642,6.4515,16.78,3.63,17.16814783,22.68344,5.30642,23.2958482,6.19344,1.80642,6.4515,16.49,3.5,16.85734558
06/05/2020 08:30,24.2232,5.4101,24.82000403,7.3032,2.1301,7.6075,16.92,3.28,17.23498767,23.9332,5.3601,24.52608273,7.3032,2.1301,7.6075,16.63,3.23,16.9407733
06/05/2020 09:00,23.61288,4.86834,24.10951754,5.82288,1.69834,6.0655,17.79,3.17,18.07022413,23.31288,4.85834,23.8137322,5.82288,1.69834,6.0655,17.49,3.16,17.77317361
06/05/2020 09:30,23.9288,5.0659,24.45916622,5.8488,1.7059,6.0925,18.08,3.36,18.38956226,23.6188,5.0659,24.15597351,5.8488,1.7059,6.0925,17.77,3.36,18.08486937
06/05/2020 10:00,24.6912,5.6466,25.32862904,7.5312,2.1966,7.845,17.16,3.45,17.50337396,24.3912,5.6366,25.0340148,7.5312,2.1966,7.845,16.86,3.44,17.20735889
06/05/2020 10:30,24.7584,5.3762,25.33538823,7.5984,2.2162,7.915,17.16,3.16,17.44853002,24.4584,5.3762,25.04230135,7.5984,2.2162,7.915,16.86,3.16,17.15357689
06/05/2020 11:00,25.48848,5.27664,26.02893664,8.14848,2.37664,8.488,17.34,2.9,17.58083047,25.18848,5.28664,25.73728982,8.14848,2.37664,8.488,17.04,2.91,17.28669141
06/05/2020 11:30,26.06264,5.79202,26.69847747,9.57264,2.79202,9.9715,16.49,3,16.76067123,25.77264,5.78202,26.41326803,9.57264,2.79202,9.9715,16.2,2.99,16.4736183
06/05/2020 12:00,25.6056,5.5858,26.20778344,8.8656,2.5858,9.235,16.74,3,17.0066928,25.3156,5.5758,25.92236774,8.8656,2.5858,9.235,16.45,2.99,16.71952751
06/05/2020 12:30,25.94,5.6425,26.54658935,9.06,2.6425,9.4375,16.88,3,17.14451516,25.65,5.6325,26.26114156,9.06,2.6425,9.4375,16.59,2.99,16.85728922
06/05/2020 13:00,26.2096,5.8028,26.84428468,9.6096,2.8028,10.01,16.6,3,16.86890631,25.9196,5.7928,26.55903229,9.6096,2.8028,10.01,16.31,2.99,16.58180328
06/05/2020 13:30,25.8992,5.6056,26.49889266,9.1392,2.6656,9.52,16.76,2.94,17.0159102,25.6092,5.5856,26.21125812,9.1392,2.6656,9.52,16.47,2.92,16.7268437
06/05/2020 14:00,25.66528,5.84654,26.32277773,9.48528,2.76654,9.8805,16.18,3.08,16.4705434,25.37528,5.82654,26.03561798,9.48528,2.76654,9.8805,15.89,3.06,16.181956
06/05/2020 14:30,25.0408,5.6994,25.68121541,8.9808,2.6194,9.355,16.06,3.08,16.35267562,24.7508,5.6794,25.39404822,8.9808,2.6194,9.355,15.77,3.06,16.06413708
06/05/2020 15:00,24.29632,5.41226,24.89184051,7.99632,2.33226,8.3295,16.3,3.08,16.58844176,24.00632,5.39226,24.60446845,7.99632,2.33226,8.3295,16.01,3.06,16.29980675
06/05/2020 15:30,24.14808,5.08444,24.67754643,7.55808,2.20444,7.873,16.59,2.88,16.83812638,23.85808,5.08444,24.39384167,7.55808,2.20444,7.873,16.3,2.88,16.55247414
06/05/2020 16:00,24.24344,5.05392,24.76462175,7.45344,2.17392,7.764,16.79,2.88,17.03521353,23.94344,5.05392,24.47101196,7.45344,2.17392,7.764,16.49,2.88,16.73960872
06/05/2020 16:30,24.61168,5.09424,25.13336574,7.59168,2.21424,7.908,17.02,2.88,17.26194659,24.31168,5.00424,24.82136584,7.59168,2.21424,7.908,16.72,2.79,16.9511799
06/05/2020 17:00,25.35504,5.20772,25.88432732,7.53504,2.19772,7.849,17.82,3.01,18.07242374,25.03504,5.19772,25.56891709,7.53504,2.19772,7.849,17.5,3,17.7552809
06/05/2020 17:30,25.89456,5.42508,26.45675208,7.59456,2.21508,7.911,18.3,3.21,18.57939988,25.58456,5.44508,26.15757264,7.59456,2.21508,7.911,17.99,3.23,18.27766396
06/05/2020 18:00,26.03472,5.51846,26.61315551,7.43472,2.16846,7.7445,18.6,3.35,18.89927247,25.72472,5.53846,26.31417409,7.43472,2.16846,7.7445,18.29,3.37,18.59787622
06/05/2020 18:30,25.70056,5.02808,26.18779053,6.37056,1.85808,6.636,19.33,3.17,19.58820564,25.39056,5.00808,25.87974889,6.37056,1.85808,6.636,19.02,3.15,19.27907933
06/05/2020 19:00,25.21656,4.96608,25.70091144,5.98656,1.74608,6.236,19.23,3.22,19.49772551,24.89656,4.96608,25.38701736,5.98656,1.74608,6.236,18.91,3.22,19.18219226
06/05/2020 19:30,23.92032,4.60176,24.35893889,3.88032,1.13176,4.042,20.04,3.47,20.33820297,23.59032,4.61176,24.0368785,3.88032,1.13176,4.042,19.71,3.48,20.01485698
06/05/2020 20:00,23.38032,4.70426,23.8488873,3.34032,0.97426,3.4795,20.04,3.73,20.38417278,23.05032,4.71426,23.52746266,3.34032,0.97426,3.4795,19.71,3.74,20.06169734
06/05/2020 20:30,23.75416,5.30288,24.33887125,4.60416,1.34288,4.796,19.15,3.96,19.55515533,23.43416,5.32288,24.03108209,4.60416,1.34288,4.796,18.83,3.98,19.24602037
06/05/2020 21:00,23.5804,4.9622,24.09686065,4.4304,1.2922,4.615,19.15,3.67,19.49849738,23.2604,4.9722,23.78589878,4.4304,1.2922,4.615,18.83,3.68,19.18622683
06/05/2020 21:30,23.85328,4.61804,24.29619847,3.59328,1.04804,3.743,20.26,3.57,20.5721292,23.53328,4.62804,23.98403681,3.59328,1.04804,3.743,19.94,3.58,20.25882524
06/05/2020 22:00,22.74,5.48,23.39098117,3.6,1.05,3.75,19.14,4.43,19.64597923,22.42,5.56,23.09913418,3.6,1.05,3.75,18.82,4.51,19.35284217
06/05/2020 22:30,22.64896,6.09928,23.45584374,5.20896,1.51928,5.426,17.44,4.58,18.03136157,22.34896,6.08928,23.1636643,5.20896,1.51928,5.426,17.14,4.57,17.73878519
06/05/2020 23:00,21.89152,6.31836,22.78508988,5.65152,1.64836,5.887,16.24,4.67,16.8981212,21.62152,6.30836,22.52300009,5.65152,1.64836,5.887,15.97,4.66,16.63600012
06/05/2020 23:30,21.0744,6.5092,22.05674545,5.8944,1.7192,6.14,15.18,4.79,15.9178045,20.7644,6.6992,21.81833147,5.8944,1.7192,6.14,14.87,4.98,15.68175054
07/05/2020 00:00,20.0464,7.1402,21.2800519,5.7264,1.6702,5.965,14.32,5.47,15.32916501,19.7964,7.0802,21.02443067,5.7264,1.6702,5.965,14.07,5.41,15.07424957
07/05/2020 00:30,19.1728,6.9129,20.38098247,5.1528,1.5029,5.3675,14.02,5.41,15.02759129,18.9328,6.8329,20.12807587,5.1528,1.5029,5.3675,13.78,5.33,14.77488748
07/05/2020 01:00,18.32416,6.73538,19.52281187,4.30416,1.25538,4.4835,14.02,5.48,15.05293327,18.08416,6.70538,19.28727466,4.30416,1.25538,4.4835,13.78,5.45,14.8185998
07/05/2020 01:30,18.63416,6.68288,19.79628258,4.36416,1.27288,4.546,14.27,5.41,15.26109433,18.37416,6.65288,19.54150885,4.36416,1.27288,4.546,14.01,5.38,15.00748147
07/05/2020 02:00,18.75168,6.72924,19.9225544,4.11168,1.19924,4.283,14.64,5.53,15.64961661,18.48168,6.65924,19.64479506,4.11168,1.19924,4.283,14.37,5.46,15.37232904
07/05/2020 02:30,18.46544,6.67492,19.63484228,3.92544,1.14492,4.089,14.54,5.53,15.55610813,18.20544,6.60492,19.36654367,3.92544,1.14492,4.089,14.28,5.46,15.28823077
07/05/2020 03:00,18.15912,6.61766,19.32736565,3.72912,1.08766,3.8845,14.43,5.53,15.45334268,17.89912,6.54766,19.05912769,3.72912,1.08766,3.8845,14.17,5.46,15.18553588
07/05/2020 03:30,18.09016,6.83088,19.33687696,4.46016,1.30088,4.646,13.63,5.53,14.70910602,17.85016,6.81088,19.10539972,4.46016,1.30088,4.646,13.39,5.51,14.47937153
07/05/2020 04:00,18.0572,6.8971,19.32957476,4.6872,1.3671,4.8825,13.37,5.53,14.46851064,17.8272,6.8771,19.10768338,4.6872,1.3671,4.8825,13.14,5.51,14.24849817
07/05/2020 04:30,18.17768,6.89724,19.44222132,4.68768,1.36724,4.883,13.49,5.53,14.57947187,17.93768,6.87724,19.21085094,4.68768,1.36724,4.883,13.25,5.51,14.35000348
07/05/2020 05:00,18.05568,6.67624,19.25044833,4.37568,1.27624,4.558,13.68,5.4,14.70722272,17.81568,6.62624,19.00803805,4.37568,1.27624,4.558,13.44,5.35,14.46568699
07/05/2020 05:30,18.34688,6.69784,19.5312331,4.82688,1.40784,5.028,13.52,5.29,14.51807494,18.10688,6.63784,19.28522811,4.82688,1.40784,5.028,13.28,5.23,14.27274676
07/05/2020 06:00,18.92224,6.05732,19.86812251,4.72224,1.37732,4.919,14.2,4.68,14.95133439,18.68224,5.89732,19.59092838,4.72224,1.37732,4.919,13.96,4.52,14.67351355
07/05/2020 06:30,19.88832,5.37826,20.60269286,4.34832,1.26826,4.5295,15.54,4.11,16.07431803,19.59832,5.33826,20.31234026,4.34832,1.26826,4.5295,15.25,4.07,15.78377015
07/05/2020 07:00,20.62648,5.29314,21.29481177,4.53648,1.32314,4.7255,16.09,3.97,16.57253752,20.33648,5.28314,21.01152034,4.53648,1.32314,4.7255,15.8,3.96,16.28869547
07/05/2020 07:30,21.60888,5.53884,22.30745264,5.37888,1.56884,5.603,16.23,3.97,16.70849485,21.32888,5.52884,22.03381932,5.37888,1.56884,5.603,15.95,3.96,16.43423561
07/05/2020 08:00,23.03872,4.92296,23.55882328,6.55872,1.91296,6.832,16.48,3.01,16.75262666,22.73872,4.97296,23.27616202,6.55872,1.91296,6.832,16.18,3.06,16.46681511
07/05/2020 08:30,24.0132,5.5126,24.63782728,7.0032,2.0426,7.295,17.01,3.47,17.36032834,23.7232,5.4926,24.35074687,7.0032,2.0426,7.295,16.72,3.45,17.07222598
07/05/2020 09:00,24.3196,5.6953,24.97757767,7.3896,2.1553,7.6975,16.93,3.54,17.29614119,24.0296,5.6753,24.69070081,7.3896,2.1553,7.6975,16.64,3.52,17.0082333
07/05/2020 09:30,24.61168,5.70174,25.26350394,7.89168,2.30174,8.2205,16.72,3.4,17.06219212,24.33168,5.68174,24.98625264,7.89168,2.30174,8.2205,16.44,3.38,16.7838613
07/05/2020 10:00,24.89008,5.81794,25.56099584,8.29008,2.41794,8.6355,16.6,3.4,16.94461566,24.61008,5.73794,25.27014034,8.29008,2.41794,8.6355,16.32,3.32,16.65427273
07/05/2020 10:30,24.922,6.011,25.63665745,8.952,2.611,9.325,15.97,3.4,16.32791781,24.632,5.931,25.33598597,8.952,2.611,9.325,15.68,3.32,16.02762615
07/05/2020 11:00,25.05968,5.47074,25.64988417,8.53968,2.49074,8.8955,16.52,2.98,16.78662563,24.78968,5.45074,25.38185968,8.53968,2.49074,8.8955,16.25,2.96,16.51738781
07/05/2020 11:30,25.3112,5.1941,25.83864393,8.7912,2.5641,9.1575,16.52,2.63,16.72803934,25.0412,5.1441,25.56410496,8.7912,2.5641,9.1575,16.25,2.58,16.45353761
07/05/2020 12:00,25.21248,5.04864,25.71299114,8.29248,2.41864,8.638,16.92,2.63,17.1231802,24.94248,4.99864,25.43842979,8.29248,2.41864,8.638,16.65,2.58,16.84870618
07/05/2020 12:30,25.82536,5.54198,26.41330652,9.19536,2.68198,9.5785,16.63,2.86,16.87413701,25.54536,5.51198,26.1332612,9.19536,2.68198,9.5785,16.35,2.83,16.59311303
07/05/2020 13:00,25.82728,5.68254,26.44503078,9.67728,2.82254,10.0805,16.15,2.86,16.40128349,25.53728,5.65254,26.15537953,9.67728,2.82254,10.0805,15.86,2.83,16.11050899
07/05/2020 13:30,25.0504,5.2972,25.60435252,8.6304,2.5172,8.99,16.42,2.78,16.65367227,24.7304,5.3472,25.30188199,8.6304,2.5172,8.99,16.1,2.83,16.3468315
07/05/2020 14:00,24.19,6.0175,24.92722219,8.22,2.3975,8.5625,15.97,3.62,16.37514275,23.88,6.0275,24.62894956,8.22,2.3975,8.5625,15.66,3.63,16.07521384
07/05/2020 14:30,24.50616,6.04388,25.24045093,8.75616,2.55388,9.121,15.75,3.49,16.13203645,24.20616,6.05388,24.95170625,8.75616,2.55388,9.121,15.45,3.5,15.84148036
07/05/2020 15:00,23.97816,5.88988,24.69094659,8.22816,2.39988,8.571,15.75,3.49,16.13203645,23.67816,5.89988,24.40212788,8.22816,2.39988,8.571,15.45,3.5,15.84148036
07/05/2020 15:30,24.3732,5.9926,25.0990863,10.1232,2.9526,10.545,14.25,3.04,14.57065887,24.1132,5.9726,24.84186718,10.1232,2.9526,10.545,13.99,3.02,14.31225
07/05/2020 16:00,24.26456,6.13258,25.02753303,11.25456,3.28258,11.7235,13.01,2.85,13.31850592,24.02456,6.11258,24.78998018,11.25456,3.28258,11.7235,12.77,2.83,13.07982416
07/05/2020 16:30,24.9348,6.7764,25.83919209,12.6048,3.6764,13.13,12.33,3.1,12.7137288,24.7048,6.7664,25.61466986,12.6048,3.6764,13.13,12.1,3.09,12.48831854
07/05/2020 17:00,25.1408,6.3644,25.93386612,10.7808,3.1444,11.23,14.36,3.22,14.71658928,24.8708,6.3544,25.66973105,10.7808,3.1444,11.23,14.09,3.21,14.45102765
07/05/2020 17:30,25.15216,6.48188,25.97394697,9.33216,2.72188,9.721,15.82,3.76,16.26068879,24.85216,6.49188,25.68607332,9.33216,2.72188,9.721,15.52,3.77,15.97132743
07/05/2020 18:00,25.81512,5.81316,26.46154285,8.92512,2.60316,9.297,16.89,3.21,17.19232969,25.50512,5.81316,26.15920441,8.92512,2.60316,9.297,16.58,3.21,16.88788027
07/05/2020 18:30,25.91712,5.88416,26.57668994,8.27712,2.41416,8.622,17.64,3.47,17.97805607,25.59712,5.89416,26.26696927,8.27712,2.41416,8.622,17.32,3.48,17.66614842
07/05/2020 19:00,24.81736,5.40548,25.39922383,6.32736,1.84548,6.591,18.49,3.56,18.82959638,24.48736,5.41548,25.07903952,6.32736,1.84548,6.591,18.16,3.57,18.50757953
07/05/2020 19:30,24.26392,5.34406,24.84545816,5.77392,1.68406,6.0145,18.49,3.66,18.84875858,23.93392,5.35406,24.52546605,5.77392,1.68406,6.0145,18.16,3.67,18.52712876
07/05/2020 20:00,23.4232,5.2026,23.99402728,4.6032,1.3426,4.795,18.82,3.86,19.21176723,23.0632,5.4326,23.69439463,4.6032,1.3426,4.795,18.46,4.09,18.90766247
07/05/2020 20:30,23.044,5.8595,23.77729329,4.284,1.2495,4.4625,18.76,4.61,19.31811844,22.744,5.8395,23.48168001,4.284,1.2495,4.4625,18.46,4.59,19.02208453
07/05/2020 21:00,22.93144,5.78292,23.64937852,4.02144,1.17292,4.189,18.91,4.61,19.46381771,22.61144,5.76292,23.33427663,4.02144,1.17292,4.189,18.59,4.59,19.14826885
07/05/2020 21:30,22.7044,5.2067,23.29376535,2.5944,0.7567,2.7025,20.11,4.45,20.59647057,22.3844,5.2067,22.98197311,2.5944,0.7567,2.7025,19.79,4.45,20.28414652
07/05/2020 22:00,22.312,5.5685,22.99638094,3.492,1.0185,3.6375,18.82,4.55,19.36220287,21.992,5.5685,22.68603659,3.492,1.0185,3.6375,18.5,4.55,19.05131229
07/05/2020 22:30,21.96216,6.26938,22.83947454,5.07216,1.47938,5.2835,16.89,4.79,17.55608726,21.65216,6.25938,22.53876373,5.07216,1.47938,5.2835,16.58,4.78,17.25528325
07/05/2020 23:00,21.52776,6.32768,22.43844881,5.71776,1.66768,5.956,15.81,4.66,16.48246644,21.23776,6.32768,22.16036967,5.71776,1.66768,5.956,15.52,4.66,16.20450555
07/05/2020 23:30,20.3956,5.8483,21.21751899,4.9656,1.4483,5.1725,15.43,4.4,16.04508959,20.0956,5.8383,20.92651156,4.9656,1.4483,5.1725,15.13,4.39,15.75401536
08/05/2020 00:00,19.53048,6.44514,20.5664649,5.64048,1.64514,5.8755,13.89,4.8,14.69598925,19.28048,6.37514,20.30712483,5.64048,1.64514,5.8755,13.64,4.73,14.43684522
08/05/2020 00:30,13.48,5.53,14.57021963,0,0,0,13.48,5.53,14.57021963,13.22,5.48,14.31079313,0,0,0,13.22,5.48,14.31079313
08/05/2020 01:00,12.46,5.37,13.56792173,0,0,0,12.46,5.37,13.56792173,12.2,5.31,13.30549135,0,0,0,12.2,5.31,13.30549135
08/05/2020 01:30,12.26,5.44,13.4127253,0,0,0,12.26,5.44,13.4127253,12,5.39,13.15492683,0,0,0,12,5.39,13.15492683
08/05/2020 02:00,12.83,5.37,13.90847943,0,0,0,12.83,5.37,13.90847943,12.57,5.3,13.64166046,0,0,0,12.57,5.3,13.64166046
08/05/2020 02:30,12.01,5.3,13.12745596,0,0,0,12.01,5.3,13.12745596,11.77,5.22,12.87560872,0,0,0,11.77,5.22,12.87560872
08/05/2020 03:00,11.21,5.3,12.39976209,0,0,0,11.21,5.3,12.39976209,10.99,5.22,12.16669635,0,0,0,10.99,5.22,12.16669635
08/05/2020 03:30,11.76,5.43,12.95308843,0,0,0,11.76,5.43,12.95308843,11.52,5.39,12.71858876,0,0,0,11.52,5.39,12.71858876
