Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/05/2020 04:00,11.61,5.55,12.86835654,0,0,0,11.61,5.55,12.86835654,11.37,5.53,12.64348844,0,0,0,11.37,5.53,12.64348844
08/05/2020 04:30,11.75,5.49,12.96929451,0,0,0,11.75,5.49,12.96929451,11.5,5.44,12.72177661,0,0,0,11.5,5.44,12.72177661
08/05/2020 05:00,11.97,5.49,13.16894073,0,0,0,11.97,5.49,13.16894073,11.72,5.44,12.92099067,0,0,0,11.72,5.44,12.92099067
08/05/2020 05:30,12.16,5.59,13.38333665,0,0,0,12.16,5.59,13.38333665,11.9,5.55,13.13059405,0,0,0,11.9,5.55,13.13059405
08/05/2020 06:00,12.16,5.65,13.40850849,0,0,0,12.16,5.65,13.40850849,11.9,5.6,13.15180596,0,0,0,11.9,5.6,13.15180596
08/05/2020 06:30,12.00048,5.57014,13.23019198,0.00048,0.00014,0.0005,12,5.57,13.22969765,11.74048,5.53014,12.97772395,0.00048,0.00014,0.0005,11.74,5.53,12.97723006
08/05/2020 07:00,12.20096,5.57028,13.41236162,0.00096,0.00028,0.001,12.2,5.57,13.41137204,11.95096,5.53028,13.16850188,0.00096,0.00028,0.001,11.95,5.53,13.16751305
08/05/2020 07:30,11.77144,4.87042,12.73922253,0.00144,0.00042,0.0015,11.77,4.87,12.73773135,11.54144,4.85042,12.51924165,0.00144,0.00042,0.0015,11.54,4.85,12.5177514
08/05/2020 08:00,11.93096,4.77028,12.84925592,0.00096,0.00028,0.001,11.93,4.77,12.84826058,11.68096,4.76028,12.6136867,0.00096,0.00028,0.001,11.68,4.76,12.61269202
08/05/2020 08:30,11.75384,4.77112,12.68528048,0.00384,0.00112,0.004,11.75,4.77,12.6813012,11.53384,4.76112,12.4778896,0.00384,0.00112,0.004,11.53,4.76,12.47391278
08/05/2020 09:00,10.97672,4.64196,11.91789304,0.00672,0.00196,0.007,10.97,4.64,11.91094035,10.77672,4.60196,11.71817946,0.00672,0.00196,0.007,10.77,4.6,11.71122965
08/05/2020 09:30,11.9372,4.3321,12.69896981,0.0072,0.0021,0.0075,11.93,4.33,12.69148533,11.7072,4.3221,12.47954648,0.0072,0.0021,0.0075,11.7,4.32,12.47206478
08/05/2020 10:00,11.81056,3.75308,12.39253554,0.01056,0.00308,0.011,11.8,3.75,12.38153868,11.60056,3.72308,12.1833623,0.01056,0.00308,0.011,11.59,3.72,12.17236624
08/05/2020 10:30,12.98864,3.67252,13.49785806,0.00864,0.00252,0.009,12.98,3.67,13.48885837,12.75864,3.67252,13.27668248,0.00864,0.00252,0.009,12.75,3.67,13.26768254
08/05/2020 11:00,12.98912,3.50266,13.45309873,0.00912,0.00266,0.0095,12.98,3.5,13.44360071,12.75912,3.49266,13.22852286,0.00912,0.00266,0.0095,12.75,3.49,13.21902417
08/05/2020 11:30,12.02056,3.34308,12.4767803,0.01056,0.00308,0.011,12.01,3.34,12.46578116,11.80056,3.33308,12.26224444,0.01056,0.00308,0.011,11.79,3.33,12.25124483
08/05/2020 12:00,10.83296,3.34378,11.33727864,0.01296,0.00378,0.0135,10.82,3.34,11.32378029,10.64296,3.33378,11.15287795,0.01296,0.00378,0.0135,10.63,3.33,11.13938059
08/05/2020 12:30,10.9244,3.0642,11.34600533,0.0144,0.0042,0.015,10.91,3.06,11.33100613,10.7344,3.0342,11.15498602,0.0144,0.0042,0.015,10.72,3.03,11.13998654
08/05/2020 13:00,10.15632,2.69476,10.50773845,0.01632,0.00476,0.017,10.14,2.69,10.49074354,9.97632,2.66476,10.32607896,0.01632,0.00476,0.017,9.96,2.66,10.30908337
08/05/2020 13:30,9.85632,2.69476,10.21806123,0.01632,0.00476,0.017,9.84,2.69,10.20106367,9.67632,2.66476,10.03653898,0.01632,0.00476,0.017,9.66,2.66,10.01954091
08/05/2020 14:00,9.54728,2.90504,9.979469565,0.01728,0.00504,0.018,9.53,2.9,9.961470775,9.37728,2.88504,9.811056824,0.01728,0.00504,0.018,9.36,2.88,9.793058766
08/05/2020 14:30,10.06392,2.90406,10.47454296,0.01392,0.00406,0.0145,10.05,2.9,10.46004302,9.88392,2.88406,10.29610007,0.01392,0.00406,0.0145,9.87,2.88,10.28160007
08/05/2020 15:00,11.8668,3.0649,12.25620472,0.0168,0.0049,0.0175,11.85,3.06,12.23871317,11.6468,3.0549,12.04077922,0.0168,0.0049,0.0175,11.63,3.05,12.02328574
08/05/2020 15:30,10.59536,3.19448,11.06645183,0.01536,0.00448,0.016,10.58,3.19,11.05045248,10.42536,3.05448,10.86360802,0.01536,0.00448,0.016,10.41,3.05,10.84760803
08/05/2020 16:00,10.98536,4.19448,11.75890287,0.01536,0.00448,0.016,10.97,4.19,11.74295534,10.77536,4.18448,11.55933631,0.01536,0.00448,0.016,10.76,4.18,11.54339638
08/05/2020 16:30,11.97296,4.35378,12.73998318,0.01296,0.00378,0.0135,11.96,4.35,12.7265117,11.74296,4.36378,12.52755704,0.01296,0.00378,0.0135,11.73,4.36,12.51409206
08/05/2020 17:00,13.68768,4.46224,14.39667217,0.00768,0.00224,0.008,13.68,4.46,14.3886761,13.42768,4.45224,14.14655545,0.00768,0.00224,0.008,13.42,4.45,14.13856075
08/05/2020 17:30,14.54912,4.46266,15.21815452,0.00912,0.00266,0.0095,14.54,4.46,15.20865543,14.26912,4.45266,14.94770774,0.00912,0.00266,0.0095,14.26,4.45,14.9382094
08/05/2020 18:00,16.23336,4.46098,16.8351513,0.00336,0.00098,0.0035,16.23,4.46,16.83165173,15.93336,4.45098,16.54337281,0.00336,0.00098,0.0035,15.93,4.45,16.53987303
08/05/2020 18:30,18.74144,4.58042,19.2930511,0.00144,0.00042,0.0015,18.74,4.58,19.29155256,18.42144,4.58042,18.98235231,0.00144,0.00042,0.0015,18.42,4.58,18.98085351
08/05/2020 19:00,18.96096,4.49028,19.48539501,0.00096,0.00028,0.001,18.96,4.49,19.48439632,18.64096,4.49028,19.17414937,0.00096,0.00028,0.001,18.64,4.49,19.1731505
08/05/2020 19:30,19.31048,3.91014,19.7023814,0.00048,0.00014,0.0005,19.31,3.91,19.70188316,18.99048,3.91014,19.38885054,0.00048,0.00014,0.0005,18.99,3.91,19.38835217
08/05/2020 20:00,19.83,3.91,20.21180348,0,0,0,19.83,3.91,20.21180348,19.51,3.96,19.90783012,0,0,0,19.51,3.96,19.90783012
08/05/2020 20:30,20,4.18,20.43214135,0,0,0,20,4.18,20.43214135,19.67,4.18,20.1092342,0,0,0,19.67,4.18,20.1092342
08/05/2020 21:00,19.51,4.27,19.97180513,0,0,0,19.51,4.27,19.97180513,19.19,4.28,19.66149791,0,0,0,19.19,4.28,19.66149791
08/05/2020 21:30,19.21,4.05,19.63228464,0,0,0,19.21,4.05,19.63228464,18.9,4.06,19.3311562,0,0,0,18.9,4.06,19.3311562
08/05/2020 22:00,18.08,4.16,18.55241224,0,0,0,18.08,4.16,18.55241224,17.77,4.16,18.25043835,0,0,0,17.77,4.16,18.25043835
08/05/2020 22:30,17.24,4.26,17.75852471,0,0,0,17.24,4.26,17.75852471,16.93,4.27,17.46017755,0,0,0,16.93,4.27,17.46017755
08/05/2020 23:00,16.97,4.26,17.49652823,0,0,0,16.97,4.26,17.49652823,16.67,4.27,17.20818991,0,0,0,16.67,4.27,17.20818991
08/05/2020 23:30,15.35,4.2,15.9142232,0,0,0,15.35,4.2,15.9142232,15.07,4.21,15.64701249,0,0,0,15.07,4.21,15.64701249
09/05/2020 00:00,14.69,5.13,15.55998072,0,0,0,14.69,5.13,15.55998072,14.41,5.13,15.29591449,0,0,0,14.41,5.13,15.29591449
09/05/2020 00:30,19.15384,6.82612,20.33385111,5.16384,1.50612,5.379,13.99,5.32,14.9673812,18.89384,6.78612,20.07557258,5.16384,1.50612,5.379,13.73,5.28,14.71024473
09/05/2020 01:00,18.3668,6.3974,19.44906345,4.5168,1.3174,4.705,13.85,5.08,14.75225068,18.1068,6.3874,19.20039283,4.5168,1.3174,4.705,13.59,5.07,14.5049302
09/05/2020 01:30,18.67984,6.41912,19.75200051,5.13984,1.49912,5.354,13.54,4.92,14.40617923,18.43984,6.39912,19.51861768,5.13984,1.49912,5.354,13.3,4.9,14.17391971
09/05/2020 02:00,18.34016,6.16088,19.34729726,4.46016,1.30088,4.646,13.88,4.86,14.70625717,18.08016,6.15088,19.0977881,4.46016,1.30088,4.646,13.62,4.85,14.45776262
09/05/2020 02:30,18.64904,6.21972,19.65888119,5.27904,1.53972,5.499,13.37,4.68,14.16542622,18.39904,6.21972,19.4218843,5.27904,1.53972,5.499,13.12,4.68,13.92970926
09/05/2020 03:00,18.65232,6.11276,19.62842011,5.63232,1.64276,5.867,13.02,4.47,13.76594712,18.42232,6.10276,19.40684296,5.63232,1.64276,5.867,12.79,4.46,13.54532023
09/05/2020 03:30,17.89296,6.13128,18.9142965,5.11296,1.49128,5.326,12.78,4.64,13.59624948,17.64296,6.14128,18.68125685,5.11296,1.49128,5.326,12.53,4.65,13.36500655
09/05/2020 04:00,17.50632,6.12476,18.54680363,4.81632,1.40476,5.017,12.69,4.72,13.53936852,17.25632,6.11476,18.30767243,4.81632,1.40476,5.017,12.44,4.71,13.30179311
09/05/2020 04:30,17.40976,6.32868,18.52436055,5.06976,1.47868,5.281,12.34,4.85,13.25888759,17.16976,6.28868,18.28518949,5.06976,1.47868,5.281,12.1,4.81,13.02098691
09/05/2020 05:00,17.28168,6.47924,18.45635431,5.07168,1.47924,5.283,12.21,5,13.19409338,17.05168,6.38924,18.20939808,5.07168,1.47924,5.283,11.98,4.91,12.94714254
09/05/2020 05:30,17.2716,6.6338,18.50176935,5.6016,1.6338,5.835,11.67,5,12.69601906,17.0416,6.5438,18.25479249,5.6016,1.6338,5.835,11.44,4.91,12.44916463
09/05/2020 06:00,17.16032,6.80676,18.46100117,5.68032,1.65676,5.917,11.48,5.15,12.58224543,16.94032,6.79676,18.2529556,5.68032,1.65676,5.917,11.26,5.14,12.37768961
09/05/2020 06:30,17.77008,6.75294,19.00994324,6.01008,1.75294,6.2605,11.76,5,12.77879494,17.55008,6.72294,18.79370188,6.01008,1.75294,6.2605,11.54,4.97,12.56473239
09/05/2020 07:00,18.0356,6.7383,19.25324789,6.1656,1.7983,6.4225,11.87,4.94,12.8569242,17.8156,6.6983,19.03320326,6.1656,1.7983,6.4225,11.65,4.9,12.63853235
09/05/2020 07:30,18.32856,6.89958,19.58418535,6.71856,1.95958,6.9985,11.61,4.94,12.61727784,18.10856,6.80958,19.34658433,6.71856,1.95958,6.9985,11.39,4.85,12.37960419
09/05/2020 08:00,19.03584,7.11712,20.32280988,8.11584,2.36712,8.454,10.92,4.75,11.90835421,18.83584,7.10712,20.13206455,8.11584,2.36712,8.454,10.72,4.74,11.72117742
09/05/2020 08:30,19.96648,7.24564,21.24051842,9.27648,2.70564,9.663,10.69,4.54,11.61411641,19.75648,7.21564,21.03292568,9.27648,2.70564,9.663,10.48,4.51,11.40922872
09/05/2020 09:00,20.86504,7.42522,22.14686854,10.47504,3.05522,10.9115,10.39,4.37,11.27160148,20.67504,7.40522,21.96120585,10.47504,3.05522,10.9115,10.2,4.35,11.08884575
09/05/2020 09:30,21.5316,7.3338,22.74630566,10.8816,3.1738,11.335,10.65,4.16,11.43363897,21.3416,7.3038,22.55680352,10.8816,3.1738,11.335,10.46,4.13,11.24582145
09/05/2020 10:00,22.54744,7.53092,23.77187007,12.27744,3.58092,12.789,10.27,3.95,11.00342674,22.35744,7.51092,23.58535653,12.27744,3.58092,12.789,10.08,3.93,10.81902491
09/05/2020 10:30,23.09664,6.63652,24.03119175,12.53664,3.65652,13.059,10.56,2.98,10.97241997,22.91664,6.60652,23.84991605,12.53664,3.65652,13.059,10.38,2.95,10.79105648
09/05/2020 11:00,23.58032,6.63426,24.49581387,13.18032,3.84426,13.7295,10.4,2.79,10.76773421,23.40032,6.59426,24.31170996,13.18032,3.84426,13.7295,10.22,2.75,10.58352021
09/05/2020 11:30,23.95984,6.63912,24.8626597,13.77984,4.01912,14.354,10.18,2.62,10.51174581,23.78984,6.58912,24.68548135,13.77984,4.01912,14.354,10.01,2.57,10.33465045
09/05/2020 12:00,23.95424,6.74832,24.88665178,13.91424,4.05832,14.494,10.04,2.69,10.39411853,23.78424,6.69832,24.70946303,13.91424,4.05832,14.494,9.87,2.64,10.21697118
09/05/2020 12:30,24.05,6.6525,24.95312117,14.1,4.1125,14.6875,9.95,2.54,10.26908467,23.88,6.6125,24.77861086,14.1,4.1125,14.6875,9.78,2.5,10.09447374
09/05/2020 13:00,23.81576,6.92168,24.80121123,14.64576,4.27168,15.256,9.17,2.65,9.545229175,23.66576,6.88168,24.64600811,14.64576,4.27168,15.256,9.02,2.61,9.390021299
09/05/2020 13:30,23.4332,7.0501,24.47077384,14.2632,4.1601,14.8575,9.17,2.89,9.614624278,23.2832,7.0101,24.3156103,14.2632,4.1601,14.8575,9.02,2.85,9.459540158
09/05/2020 14:00,23.04888,7.16134,24.13577552,14.19888,4.14134,14.7905,8.85,3.02,9.351090845,22.88888,7.10134,23.9651801,14.19888,4.14134,14.7905,8.69,2.96,9.180288666
09/05/2020 14:30,22.80072,6.73646,23.77504418,13.29072,3.87646,13.8445,9.51,2.86,9.930745189,22.63072,6.69646,23.60067932,13.29072,3.87646,13.8445,9.34,2.82,9.756433775
09/05/2020 15:00,22.8816,6.7788,23.86461288,12.9216,3.7688,13.46,9.96,3.01,10.40488827,22.7116,6.7488,23.69310187,12.9216,3.7688,13.46,9.79,2.98,10.23349891
09/05/2020 15:30,22.54608,6.97594,23.60062419,12.22608,3.56594,12.7355,10.32,3.41,10.86878558,22.33608,7.06594,23.42707788,12.22608,3.56594,12.7355,10.11,3.5,10.69869618
09/05/2020 16:00,21.66528,7.13654,22.81040466,9.72528,2.83654,10.1305,11.94,4.3,12.6906895,21.43528,7.13654,22.59206568,9.72528,2.83654,10.1305,11.71,4.3,12.47453807
09/05/2020 16:30,22.23432,7.36126,23.42121121,9.84432,2.87126,10.2545,12.39,4.49,13.17847487,22.00432,7.34126,23.19664193,9.84432,2.87126,10.2545,12.16,4.47,12.95555865
09/05/2020 17:00,22.62048,7.09764,23.70785965,8.94048,2.60764,9.313,13.68,4.49,14.39800333,22.38048,7.07764,23.47293916,8.94048,2.60764,9.313,13.44,4.47,14.16384482
09/05/2020 17:30,23.62,6.635,24.53421336,8.28,2.415,8.625,15.34,4.22,15.90987115,23.34,6.625,24.26203258,8.28,2.415,8.625,15.06,4.21,15.63738149
09/05/2020 18:00,23.63976,6.29368,24.46321035,7.10976,2.07368,7.406,16.53,4.22,17.06016706,23.33976,6.28368,24.17083017,7.10976,2.07368,7.406,16.23,4.21,16.76714048
09/05/2020 18:30,23.88456,6.47008,24.74538627,7.71456,2.25008,8.036,16.17,4.22,16.71159179,23.59456,6.46008,24.46294944,7.71456,2.25008,8.036,15.88,4.21,16.42858789
09/05/2020 19:00,23.54936,6.27148,24.37014193,6.75936,1.97148,7.041,16.79,4.3,17.33188103,23.24936,6.26148,24.07776718,6.75936,1.97148,7.041,16.49,4.29,17.03890255
09/05/2020 19:30,21.47976,5.04368,22.06397058,2.54976,0.74368,2.656,18.93,4.3,19.41223583,21.15976,5.03368,21.75025006,2.54976,0.74368,2.656,18.61,4.29,19.09806797
09/05/2020 20:00,21.3664,5.6477,22.10021638,3.8664,1.1277,4.0275,17.5,4.52,18.0743022,21.0464,5.6177,21.78323911,3.8664,1.1277,4.0275,17.18,4.49,17.75704086
09/05/2020 20:30,22.3488,6.2084,23.19510923,5.7888,1.6884,6.03,16.56,4.52,17.16577991,22.0488,6.1784,22.89808306,5.7888,1.6884,6.03,16.26,4.49,16.86854173
09/05/2020 21:00,22.40064,5.97352,23.18343403,5.84064,1.70352,6.084,16.56,4.27,17.10165197,22.10064,5.96352,22.89108689,5.84064,1.70352,6.084,16.26,4.26,16.80878342
09/05/2020 21:30,22.8248,5.8614,23.56538786,5.7648,1.6814,6.005,17.06,4.18,17.56462354,22.5148,5.8514,23.26274062,5.7648,1.6814,6.005,16.75,4.17,17.26126878
09/05/2020 22:00,22.3664,6.0077,23.1591949,5.3064,1.5477,5.5275,17.06,4.46,17.63335476,22.0564,5.9877,22.85470044,5.3064,1.5477,5.5275,16.75,4.44,17.32847656
09/05/2020 22:30,21.49984,5.84412,22.27996541,4.53984,1.32412,4.729,16.96,4.52,17.55197995,21.18984,5.83412,21.97831375,4.53984,1.32412,4.729,16.65,4.51,17.2500029
09/05/2020 23:00,21.29096,5.93278,22.10210072,5.46096,1.59278,5.6885,15.83,4.34,16.41415548,21.00096,5.91278,21.81745375,5.46096,1.59278,5.6885,15.54,4.32,16.12929013
09/05/2020 23:30,20.226,6.3505,21.19952656,5.556,1.6205,5.7875,14.67,4.73,15.41368872,19.936,6.3305,20.91696264,5.556,1.6205,5.7875,14.38,4.71,15.13170513
10/05/2020 00:00,19.61304,6.40672,20.63292028,5.54304,1.61672,5.774,14.07,4.79,14.86300777,19.34304,6.39672,20.37329682,5.54304,1.61672,5.774,13.8,4.78,14.6043966
10/05/2020 00:30,19.05056,6.35058,20.08117782,5.35056,1.56058,5.5735,13.7,4.79,14.51323878,18.78056,6.34058,19.82201777,5.35056,1.56058,5.5735,13.43,4.78,14.25529025
10/05/2020 01:00,18.58096,6.45028,19.66871085,5.28096,1.54028,5.501,13.3,4.91,14.17737987,18.33096,6.41028,19.4194692,5.28096,1.54028,5.501,13.05,4.87,13.92908468
10/05/2020 01:30,18.87712,6.58916,19.99406634,5.75712,1.67916,5.997,13.12,4.91,14.00865804,18.63712,6.54916,19.75433468,5.75712,1.67916,5.997,12.88,4.87,13.7699419
10/05/2020 02:00,18.70584,6.50712,19.8053291,5.47584,1.59712,5.704,13.23,4.91,14.11173271,18.46584,6.46712,19.56555361,5.47584,1.59712,5.704,12.99,4.87,13.87288723
10/05/2020 02:30,18.35072,6.68896,19.53179742,5.55072,1.61896,5.782,12.8,5.07,13.76753064,18.10072,6.62896,19.27638906,5.55072,1.61896,5.782,12.55,5.01,13.51305295
10/05/2020 03:00,18.3108,6.9244,19.5763304,5.7408,1.6744,5.98,12.57,5.25,13.62231258,18.0708,6.8644,19.33064407,5.7408,1.6744,5.98,12.33,5.19,13.37778008
10/05/2020 03:30,18.05472,6.94596,19.34474798,5.81472,1.69596,6.057,12.24,5.25,13.31841207,17.80472,6.88596,19.08990569,5.81472,1.69596,6.057,11.99,5.19,13.06507558
10/05/2020 04:00,17.73368,6.92524,19.03791888,5.74368,1.67524,5.983,11.99,5.25,13.08902594,17.49368,6.86524,18.7925613,5.74368,1.67524,5.983,11.75,5.19,12.84517808
10/05/2020 04:30,17.38744,6.98092,18.73649684,5.55744,1.62092,5.789,11.83,5.36,12.98762873,17.12744,6.91092,18.46916393,5.55744,1.62092,5.789,11.57,5.29,12.72198884
10/05/2020 05:00,17.72152,6.98836,19.04965739,5.89152,1.71836,6.137,11.83,5.27,12.95074515,17.46152,6.91836,18.78212943,5.89152,1.71836,6.137,11.57,5.2,12.68482952
10/05/2020 05:30,17.49768,6.62224,18.7088981,5.76768,1.68224,6.008,11.73,4.94,12.72778457,17.26768,6.59224,18.48324649,5.76768,1.68224,6.008,11.5,4.91,12.50432325
10/05/2020 06:00,17.82192,6.79556,19.07355416,6.36192,1.85556,6.627,11.46,4.94,12.47939101,17.61192,6.71556,18.84883212,6.36192,1.85556,6.627,11.25,4.86,12.25488066
10/05/2020 06:30,17.9036,6.7073,19.11875431,6.5736,1.9173,6.8475,11.33,4.79,12.30093492,17.6836,6.6773,18.90227617,6.5736,1.9173,6.8475,11.11,4.76,12.08675722
10/05/2020 07:00,17.50792,7.18606,18.92529316,7.35792,2.14606,7.6645,10.15,5.04,11.33243575,17.29792,7.28606,18.76978174,7.35792,2.14606,7.6645,9.94,5.14,11.19031724
10/05/2020 07:30,18.2668,8.1074,19.98514241,10.5168,3.0674,10.955,7.75,5.04,9.244679551,18.0968,8.1074,19.8298791,10.5168,3.0674,10.955,7.58,5.04,9.102636981
10/05/2020 08:00,18.74672,8.24446,20.47951736,11.46672,3.34446,11.9445,7.28,4.9,8.775443009,18.57672,8.21446,20.31186547,11.46672,3.34446,11.9445,7.11,4.87,8.617946391
10/05/2020 08:30,19.51208,8.26644,21.19092485,12.74208,3.71644,13.273,6.77,4.55,8.15692344,19.35208,8.24644,21.03584496,12.74208,3.71644,13.273,6.61,4.53,8.013301442
10/05/2020 09:00,20.83656,8.22358,22.40065849,13.48656,3.93358,14.0485,7.35,4.29,8.510381895,20.66656,8.21358,22.23892081,13.48656,3.93358,14.0485,7.18,4.28,8.358875522
10/05/2020 09:30,21.09368,7.78524,22.4845124,11.98368,3.49524,12.483,9.11,4.29,10.06956801,20.90368,7.77524,22.30287413,11.98368,3.49524,12.483,8.92,4.28,9.893674747
10/05/2020 10:00,22.09384,7.72612,23.40578339,12.36384,3.60612,12.879,9.73,4.12,10.5663286,21.90384,7.70612,23.21987279,12.36384,3.60612,12.879,9.54,4.1,10.38371802
10/05/2020 10:30,22.48696,7.70078,23.76900046,12.27696,3.58078,12.7885,10.21,4.12,11.00992734,22.29696,7.68078,23.58280744,12.27696,3.58078,12.7885,10.02,4.1,10.8263752
10/05/2020 11:00,23.45816,7.03738,24.49101851,12.84816,3.74738,13.3835,10.61,3.29,11.10838422,23.20816,7.47738,24.38298387,12.84816,3.74738,13.3835,10.36,3.73,11.01101721
10/05/2020 11:30,23.51688,7.00784,24.53881551,12.26688,3.57784,12.778,11.25,3.43,11.76126694,23.30688,6.97784,24.32901368,12.26688,3.57784,12.778,11.04,3.4,11.55169252
10/05/2020 12:00,24.12816,7.11488,25.15531002,12.42816,3.62488,12.946,11.7,3.49,12.20942669,23.90816,7.09488,24.93867352,12.42816,3.62488,12.946,11.48,3.47,11.99296877
10/05/2020 12:30,24.74504,7.16772,25.76224397,12.09504,3.52772,12.599,12.65,3.64,13.16328606,24.50504,7.14772,25.5262,12.09504,3.52772,12.599,12.41,3.62,12.92720001
10/05/2020 13:00,25.43184,7.20762,26.43346878,12.23184,3.56762,12.7415,13.2,3.64,13.69268418,25.18184,7.13762,26.17385499,12.23184,3.56762,12.7415,12.95,3.57,13.43307113
10/05/2020 13:30,25.4024,6.8182,26.30151663,11.3424,3.3082,11.815,14.06,3.51,14.49150441,25.1324,6.8082,26.03822415,11.3424,3.3082,11.815,13.79,3.5,14.22723093
10/05/2020 14:00,25.46824,6.89282,26.38450713,11.59824,3.38282,12.0815,13.87,3.51,14.30723593,25.21824,6.88282,26.1406358,11.59824,3.38282,12.0815,13.62,3.5,14.06251756
10/05/2020 14:30,25.63752,6.95386,26.56385892,12.04752,3.51386,12.5495,13.59,3.44,14.01861976,25.38752,6.93386,26.31738183,12.04752,3.51386,12.5495,13.34,3.42,13.77141968
10/05/2020 15:00,25.4192,6.9631,26.35565386,12.0792,3.5231,12.5825,13.34,3.44,13.77640011,25.1792,6.9431,26.11893471,12.0792,3.5231,12.5825,13.1,3.42,13.53906939
10/05/2020 15:30,25.58104,7.19072,26.57246811,12.55104,3.66072,13.074,13.03,3.53,13.49969629,25.33104,7.17072,26.32642803,12.55104,3.66072,13.074,12.78,3.51,13.25324489
10/05/2020 16:00,25.65872,7.23546,26.65936596,12.25872,3.57546,12.7695,13.4,3.66,13.89084591,25.41872,7.20546,26.42025701,12.25872,3.57546,12.7695,13.16,3.63,13.65146512
10/05/2020 16:30,26.18912,7.28016,27.18217681,12.78912,3.73016,13.322,13.4,3.55,13.86226893,25.94912,7.25016,26.94293319,12.78912,3.73016,13.322,13.16,3.52,13.62262823
10/05/2020 17:00,27.09152,7.34086,28.06846418,13.75152,4.01086,14.3245,13.34,3.33,13.74934544,26.85152,7.31086,27.82899208,13.75152,4.01086,14.3245,13.1,3.3,13.50925609
10/05/2020 17:30,27.38992,7.33456,28.35495526,13.72992,4.00456,14.302,13.66,3.33,14.06003201,27.13992,7.30456,28.10572636,13.72992,4.00456,14.302,13.41,3.3,13.81007241
10/05/2020 18:00,27.25688,7.75784,28.33939994,12.98688,3.78784,13.528,14.27,3.97,14.81194788,27.00688,7.81784,28.11565737,12.98688,3.78784,13.528,14.02,4.03,14.58771058
10/05/2020 18:30,27.19208,7.75394,28.27601104,13.28208,3.87394,13.8355,13.91,3.88,14.44100066,26.95208,7.74394,28.04252526,13.28208,3.87394,13.8355,13.67,3.87,14.20724463
10/05/2020 19:00,26.28632,7.58476,27.35871348,12.25632,3.57476,12.767,14.03,4.01,14.59181277,26.03632,7.56476,27.11301446,12.25632,3.57476,12.767,13.78,3.99,14.34602732
10/05/2020 19:30,25.4296,7.6003,26.54108355,12.3096,3.5903,12.8225,13.12,4.01,13.71912898,25.1896,7.5803,26.30545374,12.3096,3.5903,12.8225,12.88,3.99,13.48386072
10/05/2020 20:00,24.83096,7.29528,25.88044986,10.68096,3.11528,11.126,14.15,4.18,14.75448745,24.59096,7.28528,25.64742908,10.68096,3.11528,11.126,13.91,4.17,14.52160459
10/05/2020 20:30,25.29368,7.50524,26.38368578,11.98368,3.49524,12.483,13.31,4.01,13.90094241,25.06368,7.48524,26.15753951,11.98368,3.49524,12.483,13.08,3.99,13.67503199
10/05/2020 21:00,24.65,7.2175,25.68491398,11.34,3.3075,11.8125,13.31,3.91,13.87242589,24.42,7.2075,25.46143076,11.34,3.3075,11.8125,13.08,3.9,13.64904392
10/05/2020 21:30,25.37592,7.16256,26.36739619,11.66592,3.40256,12.152,13.71,3.76,14.21624775,25.13592,7.15256,26.13376339,11.66592,3.40256,12.152,13.47,3.75,13.98225304
10/05/2020 22:00,24.834,7.197,25.85583812,11.304,3.297,11.775,13.53,3.9,14.08087,24.594,7.197,25.62541014,11.304,3.297,11.775,13.29,3.9,13.85041877
10/05/2020 22:30,24.03768,7.17474,25.08559256,10.74768,3.13474,11.1955,13.29,4.04,13.89048955,23.80768,7.19474,24.87106573,10.74768,3.13474,11.1955,13.06,4.06,13.67652003
10/05/2020 23:00,22.6796,7.8753,24.00801129,9.7896,2.8553,10.1975,12.89,5.02,13.83302208,22.4296,7.8353,23.75876432,9.7896,2.8553,10.1975,12.64,4.98,13.5856542
10/05/2020 23:30,21.95968,7.68324,23.2649892,10.87968,3.17324,11.333,11.08,4.51,11.9627129,21.73968,7.71324,23.06746102,10.87968,3.17324,11.333,10.86,4.54,11.77077737
11/05/2020 00:00,20.96288,7.38834,22.22678352,10.14288,2.95834,10.5655,10.82,4.43,11.69176206,20.76288,7.35834,22.02821721,10.14288,2.95834,10.5655,10.62,4.4,11.49540778
11/05/2020 00:30,20.44136,7.47248,21.76435517,10.91136,3.18248,11.366,9.53,4.29,10.4510765,20.26136,7.44248,21.58502299,10.91136,3.18248,11.366,9.35,4.26,10.27473114
11/05/2020 01:00,20.08592,7.68506,21.50591383,10.16592,2.96506,10.5895,9.92,4.72,10.98566338,19.89592,7.63506,21.31060238,10.16592,2.96506,10.5895,9.73,4.67,10.79267344
11/05/2020 01:30,20.17944,7.68942,21.59483685,9.52944,2.77942,9.9265,10.65,4.91,11.72734412,19.97944,7.62942,21.38658627,9.52944,2.77942,9.9265,10.45,4.85,11.52063366
11/05/2020 02:00,20.38632,7.78976,21.82389525,10.21632,2.97976,10.642,10.17,4.81,11.25011111,20.19632,7.75976,21.63573934,10.21632,2.97976,10.642,9.98,4.78,11.06565859
11/05/2020 02:30,20.28088,7.73734,21.70669307,10.31088,3.00734,10.7405,9.97,4.73,11.03511667,20.09088,7.69734,21.51493672,10.31088,3.00734,10.7405,9.78,4.69,10.84640493
11/05/2020 03:00,19.70392,7.34906,21.02981565,10.21392,2.97906,10.6395,9.49,4.37,10.44782274,19.51392,7.31906,20.84134624,10.21392,2.97906,10.6395,9.3,4.34,10.26282612
11/05/2020 03:30,19.54376,7.39568,20.89628287,9.41376,2.74568,9.806,10.13,4.65,11.14627292,19.33376,7.52568,20.74681024,9.41376,2.74568,9.806,9.92,4.78,11.01157573
11/05/2020 04:00,19.39648,8.01064,20.98556146,9.87648,2.88064,10.288,9.52,5.13,10.81421749,19.21648,7.97064,20.80394688,9.87648,2.88064,10.288,9.34,5.09,10.63690274
11/05/2020 04:30,19.16856,8.05458,20.79206463,9.47856,2.76458,9.8735,9.69,5.29,11.03993659,18.97856,8.00458,20.59754938,9.47856,2.76458,9.8735,9.5,5.24,10.84931334
11/05/2020 05:00,19.3344,8.0642,20.94875521,10.0944,2.9442,10.515,9.24,5.12,10.56371147,19.1544,8.0142,20.76339185,10.0944,2.9442,10.515,9.06,5.07,10.38212406
11/05/2020 05:30,19.75712,8.09666,21.35180774,11.09712,3.23666,11.5595,8.66,4.86,9.930518617,19.57712,8.04666,21.16630257,11.09712,3.23666,11.5595,8.48,4.81,9.749179453
11/05/2020 06:00,19.7604,7.8847,21.27538254,10.3704,3.0247,10.8025,9.39,4.86,10.57315941,19.5704,7.8347,21.08039564,10.3704,3.0247,10.8025,9.2,4.81,10.38152686
11/05/2020 06:30,20.43808,6.84194,21.5528944,8.57808,2.50194,8.9355,11.86,4.34,12.62914091,20.20808,6.83194,21.33171117,8.57808,2.50194,8.9355,11.63,4.33,12.40990733
11/05/2020 07:00,21.5676,7.1393,22.71851611,9.5976,2.7993,9.9975,11.97,4.34,12.73249779,21.3376,7.1293,22.49711298,9.5976,2.7993,9.9975,11.74,4.33,12.51305318
11/05/2020 07:30,22.656,7.063,23.73142021,10.776,3.143,11.225,11.88,3.92,12.51002798,22.436,7.053,23.51848007,10.776,3.143,11.225,11.66,3.91,12.29811774
11/05/2020 08:00,23.8576,6.9143,24.83933619,10.4376,3.0443,10.8725,13.42,3.87,13.96686436,23.6076,6.9043,24.59650659,10.4376,3.0443,10.8725,13.17,3.86,13.7240118
11/05/2020 08:30,25.4932,7.2276,26.49795177,14.0832,4.1076,14.67,11.41,3.12,11.82888414,25.2832,7.1976,26.28774711,14.0832,4.1076,14.67,11.2,3.09,11.61843793
11/05/2020 09:00,26.45056,7.56808,27.51196029,15.49056,4.51808,16.136,10.96,3.05,11.37647133,26.25056,7.53808,27.31143626,15.49056,4.51808,16.136,10.76,3.02,11.17577738
11/05/2020 09:30,26.616,7.5755,27.67308541,15.516,4.5255,16.1625,11.1,3.05,11.51140739,26.416,7.5455,27.47252493,15.516,4.5255,16.1625,10.9,3.02,11.31063217
11/05/2020 10:00,27.29688,7.75284,28.37650764,18.38688,5.36284,19.153,8.91,2.39,9.224976965,27.12688,7.71284,28.20204814,18.38688,5.36284,19.153,8.74,2.35,9.05041988
11/05/2020 10:30,27.61032,7.68676,28.66035676,18.16032,5.29676,18.917,9.45,2.39,9.74754328,27.43032,7.64676,28.47622506,18.16032,5.29676,18.917,9.27,2.35,9.563231671
11/05/2020 11:00,27.57768,7.34974,28.54027176,17.58768,5.12974,18.3205,9.99,2.22,10.23369435,27.39768,7.30974,28.35604289,17.58768,5.12974,18.3205,9.81,2.18,10.04930346
11/05/2020 11:30,26.40288,5.30334,26.93023371,12.66288,3.69334,13.1905,13.74,1.61,13.8340052,26.16288,5.34334,26.70295063,12.66288,3.69334,13.1905,13.5,1.65,13.60045955
11/05/2020 12:00,27.38608,6.29594,28.10046687,16.06608,4.68594,16.7355,11.32,1.61,11.43391884,27.18608,6.33594,27.9146392,16.06608,4.68594,16.7355,11.12,1.65,11.24174808
11/05/2020 12:30,26.89544,6.03742,27.56474439,14.42544,4.20742,15.0265,12.47,1.83,12.60356299,26.69544,5.99742,27.36083996,14.42544,4.20742,15.0265,12.27,1.79,12.39987903
11/05/2020 13:00,28.37208,6.71144,29.15507418,16.46208,4.80144,17.148,11.91,1.91,12.06218057,28.17208,6.67144,28.95123837,16.46208,4.80144,17.148,11.71,1.87,11.85837257
11/05/2020 13:30,27.13784,6.64562,27.93969622,15.68784,4.57562,16.3415,11.45,2.07,11.63560914,26.93784,6.60562,27.73592327,15.68784,4.57562,16.3415,11.25,2.03,11.43168404
11/05/2020 14:00,27.9028,7.5354,28.90239611,16.6128,4.8454,17.305,11.29,2.69,11.60604153,27.6728,7.6354,28.70684923,16.6128,4.8454,17.305,11.06,2.79,11.40647623
11/05/2020 14:30,24.26448,5.93714,24.98028465,8.66448,2.52714,9.0255,15.6,3.41,15.96834681,23.98448,5.91714,24.70359947,8.66448,2.52714,9.0255,15.32,3.39,15.69058635
11/05/2020 15:00,25.31264,6.70952,26.18677915,12.75264,3.71952,13.284,12.56,2.99,12.91099144,25.09264,6.66952,25.96388028,12.75264,3.71952,13.284,12.34,2.95,12.68771453
11/05/2020 15:30,25.3516,5.8413,26.01584917,10.4616,3.0513,10.8975,14.89,2.79,15.14913199,25.0816,5.7913,25.74151927,10.4616,3.0513,10.8975,14.62,2.74,14.87454201
11/05/2020 16:00,25.32744,6.10842,26.05363721,11.85744,3.45842,12.3515,13.47,2.65,13.72819726,25.08744,6.05842,25.80860513,11.85744,3.45842,12.3515,13.23,2.6,13.48305974
11/05/2020 16:30,25.54272,6.20996,26.28676755,11.38272,3.31996,11.857,14.16,2.89,14.45190991,25.27272,6.24996,26.03406185,11.38272,3.31996,11.857,13.89,2.93,14.19566835
11/05/2020 17:00,26.52,5.615,27.10790706,10.68,3.115,11.125,15.84,2.5,16.03607184,26.24,5.575,26.82570083,10.68,3.115,11.125,15.56,2.46,15.75325998
11/05/2020 17:30,27.44376,5.63068,28.01543361,10.73376,3.13068,11.181,16.71,2.5,16.89597881,27.15376,5.59068,27.72331843,10.73376,3.13068,11.181,16.42,2.46,16.60325269
11/05/2020 18:00,27.492,5.6835,28.07333675,10.092,2.9435,10.5125,17.4,2.74,17.61441455,27.202,5.6335,27.77922112,10.092,2.9435,10.5125,17.11,2.69,17.32016744
11/05/2020 18:30,27.12192,5.65556,27.70530461,9.72192,2.83556,10.127,17.4,2.82,17.62703605,26.83192,5.61556,27.41325309,9.72192,2.83556,10.127,17.11,2.78,17.33437337
11/05/2020 19:00,27.2028,5.9929,27.85511045,9.9528,2.9029,10.3675,17.25,3.09,17.52457132,26.9028,5.9629,27.55570402,9.9528,2.9029,10.3675,16.95,3.06,17.22399779
11/05/2020 19:30,26.39352,5.77186,27.01725867,7.82352,2.28186,8.1495,18.57,3.49,18.89510519,26.07352,5.74186,26.69826589,7.82352,2.28186,8.1495,18.25,3.46,18.57509354
11/05/2020 20:00,24.88776,5.70018,25.5321885,7.57776,2.21018,7.8935,17.31,3.49,17.65831815,24.57776,5.67018,25.22334688,7.57776,2.21018,7.8935,17,3.46,17.34853308
11/05/2020 20:30,24.90016,5.48338,25.49677282,6.56016,1.91338,6.8335,18.34,3.57,18.68423132,24.58016,5.46338,25.18000768,6.56016,1.91338,6.8335,18.02,3.55,18.36635239
11/05/2020 21:00,24.38472,5.23096,24.93947698,4.97472,1.45096,5.182,19.41,3.78,19.77464285,24.06472,5.21096,24.62244612,4.97472,1.45096,5.182,19.09,3.76,19.45676489
11/05/2020 21:30,25.18552,5.18036,25.71277012,5.31552,1.55036,5.537,19.87,3.63,20.1988564,24.85552,5.17036,25.38758549,5.31552,1.55036,5.537,19.54,3.62,19.87249355
11/05/2020 22:00,24.4096,5.3853,24.99660033,5.4696,1.5953,5.6975,18.94,3.79,19.31547825,24.0896,5.3753,24.68203149,5.4696,1.5953,5.6975,18.62,3.78,18.99981053
11/05/2020 22:30,23.54072,6.13896,24.32801529,5.31072,1.54896,5.532,18.23,4.59,18.79896274,23.22072,6.10896,24.01085649,5.31072,1.54896,5.532,17.91,4.56,18.48138793
11/05/2020 23:00,22.82088,6.08484,23.61816762,5.57088,1.62484,5.803,17.25,4.46,17.81724165,22.50088,6.29484,23.36481567,5.57088,1.62484,5.803,16.93,4.67,17.56228345
11/05/2020 23:30,21.8468,6.0574,22.67101156,5.4768,1.5974,5.705,16.37,4.46,16.96668795,21.5268,6.2174,22.40667715,5.4768,1.5974,5.705,16.05,4.62,16.70170351
12/05/2020 00:00,20.78776,6.22768,21.7005752,5.23776,1.52768,5.456,15.55,4.7,16.24476839,20.51776,6.14768,21.41897394,5.23776,1.52768,5.456,15.28,4.62,15.96317011
12/05/2020 00:30,20.43392,6.55156,21.4585187,5.59392,1.63156,5.827,14.84,4.92,15.63432122,20.17392,6.46156,21.18345595,5.59392,1.63156,5.827,14.58,4.83,15.35920896
12/05/2020 01:00,20.3568,6.4349,21.34964272,5.7768,1.6849,6.0175,14.58,4.75,15.33423947,20.1068,6.3849,21.09621659,5.7768,1.6849,6.0175,14.33,4.7,15.08107755
12/05/2020 01:30,20.59576,6.53418,21.60742553,5.94576,1.73418,6.1935,14.65,4.8,15.4163063,20.35576,6.43418,21.34843407,5.94576,1.73418,6.1935,14.41,4.7,15.15711384
12/05/2020 02:00,20.99888,6.33134,21.93259737,5.79888,1.69134,6.0405,15.2,4.64,15.89243845,20.72888,6.27134,21.65678119,5.79888,1.69134,6.0405,14.93,4.58,15.6166994
12/05/2020 02:30,20.43072,6.11896,21.32735312,5.07072,1.47896,5.282,15.36,4.64,16.0455352,20.16072,6.11896,21.06884673,5.07072,1.47896,5.282,15.09,4.64,15.78726385
12/05/2020 03:00,20.18864,6.48752,21.20540263,5.64864,1.64752,5.884,14.54,4.84,15.32439885,19.94864,6.42752,20.95856033,5.64864,1.64752,5.884,14.3,4.78,15.07774519
12/05/2020 03:30,20.1832,6.5326,21.21406196,5.8032,1.6926,6.045,14.38,4.84,15.1726728,19.9332,6.4726,20.95774351,5.8032,1.6926,6.045,14.13,4.78,14.91661155
12/05/2020 04:00,20.15984,6.47412,21.17388435,5.97984,1.74412,6.229,14.18,4.73,14.94808683,19.92984,6.42412,20.93962369,5.97984,1.74412,6.229,13.95,4.68,14.71410548
12/05/2020 04:30,20.17856,6.40958,21.17208066,5.75856,1.67958,5.9985,14.42,4.73,15.17594478,19.93856,6.35958,20.92822096,5.75856,1.67958,5.9985,14.18,4.68,14.93234074
12/05/2020 05:00,19.40608,6.38094,20.42822401,5.14608,1.50094,5.3605,14.26,4.88,15.07189437,19.16608,6.29094,20.17212306,5.14608,1.50094,5.3605,14.02,4.79,14.81568426
12/05/2020 05:30,19.35072,6.43396,20.39230752,4.95072,1.44396,5.157,14.4,4.99,15.24008202,19.10072,6.34396,20.12668212,4.95072,1.44396,5.157,14.15,4.9,14.97439481
12/05/2020 06:00,19.954,6.512,20.98971796,5.664,1.652,5.9,14.29,4.86,15.09382987,19.704,6.442,20.7303396,5.664,1.652,5.9,14.04,4.79,14.83461156
12/05/2020 06:30,20.76512,6.11316,21.64626836,5.32512,1.55316,5.547,15.44,4.56,16.09929191,20.50512,6.06316,21.38274668,5.32512,1.55316,5.547,15.18,4.51,15.83579805
12/05/2020 07:00,21.73776,5.99268,22.54866789,5.83776,1.70268,6.081,15.9,4.29,16.46857917,21.47776,5.93268,22.28207501,5.83776,1.70268,6.081,15.64,4.23,16.2019289
12/05/2020 07:30,22.77528,6.22154,23.60976364,6.96528,2.03154,7.2555,15.81,4.19,16.35580019,22.51528,6.17154,23.34578633,6.96528,2.03154,7.2555,15.55,4.14,16.09167797
12/05/2020 08:00,23.75016,6.26588,24.56280424,7.94016,2.31588,8.271,15.81,3.95,16.29596883,23.49016,6.23588,24.30378193,7.94016,2.31588,8.271,15.55,3.92,16.03648652
12/05/2020 08:30,25.01968,6.16574,25.76821175,9.37968,2.73574,9.7705,15.64,3.43,16.01169885,24.74968,6.10574,25.49169906,9.37968,2.73574,9.7705,15.37,3.37,15.7351136
12/05/2020 09:00,25.62344,5.86892,26.28697205,10.21344,2.97892,10.639,15.41,2.89,15.67865428,25.36344,5.77892,26.01345815,10.21344,2.97892,10.639,15.15,2.8,15.40657327
12/05/2020 09:30,26.0156,5.8033,26.6550133,10.6056,3.0933,11.0475,15.41,2.71,15.64647564,25.7556,5.7033,26.37951027,10.6056,3.0933,11.0475,15.15,2.61,15.37317794
12/05/2020 10:00,25.74848,5.66414,26.36411774,10.60848,3.09414,11.0505,15.14,2.57,15.35657839,25.50848,5.58414,26.11254816,10.60848,3.09414,11.0505,14.9,2.49,15.10662437
12/05/2020 10:30,26.0448,5.9514,26.71611441,10.8048,3.1514,11.255,15.24,2.8,15.49508309,25.7948,5.8714,26.45458457,10.8048,3.1514,11.255,14.99,2.72,15.23477929
12/05/2020 11:00,26.88256,6.86408,27.74504688,13.04256,3.80408,13.586,13.84,3.06,14.17424425,26.66256,6.79408,27.51457121,13.04256,3.80408,13.586,13.62,2.99,13.94433577
12/05/2020 11:30,27.16712,6.51666,27.93777491,13.01712,3.79666,13.5595,14.15,2.72,14.40905618,26.94712,6.42666,27.70287413,13.01712,3.79666,13.5595,13.93,2.63,14.1760996
12/05/2020 12:00,27.12056,6.39808,27.86503548,12.61056,3.67808,13.136,14.51,2.72,14.76274026,26.89056,6.30808,27.62053747,12.61056,3.67808,13.136,14.28,2.63,14.52016873
12/05/2020 12:30,27.7724,5.7082,28.35294956,11.5824,3.3782,12.065,16.19,2.33,16.35680287,27.5224,5.6182,28.0899746,11.5824,3.3782,12.065,15.94,2.24,16.09662076
12/05/2020 13:00,27.78912,5.84516,28.39720208,12.66912,3.69516,13.197,15.12,2.15,15.27209547,27.55912,5.76516,28.15567731,12.66912,3.69516,13.197,14.89,2.07,15.0331966
12/05/2020 13:30,27.10608,6.00594,27.7634812,11.98608,3.49594,12.4855,15.12,2.51,15.32692076,26.87608,5.90594,27.51733642,11.98608,3.49594,12.4855,14.89,2.41,15.08377274
12/05/2020 14:00,25.79016,6.64338,26.63206433,10.88016,3.17338,11.3335,14.91,3.47,15.30846171,25.56016,6.57338,26.39187572,10.88016,3.17338,11.3335,14.68,3.4,15.06858985
12/05/2020 14:30,26.34672,6.77946,27.20497625,12.54672,3.65946,13.0695,13.8,3.12,14.14830025,26.12672,6.70946,26.97447593,12.54672,3.65946,13.0695,13.58,3.05,13.91829372
12/05/2020 15:00,26.25672,6.44946,27.03721286,10.14672,2.95946,10.5695,16.11,3.49,16.48369497,25.99672,6.37946,26.76802123,10.14672,2.95946,10.5695,15.85,3.42,16.21477413
12/05/2020 15:30,26.40072,6.21146,27.12158277,9.33072,2.72146,9.7195,17.07,3.49,17.42311683,26.13072,6.14146,26.84272823,9.33072,2.72146,9.7195,16.8,3.42,17.14457349
12/05/2020 16:00,26.4316,5.8588,27.07314197,8.6016,2.5088,8.96,17.83,3.35,18.14197894,26.1516,5.7788,26.78247024,8.6016,2.5088,8.96,17.55,3.27,17.8520419
12/05/2020 16:30,26.86816,6.16988,27.5674707,9.66816,2.81988,10.071,17.2,3.35,17.52319891,26.59816,6.08988,27.28642069,9.66816,2.81988,10.071,16.93,3.27,17.24290579
12/05/2020 17:00,27.41952,6.04486,28.07793457,9.23952,2.69486,9.6245,18.18,3.35,18.48607314,27.13952,5.96486,27.78728307,9.23952,2.69486,9.6245,17.9,3.27,18.19623313
12/05/2020 17:30,28.23288,6.06334,28.87662731,9.30288,2.71334,9.6905,18.93,3.35,19.22413587,27.94288,5.98334,28.57629962,9.30288,2.71334,9.6905,18.64,3.27,18.92465323
12/05/2020 18:00,28.16984,5.92662,28.78653696,8.55984,2.49662,8.9165,19.61,3.43,19.90771207,27.87984,5.81662,28.48014302,8.55984,2.49662,8.9165,19.32,3.32,19.60318341
12/05/2020 18:30,27.13496,5.14728,27.61884403,6.50496,1.89728,6.776,20.63,3.25,20.88442961,26.84496,5.05728,27.31717332,6.50496,1.89728,6.776,20.34,3.16,20.5840035
12/05/2020 19:00,27.19456,5.58258,27.76165148,7.41456,2.16258,7.7235,19.78,3.42,20.073485,26.90456,5.50258,27.46149551,7.41456,2.16258,7.7235,19.49,3.34,19.77411692
12/05/2020 19:30,26.06832,5.33076,26.60778664,6.20832,1.81076,6.467,19.86,3.52,20.16953148,25.77832,5.28076,26.31365061,6.20832,1.81076,6.467,19.57,3.47,19.87525597
12/05/2020 20:00,25.27824,5.20032,25.80761023,5.41824,1.58032,5.644,19.86,3.62,20.18722368,24.98824,5.11032,25.50544077,5.41824,1.58032,5.644,19.57,3.53,19.88581907
12/05/2020 20:30,25.15984,5.23662,25.69902212,5.19984,1.51662,5.4165,19.96,3.72,20.30369425,24.87984,5.17662,25.41267072,5.19984,1.51662,5.4165,19.68,3.66,20.01744239
12/05/2020 21:00,24.81568,5.12124,25.33860835,4.97568,1.45124,5.183,19.84,3.67,20.17658296,24.52568,5.02124,25.03441293,4.97568,1.45124,5.183,19.55,3.57,19.87328357
12/05/2020 21:30,25.34272,5.24996,25.88079475,5.62272,1.63996,5.857,19.72,3.61,20.0477056,25.05272,5.20996,25.58871749,5.62272,1.63996,5.857,19.43,3.57,19.7552474
12/05/2020 22:00,24.06224,5.28232,24.63522475,4.60224,1.34232,4.794,19.46,3.94,19.85485331,23.77224,5.21232,24.33696108,4.60224,1.34232,4.794,19.17,3.87,19.55673286
12/05/2020 22:30,23.68392,5.98906,24.42942706,5.89392,1.71906,6.1395,17.79,4.27,18.29527261,23.40392,5.93906,24.14572229,5.89392,1.71906,6.1395,17.51,4.22,18.01134365
12/05/2020 23:00,22.80208,6.39144,23.68090703,6.62208,1.93144,6.898,16.18,4.46,16.78344422,22.54208,6.33144,23.41436532,6.62208,1.93144,6.898,15.92,4.4,16.516852
12/05/2020 23:30,21.62104,6.35322,22.53514533,6.49104,1.89322,6.7615,15.13,4.46,15.77366476,21.33104,6.47322,22.29160929,6.49104,1.89322,6.7615,14.84,4.58,15.53067932
13/05/2020 00:00,21.0256,6.3783,21.97176748,6.1656,1.7983,6.4225,14.86,4.58,15.549791,20.7756,6.3283,21.71803251,6.1656,1.7983,6.4225,14.61,4.53,15.29617599
13/05/2020 00:30,20.33184,6.62262,21.38323674,6.35184,1.85262,6.6165,13.98,4.77,14.77136757,20.09184,6.55262,21.13335902,6.35184,1.85262,6.6165,13.74,4.7,14.52162525
13/05/2020 01:00,20.03952,6.80236,21.16257223,6.41952,1.87236,6.687,13.62,4.93,14.48479548,19.80952,6.74236,20.92549882,6.41952,1.87236,6.687,13.39,4.87,14.24812268
13/05/2020 01:30,20.26512,6.81316,21.37976234,6.28512,1.83316,6.547,13.98,4.98,14.84051212,20.03512,6.70316,21.12672212,6.28512,1.83316,6.547,13.75,4.87,14.58695993
13/05/2020 02:00,20.50808,6.65694,21.56145161,6.29808,1.83694,6.5605,14.21,4.82,15.00521576,20.27808,6.61694,21.33036388,6.29808,1.83694,6.5605,13.98,4.78,14.77459983
13/05/2020 02:30,20.23912,6.83516,21.36214855,6.90912,2.01516,7.197,13.33,4.82,14.17467107,20.00912,6.79516,21.13147138,6.90912,2.01516,7.197,13.1,4.78,13.94483417
13/05/2020 03:00,19.85152,7.11586,21.08834536,7.87152,2.29586,8.1995,11.98,4.82,12.91327999,19.64152,7.07586,20.87719097,7.87152,2.29586,8.1995,11.77,4.78,12.70359398
13/05/2020 03:30,19.9336,6.9723,21.11779762,7.6536,2.2323,7.9725,12.28,4.74,13.16305436,19.7236,6.9423,20.9097089,7.6536,2.2323,7.9725,12.07,4.71,12.95642698
13/05/2020 04:00,19.51416,6.66788,20.62190739,6.40416,1.86788,6.671,13.11,4.8,13.96109236,19.29416,6.64788,20.40732512,6.40416,1.86788,6.671,12.89,4.78,13.74774527
13/05/2020 04:30,19.4372,6.6746,20.55127804,6.4272,1.8746,6.695,13.01,4.8,13.86723116,19.2072,6.6546,20.32732725,6.4272,1.8746,6.695,12.78,4.78,13.64466196
13/05/2020 05:00,19.57248,6.82864,20.72950307,6.61248,1.92864,6.888,12.96,4.9,13.85538163,19.39248,6.76864,20.539785,6.61248,1.92864,6.888,12.78,4.84,13.66579672
13/05/2020 05:30,19.42776,7.63018,20.87241015,6.85776,2.00018,7.1435,12.57,5.63,13.77322765,19.20776,7.60018,20.65673692,6.85776,2.00018,7.1435,12.35,5.6,13.56032817
13/05/2020 06:00,19.47048,7.49264,20.8623883,6.90048,2.01264,7.188,12.57,5.48,13.7125964,19.25048,7.39264,20.62115677,6.90048,2.01264,7.188,12.35,5.38,13.47096507
13/05/2020 06:30,20.38352,6.45436,21.38098806,6.08352,1.77436,6.337,14.3,4.68,15.04634175,20.17352,6.23436,21.11487991,6.08352,1.77436,6.337,14.09,4.46,14.77902906
13/05/2020 07:00,21.24648,5.76314,22.01423846,5.97648,1.74314,6.2255,15.27,4.02,15.79029132,20.97648,5.73314,21.74584115,5.97648,1.74314,6.2255,15,3.99,15.52160108
13/05/2020 07:30,22.16672,6.20196,23.01798826,7.20672,2.10196,7.507,14.96,4.1,15.51166013,21.89672,6.17196,22.74993268,7.20672,2.10196,7.507,14.69,4.07,15.24339201
13/05/2020 08:00,23.55808,6.87444,24.54060021,9.23808,2.69444,9.623,14.32,4.18,14.91760034,23.31808,6.84444,24.30183561,9.23808,2.69444,9.623,14.08,4.15,14.67885895
13/05/2020 08:30,24.75088,6.67234,25.63447253,10.43088,3.04234,10.8655,14.32,3.63,14.77292456,24.51088,6.71234,25.41335764,10.43088,3.04234,10.8655,14.08,3.67,14.55043986
13/05/2020 09:00,25.33112,6.35366,26.11579284,11.12112,3.24366,11.5845,14.21,3.11,14.54634662,25.07112,6.36366,25.86614054,11.12112,3.24366,11.5845,13.95,3.12,14.29464585
13/05/2020 09:30,25.9772,6.4121,26.75686727,11.7672,3.4321,12.2575,14.21,2.98,14.5191081,25.7172,6.4221,26.50693766,11.7672,3.4321,12.2575,13.95,2.99,14.26683567
13/05/2020 10:00,26.60528,6.04904,27.28427769,12.54528,3.65904,13.068,14.06,2.39,14.26168644,26.35528,6.05904,27.04279478,12.54528,3.65904,13.068,13.81,2.4,14.01699326
13/05/2020 10:30,26.45368,6.31524,27.1970484,12.94368,3.77524,13.483,13.51,2.54,13.74669779,26.21368,6.30524,26.96132546,12.94368,3.77524,13.483,13.27,2.53,13.50902661
13/05/2020 11:00,27.32248,6.73614,28.14060226,15.07248,4.39614,15.7005,12.25,2.34,12.47149149,27.10248,6.73614,27.9270479,15.07248,4.39614,15.7005,12.03,2.34,12.25546817
13/05/2020 11:30,26.57744,6.23592,27.29921272,13.35744,3.89592,13.914,13.22,2.34,13.42549813,26.33744,6.23592,27.06561368,13.35744,3.89592,13.914,12.98,2.34,13.18923804
13/05/2020 12:00,27.23848,6.26664,27.95005491,13.66848,3.98664,14.238,13.57,2.28,13.76020712,26.99848,6.27664,27.71847997,13.66848,3.98664,14.238,13.33,2.29,13.52527264
13/05/2020 12:30,26.45576,5.65668,27.05374772,11.40576,3.32668,11.881,15.05,2.33,15.22929414,26.19576,5.66668,26.80166234,11.40576,3.32668,11.881,14.79,2.34,14.97396741
13/05/2020 13:00,27.09848,5.78414,27.70891362,12.04848,3.51414,12.5505,15.05,2.27,15.22022996,26.83848,5.79414,27.45680366,12.04848,3.51414,12.5505,14.79,2.28,14.96470848
13/05/2020 13:30,26.73912,5.98516,27.4007788,12.18912,3.55516,12.697,14.55,2.43,14.75152196,26.48912,5.94516,27.14808291,12.18912,3.55516,12.697,14.3,2.39,14.49834818
13/05/2020 14:00,26.38152,6.92336,27.27485126,12.25152,3.57336,12.762,14.13,3.35,14.52168723,26.12152,6.93336,27.02601132,12.25152,3.57336,12.762,13.87,3.36,14.27117725
13/05/2020 14:30,26.14848,7.03164,27.07742542,14.02848,4.09164,14.613,12.12,2.94,12.47148748,25.92848,7.02164,26.86241805,14.02848,4.09164,14.613,11.9,2.93,12.25540289
13/05/2020 15:00,25.98392,6.48156,26.78011797,12.55392,3.66156,13.077,13.43,2.82,13.72287506,25.73392,6.47156,26.53517905,12.55392,3.66156,13.077,13.18,2.81,13.4762198
13/05/2020 15:30,26.2388,6.3934,27.0064842,13.1088,3.8234,13.655,13.13,2.57,13.37915543,25.9988,6.3734,26.76859782,13.1088,3.8234,13.655,12.89,2.55,13.13980974
13/05/2020 16:00,26.2796,6.4403,27.05725116,13.7496,4.0103,14.3225,12.53,2.43,12.76345564,26.0496,6.4303,26.83151912,13.7496,4.0103,14.3225,12.3,2.42,12.53580472
13/05/2020 16:30,27.1036,6.5348,27.88025724,14.0736,4.1048,14.66,13.03,2.43,13.25465201,26.8636,6.5248,27.64463818,14.0736,4.1048,14.66,12.79,2.42,13.01693128
13/05/2020 17:00,27.62664,6.60152,28.40442402,14.09664,4.11152,14.684,13.53,2.49,13.75721629,27.38664,6.58152,28.16637101,14.09664,4.11152,14.684,13.29,2.47,13.51758114
13/05/2020 17:30,28.01544,6.29492,28.71394951,12.80544,3.73492,13.339,15.21,2.56,15.4239327,27.73544,6.29492,28.44082716,12.80544,3.73492,13.339,14.93,2.56,15.14788764
13/05/2020 18:00,27.6728,6.1279,28.34316528,11.7528,3.4279,12.2425,15.92,2.7,16.14733415,27.3828,6.1079,28.05573343,11.7528,3.4279,12.2425,15.63,2.68,15.85809888
13/05/2020 18:30,27.63256,6.13658,28.30575889,11.78256,3.43658,12.2735,15.85,2.7,16.07832392,27.34256,6.11658,28.0183536,11.78256,3.43658,12.2735,15.56,2.68,15.78911017
13/05/2020 19:00,27.07072,5.74646,27.67391703,9.45072,2.75646,9.8445,17.62,2.99,17.87189134,26.78072,5.73646,27.38820799,9.45072,2.75646,9.8445,17.33,2.98,17.58434815
13/05/2020 19:30,26.4596,6.0953,27.15258946,9.5496,2.7853,9.9475,16.91,3.31,17.23090828,26.1596,6.1053,26.86260152,9.5496,2.7853,9.9475,16.61,3.32,16.93855071
13/05/2020 20:00,25.30384,5.68862,25.93539505,7.26384,2.11862,7.5665,18.04,3.57,18.38984774,24.98384,5.70862,25.62773114,7.26384,2.11862,7.5665,17.72,3.59,18.08000277
13/05/2020 20:30,24.144,5.307,24.72037591,5.064,1.477,5.275,19.08,3.83,19.46060893,23.824,5.337,24.41447409,5.064,1.477,5.275,18.76,3.86,19.15299454
13/05/2020 21:00,24.49392,5.42656,25.08783909,5.47392,1.59656,5.702,19.02,3.83,19.401786,24.17392,5.45656,24.78209949,5.47392,1.59656,5.702,18.7,3.86,19.09422949
13/05/2020 21:30,25.07432,5.76626,25.7288025,7.08432,2.06626,7.3795,17.99,3.7,18.3665484,24.75432,5.79626,25.42386652,7.08432,2.06626,7.3795,17.67,3.73,18.05939645
13/05/2020 22:00,24.9828,6.2629,25.75585782,7.7928,2.2729,8.1175,17.19,3.99,17.64698841,24.6828,6.2729,25.46742803,7.7928,2.2729,8.1175,16.89,4,17.35719159
13/05/2020 22:30,24.474,6.6345,25.35731189,8.004,2.3345,8.3375,16.47,4.3,17.02207097,24.164,6.6445,25.06089137,8.004,2.3345,8.3375,16.16,4.31,16.72488266
13/05/2020 23:00,23.33424,6.31582,24.1738772,7.73424,2.25582,8.0565,15.6,4.06,16.11966501,23.04424,6.33582,23.89936426,7.73424,2.25582,8.0565,15.31,4.08,15.84432075
13/05/2020 23:30,22.53344,6.35642,23.41281686,7.87344,2.29642,8.2015,14.66,4.06,15.2118112,22.25344,6.37642,23.14895946,7.87344,2.29642,8.2015,14.38,4.08,14.94760181
14/05/2020 00:00,21.35128,6.24954,22.2471101,6.82128,1.98954,7.1055,14.53,4.26,15.14161484,21.08128,6.24954,21.98811308,6.82128,1.98954,7.1055,14.26,4.26,14.88271481
14/05/2020 00:30,20.51792,6.42606,21.50068111,6.15792,1.79606,6.4145,14.36,4.63,15.08795878,20.26792,6.42606,21.26223949,6.15792,1.79606,6.4145,14.11,4.63,14.85021885
14/05/2020 01:00,20.31544,6.68242,21.38625352,6.86544,2.00242,7.1515,13.45,4.68,14.24095854,20.05544,6.63242,21.12367555,6.86544,2.00242,7.1515,13.19,4.63,13.97901999
14/05/2020 01:30,20.7228,6.7604,21.79764776,7.1328,2.0804,7.43,13.59,4.68,14.37325642,20.4728,6.7104,21.54448904,7.1328,2.0804,7.43,13.34,4.63,14.12064092
14/05/2020 02:00,20.67232,6.49776,21.66946467,6.23232,1.81776,6.492,14.44,4.68,15.17945981,20.40232,6.44776,21.39692198,6.23232,1.81776,6.492,14.17,4.63,14.90723985
14/05/2020 02:30,20.61632,6.61226,21.65074208,6.79632,1.98226,7.0795,13.82,4.63,14.57495455,20.36632,6.61226,21.41282262,6.79632,1.98226,7.0795,13.57,4.63,14.33812401
14/05/2020 03:00,20.6424,6.7607,21.72131999,7.6824,2.2407,8.0025,12.96,4.52,13.72559653,20.3924,6.7607,21.48387866,7.6824,2.2407,8.0025,12.71,4.52,13.48979244
14/05/2020 03:30,19.93992,6.30956,20.91437202,6.64992,1.93956,6.927,13.29,4.37,13.99003217,19.69992,6.30956,20.68568093,6.64992,1.93956,6.927,13.05,4.37,13.76224546
14/05/2020 04:00,19.82168,6.19424,20.76698358,6.63168,1.93424,6.908,13.19,4.26,13.86086938,19.58168,6.21424,20.54407385,6.63168,1.93424,6.908,12.95,4.28,13.63894791
14/05/2020 04:30,19.23256,5.85908,20.10522774,5.48256,1.59908,5.711,13.75,4.26,14.3947942,18.98256,5.87908,19.87212031,5.48256,1.59908,5.711,13.5,4.28,14.16221734
14/05/2020 05:00,19.064,5.7745,19.91936109,4.884,1.4245,5.0875,14.18,4.35,14.83222505,18.804,5.7745,19.6706702,4.884,1.4245,5.0875,13.92,4.35,14.58385751
14/05/2020 05:30,19.68792,6.23356,20.65118554,6.21792,1.81356,6.477,13.47,4.42,14.17664629,19.44792,6.23356,20.42250872,6.21792,1.81356,6.477,13.23,4.42,13.94880999
14/05/2020 06:00,20.07856,6.21208,21.01757621,6.41856,1.87208,6.686,13.66,4.34,14.33287131,19.82856,6.21208,20.77887701,6.41856,1.87208,6.686,13.41,4.34,14.0948111
14/05/2020 06:30,20.6344,5.8342,21.44332887,6.2544,1.8242,6.515,14.38,4.01,14.92864696,20.3744,5.8442,21.19601021,6.2544,1.8242,6.515,14.12,4.02,14.6811035
