Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/05/2020 07:00,21.6084,5.7237,22.3536058,6.6984,1.9537,6.9775,14.91,3.77,15.37923925,21.3384,5.7337,22.09530788,6.6984,1.9537,6.9775,14.64,3.78,15.12011905
14/05/2020 07:30,22.41416,5.77788,23.1468889,6.88416,2.00788,7.171,15.53,3.77,15.98104502,22.12416,5.78788,22.86871248,6.88416,2.00788,7.171,15.24,3.78,15.70178334
14/05/2020 08:00,24.0124,6.5007,24.87678545,9.3624,2.7307,9.7525,14.65,3.77,15.12730644,23.7424,6.5107,24.61891087,9.3624,2.7307,9.7525,14.38,3.78,14.86851707
14/05/2020 08:30,25.35568,6.23374,26.1107262,10.91568,3.18374,11.3705,14.44,3.05,14.75859411,25.09568,6.25374,25.86314789,10.91568,3.18374,11.3705,14.18,3.07,14.50852508
14/05/2020 09:00,26.45912,5.90766,27.11061559,12.12912,3.53766,12.6345,14.33,2.37,14.52466179,26.22912,5.84766,26.87306948,12.12912,3.53766,12.6345,14.1,2.31,14.28797046
14/05/2020 09:30,26.77624,5.77432,27.39178344,11.94624,3.48432,12.444,14.83,2.29,15.00576556,26.53624,5.71432,27.14452959,11.94624,3.48432,12.444,14.59,2.23,14.75943766
14/05/2020 10:00,27.0976,5.6618,27.68277271,12.4176,3.6218,12.935,14.68,2.04,14.82106609,26.8576,5.6018,27.43557619,12.4176,3.6218,12.935,14.44,1.98,14.57511578
14/05/2020 10:30,27.18576,5.92918,27.82482205,12.78576,3.72918,13.3185,14.4,2.2,14.56708619,26.94576,5.87918,27.57967983,12.78576,3.72918,13.3185,14.16,2.15,14.32229381
14/05/2020 11:00,27.36112,5.72366,27.95337496,12.08112,3.52366,12.5845,15.28,2.2,15.43756457,27.11112,5.67366,27.69843399,12.08112,3.52366,12.5845,15.03,2.15,15.18299707
14/05/2020 11:30,27.23176,5.82718,27.84824554,13.12176,3.82718,13.6685,14.11,2,14.25103856,27.01176,5.76718,27.62056378,13.12176,3.82718,13.6685,13.89,1.94,14.02482442
14/05/2020 12:00,27.25896,5.79678,27.86850478,13.42896,3.91678,13.9885,13.83,1.88,13.95719528,27.03896,5.73678,27.6408394,13.42896,3.91678,13.9885,13.61,1.82,13.73115072
14/05/2020 12:30,27.63768,5.87474,28.25515751,13.14768,3.83474,13.6955,14.49,2.04,14.63289787,27.40768,5.81474,28.0177109,13.14768,3.83474,13.6955,14.26,1.98,14.3968052
14/05/2020 13:00,27.2992,5.5356,27.85478752,11.2992,3.2956,11.77,16,2.24,16.15603912,27.0292,5.4656,27.57626581,11.2992,3.2956,11.77,15.73,2.17,15.87897352
14/05/2020 13:30,26.94024,5.91882,27.58276566,11.55024,3.36882,12.0315,15.39,2.55,15.59982692,26.68024,5.86882,27.31809391,11.55024,3.36882,12.0315,15.13,2.5,15.33515243
14/05/2020 14:00,26.58064,7.31852,27.56975078,13.64064,3.97852,14.209,12.94,3.34,13.36410117,26.36064,7.25852,27.34171637,13.64064,3.97852,14.209,12.72,3.28,13.1360877
14/05/2020 14:30,26.5928,6.9979,27.49813841,13.9128,4.0579,14.4925,12.68,2.94,13.0163743,26.3828,6.9379,27.27978358,13.9128,4.0579,14.4925,12.47,2.88,12.79825379
14/05/2020 15:00,26.78448,6.72214,27.61513236,13.82448,4.03214,14.4005,12.96,2.69,13.2362268,26.57448,6.67214,27.39927808,13.82448,4.03214,14.4005,12.75,2.64,13.0204493
14/05/2020 15:30,26.66776,6.74768,27.50819167,14.35776,4.18768,14.956,12.31,2.56,12.57337266,26.46776,6.68768,27.29958577,14.35776,4.18768,14.956,12.11,2.5,12.36535887
14/05/2020 16:00,26.52984,6.96162,27.42802515,14.67984,4.28162,15.2915,11.85,2.68,12.1492757,26.32984,6.91162,27.22188394,14.67984,4.28162,15.2915,11.65,2.63,11.94317378
14/05/2020 16:30,26.35512,6.93066,27.25117242,13.78512,4.02066,14.3595,12.57,2.91,12.90244163,26.13512,6.87066,27.02314686,13.78512,4.02066,14.3595,12.35,2.85,12.67458086
14/05/2020 17:00,26.81072,6.75146,27.647729,13.17072,3.84146,13.7195,13.64,2.91,13.94696024,26.59072,6.69146,27.41973791,13.17072,3.84146,13.7195,13.42,2.85,13.71928934
14/05/2020 17:30,27.0604,6.6772,27.87203344,11.5104,3.3572,11.99,15.55,3.32,15.90046855,26.7804,6.6272,27.58821495,11.5104,3.3572,11.99,15.27,3.27,15.61620312
14/05/2020 18:00,26.93832,6.60326,27.7358275,10.22832,2.98326,10.6545,16.71,3.62,17.09761679,26.66832,6.55326,27.46169165,10.22832,2.98326,10.6545,16.44,3.57,16.82315369
14/05/2020 18:30,26.88152,5.61586,27.46186449,8.83152,2.57586,9.1995,18.05,3.04,18.3042099,26.62152,5.40586,27.16484216,8.83152,2.57586,9.1995,17.79,2.83,18.01368924
14/05/2020 19:00,26.0732,5.2526,26.59702173,7.2432,2.1126,7.545,18.83,3.14,19.09001048,25.7932,5.1726,26.30674737,7.2432,2.1126,7.545,18.55,3.06,18.80069414
14/05/2020 19:30,25.06624,5.34182,25.62911291,5.76624,1.68182,6.0065,19.3,3.66,19.64397109,24.78624,5.27182,25.34067441,5.76624,1.68182,6.0065,19.02,3.59,19.35583891
14/05/2020 20:00,24.47008,5.43044,25.06540432,4.63008,1.35044,4.823,19.84,4.08,20.25517218,24.21008,5.14044,24.74978984,4.63008,1.35044,4.823,19.58,3.79,19.9434325
14/05/2020 20:30,24.14064,5.59102,24.77962882,4.46064,1.30102,4.6465,19.68,4.29,20.14215728,23.84064,5.55102,24.47835653,4.46064,1.30102,4.6465,19.38,4.25,19.84053679
14/05/2020 21:00,23.85264,5.50702,24.48010834,4.17264,1.21702,4.3465,19.68,4.29,20.14215728,23.55264,5.46702,24.17881632,4.17264,1.21702,4.3465,19.38,4.25,19.84053679
14/05/2020 21:30,24.36272,5.29746,24.93201172,4.00272,1.16746,4.1695,20.36,4.13,20.77466005,24.06272,5.24746,24.62824253,4.00272,1.16746,4.1695,20.06,4.08,20.47071078
14/05/2020 22:00,23.6772,5.4771,24.30243659,3.7272,1.0871,3.8825,19.95,4.39,20.42730036,23.3772,5.4171,23.99663419,3.7272,1.0871,3.8825,19.65,4.33,20.12141645
14/05/2020 22:30,22.96656,5.69608,23.66237954,4.06656,1.18608,4.236,18.9,4.51,19.43064847,22.67656,5.65608,23.37129895,4.06656,1.18608,4.236,18.61,4.47,19.13930511
14/05/2020 23:00,21.91256,5.31408,22.54772122,3.44256,1.00408,3.586,18.47,4.31,18.96620679,21.62256,5.26408,22.25411511,3.44256,1.00408,3.586,18.18,4.26,18.67243958
14/05/2020 23:30,20.85216,5.64938,21.60389018,3.63216,1.05938,3.7835,17.22,4.59,17.82123733,20.57216,5.59938,21.32057277,3.63216,1.05938,3.7835,16.94,4.54,17.53782199
15/05/2020 00:00,20.10168,5.75424,20.90906064,3.51168,1.02424,3.658,16.59,4.73,17.25111591,19.83168,5.71424,20.6385094,3.51168,1.02424,3.658,16.32,4.69,16.98053297
15/05/2020 00:30,19.64256,5.83908,20.49207209,3.80256,1.10908,3.961,15.84,4.73,16.53113729,19.37256,5.79908,20.22190421,3.80256,1.10908,3.961,15.57,4.69,16.26102703
15/05/2020 01:00,19.21776,5.93768,20.11413292,3.79776,1.10768,3.956,15.42,4.83,16.15875305,18.94776,5.79768,19.81491111,3.79776,1.10768,3.956,15.15,4.69,15.85933794
15/05/2020 01:30,19.72216,6.11688,20.64896646,4.41216,1.28688,4.596,15.31,4.83,16.05381575,19.45216,5.97688,20.34968361,4.41216,1.28688,4.596,15.04,4.69,15.75429148
15/05/2020 02:00,20.41528,6.16904,21.32699491,5.10528,1.48904,5.318,15.31,4.68,16.00932541,20.14528,6.10904,21.0511918,5.10528,1.48904,5.318,15.04,4.62,15.73359463
15/05/2020 02:30,20.34616,6.25388,21.28561114,5.39616,1.57388,5.621,14.95,4.68,15.66540456,20.08616,6.24388,21.03425447,5.39616,1.57388,5.621,14.69,4.67,15.41444128
15/05/2020 03:00,20.22064,6.31352,21.18336179,5.60064,1.63352,5.834,14.62,4.68,15.35079151,19.97064,6.30352,20.94184391,5.60064,1.63352,5.834,14.37,4.67,15.10979153
15/05/2020 03:30,20.17048,6.41264,21.16530688,5.94048,1.73264,6.188,14.23,4.68,14.97982977,19.95048,6.40264,20.95269556,5.94048,1.73264,6.188,14.01,4.67,14.76783667
15/05/2020 04:00,19.95416,6.65288,21.03400375,6.04416,1.76288,6.296,13.91,4.89,14.74449728,19.73416,6.59288,20.80632446,6.04416,1.76288,6.296,13.69,4.83,14.51705893
15/05/2020 04:30,19.9664,6.6827,21.05506135,6.1464,1.7927,6.4025,13.82,4.89,14.65962141,19.7464,6.6227,20.82739706,6.1464,1.7927,6.4025,13.6,4.83,14.43221743
15/05/2020 05:00,19.41256,6.90158,20.60289524,5.90256,1.72158,6.1485,13.51,5.18,14.46901863,19.20256,6.60158,20.30564377,5.90256,1.72158,6.1485,13.3,4.88,14.16701803
15/05/2020 05:30,19.5344,6.9492,20.73364811,6.3744,1.8592,6.64,13.16,5.09,14.1100567,19.2744,6.9292,20.48209726,6.3744,1.8592,6.64,12.9,5.07,13.86055194
15/05/2020 06:00,19.88888,6.86384,21.03995835,6.93888,2.02384,7.228,12.95,4.84,13.82490868,19.65888,6.78384,20.79644316,6.93888,2.02384,7.228,12.72,4.76,13.58145795
15/05/2020 06:30,21.02424,6.33332,21.95744998,6.83424,1.99332,7.119,14.19,4.34,14.83885777,20.77424,6.30332,21.70946546,6.83424,1.99332,7.119,13.94,4.31,14.59108289
15/05/2020 07:00,21.57344,6.41142,22.50599075,6.79344,1.98142,7.0765,14.78,4.43,15.4296241,21.31344,6.39142,22.25113422,6.79344,1.98142,7.0765,14.52,4.41,15.17492998
15/05/2020 07:30,21.74472,6.12846,22.59183193,6.47472,1.88846,6.7445,15.27,4.24,15.84772854,21.47472,6.09846,22.32386197,6.47472,1.88846,6.7445,15,4.21,15.57960526
15/05/2020 08:00,23.32424,6.22832,24.14150247,8.39424,2.44832,8.744,14.93,3.78,15.40108113,23.06424,6.11832,23.8619573,8.39424,2.44832,8.744,14.67,3.67,15.12209642
15/05/2020 08:30,24.91976,5.88368,25.60492392,9.98976,2.91368,10.406,14.93,2.97,15.22254249,24.65976,5.86368,25.34731754,9.98976,2.91368,10.406,14.67,2.95,14.96366934
15/05/2020 09:00,25.62632,5.98976,26.31701924,10.93632,3.18976,11.392,14.69,2.8,14.95446756,25.37632,5.97976,26.07134723,10.93632,3.18976,11.392,14.44,2.79,14.70706293
15/05/2020 09:30,25.82304,5.87422,26.48274637,11.36304,3.31422,11.8365,14.46,2.56,14.68486295,25.57304,5.86422,26.23679575,11.36304,3.31422,11.8365,14.21,2.55,14.43698722
15/05/2020 10:00,26.13248,6.20114,26.85815795,12.79248,3.73114,13.3255,13.34,2.47,13.56674242,25.89248,6.19114,26.62237283,12.79248,3.73114,13.3255,13.1,2.46,13.32897595
15/05/2020 10:30,25.87856,5.89708,26.54195585,12.53856,3.65708,13.061,13.34,2.24,13.52675867,25.63856,5.86708,26.30130009,12.53856,3.65708,13.061,13.1,2.21,13.2851082
15/05/2020 11:00,25.83712,5.52166,26.4205507,11.45712,3.34166,11.9345,14.38,2.18,14.54430473,25.58712,5.49166,26.16981161,11.45712,3.34166,11.9345,14.13,2.15,14.29263447
15/05/2020 11:30,26.22216,5.61188,26.81594437,12.45216,3.63188,12.971,13.77,1.98,13.91162464,25.97216,5.58188,26.56521183,12.45216,3.63188,12.971,13.52,1.95,13.65990117
15/05/2020 12:00,25.93912,5.46516,26.50860087,11.94912,3.48516,12.447,13.99,1.98,14.12941966,25.68912,5.43516,26.257796,11.94912,3.48516,12.447,13.74,1.95,13.87768352
15/05/2020 12:30,26.34384,5.55112,26.92234832,12.72384,3.71112,13.254,13.62,1.84,13.74372584,26.11384,5.54112,26.6952552,12.72384,3.71112,13.254,13.39,1.83,13.51447372
15/05/2020 13:00,26.5144,5.4092,27.0605405,11.1744,3.2592,11.64,15.34,2.15,15.48993544,26.2444,5.3692,26.78799806,11.1744,3.2592,11.64,15.07,2.11,15.21699708
15/05/2020 13:30,26.50168,6.32924,27.24698739,12.99168,3.78924,13.533,13.51,2.54,13.74669779,26.28168,6.25924,27.01675016,12.99168,3.78924,13.533,13.29,2.47,13.51758114
15/05/2020 14:00,25.50696,6.33078,26.28086345,12.27696,3.58078,12.7885,13.23,2.75,13.51278654,25.26696,6.32078,26.04556637,12.27696,3.58078,12.7885,12.99,2.74,13.27583142
15/05/2020 14:30,25.38888,6.21884,26.13941848,14.01888,4.08884,14.603,11.37,2.13,11.56779149,25.18888,6.20884,25.9428096,14.01888,4.08884,14.603,11.17,2.12,11.36940192
15/05/2020 15:00,24.90464,6.30052,25.68925156,13.06464,3.81052,13.609,11.84,2.49,12.09899583,24.69464,6.26052,25.47585829,13.06464,3.81052,13.609,11.63,2.45,11.88525978
15/05/2020 15:30,24.52592,6.29506,25.32091097,11.36592,3.31506,11.8395,13.16,2.98,13.49318346,24.27592,6.27506,25.0738244,11.36592,3.31506,11.8395,12.91,2.96,13.24498773
15/05/2020 16:00,24.52792,7.08856,25.53167723,12.33792,3.59856,12.852,12.19,3.49,12.67975552,24.30792,7.07856,25.3176023,12.33792,3.59856,12.852,11.97,3.48,12.46560468
15/05/2020 16:30,25.22688,7.27284,26.25432681,11.90688,3.47284,12.403,13.32,3.8,13.85144036,24.97688,7.27284,26.01420259,11.90688,3.47284,12.403,13.07,3.8,13.61120494
15/05/2020 17:00,25.99088,7.57234,27.07150118,12.59088,3.67234,13.1155,13.4,3.9,13.95600229,25.75088,7.58234,26.84398817,12.59088,3.67234,13.1155,13.16,3.91,13.72857239
15/05/2020 17:30,26.07424,7.14582,27.03569372,11.33424,3.30582,11.8065,14.74,3.84,15.23197952,25.78424,7.15582,26.75878907,11.33424,3.30582,11.8065,14.45,3.85,14.95409643
15/05/2020 18:00,26.33144,6.96292,27.23650101,10.26144,2.99292,10.689,16.07,3.97,16.55312055,26.04144,6.96292,26.95623958,10.26144,2.99292,10.689,15.78,3.97,16.27173316
15/05/2020 18:30,26.39864,6.90752,27.28739684,10.44864,3.04752,10.884,15.95,3.86,16.41042656,26.10864,6.90752,27.00694198,10.44864,3.04752,10.884,15.66,3.86,16.12870733
15/05/2020 19:00,26.09056,6.66808,26.92917771,9.01056,2.62808,9.386,17.08,4.04,17.55129625,25.79056,6.66808,26.63862376,9.01056,2.62808,9.386,16.78,4.04,17.25949014
15/05/2020 19:30,25.35976,5.63868,25.97907118,7.22976,2.10868,7.531,18.13,3.53,18.47045749,25.02976,5.62868,25.65484212,7.22976,2.10868,7.531,17.8,3.52,18.14470722
15/05/2020 20:00,25.0248,5.8864,25.70778715,7.5648,2.2064,7.88,17.46,3.68,17.84359829,24.6948,6.1064,25.43857834,7.5648,2.2064,7.88,17.13,3.9,17.56834938
15/05/2020 20:30,24.4464,6.7777,25.36855712,6.9864,2.0377,7.2775,17.46,4.74,18.09196507,24.1164,6.7677,25.04800416,6.9864,2.0377,7.2775,17.13,4.73,17.77103824
15/05/2020 21:00,24.05152,6.70336,24.96819276,6.73152,1.96336,7.012,17.32,4.74,17.95689283,23.74152,6.69336,24.66699901,6.73152,1.96336,7.012,17.01,4.73,17.65539578
15/05/2020 21:30,24.71056,6.53558,25.56023438,7.39056,2.15558,7.6985,17.32,4.38,17.86523999,24.40056,6.52558,25.25807836,7.39056,2.15558,7.6985,17.01,4.37,17.56237455
15/05/2020 22:00,24.56232,6.65276,25.44733344,7.79232,2.27276,8.117,16.77,4.38,17.3325503,24.25232,6.64276,25.14560172,7.79232,2.27276,8.117,16.46,4.37,17.03022313
15/05/2020 22:30,23.85432,6.63626,24.76022071,7.32432,2.13626,7.6295,16.53,4.5,17.13157611,23.54432,6.62626,24.45899274,7.32432,2.13626,7.6295,16.22,4.49,16.82998812
15/05/2020 23:00,22.93368,6.50024,23.83708871,7.06368,2.06024,7.358,15.87,4.44,16.47939623,22.63368,6.55024,23.56245137,7.06368,2.06024,7.358,15.57,4.49,16.20447469
15/05/2020 23:30,21.92576,6.48418,22.86446024,6.66576,1.94418,6.9435,15.26,4.54,15.92103012,21.62576,6.43418,22.56262768,6.66576,1.94418,6.9435,14.96,4.49,15.61927335
16/05/2020 00:00,20.87952,6.53986,21.87976518,5.75952,1.67986,5.9995,15.12,4.86,15.88187646,20.58952,6.51986,21.59715047,5.75952,1.67986,5.9995,14.83,4.84,15.59982372
16/05/2020 00:30,20.49504,6.74272,21.57570248,5.97504,1.74272,6.224,14.52,5,15.35677049,20.20504,6.71272,21.29094294,5.97504,1.74272,6.224,14.23,4.97,15.07294928
16/05/2020 01:00,20.098,6.904,21.25076046,6.528,1.904,6.8,13.57,5,14.4618429,19.848,6.874,21.00464187,6.528,1.904,6.8,13.32,4.97,14.21700742
16/05/2020 01:30,20.26672,7.08446,21.46926904,7.14672,2.08446,7.4445,13.12,5,14.04045583,20.02672,7.11446,21.25288345,7.14672,2.08446,7.4445,12.88,5.03,13.82733886
16/05/2020 02:00,20.18984,6.94412,21.35065436,6.93984,2.02412,7.229,13.25,4.92,14.13396264,19.94984,6.92412,21.11728093,6.93984,2.02412,7.229,13.01,4.9,13.9021617
16/05/2020 02:30,20.45424,7.21082,21.68805798,7.85424,2.29082,8.1815,12.6,4.92,13.52650731,20.19424,7.19082,21.43630615,7.85424,2.29082,8.1815,12.34,4.9,13.27725875
16/05/2020 03:00,19.85712,7.02916,21.06452717,6.95712,2.02916,7.247,12.9,5,13.83510029,19.60712,6.92916,20.79549021,6.95712,2.02916,7.247,12.65,4.9,13.56585788
16/05/2020 03:30,19.29496,7.18228,20.58836145,6.62496,1.93228,6.901,12.67,5.25,13.71464181,19.03496,7.17228,20.34136924,6.62496,1.93228,6.901,12.41,5.24,13.47092053
16/05/2020 04:00,18.76312,7.71216,20.28625357,6.69312,1.95216,6.972,12.07,5.76,13.37394856,18.51312,7.65216,20.03225311,6.69312,1.95216,6.972,11.82,5.7,13.12259121
16/05/2020 04:30,18.80104,7.62322,20.28774478,6.73104,1.96322,7.0115,12.07,5.66,13.33118524,18.55104,7.58322,20.0411155,6.73104,1.96322,7.0115,11.82,5.62,13.08804034
16/05/2020 05:00,18.61352,7.61186,20.10978716,7.34352,2.14186,7.6495,11.27,5.47,12.52732214,18.39352,7.55186,19.88346467,7.34352,2.14186,7.6495,11.05,5.41,12.30327599
16/05/2020 05:30,18.46952,7.86736,20.07532123,8.21952,2.39736,8.562,10.25,5.47,11.61823567,18.25952,7.80736,19.85862384,8.21952,2.39736,8.562,10.04,5.41,11.40481039
16/05/2020 06:00,18.32512,8.10816,20.03876946,9.04512,2.63816,9.422,9.28,5.47,10.77215392,18.12512,8.04816,19.8316125,9.04512,2.63816,9.422,9.08,5.41,10.56950803
16/05/2020 06:30,18.15368,7.81024,19.76248837,6.82368,1.99024,7.108,11.33,5.82,12.73739769,17.92368,7.75024,19.52753248,6.82368,1.99024,7.108,11.1,5.76,12.50550279
16/05/2020 07:00,18.93176,7.79718,20.47455867,7.60176,2.21718,7.9185,11.33,5.58,12.62954077,18.70176,7.75718,20.24671995,7.60176,2.21718,7.9185,11.1,5.54,12.40570836
16/05/2020 07:30,19.344,7.0495,20.58848674,6.924,2.0195,7.2125,12.42,5.03,13.39989925,19.114,7.0195,20.36218005,6.924,2.0195,7.2125,12.19,5,13.17558727
16/05/2020 08:00,20.22208,7.47644,21.55990897,8.18208,2.38644,8.523,12.04,5.09,13.07171374,19.99208,7.38644,21.3129716,8.18208,2.38644,8.523,11.81,5,12.82482359
16/05/2020 08:30,20.77552,7.86536,22.21454747,9.51552,2.77536,9.912,11.26,5.09,12.35701016,20.55552,7.87536,22.0125123,9.51552,2.77536,9.912,11.04,5.1,12.16106903
16/05/2020 09:00,21.57584,7.82462,22.95085074,9.37584,2.73462,9.7665,12.2,5.09,13.2192322,21.33584,7.75462,22.70137,9.37584,2.73462,9.7665,11.96,5.02,12.97081339
16/05/2020 09:30,22.4936,7.8223,23.81492008,10.2936,3.0023,10.7225,12.2,4.82,13.11763698,22.2536,7.7923,23.57843617,10.2936,3.0023,10.7225,11.96,4.79,12.88354377
16/05/2020 10:00,23.17144,8.25292,24.59728278,12.66144,3.69292,13.189,10.51,4.56,11.45660072,22.98144,8.21292,24.40488966,12.66144,3.69292,13.189,10.32,4.52,11.26644576
16/05/2020 10:30,23.8916,8.2288,25.26898692,13.1616,3.8388,13.71,10.73,4.39,11.59331704,23.6916,8.1888,25.06687767,13.1616,3.8388,13.71,10.53,4.35,11.39312951
16/05/2020 11:00,24.01504,7.72272,25.22622743,11.25504,3.28272,11.724,12.76,4.44,13.5104108,23.77504,7.70272,24.99168707,11.25504,3.28272,11.724,12.52,4.42,13.27730394
16/05/2020 11:30,23.88024,7.63382,25.07072137,10.95024,3.19382,11.4065,12.93,4.44,13.67108262,23.64024,7.61382,24.83608669,10.95024,3.19382,11.4065,12.69,4.42,13.43772674
16/05/2020 12:00,24.26144,7.50292,25.39510345,10.50144,3.06292,10.939,13.76,4.44,14.45860298,24.00144,7.48292,25.1408674,10.50144,3.06292,10.939,13.5,4.42,14.20515399
16/05/2020 12:30,24.88368,8.24024,26.21257495,11.86368,3.46024,12.358,13.02,4.78,13.869708,24.65368,8.21024,25.98484132,11.86368,3.46024,12.358,12.79,4.75,13.64355526
16/05/2020 13:00,25.18328,8.08304,26.44868857,11.87328,3.46304,12.368,13.31,4.62,14.08902055,24.94328,8.06304,26.21411511,11.87328,3.46304,12.368,13.07,4.6,13.85586158
16/05/2020 13:30,24.68696,7.78078,25.88409804,12.51696,3.65078,13.0385,12.17,4.13,12.85168471,24.46696,7.77078,25.67132941,12.51696,3.65078,13.0385,11.95,4.12,12.64028876
16/05/2020 14:00,22.7744,6.5842,23.70706614,8.6544,2.5242,9.015,14.12,4.06,14.69210672,22.5244,6.5642,23.46140058,8.6544,2.5242,9.015,13.87,4.04,14.44640094
16/05/2020 14:30,23.9908,7.1819,25.04272693,11.5608,3.3719,12.0425,12.43,3.81,13.00080767,23.7408,7.4119,24.87090361,11.5608,3.3719,12.0425,12.18,4.04,12.83253677
16/05/2020 15:00,23.20768,8.06724,24.5698346,11.88768,3.46724,12.383,11.32,4.6,12.21893612,22.99768,8.02724,24.3583634,11.88768,3.46724,12.383,11.11,4.56,12.00940048
16/05/2020 15:30,23.12656,7.94108,24.4519637,11.86656,3.46108,12.361,11.26,4.48,12.11849826,22.91656,7.91108,24.24363646,11.86656,3.46108,12.361,11.05,4.45,11.91238851
16/05/2020 16:00,23.54856,7.93458,24.8493911,11.39856,3.32458,11.8735,12.15,4.61,12.99517603,23.31856,7.89458,24.61868465,11.39856,3.32458,11.8735,11.92,4.57,12.76602131
16/05/2020 16:30,23.70984,7.62162,24.90473056,11.55984,3.37162,12.0415,12.15,4.25,12.87186855,23.47984,7.60162,24.6796984,11.55984,3.37162,12.0415,11.92,4.23,12.64829237
16/05/2020 17:00,23.98944,6.99442,24.98830012,9.40944,2.74442,9.8015,14.58,4.25,15.18680019,23.71944,7.07442,24.75195451,9.40944,2.74442,9.8015,14.31,4.33,14.95075249
16/05/2020 17:30,24.4788,6.6334,25.36165698,9.0288,2.6334,9.405,15.45,4,15.95940162,24.1988,6.6134,25.0862309,9.0288,2.6334,9.405,15.17,3.98,15.68340843
16/05/2020 18:00,24.86096,6.76528,25.76502175,8.28096,2.41528,8.626,16.58,4.35,17.1411464,24.56096,6.73528,25.46771982,8.28096,2.41528,8.626,16.28,4.32,16.84342008
16/05/2020 18:30,25.16432,7.27376,26.19447624,8.82432,2.57376,9.192,16.34,4.7,17.00251746,24.86432,7.24376,25.89800124,8.82432,2.57376,9.192,16.04,4.67,16.70600192
16/05/2020 19:00,24.6724,6.8382,25.60250576,7.5024,2.1882,7.815,17.17,4.65,17.78851877,24.3724,6.8082,25.30544347,7.5024,2.1882,7.815,16.87,4.62,17.49117778
16/05/2020 19:30,24.1272,6.5971,25.01286685,6.3672,1.8571,6.6325,17.76,4.74,18.3816539,23.8272,6.5871,24.72094954,6.3672,1.8571,6.6325,17.46,4.73,18.08934769
16/05/2020 20:00,23.55688,6.21784,24.36366413,5.54688,1.61784,5.778,18.01,4.6,18.58817097,23.23688,6.18784,24.04666206,5.54688,1.61784,5.778,17.69,4.57,18.270769
16/05/2020 20:30,23.39696,6.15078,24.19193733,5.31696,1.55078,5.5385,18.08,4.6,18.65600172,23.08696,6.12078,23.88454877,5.31696,1.55078,5.5385,17.77,4.57,18.34823697
16/05/2020 21:00,23.42128,6.20454,24.22916989,5.50128,1.60454,5.7305,17.92,4.6,18.50098376,23.11128,6.24454,23.94004058,5.50128,1.60454,5.7305,17.61,4.64,18.21103237
16/05/2020 21:30,23.93056,6.10808,24.69778013,5.41056,1.57808,5.636,18.52,4.53,19.06597231,23.62056,6.08808,24.39253109,5.41056,1.57808,5.636,18.21,4.51,18.76017591
16/05/2020 22:00,23.79008,6.19544,24.58355921,5.71008,1.66544,5.948,18.08,4.53,18.63886531,23.48008,6.17544,24.27859584,5.71008,1.66544,5.948,17.77,4.51,18.33338485
16/05/2020 22:30,23.08128,6.44204,23.96341724,5.80128,1.69204,6.043,17.28,4.75,17.92096259,22.78128,6.43204,23.67187903,5.80128,1.69204,6.043,16.98,4.74,17.62918036
16/05/2020 23:00,22.42128,6.53954,23.3555,5.86128,1.70954,6.1055,16.56,4.83,17.25,22.13128,6.51954,23.07158331,5.86128,1.70954,6.1055,16.27,4.81,16.96611329
16/05/2020 23:30,21.6376,6.5618,22.61068228,5.9376,1.7318,6.185,15.7,4.83,16.4261651,21.3476,6.5418,22.32745335,5.9376,1.7318,6.185,15.41,4.81,16.14324007
17/05/2020 00:00,20.51384,7.13112,21.71797652,5.52384,1.61112,5.754,14.99,5.52,15.97405709,20.22384,7.16112,21.45426167,5.52384,1.61112,5.754,14.7,5.55,15.71281324
17/05/2020 00:30,19.86216,7.32688,21.17046458,5.61216,1.63688,5.846,14.25,5.69,15.3440086,19.60216,7.29688,20.91624092,5.61216,1.63688,5.846,13.99,5.66,15.09157712
17/05/2020 01:00,19.6392,7.3906,20.9837829,6.1392,1.7906,6.395,13.5,5.6,14.61540283,19.4092,7.3506,20.75447819,6.1392,1.7906,6.395,13.27,5.56,14.38772046
17/05/2020 01:30,19.10152,7.21336,20.4181446,5.53152,1.61336,5.762,13.57,5.6,14.68008515,18.85152,7.17336,20.17019831,5.53152,1.61336,5.762,13.32,5.56,14.43384911
17/05/2020 02:00,19.32856,7.28708,20.65659136,6.05856,1.76708,6.311,13.27,5.52,14.37231018,19.08856,7.24708,20.41796492,6.05856,1.76708,6.311,13.03,5.48,14.1354625
17/05/2020 02:30,19.17304,7.24172,20.49507188,5.90304,1.72172,6.149,13.27,5.52,14.37231018,18.93304,7.15172,20.2387525,5.90304,1.72172,6.149,13.03,5.43,14.11615387
17/05/2020 03:00,18.89744,7.21092,20.22648278,5.79744,1.69092,6.039,13.1,5.52,14.21549858,18.65744,7.12092,19.97016697,5.79744,1.69092,6.039,12.86,5.43,13.95938752
17/05/2020 03:30,17.93016,6.85588,19.19619046,4.58016,1.33588,4.771,13.35,5.52,14.44620711,17.69016,6.83588,18.9649945,4.58016,1.33588,4.771,13.11,5.5,14.21696522
17/05/2020 04:00,17.88312,7.00216,19.20510936,4.77312,1.39216,4.972,13.11,5.61,14.25988078,17.63312,6.89216,18.93221568,4.77312,1.39216,4.972,12.86,5.5,13.98676517
17/05/2020 04:30,18.28568,7.08624,19.61073406,5.33568,1.55624,5.558,12.95,5.53,14.08131386,18.04568,7.05624,19.37619905,5.33568,1.55624,5.558,12.71,5.5,13.84897469
17/05/2020 05:00,18.16496,7.32478,19.58617303,5.84496,1.70478,6.0885,12.32,5.62,13.54129979,17.93496,7.20478,19.32800158,5.84496,1.70478,6.0885,12.09,5.5,13.28224755
17/05/2020 05:30,17.468,7.4065,18.97333039,5.508,1.6065,5.7375,11.96,5.8,13.2921631,17.238,7.3565,18.74211131,5.508,1.6065,5.7375,11.73,5.75,13.06351408
17/05/2020 06:00,17.70496,7.59228,19.26417204,6.14496,1.79228,6.401,11.56,5.8,12.93342955,17.48496,7.54228,19.0423164,6.14496,1.79228,6.401,11.34,5.75,12.71448387
17/05/2020 06:30,18.1792,7.5206,19.67340176,5.8992,1.7206,6.145,12.28,5.8,13.58080999,17.9492,7.4706,19.44180149,5.8992,1.7206,6.145,12.05,5.75,13.35159167
17/05/2020 07:00,18.4156,7.6758,19.9512463,6.2256,1.8158,6.485,12.19,5.86,13.52537245,18.1856,7.5658,19.69663365,6.2256,1.8158,6.485,11.96,5.75,13.270422
17/05/2020 07:30,18.6696,7.4803,20.11240543,5.8296,1.7003,6.0725,12.84,5.78,14.08098008,18.4296,7.4003,19.85987402,5.8296,1.7003,6.0725,12.6,5.7,13.82931669
17/05/2020 08:00,19.49504,7.60522,20.92596368,7.11504,2.07522,7.4115,12.38,5.53,13.55895645,19.24504,7.54522,20.67128224,7.11504,2.07522,7.4115,12.13,5.47,13.30630678
17/05/2020 08:30,20.0772,8.0346,21.62518802,8.5872,2.5046,8.945,11.49,5.53,12.75150971,19.8672,7.9746,21.40793967,8.5872,2.5046,8.945,11.28,5.47,12.53631924
17/05/2020 09:00,20.78688,8.21534,22.35142482,10.16688,2.96534,10.5905,10.62,5.25,11.8468097,20.59688,8.16534,22.15635898,10.16688,2.96534,10.5905,10.43,5.2,11.65439402
17/05/2020 09:30,21.70536,7.43948,22.94490173,9.01536,2.62948,9.391,12.69,4.81,13.57100586,21.46536,7.41948,22.71145886,9.01536,2.62948,9.391,12.45,4.79,13.33966266
17/05/2020 10:00,22.05488,7.64184,23.34128211,9.19488,2.68184,9.578,12.86,4.96,13.78336679,21.82488,7.58184,23.10432178,9.19488,2.68184,9.578,12.63,4.9,13.54721004
17/05/2020 10:30,22.91048,7.77764,24.19466424,10.62048,3.09764,11.063,12.29,4.68,13.15091252,22.68048,7.73764,23.96404068,10.62048,3.09764,11.063,12.06,4.64,12.92181102
17/05/2020 11:00,23.50776,7.84268,24.78149329,11.35776,3.31268,11.831,12.15,4.53,12.96701199,23.27776,7.82268,24.55704447,11.35776,3.31268,11.831,11.92,4.51,12.74466555
17/05/2020 11:30,23.70328,8.04304,25.03070065,12.83328,3.74304,13.368,10.87,4.3,11.68960649,23.50328,8.02304,24.83492182,12.83328,3.74304,13.368,10.67,4.28,11.49640379
17/05/2020 12:00,23.7824,8.1232,25.13143307,13.8624,4.0432,14.44,9.92,4.08,10.72626682,23.6024,8.0932,24.95141623,13.8624,4.0432,14.44,9.74,4.05,10.54846434
17/05/2020 12:30,24.41824,8.31782,25.79605734,15.31824,4.46782,15.9565,9.1,3.85,9.880915949,24.24824,8.29782,25.62871358,15.31824,4.46782,15.9565,8.93,3.83,9.716676387
17/05/2020 13:00,24.00304,8.16172,25.35270405,14.78304,4.31172,15.399,9.22,3.85,9.991541423,23.83304,8.14172,25.18534098,14.78304,4.31172,15.399,9.05,3.83,9.827074845
17/05/2020 13:30,24.18832,8.09326,25.50638512,14.54832,4.24326,15.1545,9.64,3.85,10.3803709,24.00832,8.07326,25.32936944,14.54832,4.24326,15.1545,9.46,3.83,10.20590515
17/05/2020 14:00,23.77048,7.99764,25.07983184,14.22048,4.14764,14.813,9.55,3.85,10.29684418,23.59048,7.97764,24.90288109,14.22048,4.14764,14.813,9.37,3.83,10.12253921
17/05/2020 14:30,23.45216,7.70438,24.68524417,14.31216,4.17438,14.9085,9.14,3.53,9.797984487,23.29216,7.66438,24.52075525,14.31216,4.17438,14.9085,8.98,3.49,9.634339624
17/05/2020 15:00,23.32752,7.55886,24.52161401,13.12752,3.82886,13.6745,10.2,3.73,10.86061232,23.13752,7.51886,24.3285447,13.12752,3.82886,13.6745,10.01,3.69,10.66846756
17/05/2020 15:30,23.0096,7.2503,24.12485321,11.5896,3.3803,12.0725,11.42,3.87,12.05791441,22.7996,7.2403,23.92161584,11.5896,3.3803,12.0725,11.21,3.86,11.85595631
17/05/2020 16:00,23.54344,6.74392,24.49028428,9.85344,2.87392,10.264,13.69,3.87,14.22648938,23.30344,6.78392,24.27080317,9.85344,2.87392,10.264,13.45,3.91,14.00680549
17/05/2020 16:30,24.26552,7.01286,25.25857609,10.77552,3.14286,11.2245,13.49,3.87,14.03413695,24.02552,7.05286,25.03933796,10.77552,3.14286,11.2245,13.25,3.91,13.8148688
17/05/2020 17:00,24.93968,6.97324,25.89621043,10.15968,2.96324,10.583,14.78,4.01,15.31432336,24.66968,6.96324,25.63356828,10.15968,2.96324,10.583,14.51,4,15.05124912
17/05/2020 17:30,25.52616,6.86888,26.43418916,9.35616,2.72888,9.746,16.17,4.14,16.69156973,25.23616,6.85888,26.15163487,9.35616,2.72888,9.746,15.88,4.13,16.40826926
17/05/2020 18:00,25.55016,7.22588,26.55228837,9.38016,2.73588,9.771,16.17,4.49,16.78180562,25.26016,7.19588,26.26511702,9.38016,2.73588,9.771,15.88,4.46,16.4944233
17/05/2020 18:30,25.03144,7.13292,26.02789919,8.58144,2.50292,8.939,16.45,4.63,17.08916031,24.72144,7.09292,25.71884737,8.58144,2.50292,8.939,16.14,4.59,16.77997914
17/05/2020 19:00,24.59464,7.00552,25.57290807,8.14464,2.37552,8.484,16.45,4.63,17.08916031,24.28464,6.96552,25.26385182,8.14464,2.37552,8.484,16.14,4.59,16.77997914
17/05/2020 19:30,23.81992,6.88956,24.79626234,7.36992,2.14956,7.677,16.45,4.74,17.11929029,23.50992,6.85956,24.49020012,7.36992,2.14956,7.677,16.14,4.71,16.81320017
17/05/2020 20:00,23.4892,6.8431,24.46570118,7.0392,2.0531,7.3325,16.45,4.79,17.13320169,23.1792,6.8131,24.15975257,7.0392,2.0531,7.3325,16.14,4.76,16.82727548
17/05/2020 20:30,23.31552,6.89786,24.31448016,6.81552,1.98786,7.0995,16.5,4.91,17.21505446,23.01552,6.83786,24.00979988,6.81552,1.98786,7.0995,16.2,4.85,16.91042578
17/05/2020 21:00,22.90704,6.84122,23.90679344,6.34704,1.85122,6.6115,16.56,4.99,17.29548207,22.60704,6.76122,23.5964479,6.34704,1.85122,6.6115,16.26,4.91,16.98516117
17/05/2020 21:30,23.49696,6.91828,24.49427948,7.77696,2.26828,8.101,15.72,4.65,16.39331876,23.21696,6.89828,24.22010526,7.77696,2.26828,8.101,15.44,4.63,16.11925867
17/05/2020 22:00,23.26392,7.09656,24.32223546,7.87392,2.29656,8.202,15.39,4.8,16.12116931,22.98392,7.08656,24.05160933,7.87392,2.29656,8.202,15.11,4.79,15.85106306
17/05/2020 22:30,22.72576,7.09418,23.80730051,7.86576,2.29418,8.1935,14.86,4.8,15.61600461,22.44576,7.08418,23.53715676,7.86576,2.29418,8.1935,14.58,4.79,15.34667716
17/05/2020 23:00,21.73984,7.05662,22.85643299,7.11984,2.07662,7.4165,14.62,4.98,15.4448956,21.45984,7.00662,22.57470834,7.11984,2.07662,7.4165,14.34,4.93,15.1637891
17/05/2020 23:30,21.14792,7.49106,22.43547415,8.91792,2.60106,9.2895,12.23,4.89,13.17137047,20.90792,7.47106,22.20265426,8.91792,2.60106,9.2895,11.99,4.87,12.94129051
18/05/2020 00:00,20.35072,7.40646,21.65657993,8.25072,2.40646,8.5945,12.1,5,13.09236419,20.12072,7.34646,21.41994043,8.25072,2.40646,8.5945,11.87,4.94,12.8569242
18/05/2020 00:30,19.78936,7.40898,21.13082473,8.25936,2.40898,8.6035,11.53,5,12.567454,19.55936,7.34898,20.89440285,8.25936,2.40898,8.6035,11.3,4.94,12.3326234
18/05/2020 01:00,19.18008,7.45294,20.57721515,8.41008,2.45294,8.7605,10.77,5,11.87404312,18.97008,7.33294,20.3380418,8.41008,2.45294,8.7605,10.56,4.88,11.63305635
18/05/2020 01:30,19.01736,7.38298,20.40020527,7.34736,2.14298,7.6535,11.67,5.24,12.79243917,18.79736,7.33298,20.1770498,7.34736,2.14298,7.6535,11.45,5.19,12.57134042
18/05/2020 02:00,19.174,7.2295,20.49165553,7.404,2.1595,7.7125,11.77,5.07,12.81552964,18.944,7.1595,20.25175489,7.404,2.1595,7.7125,11.54,5,12.57662912
18/05/2020 02:30,19.43032,7.37426,20.78261403,7.90032,2.30426,8.2295,11.53,5.07,12.59546744,19.20032,7.38426,20.57132917,7.90032,2.30426,8.2295,11.3,5.08,12.38936641
18/05/2020 03:00,19.11784,7.36312,20.48676017,7.58784,2.21312,7.904,11.53,5.15,12.62788185,18.88784,7.35312,20.26866729,7.58784,2.21312,7.904,11.3,5.14,12.41408877
18/05/2020 03:30,18.924,7.302,20.28390939,7.584,2.212,7.9,11.34,5.09,12.42995173,18.714,7.252,20.07000997,7.584,2.212,7.9,11.13,5.04,12.21795809
18/05/2020 04:00,18.57176,7.17718,19.91035364,7.36176,2.14718,7.6685,11.21,5.03,12.28678152,18.35176,7.11718,19.68352982,7.36176,2.14718,7.6685,10.99,4.97,12.06155048
18/05/2020 04:30,18.8936,7.3773,20.28281727,8.4936,2.4773,8.8475,10.4,4.9,11.49652121,18.6936,7.3173,20.07469951,8.4936,2.4773,8.8475,10.2,4.84,11.29006643
18/05/2020 05:00,18.16848,7.03164,19.48172545,6.82848,1.99164,7.113,11.34,5.04,12.40956083,17.95848,6.99164,19.2714824,6.82848,1.99164,7.113,11.13,5,12.2015122
18/05/2020 05:30,18.63,7.37,20.0348147,8.16,2.38,8.5,10.47,4.99,11.59831884,18.43,7.38,19.85268999,8.16,2.38,8.5,10.27,5,11.42247346
18/05/2020 06:00,18.48864,7.22752,19.85111721,7.08864,2.06752,7.384,11.4,5.16,12.5134168,18.27864,7.16752,19.63369612,7.08864,2.06752,7.384,11.19,5.1,12.29740216
18/05/2020 06:30,19.77656,6.59358,20.84676528,6.76656,1.97358,7.0485,13.01,4.62,13.80595886,19.54656,6.56358,20.61913166,6.76656,1.97358,7.0485,12.78,4.59,13.57926729
18/05/2020 07:00,19.69616,6.33388,20.68953249,5.87616,1.71388,6.121,13.82,4.62,14.57178095,19.45616,6.30388,20.45192081,5.87616,1.71388,6.121,13.58,4.59,14.33473055
18/05/2020 07:30,21.55912,6.85016,22.62123664,8.22912,2.40016,8.572,13.33,4.45,14.05316334,21.31912,6.82016,22.38346399,8.22912,2.40016,8.572,13.09,4.42,13.81609569
18/05/2020 08:00,22.39912,6.72266,23.38620821,8.64912,2.52266,9.0095,13.75,4.2,14.37715201,22.15912,6.70266,23.15064255,8.64912,2.52266,9.0095,13.51,4.18,14.14187046
18/05/2020 08:30,23.77976,6.17118,24.56746727,9.80976,2.86118,10.2185,13.97,3.31,14.3567754,23.52976,6.16118,24.3230291,9.80976,2.86118,10.2185,13.72,3.3,14.11128626
18/05/2020 09:00,24.87016,5.88838,25.55773616,10.52016,3.06838,10.9585,14.35,2.82,14.62446238,24.61016,5.85838,25.29783768,10.52016,3.06838,10.9585,14.09,2.79,14.36357198
18/05/2020 09:30,25.6172,5.9321,26.29507076,12.0072,3.5021,12.5075,13.61,2.43,13.82523056,25.3672,5.9221,26.04930142,12.0072,3.5021,12.5075,13.36,2.42,13.57740771
18/05/2020 10:00,26.308,6.269,27.04461545,13.608,3.969,14.175,12.7,2.3,12.90658747,26.078,6.249,26.81626531,13.608,3.969,14.175,12.47,2.28,12.67672276
18/05/2020 10:30,26.02632,7.30226,27.03132135,13.51632,3.94226,14.0795,12.51,3.36,12.95336636,25.80632,7.26226,26.80870329,13.51632,3.94226,14.0795,12.29,3.32,12.73053416
18/05/2020 11:00,25.98672,7.15696,26.95425185,14.28672,4.16696,14.882,11.7,2.99,12.07601342,25.77672,7.12696,26.74383766,14.28672,4.16696,14.882,11.49,2.96,11.86514644
18/05/2020 11:30,25.94664,6.90402,26.84946218,14.75664,4.30402,15.3715,11.19,2.6,11.48808513,25.74664,6.86402,26.64590479,14.75664,4.30402,15.3715,10.99,2.56,11.2842235
18/05/2020 12:00,25.88664,6.42652,26.67242565,12.53664,3.65652,13.059,13.35,2.77,13.63434634,25.65664,6.38652,26.43956909,12.53664,3.65652,13.059,13.12,2.73,13.40101862
18/05/2020 12:30,26.72304,7.21172,27.67904934,15.98304,4.66172,16.649,10.74,2.55,11.03857328,26.54304,7.17172,27.4948457,15.98304,4.66172,16.649,10.56,2.51,10.85420195
18/05/2020 13:00,26.5888,6.7134,27.42323878,15.0288,4.3834,15.655,11.56,2.33,11.79247642,26.3988,6.6834,27.23168149,15.0288,4.3834,15.655,11.37,2.3,11.60029741
18/05/2020 13:30,26.72416,6.70288,27.55193873,15.88416,4.63288,16.546,10.84,2.07,11.03587332,26.54416,6.68288,27.37249194,15.88416,4.63288,16.546,10.66,2.05,10.85532588
18/05/2020 14:00,26.40664,7.04152,27.32935491,16.49664,4.81152,17.184,9.91,2.23,10.15780488,26.23664,7.00152,27.15478891,16.49664,4.81152,17.184,9.74,2.19,9.983170839
18/05/2020 14:30,26.436,7.178,27.39317032,16.416,4.788,17.1,10.02,2.39,10.30109218,26.256,7.138,27.20897977,16.416,4.788,17.1,9.84,2.35,10.11672378
18/05/2020 15:00,26.02416,7.21788,27.00656763,16.00416,4.66788,16.671,10.02,2.55,10.33938586,25.84416,7.18788,26.82510438,16.00416,4.66788,16.671,9.84,2.52,10.15755876
18/05/2020 15:30,25.2776,6.5393,26.10975883,13.6776,3.9893,14.2475,11.6,2.55,11.87697352,25.0676,6.5093,25.89894894,13.6776,3.9893,14.2475,11.39,2.52,11.66544041
18/05/2020 16:00,25.40024,6.82882,26.30218574,14.67024,4.27882,15.2815,10.73,2.55,11.028844,25.21024,6.79882,26.11092021,14.67024,4.27882,15.2815,10.54,2.52,10.83706602
18/05/2020 16:30,25.95176,6.59968,26.77778227,15.22176,4.43968,15.856,10.73,2.16,10.94525011,25.81176,6.56968,26.63470761,15.22176,4.43968,15.856,10.59,2.13,10.80208313
18/05/2020 17:00,26.23776,6.34518,26.9940986,13.69776,3.99518,14.2685,12.54,2.35,12.75829534,26.01776,6.31518,26.77322046,13.69776,3.99518,14.2685,12.32,2.32,12.5365386
18/05/2020 17:30,26.95304,6.52672,27.73201109,13.46304,3.92672,14.024,13.49,2.6,13.73827136,26.71304,6.48672,27.48934416,13.46304,3.92672,14.024,13.25,2.56,13.49503983
18/05/2020 18:00,26.73624,6.24432,27.45574733,11.46624,3.34432,11.944,15.27,2.9,15.5429373,26.46624,6.23432,27.19059774,11.46624,3.34432,11.944,15,2.89,15.27586659
18/05/2020 18:30,26.5092,6.0581,27.19261408,10.0392,2.9281,10.4575,16.47,3.13,16.76477856,26.2092,6.0281,26.8934965,10.0392,2.9281,10.4575,16.17,3.1,16.46447388
18/05/2020 19:00,25.00136,5.66248,25.6345798,7.31136,2.13248,7.616,17.69,3.53,18.03876382,24.68136,5.64248,25.31811826,7.31136,2.13248,7.616,17.37,3.51,17.72108913
18/05/2020 19:30,25.03704,6.13872,25.77862012,7.84704,2.28872,8.174,17.19,3.85,17.61586217,24.73704,6.12872,25.48494373,7.84704,2.28872,8.174,16.89,3.84,17.32101902
18/05/2020 20:00,24.54432,5.81126,25.22289411,6.72432,1.96126,7.0045,17.82,3.85,18.23115191,24.22432,5.80126,24.90928134,6.72432,1.96126,7.0045,17.5,3.84,17.91635007
18/05/2020 20:30,24.44704,5.88372,25.14509745,7.24704,2.11372,7.549,17.2,3.77,17.60831906,24.13704,5.88372,24.84380931,7.24704,2.11372,7.549,16.89,3.77,17.30563492
18/05/2020 21:00,23.92864,5.73252,24.60572287,6.72864,1.96252,7.009,17.2,3.77,17.60831906,23.61864,5.73252,24.30436053,6.72864,1.96252,7.009,16.89,3.77,17.30563492
18/05/2020 21:30,23.64024,4.89132,24.14096018,5.01024,1.46132,5.219,18.63,3.43,18.94312012,23.32024,4.87132,23.82358815,5.01024,1.46132,5.219,18.31,3.41,18.62482752
18/05/2020 22:00,23.05144,4.97542,23.58227492,4.68144,1.36542,4.8765,18.37,3.61,18.72135145,22.74144,4.97542,23.27934487,4.68144,1.36542,4.8765,18.06,3.61,18.41726636
18/05/2020 22:30,22.83024,5.60132,23.50733171,5.97024,1.74132,6.219,16.86,3.86,17.29621924,22.53024,5.60132,23.21608279,5.97024,1.74132,6.219,16.56,3.86,17.0039172
18/05/2020 23:00,21.88816,5.82988,22.65124829,5.82816,1.69988,6.071,16.06,4.13,16.58253599,21.58816,5.86988,22.37194992,5.82816,1.69988,6.071,15.76,4.17,16.30234646
18/05/2020 23:30,20.58176,6.93218,21.71782596,5.80176,1.69218,6.0435,14.78,5.24,15.68139024,20.29176,6.88218,21.42708392,5.80176,1.69218,6.0435,14.49,5.19,15.39143268
19/05/2020 00:00,19.83688,7.08534,21.06427903,6.32688,1.84534,6.5905,13.51,5.24,14.4906073,19.56688,7.03534,20.79323933,6.32688,1.84534,6.5905,13.24,5.19,14.22088956
19/05/2020 00:30,12.52,5.24,13.57232478,0,0,0,12.52,5.24,13.57232478,12.26,5.19,13.31329035,0,0,0,12.26,5.19,13.31329035
19/05/2020 01:00,12.62,5.24,13.66462586,0,0,0,12.62,5.24,13.66462586,12.36,5.19,13.40543546,0,0,0,12.36,5.19,13.40543546
19/05/2020 01:30,13.02,5.24,14.03488511,0,0,0,13.02,5.24,14.03488511,12.76,5.19,13.77511161,0,0,0,12.76,5.19,13.77511161
19/05/2020 02:00,12.94,5.24,13.96070199,0,0,0,12.94,5.24,13.96070199,12.68,5.19,13.70104011,0,0,0,12.68,5.19,13.70104011
19/05/2020 02:30,13.33,5.1,14.27231236,0,0,0,13.33,5.1,14.27231236,13.07,5.09,14.02615414,0,0,0,13.07,5.09,14.02615414
19/05/2020 03:00,12.83,5.1,13.80648036,0,0,0,12.83,5.1,13.80648036,12.57,5.09,13.56145272,0,0,0,12.57,5.09,13.56145272
19/05/2020 03:30,11.88,5.22,12.97623983,0,0,0,11.88,5.22,12.97623983,11.64,5.18,12.74056514,0,0,0,11.64,5.18,12.74056514
19/05/2020 04:00,10.72,5.03,11.84142306,0,0,0,10.72,5.03,11.84142306,10.51,4.96,11.62160488,0,0,0,10.51,4.96,11.62160488
19/05/2020 04:30,11.21,5.09,12.3114662,0,0,0,11.21,5.09,12.3114662,10.99,5.08,12.10729119,0,0,0,10.99,5.08,12.10729119
19/05/2020 05:00,10.83,5.02,11.9368882,0,0,0,10.83,5.02,11.9368882,10.61,4.99,11.72485394,0,0,0,10.61,4.99,11.72485394
19/05/2020 05:30,11.44,5.02,12.49295802,0,0,0,11.44,5.02,12.49295802,11.21,4.99,12.27046046,0,0,0,11.21,4.99,12.27046046
19/05/2020 06:00,12.08,4.87,13.02471881,0,0,0,12.08,4.87,13.02471881,11.83,4.86,12.78939013,0,0,0,11.83,4.86,12.78939013
19/05/2020 06:30,12.85048,3.87014,13.42061175,0.00048,0.00014,0.0005,12.85,3.87,13.42011177,12.61048,3.81014,13.17351026,0.00048,0.00014,0.0005,12.61,3.81,13.17301029
19/05/2020 07:00,14.27096,3.36028,14.66123395,0.00096,0.00028,0.001,14.27,3.36,14.66023533,14.01096,3.36028,14.40827824,0.00096,0.00028,0.001,14.01,3.36,14.40727941
19/05/2020 07:30,14.98,3.5,15.38344565,0,0,0,14.98,3.5,15.38344565,14.7,3.49,15.10861013,0,0,0,14.7,3.49,15.10861013
19/05/2020 08:00,15.53096,3.17028,15.85122689,0.00096,0.00028,0.001,15.53,3.17,15.85023028,15.24096,3.14028,15.56111243,0.00096,0.00028,0.001,15.24,3.14,15.56011568
19/05/2020 08:30,15.28528,2.51154,15.49024267,0.00528,0.00154,0.0055,15.28,2.51,15.48478285,15.00528,2.48154,15.20909164,0.00528,0.00154,0.0055,15,2.48,15.20363115
19/05/2020 09:00,15.28576,2.34168,15.46408497,0.00576,0.00168,0.006,15.28,2.34,15.45813702,15.00576,2.31168,15.18277635,0.00576,0.00168,0.006,15,2.31,15.17682773
19/05/2020 09:30,15.5472,2.0421,15.68073979,0.0072,0.0021,0.0075,15.54,2.04,15.67332766,15.2672,2.0221,15.4005287,0.0072,0.0021,0.0075,15.26,2.02,15.39311534
19/05/2020 10:00,16.10384,1.89112,16.21449961,0.00384,0.00112,0.004,16.1,1.89,16.2105552,15.82384,1.88112,15.93526042,0.00384,0.00112,0.004,15.82,1.88,15.93131507
19/05/2020 10:30,15.87288,1.89084,15.98510542,0.00288,0.00084,0.003,15.87,1.89,15.98214629,15.59288,1.88084,15.70590544,0.00288,0.00084,0.003,15.59,1.88,15.70294558
19/05/2020 11:00,15.45384,2.08112,15.59333932,0.00384,0.00112,0.004,15.45,2.08,15.58938421,15.18384,2.05112,15.3217522,0.00384,0.00112,0.004,15.18,2.05,15.31779684
19/05/2020 11:30,15.91056,2.34308,16.08216227,0.01056,0.00308,0.011,15.9,2.34,16.07126628,15.62056,2.31308,15.79089085,0.01056,0.00308,0.011,15.61,2.31,15.77999366
19/05/2020 12:00,15.95864,2.23252,16.11404158,0.00864,0.00252,0.009,15.95,2.23,16.10513583,15.68864,2.20252,15.84249095,0.00864,0.00252,0.009,15.68,2.2,15.83358456
19/05/2020 12:30,16.21632,2.13476,16.35622923,0.01632,0.00476,0.017,16.2,2.13,16.33942777,15.92632,2.09476,16.06348929,0.01632,0.00476,0.017,15.91,2.09,16.04668813
19/05/2020 13:00,13.22632,1.65476,13.32943252,0.01632,0.00476,0.017,13.21,1.65,13.31264812,13.00632,1.63476,13.10865364,0.01632,0.00476,0.017,12.99,1.63,13.0918677
19/05/2020 13:30,12.61584,1.44462,12.69828122,0.01584,0.00462,0.0165,12.6,1.44,12.68201877,12.39584,1.40462,12.4751676,0.01584,0.00462,0.0165,12.38,1.4,12.45890846
19/05/2020 14:00,12.36536,1.50448,12.456548,0.01536,0.00448,0.016,12.35,1.5,12.44075962,12.16536,1.47448,12.25439004,0.01536,0.00448,0.016,12.15,1.47,12.23860286
19/05/2020 14:30,12.43536,1.50448,12.52603842,0.01536,0.00448,0.016,12.42,1.5,12.5102518,12.22536,1.47448,12.31395624,0.01536,0.00448,0.016,12.21,1.47,12.2981706
19/05/2020 15:00,11.96392,1.62406,12.07364703,0.01392,0.00406,0.0145,11.95,1.62,12.05930761,11.76392,1.59406,11.87142961,0.01392,0.00406,0.0145,11.75,1.59,11.85709071
19/05/2020 15:30,12.92488,1.56434,13.01920438,0.01488,0.00434,0.0155,12.91,1.56,13.00391095,12.69488,1.54434,12.78846997,0.01488,0.00434,0.0155,12.68,1.54,12.77317502
19/05/2020 16:00,13.33344,1.75392,13.44830315,0.01344,0.00392,0.014,13.32,1.75,13.43446687,13.11344,1.73392,13.22757677,0.01344,0.00392,0.014,13.1,1.73,13.21373906
19/05/2020 16:30,13.55248,1.95364,13.69256818,0.01248,0.00364,0.013,13.54,1.95,13.67969663,13.32248,1.92364,13.4606413,0.01248,0.00364,0.013,13.31,1.92,13.44776933
19/05/2020 17:00,14.6296,2.2528,14.80203716,0.0096,0.0028,0.01,14.62,2.25,14.7921229,14.3596,2.2028,14.52757516,0.0096,0.0028,0.01,14.35,2.2,14.51766166
19/05/2020 17:30,16.09912,2.41266,16.27890024,0.00912,0.00266,0.0095,16.09,2.41,16.26948678,15.80912,2.37266,15.98617498,0.00912,0.00266,0.0095,15.8,2.37,15.97676125
19/05/2020 18:00,17.36768,2.29224,17.51829537,0.00768,0.00224,0.008,17.36,2.29,17.51038835,17.06768,2.27224,17.21826865,0.00768,0.00224,0.008,17.06,2.27,17.21036025
19/05/2020 18:30,18.16624,2.29182,18.31023524,0.00624,0.00182,0.0065,18.16,2.29,18.30381654,17.85624,2.27182,18.00017981,0.00624,0.00182,0.0065,17.85,2.27,17.99376003
19/05/2020 19:00,19.12384,2.44112,19.27901251,0.00384,0.00112,0.004,19.12,2.44,19.27506161,18.80384,2.41112,18.95779255,0.00384,0.00112,0.004,18.8,2.41,18.9538413
19/05/2020 19:30,19.7124,2.4407,19.86292351,0.0024,0.0007,0.0025,19.71,2.44,19.86045568,19.3924,2.4107,19.54166452,0.0024,0.0007,0.0025,19.39,2.41,19.5391965
19/05/2020 20:00,19.77,3.07,20.00694379,0,0,0,19.77,3.07,20.00694379,19.47,2.92,19.68774492,0,0,0,19.47,2.92,19.68774492
19/05/2020 20:30,19.38,3.53,19.69886545,0,0,0,19.38,3.53,19.69886545,19.06,3.52,19.38231152,0,0,0,19.06,3.52,19.38231152
19/05/2020 21:00,19.06,3.65,19.40634175,0,0,0,19.06,3.65,19.40634175,18.73,3.64,19.0804219,0,0,0,18.73,3.64,19.0804219
19/05/2020 21:30,19.38,3.44,19.68293677,0,0,0,19.38,3.44,19.68293677,19.05,3.43,19.35632713,0,0,0,19.05,3.43,19.35632713
19/05/2020 22:00,19.22,3.58,19.55057032,0,0,0,19.22,3.58,19.55057032,18.9,3.58,19.23607028,0,0,0,18.9,3.58,19.23607028
19/05/2020 22:30,17.88,3.84,18.28770078,0,0,0,17.88,3.84,18.28770078,17.56,3.84,17.97496036,0,0,0,17.56,3.84,17.97496036
19/05/2020 23:00,17.18,4.18,17.68119905,0,0,0,17.18,4.18,17.68119905,16.88,4.18,17.38984761,0,0,0,16.88,4.18,17.38984761
19/05/2020 23:30,16.65,4.08,17.14260482,0,0,0,16.65,4.08,17.14260482,16.34,4.08,16.8416745,0,0,0,16.34,4.08,16.8416745
20/05/2020 00:00,15.57,4.08,16.09569197,0,0,0,15.57,4.08,16.09569197,15.28,4.08,15.81533433,0,0,0,15.28,4.08,15.81533433
20/05/2020 00:30,19.38504,5.56772,20.16876996,4.41504,1.28772,4.599,14.97,4.28,15.56982017,19.10504,5.56772,19.89980049,4.41504,1.28772,4.599,14.69,4.28,15.30080063
20/05/2020 01:00,19.06,5.415,19.81428336,4.44,1.295,4.625,14.62,4.12,15.18943054,18.78,5.405,19.54232394,4.44,1.295,4.625,14.34,4.11,14.91736237
20/05/2020 01:30,18.868,5.559,19.66987303,4.248,1.239,4.425,14.62,4.32,15.24489423,18.588,5.549,19.39858616,4.248,1.239,4.425,14.34,4.31,14.97370028
20/05/2020 02:00,19.11352,5.70936,19.94801841,4.76352,1.38936,4.962,14.35,4.32,14.98615695,18.86352,5.69936,19.70571215,4.76352,1.38936,4.962,14.1,4.31,14.74401913
20/05/2020 02:30,18.82464,5.76552,19.68777011,4.54464,1.32552,4.734,14.28,4.44,14.95433048,18.55464,5.74552,19.42384271,4.54464,1.32552,4.734,14.01,4.42,14.69069433
20/05/2020 03:00,18.33472,5.85596,19.24718746,4.37472,1.27596,4.557,13.96,4.58,14.69210672,18.07472,5.86596,19.00276269,4.37472,1.27596,4.557,13.7,4.59,14.44846359
20/05/2020 03:30,17.87728,6.57504,19.04805216,4.33728,1.26504,4.518,13.54,5.31,14.54399189,17.62728,6.53504,18.79967415,4.33728,1.26504,4.518,13.29,5.27,14.29674788
20/05/2020 04:00,17.65592,6.71256,18.8888849,4.46592,1.30256,4.652,13.19,5.41,14.25637401,17.41592,6.66256,18.64682212,4.46592,1.30256,4.652,12.95,5.36,14.01542365
20/05/2020 04:30,17.8616,6.6588,19.06243353,4.7616,1.3888,4.96,13.1,5.27,14.12030099,17.6016,6.5788,18.79087364,4.7616,1.3888,4.96,12.84,5.19,13.84924908
20/05/2020 05:00,17.2832,6.6001,18.50054924,4.1832,1.2201,4.3575,13.1,5.38,14.16172306,17.0232,6.5201,18.22912621,4.1832,1.2201,4.3575,12.84,5.3,13.89084591
20/05/2020 05:30,17.56016,6.76838,18.81940985,4.76016,1.38838,4.9585,12.8,5.38,13.88468221,17.30016,6.76838,18.57704239,4.76016,1.38838,4.9585,12.54,5.38,13.64536551
20/05/2020 06:00,17.16888,6.32884,18.29821456,3.45888,1.00884,3.603,13.71,5.32,14.70600218,16.90888,6.29884,18.04399092,3.45888,1.00884,3.603,13.45,5.29,14.45290974
20/05/2020 06:30,18.98256,6.03908,19.92004195,4.76256,1.38908,4.961,14.22,4.65,14.96097925,18.72256,6.01908,19.66630563,4.76256,1.38908,4.961,13.96,4.63,14.70777006
20/05/2020 07:00,19.61296,5.71128,20.4276019,4.39296,1.28128,4.576,15.22,4.43,15.85160244,19.31296,5.70128,20.13690685,4.39296,1.28128,4.576,14.92,4.42,15.56093828
20/05/2020 07:30,20.46376,5.33568,21.14793026,4.85376,1.41568,5.056,15.61,3.92,16.09467303,20.17376,5.32568,20.86488581,4.85376,1.41568,5.056,15.32,3.91,15.81108788
20/05/2020 08:00,21.27384,4.63362,21.77261359,5.22384,1.52362,5.4415,16.05,3.11,16.3485351,20.98384,4.59362,21.48075618,5.22384,1.52362,5.4415,15.76,3.07,16.05622932
20/05/2020 08:30,22.55,5.0625,23.11128309,6.42,1.8725,6.6875,16.13,3.19,16.44241466,22.25,5.0125,22.80762277,6.42,1.8725,6.6875,15.83,3.14,16.1384169
20/05/2020 09:00,23.49176,4.89218,23.99575406,7.48176,2.18218,7.7935,16.01,2.71,16.23773999,23.26176,4.59218,23.71070635,7.48176,2.18218,7.7935,15.78,2.41,15.96297278
20/05/2020 09:30,24.74792,5.04106,25.25612461,9.39792,2.74106,9.7895,15.35,2.3,15.52135626,24.46792,5.01106,24.9757849,9.39792,2.74106,9.7895,15.07,2.27,15.24000656
20/05/2020 10:00,24.68696,5.11078,25.21043566,9.63696,2.81078,10.0385,15.05,2.3,15.22473317,24.41696,5.08078,24.93997316,9.63696,2.81078,10.0385,14.78,2.27,14.95330398
20/05/2020 10:30,24.95992,5.30206,25.51684633,10.66992,3.11206,11.1145,14.29,2.19,14.45683921,24.70992,5.26206,25.26399457,10.66992,3.11206,11.1145,14.04,2.15,14.20366502
