Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/05/2020 11:00,25.16376,5.42068,25.74099044,11.69376,3.41068,12.181,13.47,2.01,13.61914094,24.93376,5.37068,25.50561882,11.69376,3.41068,12.181,13.24,1.96,13.3842893
20/05/2020 11:30,25.1944,5.3492,25.7560038,11.6544,3.3992,12.14,13.54,1.95,13.67969663,24.9644,5.2892,25.51855999,11.6544,3.3992,12.14,13.31,1.89,13.44351888
20/05/2020 12:00,25.38752,5.60386,25.99864263,12.52752,3.65386,13.0495,12.86,1.95,13.00700196,25.15752,5.54386,25.76111792,12.52752,3.65386,13.0495,12.63,1.89,12.77063037
20/05/2020 12:30,25.8752,5.8461,26.52739829,12.5352,3.6561,13.0575,13.34,2.19,13.51856871,25.6452,5.8161,26.29645037,12.5352,3.6561,13.0575,13.11,2.16,13.28674904
20/05/2020 13:00,25.87904,5.55222,26.4679402,12.65904,3.69222,13.1865,13.22,1.86,13.35020599,25.65904,5.53222,26.24865314,12.65904,3.69222,13.1865,13,1.84,13.12956968
20/05/2020 13:30,25.84544,5.40992,26.40556766,12.44544,3.62992,12.964,13.4,1.78,13.51770691,25.62544,5.37992,26.18409277,12.44544,3.62992,12.964,13.18,1.75,13.29567223
20/05/2020 14:00,25.62488,5.52434,26.21359967,12.49488,3.64434,13.0155,13.13,1.88,13.26390968,25.40488,5.49434,25.99222383,12.49488,3.64434,13.0155,12.91,1.85,13.0418787
20/05/2020 14:30,25.2252,5.8311,25.89039286,12.4152,3.6211,12.9325,12.81,2.21,12.99923844,24.9852,5.8411,25.65889063,12.4152,3.6211,12.9325,12.57,2.22,12.76453289
20/05/2020 15:00,24.9336,6.2773,25.71164919,12.3336,3.5973,12.8475,12.6,2.68,12.88186322,24.6936,6.2373,25.46915374,12.3336,3.5973,12.8475,12.36,2.64,12.63879741
20/05/2020 15:30,24.62352,6.01186,25.34679857,10.94352,3.19186,11.3995,13.68,2.82,13.96763402,24.38352,5.97186,25.10416618,10.94352,3.19186,11.3995,13.44,2.78,13.72450363
20/05/2020 16:00,24.85776,6.08018,25.59056117,10.93776,3.19018,11.3935,13.92,2.89,14.21683861,24.60776,6.06018,25.3429997,10.93776,3.19018,11.3935,13.67,2.87,13.96802778
20/05/2020 16:30,25.28344,6.01892,25.989993,10.93344,3.18892,11.389,14.35,2.83,14.62639395,25.02344,5.97892,25.72780663,10.93344,3.18892,11.389,14.09,2.79,14.36357198
20/05/2020 17:00,25.85688,5.88284,26.51765544,10.46688,3.05284,10.903,15.39,2.83,15.64803502,25.57688,5.84284,26.2357689,10.46688,3.05284,10.903,15.11,2.79,15.36542222
20/05/2020 17:30,25.68976,5.58118,26.28903458,9.08976,2.65118,9.4685,16.6,2.93,16.85659811,25.39976,5.54118,25.997163,9.08976,2.65118,9.4685,16.31,2.89,16.56406351
20/05/2020 18:00,25.49552,5.68036,26.12064375,8.19552,2.39036,8.537,17.3,3.29,17.61005679,25.19552,5.66036,25.82351454,8.19552,2.39036,8.537,17,3.27,17.31164059
20/05/2020 18:30,24.8016,5.5288,25.41037174,6.9216,2.0188,7.21,17.88,3.51,18.22126505,24.4816,5.4988,25.0915432,6.9216,2.0188,7.21,17.56,3.48,17.90150832
20/05/2020 19:00,24.4636,5.5648,25.0885377,6.6336,1.9348,6.91,17.83,3.63,18.19576324,24.1336,5.5448,24.76237985,6.6336,1.9348,6.91,17.5,3.61,17.86846664
20/05/2020 19:30,23.702,5.191,24.26378546,5.352,1.561,5.575,18.35,3.63,18.70559809,23.372,5.171,23.9372017,5.352,1.561,5.575,18.02,3.61,18.37804397
20/05/2020 20:00,22.9832,4.9326,23.50655281,3.8832,1.1326,4.045,19.1,3.8,19.47434209,22.6632,4.9226,23.1916499,3.8832,1.1326,4.045,18.78,3.79,19.15861425
20/05/2020 20:30,22.67584,4.85712,23.1901991,4.27584,1.24712,4.454,18.4,3.61,18.75078932,22.35584,4.83712,22.87315702,4.27584,1.24712,4.454,18.08,3.59,18.43297317
20/05/2020 21:00,22.66424,5.00082,23.20939412,4.01424,1.17082,4.1815,18.65,3.83,19.03920692,22.34424,4.99082,22.89483229,4.01424,1.17082,4.1815,18.33,3.82,18.72381638
20/05/2020 21:30,22.84808,4.89444,23.36643538,3.47808,1.01444,3.623,19.37,3.88,19.75477917,22.51808,4.88444,23.0417378,3.47808,1.01444,3.623,19.04,3.87,19.42932063
20/05/2020 22:00,22.31104,5.15322,22.89843187,3.13104,0.91322,3.2615,19.18,4.24,19.64306493,21.99104,5.14322,22.58447591,3.13104,0.91322,3.2615,18.86,4.23,19.32854107
20/05/2020 22:30,21.7376,5.2018,22.35133054,3.2976,0.9618,3.435,18.44,4.24,18.9211839,21.4176,5.1918,22.03788504,3.2976,0.9618,3.435,18.12,4.23,18.6071841
20/05/2020 23:00,20.92456,4.83258,21.47535892,3.33456,0.97258,3.4735,17.59,3.86,18.00854519,20.60456,4.82258,21.16140758,3.33456,0.97258,3.4735,17.27,3.85,17.69393681
20/05/2020 23:30,20.1672,5.3096,20.85444336,4.1472,1.2096,4.32,16.02,4.1,16.53633575,19.8672,5.2996,20.56189184,4.1472,1.2096,4.32,15.72,4.09,16.24335249
21/05/2020 00:00,19.15448,3.34714,19.44472808,3.86448,1.12714,4.0255,15.29,2.22,15.45032362,18.39448,8.15714,20.12202344,3.86448,1.12714,4.0255,14.53,7.03,16.14130726
21/05/2020 00:30,18.4624,2.8132,18.67550021,3.7824,1.1032,3.94,14.68,1.71,14.77925912,17.6424,8.8232,19.72569735,3.7824,1.1032,3.94,13.86,7.72,15.86499291
21/05/2020 01:00,17.86504,2.88272,18.09612469,3.81504,1.11272,3.974,14.05,1.77,14.16105222,17.04504,8.83272,19.19766473,3.81504,1.11272,3.974,13.23,7.72,15.31767933
21/05/2020 01:30,17.96064,3.02602,18.21376914,3.86064,1.12602,4.0215,14.1,1.9,14.22743828,17.09064,9.04602,19.33702287,3.86064,1.12602,4.0215,13.23,7.92,15.41944552
21/05/2020 02:00,17.93112,2.88116,18.16111636,3.74112,1.09116,3.897,14.19,1.79,14.30245433,17.10112,8.90116,19.27897701,3.74112,1.09116,3.897,13.36,7.81,15.47532552
21/05/2020 02:30,17.66152,2.82086,17.88537223,3.91152,1.14086,4.0745,13.75,1.68,13.85225252,16.86152,8.87086,19.05263798,3.91152,1.14086,4.0745,12.95,7.73,15.08162458
21/05/2020 03:00,17.26944,2.74692,17.48654132,3.34944,0.97692,3.489,13.92,1.77,14.0320811,16.44944,8.79692,18.65395073,3.34944,0.97692,3.489,13.1,7.82,15.25655269
21/05/2020 03:30,17.12144,2.71292,17.33504089,3.78144,1.10292,3.939,13.34,1.61,13.43680394,16.33144,8.79292,18.54808277,3.78144,1.10292,3.939,12.55,7.69,14.71864804
21/05/2020 04:00,16.70208,4.07894,17.19294122,2.84208,0.82894,2.9605,13.86,3.25,14.23594394,16.13208,7.43894,17.76462309,2.84208,0.82894,2.9605,13.29,6.61,14.84305225
21/05/2020 04:30,16.66752,5.96886,17.70405357,2.80752,0.81886,2.9245,13.86,5.15,14.78587502,16.36752,5.96886,17.42191151,2.80752,0.81886,2.9245,13.56,5.15,14.50503706
21/05/2020 05:00,16.30232,6.23276,17.45316403,3.23232,0.94276,3.367,13.07,5.29,14.09996454,16.04232,6.18276,17.19251442,3.23232,0.94276,3.367,12.81,5.24,13.84029263
21/05/2020 05:30,16.28104,6.30322,17.45860378,3.13104,0.91322,3.2615,13.15,5.39,14.21177681,16.02104,6.25322,17.19815348,3.13104,0.91322,3.2615,12.89,5.34,13.95233672
21/05/2020 06:00,16.79976,6.48618,18.0083999,3.92976,1.14618,4.0935,12.87,5.34,13.93386163,16.54976,6.43618,17.75722301,3.92976,1.14618,4.0935,12.62,5.29,13.68387737
21/05/2020 06:30,18.09424,6.03332,19.07360667,3.95424,1.15332,4.119,14.14,4.88,14.95840901,17.82424,6.01332,18.81126123,3.95424,1.15332,4.119,13.87,4.86,14.69681938
21/05/2020 07:00,18.56904,5.63722,19.40586241,3.65904,1.06722,3.8115,14.91,4.57,15.59464652,18.28904,5.61722,19.13222791,3.65904,1.06722,3.8115,14.63,4.55,15.32120752
21/05/2020 07:30,20.06144,5.60292,20.82916435,4.26144,1.24292,4.439,15.8,4.36,16.39053385,19.76144,5.61292,20.54311032,4.26144,1.24292,4.439,15.5,4.37,16.10425099
21/05/2020 08:00,20.85688,4.96034,21.43861974,5.24688,1.53034,5.4655,15.61,3.43,15.98239657,20.56688,4.94034,21.1519151,5.24688,1.53034,5.4655,15.32,3.41,15.69491956
21/05/2020 08:30,22.1208,5.0044,22.67981067,4.7808,1.3944,4.98,17.34,3.61,17.7117955,21.8108,4.9844,22.37309187,4.7808,1.3944,4.98,17.03,3.59,17.40428108
21/05/2020 09:00,23.22888,5.08134,23.77815977,5.79888,1.69134,6.0405,17.43,3.39,17.75660441,22.91888,5.05134,23.46893897,5.79888,1.69134,6.0405,17.12,3.36,17.44660425
21/05/2020 09:30,23.99232,5.79776,24.68289772,9.11232,2.65776,9.492,14.88,3.14,15.20769542,23.72232,5.76776,24.41342912,9.11232,2.65776,9.492,14.61,3.11,14.93734247
21/05/2020 10:00,24.53536,5.63698,25.17457912,9.79536,2.85698,10.2035,14.74,2.78,14.99986667,24.30536,5.41698,24.90169065,9.79536,2.85698,10.2035,14.51,2.56,14.7340999
21/05/2020 10:30,24.3772,5.2096,24.92765155,10.1472,2.9596,10.57,14.23,2.25,14.40678312,24.1372,5.1696,24.68459414,10.1472,2.9596,10.57,13.99,2.21,14.16348121
21/05/2020 11:00,24.99112,5.30116,25.54717942,11.18112,3.26116,11.647,13.81,2.04,13.95986031,24.76112,5.26116,25.31388686,11.18112,3.26116,11.647,13.58,2,13.72648535
21/05/2020 11:30,24.64344,5.33392,25.21408015,11.29344,3.29392,11.764,13.35,2.04,13.50496575,24.42344,5.29392,24.99059844,11.29344,3.29392,11.764,13.13,2,13.28144947
21/05/2020 12:00,25.23888,5.38634,25.80724166,12.39888,3.61634,12.9155,12.84,1.77,12.96142353,25.02888,5.35634,25.59560924,12.39888,3.61634,12.9155,12.63,1.74,12.7492941
21/05/2020 12:30,25.85552,5.17536,26.3683952,12.15552,3.54536,12.662,13.7,1.63,13.7966264,25.63552,5.15536,26.14875948,12.15552,3.54536,12.662,13.48,1.61,13.57580569
21/05/2020 13:00,25.8608,5.2119,26.3807672,12.2808,3.5819,12.7925,13.58,1.63,13.67747418,25.6408,5.1919,26.16116301,12.2808,3.5819,12.7925,13.36,1.61,13.45666006
21/05/2020 13:30,25.90784,5.22562,26.42959095,12.32784,3.59562,12.8415,13.58,1.63,13.67747418,25.68784,5.20562,26.20999053,12.32784,3.59562,12.8415,13.36,1.61,13.45666006
21/05/2020 14:00,25.5308,5.4369,26.10328773,12.1608,3.5469,12.6675,13.37,1.89,13.50292561,25.3108,5.3969,25.87978219,12.1608,3.5469,12.6675,13.15,1.85,13.27949547
21/05/2020 14:30,24.98096,5.21528,25.51955149,11.40096,3.32528,11.876,13.58,1.89,13.71088983,24.76096,5.17528,25.2960207,11.40096,3.32528,11.876,13.36,1.85,13.48747938
21/05/2020 15:00,24.90744,4.67342,25.34208795,10.05744,2.93342,10.4765,14.85,1.74,14.95159189,24.66744,4.65342,25.10252804,10.05744,2.93342,10.4765,14.61,1.72,14.71089732
21/05/2020 15:30,24.52704,4.90622,25.01293037,10.30704,3.00622,10.7365,14.22,1.9,14.34637236,24.28704,4.88622,24.77368479,10.30704,3.00622,10.7365,13.98,1.88,14.10584276
21/05/2020 16:00,24.31032,5.01926,24.82306648,9.94032,2.89926,10.3545,14.37,2.12,14.52553958,24.08032,4.97926,24.58973041,9.94032,2.89926,10.3545,14.14,2.08,14.29216569
21/05/2020 16:30,25.1212,4.9991,25.6137793,9.6312,2.8091,10.0325,15.49,2.19,15.64404679,24.8612,4.9891,25.35686069,9.6312,2.8091,10.0325,15.23,2.18,15.38522993
21/05/2020 17:00,25.41944,5.00192,25.90689355,8.98944,2.62192,9.364,16.43,2.38,16.60148487,25.13944,4.96192,25.62444328,8.98944,2.62192,9.364,16.15,2.34,16.31864271
21/05/2020 17:30,25.46048,4.82014,25.91273416,7.68048,2.24014,8.0005,17.78,2.58,17.96621273,25.16048,4.78014,25.61053479,7.68048,2.24014,8.0005,17.48,2.54,17.66357835
21/05/2020 18:00,25.67568,4.81874,26.12395067,7.19568,2.09874,7.4955,18.48,2.72,18.67910062,25.36568,4.75874,25.80820273,7.19568,2.09874,7.4955,18.17,2.66,18.36367338
21/05/2020 18:30,25.21688,4.55284,25.62458564,5.90688,1.72284,6.153,19.31,2.83,19.51627526,24.90688,4.51284,25.31241585,5.90688,1.72284,6.153,19,2.79,19.20375224
21/05/2020 19:00,24.77336,4.33598,25.14995205,4.92336,1.43598,5.1285,19.85,2.9,20.06072033,24.45336,4.32598,24.83306099,4.92336,1.43598,5.1285,19.53,2.89,19.74266953
21/05/2020 19:30,23.38688,4.10284,23.74404035,3.02688,0.88284,3.153,20.36,3.22,20.61305412,23.06688,4.09284,23.42716996,3.02688,0.88284,3.153,20.04,3.21,20.29546008
21/05/2020 20:00,23.35104,4.26572,23.73746904,3.31104,0.96572,3.449,20.04,3.3,20.30988922,23.02104,4.25572,23.41109642,3.31104,0.96572,3.449,19.71,3.29,19.98269752
21/05/2020 20:30,22.38448,4.09464,22.75590081,2.00448,0.58464,2.088,20.38,3.51,20.68005077,22.05448,4.10464,22.43319321,2.00448,0.58464,2.088,20.05,3.52,20.35664265
21/05/2020 21:00,22.47632,4.26726,22.87781608,2.35632,0.68726,2.4545,20.12,3.58,20.43601722,22.15632,4.26726,22.56351089,2.35632,0.68726,2.4545,19.8,3.58,20.12104371
21/05/2020 21:30,22.82048,4.28764,23.21977959,2.70048,0.78764,2.813,20.12,3.5,20.42215464,22.45048,4.29764,22.85812245,2.70048,0.78764,2.813,19.75,3.51,20.05947656
21/05/2020 22:00,22.4508,4.5669,22.91058699,3.0408,0.8869,3.1675,19.41,3.68,19.75577131,22.1308,4.5769,22.59912216,3.0408,0.8869,3.1675,19.09,3.69,19.44335876
21/05/2020 22:30,21.80664,4.80902,22.33061176,3.35664,0.97902,3.4965,18.45,3.83,18.84333835,21.48664,4.80902,22.01822817,3.35664,0.97902,3.4965,18.13,3.83,18.53013222
21/05/2020 23:00,20.42856,4.53708,20.92632693,1.97856,0.57708,2.061,18.45,3.96,18.87019078,20.10856,4.52708,20.61185675,1.97856,0.57708,2.061,18.13,3.95,18.55530652
21/05/2020 23:30,19.37608,5.49594,20.14045264,2.86608,0.83594,2.9855,16.51,4.66,17.15504882,19.07608,5.40594,19.82727958,2.86608,0.83594,2.9855,16.21,4.57,16.84188232
22/05/2020 00:00,18.8644,5.5467,19.66294658,2.8344,0.8267,2.9525,16.03,4.72,16.71045481,18.5644,5.5267,19.36959887,2.8344,0.8267,2.9525,15.73,4.7,16.41715262
22/05/2020 00:30,15.66,4.61,16.32445099,0,0,0,15.66,4.61,16.32445099,15.37,4.6,16.04359374,0,0,0,15.37,4.6,16.04359374
22/05/2020 01:00,14.32,4.39,14.97780024,0,0,0,14.32,4.39,14.97780024,14.05,4.38,14.71689166,0,0,0,14.05,4.38,14.71689166
22/05/2020 01:30,13.9,4.26,14.53814294,0,0,0,13.9,4.26,14.53814294,13.64,4.26,14.28975857,0,0,0,13.64,4.26,14.28975857
22/05/2020 02:00,13.42,4.26,14.07991477,0,0,0,13.42,4.26,14.07991477,13.18,4.26,13.85135372,0,0,0,13.18,4.26,13.85135372
22/05/2020 02:30,13.28,4.38,13.9836619,0,0,0,13.28,4.38,13.9836619,13.03,4.37,13.743282,0,0,0,13.03,4.37,13.743282
22/05/2020 03:00,12.63,4.38,13.36792056,0,0,0,12.63,4.38,13.36792056,12.39,4.37,13.13807444,0,0,0,12.39,4.37,13.13807444
22/05/2020 03:30,12.34,4.44,13.1144653,0,0,0,12.34,4.44,13.1144653,12.09,4.43,12.87606306,0,0,0,12.09,4.43,12.87606306
22/05/2020 04:00,11.85,4.52,12.68277966,0,0,0,11.85,4.52,12.68277966,11.61,4.5,12.45159026,0,0,0,11.61,4.5,12.45159026
22/05/2020 04:30,11.41,4.41,12.23258762,0,0,0,11.41,4.41,12.23258762,11.19,4.38,12.01667591,0,0,0,11.19,4.38,12.01667591
22/05/2020 05:00,10.32,4.27,11.16849587,0,0,0,10.32,4.27,11.16849587,10.11,4.25,10.96697771,0,0,0,10.11,4.25,10.96697771
22/05/2020 05:30,9.58,4.22,10.46827588,0,0,0,9.58,4.22,10.46827588,9.38,4.25,10.29790755,0,0,0,9.38,4.25,10.29790755
22/05/2020 06:00,10.54,4.35,11.40237256,0,0,0,10.54,4.35,11.40237256,10.33,4.33,11.20079461,0,0,0,10.33,4.33,11.20079461
22/05/2020 06:30,13.99,4.84,14.80357052,0,0,0,13.99,4.84,14.80357052,13.73,4.81,14.5481614,0,0,0,13.73,4.81,14.5481614
22/05/2020 07:00,13.25048,4.45014,13.97780263,0.00048,0.00014,0.0005,13.25,4.45,13.97730303,13.00048,4.44014,13.73780636,0.00048,0.00014,0.0005,13,4.44,13.73730687
22/05/2020 07:30,12.85,4.19,13.51586475,0,0,0,12.85,4.19,13.51586475,12.6,4.18,13.27525518,0,0,0,12.6,4.18,13.27525518
22/05/2020 08:00,11.40096,3.74028,11.99881592,0.00096,0.00028,0.001,11.4,3.74,11.99781647,11.18096,3.73028,11.78680853,0.00096,0.00028,0.001,11.18,3.73,11.78580926
22/05/2020 08:30,12.1748,3.2814,12.60925616,0.0048,0.0014,0.005,12.17,3.28,12.60425722,11.9648,3.0714,12.35272994,0.0048,0.0014,0.005,11.96,3.07,12.34773259
22/05/2020 09:00,12.96192,3.38056,13.39550507,0.00192,0.00056,0.002,12.96,3.38,13.39350589,12.72192,3.37056,13.16084812,0.00192,0.00056,0.002,12.72,3.37,13.15884873
22/05/2020 09:30,13.6624,3.0807,14.00542346,0.0024,0.0007,0.0025,13.66,3.08,14.00292827,13.4124,3.0607,13.75719296,0.0024,0.0007,0.0025,13.41,3.06,13.75469738
22/05/2020 10:00,11.3772,3.0821,11.78728214,0.0072,0.0021,0.0075,11.37,3.08,11.77978353,11.1672,3.0621,11.57941329,0.0072,0.0021,0.0075,11.16,3.06,11.57191428
22/05/2020 10:30,9.99864,2.68252,10.35223239,0.00864,0.00252,0.009,9.99,2.68,10.3432345,9.80864,2.65252,10.16096851,0.00864,0.00252,0.009,9.8,2.65,10.15197025
22/05/2020 11:00,10.00056,2.09308,10.21724935,0.01056,0.00308,0.011,9.99,2.09,10.20628238,9.81056,2.06308,10.02513773,0.01056,0.00308,0.011,9.8,2.06,10.01416996
22/05/2020 11:30,10.09344,2.09392,10.30834769,0.01344,0.00392,0.014,10.08,2.09,10.29439168,9.91344,1.99392,10.11197358,0.01344,0.00392,0.014,9.9,1.99,10.09802456
22/05/2020 12:00,8.92056,2.40308,9.238570463,0.01056,0.00308,0.011,8.91,2.4,9.227572812,8.75056,2.41308,9.07718323,0.01056,0.00308,0.011,8.74,2.41,9.066184423
22/05/2020 12:30,9.33104,2.40322,9.635547408,0.01104,0.00322,0.0115,9.32,2.4,9.6240532,9.16104,2.41322,9.473557128,0.01104,0.00322,0.0115,9.15,2.41,9.462061086
22/05/2020 13:00,9.39104,2.29322,9.666979376,0.01104,0.00322,0.0115,9.38,2.29,9.655490666,9.21104,2.26322,9.485010419,0.01104,0.00322,0.0115,9.2,2.26,9.473520993
22/05/2020 13:30,9.39056,2.38308,9.688224161,0.01056,0.00308,0.011,9.38,2.38,9.677231009,9.21056,2.35308,9.506387379,0.01056,0.00308,0.011,9.2,2.35,9.49539362
22/05/2020 14:00,8.0544,2.5342,8.443667983,0.0144,0.0042,0.015,8.04,2.53,8.428671307,7.8944,2.5042,8.282063088,0.0144,0.0042,0.015,7.88,2.5,8.267067195
22/05/2020 14:30,7.64824,2.12532,7.938045112,0.01824,0.00532,0.019,7.63,2.12,7.91904666,7.49824,2.09532,7.785497351,0.01824,0.00532,0.019,7.48,2.09,7.766498568
22/05/2020 15:00,8.1968,2.1249,8.467746468,0.0168,0.0049,0.0175,8.18,2.12,8.450254434,8.0368,2.0949,8.305345282,0.0168,0.0049,0.0175,8.02,2.09,8.287852557
22/05/2020 15:30,7.47536,1.98448,7.734285229,0.01536,0.00448,0.016,7.46,1.98,7.718289966,7.32536,1.94448,7.579043581,0.01536,0.00448,0.016,7.31,1.94,7.563048327
22/05/2020 16:00,6.70584,2.10462,7.028350834,0.01584,0.00462,0.0165,6.69,2.1,7.011854248,6.55584,2.06462,6.873259332,0.01584,0.00462,0.0165,6.54,2.06,6.856763085
22/05/2020 16:30,7.66392,2.10406,7.947498868,0.01392,0.00406,0.0145,7.65,2.1,7.933000693,7.50392,2.06406,7.782619035,0.01392,0.00406,0.0145,7.49,2.06,7.768120751
22/05/2020 17:00,9.30104,2.40322,9.606498397,0.01104,0.00322,0.0115,9.29,2.4,9.595003908,9.13104,2.38322,9.436929005,0.01104,0.00322,0.0115,9.12,2.38,9.425433677
22/05/2020 17:30,10.5796,2.4628,10.86247301,0.0096,0.0028,0.01,10.57,2.46,10.85248819,10.3896,2.3828,10.65933975,0.0096,0.0028,0.01,10.38,2.38,10.64935679
22/05/2020 18:00,11.38912,2.69266,11.70309669,0.00912,0.00266,0.0095,11.38,2.69,11.69360937,11.16912,2.64266,11.47749509,0.00912,0.00266,0.0095,11.16,2.64,11.46800767
22/05/2020 18:30,12.4772,3.2421,12.89153723,0.0072,0.0021,0.0075,12.47,3.24,12.88404052,12.2372,3.2321,12.65683745,0.0072,0.0021,0.0075,12.23,3.23,12.6493399
22/05/2020 19:00,12.82528,3.40154,13.26869554,0.00528,0.00154,0.0055,12.82,3.4,13.2631972,12.57528,3.38154,13.02199984,0.00528,0.00154,0.0055,12.57,3.38,13.01650107
22/05/2020 19:30,13.97288,3.33084,14.36439594,0.00288,0.00084,0.003,13.97,3.33,14.36139965,13.71288,3.29084,14.10222343,0.00288,0.00084,0.003,13.71,3.29,14.09922693
22/05/2020 20:00,14.32096,3.41028,14.72140975,0.00096,0.00028,0.001,14.32,3.41,14.720411,14.05096,3.37028,14.4495074,0.00096,0.00028,0.001,14.05,3.37,14.44850857
22/05/2020 20:30,13.89,3.81,14.40306217,0,0,0,13.89,3.81,14.40306217,13.64,3.78,14.15408068,0,0,0,13.64,3.78,14.15408068
22/05/2020 21:00,13.22,4.02,13.8176988,0,0,0,13.22,4.02,13.8176988,12.98,3.99,13.57941457,0,0,0,12.98,3.99,13.57941457
22/05/2020 21:30,15.24,4.4,15.86245883,0,0,0,15.24,4.4,15.86245883,14.96,4.35,15.57960526,0,0,0,14.96,4.35,15.57960526
22/05/2020 22:00,14.14,4.04,14.70582198,0,0,0,14.14,4.04,14.70582198,13.89,4.01,14.45725423,0,0,0,13.89,4.01,14.45725423
22/05/2020 22:30,14.35,4.22,14.95763685,0,0,0,14.35,4.22,14.95763685,14.1,4.19,14.70938816,0,0,0,14.1,4.19,14.70938816
22/05/2020 23:00,13.72,4.17,14.3397106,0,0,0,13.72,4.17,14.3397106,13.48,4.19,14.11617866,0,0,0,13.48,4.19,14.11617866
22/05/2020 23:30,13.67,4.3,14.33034891,0,0,0,13.67,4.3,14.33034891,13.42,4.27,14.08294358,0,0,0,13.42,4.27,14.08294358
23/05/2020 00:00,13.09,4.55,13.85823221,0,0,0,13.09,4.55,13.85823221,12.84,4.53,13.61567112,0,0,0,12.84,4.53,13.61567112
23/05/2020 00:30,18.21032,6.27676,19.26170996,5.92032,1.72676,6.167,12.29,4.55,13.1052127,17.98032,6.25676,19.03782952,5.92032,1.72676,6.167,12.06,4.53,12.88272099
23/05/2020 01:00,18.05776,6.21018,19.09578571,6.13776,1.79018,6.3935,11.92,4.42,12.71309561,17.82776,6.17018,18.865316,6.13776,1.79018,6.3935,11.69,4.38,12.48360925
23/05/2020 01:30,17.53456,6.31008,18.63539385,6.03456,1.76008,6.286,11.5,4.55,12.36739665,17.32456,6.27008,18.42428513,6.03456,1.76008,6.286,11.29,4.51,12.15747507
23/05/2020 02:00,17.45664,6.41402,18.59768622,6.59664,1.92402,6.8715,10.86,4.49,11.75158287,17.25664,6.36402,18.39272613,6.59664,1.92402,6.8715,10.66,4.44,11.54769241
23/05/2020 02:30,17.43632,6.88976,18.74817452,7.57632,2.20976,7.892,9.86,4.68,10.91430254,17.25632,6.79976,18.54770379,7.57632,2.20976,7.892,9.68,4.59,10.71309946
23/05/2020 03:00,17.0916,7.2288,18.55743355,7.1616,2.0888,7.46,9.93,5.14,11.18143551,16.9016,7.1688,18.35907884,7.1616,2.0888,7.46,9.74,5.08,10.98517182
23/05/2020 03:30,16.47512,7.18316,17.9729621,6.04512,1.76316,6.297,10.43,5.42,11.7542035,16.28512,7.11316,17.7708238,6.04512,1.76316,6.297,10.24,5.35,11.55335882
23/05/2020 04:00,16.10744,6.83092,17.49603073,4.83744,1.41092,5.039,11.27,5.42,12.50557076,15.89744,6.76092,17.27537663,4.83744,1.41092,5.039,11.06,5.35,12.28601237
23/05/2020 04:30,15.85624,6.78182,17.24567857,5.28624,1.54182,5.5065,10.57,5.24,11.79756331,15.65624,6.73182,17.042161,5.28624,1.54182,5.5065,10.37,5.19,11.59624939
23/05/2020 05:00,15.9896,7.0853,17.48910473,7.1496,2.0853,7.4475,8.84,5,10.15606223,15.8096,7.0453,17.30837093,7.1496,2.0853,7.4475,8.66,4.96,9.979839678
23/05/2020 05:30,15.8608,7.2169,17.42551641,7.6008,2.2169,7.9175,8.26,5,9.65544406,15.6908,7.1769,17.2542487,7.6008,2.2169,7.9175,8.09,4.96,9.489452039
23/05/2020 06:00,15.61008,7.22294,17.20015872,6.49008,1.89294,6.7605,9.12,5.33,10.56329967,15.42008,7.16294,17.00254618,6.49008,1.89294,6.7605,8.93,5.27,10.36907903
23/05/2020 06:30,16.01808,7.21944,17.56983781,7.43808,2.16944,7.748,8.58,5.05,9.955847528,15.82808,7.16944,17.37610389,7.43808,2.16944,7.748,8.39,5,9.766887938
23/05/2020 07:00,16.45304,7.18672,17.95414909,7.70304,2.24672,8.024,8.75,4.94,10.04818889,16.27304,7.11672,17.76118055,7.70304,2.24672,8.024,8.57,4.87,9.85706853
23/05/2020 07:30,17.21392,7.56156,18.80149546,9.43392,2.75156,9.827,7.78,4.81,9.146830052,17.04392,7.53156,18.63382958,9.43392,2.75156,9.827,7.61,4.78,8.986684594
23/05/2020 08:00,17.77088,7.67984,19.35934189,10.25088,2.98984,10.678,7.52,4.69,8.862646332,17.61088,7.63984,19.19662079,10.25088,2.98984,10.678,7.36,4.65,8.705865839
23/05/2020 08:30,18.65768,7.69974,20.18402881,11.82768,3.44974,12.3205,6.83,4.25,8.044339625,18.49768,7.67974,20.02854393,11.82768,3.44974,12.3205,6.67,4.23,7.898214988
23/05/2020 09:00,20.09432,7.69876,21.51865706,13.26432,3.86876,13.817,6.83,3.83,7.830568306,19.93432,7.69876,21.36932426,13.26432,3.86876,13.817,6.67,3.83,7.691410794
23/05/2020 09:30,20.56944,6.99942,21.72771829,12.16944,3.54942,12.6765,8.4,3.45,9.080886521,20.40944,6.96942,21.56659584,12.16944,3.54942,12.6765,8.24,3.42,8.921546951
23/05/2020 10:00,21.31296,7.14628,22.47913659,13.63296,3.97628,14.201,7.68,3.17,8.308507688,21.16296,7.09628,22.32102296,13.63296,3.97628,14.201,7.53,3.12,8.150785238
23/05/2020 10:30,21.00256,7.41908,22.27443096,12.44256,3.62908,12.961,8.56,3.79,9.361500948,20.83256,7.39908,22.1075087,12.44256,3.62908,12.961,8.39,3.77,9.198097629
23/05/2020 11:00,21.99312,7.52716,23.24554721,13.53312,3.94716,14.097,8.46,3.58,9.186294139,21.82312,7.50716,23.07825855,13.53312,3.94716,14.097,8.29,3.56,9.022067391
23/05/2020 11:30,22.1772,6.7746,23.18886381,10.5072,3.0646,10.945,11.67,3.71,12.2455298,21.9772,6.7546,22.99177986,10.5072,3.0646,10.945,11.47,3.69,12.04894186
23/05/2020 12:00,22.9608,7.5544,24.17162171,13.9008,4.0544,14.48,9.06,3.5,9.712548584,22.7908,7.5244,24.00077415,13.9008,4.0544,14.48,8.89,3.47,9.543217487
23/05/2020 12:30,23.61584,8.39462,25.06347031,18.25584,5.32462,19.0165,5.36,3.07,6.176932896,23.48584,8.34462,24.92423245,18.25584,5.32462,19.0165,5.23,3.02,6.039312875
23/05/2020 13:00,23.24088,8.12484,24.62014476,16.85088,4.91484,17.553,6.39,3.21,7.150957978,23.09088,8.08484,24.46535054,16.85088,4.91484,17.553,6.24,3.17,6.999035648
23/05/2020 13:30,23.1704,7.9072,24.48246818,15.5904,4.5472,16.24,7.58,3.36,8.291320763,23.0104,7.8772,24.32136485,15.5904,4.5472,16.24,7.42,3.33,8.132976085
23/05/2020 14:00,23.24248,8.37364,24.70487246,18.01248,5.25364,18.763,5.23,3.12,6.089934318,23.11248,8.33364,24.56901071,18.01248,5.25364,18.763,5.1,3.08,5.957885531
23/05/2020 14:30,22.34616,7.91638,23.70695972,15.41616,4.49638,16.0585,6.93,3.42,7.727955745,22.20616,7.88638,23.56498528,15.41616,4.49638,16.0585,6.79,3.39,7.589216033
23/05/2020 15:00,22.80216,8.25938,24.25192484,17.31216,5.04938,18.0335,5.49,3.21,6.359575458,22.67216,8.22938,24.11948454,17.31216,5.04938,18.0335,5.36,3.18,6.232335036
23/05/2020 15:30,22.24176,8.15968,23.69126982,16.42176,4.78968,17.106,5.82,3.37,6.725273229,22.10176,8.11968,23.54606121,16.42176,4.78968,17.106,5.68,3.33,6.584170411
23/05/2020 16:00,22.23576,8.13168,23.67600563,16.32576,4.76168,17.006,5.91,3.37,6.803308019,22.09576,8.09168,23.53078612,16.32576,4.76168,17.006,5.77,3.33,6.661966677
23/05/2020 16:30,21.90496,7.49978,23.15327132,12.68496,3.69978,13.2135,9.22,3.8,9.972381862,21.73496,7.46978,22.98273481,12.68496,3.69978,13.2135,9.05,3.77,9.803846184
23/05/2020 17:00,22.3512,7.1241,23.45909082,11.9112,3.4741,12.4075,10.44,3.65,11.05966094,22.1612,7.1141,23.27507689,11.9112,3.4741,12.4075,10.25,3.64,10.87713657
23/05/2020 17:30,22.7824,6.9382,23.81546491,10.6224,3.0982,11.065,12.16,3.84,12.75190966,22.5624,6.9382,23.60509506,10.6224,3.0982,11.065,11.94,3.84,12.54229644
23/05/2020 18:00,23.5292,6.2231,24.33824616,8.9592,2.6131,9.3325,14.57,3.61,15.01056295,23.2592,6.2031,24.0721589,8.9592,2.6131,9.3325,14.3,3.59,14.74374783
23/05/2020 18:30,23.50416,7.48288,24.66655692,12.04416,3.51288,12.546,11.46,3.97,12.12816969,23.28416,7.46288,24.45090356,12.04416,3.51288,12.546,11.24,3.95,11.91386167
23/05/2020 19:00,22.92232,7.21776,24.03182918,10.31232,3.00776,10.742,12.61,4.21,13.29421679,22.68232,7.20776,23.79998834,10.31232,3.00776,10.742,12.37,4.2,13.06357149
23/05/2020 19:30,22.57312,6.97466,23.62607942,9.03312,2.63466,9.4095,13.54,4.34,14.21855126,22.32312,6.95466,23.3813811,9.03312,2.63466,9.4095,13.29,4.32,13.97449462
23/05/2020 20:00,21.86512,6.65566,22.85566194,7.66512,2.23566,7.9845,14.2,4.42,14.87200054,21.60512,6.63566,22.60117682,7.66512,2.23566,7.9845,13.94,4.4,14.61792051
23/05/2020 20:30,21.2848,6.6414,22.29688106,6.7248,1.9614,7.005,14.56,4.68,15.29365882,21.0048,6.6114,22.02072281,6.7248,1.9614,7.005,14.28,4.65,15.01801918
23/05/2020 21:00,21.32344,6.78392,22.37656506,7.21344,2.10392,7.514,14.11,4.68,14.86588376,21.05344,6.75392,22.11024132,7.21344,2.10392,7.514,13.84,4.65,14.60027739
23/05/2020 21:30,21.32664,6.44652,22.27965875,6.05664,1.76652,6.309,15.27,4.68,15.97107698,21.04664,6.46652,22.01765056,6.05664,1.76652,6.309,14.99,4.7,15.70955442
23/05/2020 22:00,21.08864,6.41002,22.04130426,5.58864,1.63002,5.8215,15.5,4.78,16.22030826,20.79864,6.33002,21.74057449,5.58864,1.63002,5.8215,15.21,4.7,15.91961369
23/05/2020 22:30,20.6968,6.6574,21.74117074,5.7168,1.6674,5.955,14.98,4.99,15.78925267,20.4168,6.6074,21.45934428,5.7168,1.6674,5.955,14.7,4.94,15.50785607
23/05/2020 23:00,19.89856,6.93708,21.07310535,5.57856,1.62708,5.811,14.32,5.31,15.27280262,19.61856,6.89708,20.79561514,5.57856,1.62708,5.811,14.04,5.27,14.99648292
23/05/2020 23:30,19.28408,6.91244,20.48554535,5.49408,1.60244,5.723,13.79,5.31,14.77701594,19.03408,6.87244,20.23676439,5.49408,1.60244,5.723,13.54,5.27,14.52943564
24/05/2020 00:00,18.58544,6.88992,19.82144237,5.96544,1.73992,6.214,12.62,5.15,13.63036683,18.33544,6.83992,19.56969253,5.96544,1.73992,6.214,12.37,5.1,13.38009342
24/05/2020 00:30,18.0196,6.6103,19.19380239,5.8296,1.7003,6.0725,12.19,4.91,13.141697,17.7796,6.5703,18.95476242,5.8296,1.7003,6.0725,11.95,4.87,12.90423961
24/05/2020 01:00,17.624,7.0245,18.97232132,6.564,1.9145,6.8375,11.06,5.11,12.18341906,17.404,7.0845,18.79067205,6.564,1.9145,6.8375,10.84,5.17,12.00976686
24/05/2020 01:30,17.39792,7.20856,18.83217878,6.33792,1.84856,6.602,11.06,5.36,12.29037021,17.17792,7.14856,18.60598951,6.33792,1.84856,6.602,10.84,5.3,12.06630018
24/05/2020 02:00,17.42552,7.17286,18.84406187,6.21552,1.81286,6.4745,11.21,5.36,12.42552615,17.22552,7.11286,18.63629031,6.21552,1.81286,6.4745,11.01,5.3,12.2192512
24/05/2020 02:30,16.92512,7.08816,18.34943321,5.92512,1.72816,6.172,11,5.36,12.2364047,16.71512,7.02816,18.13257482,5.92512,1.72816,6.172,10.79,5.3,12.02140175
24/05/2020 03:00,16.59984,7.12412,18.06399108,6.45984,1.88412,6.729,10.14,5.24,11.4139038,16.40984,7.08412,17.87365673,6.45984,1.88412,6.729,9.95,5.2,11.2268651
24/05/2020 03:30,16.23544,6.99492,17.67819046,6.32544,1.84492,6.589,9.91,5.15,11.16828545,16.04544,6.94492,17.48393716,6.32544,1.84492,6.589,9.72,5.1,10.97672082
24/05/2020 04:00,16.12664,6.65402,17.44547219,6.35664,1.85402,6.6215,9.77,4.8,10.88544441,15.94664,6.61402,17.26385206,6.35664,1.85402,6.6215,9.59,4.76,10.70633924
24/05/2020 04:30,15.76896,6.81928,17.18029916,5.20896,1.51928,5.426,10.56,5.3,11.81539673,15.57896,6.75928,16.98210413,5.20896,1.51928,5.426,10.37,5.24,11.61871335
24/05/2020 05:00,15.61528,6.95904,17.09576577,5.34528,1.55904,5.568,10.27,5.4,11.60314182,15.42528,6.91904,16.90598644,5.34528,1.55904,5.568,10.08,5.36,11.41647932
24/05/2020 05:30,15.55336,7.18598,17.13316421,6.12336,1.78598,6.3785,9.43,5.4,10.86668763,15.37336,7.14598,16.95303005,6.12336,1.78598,6.3785,9.25,5.36,10.69074834
24/05/2020 06:00,15.45744,7.10842,17.01358534,5.61744,1.63842,5.8515,9.84,5.47,11.25817481,15.26744,7.05842,16.82010752,5.61744,1.63842,5.8515,9.65,5.42,11.06792212
24/05/2020 06:30,15.75128,7.05704,17.25991411,5.20128,1.51704,5.418,10.55,5.54,11.91612773,15.55128,7.00704,17.05699033,5.20128,1.51704,5.418,10.35,5.49,11.71591226
24/05/2020 07:00,16.2056,7.2608,17.75783455,6.1056,1.7808,6.36,10.1,5.48,11.49088334,16.0056,7.2208,17.55902002,6.1056,1.7808,6.36,9.9,5.44,11.29617634
24/05/2020 07:30,16.35432,7.35376,17.93158021,6.66432,1.94376,6.942,9.69,5.41,11.09793675,16.15432,7.30376,17.72870454,6.66432,1.94376,6.942,9.49,5.36,10.89906877
24/05/2020 08:00,17.04152,7.74086,18.71721981,7.99152,2.33086,8.3245,9.05,5.41,10.54374696,16.85152,7.69086,18.52358102,7.99152,2.33086,8.3245,8.86,5.36,10.35515331
24/05/2020 08:30,17.88464,7.97302,19.58135327,9.88464,2.88302,10.2965,8,5.09,9.481988188,17.71464,7.92302,19.40573926,9.88464,2.88302,10.2965,7.83,5.04,9.311847293
24/05/2020 09:00,19.00816,8.32238,20.75023266,12.96816,3.78238,13.5085,6.04,4.54,7.556004235,18.85816,8.29238,20.60081951,12.96816,3.78238,13.5085,5.89,4.51,7.418369093
24/05/2020 09:30,19.98736,8.18048,21.59663892,12.68736,3.70048,13.216,7.3,4.48,8.565068593,19.82736,8.15048,21.43722297,12.68736,3.70048,13.216,7.14,4.45,8.413209851
24/05/2020 10:00,20.79648,8.42814,22.43941007,14.01648,4.08814,14.6005,6.78,4.34,8.050093167,20.63648,8.39814,22.27988021,14.01648,4.08814,14.6005,6.62,4.31,7.899398711
24/05/2020 10:30,21.4148,8.2414,22.94590013,15.1248,4.4114,15.755,6.29,3.83,7.364305806,21.2648,8.2214,22.79875297,15.1248,4.4114,15.755,6.14,3.81,7.226043177
24/05/2020 11:00,21.2232,7.8926,22.64326286,14.2032,4.1426,14.795,7.02,3.75,7.95882529,21.0632,7.8626,22.48285731,14.2032,4.1426,14.795,6.86,3.72,7.803717063
24/05/2020 11:30,21.95904,8.00722,23.37338251,14.93904,4.35722,15.5615,7.02,3.65,7.912199441,21.79904,7.97722,23.21280215,14.93904,4.35722,15.5615,6.86,3.62,7.756545623
24/05/2020 12:00,22.35888,8.17634,23.80697483,15.51888,4.52634,16.1655,6.84,3.65,7.752941377,22.21888,8.14634,23.66519562,15.51888,4.52634,16.1655,6.7,3.62,7.615405439
24/05/2020 12:30,22.38264,7.98202,23.76331662,14.61264,4.26202,15.2215,7.77,3.72,8.614598075,22.22264,7.95202,23.60254966,14.61264,4.26202,15.2215,7.61,3.69,8.457434599
24/05/2020 13:00,22.36656,7.57108,23.61322211,11.86656,3.46108,12.361,10.5,4.11,11.27573058,22.16656,7.54108,23.4141895,11.86656,3.46108,12.361,10.3,4.08,11.07864613
24/05/2020 13:30,22.57784,7.74312,23.86869846,13.34784,3.89312,13.904,9.23,3.85,10.00076997,22.40784,7.71312,23.69817532,13.34784,3.89312,13.904,9.06,3.82,9.832395435
24/05/2020 14:00,21.84488,7.32434,23.04006811,11.53488,3.36434,12.0155,10.31,3.96,11.0443515,21.65488,7.30434,22.85360389,11.53488,3.36434,12.0155,10.12,3.94,10.85992633
24/05/2020 14:30,21.96224,7.67482,23.26462654,13.42224,3.91482,13.9815,8.54,3.76,9.331087825,21.80224,7.64482,23.10369974,13.42224,3.91482,13.9815,8.38,3.73,9.172638661
24/05/2020 15:00,22.04688,7.72284,23.36037618,13.58688,3.96284,14.153,8.46,3.76,9.257926334,21.87688,7.69284,23.19003376,13.58688,3.96284,14.153,8.29,3.73,9.090489536
24/05/2020 15:30,21.94536,7.50948,23.19463549,12.13536,3.53948,12.641,9.81,3.97,10.58286351,21.75536,7.47948,23.00518006,12.13536,3.53948,12.641,9.62,3.94,10.39557598
24/05/2020 16:00,22.02184,6.95512,23.09404969,9.89184,2.88512,10.304,12.13,4.07,12.79460042,21.80184,6.93512,22.8782892,9.89184,2.88512,10.304,11.91,4.05,12.57976947
24/05/2020 16:30,22.34128,7.14454,23.45585735,10.54128,3.07454,10.9805,11.8,4.07,12.4821833,22.13128,7.12454,23.24978763,10.54128,3.07454,10.9805,11.59,4.05,12.2772391
24/05/2020 17:00,22.29944,6.37692,23.19332087,7.90944,2.30692,8.239,14.39,4.07,14.95449765,22.02944,6.35692,22.92829384,7.90944,2.30692,8.239,14.12,4.05,14.68934648
24/05/2020 17:30,22.6896,6.7903,23.68387895,7.7496,2.2603,8.0725,14.94,4.53,15.61167832,22.4296,6.7503,23.42335386,7.7496,2.2603,8.0725,14.68,4.49,15.35130288
24/05/2020 18:00,22.99528,6.64904,23.93726457,7.26528,2.11904,7.568,15.73,4.53,16.36929443,22.71528,6.60904,23.65720514,7.26528,2.11904,7.568,15.45,4.49,16.08920756
24/05/2020 18:30,22.51064,6.45602,23.41813629,6.02064,1.75602,6.2715,16.49,4.7,17.14672272,22.22064,6.43602,23.13394034,6.02064,1.75602,6.2715,16.2,4.68,16.86245534
24/05/2020 19:00,21.51336,6.15848,22.37747829,4.62336,1.34848,4.816,16.89,4.81,17.5615546,21.22336,6.12848,22.09047932,4.62336,1.34848,4.816,16.6,4.78,17.27450144
24/05/2020 19:30,21.29432,6.10126,22.15114981,3.84432,1.12126,4.0045,17.45,4.98,18.14670494,20.99432,6.03126,21.84347888,3.84432,1.12126,4.0045,17.15,4.91,17.83901903
24/05/2020 20:00,20.7944,6.0317,21.65152365,3.1944,0.9317,3.3275,17.6,5.1,18.32402794,20.4844,5.9917,21.3427063,3.1944,0.9317,3.3275,17.29,5.06,18.01520746
24/05/2020 20:30,20.4652,5.9836,21.3220046,2.7552,0.8036,2.87,17.71,5.18,18.45200531,20.1552,5.9436,21.01329265,2.7552,0.8036,2.87,17.4,5.14,18.14330731
24/05/2020 21:00,20.3156,5.9358,21.16500236,2.8656,0.8358,2.985,17.45,5.1,18.18000275,20.0156,5.9158,20.87153404,2.8656,0.8358,2.985,17.15,5.08,17.8865564
24/05/2020 21:30,20.53664,5.73152,21.32144235,2.57664,0.75152,2.684,17.96,4.98,18.63765007,20.21664,5.65152,20.99171768,2.57664,0.75152,2.684,17.64,4.9,18.30791086
24/05/2020 22:00,20.4208,5.6394,21.18518126,2.2608,0.6594,2.355,18.16,4.98,18.83045406,20.1008,5.6294,20.8742019,2.2608,0.6594,2.355,17.84,4.97,18.51935474
24/05/2020 22:30,19.91584,5.70212,20.71605308,2.47584,0.72212,2.579,17.44,4.98,18.13708907,19.61584,5.69212,20.42501919,2.47584,0.72212,2.579,17.14,4.97,17.84602197
24/05/2020 23:00,19.53704,5.93872,20.41970439,2.56704,0.74872,2.674,16.97,5.19,17.74590094,19.24704,5.91872,20.13652888,2.56704,0.74872,2.674,16.68,5.17,17.46285486
24/05/2020 23:30,18.6752,6.1086,19.64886992,2.3952,0.6986,2.495,16.28,5.41,17.15536359,18.3752,6.1086,19.36396057,2.3952,0.6986,2.495,15.98,5.41,16.87093655
25/05/2020 00:00,17.9592,5.8381,18.88428649,2.5992,0.7581,2.7075,15.36,5.08,16.17825701,17.6492,6.0081,18.64380665,2.5992,0.7581,2.7075,15.05,5.25,15.93941655
25/05/2020 00:30,17.52216,6.19188,18.58401111,3.09216,0.90188,3.221,14.43,5.29,15.36909236,17.25216,6.15188,18.31618553,3.09216,0.90188,3.221,14.16,5.25,15.10192372
25/05/2020 01:00,17.0668,6.3999,18.22729772,3.4968,1.0199,3.6425,13.57,5.38,14.59757857,16.8068,6.3599,17.96988743,3.4968,1.0199,3.6425,13.31,5.34,14.34125866
25/05/2020 01:30,16.9996,6.5028,18.2009013,3.8496,1.1228,4.01,13.15,5.38,14.20798719,16.7496,6.4628,17.9531859,3.8496,1.1228,4.01,12.9,5.34,13.96157584
25/05/2020 02:00,16.94744,6.44092,18.13011784,3.63744,1.06092,3.789,13.31,5.38,14.35620075,16.69744,6.40092,17.88228955,3.63744,1.06092,3.789,13.06,5.34,14.10954287
25/05/2020 02:30,16.65736,6.57548,17.90822658,3.44736,1.00548,3.591,13.21,5.57,14.33628264,16.40736,6.52548,17.65738801,3.44736,1.00548,3.591,12.96,5.52,14.08658937
25/05/2020 03:00,16.308,6.214,17.451781,2.928,0.854,3.05,13.38,5.36,14.41367406,16.058,6.154,17.19683343,2.928,0.854,3.05,13.13,5.3,14.15933967
25/05/2020 03:30,15.9968,6.3174,17.19904512,2.8368,0.8274,2.955,13.16,5.49,14.2592321,15.7568,6.2874,16.96490922,2.8368,0.8274,2.955,12.92,5.46,14.02633238
25/05/2020 04:00,15.7496,6.9803,17.22714394,2.9496,0.8603,3.0725,12.8,6.12,14.18782577,15.4996,6.8803,16.95806971,2.9496,0.8603,3.0725,12.55,6.02,13.91915587
25/05/2020 04:30,15.62816,6.80488,17.04540339,2.82816,0.82488,2.946,12.8,5.98,14.12800057,15.37816,6.75488,16.79631533,2.82816,0.82488,2.946,12.55,5.93,13.88046829
25/05/2020 05:00,15.26152,6.95086,16.76986725,2.95152,0.86086,3.0745,12.31,6.09,13.73405257,15.02152,6.87086,16.51831651,2.95152,0.86086,3.0745,12.07,6.01,13.48350845
25/05/2020 05:30,15.29736,6.97298,16.81165289,2.78736,0.81298,2.9035,12.51,6.16,13.9443788,15.04736,6.82298,16.52198835,2.78736,0.81298,2.9035,12.26,6.01,13.65385294
25/05/2020 06:00,15.52736,7.02548,17.04277788,2.96736,0.86548,3.091,12.56,6.16,13.98925302,15.22736,6.87548,16.70762454,2.96736,0.86548,3.091,12.26,6.01,13.65385294
25/05/2020 06:30,16.11368,6.77274,17.47915016,2.92368,0.85274,3.0455,13.19,5.92,14.45761045,15.87368,6.74274,17.24639845,2.92368,0.85274,3.0455,12.95,5.89,14.22654561
25/05/2020 07:00,16.57872,6.91546,17.96322755,3.61872,1.05546,3.7695,12.96,5.86,14.22326264,16.32872,6.85546,17.70944462,3.61872,1.05546,3.7695,12.71,5.8,13.97083033
25/05/2020 07:30,17.38312,6.89966,18.70235731,4.59312,1.33966,4.7845,12.79,5.56,13.94624322,17.13312,6.85966,18.45531729,4.59312,1.33966,4.7845,12.54,5.52,13.70116783
25/05/2020 08:00,18.25648,7.10314,19.58963144,5.97648,1.74314,6.2255,12.28,5.36,13.39880592,18.00648,7.07314,19.34586859,5.97648,1.74314,6.2255,12.03,5.33,13.15787977
25/05/2020 08:30,19.01304,7.15922,20.31625263,6.92304,2.01922,7.2115,12.09,5.14,13.13726379,18.77304,7.11922,20.07760753,6.92304,2.01922,7.2115,11.85,5.1,12.90087206
25/05/2020 09:00,19.76992,7.19706,21.03918747,7.90992,2.30706,8.2395,11.86,4.89,12.82855019,19.52992,7.16706,20.80347385,7.90992,2.30706,8.2395,11.62,4.86,12.59539598
25/05/2020 09:30,20.73424,6.62832,21.76794282,8.87424,2.58832,9.244,11.86,4.04,12.52921386,20.54424,6.52832,21.55654794,8.87424,2.58832,9.244,11.67,3.94,12.31716282
25/05/2020 10:00,21.3296,6.6553,22.34378782,9.7896,2.8553,10.1975,11.54,3.8,12.14955143,21.1196,6.6453,22.14040461,9.7896,2.8553,10.1975,11.33,3.79,11.9470917
25/05/2020 10:30,21.69736,7.14798,22.84445335,10.34736,3.01798,10.7785,11.35,4.13,12.07805448,21.48736,7.13798,22.64193892,10.34736,3.01798,10.7785,11.14,4.12,11.87745764
25/05/2020 11:00,22.23544,6.96492,23.30074897,10.88544,3.17492,11.339,11.35,3.79,11.96606034,22.02544,6.95492,23.09742235,10.88544,3.17492,11.339,11.14,3.78,11.76384291
25/05/2020 11:30,22.5924,7.2232,23.71900411,12.1824,3.5532,12.69,10.41,3.67,11.03797989,22.4024,7.2232,23.53809984,12.1824,3.5532,12.69,10.22,3.67,10.85897325
25/05/2020 12:00,22.85104,7.43572,24.03039661,12.91104,3.76572,13.449,9.94,3.67,10.59587184,22.66104,7.37572,23.83115565,12.91104,3.76572,13.449,9.75,3.61,10.39685529
25/05/2020 12:30,22.96544,7.24992,24.08262391,13.16544,3.83992,13.714,9.8,3.41,10.37632401,22.78544,7.21992,23.90195642,13.16544,3.83992,13.714,9.62,3.38,10.19650921
25/05/2020 13:00,22.6192,6.9981,23.6770271,12.6792,3.6981,13.2075,9.94,3.3,10.47347125,22.4392,6.9881,23.50215391,12.6792,3.6981,13.2075,9.76,3.29,10.29959708
25/05/2020 13:30,22.7752,7.0186,23.83213127,13.4352,3.9186,13.995,9.34,3.1,9.841016208,22.6052,6.9986,23.66380081,13.4352,3.9186,13.995,9.17,3.08,9.67343269
25/05/2020 14:00,22.37632,6.98726,23.4418749,12.91632,3.76726,13.4545,9.46,3.22,9.992997548,22.19632,6.97726,23.26711797,12.91632,3.76726,13.4545,9.28,3.21,9.819495914
25/05/2020 14:30,22.21448,7.25214,23.36828313,13.10448,3.82214,13.6505,9.11,3.43,9.734320726,22.03448,7.21214,23.1847638,13.10448,3.82214,13.6505,8.93,3.39,9.551806112
25/05/2020 15:00,21.95432,7.05376,23.05965518,12.42432,3.62376,12.942,9.53,3.43,10.12846484,21.77432,7.01376,22.87605387,12.42432,3.62376,12.942,9.35,3.39,9.945581934
25/05/2020 15:30,21.84424,7.02832,22.94707178,11.75424,3.42832,12.244,10.09,3.6,10.71298745,21.65424,7.01832,22.76319234,11.75424,3.42832,12.244,9.9,3.59,10.53081668
25/05/2020 16:00,21.74104,7.15572,22.88836274,11.47104,3.34572,11.949,10.27,3.81,10.95394906,21.55104,7.14572,22.70481534,11.47104,3.34572,11.949,10.08,3.8,10.77248346
25/05/2020 16:30,22.21736,6.84048,23.24657506,11.00736,3.21048,11.466,11.21,3.63,11.78308109,22.01736,6.83048,23.05253996,11.00736,3.21048,11.466,11.01,3.62,11.58984469
25/05/2020 17:00,22.4968,6.5024,23.41766888,9.6768,2.8224,10.08,12.82,3.68,13.33772094,22.2568,6.4424,23.17044808,9.6768,2.8224,10.08,12.58,3.62,13.09048509
25/05/2020 17:30,23.18256,6.38908,24.04685908,9.08256,2.64908,9.461,14.1,3.74,14.58758376,22.92256,6.37908,23.79362138,9.08256,2.64908,9.461,13.84,3.73,14.33382364
25/05/2020 18:00,23.20856,6.40458,24.07604416,7.55856,2.20458,7.8735,15.65,4.2,16.20378042,22.91856,6.38458,23.79124323,7.55856,2.20458,7.8735,15.36,4.18,15.91860547
25/05/2020 18:30,23.05408,6.06494,23.83850041,6.63408,1.93494,6.9105,16.42,4.13,16.93142935,22.74408,6.05494,23.5362587,6.63408,1.93494,6.9105,16.11,4.12,16.6284846
25/05/2020 19:00,22.56768,5.86474,23.31727591,5.94768,1.73474,6.1955,16.62,4.13,17.12545766,22.26768,5.85474,23.02449898,5.94768,1.73474,6.1955,16.32,4.12,16.83201711
25/05/2020 19:30,21.67976,5.64118,22.40167193,4.28976,1.25118,4.4685,17.39,4.39,17.93555686,21.37976,5.62118,22.1063747,4.28976,1.25118,4.4685,17.09,4.37,17.63986961
25/05/2020 20:00,21.6464,5.6052,22.36034213,4.1664,1.2152,4.34,17.48,4.39,18.02283274,21.3364,5.5852,22.05530376,4.1664,1.2152,4.34,17.17,4.37,17.71738694
25/05/2020 20:30,21.39312,5.67466,22.13294715,3.75312,1.09466,3.9095,17.64,4.58,18.22487311,21.07312,5.65466,21.81860596,3.75312,1.09466,3.9095,17.32,4.56,17.91022055
25/05/2020 21:00,21.05984,5.62912,21.79917092,3.93984,1.14912,4.104,17.12,4.48,17.69646292,20.74984,5.60912,21.494606,3.93984,1.14912,4.104,16.81,4.46,17.39159855
25/05/2020 21:30,21.37616,5.56138,22.0877605,4.25616,1.24138,4.4335,17.12,4.32,17.65663615,21.06616,5.55138,21.7853372,4.25616,1.24138,4.4335,16.81,4.31,17.35373735
25/05/2020 22:00,21.1144,5.5467,21.83079862,3.7944,1.1067,3.9525,17.32,4.44,17.88004474,20.8044,5.5367,21.52854167,3.7944,1.1067,3.9525,17.01,4.43,17.57740026
25/05/2020 22:30,20.55464,5.76052,21.34658793,4.18464,1.22052,4.359,16.37,4.54,16.98789275,20.24464,5.75052,21.0455204,4.18464,1.22052,4.359,16.06,4.53,16.68665635
25/05/2020 23:00,19.6632,6.0801,20.58176499,3.9432,1.1501,4.1075,15.72,4.93,16.47492944,19.3732,6.0301,20.2899725,3.9432,1.1501,4.1075,15.43,4.88,16.18330312
25/05/2020 23:30,18.72256,5.89158,19.62765824,3.50256,1.02158,3.6485,15.22,4.87,15.98015332,18.43256,5.90158,19.35427381,3.50256,1.02158,3.6485,14.93,4.88,15.70730085
26/05/2020 00:00,17.85528,5.76404,18.76260059,3.06528,0.89404,3.193,14.79,4.87,15.57115924,17.57528,5.77404,18.49945959,3.06528,0.89404,3.193,14.51,4.88,15.30864135
26/05/2020 00:30,16.9564,6.2652,18.07684242,2.7264,0.7952,2.84,14.23,5.47,15.24512381,16.6564,6.4252,17.85269884,2.7264,0.7952,2.84,13.93,5.63,15.02470632
26/05/2020 01:00,16.77184,6.45012,17.96938132,3.05184,0.89012,3.179,13.72,5.56,14.8037833,16.51184,6.39012,17.70521092,3.05184,0.89012,3.179,13.46,5.5,14.54034387
26/05/2020 01:30,16.71848,6.49414,17.93547958,2.92848,0.85414,3.0505,13.79,5.64,14.89878183,16.45848,6.44414,17.67508145,2.92848,0.85414,3.0505,13.53,5.59,14.63929643
26/05/2020 02:00,16.6796,6.3953,17.86361996,2.5896,0.7553,2.6975,14.09,5.64,15.17688044,16.4096,6.3453,17.59368649,2.5896,0.7553,2.6975,13.82,5.59,14.90773289
26/05/2020 02:30,16.28488,6.39684,17.49619612,2.59488,0.75684,2.703,13.69,5.64,14.80627232,16.02488,6.34684,17.23598436,2.59488,0.75684,2.703,13.43,5.59,14.54692407
26/05/2020 03:00,15.87952,6.33236,17.09555318,2.81952,0.82236,2.937,13.06,5.51,14.17475573,15.60952,6.26236,16.81886641,2.81952,0.82236,2.937,12.79,5.44,13.89883808
26/05/2020 03:30,15.9224,6.4232,17.16916771,2.5824,0.7532,2.69,13.34,5.67,14.49498189,15.6724,6.3532,16.91115821,2.5824,0.7532,2.69,13.09,5.6,14.23755948
26/05/2020 04:00,15.80376,6.37318,17.04042997,2.75376,0.80318,2.8685,13.05,5.57,14.18898869,15.54376,6.33318,16.78444649,2.75376,0.80318,2.8685,12.79,5.53,13.93431017
26/05/2020 04:30,16.01584,6.64712,17.34045372,3.07584,0.89712,3.204,12.94,5.75,14.16001766,15.75584,6.56712,17.06966781,3.07584,0.89712,3.204,12.68,5.67,13.8899712
26/05/2020 05:00,15.50808,6.61694,16.86073665,2.69808,0.78694,2.8105,12.81,5.83,14.0742673,15.24808,6.50694,16.5784261,2.69808,0.78694,2.8105,12.55,5.72,13.79205931
26/05/2020 05:30,15.64696,6.78078,17.05304473,2.67696,0.78078,2.7885,12.97,6,14.29058781,15.40696,6.71078,16.80502855,2.67696,0.78078,2.7885,12.73,5.93,14.04342551
26/05/2020 06:00,15.68504,6.59522,17.01521104,2.31504,0.67522,2.4115,13.37,5.92,14.62201423,15.42504,6.50522,16.74066146,2.31504,0.67522,2.4115,13.11,5.83,14.34785698
26/05/2020 06:30,16.9368,5.6174,17.84405719,2.3568,0.6874,2.455,14.58,4.93,15.39094864,16.6668,5.5874,17.5784317,2.3568,0.6874,2.455,14.31,4.9,15.12567684
26/05/2020 07:00,17.8512,5.6766,18.73203483,3.2112,0.9366,3.345,14.64,4.74,15.38821627,17.5812,5.6466,18.46571648,3.2112,0.9366,3.345,14.37,4.71,15.12220222
26/05/2020 07:30,18.90216,5.19688,19.60355107,3.69216,1.07688,3.846,15.21,4.12,15.75812489,18.61216,5.19688,19.32407984,3.69216,1.07688,3.846,14.92,4.12,15.47839785
26/05/2020 08:00,20.18456,4.94758,20.78208388,4.65456,1.35758,4.8485,15.53,3.59,15.93954203,19.89456,4.93758,20.49812708,4.65456,1.35758,4.8485,15.24,3.58,15.65483951
26/05/2020 08:30,21.10752,4.92636,21.67478774,5.02752,1.46636,5.237,16.08,3.46,16.4480394,20.80752,4.90636,21.37814905,5.02752,1.46636,5.237,15.78,3.44,16.1506037
26/05/2020 09:00,22.40448,5.09214,22.97587025,6.38448,1.86214,6.6505,16.02,3.23,16.34237743,22.11448,5.07214,22.68869388,6.38448,1.86214,6.6505,15.73,3.21,16.05418948
26/05/2020 09:30,22.58136,4.65248,23.05565852,5.39136,1.57248,5.616,17.19,3.08,17.46374817,22.28136,4.62248,22.75579761,5.39136,1.57248,5.616,16.89,3.05,17.1631757
26/05/2020 10:00,22.87424,4.83832,23.38033781,5.27424,1.53832,5.494,17.6,3.3,17.90670266,22.57424,4.81832,23.08273206,5.27424,1.53832,5.494,17.3,3.28,17.60819128
26/05/2020 10:30,23.56872,4.81296,24.05512724,6.55872,1.91296,6.832,17.01,2.9,17.25543682,23.26872,4.77296,23.75319931,6.55872,1.91296,6.832,16.71,2.86,16.95298499
26/05/2020 11:00,23.8264,4.9802,24.34131732,8.3664,2.4402,8.715,15.46,2.54,15.66726524,23.5564,4.9502,24.07090486,8.3664,2.4402,8.715,15.19,2.51,15.39597999
26/05/2020 11:30,23.96624,5.23682,24.53171301,9.72624,2.83682,10.1315,14.24,2.4,14.440831,23.72624,5.18682,24.28657173,9.72624,2.83682,10.1315,14,2.35,14.19586207
26/05/2020 12:00,24.44072,5.16146,24.97978109,10.29072,3.00146,10.7195,14.15,2.16,14.31391281,24.20072,5.11146,24.734629,10.29072,3.00146,10.7195,13.91,2.11,14.06912222
26/05/2020 12:30,25.02184,5.14512,25.54534668,10.61184,3.09512,11.054,14.41,2.05,14.55508846,24.77184,5.10512,25.292416,10.61184,3.09512,11.054,14.16,2.01,14.30194742
26/05/2020 13:00,25.246,5.2455,25.7851854,10.956,3.1955,11.4125,14.29,2.05,14.43629454,25.016,5.2055,25.55185876,10.956,3.1955,11.4125,14.06,2.01,14.20294688
26/05/2020 13:30,24.78968,4.98324,25.28558711,9.67968,2.82324,10.083,15.11,2.16,15.26360704,24.52968,4.95324,25.02478346,9.67968,2.82324,10.083,14.85,2.13,15.00197987
26/05/2020 14:00,24.82048,5.01264,25.32158738,9.78048,2.85264,10.188,15.04,2.16,15.19431473,24.55048,4.98264,25.05100337,9.78048,2.85264,10.188,14.77,2.13,14.92279464
26/05/2020 14:30,24.38312,5.17966,24.92720238,10.35312,3.01966,10.7845,14.03,2.16,14.19529852,24.15312,5.14966,24.6959957,10.35312,3.01966,10.7845,13.8,2.13,13.96341291
26/05/2020 15:00,24.01832,5.22076,24.5791788,10.28832,3.00076,10.717,13.73,2.22,13.90831766,23.78832,5.13076,24.33534192,10.28832,3.00076,10.717,13.5,2.13,13.6670004
