Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/05/2020 15:30,24.1948,5.1439,24.73556254,10.0248,2.9239,10.4425,14.17,2.22,14.34284839,23.9448,5.1139,24.48479978,10.0248,2.9239,10.4425,13.92,2.19,14.09122067
26/05/2020 16:00,23.982,5.2085,24.54108384,9.732,2.8385,10.1375,14.25,2.37,14.44573986,23.752,5.0985,24.29304852,9.732,2.8385,10.1375,14.02,2.26,14.20098588
26/05/2020 16:30,24.1056,5.5883,24.74487923,9.2856,2.7083,9.6725,14.82,2.88,15.09724478,23.8356,5.5783,24.47964988,9.2856,2.7083,9.6725,14.55,2.87,14.83035401
26/05/2020 17:00,24.32392,5.06406,24.84547822,8.17392,2.38406,8.5145,16.15,2.68,16.3708552,24.04392,5.01406,24.56116623,8.17392,2.38406,8.5145,15.87,2.63,16.08644771
26/05/2020 17:30,24.01104,4.90822,24.50756343,6.61104,1.92822,6.8865,17.4,2.98,17.65333963,23.71104,4.85822,24.20363029,6.61104,1.92822,6.8865,17.1,2.93,17.34920459
26/05/2020 18:00,24.2648,4.5864,24.6944444,5.1648,1.5064,5.38,19.1,3.08,19.34674133,23.9548,4.5564,24.38428231,5.1648,1.5064,5.38,18.79,3.05,19.03592919
26/05/2020 18:30,24.33776,4.70518,24.78841021,5.05776,1.47518,5.2685,19.28,3.23,19.54869049,24.01776,4.69518,24.47238261,5.05776,1.47518,5.2685,18.96,3.22,19.2314846
26/05/2020 19:00,23.458,4.494,23.88459336,3.888,1.134,4.05,19.57,3.36,19.85634659,23.128,4.464,23.55486531,3.888,1.134,4.05,19.24,3.33,19.52604671
26/05/2020 19:30,22.83232,4.05776,23.19008954,2.63232,0.76776,2.742,20.2,3.29,20.46616965,22.50232,4.04776,22.86348106,2.63232,0.76776,2.742,19.87,3.28,20.13890017
26/05/2020 20:00,22.17672,4.09446,22.55153016,2.10672,0.61446,2.1945,20.07,3.48,20.3694698,21.85672,4.07446,22.23325063,2.10672,0.61446,2.1945,19.75,3.46,20.05078801
26/05/2020 20:30,21.9528,4.5554,22.42046157,2.4528,0.7154,2.555,19.5,3.84,19.87449622,21.6328,4.5454,22.10517353,2.4528,0.7154,2.555,19.18,3.83,19.55866304
26/05/2020 21:00,21.19168,4.30424,21.62437937,1.59168,0.46424,1.658,19.6,3.84,19.97262126,20.87168,4.29424,21.3088602,1.59168,0.46424,1.658,19.28,3.83,19.65673676
26/05/2020 21:30,21.45296,4.18128,21.85663733,1.75296,0.51128,1.826,19.7,3.67,20.0389346,21.13296,4.17128,21.54069579,1.75296,0.51128,1.826,19.38,3.66,19.7225759
26/05/2020 22:00,21.18808,4.67944,21.69866108,2.39808,0.69944,2.498,18.79,3.98,19.20688679,20.86808,4.67944,21.3863022,2.39808,0.69944,2.498,18.47,3.98,18.89394877
26/05/2020 22:30,20.7036,5.1748,21.34051565,2.7936,0.8148,2.91,17.91,4.36,18.43305997,20.3836,5.1648,21.0277509,2.7936,0.8148,2.91,17.59,4.35,18.11989514
26/05/2020 23:00,20.1204,5.5797,20.87974014,3.0504,0.8897,3.1775,17.07,4.69,17.70257043,19.8304,5.5597,20.59502436,3.0504,0.8897,3.1775,16.78,4.67,17.41772947
26/05/2020 23:30,19.39304,5.14172,20.06308264,2.54304,0.74172,2.649,16.85,4.4,17.4150079,19.09304,5.13172,19.77065317,2.54304,0.74172,2.649,16.55,4.39,17.12234213
27/05/2020 00:00,18.46464,5.21802,19.18777379,2.32464,0.67802,2.4215,16.14,4.54,16.7663711,18.15464,5.28802,18.90910122,2.32464,0.67802,2.4215,15.83,4.61,16.4876014
27/05/2020 00:30,17.7368,5.9374,18.70419186,2.5968,0.7574,2.705,15.14,5.18,16.00162492,17.4268,5.9174,18.40404795,2.5968,0.7574,2.705,14.83,5.16,15.70205401
27/05/2020 01:00,16.78096,5.71528,17.72752222,1.32096,0.38528,1.376,15.46,5.33,16.35299667,16.47096,5.64528,17.41153955,1.32096,0.38528,1.376,15.15,5.26,16.0371475
27/05/2020 01:30,16.89312,5.91716,17.89944932,2.01312,0.58716,2.097,14.88,5.33,15.80579957,16.60312,5.90716,17.62265965,2.01312,0.58716,2.097,14.59,5.32,15.52966516
27/05/2020 02:00,17.11048,6.06264,18.1527995,2.34048,0.68264,2.438,14.77,5.38,15.71932887,16.83048,6.00264,17.86887641,2.34048,0.68264,2.438,14.49,5.32,15.43575395
27/05/2020 02:30,16.64584,5.86212,17.64790186,1.99584,0.58212,2.079,14.65,5.28,15.5724404,16.37584,5.81212,17.37667617,1.99584,0.58212,2.079,14.38,5.23,15.30154567
27/05/2020 03:00,16.6032,5.9576,17.63970657,2.3232,0.6776,2.42,14.28,5.28,15.22487438,16.3332,5.9076,17.36874089,2.3232,0.6776,2.42,14.01,5.23,14.95436391
27/05/2020 03:30,16.06184,5.91012,17.11467857,1.85184,0.54012,1.929,14.21,5.37,15.1908196,15.80184,5.88012,16.86042581,1.85184,0.54012,1.929,13.95,5.34,14.93713828
27/05/2020 04:00,15.98944,6.05692,17.09820082,2.14944,0.62692,2.239,13.84,5.43,14.86709454,15.72944,6.02692,16.84455542,2.14944,0.62692,2.239,13.58,5.4,14.61425332
27/05/2020 04:30,16.19104,6.02572,17.27596822,2.35104,0.68572,2.449,13.84,5.34,14.83445988,15.93104,5.97572,17.01491302,2.35104,0.68572,2.449,13.58,5.29,14.57396652
27/05/2020 05:00,15.9964,5.7027,16.98250866,2.5464,0.7427,2.6525,13.45,4.96,14.33541419,15.7464,5.6727,16.73704389,2.5464,0.7427,2.6525,13.2,4.93,14.09059615
27/05/2020 05:30,15.98728,5.85004,17.02398572,2.53728,0.74004,2.643,13.45,5.11,14.38800195,15.73728,5.83004,16.78247146,2.53728,0.74004,2.643,13.2,5.09,14.14737078
27/05/2020 06:00,15.92216,5.52938,16.85494652,2.19216,0.63938,2.2835,13.73,4.89,14.57480703,15.66216,5.50938,16.60290709,2.19216,0.63938,2.2835,13.47,4.87,14.32333062
27/05/2020 06:30,16.92488,5.55934,17.81453969,2.29488,0.66934,2.3905,14.63,4.89,15.42559561,16.65488,5.53934,17.55190347,2.29488,0.66934,2.3905,14.36,4.87,15.16332747
27/05/2020 07:00,17.95232,5.63776,18.81675135,2.87232,0.83776,2.992,15.08,4.8,15.82549841,17.66232,5.60776,18.53117697,2.87232,0.83776,2.992,14.79,4.77,15.54017374
27/05/2020 07:30,19.15024,5.21882,19.84862147,3.39024,0.98882,3.5315,15.76,4.23,16.31779703,18.86024,5.19882,19.56364951,3.39024,0.98882,3.5315,15.47,4.21,16.03262299
27/05/2020 08:00,19.88824,4.75532,20.44884248,3.85824,1.12532,4.019,16.03,3.63,16.43586931,19.58824,4.73532,20.1524788,3.85824,1.12532,4.019,15.73,3.61,16.13892809
27/05/2020 08:30,21.45352,4.97186,22.02210054,5.42352,1.58186,5.6495,16.03,3.39,16.38453539,21.15352,4.94186,21.72310725,5.42352,1.58186,5.6495,15.73,3.36,16.08485312
27/05/2020 09:00,22.41736,4.93298,22.95369951,6.38736,1.86298,6.6535,16.03,3.07,16.3213296,22.11736,4.87298,22.64781551,6.38736,1.86298,6.6535,15.73,3.01,16.01539884
27/05/2020 09:30,23.53784,5.44062,24.15844072,8.12784,2.37062,8.4665,15.41,3.07,15.71282915,23.24784,5.38062,23.8623791,8.12784,2.37062,8.4665,15.12,3.01,15.4166955
27/05/2020 10:00,23.5736,5.4398,24.19309904,8.4336,2.4598,8.785,15.14,2.98,15.4304893,23.2936,5.4098,23.91354714,8.4336,2.4598,8.785,14.86,2.95,15.1499868
27/05/2020 10:30,24.05472,5.06596,24.582382,8.69472,2.53596,9.057,15.36,2.53,15.56696823,23.77472,5.02596,24.30015607,8.69472,2.53596,9.057,15.08,2.49,15.28419118
27/05/2020 11:00,24.57512,4.95566,25.06980433,9.10512,2.65566,9.4845,15.47,2.3,15.64004156,24.30512,4.89566,24.79327217,9.10512,2.65566,9.4845,15.2,2.24,15.3641661
27/05/2020 11:30,25.19432,4.89126,25.66472647,8.88432,2.59126,9.2545,16.31,2.3,16.47137213,24.90432,4.83126,25.36860713,8.88432,2.59126,9.2545,16.02,2.24,16.17584619
27/05/2020 12:00,25.0952,4.7836,25.54705251,8.5152,2.4836,8.87,16.58,2.3,16.73876937,24.7952,4.7236,25.24112398,8.5152,2.4836,8.87,16.28,2.24,16.43338066
27/05/2020 12:30,24.6672,3.8621,24.96771059,4.5672,1.3321,4.7575,20.1,2.53,20.25860064,24.3472,3.8321,24.64692959,4.5672,1.3321,4.7575,19.78,2.5,19.93736191
27/05/2020 13:00,24.6204,3.8272,24.9160903,4.0704,1.1872,4.24,20.55,2.64,20.71888269,24.2904,3.7872,24.58386495,4.0704,1.1872,4.24,20.22,2.6,20.38647591
27/05/2020 13:30,24.81192,4.12806,25.15297703,4.86192,1.41806,5.0645,19.95,2.71,20.1332213,24.49192,4.07806,24.82911031,4.86192,1.41806,5.0645,19.63,2.66,19.80940433
27/05/2020 14:00,24.39688,4.57534,24.82219752,5.60688,1.63534,5.8405,18.79,2.94,19.01861457,24.08688,4.54534,24.5119951,5.60688,1.63534,5.8405,18.48,2.91,18.70771231
27/05/2020 14:30,24.44608,4.87594,24.92760755,7.42608,2.16594,7.7355,17.02,2.71,17.23439874,24.14608,4.82594,24.62362435,7.42608,2.16594,7.7355,16.72,2.66,16.93026875
27/05/2020 15:00,24.24088,4.86484,24.72421751,7.97088,2.32484,8.303,16.27,2.54,16.46707321,23.96088,4.82484,24.44182586,7.97088,2.32484,8.303,15.99,2.5,16.18425469
27/05/2020 15:30,23.86528,4.50904,24.28750772,6.06528,1.76904,6.318,17.8,2.74,18.00965297,23.55528,4.43904,23.96990388,6.06528,1.76904,6.318,17.49,2.67,17.69262558
27/05/2020 16:00,23.68368,4.66774,24.13927288,7.36368,2.14774,7.6705,16.32,2.52,16.51341273,23.38368,4.62774,23.83720764,7.36368,2.14774,7.6705,16.02,2.48,16.21082354
27/05/2020 16:30,23.97264,5.42202,24.57815635,7.65264,2.23202,7.9715,16.32,3.19,16.62884542,23.67264,5.37202,24.27452334,7.65264,2.23202,7.9715,16.02,3.14,16.32482772
27/05/2020 17:00,24.25288,5.39834,24.84641348,7.02288,2.04834,7.3155,17.23,3.35,17.55264652,23.94288,5.37834,24.53952004,7.02288,2.04834,7.3155,16.92,3.33,17.24457306
27/05/2020 17:30,24.71864,5.40252,25.30214192,6.00864,1.75252,6.259,18.71,3.65,19.0627018,24.38864,5.39252,24.97769071,6.00864,1.75252,6.259,18.38,3.64,18.73696881
27/05/2020 18:00,24.5476,5.3043,25.1141447,5.3976,1.5743,5.6225,19.15,3.73,19.50987955,24.2176,5.2943,24.78954946,5.3976,1.5743,5.6225,18.82,3.72,19.18412886
27/05/2020 18:30,24.13136,5.24998,24.69584632,5.21136,1.51998,5.4285,18.92,3.73,19.28417227,23.80136,5.23998,24.37133825,5.21136,1.51998,5.4285,18.59,3.72,18.95854689
27/05/2020 19:00,24.00224,5.98982,24.73834005,7.30224,2.12982,7.6065,16.7,3.86,17.14029171,23.70224,5.98982,24.4473746,7.30224,2.12982,7.6065,16.4,3.86,16.84813343
27/05/2020 19:30,22.79304,5.87922,23.53907178,5.72304,1.66922,5.9615,17.07,4.21,17.58149595,22.48304,5.87922,23.2390257,5.72304,1.66922,5.9615,16.76,4.21,17.28067418
27/05/2020 20:00,21.92544,5.31992,22.56161492,4.28544,1.24992,4.464,17.64,4.07,18.1034389,21.60544,5.31992,22.25076597,4.28544,1.24992,4.464,17.32,4.07,17.79177619
27/05/2020 20:30,21.62976,5.11618,22.22660153,2.96976,0.86618,3.0935,18.66,4.25,19.13787083,21.30976,5.11618,21.91531814,2.96976,0.86618,3.0935,18.34,4.25,18.82599533
27/05/2020 21:00,20.98936,5.24898,21.63573489,2.73936,0.79898,2.8535,18.25,4.45,18.78470122,20.65936,5.23898,21.31328382,2.73936,0.79898,2.8535,17.92,4.44,18.46185256
27/05/2020 21:30,21.34456,5.18258,21.9647303,2.85456,0.83258,2.9735,18.49,4.35,18.99480455,21.02456,5.17258,21.65150588,2.85456,0.83258,2.9735,18.17,4.34,18.68112684
27/05/2020 22:00,21.40304,5.13672,22.01081583,3.38304,0.98672,3.524,18.02,4.15,18.49169814,21.07304,5.13672,21.69006471,3.38304,0.98672,3.524,17.69,4.15,18.17026692
27/05/2020 22:30,20.77632,5.36976,21.45902596,3.25632,0.94976,3.392,17.52,4.42,18.06894574,20.45632,5.35976,21.1468214,3.25632,0.94976,3.392,17.2,4.41,17.75635379
27/05/2020 23:00,20.10624,5.80932,20.9286666,3.42624,0.99932,3.569,16.68,4.81,17.3596803,19.78624,5.77932,20.61300155,3.42624,0.99932,3.569,16.36,4.78,17.04400188
27/05/2020 23:30,19.15648,5.60814,19.96051002,3.45648,1.00814,3.6005,15.7,4.6,16.36001222,18.86648,5.59814,19.67951318,3.45648,1.00814,3.6005,15.41,4.59,16.07906092
28/05/2020 00:00,18.30064,5.54102,19.12109639,2.54064,0.74102,2.6465,15.76,4.8,16.47475645,18.01064,5.47102,18.82326255,2.54064,0.74102,2.6465,15.47,4.73,16.17695274
28/05/2020 00:30,17.40536,6.15198,18.46059085,2.47536,0.72198,2.5785,14.93,5.43,15.88678067,17.12536,6.09198,18.17663818,2.47536,0.72198,2.5785,14.65,5.37,15.60318557
28/05/2020 01:00,16.75584,6.28712,17.89653743,2.11584,0.61712,2.204,14.64,5.67,15.69963375,16.47584,6.22712,17.6133565,2.11584,0.61712,2.204,14.36,5.61,15.41692901
28/05/2020 01:30,16.69616,6.29888,17.84482132,2.15616,0.62888,2.246,14.54,5.67,15.60642496,16.40616,6.28888,17.57020483,2.15616,0.62888,2.246,14.25,5.66,15.33290905
28/05/2020 02:00,16.54736,6.39548,17.74027304,2.24736,0.65548,2.341,14.3,5.74,15.40901035,16.26736,6.31548,17.45028048,2.24736,0.65548,2.341,14.02,5.66,15.11939152
28/05/2020 02:30,15.96696,6.18828,17.12421154,1.53696,0.44828,1.601,14.43,5.74,15.52972955,15.68696,6.10828,16.83424482,1.53696,0.44828,1.601,14.15,5.66,15.2400164
28/05/2020 03:00,16.12088,6.05234,17.21957001,1.79088,0.52234,1.8655,14.33,5.53,15.36000651,15.85088,6.03234,16.95993876,1.79088,0.52234,1.8655,14.06,5.51,15.10111585
28/05/2020 03:30,15.6948,5.9864,16.79772997,1.5648,0.4564,1.63,14.13,5.53,15.1735889,15.4348,5.9664,16.54783913,1.5648,0.4564,1.63,13.87,5.51,14.92437603
28/05/2020 04:00,15.53624,6.05432,16.67421794,1.62624,0.47432,1.694,13.91,5.58,14.98747811,15.26624,5.98432,16.39726104,1.62624,0.47432,1.694,13.64,5.51,14.71087013
28/05/2020 04:30,15.52432,6.08876,16.6756562,1.74432,0.50876,1.817,13.78,5.58,14.86690284,15.26432,6.01876,16.40807536,1.74432,0.50876,1.817,13.52,5.51,14.59967465
28/05/2020 05:00,15.20024,6.16632,16.40337765,2.01024,0.58632,2.094,13.19,5.58,14.32174919,14.94024,6.14632,16.15512367,2.01024,0.58632,2.094,12.93,5.56,14.07474689
28/05/2020 05:30,15.48432,6.53126,16.8054016,2.40432,0.70126,2.5045,13.08,5.83,14.32045041,15.23432,6.49126,16.55961842,2.40432,0.70126,2.5045,12.83,5.79,14.07597244
28/05/2020 06:00,15.53872,6.16796,16.7181204,1.87872,0.54796,1.957,13.66,5.62,14.77091737,15.27872,6.11796,16.45808979,1.87872,0.54796,1.957,13.4,5.57,14.51154368
28/05/2020 06:30,16.81384,5.76612,17.7750768,2.28384,0.66612,2.379,14.53,5.1,15.39905517,16.53384,5.71612,17.49405308,2.28384,0.66612,2.379,14.25,5.05,15.11836631
28/05/2020 07:00,17.82136,5.39748,18.62078577,2.15136,0.62748,2.241,15.67,4.77,16.37992063,17.53136,5.37748,18.33755367,2.15136,0.62748,2.241,15.38,4.75,16.09679782
28/05/2020 07:30,19.36024,4.66132,19.91348279,2.13024,0.62132,2.219,17.23,4.04,17.69730205,19.05024,4.65132,19.60985522,2.13024,0.62132,2.219,16.92,4.03,17.39331193
28/05/2020 08:00,20.39312,4.96216,20.98814845,3.33312,0.97216,3.472,17.06,3.99,17.52037956,20.10312,4.95216,20.70408951,3.33312,0.97216,3.472,16.77,3.98,17.23581446
28/05/2020 08:30,21.19144,5.21792,21.82438587,4.86144,1.41792,5.064,16.33,3.8,16.76630251,20.90144,5.21792,21.54290796,4.86144,1.41792,5.064,16.04,3.8,16.4839801
28/05/2020 09:00,22.37728,5.21004,22.97579546,6.37728,1.86004,6.643,16,3.35,16.34694161,22.09728,5.19004,22.69859684,6.37728,1.86004,6.643,15.72,3.33,16.06883008
28/05/2020 09:30,22.79448,5.24464,23.39005274,7.28448,2.12464,7.588,15.51,3.12,15.82069847,22.52448,5.20464,23.1179687,7.28448,2.12464,7.588,15.24,3.08,15.54811886
28/05/2020 10:00,23.57984,4.94162,24.09208299,8.19984,2.39162,8.5415,15.38,2.55,15.58996151,23.29984,4.99162,23.82852942,8.19984,2.39162,8.5415,15.1,2.6,15.32220611
28/05/2020 10:30,23.68952,4.97736,24.20676497,8.93952,2.60736,9.312,14.75,2.37,14.93919007,23.42952,4.93736,23.94410013,8.93952,2.60736,9.312,14.49,2.33,14.67613709
28/05/2020 11:00,24.07456,5.19758,24.62923623,9.69456,2.82758,10.0985,14.38,2.37,14.57399396,23.83456,5.15758,24.38620269,9.69456,2.82758,10.0985,14.14,2.33,14.33068386
28/05/2020 11:30,24.20768,5.17974,24.75563527,10.14768,2.95974,10.5705,14.06,2.22,14.23418421,23.97768,5.13974,24.52235848,10.14768,2.95974,10.5705,13.83,2.18,14.00076069
28/05/2020 12:00,24.36992,5.01706,24.88099459,10.30992,3.00706,10.7395,14.06,2.01,14.20294688,24.13992,4.98706,24.64967556,10.30992,3.00706,10.7395,13.83,1.98,13.97101643
28/05/2020 12:30,24.84528,4.86654,25.31740804,10.44528,3.04654,10.8805,14.4,1.82,14.51455821,24.59528,4.84654,25.06824183,10.44528,3.04654,10.8805,14.15,1.8,14.26402818
28/05/2020 13:00,24.85056,4.83558,25.31665788,10.51056,3.06558,10.9485,14.34,1.77,14.44882348,24.61056,4.81558,25.07727007,10.51056,3.06558,10.9485,14.1,1.75,14.20818426
28/05/2020 13:30,25.27464,4.93302,25.75154585,10.84464,3.16302,11.2965,14.43,1.77,14.53814981,25.03464,4.91302,25.51217289,10.84464,3.16302,11.2965,14.19,1.75,14.29750328
28/05/2020 14:00,24.85856,5.03208,25.36276472,10.73856,3.13208,11.186,14.12,1.9,14.24725939,24.62856,5.00208,25.13139017,10.73856,3.13208,11.186,13.89,1.87,14.01531305
28/05/2020 14:30,24.41872,4.95046,24.91547593,10.45872,3.05046,10.8945,13.96,1.9,14.0887047,24.19872,4.92046,24.69390565,10.45872,3.05046,10.8945,13.74,1.87,13.86666867
28/05/2020 15:00,24.33608,5.00594,24.84560776,10.30608,3.00594,10.7355,14.03,2,14.17183474,24.10608,4.96594,24.61226631,10.30608,3.00594,10.7355,13.8,1.96,13.93849346
28/05/2020 15:30,23.79176,5.02718,24.31708006,9.76176,2.84718,10.1685,14.03,2.18,14.19835554,23.56176,4.99718,24.08585357,9.76176,2.84718,10.1685,13.8,2.15,13.96647772
28/05/2020 16:00,23.50616,5.05388,24.04332051,9.47616,2.76388,9.871,14.03,2.29,14.21566038,23.27616,5.15388,23.83992667,9.47616,2.76388,9.871,13.8,2.39,14.00543109
28/05/2020 16:30,23.85744,5.82592,24.55847689,9.99744,2.91592,10.414,13.86,2.91,14.16219263,23.61744,5.79592,24.31822693,9.99744,2.91592,10.414,13.62,2.88,13.92116374
28/05/2020 17:00,24.6464,5.8827,25.3387291,9.9864,2.9127,10.4025,14.66,2.97,14.95782404,24.3864,5.8627,25.08122318,9.9864,2.9127,10.4025,14.4,2.95,14.6990646
28/05/2020 17:30,24.46776,5.70018,25.12296422,8.29776,2.42018,8.6435,16.17,3.28,16.49931211,24.18776,5.68018,24.84576782,8.29776,2.42018,8.6435,15.89,3.26,16.22096483
28/05/2020 18:00,24.39888,5.62634,25.03919022,7.59888,2.21634,7.9155,16.8,3.41,17.14258149,24.10888,5.60634,24.75215431,7.59888,2.21634,7.9155,16.51,3.39,16.85444155
28/05/2020 18:30,23.89792,5.35856,24.4913198,6.09792,1.77856,6.352,17.8,3.58,18.15644238,23.59792,5.33856,24.19425657,6.09792,1.77856,6.352,17.5,3.56,17.85843218
28/05/2020 19:00,23.47984,5.20412,24.04965179,5.25984,1.53412,5.479,18.22,3.67,18.58594361,23.16984,5.20412,23.74709141,5.25984,1.53412,5.479,17.91,3.67,18.28214976
28/05/2020 19:30,22.56144,4.73792,23.05355636,3.66144,1.06792,3.814,18.9,3.67,19.25302314,22.25144,4.73792,22.75026303,3.66144,1.06792,3.814,18.59,3.67,18.94879943
28/05/2020 20:00,21.82664,4.73652,22.33465548,3.17664,0.92652,3.309,18.65,3.81,19.03519372,21.51664,4.73652,22.03180471,3.17664,0.92652,3.309,18.34,3.81,18.73156961
28/05/2020 20:30,21.6188,4.8359,22.15306846,2.9688,0.8659,3.0925,18.65,3.97,19.06786302,21.3088,4.8359,21.85064956,2.9688,0.8659,3.0925,18.34,3.97,18.76476752
28/05/2020 21:00,21.286,5.1055,21.88972193,3.516,1.0255,3.6625,17.77,4.08,18.23236957,20.976,5.1055,21.58839286,3.516,1.0255,3.6625,17.46,4.08,17.93036531
28/05/2020 21:30,21.29824,4.66532,21.80321623,2.65824,0.77532,2.769,18.64,3.89,19.04157819,20.98824,4.66532,21.50049834,2.65824,0.77532,2.769,18.33,3.89,18.73822297
28/05/2020 22:00,21.428,4.949,21.9920846,3.048,0.889,3.175,18.38,4.06,18.82307095,21.108,4.949,21.68041201,3.048,0.889,3.175,18.06,4.06,18.51073202
28/05/2020 22:30,20.89752,5.43136,21.59180432,3.70752,1.08136,3.862,17.19,4.35,17.7318527,20.59752,5.43136,21.30158449,3.70752,1.08136,3.862,16.89,4.35,17.44117542
28/05/2020 23:00,19.85608,5.18594,20.52213163,2.86608,0.83594,2.9855,16.99,4.35,17.53803296,19.55608,5.18594,20.23201025,2.86608,0.83594,2.9855,16.69,4.35,17.24756794
28/05/2020 23:30,18.97048,5.22514,19.67692048,3.00048,0.87514,3.1255,15.97,4.35,16.55183978,18.68048,5.22514,19.39748492,3.00048,0.87514,3.1255,15.68,4.35,16.27221251
29/05/2020 00:00,17.87448,5.78464,18.78720563,2.72448,0.79464,2.838,15.15,4.99,15.95063008,17.56448,5.83464,18.5082139,2.72448,0.79464,2.838,14.84,5.04,15.67249821
29/05/2020 00:30,17.07088,5.58234,17.96044164,2.03088,0.59234,2.1155,15.04,4.99,15.84618882,16.78088,5.55234,17.67558805,2.03088,0.59234,2.1155,14.75,4.96,15.56162267
29/05/2020 01:00,16.69864,5.74002,17.65764445,1.98864,0.58002,2.0715,14.71,5.16,15.58876839,16.40864,5.74002,17.38365026,1.98864,0.58002,2.0715,14.42,5.16,15.31541707
29/05/2020 01:30,16.47592,5.71006,17.4373371,1.88592,0.55006,1.9645,14.59,5.16,15.475584,16.19592,5.71006,17.17301982,1.88592,0.55006,1.9645,14.31,5.16,15.21189337
29/05/2020 02:00,16.38808,5.75444,17.36901683,1.79808,0.52444,1.873,14.59,5.23,15.49906449,16.10808,5.68444,17.08165974,1.79808,0.52444,1.873,14.31,5.16,15.21189337
29/05/2020 02:30,16.18088,5.71734,17.16126028,1.67088,0.48734,1.7405,14.51,5.23,15.42378034,15.89088,5.69734,16.88134326,1.67088,0.48734,1.7405,14.22,5.21,15.1443884
29/05/2020 03:00,15.87152,5.55836,16.81667366,1.57152,0.45836,1.637,14.3,5.1,15.18222645,15.59152,5.54836,16.54931402,1.57152,0.45836,1.637,14.02,5.09,14.91537797
29/05/2020 03:30,15.71424,4.97582,16.48320732,1.49424,0.43582,1.5565,14.22,4.54,14.92715646,15.44424,5.12582,16.27263285,1.49424,0.43582,1.5565,13.95,4.69,14.71728915
29/05/2020 04:00,15.46848,4.88664,16.22199507,1.18848,0.34664,1.238,14.28,4.54,14.98432514,15.20848,4.83664,15.95903977,1.18848,0.34664,1.238,14.02,4.49,14.72142996
29/05/2020 04:30,15.588,5.184,16.42740393,1.728,0.504,1.8,13.86,4.68,14.6288072,15.328,5.164,16.17450092,1.728,0.504,1.8,13.6,4.66,14.37621647
29/05/2020 05:00,15.30936,5.37148,16.22434285,1.95936,0.57148,2.041,13.35,4.8,14.18670152,15.05936,5.35148,15.981948,1.95936,0.57148,2.041,13.1,4.78,13.94483417
29/05/2020 05:30,15.35024,5.35132,16.25627552,1.89024,0.55132,1.969,13.46,4.8,14.29026242,15.11024,5.33132,16.02318089,1.89024,0.55132,1.969,13.22,4.78,14.05762427
29/05/2020 06:00,15.3284,5.2387,16.19888343,1.7784,0.5187,1.8525,13.55,4.72,14.34855045,15.0784,5.1887,15.94618306,1.7784,0.5187,1.8525,13.3,4.67,14.09605973
29/05/2020 06:30,16.57512,4.99066,17.31014992,2.26512,0.66066,2.3595,14.31,4.33,14.95075249,16.32512,4.97066,17.06508142,2.26512,0.66066,2.3595,14.06,4.31,14.70577098
29/05/2020 07:00,17.5416,4.9413,18.22427437,2.5416,0.7413,2.6475,15,4.2,15.57690598,17.2516,4.9213,17.93981316,2.5416,0.7413,2.6475,14.71,4.18,15.29236738
29/05/2020 07:30,18.66624,4.09932,19.11106853,3.18624,0.92932,3.319,15.48,3.17,15.80124362,18.37624,4.16932,18.84328596,3.18624,0.92932,3.319,15.19,3.24,15.53169984
29/05/2020 08:00,19.9472,4.4121,20.42932731,4.5672,1.3321,4.7575,15.38,3.08,15.68536898,19.6672,4.3921,20.15165746,4.5672,1.3321,4.7575,15.1,3.06,15.4069335
29/05/2020 08:30,20.98224,4.43482,21.44579268,5.74224,1.67482,5.9815,15.24,2.76,15.48790496,20.71224,4.42482,21.1796109,5.74224,1.67482,5.9815,14.97,2.75,15.22049276
29/05/2020 09:00,21.82608,4.47344,22.27979878,6.52608,1.90344,6.798,15.3,2.57,15.51434497,21.49608,4.44344,21.95052652,6.52608,1.90344,6.798,14.97,2.54,15.18395535
29/05/2020 09:30,22.60408,4.52994,23.0535201,7.47408,2.17994,7.7855,15.13,2.35,15.31141404,22.34408,4.49994,22.79270434,7.47408,2.17994,7.7855,14.87,2.32,15.04989369
29/05/2020 10:00,23.10368,4.75774,23.58847429,8.80368,2.56774,9.1705,14.3,2.19,14.46672389,22.87368,4.71774,23.3551345,8.80368,2.56774,9.1705,14.07,2.15,14.23332006
29/05/2020 10:30,23.37456,5.01258,23.9059828,10.05456,2.93258,10.4735,13.32,2.08,13.48142426,23.15456,4.97258,23.68248721,10.05456,2.93258,10.4735,13.1,2.04,13.25788822
29/05/2020 11:00,23.96048,5.16014,24.50982755,11.04048,3.22014,11.5005,12.92,1.94,13.06483831,23.75048,5.11014,24.29400813,11.04048,3.22014,11.5005,12.71,1.89,12.84975486
29/05/2020 11:30,24.01552,5.19536,24.57105953,11.67552,3.40536,12.162,12.34,1.79,12.46914993,24.38552,5.29536,24.95384586,11.67552,3.40536,12.162,12.71,1.89,12.84975486
29/05/2020 12:00,24.22696,5.27328,24.7942145,11.73696,3.42328,12.226,12.49,1.85,12.62626627,23.73696,5.21328,24.30270681,11.73696,3.42328,12.226,12,1.79,12.13276968
29/05/2020 12:30,24.1644,4.9617,24.66853652,11.5944,3.3817,12.0775,12.57,1.58,12.66891077,23.8144,4.9117,24.31564197,11.5944,3.3817,12.0775,12.22,1.53,12.31540905
29/05/2020 13:00,24.19416,4.87288,24.67999874,11.56416,3.37288,12.046,12.63,1.5,12.71876173,23.84416,4.81288,24.3250443,11.56416,3.37288,12.046,12.28,1.44,12.3641417
29/05/2020 13:30,24.15432,4.86126,24.63864898,11.52432,3.36126,12.0045,12.63,1.5,12.71876173,23.80432,4.80126,24.28369305,11.52432,3.36126,12.0045,12.28,1.44,12.3641417
29/05/2020 14:00,23.93592,5.19506,24.4932014,12.08592,3.52506,12.5895,11.85,1.67,11.96709656,23.59592,5.15506,24.15247574,12.08592,3.52506,12.5895,11.51,1.63,11.62484408
29/05/2020 14:30,23.716,4.9155,24.22004947,11.436,3.3355,11.9125,12.28,1.58,12.38122773,23.376,4.8755,23.87902586,11.436,3.3355,11.9125,11.94,1.54,12.0389036
29/05/2020 15:00,23.36656,4.74358,23.84318933,11.08656,3.23358,11.5485,12.28,1.51,12.37248964,23.02656,4.67358,23.49605957,11.08656,3.23358,11.5485,11.94,1.44,12.02652069
29/05/2020 15:30,23.1952,4.7036,23.66730141,10.4352,3.0436,10.87,12.76,1.66,12.86752501,22.8452,4.6536,23.31435515,10.4352,3.0436,10.87,12.41,1.61,12.51400016
29/05/2020 16:00,23.06216,4.71938,23.5400886,9.87216,2.87938,10.2835,13.19,1.84,13.31772128,22.71216,4.63938,23.18115741,9.87216,2.87938,10.2835,12.84,1.76,12.96006173
29/05/2020 16:30,23.12768,5.77474,23.83772649,10.02768,2.92474,10.4455,13.1,2.85,13.40643502,22.76768,5.72474,23.47636898,10.02768,2.92474,10.4455,12.74,2.8,13.04406378
29/05/2020 17:00,23.61432,6.07876,24.38416355,9.90432,2.88876,10.317,13.71,3.19,14.07622819,23.23432,6.03876,24.00625436,9.90432,2.88876,10.317,13.33,3.15,13.69713109
29/05/2020 17:30,23.91216,5.65688,24.57217303,8.73216,2.54688,9.096,15.18,3.11,15.49530574,23.51216,5.59688,24.1691277,8.73216,2.54688,9.096,14.78,3.05,15.09141809
29/05/2020 18:00,23.9252,5.4186,24.53113167,7.9152,2.3086,8.245,16.01,3.11,16.3092673,23.5152,5.3586,24.11802697,7.9152,2.3086,8.245,15.6,3.05,15.89536096
29/05/2020 18:30,23.52248,5.34114,24.12125291,6.79248,1.98114,7.0755,16.73,3.36,17.06407044,23.10248,5.26114,23.6939692,6.79248,1.98114,7.0755,16.31,3.28,16.63654111
29/05/2020 19:00,23.16648,5.42314,23.79277712,5.73648,1.67314,5.9755,17.43,3.75,17.82883619,22.73648,5.36314,23.36045362,5.73648,1.67314,5.9755,17,3.69,17.39586445
29/05/2020 19:30,22.3188,5.0659,22.88650642,4.1688,1.2159,4.3425,18.15,3.85,18.55384057,21.8788,5.0059,22.4441735,4.1688,1.2159,4.3425,17.71,3.79,18.11099666
29/05/2020 20:00,21.388,4.9265,21.94805108,3.108,0.9065,3.2375,18.28,4.02,18.71680528,20.948,4.8765,21.50811373,3.108,0.9065,3.2375,17.84,3.97,18.27639188
29/05/2020 20:30,21.23216,5.09688,21.83535674,3.45216,1.00688,3.596,17.78,4.09,18.24435529,20.79216,5.04688,21.39590884,3.45216,1.00688,3.596,17.34,4.04,17.80441518
29/05/2020 21:00,20.98416,5.54288,21.7038819,3.88416,1.13288,4.046,17.1,4.41,17.65950452,20.55416,5.45288,21.26516855,3.88416,1.13288,4.046,16.67,4.32,17.22066491
29/05/2020 21:30,21.07968,5.49074,21.78304696,3.97968,1.16074,4.1455,17.1,4.33,17.63969671,20.64968,5.48074,21.36463889,3.97968,1.16074,4.1455,16.67,4.32,17.22066491
29/05/2020 22:00,21.296,5.373,21.96335004,3.576,1.043,3.725,17.72,4.33,18.24136234,20.856,5.363,21.5344957,3.576,1.043,3.725,17.28,4.32,17.8118163
29/05/2020 22:30,20.70464,5.52052,21.42797841,3.46464,1.01052,3.609,17.24,4.51,17.82014871,20.27464,5.44052,20.99190999,3.46464,1.01052,3.609,16.81,4.43,17.38392936
29/05/2020 23:00,19.94616,5.65138,20.73131435,3.29616,0.96138,3.4335,16.65,4.69,17.29793629,19.51616,5.60138,20.30408725,3.29616,0.96138,3.4335,16.22,4.64,16.87062536
29/05/2020 23:30,19.17792,5.80606,20.03753848,3.27792,0.95606,3.4145,15.9,4.85,16.62325179,18.75792,5.73606,19.61534978,3.27792,0.95606,3.4145,15.48,4.78,16.20119749
30/05/2020 00:00,18.30016,5.73838,19.17876068,3.32016,0.96838,3.4585,14.98,4.77,15.72111001,17.90016,5.66838,18.77621527,3.32016,0.96838,3.4585,14.58,4.7,15.31882502
30/05/2020 00:30,17.72304,5.24422,18.48264024,2.96304,0.86422,3.0865,14.76,4.38,15.39616835,17.32304,5.19422,18.08501137,2.96304,0.86422,3.0865,14.36,4.33,14.9986166
30/05/2020 01:00,17.09104,5.59322,17.98298524,2.65104,0.77322,2.7615,14.44,4.82,15.22320597,16.70104,5.70322,17.64798729,2.65104,0.77322,2.7615,14.05,4.93,14.88984218
30/05/2020 01:30,16.87008,6.23794,17.98642529,3.01008,0.87794,3.1355,13.86,5.36,14.86032301,16.51008,6.13794,17.61411505,3.01008,0.87794,3.1355,13.5,5.26,14.4885334
30/05/2020 02:00,16.65304,5.99672,17.69984158,2.18304,0.63672,2.274,14.47,5.36,15.43082953,16.28304,5.89672,17.31787222,2.18304,0.63672,2.274,14.1,5.26,15.04917273
30/05/2020 02:30,16.50624,6.06182,17.5841298,2.40624,0.70182,2.5065,14.1,5.36,15.0844158,16.13624,6.03182,17.22675517,2.40624,0.70182,2.5065,13.73,5.33,14.72826534
30/05/2020 03:00,16.042,5.941,17.10676021,2.232,0.651,2.325,13.81,5.29,14.78851581,15.672,5.851,16.72859184,2.232,0.651,2.325,13.44,5.2,14.41088478
30/05/2020 03:30,15.78016,6.06588,16.90586732,2.66016,0.77588,2.771,13.12,5.29,14.14632461,15.43016,5.97588,16.54693263,2.66016,0.77588,2.771,12.77,5.2,13.78814346
30/05/2020 04:00,15.74408,6.10494,16.8862769,2.79408,0.81494,2.9105,12.95,5.29,13.98880266,15.38408,6.01494,16.51815427,2.79408,0.81494,2.9105,12.59,5.2,13.62160416
30/05/2020 04:30,15.61208,6.06644,16.74929062,2.66208,0.77644,2.773,12.95,5.29,13.98880266,15.25208,5.97644,16.38120201,2.66208,0.77644,2.773,12.59,5.2,13.62160416
30/05/2020 05:00,15.12544,6.22742,16.35725206,2.66544,0.77742,2.7765,12.46,5.45,13.59978309,14.77544,6.10742,15.9879394,2.66544,0.77742,2.7765,12.11,5.33,13.23106194
30/05/2020 05:30,15.14456,6.33508,16.4161791,3.03456,0.88508,3.161,12.11,5.45,13.27985693,14.79456,6.29508,16.07815405,3.03456,0.88508,3.161,11.76,5.41,12.94471707
30/05/2020 06:00,14.95736,6.36048,16.25356342,2.84736,0.83048,2.966,12.11,5.53,13.31288849,14.60736,6.24048,15.88453829,2.84736,0.83048,2.966,11.76,5.41,12.94471707
30/05/2020 06:30,15.58904,6.40472,16.85344494,2.99904,0.87472,3.124,12.59,5.53,13.7509636,15.22904,6.28472,16.47487071,2.99904,0.87472,3.124,12.23,5.41,13.37314473
30/05/2020 07:00,16.11384,6.52862,17.38616458,3.42384,0.99862,3.5665,12.69,5.53,13.84257924,15.75384,6.40862,17.00746557,3.42384,0.99862,3.5665,12.33,5.41,13.46465744
30/05/2020 07:30,16.48896,6.50178,17.72452947,4.18896,1.22178,4.3635,12.3,5.28,13.38538008,16.12896,6.40178,17.35298642,4.18896,1.22178,4.3635,11.94,5.18,13.01522186
30/05/2020 08:00,17.43384,6.23112,18.5139308,5.52384,1.61112,5.754,11.91,4.62,12.77468199,17.07384,6.38112,18.22730657,5.52384,1.61112,5.754,11.55,4.77,12.49621543
30/05/2020 08:30,18.49144,6.32042,19.54177736,6.48144,1.89042,6.7515,12.01,4.43,12.80097653,18.15144,6.28042,19.20724992,6.48144,1.89042,6.7515,11.67,4.39,12.46840006
30/05/2020 09:00,19.49904,6.43222,20.53255988,7.61904,2.22222,7.9365,11.88,4.21,12.60390812,19.14904,6.40222,20.19094237,7.61904,2.22222,7.9365,11.53,4.18,12.26431001
30/05/2020 09:30,19.98176,6.60218,21.04422756,8.20176,2.39218,8.5435,11.78,4.21,12.50969624,19.64176,6.57218,20.71212896,8.20176,2.39218,8.5435,11.44,4.18,12.17973727
30/05/2020 10:00,20.9764,6.9402,22.09469921,9.8064,2.8602,10.215,11.17,4.08,11.89181651,20.6564,6.9002,21.77842099,9.8064,2.8602,10.215,10.85,4.04,11.57774158
30/05/2020 10:30,21.60688,6.76784,22.64201673,10.82688,3.15784,11.278,10.78,3.61,11.36839918,21.29688,6.72784,22.33429938,10.82688,3.15784,11.278,10.47,3.57,11.06190761
30/05/2020 11:00,21.6276,6.6543,22.62814156,11.1576,3.2543,11.6225,10.47,3.4,11.00821966,21.3176,6.6043,22.31718728,11.1576,3.2543,11.6225,10.16,3.35,10.69804188
30/05/2020 11:30,21.93912,5.87516,22.71216615,11.46912,3.34516,11.947,10.47,2.53,10.77134161,21.62912,5.88516,22.41548438,11.46912,3.34516,11.947,10.16,2.54,10.47268829
30/05/2020 12:00,22.21504,5.94022,22.995526,12.03504,3.51022,12.5365,10.18,2.43,10.46600688,21.90504,5.89022,22.68315386,12.03504,3.51022,12.5365,9.87,2.38,10.15289614
30/05/2020 12:30,22.37728,6.10754,23.19579068,12.19728,3.55754,12.7055,10.18,2.55,10.49451762,22.06728,6.02754,22.87566578,12.19728,3.55754,12.7055,9.87,2.47,10.17436976
30/05/2020 13:00,22.60536,6.22198,23.44600895,12.79536,3.73198,13.3285,9.81,2.49,10.12107702,22.29536,6.26198,23.15805413,12.79536,3.73198,13.3285,9.5,2.53,9.83111896
30/05/2020 13:30,22.0924,7.1082,23.20777122,12.7824,3.7282,13.315,9.31,3.38,9.904569652,21.7824,7.0482,22.89432403,12.7824,3.7282,13.315,9,3.32,9.592830656
30/05/2020 14:00,21.76392,7.09906,22.8924631,12.37392,3.60906,12.8895,9.39,3.49,10.01759452,21.45392,7.03906,22.5791729,12.37392,3.60906,12.8895,9.08,3.43,9.706250563
30/05/2020 14:30,21.67016,7.18838,22.83130836,12.68016,3.69838,13.2085,8.99,3.49,9.643661131,21.36016,7.12838,22.5182201,12.68016,3.69838,13.2085,8.68,3.43,9.333129164
30/05/2020 15:00,21.33176,7.08968,22.47904685,12.34176,3.59968,12.856,8.99,3.49,9.643661131,21.02176,7.02968,22.16598282,12.34176,3.59968,12.856,8.68,3.43,9.333129164
30/05/2020 15:30,21.25528,7.11154,22.41340958,12.00528,3.50154,12.5055,9.25,3.61,9.929481356,20.93528,7.06154,22.09414619,12.00528,3.50154,12.5055,8.93,3.56,9.613454114
30/05/2020 16:00,21.21016,6.82838,22.28222746,11.48016,3.34838,11.9585,9.73,3.48,10.33360053,20.90016,6.75838,21.96570937,11.48016,3.34838,11.9585,9.42,3.41,10.01820842
30/05/2020 16:30,21.45784,6.31562,22.36796713,11.12784,3.24562,11.5915,10.33,3.07,10.77653933,21.13784,6.25562,22.04407089,11.12784,3.24562,11.5915,10.01,3.01,10.4527604
30/05/2020 17:00,21.68296,6.22878,22.55988596,10.45296,3.04878,10.8885,11.23,3.18,11.67155945,21.34296,6.18878,22.22212725,10.45296,3.04878,10.8885,10.89,3.14,11.33365343
30/05/2020 17:30,21.91968,5.96824,22.71766405,8.83968,2.57824,9.208,13.08,3.39,13.51216119,21.54968,5.89824,22.34229046,8.83968,2.57824,9.208,12.71,3.32,13.1364569
30/05/2020 18:00,22.43672,6.03196,23.23340151,8.40672,2.45196,8.757,14.03,3.58,14.47954764,22.05672,5.96196,22.84827924,8.40672,2.45196,8.757,13.65,3.51,14.09406258
30/05/2020 18:30,23.09544,6.29992,23.93926358,9.32544,2.71992,9.714,13.77,3.58,14.22776511,22.72544,6.22992,23.56390304,9.32544,2.71992,9.714,13.4,3.51,13.85207927
30/05/2020 19:00,22.9764,6.0852,23.76856361,8.2464,2.4052,8.59,14.73,3.68,15.18273032,22.5764,6.0252,23.36657596,8.2464,2.4052,8.59,14.33,3.62,14.78016576
30/05/2020 19:30,22.49504,5.92272,23.26167313,7.41504,2.16272,7.724,15.08,3.76,15.54168588,22.08504,5.87272,22.85252354,7.41504,2.16272,7.724,14.67,3.71,15.13185382
30/05/2020 20:00,22.4912,6.6716,23.45984493,8.1312,2.3716,8.47,14.36,4.3,14.98998332,22.1112,6.6216,23.08139407,8.1312,2.3716,8.47,13.98,4.25,14.61173843
30/05/2020 20:30,21.09232,5.90526,21.90338007,4.61232,1.34526,4.8045,16.48,4.56,17.09923975,20.67232,5.84526,21.48282753,4.61232,1.34526,4.8045,16.06,4.5,16.67853711
30/05/2020 21:00,20.05224,5.70232,20.84727278,2.92224,0.85232,3.044,17.13,4.85,17.80335362,19.63224,5.65232,20.42972268,2.92224,0.85232,3.044,16.71,4.8,17.38574416
30/05/2020 21:30,20.19496,5.66228,20.9737413,2.78496,0.81228,2.901,17.41,4.85,18.0729245,19.77496,5.52228,20.5315518,2.78496,0.81228,2.901,16.99,4.71,17.63077423
30/05/2020 22:00,20.67264,5.49202,21.38972483,2.85264,0.83202,2.9715,17.82,4.66,18.41922908,20.22264,5.39202,20.92914351,2.85264,0.83202,2.9715,17.37,4.56,17.95857734
30/05/2020 22:30,20.16608,5.64094,20.94017638,2.98608,0.87094,3.1105,17.18,4.77,17.82989905,19.74608,5.56094,20.51418361,2.98608,0.87094,3.1105,16.76,4.69,17.40384153
30/05/2020 23:00,19.59904,5.48222,20.3513416,3.05904,0.89222,3.1865,16.54,4.59,17.16507209,19.16904,5.42222,19.92115871,3.05904,0.89222,3.1865,16.11,4.53,16.73478413
30/05/2020 23:30,18.83584,5.25962,19.55639208,2.29584,0.66962,2.3915,16.54,4.59,17.16507209,18.40584,5.19962,19.12618609,2.29584,0.66962,2.3915,16.11,4.53,16.73478413
31/05/2020 00:00,18.05608,5.37344,18.83868048,2.68608,0.78344,2.798,15.37,4.59,16.04072941,17.64608,5.37344,18.44608351,2.68608,0.78344,2.798,14.96,4.59,15.64831301
31/05/2020 00:30,17.07216,6.12188,18.13659455,2.61216,0.76188,2.721,14.46,5.36,15.42145259,16.68216,6.03188,17.7391668,2.61216,0.76188,2.721,14.07,5.27,15.02457321
31/05/2020 01:00,16.64288,6.09584,17.72412819,2.52288,0.73584,2.628,14.12,5.36,15.10311226,16.27288,6.00584,17.34579885,2.52288,0.73584,2.628,13.75,5.27,14.72533191
31/05/2020 01:30,16.5144,6.3967,17.70997398,3.5544,1.0367,3.7025,12.96,5.36,14.02466399,16.1544,6.3067,17.34183105,3.5544,1.0367,3.7025,12.6,5.27,13.65770479
31/05/2020 02:00,16.974,6.7995,18.28523657,5.244,1.5295,5.4625,11.73,5.27,12.85946344,16.624,6.7295,17.9344235,5.244,1.5295,5.4625,11.38,5.2,12.51177046
31/05/2020 02:30,16.68064,6.76352,17.99969315,5.12064,1.49352,5.334,11.56,5.27,12.70458579,16.33064,6.69352,17.64916465,5.12064,1.49352,5.334,11.21,5.2,12.35735004
31/05/2020 03:00,16.15952,6.59986,17.45532121,4.31952,1.25986,4.4995,11.84,5.34,12.98850261,15.79952,6.45986,17.06911314,4.31952,1.25986,4.4995,11.48,5.2,12.60279334
31/05/2020 03:30,15.89568,6.49374,17.17094353,3.95568,1.15374,4.1205,11.94,5.34,13.07972477,15.52568,6.35374,16.77548066,3.95568,1.15374,4.1205,11.57,5.2,12.68482952
31/05/2020 04:00,15.6224,6.5132,16.92575422,4.0224,1.1732,4.19,11.6,5.34,12.77010572,15.2824,6.4632,16.59291126,4.0224,1.1732,4.19,11.26,5.29,12.44072747
31/05/2020 04:30,15.4328,6.4579,16.72948858,3.8328,1.1179,3.9925,11.6,5.34,12.77010572,15.0928,6.4079,16.3967617,3.8328,1.1179,3.9925,11.26,5.29,12.44072747
31/05/2020 05:00,15.09136,6.67498,16.50165157,4.13136,1.20498,4.3035,10.96,5.47,12.24918365,14.76136,6.55498,16.15133158,4.13136,1.20498,4.3035,10.63,5.35,11.90039495
31/05/2020 05:30,14.63192,6.77806,16.12560635,3.42192,0.99806,3.5645,11.21,5.78,12.6123947,14.30192,6.66806,15.77998542,3.42192,0.99806,3.5645,10.88,5.67,12.26879375
31/05/2020 06:00,14.72096,6.83028,16.22835137,3.36096,0.98028,3.501,11.36,5.85,12.77779715,14.38096,6.65028,15.84418615,3.36096,0.98028,3.501,11.02,5.67,12.39311502
31/05/2020 06:30,15.26328,6.85554,16.73218889,3.65328,1.06554,3.8055,11.61,5.79,12.97367334,14.91328,6.73554,16.36378378,3.65328,1.06554,3.8055,11.26,5.67,12.60700202
31/05/2020 07:00,15.86472,7.04846,17.36001524,4.31472,1.25846,4.4945,11.55,5.79,12.92000774,15.52472,6.92846,17.00060261,4.31472,1.25846,4.4945,11.21,5.67,12.56236443
31/05/2020 07:30,15.92456,7.11258,17.44076849,4.53456,1.32258,4.7235,11.39,5.79,12.77717496,15.58456,6.99258,17.08141345,4.53456,1.32258,4.7235,11.05,5.67,12.41979871
31/05/2020 08:00,16.87832,7.02576,18.28220418,5.84832,1.70576,6.092,11.03,5.32,12.24595035,16.54832,6.94576,17.94687931,5.84832,1.70576,6.092,10.7,5.24,11.91417643
31/05/2020 08:30,17.7488,7.0909,19.11284291,7.1688,2.0909,7.4675,10.58,5,11.70198274,17.4288,6.9709,18.77116182,7.1688,2.0909,7.4675,10.26,4.88,11.36142597
31/05/2020 09:00,18.6208,6.9844,19.88758497,7.9008,2.3044,8.23,10.72,4.68,11.69704236,18.3008,6.9344,19.57051824,7.9008,2.3044,8.23,10.4,4.63,11.38406342
31/05/2020 09:30,19.49072,7.03896,20.72281651,8.67072,2.52896,9.032,10.82,4.51,11.72230779,19.16072,6.98896,20.39555718,8.67072,2.52896,9.032,10.49,4.46,11.3987587
31/05/2020 10:00,20.1732,7.1401,21.39950995,9.4632,2.7601,9.8575,10.71,4.38,11.57101983,19.8632,7.0801,21.08730733,9.4632,2.7601,9.8575,10.4,4.32,11.26154519
31/05/2020 10:30,20.9736,7.2248,22.18309338,10.7136,3.1248,11.16,10.26,4.1,11.04887325,20.6636,7.1648,21.87049894,10.7136,3.1248,11.16,9.95,4.04,10.7389059
31/05/2020 11:00,21.35664,7.18902,22.53415365,11.51664,3.35902,11.9965,9.84,3.83,10.55909561,21.04664,7.14902,22.22767514,11.51664,3.35902,11.9965,9.53,3.79,10.25597387
31/05/2020 11:30,22.0168,7.0524,23.11873327,12.3168,3.5924,12.83,9.7,3.46,10.29862127,21.7068,7.0424,22.82061708,12.3168,3.5924,12.83,9.39,3.45,10.0037293
31/05/2020 12:00,22.39512,6.31066,23.26726949,12.58512,3.67066,13.1095,9.81,2.64,10.15902062,22.08512,6.24066,22.94990986,12.58512,3.67066,13.1095,9.5,2.57,9.841488709
31/05/2020 12:30,22.4164,6.4327,23.32111958,12.1464,3.5427,12.6525,10.27,2.89,10.66887998,22.0964,6.3727,22.99700411,12.1464,3.5427,12.6525,9.95,2.83,10.34463146
31/05/2020 13:00,22.77672,6.72196,23.74792033,13.68672,3.99196,14.257,9.09,2.73,9.491101095,22.47672,6.66196,23.4432219,13.68672,3.99196,14.257,8.79,2.67,9.186566279
31/05/2020 13:30,22.02968,6.63074,23.00594518,12.85968,3.75074,13.3955,9.17,2.88,9.611623172,21.72968,6.57074,22.70140121,12.85968,3.75074,13.3955,8.87,2.82,9.307486234
31/05/2020 14:00,22.22008,6.82794,23.24548816,13.33008,3.88794,13.8855,8.89,2.94,9.363530317,21.91008,6.75794,22.92861441,13.33008,3.88794,13.8855,8.58,2.87,9.04728136
31/05/2020 14:30,22.3184,6.9587,23.378077,12.3384,3.5987,12.8525,9.98,3.36,10.53043209,22.0084,6.9087,23.06728866,12.3384,3.5987,12.8525,9.67,3.31,10.2208121
31/05/2020 15:00,21.72792,6.76606,22.75702255,12.15792,3.54606,12.6645,9.57,3.22,10.09719268,21.41792,6.68606,22.43726132,12.15792,3.54606,12.6645,9.26,3.14,9.777893434
31/05/2020 15:30,21.8232,6.9551,22.90470419,11.7432,3.4251,12.2325,10.08,3.53,10.6802294,21.5032,6.9051,22.58468544,11.7432,3.4251,12.2325,9.76,3.48,10.36185312
31/05/2020 16:00,21.51328,7.13554,22.66577039,11.33328,3.30554,11.8055,10.18,3.83,10.87664011,21.18328,7.23554,22.38491435,11.33328,3.30554,11.8055,9.85,3.93,10.60506483
31/05/2020 16:30,21.49984,7.12662,22.65020602,10.23984,2.98662,10.6665,11.26,4.14,11.99696628,21.17984,7.07662,22.3307898,10.23984,2.98662,10.6665,10.94,4.09,11.67954194
31/05/2020 17:00,22.31432,7.06626,23.40642876,10.92432,3.18626,11.3795,11.39,3.88,12.03272621,21.98432,7.03626,23.08287852,10.92432,3.18626,11.3795,11.06,3.85,11.71093933
31/05/2020 17:30,22.9128,6.9229,23.93580891,10.9128,3.1829,11.3675,12,3.74,12.56931183,22.5628,6.9429,23.60685926,10.9128,3.1829,11.3675,11.65,3.76,12.24173599
31/05/2020 18:00,22.98288,5.94834,23.74016685,9.66288,2.81834,10.0655,13.32,3.13,13.68281038,22.61288,5.88834,23.3669615,9.66288,2.81834,10.0655,12.95,3.07,13.30892182
31/05/2020 18:30,22.59536,5.83948,23.33773383,8.05536,2.34948,8.391,14.54,3.49,14.95298298,22.20536,5.77948,22.94516075,8.05536,2.34948,8.391,14.15,3.43,14.55978709
31/05/2020 19:00,22.16272,6.55246,23.11105558,7.48272,2.18246,7.7945,14.68,4.37,15.31663475,21.76272,6.51246,22.71625227,7.48272,2.18246,7.7945,14.28,4.33,14.92204075
31/05/2020 19:30,21.5272,6.4371,22.46901414,6.8472,1.9971,7.1325,14.68,4.44,15.33675324,21.1272,6.3871,22.07155695,6.8472,1.9971,7.1325,14.28,4.39,14.93956157
31/05/2020 20:00,21.06216,6.28688,21.98043321,6.33216,1.84688,6.596,14.73,4.44,15.38461894,20.66216,6.23688,21.5829453,6.33216,1.84688,6.596,14.33,4.39,14.98736134
31/05/2020 20:30,20.4468,6.0724,21.3294555,5.5968,1.6324,5.83,14.85,4.44,15.49955161,20.0468,6.0224,20.93187741,5.5968,1.6324,5.83,14.45,4.39,15.10213892
31/05/2020 21:00,20.23592,6.06006,21.123844,5.24592,1.53006,5.4645,14.99,4.53,15.65953384,19.82592,6.00006,20.7139524,5.24592,1.53006,5.4645,14.58,4.47,15.24982951
31/05/2020 21:30,20.8432,5.7526,21.62247426,5.0832,1.4826,5.295,15.76,4.27,16.32821178,20.4232,5.7126,21.20709544,5.0832,1.4826,5.295,15.34,4.23,15.91252651
31/05/2020 22:00,21.02512,5.67566,21.77771309,5.26512,1.53566,5.4845,15.76,4.14,16.29469852,20.60512,5.62566,21.35928418,5.26512,1.53566,5.4845,15.34,4.09,15.87588423
31/05/2020 22:30,20.2172,5.3196,20.9053419,3.4272,0.9996,3.57,16.79,4.32,17.33685381,19.7872,5.2796,20.47943993,3.4272,0.9996,3.57,16.36,4.28,16.9105884
31/05/2020 23:00,19.5208,5.1019,20.17649663,2.6808,0.7819,2.7925,16.84,4.32,17.38528113,19.0408,5.0619,19.70215461,2.6808,0.7819,2.7925,16.36,4.28,16.9105884
31/05/2020 23:30,18.74368,5.15524,19.43970266,2.86368,0.83524,2.983,15.88,4.32,16.45712004,18.32368,5.11524,19.0242721,2.86368,0.83524,2.983,15.46,4.28,16.04150866
01/06/2020 00:00,17.90984,5.22412,18.6562,3.09984,0.90412,3.229,14.81,4.32,15.42720001,17.49984,5.18412,18.25156158,3.09984,0.90412,3.229,14.4,4.28,15.02259631
01/06/2020 00:30,17.21984,5.65912,18.12590767,3.93984,1.14912,4.104,13.28,4.51,14.02492424,16.83984,5.60912,17.74943488,3.93984,1.14912,4.104,12.9,4.46,13.64923441
01/06/2020 01:00,17.26432,5.98376,18.2718945,4.74432,1.38376,4.942,12.52,4.6,13.33830574,16.89432,5.93376,17.90607595,4.74432,1.38376,4.942,12.15,4.55,12.97401249
01/06/2020 01:30,17.00944,5.86442,17.99201131,4.12944,1.20442,4.3015,12.88,4.66,13.69707998,16.63944,5.81442,17.62607283,4.12944,1.20442,4.3015,12.51,4.61,13.33237413
01/06/2020 02:00,16.8256,5.7958,17.79584539,3.5856,1.0458,3.735,13.24,4.75,14.06627527,16.4456,5.7458,17.4204471,3.5856,1.0458,3.735,12.86,4.7,13.69195384
01/06/2020 02:30,16.80192,5.69556,17.74102363,3.24192,0.94556,3.377,13.56,4.75,14.36788433,16.42192,5.64556,17.36524702,3.24192,0.94556,3.377,13.18,4.7,13.99294108
01/06/2020 03:00,16.53376,5.67568,17.48080556,3.17376,0.92568,3.306,13.36,4.75,14.17928419,16.16376,5.62568,17.11477177,3.17376,0.92568,3.306,12.99,4.7,13.81412683
01/06/2020 03:30,16.22104,5.96822,17.28414848,3.25104,0.94822,3.3865,12.97,5.02,13.90759864,15.84104,5.98822,16.93509159,3.25104,0.94822,3.3865,12.59,5.04,13.56133106
01/06/2020 04:00,15.96032,6.13426,17.09856603,3.58032,1.04426,3.7295,12.38,5.09,13.38553324,15.61032,6.08426,16.75411323,3.58032,1.04426,3.7295,12.03,5.04,13.04310162
01/06/2020 04:30,16.07272,6.35496,17.28345581,4.06272,1.18496,4.232,12.01,5.17,13.07551146,15.72272,6.28496,16.93235502,4.06272,1.18496,4.232,11.66,5.1,12.72657063
01/06/2020 05:00,15.66584,6.36462,16.90937405,3.85584,1.12462,4.0165,11.81,5.24,12.9202825,15.32584,6.28462,16.5643539,3.85584,1.12462,4.0165,11.47,5.16,12.57722147
01/06/2020 05:30,15.69136,6.28748,16.90417651,3.59136,1.04748,3.741,12.1,5.24,13.18588639,15.34136,6.20748,16.54962642,3.59136,1.04748,3.741,11.75,5.16,12.83308614
01/06/2020 06:00,16.11192,6.01306,17.19740843,3.78192,1.10306,3.9395,12.33,4.91,13.27166154,15.75192,6.06306,16.87849757,3.78192,1.10306,3.9395,11.97,4.96,12.95694794
01/06/2020 06:30,16.95784,5.23062,17.74620306,2.84784,0.83062,2.9665,14.11,4.4,14.78012517,16.58784,5.17062,17.37503229,2.84784,0.83062,2.9665,13.74,4.34,14.40913599
01/06/2020 07:00,18.0356,4.8433,18.67459296,2.4456,0.7133,2.5475,15.59,4.13,16.12777108,17.6356,4.7933,18.27539636,2.4456,0.7133,2.5475,15.19,4.08,15.72839788
01/06/2020 07:30,19.27888,4.74134,19.85335032,3.15888,0.92134,3.2905,16.12,3.82,16.56643595,18.87888,4.70134,19.45545445,3.15888,0.92134,3.2905,15.72,3.78,16.16807966
01/06/2020 08:00,20.42464,4.63552,20.94406753,4.30464,1.25552,4.484,16.12,3.38,16.4705434,20.02464,4.57552,20.54073004,4.30464,1.25552,4.484,15.72,3.32,16.06676072
01/06/2020 08:30,21.16992,4.64706,21.67396317,5.74992,1.67706,5.9895,15.42,2.97,15.70341683,20.77992,4.60706,21.28450321,5.74992,1.67706,5.9895,15.03,2.93,15.31292918
01/06/2020 09:00,21.48152,4.19586,21.88746085,7.15152,2.08586,7.4495,14.33,2.11,14.48450897,21.09152,4.44586,21.5549968,7.15152,2.08586,7.4495,13.94,2.36,14.13835917
01/06/2020 09:30,22.40792,4.52356,22.8599535,8.85792,2.58356,9.227,13.55,1.94,13.68817373,22.06792,4.45356,22.51282501,8.85792,2.58356,9.227,13.21,1.87,13.34170154
01/06/2020 10:00,22.89576,4.42418,23.31928804,9.54576,2.78418,9.9435,13.35,1.64,13.45035687,22.55576,4.37418,22.97598224,9.54576,2.78418,9.9435,13.01,1.59,13.10679976
01/06/2020 10:30,22.95728,4.74254,23.4420219,10.63728,3.10254,11.0805,12.32,1.64,12.42867652,22.62728,4.69254,23.10873713,10.63728,3.10254,11.0805,11.99,1.59,12.09496589
01/06/2020 11:00,23.08792,4.68606,23.55867586,10.95792,3.19606,11.4145,12.13,1.49,12.22117016,22.75792,4.64606,23.22732865,10.95792,3.19606,11.4145,11.8,1.45,11.88875519
01/06/2020 11:30,23.4232,4.7651,23.90298049,11.7432,3.4251,12.2325,11.68,1.34,11.75661516,23.1032,4.7151,23.57944058,11.7432,3.4251,12.2325,11.36,1.29,11.43300923
01/06/2020 12:00,24.61616,4.76638,25.07336658,11.09616,3.23638,11.5585,13.52,1.53,13.60629634,24.25616,4.70638,24.70852708,11.09616,3.23638,11.5585,13.16,1.47,13.24184655
01/06/2020 12:30,25.3452,4.3061,25.70839669,10.3752,3.0261,10.8075,14.97,1.28,15.02462312,24.9752,4.2461,25.33357417,10.3752,3.0261,10.8075,14.6,1.22,14.65088393
01/06/2020 13:00,25.56328,4.27054,25.91753839,10.25328,2.99054,10.6805,15.31,1.28,15.36341433,25.17328,4.21054,25.52298323,10.25328,2.99054,10.6805,14.92,1.22,14.96979626
01/06/2020 13:30,25.02928,4.04354,25.353798,9.02928,2.63354,9.4055,16,1.41,16.06200797,24.62928,3.99354,24.95094778,9.02928,2.63354,9.4055,15.6,1.36,15.65916984
01/06/2020 14:00,24.95368,4.38524,25.33607064,10.78368,3.14524,11.233,14.17,1.24,14.224152,24.58368,4.33524,24.96300519,10.78368,3.14524,11.233,13.8,1.19,13.85121294
01/06/2020 14:30,24.97,4.2125,25.32283665,9.54,2.7825,9.9375,15.43,1.43,15.4961221,24.58,4.1525,24.92829028,9.54,2.7825,9.9375,15.04,1.37,15.10226804
01/06/2020 15:00,24.60904,4.38722,24.99705081,10.13904,2.95722,10.5615,14.47,1.43,14.5404883,24.23904,4.32722,24.62226417,10.13904,2.95722,10.5615,14.1,1.37,14.16640039
01/06/2020 15:30,24.77592,4.42006,25.16710437,9.80592,2.86006,10.2145,14.97,1.56,15.05106309,24.38592,4.37006,24.7743924,9.80592,2.86006,10.2145,14.58,1.51,14.65798417
01/06/2020 16:00,25.06104,4.36572,25.4384598,9.31104,2.71572,9.699,15.75,1.65,15.83619272,24.65104,4.31572,25.02597075,9.31104,2.71572,9.699,15.34,1.6,15.42321627
01/06/2020 16:30,24.73216,4.79938,25.19352668,9.39216,2.73938,9.7835,15.34,2.06,15.47770009,24.32216,4.89938,24.81071122,9.39216,2.73938,9.7835,14.93,2.16,15.08544
