Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2020 17:00,24.8352,4.8586,25.30599046,8.1552,2.3786,8.495,16.68,2.48,16.86335672,24.4252,4.7886,24.89018049,8.1552,2.3786,8.495,16.27,2.41,16.44752261
01/06/2020 17:30,25.33984,4.92912,25.81479644,7.77984,2.26912,8.104,17.56,2.66,17.76032657,24.92984,4.86912,25.40089077,7.77984,2.26912,8.104,17.15,2.6,17.34596495
01/06/2020 18:00,25.22368,5.11524,25.73712713,7.66368,2.23524,7.983,17.56,2.88,17.79460592,24.81368,5.04524,25.32139731,7.66368,2.23524,7.983,17.15,2.81,17.37868234
01/06/2020 18:30,24.71176,5.18718,25.25030532,7.60176,2.21718,7.9185,17.11,2.97,17.36585731,24.31176,5.12718,24.84652187,7.60176,2.21718,7.9185,16.71,2.91,16.96149168
01/06/2020 19:00,23.77032,4.66676,24.22409465,6.16032,1.79676,6.417,17.61,2.87,17.84233729,23.35032,4.59676,23.79847992,6.16032,1.79676,6.417,17.19,2.8,17.41654673
01/06/2020 19:30,23.09928,4.63104,23.55893181,5.48928,1.60104,5.718,17.61,3.03,17.86877164,22.67928,4.56104,23.13337042,5.48928,1.60104,5.718,17.19,2.96,17.44298426
01/06/2020 20:00,22.71408,5.03494,23.26542609,5.43408,1.58494,5.6605,17.28,3.45,17.62103572,22.31408,4.97494,22.86193767,5.43408,1.58494,5.6605,16.88,3.39,17.21704098
01/06/2020 20:30,22.04728,4.71504,22.54582351,4.33728,1.26504,4.518,17.71,3.45,18.04290996,21.63728,4.65504,22.13235828,4.33728,1.26504,4.518,17.3,3.39,17.62901302
01/06/2020 21:00,21.72408,4.62994,22.21197867,4.35408,1.26994,4.5355,17.37,3.36,17.69198971,21.31408,4.58994,21.80269606,4.35408,1.26994,4.5355,16.96,3.32,17.28189804
01/06/2020 21:30,21.8224,4.6207,22.30623254,4.3224,1.2607,4.5025,17.5,3.36,17.81964085,21.4124,4.5807,21.89688759,4.3224,1.2607,4.5025,17.09,3.32,17.40949454
01/06/2020 22:00,21.57392,4.22156,21.98307515,2.95392,0.86156,3.077,18.62,3.36,18.92072937,21.14392,4.18156,21.55344049,2.95392,0.86156,3.077,18.19,3.32,18.49049756
01/06/2020 22:30,21.3792,4.8556,21.92366402,3.8592,1.1256,4.02,17.52,3.73,17.91265754,20.9592,4.7956,21.50083357,3.8592,1.1256,4.02,17.1,3.67,17.48939393
01/06/2020 23:00,20.48776,4.98268,21.08495696,3.67776,1.07268,3.831,16.81,3.91,17.25874271,20.07776,4.91268,20.67004769,3.67776,1.07268,3.831,16.4,3.84,16.84356257
01/06/2020 23:30,19.30512,4.74566,19.87986285,3.10512,0.90566,3.2345,16.2,3.84,16.64889186,18.89512,4.66566,19.4626294,3.10512,0.90566,3.2345,15.79,3.76,16.23150332
02/06/2020 00:00,18.61408,4.98494,19.27001819,3.27408,0.95494,3.4105,15.34,4.03,15.86053278,18.21408,4.92494,18.86816749,3.27408,0.95494,3.4105,14.94,3.97,15.45847664
02/06/2020 00:30,18.26808,5.22194,18.99977379,3.53808,1.03194,3.6855,14.73,4.19,15.31433969,17.88808,5.20194,18.62910588,3.53808,1.03194,3.6855,14.35,4.17,14.94360733
02/06/2020 01:00,17.35944,5.00692,18.0670807,2.62944,0.76692,2.739,14.73,4.24,15.32809512,16.97944,4.93692,17.68260619,2.62944,0.76692,2.739,14.35,4.17,14.94360733
02/06/2020 01:30,17.16264,5.30202,17.96295154,2.85264,0.83202,2.9715,14.31,4.47,14.99189781,16.79264,5.25202,17.59478537,2.85264,0.83202,2.9715,13.94,4.42,14.62395295
02/06/2020 02:00,17.93104,5.88572,18.87230498,4.51104,1.31572,4.699,13.42,4.57,14.17678737,17.58104,5.83572,18.52427044,4.51104,1.31572,4.699,13.07,4.52,13.82950831
02/06/2020 02:30,18.61968,6.20074,19.62502637,5.89968,1.72074,6.1455,12.72,4.48,13.48587409,18.26968,6.14074,19.27407313,5.89968,1.72074,6.1455,12.37,4.42,13.13595448
02/06/2020 03:00,18.47792,6.20606,19.49227304,5.91792,1.72606,6.1645,12.56,4.48,13.33506655,18.12792,6.14606,19.1414612,5.91792,1.72606,6.1645,12.21,4.42,12.98539564
02/06/2020 03:30,18.30152,6.09586,19.29002705,5.95152,1.73586,6.1995,12.35,4.36,13.09702638,17.95152,6.05586,18.94546148,5.95152,1.73586,6.1995,12,4.32,12.75391705
02/06/2020 04:00,17.63544,5.87242,18.58747053,5.18544,1.51242,5.4015,12.45,4.36,13.1913646,17.29544,5.83242,18.25237979,5.18544,1.51242,5.4015,12.11,4.32,12.85746865
02/06/2020 04:30,17.42128,5.78954,18.35809822,4.90128,1.42954,5.1055,12.52,4.36,13.25745074,17.07128,5.74954,18.0134897,4.90128,1.42954,5.1055,12.17,4.32,12.91399628
02/06/2020 05:00,17.15528,6.09404,18.20551992,5.22528,1.52404,5.443,11.93,4.57,12.77535909,16.80528,6.05404,17.86249804,5.22528,1.52404,5.443,11.58,4.53,12.4345205
02/06/2020 05:30,16.66664,5.96152,17.70075167,4.01664,1.17152,4.184,12.65,4.79,13.5265147,16.30664,5.91152,17.34510239,4.01664,1.17152,4.184,12.29,4.74,13.17238399
02/06/2020 06:00,17.42552,6.18286,18.48990279,4.77552,1.39286,4.9745,12.65,4.79,13.5265147,17.06552,6.13286,18.13405483,4.77552,1.39286,4.9745,12.29,4.74,13.17238399
02/06/2020 06:30,18.82816,5.83488,19.71155584,5.46816,1.59488,5.696,13.36,4.24,14.01667578,18.47816,5.78488,19.36252136,5.46816,1.59488,5.696,13.01,4.19,13.66807229
02/06/2020 07:00,20.13792,5.82356,20.96305495,6.21792,1.81356,6.477,13.92,4.01,14.48607952,19.77792,5.75356,20.59780503,6.21792,1.81356,6.477,13.56,3.94,14.12080734
02/06/2020 07:30,20.68296,5.59878,21.42734636,6.13296,1.78878,6.3885,14.55,3.81,15.04056515,20.31296,5.57878,21.06511643,6.13296,1.78878,6.3885,14.18,3.79,14.67775528
02/06/2020 08:00,22.34048,4.94514,22.88124682,7.56048,2.20514,7.8755,14.78,2.74,15.03183289,21.97048,4.93514,22.51793948,7.56048,2.20514,7.8755,14.41,2.73,14.66632197
02/06/2020 08:30,24.08064,5.27102,24.65077838,9.02064,2.63102,9.3965,15.06,2.64,15.28964355,23.69064,5.19102,24.25269289,9.02064,2.63102,9.3965,14.67,2.56,14.89169231
02/06/2020 09:00,25.34944,6.06442,26.06475203,10.12944,2.95442,10.5515,15.22,3.11,15.53449388,24.94944,6.00442,25.66179292,10.12944,2.95442,10.5515,14.82,3.05,15.13059483
02/06/2020 09:30,26.10232,6.46776,26.8916907,11.51232,3.35776,11.992,14.59,3.11,14.91778134,25.73232,6.40776,26.51813871,11.51232,3.35776,11.992,14.22,3.05,14.54341432
02/06/2020 10:00,25.62496,5.99228,26.31626863,10.46496,3.05228,10.901,15.16,2.94,15.44244799,25.24496,5.90228,25.92575774,10.46496,3.05228,10.901,14.78,2.85,15.05227225
02/06/2020 10:30,25.37992,6.09206,26.10083398,11.38992,3.32206,11.8645,13.99,2.77,14.26159178,25.01992,5.99206,25.72744021,11.38992,3.32206,11.8645,13.63,2.67,13.88905324
02/06/2020 11:00,25.41432,5.67876,26.04104407,10.86432,3.16876,11.317,14.55,2.51,14.76491111,25.05432,5.61876,25.67663168,10.86432,3.16876,11.317,14.19,2.45,14.39995139
02/06/2020 11:30,24.80144,5.44042,25.39113223,9.84144,2.87042,10.2515,14.96,2.57,15.17914688,24.42144,5.38042,25.00711201,9.84144,2.87042,10.2515,14.58,2.51,14.79447532
02/06/2020 12:00,25.05944,5.40942,25.63664092,10.48944,3.05942,10.9265,14.57,2.35,14.75829936,24.68944,5.34942,25.26231862,10.48944,3.05942,10.9265,14.2,2.29,14.3834662
02/06/2020 12:30,25.21832,5.14326,25.73745883,9.26832,2.70326,9.6545,15.95,2.44,16.13555391,24.82832,5.05326,25.33734222,9.26832,2.70326,9.6545,15.56,2.35,15.73645767
02/06/2020 13:00,25.98376,5.33318,26.52543294,10.19376,2.97318,10.6185,15.79,2.36,15.96539069,25.58376,5.27318,26.12154672,10.19376,2.97318,10.6185,15.39,2.3,15.56091578
02/06/2020 13:30,25.9428,5.3904,26.49689197,9.5328,2.7804,9.93,16.41,2.61,16.61626312,25.5428,5.3204,26.0910193,9.5328,2.7804,9.93,16.01,2.54,16.21023442
02/06/2020 14:00,25.66432,5.58876,26.26578686,10.86432,3.16876,11.317,14.8,2.42,14.99654627,25.28432,5.50876,25.87746654,10.86432,3.16876,11.317,14.42,2.34,14.60862759
02/06/2020 14:30,25.01096,5.84028,25.68378848,10.80096,3.15028,11.251,14.21,2.69,14.46237187,24.64096,5.77028,25.30756885,10.80096,3.15028,11.251,13.84,2.62,14.08580846
02/06/2020 15:00,24.87312,5.46216,25.4658063,11.01312,3.21216,11.472,13.86,2.25,14.04144223,24.51312,5.40216,25.10132237,11.01312,3.21216,11.472,13.5,2.19,13.67647981
02/06/2020 15:30,24.72368,5.32024,25.28962844,11.14368,3.25024,11.608,13.58,2.07,13.73685918,24.36368,5.24024,24.92085509,11.14368,3.25024,11.608,13.22,1.99,13.36893788
02/06/2020 16:00,24.6156,5.2783,25.17515073,10.4856,3.0583,10.9225,14.13,2.22,14.30333178,24.2556,5.1883,24.80428568,10.4856,3.0583,10.9225,13.77,2.13,13.93376475
02/06/2020 16:30,25.07944,5.54442,25.68499375,10.84944,3.16442,11.3015,14.23,2.38,14.42765747,24.71944,5.49442,25.32270454,10.84944,3.16442,11.3015,13.87,2.33,14.06434499
02/06/2020 17:00,25.16696,5.27578,25.71399872,9.27696,2.70578,9.6635,15.89,2.57,16.0964903,24.76696,5.22578,25.31227142,9.27696,2.70578,9.6635,15.49,2.52,15.69364521
02/06/2020 17:30,25.76632,5.36726,26.31939829,8.83632,2.57726,9.2045,16.93,2.79,17.15835074,25.37632,5.28726,25.92127958,8.83632,2.57726,9.2045,16.54,2.71,16.76053997
02/06/2020 18:00,25.40864,5.10752,25.9169008,7.56864,2.20752,7.884,17.84,2.9,18.07416941,24.98864,5.04752,25.49332437,7.56864,2.20752,7.884,17.42,2.84,17.64998584
02/06/2020 18:30,24.82952,5.17986,25.36406933,6.71952,1.95986,6.9995,18.11,3.22,18.39403436,24.40952,5.11986,24.94068229,6.71952,1.95986,6.9995,17.69,3.16,17.97002226
02/06/2020 19:00,23.96128,5.05454,24.48859559,5.50128,1.60454,5.7305,18.46,3.45,18.77961927,23.53128,4.96454,24.04927849,5.50128,1.60454,5.7305,18.03,3.36,18.34040621
02/06/2020 19:30,23.07144,4.55792,23.51735483,3.42144,0.99792,3.564,19.65,3.56,19.96987982,22.65144,4.50792,23.0956506,3.42144,0.99792,3.564,19.23,3.51,19.54771086
02/06/2020 20:00,22.53912,4.52266,22.98839672,2.88912,0.84266,3.0095,19.65,3.68,19.99162074,22.11912,4.45266,22.56283782,2.88912,0.84266,3.0095,19.23,3.61,19.56591424
02/06/2020 20:30,22.02024,4.21132,22.41932617,2.37024,0.69132,2.469,19.65,3.52,19.96278788,21.60024,4.16132,21.99743058,2.37024,0.69132,2.469,19.23,3.47,19.54056806
02/06/2020 21:00,21.8084,4.4737,22.26253135,2.6184,0.7637,2.7275,19.19,3.71,19.54533704,21.3784,4.4037,21.82724353,2.6184,0.7637,2.7275,18.76,3.64,19.10987179
02/06/2020 21:30,21.62752,4.23136,22.0375595,1.78752,0.52136,1.862,19.84,3.71,20.18389705,21.20752,4.16136,21.61193702,1.78752,0.52136,1.862,19.42,3.64,19.75818818
02/06/2020 22:00,21.5888,4.2434,22.00188012,1.8288,0.5334,1.905,19.76,3.71,20.10526548,21.1788,4.1734,21.5860797,1.8288,0.5334,1.905,19.35,3.64,19.68939054
02/06/2020 22:30,21.13528,4.85154,21.68496025,2.40528,0.70154,2.5055,18.73,4.15,19.18424875,20.66528,5.03154,21.26899603,2.40528,0.70154,2.5055,18.26,4.33,18.76636619
02/06/2020 23:00,20.16616,5.38138,20.87182934,2.57616,0.75138,2.6835,17.59,4.63,18.18914511,19.74616,5.33138,20.45322584,2.57616,0.75138,2.6835,17.17,4.58,17.7703489
02/06/2020 23:30,19.22176,4.96968,19.85381013,2.50176,0.72968,2.606,16.72,4.24,17.24923187,18.79176,4.92968,19.42760893,2.50176,0.72968,2.606,16.29,4.2,16.8227257
03/06/2020 00:00,18.47992,5.05456,19.15870611,2.44992,0.71456,2.552,16.03,4.34,16.60712197,18.05992,5.02456,18.74585057,2.44992,0.71456,2.552,15.61,4.31,16.19407916
03/06/2020 00:30,17.86888,5.13884,18.59313177,2.49888,0.72884,2.603,15.37,4.41,15.99015322,17.46888,5.03884,18.18108019,2.49888,0.72884,2.603,14.97,4.31,15.57809359
03/06/2020 01:00,17.66672,5.32696,18.45235753,2.76672,0.80696,2.882,14.9,4.52,15.57049774,17.27672,5.28696,18.06756763,2.76672,0.80696,2.882,14.51,4.48,15.18586514
03/06/2020 01:30,17.58,5.36,18.37895536,2.88,0.84,3,14.7,4.52,15.37921975,17.19,5.32,17.99440191,2.88,0.84,3,14.31,4.48,14.99488246
03/06/2020 02:00,17.31456,5.84508,18.27454372,2.79456,0.81508,2.911,14.52,5.03,15.36656435,16.91456,5.82508,17.88949124,2.79456,0.81508,2.911,14.12,5.01,14.98247309
03/06/2020 02:30,16.95792,6.38856,18.12138928,2.97792,0.86856,3.102,13.98,5.52,15.03032934,16.58792,6.31856,17.75058564,2.97792,0.86856,3.102,13.61,5.45,14.66064801
03/06/2020 03:00,16.70632,6.35976,17.87589649,3.25632,0.94976,3.392,13.45,5.41,14.49726181,16.33632,6.24976,17.49099343,3.25632,0.94976,3.392,13.08,5.3,14.11298693
03/06/2020 03:30,16.47768,6.21724,17.61158742,3.48768,1.01724,3.633,12.99,5.2,13.99214422,16.10768,6.17724,17.25154048,3.48768,1.01724,3.633,12.62,5.16,13.6341483
03/06/2020 04:00,16.2264,6.1177,17.34134684,3.1464,0.9177,3.2775,13.08,5.2,14.07573799,15.8564,6.0177,16.95989783,3.1464,0.9177,3.2775,12.71,5.1,13.69503925
03/06/2020 04:30,16.22072,5.84146,17.24048759,2.85072,0.83146,2.9695,13.37,5.01,14.27784998,15.84072,5.75146,16.85252807,2.85072,0.83146,2.9695,12.99,4.92,13.89051835
03/06/2020 05:00,15.77624,5.81682,16.81443259,2.76624,0.80682,2.8815,13.01,5.01,13.94131271,15.40624,5.72682,16.43620085,2.76624,0.80682,2.8815,12.64,4.92,13.56377529
03/06/2020 05:30,15.8436,5.4873,16.76693539,2.4936,0.7273,2.5975,13.35,4.76,14.1732177,15.4836,5.5173,16.43722812,2.4936,0.7273,2.5975,12.99,4.79,13.84500632
03/06/2020 06:00,16.01688,5.67784,16.99347851,2.66688,0.77784,2.778,13.35,4.9,14.22084737,15.65688,5.61784,16.63424232,2.66688,0.77784,2.778,12.99,4.84,13.86238435
03/06/2020 06:30,16.99856,5.26708,17.79587519,2.45856,0.71708,2.561,14.54,4.55,15.23529127,16.62856,5.19708,17.4217866,2.45856,0.71708,2.561,14.17,4.48,14.86133574
03/06/2020 07:00,18.03976,5.00118,18.7201694,2.60976,0.76118,2.7185,15.43,4.24,16.00195301,17.62976,4.97118,18.31723419,2.60976,0.76118,2.7185,15.02,4.21,15.59886214
03/06/2020 07:30,19.47296,4.73378,20.04008094,2.65296,0.77378,2.7635,16.82,3.96,17.27987268,19.04296,4.69378,19.61290127,2.65296,0.77378,2.7635,16.39,3.92,16.85225504
03/06/2020 08:00,20.46328,4.79804,21.01825436,2.87328,0.83804,2.993,17.59,3.96,18.03024404,20.03328,4.75804,20.59056221,2.87328,0.83804,2.993,17.16,3.92,17.60204534
03/06/2020 08:30,23.3716,3.9613,23.70492743,3.5016,1.0213,3.6475,19.87,2.94,20.08632619,22.9316,3.8613,23.25441713,3.5016,1.0213,3.6475,19.43,2.84,19.63645844
03/06/2020 09:00,24.29272,3.58246,24.55545285,4.12272,1.20246,4.2945,20.17,2.38,20.30993107,23.82272,3.66246,24.1026057,4.12272,1.20246,4.2945,19.7,2.46,19.85299977
03/06/2020 09:30,25.20944,3.07442,25.39621868,3.88944,1.13442,4.0515,21.32,1.94,21.40808259,24.74944,2.99442,24.92992843,3.88944,1.13442,4.0515,20.86,1.86,20.94276009
03/06/2020 10:00,25.7192,3.0331,25.89743123,4.3992,1.2831,4.5825,21.32,1.75,21.39170166,25.2592,3.0131,25.43827738,4.3992,1.2831,4.5825,20.86,1.73,20.93161484
03/06/2020 10:30,25.80072,3.34396,26.01651823,5.19072,1.51396,5.407,20.61,1.83,20.69108504,25.35072,3.24396,25.55743103,5.19072,1.51396,5.407,20.16,1.73,20.23409252
03/06/2020 11:00,26.25104,3.45572,26.47752069,6.67104,1.94572,6.949,19.58,1.51,19.63813891,25.80104,3.42572,26.02747054,6.67104,1.94572,6.949,19.13,1.48,19.18716498
03/06/2020 11:30,26.4344,3.3217,26.64228208,6.5544,1.9117,6.8275,19.88,1.41,19.92993979,25.9844,3.2917,26.19206621,6.5544,1.9117,6.8275,19.43,1.38,19.47894504
03/06/2020 12:00,26.85944,3.34942,27.06747368,6.64944,1.93942,6.9265,20.21,1.41,20.25912634,26.40944,3.31942,26.61723258,6.64944,1.93942,6.9265,19.76,1.38,19.80812964
03/06/2020 12:30,26.88616,3.29138,27.08687472,6.17616,1.80138,6.4335,20.71,1.49,20.76353053,26.43616,3.27138,26.63780176,6.17616,1.80138,6.4335,20.26,1.47,20.31325922
03/06/2020 13:00,26.89168,3.24924,27.08726664,6.03168,1.75924,6.283,20.86,1.49,20.91314658,26.44168,3.22924,26.63813868,6.03168,1.75924,6.283,20.41,1.47,20.46286881
03/06/2020 13:30,27.23432,3.47876,27.45559974,5.82432,1.69876,6.067,21.41,1.78,21.48386604,26.78432,3.45876,27.00671803,5.82432,1.69876,6.067,20.96,1.76,21.03376333
03/06/2020 14:00,27.08512,4.01566,27.38118424,6.94512,2.02566,7.2345,20.14,1.99,20.2380755,26.63512,3.92566,26.92286062,6.94512,2.02566,7.2345,19.69,1.9,19.78145849
03/06/2020 14:30,27.1432,3.9126,27.42374418,7.0032,2.0426,7.295,20.14,1.87,20.22662849,26.6932,3.8426,26.96836111,7.0032,2.0426,7.295,19.69,1.8,19.77210409
03/06/2020 15:00,26.72552,3.64036,26.97231247,5.55552,1.62036,5.787,21.17,2.02,21.26615386,26.26552,3.57036,26.50707474,5.55552,1.62036,5.787,20.71,1.95,20.8016009
03/06/2020 15:30,26.83696,3.82578,27.10828314,5.91696,1.72578,6.1635,20.92,2.1,21.02513734,26.37696,3.75578,26.64300851,5.91696,1.72578,6.1635,20.46,2.03,20.56045963
03/06/2020 16:00,26.86152,4.03336,27.16264438,6.01152,1.75336,6.262,20.85,2.28,20.97429141,26.41152,3.94336,26.70427825,6.01152,1.75336,6.262,20.4,2.19,20.51721472
03/06/2020 16:30,27.19368,3.86774,27.46735598,5.44368,1.58774,5.6705,21.75,2.28,21.86917694,26.73368,3.82774,27.00631852,5.44368,1.58774,5.6705,21.29,2.24,21.40751504
03/06/2020 17:00,28.1916,4.0513,28.48121034,5.6616,1.6513,5.8975,22.53,2.4,22.65746897,27.7316,3.9913,28.01735381,5.6616,1.6513,5.8975,22.07,2.34,22.19370406
03/06/2020 17:30,28.78296,4.28378,29.0999924,6.25296,1.82378,6.5135,22.53,2.46,22.66390302,28.32296,4.22378,28.63617259,6.25296,1.82378,6.5135,22.07,2.4,22.20011036
03/06/2020 18:00,28.73496,4.52228,29.08863941,6.86496,2.00228,7.151,21.87,2.52,22.01470645,28.27496,4.46228,28.62490709,6.86496,2.00228,7.151,21.41,2.46,21.55086309
03/06/2020 18:30,28.22864,4.53752,28.59099865,6.12864,1.78752,6.384,22.1,2.75,22.27044005,27.76864,4.44752,28.1225497,6.12864,1.78752,6.384,21.64,2.66,21.80287137
03/06/2020 19:00,27.3324,4.3607,27.67807425,5.5224,1.6107,5.7525,21.81,2.75,21.98268864,26.8824,4.3407,27.23059137,5.5224,1.6107,5.7525,21.36,2.73,21.53375258
03/06/2020 19:30,26.51024,4.61132,26.90830907,6.21024,1.81132,6.469,20.3,2.8,20.49219364,26.06024,4.54132,26.45297141,6.21024,1.81132,6.469,19.85,2.73,20.03685105
03/06/2020 20:00,25.70088,4.46984,26.08667672,5.21088,1.51984,5.428,20.49,2.95,20.70127049,25.25088,4.40984,25.63305736,5.21088,1.51984,5.428,20.04,2.89,20.2473134
03/06/2020 20:30,24.8832,4.4901,25.28506754,4.6632,1.3601,4.8575,20.22,3.13,20.46082354,24.4332,4.4301,24.83157362,4.6632,1.3601,4.8575,19.77,3.07,20.00694379
03/06/2020 21:00,24.73296,4.74628,25.18425072,5.71296,1.66628,5.951,19.02,3.08,19.26776583,24.28296,4.65628,24.72535318,5.71296,1.66628,5.951,18.57,2.99,18.80917329
03/06/2020 21:30,24.43392,4.65906,24.87414896,5.41392,1.57906,5.6395,19.02,3.08,19.26776583,23.98392,4.56906,24.41525605,5.41392,1.57906,5.6395,18.57,2.99,18.80917329
03/06/2020 22:00,24.13472,4.88096,24.62333202,6.17472,1.80096,6.432,17.96,3.08,18.22218428,23.71472,4.79096,24.19382653,6.17472,1.80096,6.432,17.54,2.99,17.79302391
03/06/2020 22:30,23.13296,5.27628,23.72705142,5.47296,1.59628,5.701,17.66,3.68,18.03934589,22.69296,5.27628,23.29827385,5.47296,1.59628,5.701,17.22,3.68,17.60882733
03/06/2020 23:00,22.2576,5.1368,22.8426678,5.3376,1.5568,5.56,16.92,3.58,17.29458875,21.8276,5.0768,22.41022133,5.3376,1.5568,5.56,16.49,3.52,16.86150942
03/06/2020 23:30,21.1268,5.4899,21.82843742,5.1768,1.5099,5.3925,15.95,3.98,16.43906628,20.6968,5.4499,21.40231156,5.1768,1.5099,5.3925,15.52,3.94,16.01230777
04/06/2020 00:00,20.02856,5.47458,20.76329073,4.67856,1.36458,4.8735,15.35,4.11,15.89070798,19.60856,5.43458,20.34773415,4.67856,1.36458,4.8735,14.93,4.07,15.47481179
04/06/2020 00:30,19.34216,5.42438,20.08838102,3.99216,1.16438,4.1585,15.35,4.26,15.93016321,18.92216,5.41438,19.68155608,3.99216,1.16438,4.1585,14.93,4.25,15.52312469
04/06/2020 01:00,18.7916,5.4388,19.56284172,3.8016,1.1088,3.96,14.99,4.33,15.6028523,18.3816,5.3588,19.14680015,3.8016,1.1088,3.96,14.58,4.25,15.18680019
04/06/2020 01:30,18.8456,5.4808,19.62640589,3.9456,1.1508,4.11,14.9,4.33,15.51640745,18.4356,5.4508,19.22453037,3.9456,1.1508,4.11,14.49,4.3,15.11456582
04/06/2020 02:00,18.6848,5.3789,19.44361891,3.9048,1.1389,4.0675,14.78,4.24,15.37615036,18.2748,5.3389,19.03870185,3.9048,1.1389,4.0675,14.37,4.2,14.97120236
04/06/2020 02:30,18.49712,5.35916,19.25783072,3.83712,1.11916,3.997,14.66,4.24,15.26083877,18.09712,5.31916,18.86264073,3.83712,1.11916,3.997,14.26,4.2,14.86565168
04/06/2020 03:00,18.41176,5.38468,19.18300511,4.30176,1.25468,4.481,14.11,4.13,14.70200667,18.02176,5.33468,18.79475044,4.30176,1.25468,4.481,13.72,4.08,14.31379754
04/06/2020 03:30,17.8824,5.2857,18.64722109,3.9624,1.1557,4.1275,13.92,4.13,14.51975551,17.5124,5.2957,18.29558942,3.9624,1.1557,4.1275,13.55,4.14,14.16834853
04/06/2020 04:00,17.62376,5.46318,18.45110436,4.19376,1.22318,4.3685,13.43,4.24,14.08341223,17.25376,5.42318,18.08599224,4.19376,1.22318,4.3685,13.06,4.2,13.71873172
04/06/2020 04:30,17.67648,5.35064,18.46854877,4.11648,1.20064,4.288,13.56,4.15,14.18083566,17.30648,5.31064,18.10295963,4.11648,1.20064,4.288,13.19,4.11,13.81550578
04/06/2020 05:00,17.35016,5.42838,18.17953139,4.04016,1.17838,4.2085,13.31,4.25,13.97206499,16.98016,5.39838,17.81764127,4.04016,1.17838,4.2085,12.94,4.22,13.61073106
04/06/2020 05:30,17.626,5.513,18.46805472,4.056,1.183,4.225,13.57,4.33,14.24407947,17.246,5.473,18.0935968,4.056,1.183,4.225,13.19,4.29,13.87011896
04/06/2020 06:00,17.59824,5.19532,18.3490981,3.37824,0.98532,3.519,14.22,4.21,14.83012138,17.21824,5.15532,17.97345579,3.37824,0.98532,3.519,13.84,4.17,14.45456675
04/06/2020 06:30,18.89104,4.97572,19.53533163,4.03104,1.17572,4.199,14.86,3.8,15.3381746,18.49104,4.95572,19.14360784,4.03104,1.17572,4.199,14.46,3.78,14.94590245
04/06/2020 07:00,20.06016,5.08588,20.69483497,4.58016,1.33588,4.771,15.48,3.75,15.92773995,19.65016,5.03588,20.28518857,4.58016,1.33588,4.771,15.07,3.7,15.51756746
04/06/2020 07:30,21.71304,4.23922,22.12299917,4.76304,1.38922,4.9615,16.95,2.85,17.18793181,21.30304,4.18922,21.71103584,4.76304,1.38922,4.9615,16.54,2.8,16.77532712
04/06/2020 08:00,22.904,4.157,23.27818431,5.304,1.547,5.525,17.6,2.61,17.79247313,22.484,4.077,22.85064955,5.304,1.547,5.525,17.18,2.53,17.36529009
04/06/2020 08:30,24.35296,4.20378,24.71312257,5.77296,1.68378,6.0135,18.58,2.52,18.75011467,23.92296,4.12378,24.27578169,5.77296,1.68378,6.0135,18.15,2.44,18.3132766
04/06/2020 09:00,24.73376,3.62818,24.99845143,4.31376,1.25818,4.4935,20.42,2.37,20.55707421,24.30376,3.52818,24.55851796,4.31376,1.25818,4.4935,19.99,2.27,20.1184741
04/06/2020 09:30,25.26064,3.63852,25.52133933,5.24064,1.52852,5.459,20.02,2.11,20.13088423,24.83064,3.59852,25.09003844,5.24064,1.52852,5.459,19.59,2.07,19.69906089
04/06/2020 10:00,25.85248,3.59614,26.10139738,5.47248,1.59614,5.7005,20.38,2,20.47790028,25.41248,3.51614,25.65457815,5.47248,1.59614,5.7005,19.94,1.92,20.03222404
04/06/2020 10:30,26.19528,3.62904,26.44546512,5.58528,1.62904,5.818,20.61,2,20.70681289,25.75528,3.54904,25.99865637,5.58528,1.62904,5.818,20.17,1.92,20.26117716
04/06/2020 11:00,26.56176,3.69718,26.81783426,6.16176,1.79718,6.4185,20.4,1.9,20.48828934,26.12176,3.64718,26.37514488,6.16176,1.79718,6.4185,19.96,1.85,20.04555063
04/06/2020 11:30,27.3676,4.5793,27.74807233,9.3576,2.7293,9.7475,18.01,1.85,18.10476733,26.9476,4.5093,27.32227905,9.3576,2.7293,9.7475,17.59,1.78,17.67983314
04/06/2020 12:00,27.02736,4.36048,27.37685107,8.60736,2.51048,8.966,18.42,1.85,18.51266864,26.59736,4.29048,26.94119109,8.60736,2.51048,8.966,17.99,1.78,18.07784556
04/06/2020 12:30,27.4268,3.9574,27.71083494,6.6768,1.9474,6.955,20.75,2.01,20.8471245,26.9868,3.9074,27.26820766,6.6768,1.9474,6.955,20.31,1.96,20.40435493
04/06/2020 13:00,27.86656,3.96858,28.14773159,6.88656,2.00858,7.1735,20.98,1.96,21.07135496,27.43656,3.89858,27.7121589,6.88656,2.00858,7.1735,20.55,1.89,20.63672939
04/06/2020 13:30,28.06392,4.30906,28.39280902,8.05392,2.34906,8.3895,20.01,1.96,20.10576286,27.63392,4.18906,27.94962895,8.05392,2.34906,8.3895,19.58,1.84,19.66626553
04/06/2020 14:00,27.93992,4.48706,28.29792991,8.38992,2.44706,8.7395,19.55,2.04,19.65614662,27.50992,4.41706,27.8622705,8.38992,2.44706,8.7395,19.12,1.97,19.22122004
04/06/2020 14:30,27.50232,3.96776,27.78706038,7.43232,2.16776,7.742,20.07,1.8,20.15055582,27.07232,3.90776,27.35289927,7.43232,2.16776,7.742,19.64,1.74,19.71692674
04/06/2020 15:00,27.2952,3.0986,27.47051629,3.8352,1.1186,3.995,23.46,1.98,23.54340672,26.8352,3.0486,27.00781222,3.8352,1.1186,3.995,23,1.93,23.08083404
04/06/2020 15:30,27.58128,3.21454,27.76797209,4.54128,1.32454,4.7305,23.04,1.89,23.11738956,27.12128,3.16454,27.30527682,4.54128,1.32454,4.7305,22.58,1.84,22.65484496
04/06/2020 16:00,27.53288,3.42834,27.74550407,4.62288,1.34834,4.8155,22.91,2.08,23.00422787,27.07288,3.39834,27.28533574,4.62288,1.34834,4.8155,22.45,2.05,22.54340258
04/06/2020 16:30,28.00256,3.36408,28.20390754,4.40256,1.28408,4.586,23.6,2.08,23.6914837,27.54256,3.33408,27.74362451,4.40256,1.28408,4.586,23.14,2.05,23.23062849
04/06/2020 17:00,29.00592,3.54006,29.22114679,5.00592,1.46006,5.2145,24,2.08,24.08996472,28.53592,3.51006,28.75098696,5.00592,1.46006,5.2145,23.53,2.05,23.61913208
04/06/2020 17:30,29.22048,3.78264,29.46429732,5.22048,1.52264,5.438,24,2.26,24.10617348,28.75048,3.71264,28.98920137,5.22048,1.52264,5.438,23.53,2.19,23.63169482
04/06/2020 18:00,29.17936,4.16148,29.47461562,6.27936,1.83148,6.541,22.9,2.33,23.01822973,28.72936,4.08148,29.01783253,6.27936,1.83148,6.541,22.45,2.25,22.56246884
04/06/2020 18:30,28.0624,4.1957,28.37432276,6.1224,1.7857,6.3775,21.94,2.41,22.07196638,27.6224,4.1257,27.92880918,6.1224,1.7857,6.3775,21.5,2.34,21.62696465
04/06/2020 19:00,27.54376,4.18818,27.86035834,5.75376,1.67818,5.9935,21.79,2.51,21.93408763,27.09376,4.12818,27.40645364,5.75376,1.67818,5.9935,21.34,2.45,21.48017924
04/06/2020 19:30,26.59904,3.71722,26.85752508,4.13904,1.20722,4.3115,22.46,2.51,22.59981637,26.14904,3.65722,26.40355186,4.13904,1.20722,4.3115,22.01,2.45,22.14593868
04/06/2020 20:00,25.22912,3.90266,25.5291843,3.60912,1.05266,3.7595,21.62,2.85,21.80703785,24.77912,3.84266,25.07530307,3.60912,1.05266,3.7595,21.17,2.79,21.35305599
04/06/2020 20:30,24.78232,3.98026,25.09991742,3.29232,0.96026,3.4295,21.49,3.02,21.70116356,24.33232,3.90026,24.64292646,3.29232,0.96026,3.4295,21.04,2.94,21.24441574
04/06/2020 21:00,24.19056,4.13808,24.54194163,3.25056,0.94808,3.386,20.94,3.19,21.1815887,23.75056,4.06808,24.09643906,3.25056,0.94808,3.386,20.5,3.12,20.7360652
04/06/2020 21:30,24.2336,3.8398,24.53592128,2.6736,0.7798,2.785,21.56,3.06,21.77606943,23.7836,3.7798,24.08207875,2.6736,0.7798,2.785,21.11,3,21.32210355
04/06/2020 22:00,24.08624,3.79682,24.38365845,2.52624,0.73682,2.6315,21.56,3.06,21.77606943,23.63624,3.73682,23.92980704,2.52624,0.73682,2.6315,21.11,3,21.32210355
04/06/2020 22:30,23.47432,4.39126,23.8815172,3.12432,0.91126,3.2545,20.35,3.48,20.64540869,23.00432,4.55126,23.45021762,3.12432,0.91126,3.2545,19.88,3.64,20.21049232
04/06/2020 23:00,21.97152,4.60586,22.4490899,2.35152,0.68586,2.4495,19.62,3.92,20.00776849,21.53152,4.55586,22.00823059,2.35152,0.68586,2.4495,19.18,3.87,19.56653521
04/06/2020 23:30,20.994,4.342,21.43830684,2.064,0.602,2.15,18.93,3.74,19.29591926,20.554,4.272,20.99325844,2.064,0.602,2.15,18.49,3.67,18.8507029
05/06/2020 00:00,20.17528,4.64654,20.70343588,2.76528,0.80654,2.8805,17.41,3.84,17.82845198,19.74528,4.59654,20.27324005,2.76528,0.80654,2.8805,16.98,3.79,17.39783032
05/06/2020 00:30,19.5988,4.9009,20.20227171,3.3288,0.9709,3.4675,16.27,3.93,16.73791504,19.1688,4.8709,19.7779817,3.3288,0.9709,3.4675,15.84,3.9,16.31304999
05/06/2020 01:00,19.26512,5.24816,19.96717386,4.24512,1.23816,4.422,15.02,4.01,15.54607668,18.85512,5.19816,19.55853823,4.24512,1.23816,4.422,14.61,3.96,15.13716288
05/06/2020 01:30,18.81736,5.17298,19.51544925,3.98736,1.16298,4.1535,14.83,4.01,15.36258442,18.41736,5.12298,19.11659158,3.98736,1.16298,4.1535,14.43,3.96,14.96350561
05/06/2020 02:00,18.95784,5.12312,19.637873,3.98784,1.16312,4.154,14.97,3.96,15.48491201,18.54784,5.12312,19.24236802,3.98784,1.16312,4.154,14.56,3.96,15.08890983
05/06/2020 02:30,18.64824,5.03282,19.31543767,3.67824,1.07282,3.8315,14.97,3.96,15.48491201,18.23824,4.97282,18.90402965,3.67824,1.07282,3.8315,14.56,3.9,15.07327436
05/06/2020 03:00,18.31944,5.03442,18.99861223,3.40944,0.99442,3.5515,14.91,4.04,15.44764383,17.91944,4.98442,18.59975195,3.40944,0.99442,3.5515,14.51,3.99,15.04859462
05/06/2020 03:30,18.03,5.0725,18.72995345,3.54,1.0325,3.6875,14.49,4.04,15.04266266,17.63,5.0225,18.33145947,3.54,1.0325,3.6875,14.09,3.99,14.64404999
05/06/2020 04:00,17.64112,5.20866,18.39400049,3.80112,1.10866,3.9595,13.84,4.1,14.43452805,17.25112,5.09866,17.98881528,3.80112,1.10866,3.9595,13.45,3.99,14.02934781
05/06/2020 04:30,17.87872,5.20796,18.6218011,4.03872,1.17796,4.207,13.84,4.03,14.41480142,17.48872,5.16796,18.23631371,4.03872,1.17796,4.207,13.45,3.99,14.02934781
05/06/2020 05:00,17.35208,5.21144,18.11777545,3.74208,1.09144,3.898,13.61,4.12,14.21993319,16.97208,5.15144,17.73665227,3.74208,1.09144,3.898,13.23,4.06,13.83894866
05/06/2020 05:30,17.49872,5.35046,18.29843228,4.21872,1.23046,4.3945,13.28,4.12,13.90441656,17.11872,5.29046,17.91757633,4.21872,1.23046,4.3945,12.9,4.06,13.52381603
05/06/2020 06:00,18.0252,5.8861,18.9619094,6.0552,1.7661,6.3075,11.97,4.12,12.65919824,17.6652,5.8261,18.60114868,6.0552,1.7661,6.3075,11.61,4.06,12.29941869
05/06/2020 06:30,19.53376,5.71068,20.35140403,5.45376,1.59068,5.681,14.08,4.12,14.67040558,19.14376,5.65068,19.96030389,5.45376,1.59068,5.681,13.69,4.06,14.27934522
05/06/2020 07:00,20.74552,4.91036,21.31872969,5.55552,1.62036,5.787,15.19,3.29,15.54220705,20.33552,4.92036,20.92231622,5.55552,1.62036,5.787,14.78,3.3,15.14392287
05/06/2020 07:30,22.21232,4.83526,22.73250754,6.53232,1.90526,6.8045,15.68,2.93,15.95140433,21.79232,4.77526,22.30937738,6.53232,1.90526,6.8045,15.26,2.87,15.52754005
05/06/2020 08:00,23.4152,4.8511,23.91243949,8.0952,2.3611,8.4325,15.32,2.49,15.52103412,23.0052,4.7711,23.49473605,8.0952,2.3611,8.4325,14.91,2.41,15.10351615
05/06/2020 08:30,24.66192,4.64806,25.09611045,9.18192,2.67806,9.5645,15.48,1.97,15.60484861,24.26192,4.57806,24.69006674,9.18192,2.67806,9.5645,15.08,1.9,15.19922366
05/06/2020 09:00,25.67776,4.80018,26.1225781,9.97776,2.91018,10.3935,15.7,1.89,15.81335195,25.26776,4.73018,25.70669754,9.97776,2.91018,10.3935,15.29,1.82,15.39793817
05/06/2020 09:30,26.70744,4.57842,27.09703454,9.21744,2.68842,9.6015,17.49,1.89,17.59182196,26.27744,4.50842,26.66138976,9.21744,2.68842,9.6015,17.06,1.82,17.15680623
05/06/2020 10:00,26.65192,4.50556,27.03007419,8.04192,2.34556,8.377,18.61,2.16,18.73493261,26.21192,4.44556,26.58623241,8.04192,2.34556,8.377,18.17,2.1,18.29095131
05/06/2020 10:30,27.1528,4.4929,27.52200389,7.7928,2.2729,8.1175,19.36,2.22,19.48686737,26.7128,4.4329,27.07811453,7.7928,2.2729,8.1175,18.92,2.16,19.04289894
05/06/2020 11:00,27.53256,4.09908,27.83602552,7.16256,2.08908,7.461,20.37,2.01,20.46892767,27.09256,4.02908,27.39051465,7.16256,2.08908,7.461,19.93,1.94,20.02419786
05/06/2020 11:30,27.8108,4.3144,28.14346539,7.6608,2.2344,7.98,20.15,2.08,20.25707037,27.3708,4.2444,27.69793537,7.6608,2.2344,7.98,19.71,2.01,19.8122235
05/06/2020 12:00,27.97336,5.06098,28.42749353,10.56336,3.08098,11.0035,17.41,1.98,17.52222874,27.56336,5.00098,28.01336494,10.56336,3.08098,11.0035,17,1.92,17.10807996
05/06/2020 12:30,28.39624,4.92682,28.82047886,12.60624,3.67682,13.1315,15.79,1.25,15.83940024,27.99624,4.89682,28.42126493,12.60624,3.67682,13.1315,15.39,1.22,15.43828034
05/06/2020 13:00,28.506,5.2855,28.99187035,13.836,4.0355,14.4125,14.67,1.25,14.72315863,28.116,5.2555,28.60296726,13.836,4.0355,14.4125,14.28,1.22,14.33202009
05/06/2020 13:30,28.38224,5.44482,28.89978568,14.62224,4.26482,15.2315,13.76,1.18,13.81050325,28.01224,5.40482,28.52889183,14.62224,4.26482,15.2315,13.39,1.14,13.43844113
05/06/2020 14:00,29.43472,6.53346,30.15110016,19.07472,5.56346,19.8695,10.36,0.97,10.40531114,29.11472,6.50346,29.83222943,19.07472,5.56346,19.8695,10.04,0.94,10.08390797
05/06/2020 14:30,28.27584,6.38712,28.9882464,16.99584,4.95712,17.704,11.28,1.43,11.37028144,27.93584,6.34712,28.64781124,16.99584,4.95712,17.704,10.94,1.39,11.02795085
05/06/2020 15:00,27.10352,6.88186,27.96356189,16.22352,4.73186,16.8995,10.88,2.15,11.09039675,26.78352,6.81186,27.63617883,16.22352,4.73186,16.8995,10.56,2.08,10.76289924
05/06/2020 15:30,26.91792,7.39356,27.9148553,17.97792,5.24356,18.727,8.94,2.15,9.194895323,26.61792,7.32356,27.60703164,17.97792,5.24356,18.727,8.64,2.08,8.886844209
05/06/2020 16:00,26.93152,7.43836,27.93986344,20.05152,5.84836,20.887,6.88,1.59,7.0613384,26.65152,7.37836,27.65399997,20.05152,5.84836,20.887,6.6,1.53,6.775020295
05/06/2020 16:30,27.39376,7.83568,28.49238439,21.41376,6.24568,22.306,5.98,1.59,6.187770196,27.12376,7.77568,28.21629947,21.41376,6.24568,22.306,5.71,1.53,5.911429607
05/06/2020 17:00,27.21944,7.62442,28.2671133,20.20944,5.89442,21.0515,7.01,1.73,7.220318553,26.94944,7.56442,27.99094079,20.20944,5.89442,21.0515,6.74,1.67,6.943810193
05/06/2020 17:30,27.64288,7.66584,28.68612762,19.08288,5.56584,19.878,8.56,2.1,8.813830041,27.34288,7.58584,28.37565956,19.08288,5.56584,19.878,8.26,2.02,8.50341108
05/06/2020 18:00,27.5104,7.3797,28.48301389,17.6904,5.1597,18.4275,9.82,2.22,10.06781009,27.2004,7.3097,28.16546599,17.6904,5.1597,18.4275,9.51,2.15,9.750005128
05/06/2020 18:30,27.04256,7.24908,27.99730723,16.52256,4.81908,17.211,10.52,2.43,10.79700421,26.73256,7.16908,27.67716518,16.52256,4.81908,17.211,10.21,2.35,10.47695566
05/06/2020 19:00,26.26328,6.96804,27.17192407,14.87328,4.33804,15.493,11.39,2.63,11.68969632,25.93328,6.88804,26.83244504,14.87328,4.33804,15.493,11.06,2.55,11.35015859
05/06/2020 19:30,25.24928,6.39604,26.04679382,12.08928,3.52604,12.593,13.16,2.87,13.46931698,24.87928,6.31604,25.66848135,12.08928,3.52604,12.593,12.79,2.79,13.09076774
05/06/2020 20:00,24.81376,6.45568,25.63978334,12.29376,3.58568,12.806,12.52,2.87,12.84473822,24.45376,6.37568,25.27124203,12.29376,3.58568,12.806,12.16,2.79,12.47596489
05/06/2020 20:30,23.70912,6.35016,24.54479381,8.70912,2.54016,9.072,15,3.81,15.4763077,23.30912,6.31016,24.14815095,8.70912,2.54016,9.072,14.6,3.77,15.07888922
05/06/2020 21:00,23.18752,6.23886,24.01217312,7.36752,2.14886,7.6745,15.82,4.09,16.34014994,22.77752,6.18886,23.60333463,7.36752,2.14886,7.6745,15.41,4.04,15.93077839
05/06/2020 21:30,23.23224,6.23732,24.05496074,7.12224,2.07732,7.419,16.11,4.16,16.63844043,22.81224,6.18732,23.63643845,7.12224,2.07732,7.419,15.69,4.11,16.2193773
05/06/2020 22:00,23.11984,5.90662,23.86242153,6.39984,1.86662,6.6665,16.72,4.04,17.20116275,22.68984,5.84662,23.43100093,6.39984,1.86662,6.6665,16.29,3.98,16.76915323
05/06/2020 22:30,22.9156,6.0308,23.69589146,6.8256,1.9908,7.11,16.09,4.04,16.58944544,22.5056,5.9708,23.2841681,6.8256,1.9908,7.11,15.68,3.98,16.17723091
05/06/2020 23:00,22.05072,6.29646,22.93206622,6.57072,1.91646,6.8445,15.48,4.38,16.08772203,21.65072,6.26646,22.53934776,6.57072,1.91646,6.8445,15.08,4.35,15.69486859
05/06/2020 23:30,21.18744,6.15092,22.06221726,7.23744,2.11092,7.539,13.95,4.04,14.52322623,20.80744,6.26092,21.72898246,7.23744,2.11092,7.539,13.57,4.15,14.19039816
06/06/2020 00:00,20.52864,6.97252,21.68043116,8.40864,2.45252,8.759,12.12,4.52,12.93540877,20.16864,7.00252,21.34969147,8.40864,2.45252,8.759,11.76,4.55,12.60952418
06/06/2020 00:30,20.03248,7.14864,21.26977454,9.49248,2.76864,9.888,10.54,4.38,11.41385123,19.70248,7.09864,20.94226368,9.49248,2.76864,9.888,10.21,4.33,11.09022092
06/06/2020 01:00,19.47872,7.12546,20.74108756,8.65872,2.52546,9.0195,10.82,4.6,11.75722756,19.14872,7.07546,20.41410326,8.65872,2.52546,9.0195,10.49,4.55,11.43427304
06/06/2020 01:30,19.12248,7.14114,20.41237668,7.75248,2.26114,8.0755,11.37,4.88,12.37300691,18.77248,7.04114,20.04953012,7.75248,2.26114,8.0755,11.02,4.78,12.01202731
06/06/2020 02:00,19.3532,6.9076,20.54899725,7.8432,2.2876,8.17,11.51,4.62,12.40260053,19.0132,6.8276,20.20192803,7.8432,2.2876,8.17,11.17,4.54,12.05738363
06/06/2020 02:30,19.08336,7.00348,20.32789613,8.58336,2.50348,8.941,10.5,4.5,11.42365966,18.75336,6.95348,20.00098486,8.58336,2.50348,8.941,10.17,4.45,11.10096392
06/06/2020 03:00,19.03872,6.97546,20.27633846,9.61872,2.80546,10.0195,9.42,4.17,10.30171345,18.72872,6.92546,19.96814836,9.61872,2.80546,10.0195,9.11,4.12,9.99832486
06/06/2020 03:30,18.89368,6.93774,20.12718014,10.00368,2.91774,10.4205,8.89,4.02,9.756664389,18.58368,6.87774,19.81556131,10.00368,2.91774,10.4205,8.58,3.96,9.449761902
06/06/2020 04:00,18.93576,6.89918,20.15345359,10.62576,3.09918,11.0685,8.31,3.8,9.13762004,18.63576,6.83918,19.85109402,10.62576,3.09918,11.0685,8.01,3.74,8.840118777
06/06/2020 04:30,18.62584,6.98962,19.89413741,10.93584,3.18962,11.3915,7.69,3.8,8.577651194,18.32584,6.92962,19.59224451,10.93584,3.18962,11.3915,7.39,3.74,8.282493586
06/06/2020 05:00,18.04608,7.63344,19.59414223,10.60608,3.09344,11.048,7.44,4.54,8.715801742,17.72608,7.78344,19.35964489,10.60608,3.09344,11.048,7.12,4.69,8.525872389
06/06/2020 05:30,18.09584,7.87962,19.73696625,11.17584,3.25962,11.6415,6.92,4.62,8.320504792,17.79584,7.80962,19.43404451,11.17584,3.25962,11.6415,6.62,4.55,8.032863748
06/06/2020 06:00,17.94152,7.87836,19.59506816,11.17152,3.25836,11.637,6.77,4.62,8.196175938,17.63152,7.80836,19.28317877,11.17152,3.25836,11.637,6.46,4.55,7.901525169
06/06/2020 06:30,18.50896,7.80178,20.08604917,11.38896,3.32178,11.8635,7.12,4.48,8.412181643,18.19896,7.74178,19.77719148,11.38896,3.32178,11.8635,6.81,4.42,8.118651366
06/06/2020 07:00,18.90248,7.85614,20.47004362,12.43248,3.62614,12.9505,6.47,4.23,7.730058215,18.60248,7.79614,20.17007836,12.43248,3.62614,12.9505,6.17,4.17,7.446999396
06/06/2020 07:30,19.69072,7.74146,21.15785096,13.89072,4.05146,14.4695,5.8,3.69,6.874307238,19.40072,7.74146,20.88822969,13.89072,4.05146,14.4695,5.51,3.69,6.631455346
06/06/2020 08:00,20.82576,7.45418,22.11960847,14.58576,4.25418,15.1935,6.24,3.2,7.01267424,20.53576,7.37418,21.81962349,14.58576,4.25418,15.1935,5.95,3.12,6.718400107
06/06/2020 08:30,21.55792,7.56606,22.8470825,14.31792,4.17606,14.9145,7.24,3.39,7.994354258,21.24792,7.51606,22.53808471,14.31792,4.17606,14.9145,6.93,3.34,7.692886324
06/06/2020 09:00,21.92864,7.57502,23.20013319,14.58864,4.25502,15.1965,7.34,3.32,8.055929493,21.62864,7.53502,22.90359349,14.58864,4.25502,15.1965,7.04,3.28,7.766595136
06/06/2020 09:30,23.2276,7.3643,24.36707443,14.9976,4.3743,15.6225,8.23,2.99,8.756312009,22.9076,7.3343,24.05306829,14.9976,4.3743,15.6225,7.91,2.96,8.445691209
06/06/2020 10:00,23.79736,7.24048,24.87446268,14.84736,4.33048,15.466,8.95,2.91,9.411195461,23.47736,7.21048,24.5596713,14.84736,4.33048,15.466,8.63,2.88,9.097873378
06/06/2020 10:30,24.51696,7.44078,25.62121259,14.91696,4.35078,15.5385,9.6,3.09,10.08504338,24.19696,7.42078,25.30930361,14.91696,4.35078,15.5385,9.28,3.07,9.774625313
06/06/2020 11:00,24.52696,7.28328,25.58550243,14.37696,4.19328,14.976,10.15,3.09,10.60992931,24.19696,7.26328,25.26357278,14.37696,4.19328,14.976,9.82,3.07,10.28869768
06/06/2020 11:30,25.09,7.24,26.11370713,15.84,4.62,16.5,9.25,2.62,9.613890992,24.78,7.19,25.80202511,15.84,4.62,16.5,8.94,2.57,9.302069662
06/06/2020 12:00,25.25088,7.23234,26.266208,16.19088,4.72234,16.8655,9.06,2.51,9.401260554,24.94088,7.18234,25.95445054,16.19088,4.72234,16.8655,8.75,2.46,9.08922989
06/06/2020 12:30,25.11464,7.07052,26.0909447,14.50464,4.23052,15.109,10.61,2.84,10.98351947,24.77464,7.06052,25.76108945,14.50464,4.23052,15.109,10.27,2.83,10.65278367
06/06/2020 13:00,25.04808,7.05194,26.02184024,13.85808,4.04194,14.4355,11.19,3.01,11.58776078,24.70808,7.03194,25.68924673,13.85808,4.04194,14.4355,10.85,2.99,11.25444801
06/06/2020 13:30,25.946,7.838,27.10404324,17.376,5.068,18.1,8.57,2.77,9.006542067,25.636,7.798,26.79577019,17.376,5.068,18.1,8.26,2.73,8.699454006
06/06/2020 14:00,24.6852,8.0361,25.96031591,18.0552,5.2661,18.8075,6.63,2.77,7.185387951,24.3952,7.9961,25.6722301,18.0552,5.2661,18.8075,6.34,2.73,6.902789291
06/06/2020 14:30,24.18056,7.47308,25.30901829,15.85056,4.62308,16.511,8.33,2.85,8.804055884,23.87056,7.43308,25.00108624,15.85056,4.62308,16.511,8.02,2.81,8.498029183
06/06/2020 15:00,23.9392,6.6306,24.84049422,12.1392,3.5406,12.645,11.8,3.09,12.19787277,23.5792,6.6006,24.48564055,12.1392,3.5406,12.645,11.44,3.06,11.84217885
06/06/2020 15:30,24.17848,5.76164,24.85549015,7.54848,2.20164,7.863,16.63,3.56,17.00677806,23.75848,5.71164,24.43538834,7.54848,2.20164,7.863,16.21,3.51,16.58566248
06/06/2020 16:00,24.05168,5.82674,24.74740814,7.77168,2.26674,8.0955,16.28,3.56,16.66469322,23.63168,5.77674,24.32749524,7.77168,2.26674,8.0955,15.86,3.51,16.2437588
06/06/2020 16:30,24.79872,6.69796,25.68733505,10.75872,3.13796,11.207,14.04,3.56,14.48430875,24.40872,6.64796,25.29784545,10.75872,3.13796,11.207,13.65,3.51,14.09406258
06/06/2020 17:00,25.19912,6.98016,26.14800724,13.26912,3.87016,13.822,11.93,3.11,12.32870634,24.83912,6.93016,25.78776842,13.26912,3.87016,13.822,11.57,3.06,11.96781099
06/06/2020 17:30,24.95592,6.85506,25.88029734,12.32592,3.59506,12.8395,12.63,3.26,13.04394496,24.59592,6.80506,25.51995537,12.32592,3.59506,12.8395,12.27,3.21,12.6829413
06/06/2020 18:00,25.77376,6.76818,26.64760712,11.75376,3.42818,12.2435,14.02,3.34,14.41235581,25.38376,6.71818,26.2577458,11.75376,3.42818,12.2435,13.63,3.29,14.02144786
06/06/2020 18:30,25.7172,6.4846,26.52214948,9.7872,2.8546,10.195,15.93,3.63,16.33835365,25.2872,6.4346,26.09303664,9.7872,2.8546,10.195,15.5,3.58,15.90806085
06/06/2020 19:00,25.38184,5.75012,26.0250203,9.29184,2.71012,9.679,16.09,3.04,16.37466641,24.95184,5.71012,25.5968707,9.29184,2.71012,9.679,15.66,3,15.94476717
06/06/2020 19:30,24.99648,6.09314,25.72839613,10.05648,2.93314,10.4755,14.94,3.16,15.27053372,24.59648,6.04314,25.32797602,10.05648,2.93314,10.4755,14.54,3.11,14.86888362
06/06/2020 20:00,23.8084,5.6962,24.48033098,7.1184,2.0762,7.415,16.69,3.62,17.07807073,23.3784,5.6662,24.05525741,7.1184,2.0762,7.415,16.26,3.59,16.65159752
06/06/2020 20:30,23.61576,5.98168,24.36153969,7.20576,2.10168,7.506,16.41,3.88,16.8624583,23.18576,5.95168,23.93745938,7.20576,2.10168,7.506,15.98,3.85,16.43724125
06/06/2020 21:00,23.2116,6.0038,23.97548725,7.2816,2.1238,7.585,15.93,3.88,16.3957098,22.7716,5.9738,23.54213357,7.2816,2.1238,7.585,15.49,3.85,15.96128441
06/06/2020 21:30,23.17272,6.12996,23.96980104,7.54272,2.19996,7.857,15.63,3.93,16.11650707,22.74272,6.09996,23.54656716,7.54272,2.19996,7.857,15.2,3.9,15.69235483
06/06/2020 22:00,23.5044,5.8417,24.21946073,7.0344,2.0517,7.3275,16.47,3.79,16.90044378,23.0644,5.8217,23.78778548,7.0344,2.0517,7.3275,16.03,3.77,16.46735559
06/06/2020 22:30,23.21632,5.79476,23.92857618,7.21632,2.10476,7.517,16,3.69,16.41999086,22.79632,5.76476,23.51392488,7.21632,2.10476,7.517,15.58,3.66,16.00412447
06/06/2020 23:00,22.40936,6.03398,23.2075059,6.93936,2.02398,7.2285,15.47,4.01,15.98127029,21.98936,6.02398,22.79956772,6.93936,2.02398,7.2285,15.05,4,15.57249177
06/06/2020 23:30,21.34992,6.29706,22.25920144,6.70992,1.95706,6.9895,14.64,4.34,15.26974787,20.95992,6.26706,21.87679792,6.70992,1.95706,6.9895,14.25,4.31,14.8875317
07/06/2020 00:00,20.6388,6.4034,21.6093405,6.8688,2.0034,7.155,13.77,4.4,14.45589499,20.2788,6.3134,21.23884999,6.8688,2.0034,7.155,13.41,4.31,14.08560258
07/06/2020 00:30,19.82352,6.87936,20.98326808,6.68352,1.94936,6.962,13.14,4.93,14.03440416,19.48352,6.80936,20.63916023,6.68352,1.94936,6.962,12.8,4.86,13.69158866
07/06/2020 01:00,19.51904,6.50472,20.57436037,6.59904,1.92472,6.874,12.92,4.58,13.70776422,19.17904,6.44472,20.23289379,6.59904,1.92472,6.874,12.58,4.52,13.3673782
07/06/2020 01:30,19.36056,6.42058,20.39742952,6.31056,1.84058,6.5735,13.05,4.58,13.83036153,19.02056,6.36058,20.05588893,6.31056,1.84058,6.5735,12.71,4.52,13.48979244
07/06/2020 02:00,18.92656,6.52608,20.02009974,5.98656,1.74608,6.236,12.94,4.78,13.79463664,18.59656,6.43608,19.6788,5.98656,1.74608,6.236,12.61,4.69,13.45392879
07/06/2020 02:30,18.51104,6.62322,19.66025547,6.49104,1.89322,6.7615,12.02,4.73,12.91717074,18.19104,6.53322,19.32865489,6.49104,1.89322,6.7615,11.7,4.64,12.58648482
07/06/2020 03:00,18.03064,6.59102,19.19753952,6.38064,1.86102,6.6465,11.65,4.73,12.57359933,17.71064,6.50102,18.86610798,6.38064,1.86102,6.6465,11.33,4.64,12.24330429
07/06/2020 03:30,18.27968,6.70824,19.47170215,7.15968,2.08824,7.458,11.12,4.62,12.04154475,17.97968,6.62824,19.16252745,7.15968,2.08824,7.458,10.82,4.54,11.73388256
07/06/2020 04:00,18.10288,6.51084,19.23812106,6.48288,1.89084,6.753,11.62,4.62,12.5047511,17.78288,6.43084,18.90995833,6.48288,1.89084,6.753,11.3,4.54,12.17791444
07/06/2020 04:30,17.86704,6.47122,19.00283681,6.34704,1.85122,6.6115,11.52,4.62,12.4118814,17.54704,6.39122,18.67475049,6.34704,1.85122,6.6115,11.2,4.54,12.08518101
07/06/2020 05:00,17.02944,6.58442,18.25805065,6.28944,1.83442,6.5515,10.74,4.75,11.7435131,16.71944,6.49442,17.93647583,6.28944,1.83442,6.5515,10.43,4.66,11.42368154
07/06/2020 05:30,16.78976,6.63118,18.05183063,6.44976,1.88118,6.7185,10.34,4.75,11.37884441,16.48976,6.54118,17.73976383,6.44976,1.88118,6.7185,10.04,4.66,11.0687488
07/06/2020 06:00,17.09592,6.87506,18.42652791,7.28592,2.12506,7.5895,9.81,4.75,10.89947705,16.80592,6.78506,18.12390648,7.28592,2.12506,7.5895,9.52,4.66,10.5993396
07/06/2020 06:30,17.91456,7.11508,19.27578334,8.31456,2.42508,8.661,9.6,4.69,10.6843858,17.62456,7.00508,18.96566005,8.31456,2.42508,8.661,9.31,4.58,10.37557227
07/06/2020 07:00,17.91576,6.80168,19.16343673,7.44576,2.17168,7.756,10.47,4.63,11.44804787,17.61576,6.75168,18.86531694,7.44576,2.17168,7.756,10.17,4.58,11.15371239
07/06/2020 07:30,18.33112,6.75366,19.53565673,7.28112,2.12366,7.5845,11.05,4.63,11.98079296,18.02112,6.70366,19.22757976,7.28112,2.12366,7.5845,10.74,4.58,11.67578691
07/06/2020 08:00,19.16864,7.11752,20.44739226,8.76864,2.55752,9.134,10.4,4.56,11.35577386,18.86864,7.03752,20.13832821,8.76864,2.55752,9.134,10.1,4.48,11.04899995
07/06/2020 08:30,19.63224,7.05732,20.86218141,8.32224,2.42732,8.669,11.31,4.63,12.22100651,19.32224,6.90732,20.51974727,8.32224,2.42732,8.669,11,4.48,11.87730609
07/06/2020 09:00,20.52344,7.25392,21.76765823,9.37344,2.73392,9.764,11.15,4.52,12.03132993,20.22344,7.21392,21.47156648,9.37344,2.73392,9.764,10.85,4.48,11.73852205
07/06/2020 09:30,21.87232,8.10276,23.32494591,12.83232,3.74276,13.367,9.04,4.36,10.03649341,21.59232,8.00276,23.02764536,12.83232,3.74276,13.367,8.76,4.26,9.740903449
07/06/2020 10:00,22.53368,8.00774,23.91423497,12.88368,3.75774,13.4205,9.65,4.25,10.54442981,22.25368,7.92774,23.62361816,12.88368,3.75774,13.4205,9.37,4.17,10.25601287
07/06/2020 10:30,23.20976,6.98618,24.23839248,12.08976,3.52618,12.5935,11.12,3.46,11.64585763,22.89976,6.91618,23.92138277,12.08976,3.52618,12.5935,10.81,3.39,11.32908646
07/06/2020 11:00,23.47952,6.62736,24.39692112,10.85952,3.16736,11.312,12.62,3.46,13.0857174,23.14952,6.55736,24.06032515,10.85952,3.16736,11.312,12.29,3.39,12.74896859
07/06/2020 11:30,23.95904,7.09972,24.98882994,11.51904,3.35972,11.999,12.44,3.74,12.99004234,23.63904,7.00972,24.65644716,11.51904,3.35972,11.999,12.12,3.65,12.65768146
07/06/2020 12:00,24.01704,7.13872,25.055529,11.44704,3.33872,11.924,12.57,3.8,13.13182775,23.68704,7.03872,24.71071515,11.44704,3.33872,11.924,12.24,3.7,12.78700903
07/06/2020 12:30,24.58248,6.96614,25.55044871,11.23248,3.27614,11.7005,13.35,3.69,13.85058122,24.24248,6.86614,25.19606547,11.23248,3.27614,11.7005,13.01,3.59,13.4962291
07/06/2020 13:00,25.23672,7.04696,26.20213124,12.12672,3.53696,12.632,13.11,3.51,13.5717427,24.89672,6.95696,25.85045375,12.12672,3.53696,12.632,12.77,3.42,13.22003404
07/06/2020 13:30,24.76296,6.51378,25.60534159,9.85296,2.87378,10.2635,14.91,3.64,15.34788911,24.39296,6.43378,25.22716834,9.85296,2.87378,10.2635,14.54,3.56,14.96947561
07/06/2020 14:00,24.80752,6.59386,25.66889242,10.12752,2.95386,10.5495,14.68,3.64,15.12454958,24.44752,6.51386,25.300427,10.12752,2.95386,10.5495,14.32,3.56,14.75588018
07/06/2020 14:30,24.66144,6.49292,25.50185548,9.78144,2.85292,10.189,14.88,3.64,15.31874669,24.29144,6.41292,25.12368604,9.78144,2.85292,10.189,14.51,3.56,14.94033801
07/06/2020 15:00,24.4488,6.4309,25.28043307,9.5688,2.7909,9.9675,14.88,3.64,15.31874669,24.0788,6.3509,24.90225974,9.5688,2.7909,9.9675,14.51,3.56,14.94033801
07/06/2020 15:30,24.20056,5.82308,24.89127086,6.97056,2.03308,7.261,17.23,3.79,17.64191033,23.80056,5.72308,24.47897671,6.97056,2.03308,7.261,16.83,3.69,17.22977075
07/06/2020 16:00,25.19288,5.91084,25.87700199,7.68288,2.24084,8.003,17.51,3.67,17.89047232,24.80288,5.80084,25.4721927,7.68288,2.24084,8.003,17.12,3.56,17.48622315
07/06/2020 16:30,25.48984,6.37662,26.27533493,9.27984,2.70662,9.6665,16.21,3.67,16.62025872,25.08984,6.26662,25.86059933,9.27984,2.70662,9.6665,15.81,3.56,16.20585388
07/06/2020 17:00,25.94872,6.01046,26.63572224,9.01872,2.63046,9.3945,16.93,3.38,17.26410438,25.56872,5.83046,26.22505875,9.01872,2.63046,9.3945,16.55,3.2,16.85652693
07/06/2020 17:30,26.17768,5.44474,26.73791547,8.58768,2.50474,8.9455,17.59,2.94,17.83400404,25.76768,5.37474,26.32225603,8.58768,2.50474,8.9455,17.18,2.87,17.41807395
