Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2020 18:00,26.55264,5.38202,27.09259733,8.37264,2.44202,8.7215,18.18,2.94,18.41618853,26.14264,5.31202,26.67686606,8.37264,2.44202,8.7215,17.77,2.87,18.00027222
07/06/2020 18:30,25.87928,5.59854,26.47793012,7.94928,2.31854,8.2805,17.93,3.28,18.22754235,25.46928,5.49854,26.05605814,7.94928,2.31854,8.2805,17.52,3.18,17.80625733
07/06/2020 19:00,25.2856,5.4983,25.87649262,7.6056,2.2183,7.9225,17.68,3.28,17.98167957,24.8656,5.4583,25.45763348,7.6056,2.2183,7.9225,17.26,3.24,17.56146919
07/06/2020 19:30,24.85544,5.62492,25.48396795,7.52544,2.19492,7.839,17.33,3.43,17.66617672,24.45544,5.54492,25.07617761,7.52544,2.19492,7.839,16.93,3.35,17.258256
07/06/2020 20:00,24.18936,5.92398,24.90418993,7.17936,2.09398,7.4785,17.01,3.83,17.43585386,23.77936,5.86398,24.49171745,7.17936,2.09398,7.4785,16.6,3.77,17.02271717
07/06/2020 20:30,23.72848,5.86164,24.44175907,6.58848,1.92164,6.863,17.14,3.94,17.58701794,23.31848,5.80164,24.0293682,6.58848,1.92164,6.863,16.73,3.88,17.17402981
07/06/2020 21:00,23.40104,5.78072,24.1044684,6.31104,1.84072,6.574,17.09,3.94,17.53829239,23.04104,5.72072,23.74060154,6.31104,1.84072,6.574,16.73,3.88,17.17402981
07/06/2020 21:30,23.45344,5.81642,24.16391089,6.43344,1.87642,6.7015,17.02,3.94,17.47008872,23.04344,5.75642,23.75155781,6.43344,1.87642,6.7015,16.61,3.88,17.05715392
07/06/2020 22:00,23.28336,5.72598,23.97710783,6.12336,1.78598,6.3785,17.16,3.94,17.60651016,22.88336,5.66598,23.57438216,6.12336,1.78598,6.3785,16.76,3.88,17.20325551
07/06/2020 22:30,22.68424,5.82332,23.4197737,6.11424,1.78332,6.369,16.57,4.04,17.05539504,22.27424,5.75332,23.00527024,6.11424,1.78332,6.369,16.16,3.97,16.6405078
07/06/2020 23:00,22.00424,5.92832,22.78884718,6.47424,1.88832,6.744,15.53,4.04,16.04688443,21.60424,5.85832,22.38443877,6.47424,1.88832,6.744,15.13,3.97,15.64218015
07/06/2020 23:30,21.10744,5.99592,21.94254042,6.39744,1.86592,6.664,14.71,4.13,15.27877613,20.72744,5.90592,21.55241657,6.39744,1.86592,6.664,14.33,4.04,14.88860302
08/06/2020 00:00,20.1448,6.3664,21.12685533,6.3648,1.8564,6.63,13.78,4.51,14.4992586,19.7848,6.3164,20.76861141,6.3648,1.8564,6.63,13.42,4.46,14.14171135
08/06/2020 00:30,19.472,6.221,20.44161503,6.072,1.771,6.325,13.4,4.45,14.11957861,19.132,6.151,20.09647295,6.072,1.771,6.325,13.06,4.38,13.77490472
08/06/2020 01:00,18.75936,7.09898,20.05764454,6.09936,1.77898,6.3535,12.66,5.32,13.73237052,18.38936,7.12898,19.72285266,6.09936,1.77898,6.3535,12.29,5.35,13.40397702
08/06/2020 01:30,18.85768,7.07224,20.14022526,6.00768,1.75224,6.258,12.85,5.32,13.90772807,18.48768,7.00224,19.76931149,6.00768,1.75224,6.258,12.48,5.25,13.53930944
08/06/2020 02:00,18.90928,7.21854,20.24026161,6.50928,1.89854,6.7805,12.4,5.32,13.49305006,18.53928,7.09854,19.85180528,6.50928,1.89854,6.7805,12.03,5.2,13.10575828
08/06/2020 02:30,18.82632,6.92726,20.06034037,6.19632,1.80726,6.4545,12.63,5.12,13.62832712,18.45632,6.84726,19.6855459,6.19632,1.80726,6.4545,12.26,5.04,13.25553469
08/06/2020 03:00,18.56408,6.73994,19.74973057,6.27408,1.82994,6.5355,12.29,4.91,13.23450792,18.21408,6.67994,19.40036878,6.27408,1.82994,6.5355,11.94,4.85,12.88743962
08/06/2020 03:30,18.30776,6.66518,19.48329286,6.01776,1.75518,6.2685,12.29,4.91,13.23450792,17.95776,6.60518,19.13398931,6.01776,1.75518,6.2685,11.94,4.85,12.88743962
08/06/2020 04:00,18.17192,6.66056,19.35411419,6.00192,1.75056,6.252,12.17,4.91,13.12314749,17.82192,6.60056,19.00495264,6.00192,1.75056,6.252,11.82,4.85,12.77634142
08/06/2020 04:30,18.19264,6.69702,19.38613492,6.57264,1.91702,6.8465,11.62,4.78,12.56474433,17.84264,6.64702,19.04055349,6.57264,1.91702,6.8465,11.27,4.73,12.22234838
08/06/2020 05:00,17.5868,6.7524,18.83853604,6.5568,1.9124,6.83,11.03,4.84,12.04518576,17.2568,6.7124,18.51630255,6.5568,1.9124,6.83,10.7,4.8,11.72731853
08/06/2020 05:30,18.23048,7.05264,19.54712593,7.86048,2.29264,8.188,10.37,4.76,11.41028045,17.90048,6.99264,19.21780941,7.86048,2.29264,8.188,10.04,4.7,11.08564838
08/06/2020 06:00,18.51832,6.62326,19.66712355,7.10832,2.07326,7.4045,11.41,4.55,12.2837535,18.17832,6.59326,19.33707308,7.10832,2.07326,7.4045,11.07,4.52,11.95722794
08/06/2020 06:30,20.13392,5.38906,20.84266543,6.61392,1.92906,6.8895,13.52,3.46,13.95571567,19.75392,5.48906,20.50236901,6.61392,1.92906,6.8895,13.14,3.56,13.61371367
08/06/2020 07:00,21.24696,5.13578,21.85885508,6.39696,1.86578,6.6635,14.85,3.27,15.20576864,20.85696,5.08578,21.46806788,6.39696,1.86578,6.6635,14.46,3.22,14.81418239
08/06/2020 07:30,22.26056,5.39558,22.90512639,6.43056,1.87558,6.6985,15.83,3.52,16.21663652,21.85056,5.36558,22.49969824,6.43056,1.87558,6.6985,15.42,3.49,15.81001265
08/06/2020 08:00,23.44056,5.16558,24.00298044,6.43056,1.87558,6.6985,17.01,3.29,17.32524747,23.03056,5.10558,23.58969353,6.43056,1.87558,6.6985,16.6,3.23,16.91132461
08/06/2020 08:30,25.14328,5.16304,25.6679082,8.03328,2.34304,8.368,17.11,2.82,17.34083331,24.73328,5.09304,25.25221171,8.03328,2.34304,8.368,16.7,2.75,16.92490768
08/06/2020 09:00,25.62288,4.66834,26.04468041,8.22288,2.39834,8.5655,17.4,2.27,17.54744711,25.18288,4.71834,25.62108853,8.22288,2.39834,8.5655,16.96,2.32,17.1179438
08/06/2020 09:30,26.57376,4.30318,26.91991974,8.75376,2.55318,9.1185,17.82,1.75,17.90572255,26.14376,4.25318,26.48746358,8.75376,2.55318,9.1185,17.39,1.7,17.47289615
08/06/2020 10:00,26.47816,4.44738,26.84906229,9.24816,2.69738,9.6335,17.23,1.75,17.31864313,26.06816,4.39738,26.43645053,9.24816,2.69738,9.6335,16.82,1.7,16.90569135
08/06/2020 10:30,27.07192,4.73056,27.48212238,9.84192,2.87056,10.252,17.23,1.86,17.33010387,26.66192,4.67056,27.0679166,9.84192,2.87056,10.252,16.82,1.8,16.91603973
08/06/2020 11:00,27.15096,4.81278,27.57421767,10.50096,3.06278,10.9385,16.65,1.75,16.74171437,26.74096,4.76278,27.1617933,10.50096,3.06278,10.9385,16.24,1.7,16.32873541
08/06/2020 11:30,26.57128,4.71954,26.98716322,10.18128,2.96954,10.6055,16.39,1.75,16.4831611,26.17128,4.66954,26.58459141,10.18128,2.96954,10.6055,15.99,1.7,16.08011505
08/06/2020 12:00,27.11328,4.51054,27.48590409,8.81328,2.57054,9.1805,18.3,1.94,18.4025433,26.69328,4.44054,27.06011073,8.81328,2.57054,9.1805,17.88,1.87,17.97752208
08/06/2020 12:30,27.90904,4.61222,28.28757832,8.81904,2.57222,9.1865,19.09,2.04,19.19869006,27.48904,4.55222,27.86341736,8.81904,2.57222,9.1865,18.67,1.98,18.7746984
08/06/2020 13:00,27.78632,4.61976,28.16774328,9.25632,2.69976,9.642,18.53,1.92,18.62920557,27.36632,4.55976,27.74359172,9.25632,2.69976,9.642,18.11,1.86,18.20526572
08/06/2020 13:30,27.8076,5.0368,28.26007735,10.3776,3.0268,10.81,17.43,2.01,17.54551225,27.3876,4.9868,27.83790236,10.3776,3.0268,10.81,17.01,1.96,17.12254946
08/06/2020 14:00,26.90664,4.71652,27.31689655,8.69664,2.53652,9.059,18.21,2.18,18.34002454,26.47664,4.65652,26.88299917,8.69664,2.53652,9.059,17.78,2.12,17.90594315
08/06/2020 14:30,26.91728,4.85254,27.35118109,9.43728,2.75254,9.8305,17.48,2.1,17.60569226,26.49728,4.78254,26.92542546,9.43728,2.75254,9.8305,17.06,2.03,17.18035215
08/06/2020 15:00,26.8584,5.1987,27.35690283,11.8584,3.4587,12.3525,15,1.74,15.10058277,26.4684,5.1387,26.96261182,11.8584,3.4587,12.3525,14.61,1.68,14.70627417
08/06/2020 15:30,26.13656,4.94608,26.60044127,9.58656,2.79608,9.986,16.55,2.15,16.68906828,25.71656,4.87608,26.17475147,9.58656,2.79608,9.986,16.13,2.08,16.26355742
08/06/2020 16:00,26.08208,5.06394,26.56912466,9.68208,2.82394,10.0855,16.4,2.24,16.55226873,25.67208,5.00394,26.15521185,9.68208,2.82394,10.0855,15.99,2.18,16.13792118
08/06/2020 16:30,26.57424,5.01082,27.04253222,9.05424,2.64082,9.4315,17.52,2.37,17.67957296,26.16424,4.94082,26.62666252,9.05424,2.64082,9.4315,17.11,2.3,17.26389585
08/06/2020 17:00,27.00312,4.96716,27.45616813,8.73312,2.54716,9.097,18.27,2.42,18.42957677,26.58312,4.84716,27.02142167,8.73312,2.54716,9.097,17.85,2.3,17.99756928
08/06/2020 17:30,27.69624,5.48682,28.23449847,9.96624,2.90682,10.3815,17.73,2.58,17.9167324,27.26624,5.40682,27.79714997,9.96624,2.90682,10.3815,17.3,2.5,17.47970251
08/06/2020 18:00,27.79224,5.70482,28.37170378,10.06224,2.93482,10.4815,17.73,2.77,17.94507732,27.36224,5.64482,27.93843537,10.06224,2.93482,10.4815,17.3,2.71,17.51097085
08/06/2020 18:30,27.3132,5.7576,27.91345289,10.2432,2.9876,10.67,17.07,2.77,17.29328772,26.8932,5.6976,27.49012281,10.2432,2.9876,10.67,16.65,2.71,16.86910193
08/06/2020 19:00,26.71488,5.20684,27.21756779,8.35488,2.43684,8.703,18.36,2.77,18.56778124,26.28488,5.14684,26.78404149,8.35488,2.43684,8.703,17.93,2.71,18.13364277
08/06/2020 19:30,25.54536,4.69948,25.97403569,6.61536,1.92948,6.891,18.93,2.77,19.13159167,25.11536,4.63948,25.54028353,6.61536,1.92948,6.891,18.5,2.71,18.69743565
08/06/2020 20:00,24.42208,4.56144,24.84441037,6.14208,1.79144,6.398,18.28,2.77,18.48868032,23.99208,4.50144,24.41071209,6.14208,1.79144,6.398,17.85,2.71,18.05454513
08/06/2020 20:30,23.53808,4.50694,23.96567792,5.09808,1.48694,5.3105,18.44,3.02,18.68566295,23.10808,4.44694,23.53207676,5.09808,1.48694,5.3105,18.01,2.96,18.25162185
08/06/2020 21:00,23.82128,4.82954,24.30592186,5.38128,1.56954,5.6055,18.44,3.26,18.72594991,23.33128,4.76954,23.81380142,5.38128,1.56954,5.6055,17.95,3.2,18.23300579
08/06/2020 21:30,23.84672,4.65696,24.29718772,5.40672,1.57696,5.632,18.44,3.08,18.69545399,23.41672,4.61696,23.86753224,5.40672,1.57696,5.632,18.01,3.04,18.26476663
08/06/2020 22:00,23.5824,4.5507,24.01746157,5.0424,1.4707,5.2525,18.54,3.08,18.79409482,23.1424,4.5107,23.57789414,5.0424,1.4707,5.2525,18.1,3.04,18.35351737
08/06/2020 22:30,23.09048,5.13764,23.65513922,5.58048,1.62764,5.813,17.51,3.51,17.85833699,22.65048,5.28764,23.25947938,5.58048,1.62764,5.813,17.07,3.66,17.4579638
08/06/2020 23:00,22.27224,6.08482,23.08847568,5.98224,1.74482,6.2315,16.29,4.34,16.85822351,21.86224,6.01482,22.67455837,5.98224,1.74482,6.2315,15.88,4.27,16.4440658
08/06/2020 23:30,21.19512,5.79816,21.9738884,5.68512,1.65816,5.922,15.51,4.14,16.05302775,20.78512,5.72816,21.55998679,5.68512,1.65816,5.922,15.1,4.07,15.63889063
09/06/2020 00:00,20.37872,5.64046,21.14490525,5.41872,1.58046,5.6445,14.96,4.06,15.50113544,19.98872,5.59046,20.75577438,5.41872,1.58046,5.6445,14.57,4.01,15.11175039
09/06/2020 00:30,19.87448,5.55214,20.63543588,5.66448,1.65214,5.9005,14.21,3.9,14.73547081,19.49448,5.49214,20.2533541,5.66448,1.65214,5.9005,13.83,3.84,14.35320522
09/06/2020 01:00,19.51984,5.69162,20.33270006,5.79984,1.69162,6.0415,13.72,4,14.29120009,19.14984,5.62162,19.95793034,5.79984,1.69162,6.0415,13.35,3.93,13.91644351
09/06/2020 01:30,19.76368,5.76274,20.58670006,6.04368,1.76274,6.2955,13.72,4,14.29120009,19.39368,5.75274,20.22891103,6.04368,1.76274,6.2955,13.35,3.99,13.93350638
09/06/2020 02:00,17.82968,4.44324,18.37497947,1.51968,0.44324,1.583,16.31,4,16.79333499,17.40968,4.43324,17.96526022,1.51968,0.44324,1.583,15.89,3.99,16.38329027
09/06/2020 02:30,17.31688,4.31284,17.84586568,0.62688,0.18284,0.653,16.69,4.13,17.1933999,16.88688,4.24284,17.41173189,0.62688,0.18284,0.653,16.26,4.06,16.75921239
09/06/2020 03:00,17.31952,5.03736,18.03720513,1.97952,0.57736,2.062,15.34,4.46,15.97520579,16.89952,5.07736,17.64577459,1.97952,0.57736,2.062,14.92,4.5,15.58385062
09/06/2020 03:30,17.44056,5.65808,18.33540298,3.01056,0.87808,3.136,14.43,4.78,15.20109536,17.05056,5.58808,17.94291599,3.01056,0.87808,3.136,14.04,4.71,14.80897363
09/06/2020 04:00,17.2296,5.6403,18.12931604,2.9496,0.8603,3.0725,14.28,4.78,15.05877817,16.8596,5.5703,17.75596672,2.9496,0.8603,3.0725,13.91,4.71,14.68578224
09/06/2020 04:30,17.20048,5.74264,18.13379239,3.06048,0.89264,3.188,14.14,4.85,14.94864877,16.83048,5.66264,17.75754907,3.06048,0.89264,3.188,13.77,4.77,14.57277599
09/06/2020 05:00,17.4148,5.9014,18.38754418,3.8448,1.1214,4.005,13.57,4.78,14.38726173,17.0548,5.8314,18.02419011,3.8448,1.1214,4.005,13.21,4.71,14.02455703
09/06/2020 05:30,18.41472,5.96096,19.35548906,5.21472,1.52096,5.432,13.2,4.44,13.92672251,18.05472,5.91096,18.99769361,5.21472,1.52096,5.432,12.84,4.39,13.56973471
09/06/2020 06:00,18.39368,5.80274,19.28728222,4.84368,1.41274,5.0455,13.55,4.39,14.24340549,18.03368,5.72274,18.91991986,4.84368,1.41274,5.0455,13.19,4.31,13.87631796
09/06/2020 06:30,20.10456,5.64008,20.88070485,5.55456,1.62008,5.786,14.55,4.02,15.09512835,19.72456,5.59008,20.50139658,5.55456,1.62008,5.786,14.17,3.97,14.71563115
09/06/2020 07:00,21.52136,4.70248,22.02912287,5.87136,1.71248,6.116,15.65,2.99,15.93306625,21.10136,4.72248,21.62334875,5.87136,1.71248,6.116,15.23,3.01,15.52459339
09/06/2020 07:30,23.24472,4.56596,23.68892143,6.53472,1.90596,6.807,16.71,2.66,16.92039302,22.82472,4.48596,23.26137744,6.53472,1.90596,6.807,16.29,2.58,16.49304399
09/06/2020 08:00,22.39416,3.67038,22.69295246,3.46416,1.01038,3.6085,18.93,2.66,19.11597499,21.96416,3.59038,22.25567687,3.46416,1.01038,3.6085,18.5,2.58,18.67903638
09/06/2020 08:30,24.44696,3.69828,24.72511129,5.61696,1.63828,5.851,18.83,2.06,18.94234674,23.99696,3.79828,24.29569962,5.61696,1.63828,5.851,18.38,2.16,18.50648535
09/06/2020 09:00,26.11648,3.99064,26.41960891,7.47648,2.18064,7.788,18.64,1.81,18.72767204,25.69648,3.92064,25.99385509,7.47648,2.18064,7.788,18.22,1.74,18.30289595
09/06/2020 09:30,26.91992,4.51956,27.2966759,9.28992,2.70956,9.677,17.63,1.81,17.7226691,26.50992,4.44956,26.88074483,9.28992,2.70956,9.677,17.22,1.74,17.30768615
09/06/2020 10:00,27.01104,4.93322,27.45783934,11.05104,3.22322,11.5115,15.96,1.71,16.05134574,26.60104,4.86322,27.0419348,11.05104,3.22322,11.5115,15.55,1.64,15.63624315
09/06/2020 10:30,27.14832,5.10076,27.62334215,12.44832,3.63076,12.967,14.7,1.47,14.77331716,26.75832,5.03076,27.22712316,12.44832,3.63076,12.967,14.31,1.4,14.37832049
09/06/2020 11:00,26.91032,5.02676,27.37578563,11.92032,3.47676,12.417,14.99,1.55,15.06992369,26.52032,4.97676,26.98324504,11.92032,3.47676,12.417,14.6,1.5,14.67685252
09/06/2020 11:30,26.8308,4.8194,27.26019892,10.6608,3.1094,11.105,16.17,1.71,16.26016605,26.4208,4.7694,26.84782764,10.6608,3.1094,11.105,15.76,1.66,15.84718271
09/06/2020 12:00,26.6104,4.5872,27.00288488,10.3104,3.0072,10.74,16.3,1.58,16.37639765,26.2004,4.5172,26.58695274,10.3104,3.0072,10.74,15.89,1.51,15.96158513
09/06/2020 12:30,27.40128,4.86954,27.83060483,11.62128,3.38954,12.1055,15.78,1.48,15.84925235,27.00128,4.79954,27.42452745,11.62128,3.38954,12.1055,15.38,1.41,15.4444974
09/06/2020 13:00,27.76976,5.18118,28.24896806,13.40976,3.91118,13.9685,14.36,1.27,14.41605008,27.39976,5.11118,27.87240587,13.40976,3.91118,13.9685,13.99,1.2,14.04137102
09/06/2020 13:30,27.60232,4.89026,28.03217281,12.41232,3.62026,12.9295,15.19,1.27,15.24299839,27.20232,4.82026,27.62609491,12.41232,3.62026,12.9295,14.79,1.2,14.83860169
09/06/2020 14:00,26.9224,4.4607,27.28943873,9.8424,2.8707,10.2525,17.08,1.59,17.15384796,26.5024,4.3807,26.86201292,9.8424,2.8707,10.2525,16.66,1.51,16.72829041
09/06/2020 14:30,26.59416,4.38788,26.95371657,10.00416,2.91788,10.421,16.59,1.47,16.65499925,26.18416,4.33788,26.54105193,10.00416,2.91788,10.421,16.18,1.42,16.24219197
09/06/2020 15:00,26.45552,4.52536,26.83977313,10.47552,3.05536,10.912,15.98,1.47,16.04747021,26.05552,4.47536,26.43707566,10.47552,3.05536,10.912,15.58,1.42,15.64457734
09/06/2020 15:30,26.27184,4.82262,26.71080756,11.15184,3.25262,11.6165,15.12,1.57,15.20129271,25.88184,4.76262,26.31638636,11.15184,3.25262,11.6165,14.73,1.51,14.8071942
09/06/2020 16:00,26.07512,4.95066,26.5409291,11.38512,3.32066,11.8595,14.69,1.63,14.78015561,25.69512,4.83066,26.14525708,11.38512,3.32066,11.8595,14.31,1.51,14.38944752
09/06/2020 16:30,26.3776,5.7943,27.00651207,10.9176,3.1843,11.3725,15.46,2.61,15.6787659,25.9776,5.7843,26.61379019,10.9176,3.1843,11.3725,15.06,2.6,15.2827877
09/06/2020 17:00,26.30872,5.58546,26.89509456,8.89872,2.59546,9.2695,17.41,2.99,17.66488607,25.87872,5.53546,26.46411658,8.89872,2.59546,9.2695,16.98,2.94,17.23264344
09/06/2020 17:30,26.79224,5.43482,27.33791127,8.38224,2.44482,8.7315,18.41,2.99,18.65122516,26.37224,5.38482,26.9163766,8.38224,2.44482,8.7315,17.99,2.94,18.22865053
09/06/2020 18:00,26.35264,4.86952,26.79876602,6.03264,1.75952,6.284,20.32,3.11,20.55661694,25.91264,4.80952,26.35519672,6.03264,1.75952,6.284,19.88,3.05,20.1126055
09/06/2020 18:30,26.7272,5.3171,27.25095911,7.5672,2.2071,7.8825,19.16,3.11,19.41076248,26.2872,5.2571,26.80772247,7.5672,2.2071,7.8825,18.72,3.05,18.96683685
09/06/2020 19:00,25.80616,5.31388,26.34758461,6.59616,1.92388,6.871,19.21,3.39,19.50682445,25.37616,5.25388,25.91433486,6.59616,1.92388,6.871,18.78,3.33,19.07294681
09/06/2020 19:30,24.78816,5.21738,25.33128363,5.88816,1.71738,6.1335,18.9,3.5,19.2213423,24.35816,5.14738,24.89609366,5.88816,1.71738,6.1335,18.47,3.43,18.78578718
09/06/2020 20:00,24.14832,5.16326,24.69414126,5.18832,1.51326,5.4045,18.96,3.65,19.30813559,23.70832,5.08326,24.24714353,5.18832,1.51326,5.4045,18.52,3.57,18.86094642
09/06/2020 20:30,23.98536,5.41698,24.58945235,5.47536,1.59698,5.7035,18.51,3.82,18.90006614,23.54536,5.37698,24.15151944,5.47536,1.59698,5.7035,18.07,3.78,18.46112943
09/06/2020 21:00,23.34408,5.29244,23.93649916,5.49408,1.60244,5.723,17.85,3.69,18.22741342,22.90408,5.23244,23.49415478,5.49408,1.60244,5.723,17.41,3.63,17.78440328
09/06/2020 21:30,23.36464,5.05052,23.90427064,5.14464,1.50052,5.359,18.22,3.55,18.56262104,22.92464,5.00052,23.46368086,5.14464,1.50052,5.359,17.78,3.5,18.12121409
09/06/2020 22:00,23.34576,5.28168,23.93576098,5.28576,1.54168,5.506,18.06,3.74,18.44318844,22.90576,5.24168,23.49785204,5.28576,1.54168,5.506,17.62,3.7,18.00428838
09/06/2020 22:30,22.78856,5.27958,23.39214466,5.27856,1.53958,5.4985,17.51,3.74,17.904963,22.34856,5.18958,22.94318798,5.27856,1.53958,5.4985,17.07,3.65,17.45587007
09/06/2020 23:00,22.13632,5.52226,22.81473249,6.31632,1.84226,6.5795,15.82,3.68,16.24237667,21.72632,5.49226,22.40977244,6.31632,1.84226,6.5795,15.41,3.65,15.83636953
09/06/2020 23:30,21.1484,5.5562,21.86609661,6.6384,1.9362,6.915,14.51,3.62,14.95474841,20.7484,5.5162,21.4691538,6.6384,1.9362,6.915,14.11,3.58,14.55707732
10/06/2020 00:00,20.29608,5.73344,21.09035793,6.76608,1.97344,7.048,13.53,3.76,14.04273834,19.92608,5.69344,20.72351136,6.76608,1.97344,7.048,13.16,3.72,13.67567183
10/06/2020 00:30,19.63848,5.62914,20.42931996,6.40848,1.86914,6.6755,13.23,3.76,13.75392671,19.26848,5.58914,20.06272184,6.40848,1.86914,6.6755,12.86,3.72,13.38723272
10/06/2020 01:00,19.26888,5.64384,20.07841295,6.45888,1.88384,6.728,12.81,3.76,13.35041947,18.89888,5.60384,19.71219643,6.45888,1.88384,6.728,12.44,3.72,12.98429821
10/06/2020 01:30,19.5272,5.8271,20.37809202,6.8472,1.9971,7.1325,12.68,3.83,13.24580311,19.1572,5.7871,20.01221722,6.8472,1.9971,7.1325,12.31,3.79,12.88022515
10/06/2020 02:00,19.43584,5.72462,20.2613709,6.49584,1.89462,6.7665,12.94,3.83,13.49490645,19.06584,5.68462,19.8952547,6.49584,1.89462,6.7665,12.57,3.79,13.1289375
10/06/2020 02:30,18.92016,5.51588,19.70780015,5.78016,1.68588,6.021,13.14,3.83,13.68680021,18.56016,5.47588,19.35109302,5.78016,1.68588,6.021,12.78,3.79,13.33013503
10/06/2020 03:00,18.86744,5.79842,19.73833748,6.57744,1.91842,6.8515,12.29,3.88,12.8879207,18.49744,5.78842,19.38197855,6.57744,1.91842,6.8515,11.92,3.87,12.53248978
10/06/2020 03:30,18.55592,6.12506,19.54068901,6.80592,1.98506,7.0895,11.75,4.14,12.45801349,18.21592,6.05506,19.19592387,6.80592,1.98506,7.0895,11.41,4.07,12.11416526
10/06/2020 04:00,18.3132,6.8601,19.55592663,7.5432,2.2001,7.8575,10.77,4.66,11.7349265,17.9732,6.9601,19.27378817,7.5432,2.2001,7.8575,10.43,4.76,11.46483755
10/06/2020 04:30,18.22776,5.87268,19.1504466,7.27776,2.12268,7.581,10.95,3.75,11.57432503,17.88776,6.04268,18.88083524,7.27776,2.12268,7.581,10.61,3.92,11.31099023
10/06/2020 05:00,18.25616,5.63888,19.10718047,6.95616,2.02888,7.246,11.3,3.61,11.86263461,17.92616,5.58888,18.77718807,6.95616,2.02888,7.246,10.97,3.56,11.53319123
10/06/2020 05:30,18.56024,5.45882,19.34634913,6.51024,1.89882,6.7815,12.05,3.56,12.56487565,18.20024,5.39882,18.98409844,6.51024,1.89882,6.7815,11.69,3.5,12.20270872
10/06/2020 06:00,18.3912,5.2141,19.11604238,5.6712,1.6541,5.9075,12.72,3.56,13.20878496,18.0212,5.1541,18.74375619,5.6712,1.6541,5.9075,12.35,3.5,12.8363741
10/06/2020 06:30,19.56464,5.18302,20.23953642,5.56464,1.62302,5.7965,14,3.56,14.4455391,19.19464,5.12302,19.8665432,5.56464,1.62302,5.7965,13.63,3.5,14.0722031
10/06/2020 07:00,20.53848,4.99164,21.13635803,5.14848,1.50164,5.363,15.39,3.49,15.7807541,20.13848,4.93164,20.73353443,5.14848,1.50164,5.363,14.99,3.43,15.37741851
10/06/2020 07:30,21.83072,4.25646,22.2418027,4.89072,1.42646,5.0945,16.94,2.83,17.17476346,21.41072,4.18646,21.8161724,4.89072,1.42646,5.0945,16.52,2.76,16.74897012
10/06/2020 08:00,22.948,4.309,23.34905105,5.688,1.659,5.925,17.26,2.65,17.46224785,22.518,4.239,22.91352101,5.688,1.659,5.925,16.83,2.58,17.02660565
10/06/2020 08:30,24.05528,4.21404,24.42160169,5.94528,1.73404,6.193,18.11,2.48,18.27901803,23.62528,4.15404,23.98770317,5.94528,1.73404,6.193,17.68,2.42,17.8448536
10/06/2020 09:00,24.8292,4.0431,25.15622846,6.0792,1.7731,6.3325,18.75,2.27,18.88691081,24.3992,3.9931,24.72379033,6.0792,1.7731,6.3325,18.32,2.22,18.45401853
10/06/2020 09:30,25.37256,4.46408,25.76227496,7.28256,2.12408,7.586,18.09,2.34,18.24071545,24.95256,4.34408,25.32787558,7.28256,2.12408,7.586,17.67,2.22,17.80891069
10/06/2020 10:00,25.77816,4.45988,26.16111738,7.26816,2.11988,7.571,18.51,2.34,18.65732296,25.34816,4.33988,25.71699387,7.26816,2.11988,7.571,18.08,2.22,18.21578436
10/06/2020 10:30,26.07144,4.36542,26.43438812,7.56144,2.20542,7.8765,18.51,2.16,18.63560302,25.64144,4.28542,25.99708195,7.56144,2.20542,7.8765,18.08,2.08,18.19925273
10/06/2020 11:00,26.78776,4.24268,27.1216596,7.75776,2.26268,8.081,19.03,1.98,19.1327285,26.35776,4.19268,26.68913782,7.75776,2.26268,8.081,18.6,1.93,18.69986364
10/06/2020 11:30,26.7332,4.2151,27.06346338,7.1832,2.0951,7.4825,19.55,2.12,19.66461034,26.2932,4.1551,26.61948952,7.1832,2.0951,7.4825,19.11,2.06,19.22071018
10/06/2020 12:00,27.29336,4.23848,27.62050349,7.26336,2.11848,7.566,20.03,2.12,20.14187926,26.85336,4.17848,27.17650894,7.26336,2.11848,7.566,19.59,2.06,19.69801259
10/06/2020 12:30,27.56152,3.51336,27.78454756,6.49152,1.89336,6.762,21.07,1.62,21.13218635,27.11152,3.48336,27.3343797,6.49152,1.89336,6.762,20.62,1.59,20.68121128
10/06/2020 13:00,27.72384,3.57612,27.95353177,7.08384,2.06612,7.379,20.64,1.51,20.69516127,27.27384,3.54612,27.50340552,7.08384,2.06612,7.379,20.19,1.48,20.244172
10/06/2020 13:30,27.4964,4.1252,27.80412358,8.9664,2.6152,9.34,18.53,1.51,18.59142275,27.0664,4.0952,27.37445291,8.9664,2.6152,9.34,18.1,1.48,18.16040748
10/06/2020 14:00,26.4568,4.0074,26.75857846,7.3968,2.1574,7.705,19.06,1.85,19.1495718,26.0068,3.9674,26.30767776,7.3968,2.1574,7.705,18.61,1.81,18.69781271
10/06/2020 14:30,26.46096,3.93528,26.75198746,6.60096,1.92528,6.876,19.86,2.01,19.96145536,26.01096,3.86528,26.29658589,6.60096,1.92528,6.876,19.41,1.94,19.5067091
10/06/2020 15:00,26.3064,3.8902,26.59248648,6.4464,1.8802,6.715,19.86,2.01,19.96145536,25.8564,3.8202,26.13708762,6.4464,1.8802,6.715,19.41,1.94,19.5067091
10/06/2020 15:30,26.33312,4.22466,26.66985116,7.59312,2.21466,7.9095,18.74,2.01,18.84748524,25.89312,4.15466,26.22431816,7.59312,2.21466,7.9095,18.3,1.94,18.4025433
10/06/2020 16:00,26.07472,3.91346,26.36676302,5.87472,1.71346,6.1195,20.2,2.2,20.31944881,25.62472,3.86346,25.91433191,5.87472,1.71346,6.1195,19.75,2.15,19.86668065
10/06/2020 16:30,26.96184,3.94762,27.24930311,5.99184,1.74762,6.2415,20.97,2.2,21.08508715,26.50184,3.89762,26.7869178,5.99184,1.74762,6.2415,20.51,2.15,20.62238105
10/06/2020 17:00,27.28464,4.40052,27.6372241,7.54464,2.20052,7.859,19.74,2.2,19.86221538,26.84464,4.35052,27.1948841,7.54464,2.20052,7.859,19.3,2.15,19.41938465
10/06/2020 17:30,27.6664,4.6527,28.05489808,8.0664,2.3527,8.4025,19.6,2.3,19.73448758,27.2364,4.5927,27.62090473,8.0664,2.3527,8.4025,19.17,2.24,19.30042746
10/06/2020 18:00,26.8472,4.5521,27.23038307,6.9672,2.0321,7.2575,19.88,2.52,20.03908182,26.4172,4.4821,26.79473225,6.9672,2.0321,7.2575,19.45,2.45,19.60369863
10/06/2020 18:30,26.7068,4.9099,27.15437873,7.3368,2.1399,7.6425,19.37,2.77,19.56705905,26.2768,4.8099,26.71339283,7.3368,2.1399,7.6425,18.94,2.67,19.12727111
10/06/2020 19:00,26.18536,4.87448,26.63519539,7.21536,2.10448,7.516,18.97,2.77,19.17117106,25.74536,4.83448,26.19533849,7.21536,2.10448,7.516,18.53,2.73,18.73002403
10/06/2020 19:30,25.23088,4.60484,25.64764818,6.05088,1.76484,6.303,19.18,2.84,19.38912066,24.78088,4.49484,25.18522583,6.05088,1.76484,6.303,18.73,2.73,18.92791061
10/06/2020 20:00,24.56928,4.80354,25.03444659,6.38928,1.86354,6.6555,18.18,2.94,18.41618853,24.13928,4.74354,24.60093516,6.38928,1.86354,6.6555,17.75,2.88,17.98212724
10/06/2020 20:30,24.23184,4.76762,24.69640197,6.47184,1.88762,6.7415,17.76,2.88,17.99199822,23.79184,4.76762,24.26482745,6.47184,1.88762,6.7415,17.32,2.88,17.55781308
10/06/2020 21:00,23.28064,5.70352,23.96911219,6.32064,1.84352,6.584,16.96,3.86,17.39371151,22.85064,5.67352,23.54443836,6.32064,1.84352,6.584,16.53,3.83,16.967905
10/06/2020 21:30,23.21152,5.45836,23.84467141,5.89152,1.71836,6.137,17.32,3.74,17.71919863,22.78152,5.39836,23.41238869,5.89152,1.71836,6.137,16.89,3.68,17.28625176
10/06/2020 22:00,22.58592,5.41006,23.22482576,5.48592,1.60006,5.7145,17.1,3.81,17.51930649,22.15592,5.36006,22.79506601,5.48592,1.60006,5.7145,16.67,3.76,17.08878287
10/06/2020 22:30,22.14352,5.66686,22.8571385,5.78352,1.68686,6.0245,16.36,3.98,16.83716128,21.71352,5.61686,22.42824262,5.78352,1.68686,6.0245,15.93,3.93,16.40761409
10/06/2020 23:00,21.90304,5.73422,22.6412111,7.52304,2.19422,7.8365,14.38,3.54,14.80932139,21.50304,5.68422,22.24165206,7.52304,2.19422,7.8365,13.98,3.49,14.4090423
10/06/2020 23:30,20.7808,5.8844,21.59786591,6.4608,1.8844,6.73,14.32,4,14.86816734,20.3708,5.9844,21.23163997,6.4608,1.8844,6.73,13.91,4.1,14.50165853
11/06/2020 00:00,19.84608,6.63594,20.92612222,6.70608,1.95594,6.9855,13.14,4.68,13.94854831,19.47608,6.56594,20.55308396,6.70608,1.95594,6.9855,12.77,4.61,13.57663434
11/06/2020 00:30,19.22776,6.57018,20.31930166,6.85776,2.00018,7.1435,12.37,4.57,13.18718317,18.86776,6.54018,19.96913423,6.85776,2.00018,7.1435,12.01,4.54,12.83945871
11/06/2020 01:00,18.80888,6.59134,19.93037204,6.51888,1.90134,6.7905,12.29,4.69,13.15447452,18.44888,6.53134,19.57088591,6.51888,1.90134,6.7905,11.93,4.63,12.79694495
11/06/2020 01:30,18.88784,6.66062,20.02783959,6.44784,1.88062,6.7165,12.44,4.78,13.32674004,18.52784,6.60062,19.66847832,6.44784,1.88062,6.7165,12.08,4.72,12.96937932
11/06/2020 02:00,19.09752,6.70136,20.23915749,6.82752,1.99136,7.112,12.27,4.71,13.14294488,18.74752,6.65136,19.8924633,6.82752,1.99136,7.112,11.92,4.66,12.79851554
11/06/2020 02:30,19.01064,6.53852,20.10364835,6.68064,1.94852,6.959,12.33,4.59,13.15663331,18.65064,6.48852,19.74708242,6.68064,1.94852,6.959,11.97,4.54,12.80205062
11/06/2020 03:00,18.72568,6.58374,19.84935072,6.83568,1.99374,7.1205,11.89,4.59,12.74520302,18.38568,6.53374,19.51212411,6.83568,1.99374,7.1205,11.55,4.54,12.41024174
11/06/2020 03:30,18.2744,6.5892,19.42604571,6.8544,1.9992,7.14,11.42,4.59,12.30790396,17.9344,6.5392,19.08936458,6.8544,1.9992,7.14,11.08,4.54,11.97405529
11/06/2020 04:00,17.81216,6.45438,18.9455025,6.39216,1.86438,6.6585,11.42,4.59,12.30790396,17.47216,6.40438,18.6089349,6.39216,1.86438,6.6585,11.08,4.54,11.97405529
11/06/2020 04:30,17.84576,5.68418,18.7291498,6.18576,1.80418,6.4435,11.66,3.88,12.28861261,17.47576,5.81418,18.41756978,6.18576,1.80418,6.4435,11.29,4.01,11.98099328
11/06/2020 05:00,17.84168,5.86674,18.78148512,7.05168,2.05674,7.3455,10.79,3.81,11.44291047,17.51168,5.84674,18.46194207,7.05168,2.05674,7.3455,10.46,3.79,11.1254528
11/06/2020 05:30,17.97352,5.99186,18.94597074,6.86352,2.00186,7.1495,11.11,3.99,11.80475328,17.63352,5.97186,18.61730752,6.86352,2.00186,7.1495,10.77,3.97,11.47840581
11/06/2020 06:00,18.19552,5.89036,19.12520036,6.51552,1.90036,6.787,11.68,3.99,12.3427104,17.84552,5.87036,18.78626388,6.51552,1.90036,6.787,11.33,3.97,12.00540712
11/06/2020 06:30,19.42248,5.47364,20.17903526,6.49248,1.89364,6.763,12.93,3.58,13.41645631,19.04248,5.43364,19.80253742,6.49248,1.89364,6.763,12.55,3.54,13.03971242
11/06/2020 07:00,21.11224,5.90732,21.9231181,7.60224,2.21732,7.919,13.51,3.69,14.00486344,20.73224,5.86732,21.54648972,7.60224,2.21732,7.919,13.13,3.65,13.62789052
11/06/2020 07:30,21.98056,5.89308,22.75683216,7.21056,2.10308,7.511,14.77,3.79,15.24850812,21.57056,5.86308,22.35318245,7.21056,2.10308,7.511,14.36,3.76,14.84409647
11/06/2020 08:00,23.04208,5.67644,23.73098021,7.22208,2.10644,7.523,15.82,3.57,16.21780811,22.62208,5.63644,23.3136861,7.22208,2.10644,7.523,15.4,3.53,15.79939556
11/06/2020 08:30,24.36552,4.36286,24.75304248,7.17552,2.09286,7.4745,17.19,2.27,17.33923297,23.84552,4.82286,24.32835388,7.17552,2.09286,7.4745,16.67,2.73,16.89206323
11/06/2020 09:00,25.37528,4.38904,25.75205831,7.26528,2.11904,7.568,18.11,2.27,18.25171225,24.93528,4.35904,25.31342368,7.26528,2.11904,7.568,17.67,2.24,17.81141488
11/06/2020 09:30,26.3852,4.3786,26.74604489,7.6752,2.2386,7.995,18.71,2.14,18.83198609,25.9452,4.3286,26.30380545,7.6752,2.2386,7.995,18.27,2.09,18.38915441
11/06/2020 10:00,26.5924,4.2157,26.92448448,7.5624,2.2057,7.8775,19.03,2.01,19.1358564,26.1424,4.1457,26.46907453,7.5624,2.2057,7.8775,18.58,1.94,18.6810064
11/06/2020 10:30,26.8812,4.4166,27.24160915,8.7312,2.5466,9.095,18.15,1.87,18.24607903,26.4412,4.3666,26.79933307,8.7312,2.5466,9.095,17.71,1.82,17.80327217
11/06/2020 11:00,27.65472,5.20846,28.14092383,10.79472,3.14846,11.2445,16.86,2.06,16.98538195,27.22472,5.14846,27.70725572,10.79472,3.14846,11.2445,16.43,2,16.55128092
11/06/2020 11:30,27.78568,5.12874,28.25505242,10.31568,3.00874,10.7455,17.47,2.12,17.59816184,27.35568,5.07874,27.82313477,10.31568,3.00874,10.7455,17.04,2.07,17.16527017
11/06/2020 12:00,28.2576,5.0593,28.70694122,10.3176,3.0093,10.7475,17.94,2.05,18.05674666,27.8276,5.0093,28.27487238,10.3176,3.0093,10.7475,17.51,2,17.62385032
11/06/2020 12:30,28.76816,5.04988,29.20801804,11.10816,3.23988,11.571,17.66,1.81,17.7525125,28.33816,4.98988,28.77412405,11.10816,3.23988,11.571,17.23,1.75,17.31864313
11/06/2020 13:00,28.30992,5.00956,28.74973499,10.96992,3.19956,11.427,17.34,1.81,17.43421062,27.88992,4.94956,28.32570885,10.96992,3.19956,11.427,16.92,1.75,17.01025867
11/06/2020 13:30,28.12264,5.78452,28.71138367,12.63264,3.68452,13.159,15.49,2.1,15.63170176,27.70264,5.97452,28.33956867,12.63264,3.68452,13.159,15.07,2.29,15.24299839
11/06/2020 14:00,26.56632,5.52226,27.13419823,9.19632,2.68226,9.5795,17.37,2.84,17.60063919,26.13632,5.47226,26.7030495,9.19632,2.68226,9.5795,16.94,2.79,17.16821773
11/06/2020 14:30,27.26072,5.37896,27.78632875,10.35072,3.01896,10.782,16.91,2.36,17.07388942,26.83072,5.30896,27.35091574,10.35072,3.01896,10.782,16.48,2.29,16.63834427
11/06/2020 15:00,27.3132,6.1326,27.99320769,14.9232,4.3526,15.545,12.39,1.78,12.51720816,26.9632,6.0826,27.6407702,14.9232,4.3526,15.545,12.04,1.73,12.16365488
11/06/2020 15:30,26.93512,6.22066,27.64411873,14.74512,4.30066,15.3595,12.19,1.92,12.34027958,26.57512,6.17066,27.28211956,14.74512,4.30066,15.3595,11.83,1.87,11.97688607
11/06/2020 16:00,27.4016,7.0438,28.29245131,18.0816,5.2738,18.835,9.32,1.77,9.486585266,27.1016,6.9838,27.98696455,18.0816,5.2738,18.835,9.02,1.71,9.180659018
11/06/2020 16:30,27.12568,6.42374,27.87592063,14.51568,4.23374,15.1205,12.61,2.19,12.79875775,26.75568,6.36374,27.50206536,14.51568,4.23374,15.1205,12.24,2.13,12.42394865
11/06/2020 17:00,27.91688,6.39034,28.63893563,14.12688,4.12034,14.7155,13.79,2.27,13.97558586,27.55688,6.34034,28.276873,14.12688,4.12034,14.7155,13.43,2.22,13.61224816
11/06/2020 17:30,28.26992,6.29706,28.96275784,13.18992,3.84706,13.7395,15.08,2.45,15.27772562,27.85992,6.23706,28.54953695,13.18992,3.84706,13.7395,14.67,2.39,14.86341145
11/06/2020 18:00,28.45104,6.22572,29.12423847,11.95104,3.48572,12.449,16.5,2.74,16.72595588,28.03104,6.16572,28.70113772,11.95104,3.48572,12.449,16.08,2.68,16.30180358
11/06/2020 18:30,27.82768,6.09974,28.48835907,9.90768,2.88974,10.3205,17.92,3.21,18.20523276,27.38768,6.03974,28.04573898,9.90768,2.88974,10.3205,17.48,3.15,17.7615568
11/06/2020 19:00,27.38472,6.02596,28.0398838,9.65472,2.81596,10.057,17.73,3.21,18.01824076,26.95472,5.96596,27.60705723,9.65472,2.81596,10.057,17.3,3.15,17.58443914
11/06/2020 19:30,26.40328,5.74304,27.02065327,7.79328,2.27304,8.118,18.61,3.47,18.93074219,25.96328,5.69304,26.58011687,7.79328,2.27304,8.118,18.17,3.42,18.48905893
11/06/2020 20:00,25.50016,5.72588,26.13510784,7.46016,2.17588,7.771,18.04,3.55,18.38597563,25.06016,5.68588,25.6970981,7.46016,2.17588,7.771,17.6,3.51,17.94659021
11/06/2020 20:30,24.87184,5.85012,25.55058373,7.13184,2.08012,7.429,17.74,3.77,18.13616553,24.43184,5.81012,25.11318977,7.13184,2.08012,7.429,17.3,3.73,17.69753938
11/06/2020 21:00,24.04128,5.71454,24.71111312,6.94128,2.02454,7.2305,17.1,3.69,17.49360169,23.61128,5.68454,24.28593293,6.94128,2.02454,7.2305,16.67,3.66,17.06705891
11/06/2020 21:30,24.21056,5.38058,24.80124708,6.55056,1.91058,6.8235,17.66,3.47,17.99768041,23.78056,5.32058,24.36849617,6.55056,1.91058,6.8235,17.23,3.41,17.56419654
11/06/2020 22:00,23.84656,5.40858,24.45222201,6.40656,1.86858,6.6735,17.44,3.54,17.79565115,23.40656,5.35858,24.01211008,6.40656,1.86858,6.6735,17,3.49,17.35454119
11/06/2020 22:30,22.66408,5.29994,23.27552118,6.03408,1.75994,6.2855,16.63,3.54,17.00260274,22.23408,5.29994,22.85702687,6.03408,1.75994,6.2855,16.2,3.54,16.58226764
11/06/2020 23:00,21.82664,5.96902,22.62811113,6.47664,1.88902,6.7465,15.35,4.08,15.88297516,21.41664,5.94902,22.2275349,6.47664,1.88902,6.7465,14.94,4.06,15.48183452
11/06/2020 23:30,20.7568,6.2849,21.68743217,6.7368,1.9649,7.0175,14.02,4.32,14.67047375,20.3968,6.2449,21.33139063,6.7368,1.9649,7.0175,13.66,4.28,14.3148175
12/06/2020 00:00,19.99528,6.38404,20.98969245,6.90528,2.01404,7.193,13.09,4.37,13.80018116,19.63528,6.35404,20.63778198,6.90528,2.01404,7.193,12.73,4.34,13.44947954
12/06/2020 00:30,19.8576,3.2668,20.12451888,7.0176,2.0468,7.31,12.84,1.22,12.89782927,18.9976,8.7768,20.9270405,7.0176,2.0468,7.31,11.98,6.73,13.74093519
12/06/2020 01:00,19.20816,3.07738,19.45311487,6.36816,1.85738,6.6335,12.84,1.22,12.89782927,18.34816,8.93738,20.40910916,6.36816,1.85738,6.6335,11.98,7.08,13.91570336
12/06/2020 01:30,19.05552,3.10286,19.30649069,6.21552,1.81286,6.4745,12.84,1.29,12.9046387,18.19552,9.00286,20.30094668,6.21552,1.81286,6.4745,11.98,7.19,13.97198984
12/06/2020 02:00,19.61808,3.35694,19.90321856,7.49808,2.18694,7.8105,12.12,1.17,12.17634182,18.78808,9.37694,20.99807024,7.49808,2.18694,7.8105,11.29,7.19,13.38507378
12/06/2020 02:30,19.318,3.1615,19.5749893,6.828,1.9915,7.1125,12.49,1.17,12.54468015,18.468,9.1115,20.59335952,6.828,1.9915,7.1125,11.64,7.12,13.6449258
12/06/2020 03:00,18.78672,3.06196,19.03461183,6.48672,1.89196,6.757,12.3,1.17,12.35552103,17.94672,9.01196,20.08233507,6.48672,1.89196,6.757,11.46,7.12,13.49170115
12/06/2020 03:30,18.75376,3.12818,19.0128647,6.71376,1.95818,6.9935,12.04,1.17,12.09671443,17.91376,9.07818,20.08273262,6.71376,1.95818,6.9935,11.2,7.12,13.27156359
12/06/2020 04:00,18.57128,3.23204,18.85042502,7.24128,2.11204,7.543,11.33,1.12,11.38522288,17.74128,9.15204,19.96278668,7.24128,2.11204,7.543,10.5,7.04,12.64166128
12/06/2020 04:30,18.4556,3.2483,18.73928025,7.1256,2.0783,7.4225,11.33,1.17,11.39025022,17.6256,9.2383,19.8999488,7.1256,2.0783,7.4225,10.5,7.16,12.70887879
12/06/2020 05:00,18.05864,3.13252,18.3283158,6.72864,1.96252,7.009,11.33,1.17,11.39025022,17.22864,9.12252,19.49477898,6.72864,1.96252,7.009,10.5,7.16,12.70887879
12/06/2020 05:30,18.30712,3.20666,18.5858363,6.77712,1.97666,7.0595,11.53,1.23,11.59542151,17.48712,9.13666,19.73012726,6.77712,1.97666,7.0595,10.71,7.16,12.88292281
12/06/2020 06:00,18.1588,4.6234,18.73813878,6.6288,1.9334,6.905,11.53,2.69,11.83963682,17.5688,7.9934,19.30174026,6.6288,1.9334,6.905,10.94,6.06,12.50628642
12/06/2020 06:30,19.24432,6.12626,20.1959133,7.08432,2.06626,7.3795,12.16,4.06,12.81987519,18.89432,6.07626,19.84732385,7.08432,2.06626,7.3795,11.81,4.01,12.47221712
12/06/2020 07:00,19.9604,5.9097,20.8168711,7.1304,2.0797,7.4275,12.83,3.83,13.38946601,19.6004,5.8597,20.45756008,7.1304,2.0797,7.4275,12.47,3.78,13.03032233
12/06/2020 07:30,20.48032,5.61676,21.23656046,6.64032,1.93676,6.917,13.84,3.68,14.32089383,20.10032,5.56676,20.85693364,6.64032,1.93676,6.917,13.46,3.63,13.94089308
12/06/2020 08:00,22.22472,5.39346,22.86979645,7.79472,2.27346,8.1195,14.43,3.12,14.76344472,21.83472,5.32346,22.47430141,7.79472,2.27346,8.1195,14.04,3.05,14.36746672
12/06/2020 08:30,23.83808,4.98444,24.35361781,8.75808,2.55444,9.123,15.08,2.43,15.27453109,23.42808,4.93444,23.9420891,8.75808,2.55444,9.123,14.67,2.38,14.86180675
12/06/2020 09:00,24.80304,5.33672,25.37067941,10.82304,3.15672,11.274,13.98,2.18,14.14895049,24.42304,5.29672,24.99080082,10.82304,3.15672,11.274,13.6,2.14,13.76733816
12/06/2020 09:30,25.20136,4.95748,25.68433674,10.55136,3.07748,10.991,14.65,1.88,14.77013541,24.80136,4.91748,25.28416634,10.55136,3.07748,10.991,14.25,1.84,14.36830192
12/06/2020 10:00,26.18664,5.63152,26.78533427,13.61664,3.97152,14.184,12.57,1.66,12.67913641,25.83664,5.59152,26.43476995,13.61664,3.97152,14.184,12.22,1.62,12.32691364
12/06/2020 10:30,26.202,5.2635,26.72544174,10.812,3.1535,11.2625,15.39,2.11,15.53396923,25.812,5.2235,26.33522919,10.812,3.1535,11.2625,15,2.07,15.14215639
12/06/2020 11:00,26.1412,4.6916,26.5588676,9.0912,2.6516,9.47,17.05,2.04,17.17160738,25.7112,4.6216,26.12326534,9.0912,2.6516,9.47,16.62,1.97,16.73634667
12/06/2020 11:30,26.33424,4.78582,26.76557994,9.41424,2.74582,9.8065,16.92,2.04,17.04253502,25.90424,4.71582,26.32999446,9.41424,2.74582,9.8065,16.49,1.97,16.60725745
12/06/2020 12:00,27.0132,5.5426,27.57595672,12.7632,3.7226,13.295,14.25,1.82,14.36575442,26.6232,5.4926,27.18388186,12.7632,3.7226,13.295,13.86,1.77,13.9725624
12/06/2020 12:30,27.65304,5.52172,28.19893638,11.90304,3.47172,12.399,15.75,2.05,15.88285239,27.23304,5.47172,27.77729626,11.90304,3.47172,12.399,15.33,2,15.45991268
12/06/2020 13:00,27.61696,5.43828,28.14731548,11.61696,3.38828,12.101,16,2.05,16.13079353,27.19696,5.38828,27.72558736,11.61696,3.38828,12.101,15.58,2,15.70784517
12/06/2020 13:30,27.39344,5.15142,27.8736019,10.63344,3.10142,11.0765,16.76,2.05,16.88490746,26.96344,5.05142,27.43253435,10.63344,3.10142,11.0765,16.33,1.95,16.44601471
12/06/2020 14:00,27.08096,4.48028,27.44906744,9.12096,2.66028,9.501,17.96,1.82,18.0519805,26.64096,4.43028,27.00681637,9.12096,2.66028,9.501,17.52,1.77,17.60918226
12/06/2020 14:30,26.87464,5.29302,27.39091703,13.00464,3.79302,13.5465,13.87,1.5,13.95087452,26.48464,5.26302,27.0025098,13.00464,3.79302,13.5465,13.48,1.47,13.55991519
12/06/2020 15:00,26.58352,5.26436,27.09976055,12.32352,3.59436,12.837,14.26,1.67,14.35745451,26.19352,5.23436,26.71140233,12.32352,3.59436,12.837,13.87,1.64,13.96662092
12/06/2020 15:30,26.41912,4.78516,26.84897871,10.02912,2.92516,10.447,16.39,1.86,16.49520233,25.99912,4.72516,26.42501424,10.02912,2.92516,10.447,15.97,1.8,16.07112006
12/06/2020 16:00,25.83992,4.66456,26.25756245,9.16992,2.67456,9.552,16.67,1.99,16.78835906,25.40992,4.61456,25.82553385,9.16992,2.67456,9.552,16.24,1.94,16.35546392
12/06/2020 16:30,26.15448,4.84964,26.6002976,8.60448,2.50964,8.963,17.55,2.34,17.70531276,25.71448,4.80964,26.16041128,8.60448,2.50964,8.963,17.11,2.3,17.26389585
12/06/2020 17:00,26.88488,4.84434,27.31784037,7.93488,2.31434,8.2655,18.95,2.53,19.11814322,26.44488,4.79434,26.87596276,7.93488,2.31434,8.2655,18.51,2.48,18.67539826
12/06/2020 17:30,26.56136,5.11998,27.05032422,7.61136,2.21998,7.9285,18.95,2.9,19.17061554,26.12136,5.07998,26.61074304,7.61136,2.21998,7.9285,18.51,2.86,18.72964762
12/06/2020 18:00,26.6616,5.4263,27.20819079,7.9416,2.3163,8.2725,18.72,3.11,18.97657767,26.2216,5.3663,26.76507953,7.9416,2.3163,8.2725,18.28,3.05,18.53269813
12/06/2020 18:30,26.65248,5.28364,27.17115275,7.93248,2.31364,8.263,18.72,2.97,18.95413675,26.21248,5.25364,26.73377716,7.93248,2.31364,8.263,18.28,2.94,18.51491291
12/06/2020 19:00,26.29448,5.56964,26.87788251,8.12448,2.36964,8.463,18.17,3.2,18.44963143,25.86448,5.50964,26.44480022,8.12448,2.36964,8.463,17.74,3.14,18.01574867
12/06/2020 19:30,25.59944,5.34942,26.15239229,7.12944,2.07942,7.4265,18.47,3.27,18.75723327,25.14944,5.29942,25.7017156,7.12944,2.07942,7.4265,18.02,3.22,18.30543089
12/06/2020 20:00,24.77912,5.20016,25.31889516,6.30912,1.84016,6.572,18.47,3.36,18.7731324,24.32912,5.15016,24.86825744,6.30912,1.84016,6.572,18.02,3.31,18.32147647
12/06/2020 20:30,24.34064,5.29102,24.90906759,6.62064,1.93102,6.8965,17.72,3.36,18.03574229,23.90064,5.24102,24.46852842,6.62064,1.93102,6.8965,17.28,3.31,17.59416096
12/06/2020 21:00,23.74264,5.38452,24.34555421,6.63264,1.93452,6.909,17.11,3.45,17.45435762,23.30264,5.32452,23.90321201,6.63264,1.93452,6.909,16.67,3.39,17.01120219
12/06/2020 21:30,23.45728,6.24754,24.27500239,6.67728,1.94754,6.9555,16.78,4.3,17.32219386,23.01728,6.17754,23.8318522,6.67728,1.94754,6.9555,16.34,4.23,16.87864035
12/06/2020 22:00,23.39664,6.13652,24.18800614,6.29664,1.83652,6.559,17.1,4.3,17.63235662,22.96664,6.06652,23.75435156,6.29664,1.83652,6.559,16.67,4.23,17.19830806
12/06/2020 22:30,22.46672,6.12196,23.28587344,5.76672,1.68196,6.007,16.7,4.44,17.28015046,22.02672,6.07196,22.84830611,5.76672,1.68196,6.007,16.26,4.39,16.84219998
12/06/2020 23:00,22.1088,6.0359,22.91792151,6.0888,1.7759,6.3425,16.02,4.26,16.57673068,21.6788,5.9759,22.48736868,6.0888,1.7759,6.3425,15.59,4.2,16.14583847
12/06/2020 23:30,21.21272,5.95246,22.03205097,5.80272,1.69246,6.0445,15.41,4.26,15.98798611,20.79272,5.89246,21.61153141,5.80272,1.69246,6.0445,14.99,4.2,15.56727658
13/06/2020 00:00,20.33008,5.92544,21.17600038,5.71008,1.66544,5.948,14.62,4.26,15.22800053,19.92008,5.86544,20.76566815,5.71008,1.66544,5.948,14.21,4.2,14.8176955
13/06/2020 00:30,19.51528,5.74654,20.34376748,5.88528,1.71654,6.1305,13.63,4.03,14.21329659,19.12528,5.71654,19.96134175,5.88528,1.71654,6.1305,13.24,4,13.83103756
13/06/2020 01:00,19.50624,6.42682,20.53770713,6.60624,1.92682,6.8815,12.9,4.5,13.66235704,19.13624,6.43682,20.18980765,6.60624,1.92682,6.8815,12.53,4.51,13.31694409
13/06/2020 01:30,19.50976,6.52368,20.57156134,6.38976,1.86368,6.656,13.12,4.66,13.92300255,19.13976,6.48368,20.20813003,6.38976,1.86368,6.656,12.75,4.62,13.56122782
13/06/2020 02:00,19.35808,6.44694,20.40338934,6.53808,1.90694,6.8105,12.82,4.54,13.60014706,18.98808,6.40694,20.03986183,6.53808,1.90694,6.8105,12.45,4.5,13.23829672
13/06/2020 02:30,19.1344,6.1067,20.08524454,6.4344,1.8767,6.7025,12.7,4.23,13.38592171,18.7644,6.0667,19.72073924,6.4344,1.8767,6.7025,12.33,4.19,13.02248056
13/06/2020 03:00,18.84784,5.36062,19.59533923,6.20784,1.81062,6.4665,12.64,3.55,13.12905556,18.48784,5.47062,19.28024665,6.20784,1.81062,6.4665,12.28,3.66,12.81382066
13/06/2020 03:30,18.73952,5.44236,19.51381286,6.17952,1.80236,6.437,12.56,3.64,13.07681919,18.38952,5.39236,19.16381987,6.17952,1.80236,6.437,12.21,3.59,12.72682993
13/06/2020 04:00,18.51816,5.39238,19.28730183,6.00816,1.75238,6.2585,12.51,3.64,13.02880271,18.16816,5.34238,18.93734569,6.00816,1.75238,6.2585,12.16,3.59,12.67886825
13/06/2020 04:30,18.39592,5.67006,19.24992086,6.44592,1.88006,6.7145,11.95,3.79,12.53661039,18.05592,5.63006,18.91332395,6.44592,1.88006,6.7145,11.61,3.75,12.20059835
13/06/2020 05:00,17.98448,5.87464,18.91964365,6.80448,1.98464,7.088,11.18,3.89,11.83741948,17.64448,5.84464,18.58729381,6.80448,1.98464,7.088,10.84,3.86,11.50674585
13/06/2020 05:30,17.85912,6.11516,18.8770588,7.38912,2.15516,7.697,10.47,3.96,11.19385992,17.53912,6.07516,18.56147352,7.38912,2.15516,7.697,10.15,3.92,10.88066634
13/06/2020 06:00,17.75184,6.42762,18.87967484,7.67184,2.23762,7.9915,10.08,4.19,10.91615775,17.44184,6.41762,18.58503777,7.67184,2.23762,7.9915,9.77,4.18,10.62663164
13/06/2020 06:30,17.94008,6.25794,19.00021798,7.09008,2.06794,7.3855,10.85,4.19,11.63093289,17.62008,6.17794,18.67174769,7.09008,2.06794,7.3855,10.53,4.11,11.30367197
13/06/2020 07:00,18.62304,6.09672,19.59560189,7.22304,2.10672,7.524,11.4,3.99,12.07808346,18.28304,6.05672,19.2601508,7.22304,2.10672,7.524,11.06,3.95,11.74419431
13/06/2020 07:30,19.61728,5.94504,20.49832128,7.21728,2.10504,7.518,12.4,3.84,12.98097069,19.26728,5.89504,20.14893484,7.21728,2.10504,7.518,12.05,3.79,12.63196738
13/06/2020 08:00,20.208,6.1815,21.13230244,8.748,2.5515,9.1125,11.46,3.63,12.02116883,19.868,6.1315,20.79261206,8.748,2.5515,9.1125,11.12,3.58,11.68207173
13/06/2020 08:30,21.36576,6.51918,22.33820513,9.90576,2.88918,10.3185,11.46,3.63,12.02116883,21.02576,6.46918,21.99847434,9.90576,2.88918,10.3185,11.12,3.58,11.68207173
13/06/2020 09:00,22.28456,6.59258,23.23927119,11.01456,3.21258,11.4735,11.27,3.38,11.76593813,21.95456,6.52258,22.90298571,11.01456,3.21258,11.4735,10.94,3.31,11.42977253
13/06/2020 09:30,23.28544,6.86992,24.27771647,11.96544,3.48992,12.464,11.32,3.38,11.81383934,22.96544,6.79992,23.95099886,11.96544,3.48992,12.464,11,3.31,11.48721463
13/06/2020 10:00,24.08584,6.19962,24.87092633,12.61584,3.67962,13.1415,11.47,2.52,11.74356419,23.72584,6.23962,24.53259753,12.61584,3.67962,13.1415,11.11,2.56,11.40112714
13/06/2020 10:30,23.98472,5.99596,24.72283013,13.01472,3.79596,13.557,10.97,2.2,11.18842706,23.65472,5.95596,24.39301617,13.01472,3.79596,13.557,10.64,2.16,10.85703459
13/06/2020 11:00,24.04344,5.87892,24.7517415,12.85344,3.74892,13.389,11.19,2.13,11.39091743,23.71344,5.82892,24.41932728,12.85344,3.74892,13.389,10.86,2.08,11.05739572
13/06/2020 11:30,24.46592,6.12756,25.22158268,13.94592,4.06756,14.527,10.52,2.06,10.71979477,24.13592,6.06756,24.88690255,13.94592,4.06756,14.527,10.19,2,10.38441621
13/06/2020 12:00,24.74288,6.27834,25.52699872,14.22288,4.14834,14.8155,10.52,2.13,10.73346636,24.47288,6.20834,25.24807599,14.22288,4.14834,14.8155,10.25,2.06,10.45495576
13/06/2020 12:30,25.13488,5.87684,25.8127767,13.15488,3.83684,13.703,11.98,2.04,12.15244831,24.78488,5.82684,25.4606037,13.15488,3.83684,13.703,11.63,1.99,11.79902538
13/06/2020 13:00,24.92656,5.81608,25.59609697,12.94656,3.77608,13.486,11.98,2.04,12.15244831,24.57656,5.76608,25.24390976,12.94656,3.77608,13.486,11.63,1.99,11.79902538
13/06/2020 13:30,24.78656,5.71358,25.43655938,12.28656,3.58358,12.7985,12.5,2.13,12.68017744,24.41656,5.67358,25.06706828,12.28656,3.58358,12.7985,12.13,2.09,12.30873673
13/06/2020 14:00,24.2968,6.1874,25.07226374,12.9168,3.7674,13.455,11.38,2.42,11.63446604,23.9568,6.1174,24.72551009,12.9168,3.7674,13.455,11.04,2.35,11.28734247
13/06/2020 14:30,23.87192,6.93806,24.8597112,14.94192,4.35806,15.5645,8.93,2.58,9.29522996,23.55192,7.00806,24.57246102,14.94192,4.35806,15.5645,8.61,2.65,9.008584795
13/06/2020 15:00,23.75648,7.75314,24.98962829,16.29648,4.75314,16.9755,7.46,3,8.040621866,23.45648,7.69314,24.68584325,16.29648,4.75314,16.9755,7.16,2.94,7.740103358
13/06/2020 15:30,23.69184,7.21512,24.76613089,14.45184,4.21512,15.054,9.24,3,9.714813431,23.38184,7.15512,24.45212024,14.45184,4.21512,15.054,8.93,2.94,9.401515835
13/06/2020 16:00,23.162,6.9385,24.17893766,12.852,3.7485,13.3875,10.31,3.19,10.79222869,22.832,6.8885,23.84851476,12.852,3.7485,13.3875,9.98,3.14,10.46231332
13/06/2020 16:30,23.63552,7.04536,24.66322978,13.59552,3.96536,14.162,10.04,3.08,10.50180937,23.31552,6.97536,24.33657987,13.59552,3.96536,14.162,9.72,3.01,10.17538697
13/06/2020 17:00,24.02336,7.21598,25.08370373,14.52336,4.23598,15.1285,9.5,2.98,9.956425061,23.71336,7.14598,24.7666807,14.52336,4.23598,15.1285,9.19,2.91,9.639719913
13/06/2020 17:30,24.32088,7.01984,25.31369901,13.85088,4.03984,14.428,10.47,2.98,10.88583024,24.00088,6.94984,24.98684688,13.85088,4.03984,14.428,10.15,2.91,10.55891093
13/06/2020 18:00,24.44728,6.07754,25.19138726,9.31728,2.71754,9.7055,15.13,3.36,15.49859671,24.04728,6.03754,24.79361943,9.31728,2.71754,9.7055,14.73,3.32,15.09951324
13/06/2020 18:30,24.18576,6.02418,24.92472129,8.58576,2.50418,8.9435,15.6,3.52,15.9921981,23.77576,5.99418,24.51972588,8.58576,2.50418,8.9435,15.19,3.49,15.58576915
