Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/06/2020 19:00,23.67592,6.08256,24.44476885,8.78592,2.56256,9.152,14.89,3.52,15.30040849,23.27592,5.99256,24.03495844,8.78592,2.56256,9.152,14.49,3.43,14.89043317
13/06/2020 19:30,22.79152,5.71086,23.49611257,7.51152,2.19086,7.8245,15.28,3.52,15.68020408,22.38152,5.62086,23.0765358,7.51152,2.19086,7.8245,14.87,3.43,15.26046526
13/06/2020 20:00,22.24584,5.62462,22.94588738,7.21584,2.10462,7.5165,15.03,3.52,15.43668682,21.84584,5.63462,22.56079936,7.21584,2.10462,7.5165,14.63,3.53,15.04984385
13/06/2020 20:30,22.35376,5.86818,23.11116879,7.43376,2.16818,7.7435,14.92,3.7,15.37193547,21.94376,5.82818,22.70454327,7.43376,2.16818,7.7435,14.51,3.66,14.96448128
13/06/2020 21:00,21.718,5.8315,22.48728343,7.068,2.0615,7.3625,14.65,3.77,15.12730644,21.318,5.7815,22.08807068,7.068,2.0615,7.3625,14.25,3.72,14.72755581
13/06/2020 21:30,21.40456,5.67008,22.14283171,6.75456,1.97008,7.036,14.65,3.7,15.11001324,21.00456,5.62008,21.74343211,6.75456,1.97008,7.036,14.25,3.65,14.71003059
13/06/2020 22:00,21.5952,5.6061,22.31100671,6.5352,1.9061,6.8075,15.06,3.7,15.50785607,21.1852,5.5561,21.90166538,6.5352,1.9061,6.8075,14.65,3.65,15.09784753
13/06/2020 22:30,21.13128,5.38204,21.8059017,5.32128,1.55204,5.543,15.81,3.83,16.26729848,20.71128,5.33204,21.38662596,5.32128,1.55204,5.543,15.39,3.78,15.84741304
13/06/2020 23:00,20.75976,5.23118,21.40871036,4.04976,1.18118,4.2185,16.71,4.05,17.19379539,20.32976,5.18118,20.97960362,4.04976,1.18118,4.2185,16.28,4,16.76419995
13/06/2020 23:30,19.77792,5.26356,20.4663427,3.57792,1.04356,3.727,16.2,4.22,16.74062125,19.34792,5.22356,20.04064838,3.57792,1.04356,3.727,15.77,4.18,16.31457324
14/06/2020 00:00,18.75592,5.05506,19.42519412,3.68592,1.07506,3.8395,15.07,3.98,15.58670267,18.35592,5.01506,19.02867904,3.68592,1.07506,3.8395,14.67,3.94,15.1898815
14/06/2020 00:30,17.72464,5.09552,18.44253744,4.06464,1.18552,4.234,13.66,3.91,14.20857839,17.35464,5.04552,18.07320673,4.06464,1.18552,4.234,13.29,3.86,13.83920879
14/06/2020 01:00,17.31384,5.17862,18.07172268,4.14384,1.20862,4.3165,13.17,3.97,13.75535532,16.93384,5.06862,17.67613775,4.14384,1.20862,4.3165,12.79,3.86,13.35977919
14/06/2020 01:30,17.00344,5.00642,17.72515763,3.55344,1.03642,3.7015,13.45,3.97,14.02367284,16.64344,4.98642,17.37436271,3.55344,1.03642,3.7015,13.09,3.95,13.67298797
14/06/2020 02:00,16.87272,4.94496,17.58241478,3.34272,0.97496,3.482,13.53,3.97,14.10041843,16.50272,4.92496,17.22193364,3.34272,0.97496,3.482,13.16,3.95,13.7400182
14/06/2020 02:30,16.68904,5.05722,17.43844977,2.69904,0.78722,2.8115,13.99,4.27,14.62713232,16.31904,4.98722,17.06409769,2.69904,0.78722,2.8115,13.62,4.2,14.25287339
14/06/2020 03:00,16.27056,4.91058,16.99543817,2.71056,0.79058,2.8235,13.56,4.12,14.17208524,15.89056,4.89058,16.62611409,2.71056,0.79058,2.8235,13.18,4.1,13.80298518
14/06/2020 03:30,16.01952,5.46236,16.92520008,2.57952,0.75236,2.687,13.44,4.71,14.24140794,15.64952,5.42236,16.56229043,2.57952,0.75236,2.687,13.07,4.67,13.87925791
14/06/2020 04:00,15.69256,5.57908,16.6548063,2.36256,0.68908,2.461,13.33,4.89,14.19862669,15.32256,5.53908,16.29301237,2.36256,0.68908,2.461,12.96,4.85,13.837778
14/06/2020 04:30,15.70824,5.47282,16.63431882,2.47824,0.72282,2.5815,13.23,4.75,14.05686309,15.33824,5.41282,16.26530746,2.47824,0.72282,2.5815,12.86,4.69,13.68852439
14/06/2020 05:00,15.51072,5.61646,16.49627406,2.73072,0.79646,2.8445,12.78,4.82,13.65872615,15.15072,5.57646,16.14438672,2.73072,0.79646,2.8445,12.42,4.78,13.30807274
14/06/2020 05:30,15.29368,5.70524,16.32318631,2.62368,0.76524,2.733,12.67,4.94,13.59898893,14.92368,5.63524,15.95218338,2.62368,0.76524,2.733,12.3,4.87,13.22901735
14/06/2020 06:00,15.51688,5.82284,16.57344353,3.02688,0.88284,3.153,12.49,4.94,13.43144445,15.14688,5.75284,16.2025659,3.02688,0.88284,3.153,12.12,4.87,13.06182606
14/06/2020 06:30,15.75024,5.87632,16.81074647,3.21024,0.93632,3.344,12.54,4.94,13.47795237,15.38024,5.80632,16.43974253,3.21024,0.93632,3.344,12.17,4.87,13.10823405
14/06/2020 07:00,16.16464,5.90302,17.2087545,3.88464,1.13302,4.0465,12.28,4.77,13.17388705,15.81464,5.84302,16.85952909,3.88464,1.13302,4.0465,11.93,4.71,12.82610619
14/06/2020 07:30,17.10504,6.20272,18.19494789,5.49504,1.60272,5.724,11.61,4.6,12.48807831,16.76504,6.15272,17.85840221,5.49504,1.60272,5.724,11.27,4.55,12.15382244
14/06/2020 08:00,17.77224,6.33732,18.86833695,6.16224,1.79732,6.419,11.61,4.54,12.46610204,17.43224,6.28732,18.53141614,6.16224,1.79732,6.419,11.27,4.49,12.13148795
14/06/2020 08:30,18.83376,5.92068,19.74246609,6.89376,2.01068,7.181,11.94,3.91,12.56390465,18.48376,5.87068,19.39366565,6.89376,2.01068,7.181,11.59,3.86,12.21587901
14/06/2020 09:00,19.54472,5.85346,20.40242814,7.07472,2.06346,7.3695,12.47,3.79,13.03322677,19.19472,5.81346,20.05576209,7.07472,2.06346,7.3695,12.12,3.75,12.68687905
14/06/2020 09:30,20.39568,6.02874,21.26803866,7.43568,2.16874,7.7455,12.96,3.86,13.52261809,20.03568,5.96874,20.9058444,7.43568,2.16874,7.7455,12.6,3.8,13.1605471
14/06/2020 10:00,20.95656,4.90108,21.52203504,6.58656,1.92108,6.861,14.37,2.98,14.67573848,20.57656,4.84108,21.13837451,6.58656,1.92108,6.861,13.99,2.92,14.29148348
14/06/2020 10:30,21.70152,4.58336,22.18024254,6.49152,1.89336,6.762,15.21,2.69,15.44604156,21.30152,4.54336,21.78065367,6.49152,1.89336,6.762,14.81,2.65,15.04521851
14/06/2020 11:00,21.83368,4.76774,22.34817503,6.16368,1.79774,6.4205,15.67,2.97,15.94897489,21.42368,4.69774,21.93268852,6.16368,1.79774,6.4205,15.26,2.9,15.53311302
14/06/2020 11:30,22.6016,5.2363,23.20024052,8.1816,2.3863,8.5225,14.42,2.85,14.69894214,22.2216,5.1663,22.81425349,8.1816,2.3863,8.5225,14.04,2.78,14.31258188
14/06/2020 12:00,22.6744,5.5242,23.33763486,10.0944,2.9442,10.515,12.58,2.58,12.84183787,22.3244,5.4642,22.9833922,10.0944,2.9442,10.515,12.23,2.52,12.48692516
14/06/2020 12:30,23.41512,5.90066,24.14716615,12.10512,3.53066,12.6095,11.31,2.37,11.55564797,23.08512,5.84066,23.81251928,12.10512,3.53066,12.6095,10.98,2.31,11.22036096
14/06/2020 13:00,23.03776,5.67268,23.72588637,11.11776,3.24268,11.581,11.92,2.43,12.16516749,22.69776,5.61268,23.38141325,11.11776,3.24268,11.581,11.58,2.37,11.82003807
14/06/2020 13:30,23.286,5.923,24.02747854,11.976,3.493,12.475,11.31,2.43,11.5681027,22.956,5.913,23.70530542,11.976,3.493,12.475,10.98,2.42,11.24352258
14/06/2020 14:00,22.64952,6.34736,23.52211162,11.33952,3.30736,11.812,11.31,3.04,11.71143458,22.26952,6.35736,23.15917847,11.33952,3.30736,11.812,10.93,3.05,11.34757243
14/06/2020 14:30,22.6412,6.4916,23.55344578,11.4912,3.3516,11.97,11.15,3.14,11.58369975,22.3212,6.4016,23.22103469,11.4912,3.3516,11.97,10.83,3.05,11.25128437
14/06/2020 15:00,21.77024,6.27882,22.65760204,10.35024,3.01882,10.7815,11.42,3.26,11.87619468,21.45024,6.17882,22.32242399,10.35024,3.01882,10.7815,11.1,3.16,11.54103981
14/06/2020 15:30,21.5492,5.8381,22.32602589,8.8392,2.5781,9.2075,12.71,3.26,13.12142142,21.2092,5.7381,21.97170809,8.8392,2.5781,9.2075,12.37,3.16,12.76724324
14/06/2020 16:00,22.33616,5.80638,23.07852015,7.73616,2.25638,8.0585,14.6,3.55,15.02539517,21.95616,5.71638,22.68810178,7.73616,2.25638,8.0585,14.22,3.46,14.63488982
14/06/2020 16:30,22.08784,5.30812,22.71670781,6.02784,1.75812,6.279,16.06,3.55,16.44767765,21.68784,5.21812,22.3067519,6.02784,1.75812,6.279,15.66,3.46,16.03768063
14/06/2020 17:00,23.49208,5.91644,24.22564932,9.62208,2.80644,10.023,13.87,3.11,14.21439411,23.13208,5.80644,23.8496933,9.62208,2.80644,10.023,13.51,3,13.83907873
14/06/2020 17:30,23.33736,5.65548,24.0128471,8.24736,2.40548,8.591,15.09,3.25,15.43601633,22.94736,5.56548,23.6126216,8.24736,2.40548,8.591,14.7,3.16,15.03581059
14/06/2020 18:00,22.79288,5.15834,23.36929289,5.82288,1.69834,6.0655,16.97,3.46,17.31913681,22.38288,5.06834,22.94954003,5.82288,1.69834,6.0655,16.56,3.37,16.89942307
14/06/2020 18:30,22.71136,5.17248,23.29292645,5.87136,1.71248,6.116,16.84,3.46,17.1917771,22.30136,5.08248,22.87317776,5.87136,1.71248,6.116,16.43,3.37,16.77205414
14/06/2020 19:00,22.17544,4.97242,22.72608853,5.18544,1.51242,5.4015,16.99,3.46,17.33873409,21.75544,4.88242,22.29657361,5.18544,1.51242,5.4015,16.57,3.37,16.90922234
14/06/2020 19:30,21.77416,4.93038,22.32538221,3.94416,1.15038,4.1085,17.83,3.78,18.22628048,21.35416,4.87038,21.90252841,3.94416,1.15038,4.1085,17.41,3.72,17.80299132
14/06/2020 20:00,21.18776,4.83268,21.73191132,3.19776,0.93268,3.331,17.99,3.9,18.40788146,20.75776,4.76268,21.29712941,3.19776,0.93268,3.331,17.56,3.83,17.97282671
14/06/2020 20:30,20.63264,4.88952,21.20408544,2.91264,0.84952,3.034,17.72,4.04,18.1747077,20.21264,4.81952,20.77928268,2.91264,0.84952,3.034,17.3,3.97,17.74967324
14/06/2020 21:00,20.28864,4.83252,20.85622599,2.40864,0.70252,2.509,17.88,4.13,18.35078472,19.86864,4.77252,20.43379071,2.40864,0.70252,2.509,17.46,4.07,17.92809248
14/06/2020 21:30,20.74544,4.78742,21.29067099,2.66544,0.77742,2.7765,18.08,4.01,18.51935474,20.32544,4.69742,20.86119042,2.66544,0.77742,2.7765,17.66,3.92,18.0898314
14/06/2020 22:00,20.86872,4.88296,21.43237674,2.71872,0.79296,2.832,18.15,4.09,18.60512295,20.44872,4.80296,21.00520351,2.71872,0.79296,2.832,17.73,4.01,18.17781615
14/06/2020 22:30,20.27592,4.77006,20.82946001,2.12592,0.62006,2.2145,18.15,4.15,18.61840487,19.80592,4.63006,20.3399096,2.12592,0.62006,2.2145,17.68,4.01,18.12905127
14/06/2020 23:00,19.88432,4.82376,20.46105673,2.10432,0.61376,2.192,17.78,4.21,18.27163102,19.45432,4.74376,20.02433084,2.10432,0.61376,2.192,17.35,4.13,17.83478063
14/06/2020 23:30,18.73744,5.10592,19.42066108,2.79744,0.81592,2.914,15.94,4.29,16.50720146,18.33744,5.02592,19.01372077,2.79744,0.81592,2.914,15.54,4.21,16.10017702
15/06/2020 00:00,18.19224,5.00732,18.86877976,3.28224,0.95732,3.419,14.91,4.05,15.45026213,17.80224,4.96732,18.48226223,3.28224,0.95732,3.419,14.52,4.01,15.06354872
15/06/2020 00:30,17.88,4.6,18.46224255,2.88,0.84,3,15,3.76,15.4640745,17.48,4.5,18.04994183,2.88,0.84,3,14.6,3.66,15.05176402
15/06/2020 01:00,17.20336,4.55848,17.79705973,2.46336,0.71848,2.566,14.74,3.84,15.23197952,16.81336,4.45848,17.39445654,2.46336,0.71848,2.566,14.35,3.74,14.82936614
15/06/2020 01:30,17.17136,4.79748,17.82894889,2.87136,0.83748,2.991,14.3,3.96,14.83818048,16.78136,4.71748,17.43182896,2.87136,0.83748,2.991,13.91,3.88,14.44100066
15/06/2020 02:00,17.16416,4.87538,17.84314206,2.86416,0.83538,2.9835,14.3,4.04,14.85973082,16.77416,4.87538,17.4683077,2.86416,0.83538,2.9835,13.91,4.04,14.48480928
15/06/2020 02:30,16.57808,5.78444,17.55825967,2.27808,0.66444,2.373,14.3,5.12,15.18895651,16.18808,5.72444,17.17041489,2.27808,0.66444,2.373,13.91,5.06,14.80174652
15/06/2020 03:00,16.13552,5.66536,17.10120784,2.07552,0.60536,2.162,14.06,5.06,14.9427976,15.73552,5.60536,16.70409083,2.07552,0.60536,2.162,13.66,5,14.546326
15/06/2020 03:30,16.06384,5.72612,17.05389709,2.28384,0.66612,2.379,13.78,5.06,14.67964577,15.69384,5.60612,16.66508912,2.28384,0.66612,2.379,13.41,4.94,14.29096568
15/06/2020 04:00,15.97992,5.71456,16.97097638,2.44992,0.71456,2.552,13.53,5,14.42431627,15.60992,5.65456,16.60251942,2.44992,0.71456,2.552,13.16,4.94,14.05664256
15/06/2020 04:30,15.83304,5.72422,16.83602834,2.48304,0.72422,2.5865,13.35,5,14.25561293,15.46304,5.66422,16.46781692,2.48304,0.72422,2.5865,12.98,4.94,13.88826843
15/06/2020 05:00,15.46624,5.86682,16.5415887,2.52624,0.73682,2.6315,12.94,5.13,13.91978807,15.09624,5.79682,16.17094877,2.52624,0.73682,2.6315,12.57,5.06,13.5502214
15/06/2020 05:30,15.53008,5.88544,16.60788333,2.59008,0.75544,2.698,12.94,5.13,13.91978807,15.16008,5.81544,16.23722168,2.59008,0.75544,2.698,12.57,5.06,13.5502214
15/06/2020 06:00,15.84248,5.55114,16.78687963,2.23248,0.65114,2.3255,13.61,4.9,14.46520307,15.46248,5.50114,16.41191119,2.23248,0.65114,2.3255,13.23,4.85,14.09096874
15/06/2020 06:30,17.4232,4.4026,17.97083151,2.2032,0.6426,2.295,15.22,3.76,15.67756359,17.0032,4.4226,17.5689556,2.2032,0.6426,2.295,14.8,3.78,15.27509083
15/06/2020 07:00,18.71696,4.62578,19.28010457,2.79696,0.81578,2.9135,15.92,3.81,16.36956017,18.28696,4.59578,18.85561189,2.79696,0.81578,2.9135,15.49,3.78,15.94454452
15/06/2020 07:30,20.64024,4.60382,21.14745058,3.99024,1.16382,4.1565,16.65,3.44,17.00164992,20.20024,4.56382,20.70937346,3.99024,1.16382,4.1565,16.21,3.4,16.56273226
15/06/2020 08:00,21.72192,4.36806,22.1567542,4.38192,1.27806,4.5645,17.34,3.09,17.61316837,21.29192,4.30806,21.72337999,4.38192,1.27806,4.5645,16.91,3.03,17.17931896
15/06/2020 08:30,23.56808,4.32694,23.96198666,5.81808,1.69694,6.0605,17.75,2.63,17.94378444,23.13808,4.26694,23.52822822,5.81808,1.69694,6.0605,17.32,2.57,17.50963449
15/06/2020 09:00,24.24112,4.39616,24.63652008,6.74112,1.96616,7.022,17.5,2.43,17.66790593,23.82112,4.34616,24.21435245,6.74112,1.96616,7.022,17.08,2.38,17.24502247
15/06/2020 09:30,24.91216,3.34438,25.13564388,7.11216,2.07438,7.4085,17.8,1.27,17.84524867,24.49216,3.21438,24.70218898,7.11216,2.07438,7.4085,17.38,1.14,17.41734767
15/06/2020 10:00,25.29728,3.23004,25.50265739,7.81728,2.28004,8.143,17.48,0.95,17.50579618,24.86728,3.23004,25.07617939,7.81728,2.28004,8.143,17.05,0.95,17.07644577
15/06/2020 10:30,25.56704,3.56622,25.81455906,8.62704,2.51622,8.9865,16.94,1.05,16.97251013,25.13704,3.57622,25.39015812,8.62704,2.51622,8.9865,16.51,1.06,16.54399287
15/06/2020 11:00,25.4652,3.7236,25.73599829,8.9952,2.6236,9.37,16.47,1.1,16.50669258,25.0352,3.6836,25.30474556,8.9952,2.6236,9.37,16.04,1.06,16.07498678
15/06/2020 11:30,25.83104,4.17322,26.16597777,9.85104,2.87322,10.2615,15.98,1.3,16.0327914,25.41104,4.12322,25.7433855,9.85104,2.87322,10.2615,15.56,1.25,15.61012812
15/06/2020 12:00,26.07888,3.90134,26.36908106,9.87888,2.88134,10.2905,16.2,1.02,16.23207935,25.65888,3.90134,25.9537777,9.87888,2.88134,10.2905,15.78,1.02,15.81293142
15/06/2020 12:30,26.16608,3.74594,26.43285473,9.34608,2.72594,9.7355,16.82,1.02,16.85089909,25.73608,3.74594,26.00726591,9.34608,2.72594,9.7355,16.39,1.02,16.42170819
15/06/2020 13:00,26.39808,3.85444,26.67799347,9.71808,2.83444,10.123,16.68,1.02,16.71115795,25.97808,3.85444,26.26247034,9.71808,2.83444,10.123,16.26,1.02,16.29196121
15/06/2020 13:30,25.85584,3.42212,26.08132219,8.23584,2.40212,8.579,17.62,1.02,17.64949858,25.41584,3.42212,25.64519113,8.23584,2.40212,8.579,17.18,1.02,17.21025276
15/06/2020 14:00,26.03232,3.27526,26.23754967,7.73232,2.25526,8.0545,18.3,1.02,18.32840419,25.61232,3.27526,25.82088813,7.73232,2.25526,8.0545,17.88,1.02,17.90907033
15/06/2020 14:30,25.96432,3.05876,26.14386976,6.06432,1.76876,6.317,19.9,1.29,19.94176773,25.52432,3.04876,25.70575517,6.06432,1.76876,6.317,19.46,1.28,19.50205117
15/06/2020 15:00,26.21392,3.34906,26.42699008,8.05392,2.34906,8.3895,18.16,1,18.1875122,25.78392,3.34906,26.0005141,8.05392,2.34906,8.3895,17.73,1,17.7581784
15/06/2020 15:30,25.43928,2.78354,25.59111295,4.22928,1.23354,4.4055,21.21,1.55,21.26656061,24.97928,2.76354,25.13168484,4.22928,1.23354,4.4055,20.75,1.53,20.80633077
15/06/2020 16:00,25.3412,2.8216,25.49780077,3.8112,1.1116,3.97,21.53,1.71,21.59780081,24.8712,2.7816,25.02626396,3.8112,1.1116,3.97,21.06,1.67,21.12610944
15/06/2020 16:30,25.66456,3.05008,25.84516643,4.59456,1.34008,4.786,21.07,1.71,21.13927624,25.20456,3.01008,25.38366456,4.59456,1.34008,4.786,20.61,1.67,20.67754821
15/06/2020 17:00,26.0336,3.7748,26.30584429,5.6736,1.6548,5.91,20.36,2.12,20.47007572,25.5836,3.7048,25.85045709,5.6736,1.6548,5.91,19.91,2.05,20.01525918
15/06/2020 17:30,26.34704,4.21622,26.68226055,6.46704,1.88622,6.7365,19.88,2.33,20.01607604,25.89704,4.16622,26.2300223,6.46704,1.88622,6.7365,19.43,2.28,19.56331516
15/06/2020 18:00,26.2936,4.2173,26.62966429,5.8536,1.7073,6.0975,20.44,2.51,20.59353539,25.8436,4.1473,26.17425755,5.8536,1.7073,6.0975,19.99,2.44,20.13836389
15/06/2020 18:30,25.69424,4.17832,26.03175613,4.79424,1.39832,4.994,20.9,2.78,21.0840793,25.23424,4.11832,25.56809395,4.79424,1.39832,4.994,20.44,2.72,20.62018429
15/06/2020 19:00,24.71464,3.49302,24.9602608,2.44464,0.71302,2.5465,22.27,2.78,22.44284519,24.26464,3.43302,24.50629267,2.44464,0.71302,2.5465,21.82,2.72,21.98887901
15/06/2020 19:30,24.224,3.1895,24.43307361,1.404,0.4095,1.4625,22.82,2.78,22.98871027,23.754,3.1295,23.95926306,1.404,0.4095,1.4625,22.35,2.72,22.51490395
15/06/2020 20:00,23.2912,3.3666,23.53325292,1.5312,0.4466,1.595,21.76,2.92,21.95504498,22.8312,3.3066,23.06940175,1.5312,0.4466,1.595,21.3,2.86,21.49115167
15/06/2020 20:30,22.78888,3.39884,23.0409454,1.29888,0.37884,1.353,21.49,3.02,21.70116356,22.33888,3.32884,22.58554262,1.29888,0.37884,1.353,21.04,2.95,21.24580194
15/06/2020 21:00,22.24072,3.48896,22.51271792,0.75072,0.21896,0.782,21.49,3.27,21.73736415,21.79072,3.42896,22.05885865,0.75072,0.21896,0.782,21.04,3.21,21.28346071
15/06/2020 21:30,22.01808,3.58444,22.30793709,1.07808,0.31444,1.123,20.94,3.27,21.19378447,21.56808,3.52444,21.85414725,1.07808,0.31444,1.123,20.49,3.21,20.73991803
15/06/2020 22:00,21.88192,3.51556,22.16252659,0.84192,0.24556,0.877,21.04,3.27,21.29259261,21.43192,3.45556,21.70871,0.84192,0.24556,0.877,20.59,3.21,20.83871877
15/06/2020 22:30,21.36184,3.66762,21.67440068,1.19184,0.34762,1.2415,20.17,3.32,20.4414114,20.91184,3.61762,21.22244629,1.19184,0.34762,1.2415,19.72,3.27,19.98927963
15/06/2020 23:00,20.71664,3.78652,21.05984109,1.25664,0.36652,1.309,19.46,3.42,19.75823879,20.25664,3.76652,20.60383792,1.25664,0.36652,1.309,19,3.4,19.30181339
15/06/2020 23:30,19.58888,3.86884,19.96727679,1.05888,0.30884,1.103,18.53,3.56,18.86887649,19.13888,3.83884,19.52007736,1.05888,0.30884,1.103,18.08,3.53,18.4213816
16/06/2020 00:00,18.59768,3.98224,19.01925174,0.72768,0.21224,0.758,17.87,3.77,18.26334581,18.16768,3.95224,18.59260061,0.72768,0.21224,0.758,17.44,3.74,17.83651311
16/06/2020 00:30,17.98664,4.12652,18.45392603,0.77664,0.22652,0.809,17.21,3.9,17.64636223,17.55664,4.09652,18.0282302,0.77664,0.22652,0.809,16.78,3.87,17.2204907
16/06/2020 01:00,17.45552,4.27536,17.97147411,0.87552,0.25536,0.912,16.58,4.02,17.06038687,17.03552,4.22536,17.55171242,0.87552,0.25536,0.912,16.16,3.97,16.6405078
16/06/2020 01:30,17.56608,4.45344,18.12181819,1.48608,0.43344,1.548,16.08,4.02,16.57488461,17.12608,4.40344,17.68312472,1.48608,0.43344,1.548,15.64,3.97,16.13600012
16/06/2020 02:00,17.41832,4.70076,18.04148043,1.40832,0.41076,1.467,16.01,4.29,16.57480618,16.99832,4.62076,17.6151726,1.40832,0.41076,1.467,15.59,4.21,16.14844265
16/06/2020 02:30,17.14632,4.61976,17.75777216,1.33632,0.38976,1.392,15.81,4.23,16.366093,16.73632,4.59976,17.35690638,1.33632,0.38976,1.392,15.4,4.21,15.96509004
16/06/2020 03:00,16.67752,4.67636,17.32073948,1.18752,0.34636,1.237,15.49,4.33,16.08381174,16.26752,4.55636,16.89356752,1.18752,0.34636,1.237,15.08,4.21,15.65664396
16/06/2020 03:30,16.39736,4.79548,17.0842045,1.04736,0.30548,1.091,15.35,4.49,15.99320481,15.98736,4.72548,16.67110797,1.04736,0.30548,1.091,14.94,4.42,15.58011553
16/06/2020 04:00,16.49656,4.90608,17.21063952,1.42656,0.41608,1.486,15.07,4.49,15.72466216,16.08656,4.92608,16.82390195,1.42656,0.41608,1.486,14.66,4.51,15.33804746
16/06/2020 04:30,16.3756,4.8108,17.06763229,1.3056,0.3808,1.36,15.07,4.43,15.70763509,15.9656,4.7408,16.654596,1.3056,0.3808,1.36,14.66,4.36,15.29461343
16/06/2020 05:00,15.90312,4.70216,16.58371293,0.93312,0.27216,0.972,14.97,4.43,15.61171996,15.50312,4.63216,16.18034722,0.93312,0.27216,0.972,14.57,4.36,15.20836941
16/06/2020 05:30,16.01784,4.80562,16.72319293,1.04784,0.30562,1.0915,14.97,4.5,15.63172735,15.61784,4.74562,16.32292362,1.04784,0.30562,1.0915,14.57,4.44,15.23149697
16/06/2020 06:00,16.40472,4.48596,17.00701842,1.01472,0.29596,1.057,15.39,4.19,15.95017868,15.99472,4.45596,16.60381424,1.01472,0.29596,1.057,14.98,4.16,15.5468968
16/06/2020 06:30,17.70272,4.66246,18.30641496,1.24272,0.36246,1.2945,16.46,4.3,17.01239548,17.28272,4.61246,17.88762695,1.24272,0.36246,1.2945,16.04,4.25,16.59349571
16/06/2020 07:00,19.06104,4.50822,19.58691638,1.81104,0.52822,1.8865,17.25,3.98,17.70318898,18.64104,4.44822,19.16442103,1.81104,0.52822,1.8865,16.83,3.92,17.280489
16/06/2020 07:30,20.5964,4.0427,20.98940486,2.5464,0.7427,2.6525,18.05,3.3,18.34918254,20.1364,4.0727,20.54413518,2.5464,0.7427,2.6525,17.59,3.33,17.90243
16/06/2020 08:00,21.71528,3.33404,21.96973391,3.06528,0.89404,3.193,18.65,2.44,18.80893671,21.28528,3.27404,21.53560964,3.06528,0.89404,3.193,18.22,2.38,18.37478707
16/06/2020 08:30,23.1664,3.3552,23.40810663,3.4464,1.0052,3.59,19.72,2.35,19.8595292,22.7264,3.3052,22.96548724,3.4464,1.0052,3.59,19.28,2.3,19.41670415
16/06/2020 09:00,24.00576,3.41918,24.24803714,3.66576,1.06918,3.8185,20.34,2.35,20.47530464,23.56576,3.36918,23.80538633,3.66576,1.06918,3.8185,19.9,2.3,20.03247364
16/06/2020 09:30,25.12768,3.89224,25.42734423,5.76768,1.68224,6.008,19.36,2.21,19.48573068,24.68768,3.83224,24.9833466,5.76768,1.68224,6.008,18.92,2.15,19.04176725
16/06/2020 10:00,25.31832,3.74576,25.59390642,6.08832,1.77576,6.342,19.23,1.97,19.33064407,24.87832,3.66576,25.14694022,6.08832,1.77576,6.342,18.79,1.89,18.884814
16/06/2020 10:30,25.06128,3.07454,25.24916932,4.06128,1.18454,4.2305,21,1.89,21.08487847,24.61128,3.02454,24.79643009,4.06128,1.18454,4.2305,20.55,1.84,20.63221025
16/06/2020 11:00,25.70496,2.73728,25.85029343,3.86496,1.12728,4.026,21.84,1.61,21.89926254,25.24496,2.71728,25.39077817,3.86496,1.12728,4.026,21.38,1.59,21.43904149
16/06/2020 11:30,25.63544,2.60742,25.76770116,3.86544,1.12742,4.0265,21.77,1.48,21.82024977,25.17544,2.57742,25.30703209,3.86544,1.12742,4.0265,21.31,1.45,21.35927433
16/06/2020 12:00,25.64744,2.79592,25.79938657,3.99744,1.16592,4.164,21.65,1.63,21.71127357,25.18744,2.76592,25.33885252,3.99744,1.16592,4.164,21.19,1.6,21.25032
16/06/2020 12:30,26.14856,2.40958,26.25934626,3.35856,0.97958,3.4985,22.79,1.43,22.8348199,25.70856,2.36958,25.81753216,3.35856,0.97958,3.4985,22.35,1.39,22.393182
16/06/2020 13:00,26.0636,2.4848,26.18177756,3.2736,0.9548,3.41,22.79,1.53,22.84130031,25.6236,2.4648,25.74187476,3.2736,0.9548,3.41,22.35,1.51,22.40095087
16/06/2020 13:30,26.1212,2.6316,26.2534266,3.3312,0.9716,3.47,22.79,1.66,22.85037636,25.6312,2.6216,25.76492189,3.3312,0.9716,3.47,22.3,1.65,22.36095928
16/06/2020 14:00,25.76256,3.10158,25.94858948,4.94256,1.44158,5.1485,20.82,1.66,20.88607191,25.30256,3.09158,25.49073183,4.94256,1.44158,5.1485,20.36,1.65,20.42674962
16/06/2020 14:30,25.98048,3.19014,26.17560571,6.00048,1.75014,6.2505,19.98,1.44,20.03182468,25.53048,3.17014,25.72654654,6.00048,1.75014,6.2505,19.53,1.42,19.5815551
16/06/2020 15:00,26.05416,3.62288,26.3048382,7.48416,2.18288,7.796,18.57,1.44,18.62574831,25.61416,3.60288,25.86630891,7.48416,2.18288,7.796,18.13,1.42,18.18552446
16/06/2020 15:30,26.02192,3.57056,26.26574231,6.24192,1.82056,6.502,19.78,1.75,19.85726315,25.57192,3.52056,25.81312525,6.24192,1.82056,6.502,19.33,1.7,19.40461028
16/06/2020 16:00,26.08208,3.40394,26.30326414,5.36208,1.56394,5.5855,20.72,1.84,20.8015384,25.63208,3.37394,25.85318155,5.36208,1.56394,5.5855,20.27,1.81,20.3506511
16/06/2020 16:30,27.05024,3.61382,27.29056942,5.43024,1.58382,5.6565,21.62,2.03,21.71509383,26.59024,3.57382,26.82933195,5.43024,1.58382,5.6565,21.16,1.99,21.25336914
16/06/2020 17:00,27.66376,4.26818,27.99108747,7.91376,2.30818,8.2435,19.75,1.96,19.84701741,27.21376,4.19818,27.53567593,7.91376,2.30818,8.2435,19.3,1.89,19.39232065
16/06/2020 17:30,27.05896,4.42678,27.41867425,6.70896,1.95678,6.9885,20.35,2.47,20.49935121,26.60896,4.43678,26.97631867,6.70896,1.95678,6.9885,19.9,2.48,20.05393727
16/06/2020 18:00,27.14888,4.70634,27.5537896,6.15888,1.79634,6.4155,20.99,2.91,21.19075742,26.70888,4.61634,27.10488638,6.15888,1.79634,6.4155,20.55,2.82,20.74258663
16/06/2020 18:30,26.01512,4.46566,26.39561683,5.02512,1.46566,5.2345,20.99,3,21.20330399,25.57512,4.37566,25.94673705,5.02512,1.46566,5.2345,20.55,2.91,20.75501385
16/06/2020 19:00,25.52056,4.36308,25.89083718,4.33056,1.26308,4.511,21.19,3.1,21.41555743,25.07056,4.26308,25.43043118,4.33056,1.26308,4.511,20.74,3,20.95584883
16/06/2020 19:30,24.746,4.2305,25.10501237,3.396,0.9905,3.5375,21.35,3.24,21.59444605,24.306,4.1505,24.65782404,3.396,0.9905,3.5375,20.91,3.16,21.14742774
16/06/2020 20:00,24.25232,4.16026,24.60655987,2.33232,0.68026,2.4295,21.92,3.48,22.19452185,23.81232,4.11026,24.16445367,2.33232,0.68026,2.4295,21.48,3.43,21.75213323
16/06/2020 20:30,23.03352,4.00686,23.37943478,1.46352,0.42686,1.5245,21.57,3.58,21.86507032,22.58352,3.93686,22.92409741,1.46352,0.42686,1.5245,21.12,3.51,21.40968239
16/06/2020 21:00,22.71856,4.39208,23.13921639,1.85856,0.54208,1.936,20.86,3.85,21.21231011,22.27856,4.34208,22.69775087,1.85856,0.54208,1.936,20.42,3.8,20.77056571
16/06/2020 21:30,22.68792,4.29856,23.09154243,1.53792,0.44856,1.602,21.15,3.85,21.497558,22.24792,4.19856,22.6406239,1.53792,0.44856,1.602,20.71,3.75,21.04677172
16/06/2020 22:00,22.17256,4.35408,22.59602685,1.52256,0.44408,1.586,20.65,3.91,21.01691224,21.73256,4.32408,22.15856114,1.52256,0.44408,1.586,20.21,3.88,20.57907918
16/06/2020 22:30,21.35144,4.64292,21.85041639,1.62144,0.47292,1.689,19.73,4.17,20.16585728,20.91144,4.57292,21.40560488,1.62144,0.47292,1.689,19.29,4.1,19.72090515
16/06/2020 23:00,20.74912,4.75516,21.28702721,1.62912,0.47516,1.697,19.12,4.28,19.59318249,20.31912,4.71516,20.85903573,1.62912,0.47516,1.697,18.69,4.24,19.16490804
16/06/2020 23:30,19.47712,4.66416,20.02779549,1.31712,0.38416,1.372,18.16,4.28,18.65754539,19.04712,4.62416,19.60039887,1.31712,0.38416,1.372,17.73,4.24,18.22993417
17/06/2020 00:00,18.91416,4.65288,19.47805793,1.48416,0.43288,1.546,17.43,4.22,17.93358023,18.49416,4.62288,19.06318372,1.48416,0.43288,1.546,17.01,4.19,17.51845313
17/06/2020 00:30,18.45432,4.53126,19.00247994,1.68432,0.49126,1.7545,16.77,4.04,17.24976811,18.03432,4.49126,18.58515844,1.68432,0.49126,1.7545,16.35,4,16.83218643
17/06/2020 01:00,18.4288,4.4334,18.9545695,2.0688,0.6034,2.155,16.36,3.83,16.80233615,18.0188,4.3634,18.53959042,2.0688,0.6034,2.155,15.95,3.76,16.38719317
17/06/2020 01:30,18.1456,4.3508,18.6599105,1.7856,0.5208,1.86,16.36,3.83,16.80233615,17.7356,4.2808,18.24491041,1.7856,0.5208,1.86,15.95,3.76,16.38719317
17/06/2020 02:00,17.80208,4.78644,18.43431746,1.70208,0.49644,1.773,16.1,4.29,16.66175561,17.38208,4.72644,18.01321571,1.70208,0.49644,1.773,15.68,4.23,16.24054494
17/06/2020 02:30,17.33648,4.74564,17.97427711,1.35648,0.39564,1.413,15.98,4.35,16.56148846,16.91648,4.68564,17.55341898,1.35648,0.39564,1.413,15.56,4.29,16.14056071
17/06/2020 03:00,17.15848,4.83664,17.82712883,1.66848,0.48664,1.738,15.49,4.35,16.08920756,16.74848,4.77664,17.41631052,1.66848,0.48664,1.738,15.08,4.29,15.67834494
17/06/2020 03:30,16.81192,4.73556,17.4661439,1.32192,0.38556,1.377,15.49,4.35,16.08920756,16.40192,4.67556,17.05531709,1.32192,0.38556,1.377,15.08,4.29,15.67834494
17/06/2020 04:00,16.96016,4.88088,17.64851316,1.82016,0.53088,1.896,15.14,4.35,15.75252678,16.56016,4.82088,17.24760224,1.82016,0.53088,1.896,14.74,4.29,15.35160252
17/06/2020 04:30,16.72304,4.81172,17.40151477,1.58304,0.46172,1.649,15.14,4.35,15.75252678,16.32304,4.75172,17.00060228,1.58304,0.46172,1.649,14.74,4.29,15.35160252
17/06/2020 05:00,16.6612,5.0366,17.4058302,2.0112,0.5866,2.095,14.65,4.45,15.3109438,16.2712,4.9666,17.01232098,2.0112,0.5866,2.095,14.26,4.38,14.91750649
17/06/2020 05:30,16.55096,5.24278,17.3614809,1.62096,0.47278,1.6885,14.93,4.77,15.67347441,16.16096,5.16278,16.96558061,1.62096,0.47278,1.6885,14.54,4.69,15.27768634
17/06/2020 06:00,16.82408,5.32244,17.64590704,1.89408,0.55244,1.973,14.93,4.77,15.67347441,16.48408,5.24244,17.29763194,1.89408,0.55244,1.973,14.59,4.69,15.32527977
17/06/2020 06:30,18.44616,5.06388,19.12860945,2.27616,0.66388,2.371,16.17,4.4,16.75795035,18.03616,5.00388,18.7174219,2.27616,0.66388,2.371,15.76,4.34,16.34665715
17/06/2020 07:00,19.42016,4.82838,20.01139345,2.36016,0.68838,2.4585,17.06,4.14,17.55514739,19.02016,4.76838,19.60877187,2.36016,0.68838,2.4585,16.66,4.08,17.15231763
17/06/2020 07:30,20.93688,4.75534,21.47012349,2.96688,0.86534,3.0905,17.97,3.89,18.38621766,20.51688,4.71534,21.05176468,2.96688,0.86534,3.0905,17.55,3.85,17.96733147
17/06/2020 08:00,21.66328,4.57554,22.14121195,3.41328,0.99554,3.5555,18.25,3.58,18.59781976,21.24328,4.50554,21.71581994,3.41328,0.99554,3.5555,17.83,3.51,18.17220405
17/06/2020 08:30,22.77192,3.82806,23.09143529,2.94192,0.85806,3.0645,19.83,2.97,20.05117952,22.34192,3.76806,22.65744172,2.94192,0.85806,3.0645,19.4,2.91,19.61703596
17/06/2020 09:00,23.59568,3.87624,23.91194997,3.65568,1.06624,3.808,19.94,2.81,20.13702312,23.16568,3.75624,23.46823531,3.65568,1.06624,3.808,19.51,2.69,19.69457286
17/06/2020 09:30,24.3428,4.0479,24.67706235,4.0728,1.1879,4.2425,20.27,2.86,20.47077185,23.9128,3.9679,24.23976556,4.0728,1.1879,4.2425,19.84,2.78,20.0338214
17/06/2020 10:00,24.67456,3.92258,24.98440604,4.05456,1.18258,4.2235,20.62,2.74,20.80124996,24.24456,3.81258,24.54250305,4.05456,1.18258,4.2235,20.19,2.63,20.36057465
17/06/2020 10:30,25.69808,4.43694,26.07830041,6.29808,1.83694,6.5605,19.4,2.6,19.57345141,25.26808,4.36694,25.64266039,6.29808,1.83694,6.5605,18.97,2.53,19.1379675
17/06/2020 11:00,26.1028,4.5354,26.49388648,7.4928,2.1854,7.805,18.61,2.35,18.75778772,25.6828,4.4654,26.06810336,7.4928,2.1854,7.805,18.19,2.28,18.33233482
17/06/2020 11:30,26.16456,4.46258,26.54239666,7.89456,2.30258,8.2235,18.27,2.16,18.39724164,25.74456,4.39258,26.11660638,7.89456,2.30258,8.2235,17.85,2.09,17.97193924
17/06/2020 12:00,25.74488,4.14934,26.07711389,6.61488,1.92934,6.8905,19.13,2.22,19.25838259,25.31488,4.08934,25.64304684,6.61488,1.92934,6.8905,18.7,2.16,18.82433531
17/06/2020 12:30,26.49968,4.10574,26.81585615,7.69968,2.24574,8.0205,18.8,1.86,18.89178658,26.07968,4.02574,26.38856365,7.69968,2.24574,8.0205,18.38,1.78,18.46599036
17/06/2020 13:00,26.60576,3.83918,26.8813275,6.06576,1.76918,6.3185,20.54,2.07,20.64404272,26.16576,3.75918,26.43441754,6.06576,1.76918,6.3185,20.1,1.99,20.19826973
17/06/2020 13:30,26.93464,3.83052,27.20565595,5.62464,1.64052,5.859,21.31,2.19,21.42223611,26.50464,3.75052,26.76868211,5.62464,1.64052,5.859,20.88,2.11,20.9863408
17/06/2020 14:00,26.8548,3.2089,27.04583743,2.4648,0.7189,2.5675,24.39,2.49,24.51677385,26.3848,3.1489,26.57203873,2.4648,0.7189,2.5675,23.92,2.43,24.04311336
17/06/2020 14:30,26.64184,3.17262,26.83007932,2.75184,0.80262,2.8665,23.89,2.37,24.00726973,26.18184,3.09262,26.36385868,2.75184,0.80262,2.8665,23.43,2.29,23.54164395
17/06/2020 15:00,26.10248,3.40614,26.32377731,3.55248,1.03614,3.7005,22.55,2.37,22.6742012,25.65248,3.26614,25.85957077,3.55248,1.03614,3.7005,22.1,2.23,22.21222411
17/06/2020 15:30,26.2208,4.0694,26.53470122,6.3408,1.8494,6.605,19.88,2.22,20.00356968,25.7808,3.9894,26.08764,6.3408,1.8494,6.605,19.44,2.14,19.55743337
17/06/2020 16:00,26.35456,4.81758,26.79126555,9.21456,2.68758,9.5985,17.14,2.13,17.27184125,25.94456,4.75758,26.37716363,9.21456,2.68758,9.5985,16.73,2.07,16.85757397
17/06/2020 16:30,26.93808,5.02194,27.40219034,8.57808,2.50194,8.9355,18.36,2.52,18.53213425,26.50808,4.95194,26.96664634,8.57808,2.50194,8.9355,17.93,2.45,18.09661294
17/06/2020 17:00,27.08752,4.85636,27.51941083,7.66752,2.23636,7.987,19.42,2.62,19.59593835,26.66752,4.77636,27.09188509,7.66752,2.23636,7.987,19,2.54,19.1690271
17/06/2020 17:30,27.10184,4.82262,27.52757518,6.59184,1.92262,6.8665,20.51,2.9,20.71400734,26.67184,4.75262,27.09196275,6.59184,1.92262,6.8665,20.08,2.83,20.27844422
17/06/2020 18:00,26.81912,4.73016,27.233061,5.82912,1.70016,6.072,20.99,3.03,21.2075694,26.37912,4.65016,26.78585373,5.82912,1.70016,6.072,20.55,2.95,20.76065991
17/06/2020 18:30,26.20584,4.62962,26.6116409,4.93584,1.43962,5.1415,21.27,3.19,21.50788228,25.76584,4.54962,26.16443298,4.93584,1.43962,5.1415,20.83,3.11,21.06088792
17/06/2020 19:00,25.30576,4.93918,25.78326954,5.10576,1.48918,5.3185,20.2,3.45,20.49249863,24.87576,4.88918,25.3516768,5.10576,1.48918,5.3185,19.77,3.4,20.0602318
17/06/2020 19:30,23.7424,4.3957,24.14588446,2.7624,0.8057,2.8775,20.98,3.59,21.28493599,23.3024,4.3057,23.69685418,2.7624,0.8057,2.8775,20.54,3.5,20.83606489
17/06/2020 20:00,23.116,4.2655,23.50625334,2.316,0.6755,2.4125,20.8,3.59,21.10753657,22.686,4.1755,23.06706302,2.316,0.6755,2.4125,20.37,3.5,20.66850019
17/06/2020 20:30,22.65584,4.10212,23.02421496,1.75584,0.51212,1.829,20.9,3.59,21.20608639,22.22584,4.01212,22.585063,1.75584,0.51212,1.829,20.47,3.5,20.76706286
17/06/2020 21:00,22.24552,4.46286,22.6887699,1.89552,0.55286,1.9745,20.35,3.91,20.72222478,21.81552,4.40286,22.25538337,1.89552,0.55286,1.9745,19.92,3.85,20.28863968
17/06/2020 21:30,22.32336,4.19098,22.71335984,1.68336,0.49098,1.7535,20.64,3.7,20.96901524,21.88336,4.13098,22.26985498,1.68336,0.49098,1.7535,20.2,3.64,20.52534044
17/06/2020 22:00,21.97168,4.21674,22.37265336,1.77168,0.51674,1.8455,20.2,3.7,20.53606584,21.53168,4.15674,21.92924374,1.77168,0.51674,1.8455,19.76,3.64,20.09246625
17/06/2020 22:30,21.68592,4.13006,22.0756998,1.88592,0.55006,1.9645,19.8,3.58,20.12104371,21.25592,4.08006,21.64396047,1.88592,0.55006,1.9645,19.37,3.53,19.6890274
17/06/2020 23:00,20.82872,4.36796,21.28179155,1.87872,0.54796,1.957,18.95,3.82,19.33118982,20.39872,4.33796,20.85487172,1.87872,0.54796,1.957,18.52,3.79,18.90382236
17/06/2020 23:30,19.65544,4.52492,20.16956179,1.04544,0.30492,1.089,18.61,4.22,19.08246577,19.20544,4.49492,19.72443235,1.04544,0.30492,1.089,18.16,4.19,18.63710546
18/06/2020 00:00,18.83352,4.17436,19.29058726,0.56352,0.16436,0.587,18.27,4.01,18.70489241,18.38352,4.12436,18.84049238,0.56352,0.16436,0.587,17.82,3.96,18.25469803
18/06/2020 00:30,18.30728,4.68254,18.89663149,1.75728,0.51254,1.8305,16.55,4.17,17.06726106,17.86728,4.65254,18.46309354,1.75728,0.51254,1.8305,16.11,4.14,16.63345124
18/06/2020 01:00,17.58328,4.63054,18.18278406,1.37328,0.40054,1.4305,16.21,4.23,16.75282066,17.15328,4.54054,17.74405586,1.37328,0.40054,1.4305,15.78,4.14,16.31404303
18/06/2020 01:30,17.49608,4.62844,18.09793558,1.36608,0.39844,1.423,16.13,4.23,16.67542503,17.06608,4.59844,17.67474857,1.36608,0.39844,1.423,15.7,4.2,16.25207679
18/06/2020 02:00,17.36248,4.78864,18.01074082,1.57248,0.45864,1.638,15.79,4.33,16.37293498,16.93248,4.71864,17.57766886,1.57248,0.45864,1.638,15.36,4.26,15.93979925
18/06/2020 02:30,17.34296,4.98128,18.04415174,2.23296,0.65128,2.326,15.11,4.33,15.71817419,16.93296,4.91128,17.63081977,2.23296,0.65128,2.326,14.7,4.26,15.30482277
18/06/2020 03:00,17.15888,4.96884,17.86383312,2.49888,0.72884,2.603,14.66,4.24,15.26083877,16.75888,4.91884,17.46582508,2.49888,0.72884,2.603,14.26,4.19,14.86282947
18/06/2020 03:30,17.05992,5.25206,17.85007016,3.46992,1.01206,3.6145,13.59,4.24,14.23607038,16.68992,5.20206,17.48184366,3.46992,1.01206,3.6145,13.22,4.19,13.8681109
18/06/2020 04:00,16.88592,5.29506,17.69666507,3.20592,0.93506,3.3395,13.68,4.36,14.35799429,16.50592,5.23506,17.31621345,3.20592,0.93506,3.3395,13.3,4.3,13.9778396
18/06/2020 04:30,16.90224,5.21232,17.68767924,2.92224,0.85232,3.044,13.98,4.36,14.64411144,16.51224,5.15232,17.29741227,2.92224,0.85232,3.044,13.59,4.3,14.25405556
18/06/2020 05:00,16.80824,5.11782,17.57011706,2.59824,0.75782,2.7065,14.21,4.36,14.86383867,16.41824,5.05782,17.17964341,2.59824,0.75782,2.7065,13.82,4.3,14.47350683
18/06/2020 05:30,16.7696,5.1828,17.55223348,2.1696,0.6328,2.26,14.6,4.55,15.29256355,16.3696,5.1128,17.14947603,2.1696,0.6328,2.26,14.2,4.48,14.88994291
18/06/2020 06:00,17.0856,5.2108,17.86253521,2.2656,0.6608,2.36,14.82,4.55,15.50273847,16.6856,5.1408,17.45958396,2.2656,0.6608,2.36,14.42,4.48,15.09989404
18/06/2020 06:30,18.15,4.3775,18.67043134,1.5,0.4375,1.5625,16.65,3.94,17.10982466,17.71,4.3275,18.23105472,1.5,0.4375,1.5625,16.21,3.89,16.67021895
18/06/2020 07:00,19.18584,3.98712,19.59575419,1.15584,0.33712,1.204,18.03,3.65,18.39574407,18.73584,3.93712,19.14504151,1.15584,0.33712,1.204,17.58,3.6,17.94481541
18/06/2020 07:30,20.7816,3.7738,21.12146929,1.5216,0.4438,1.585,19.26,3.33,19.54575401,20.3416,3.7038,20.67604471,1.5216,0.4438,1.585,18.82,3.26,19.10026178
18/06/2020 08:00,21.8276,3.5318,22.11148419,1.6176,0.4718,1.685,20.21,3.06,20.44034491,21.3776,3.4818,21.65928699,1.6176,0.4718,1.685,19.76,3.01,19.98793886
18/06/2020 08:30,22.85472,3.34846,23.09871015,1.67472,0.48846,1.7445,21.18,2.86,21.37222497,22.39472,3.26846,22.63197549,1.67472,0.48846,1.7445,20.72,2.78,20.9056643
18/06/2020 09:00,23.7588,3.4959,24.01461834,2.0088,0.5859,2.0925,21.75,2.91,21.9438055,23.2988,3.4659,23.55518084,2.0088,0.5859,2.0925,21.29,2.88,21.48391259
18/06/2020 09:30,24.1604,3.4972,24.41219646,1.4304,0.4172,1.49,22.73,3.08,22.93772657,23.7104,3.4172,23.95538194,1.4304,0.4172,1.49,22.28,3,22.48106759
18/06/2020 10:00,24.82856,3.69208,25.1015706,2.09856,0.61208,2.186,22.73,3.08,22.93772657,24.37856,3.56208,24.63742279,2.09856,0.61208,2.186,22.28,2.95,22.47444994
18/06/2020 10:30,25.22856,3.81708,25.5156881,2.69856,0.78708,2.811,22.53,3.03,22.73283528,24.76856,3.73708,25.04889881,2.69856,0.78708,2.811,22.07,2.95,22.26628393
18/06/2020 11:00,25.8788,3.7759,26.15281458,3.2088,0.9359,3.3425,22.67,2.84,22.84719895,25.4188,3.7259,25.69042087,3.2088,0.9359,3.3425,22.21,2.79,22.38455271
18/06/2020 11:30,25.51576,3.08918,25.70208243,1.74576,0.50918,1.8185,23.77,2.58,23.90960686,25.04576,3.02918,25.22827829,1.74576,0.50918,1.8185,23.3,2.52,23.43587848
18/06/2020 12:00,26.19352,3.16686,26.384266,2.42352,0.70686,2.5245,23.77,2.46,23.89695587,25.72352,3.09686,25.9092652,2.42352,0.70686,2.5245,23.3,2.39,23.42225651
18/06/2020 12:30,26.38336,3.14348,26.56996709,2.34336,0.68348,2.441,24.04,2.46,24.16553744,25.90336,3.07348,26.08505968,2.34336,0.68348,2.441,23.56,2.39,23.68091426
18/06/2020 13:00,26.21304,3.25422,26.41426535,2.72304,0.79422,2.8365,23.49,2.46,23.618461,25.74304,3.18422,25.93922446,2.72304,0.79422,2.8365,23.02,2.39,23.14373565
18/06/2020 13:30,26.31624,3.16182,26.50550119,2.40624,0.70182,2.5065,23.91,2.46,24.03621642,25.84624,3.09182,26.03051043,2.40624,0.70182,2.5065,23.44,2.39,23.56153009
18/06/2020 14:00,26.04704,3.25622,26.24978593,2.38704,0.69622,2.4865,23.66,2.56,23.79809236,25.57704,3.18622,25.77473517,2.38704,0.69622,2.4865,23.19,2.49,23.32329737
18/06/2020 14:30,25.61408,3.33244,25.82994871,2.85408,0.83244,2.973,22.76,2.5,22.89689062,25.15408,3.26244,25.36476405,2.85408,0.83244,2.973,22.3,2.43,22.43200615
18/06/2020 15:00,25.82224,3.36982,26.04119363,3.46224,1.00982,3.6065,22.36,2.36,22.4841989,25.37224,3.29982,25.58592141,3.46224,1.00982,3.6065,21.91,2.29,22.02934861
18/06/2020 15:30,25.73928,3.99604,26.04762697,5.60928,1.63604,5.843,20.13,2.36,20.26786866,25.29928,3.92604,25.60209676,5.60928,1.63604,5.843,19.69,2.29,19.82271929
18/06/2020 16:00,25.6088,4.5009,26.00132186,6.9288,2.0209,7.2175,18.68,2.48,18.84390618,25.1788,4.4309,25.56569663,6.9288,2.0209,7.2175,18.25,2.41,18.40843828
18/06/2020 16:30,25.76072,4.29146,26.11572943,6.21072,1.81146,6.4695,19.55,2.48,19.70667146,25.32072,4.22146,25.67020814,6.21072,1.81146,6.4695,19.11,2.41,19.26136548
18/06/2020 17:00,26.18376,4.44818,26.55890798,6.47376,1.88818,6.7435,19.71,2.56,19.87555534,25.74376,4.37818,26.11339961,6.47376,1.88818,6.7435,19.27,2.49,19.43020844
18/06/2020 17:30,26.1872,4.6446,26.5958973,7.1472,2.0846,7.445,19.04,2.56,19.21132999,25.7572,4.5746,26.16028129,7.1472,2.0846,7.445,18.61,2.49,18.77584086
18/06/2020 18:00,25.90456,4.71758,26.33062456,7.05456,2.05758,7.3485,18.85,2.66,19.03675655,25.46456,4.65758,25.8870019,7.05456,2.05758,7.3485,18.41,2.6,18.59268942
18/06/2020 18:30,25.214,4.3345,25.58385597,5.124,1.4945,5.3375,20.09,2.84,20.28974371,24.774,4.2645,25.13835787,5.124,1.4945,5.3375,19.65,2.77,19.84427877
18/06/2020 19:00,24.81024,4.22132,25.16679462,4.53024,1.32132,4.719,20.28,2.9,20.48629786,24.37024,4.16132,24.72296871,4.53024,1.32132,4.719,19.84,2.84,20.0422354
18/06/2020 19:30,24.27784,3.89812,24.58879531,2.90784,0.84812,3.029,21.37,3.05,21.586556,23.82784,3.82812,24.13338894,2.90784,0.84812,3.029,20.92,2.98,21.13118075
18/06/2020 20:00,23.69792,3.70356,23.98557419,2.61792,0.76356,2.727,21.08,2.94,21.28403157,23.25792,3.65356,23.54313793,2.61792,0.76356,2.727,20.64,2.89,20.84134593
18/06/2020 20:30,23.08944,4.13192,23.4562359,2.98944,0.87192,3.114,20.1,3.26,20.36265209,22.63944,4.05192,22.9991804,2.98944,0.87192,3.114,19.65,3.18,19.90564995
18/06/2020 21:00,22.1564,3.9552,22.5066583,1.7664,0.5152,1.84,20.39,3.44,20.67814547,21.7064,3.9052,22.05489488,1.7664,0.5152,1.84,19.94,3.39,20.22611431
18/06/2020 21:30,22.13032,3.86676,22.46559361,1.84032,0.53676,1.917,20.29,3.33,20.5614445,21.69032,3.82676,22.02530531,1.84032,0.53676,1.917,19.85,3.29,20.12080018
18/06/2020 22:00,21.82304,3.83172,22.15687598,1.34304,0.39172,1.399,20.48,3.44,20.76689673,21.38304,3.78172,21.71487522,1.34304,0.39172,1.399,20.04,3.39,20.32470664
18/06/2020 22:30,21.58568,4.44124,22.03783551,2.09568,0.61124,2.183,19.49,3.83,19.86275409,21.14568,4.39124,21.59682318,2.09568,0.61124,2.183,19.05,3.78,19.42140314
18/06/2020 23:00,20.5912,4.4841,21.07379107,1.3512,0.3941,1.4075,19.24,4.09,19.66991866,20.1512,4.4341,20.63327662,1.3512,0.3941,1.4075,18.8,4.04,19.22918615
18/06/2020 23:30,19.55272,4.75996,20.123769,1.78272,0.51996,1.857,17.77,4.24,18.26883959,19.11272,4.79996,19.70623459,1.78272,0.51996,1.857,17.33,4.28,17.85069466
19/06/2020 00:00,18.72808,4.67694,19.30323155,1.49808,0.43694,1.5605,17.23,4.24,17.74402716,18.29808,4.61694,18.87156238,1.49808,0.43694,1.5605,16.8,4.18,17.31220379
19/06/2020 00:30,18.00592,4.45006,18.54767341,1.88592,0.55006,1.9645,16.12,3.9,16.58506557,17.58592,4.40006,18.12802003,1.88592,0.55006,1.9645,15.7,3.85,16.16516316
19/06/2020 01:00,17.72408,4.81244,18.36579948,2.85408,0.83244,2.973,14.87,3.98,15.39341742,17.32408,4.78244,17.97207501,2.85408,0.83244,2.973,14.47,3.95,14.99944666
19/06/2020 01:30,17.33264,5.42952,18.16315217,2.91264,0.84952,3.034,14.42,4.58,15.12986451,16.95264,5.31952,17.76764745,2.91264,0.84952,3.034,14.04,4.47,14.73439853
19/06/2020 02:00,17.59136,5.73998,18.50414324,3.53136,1.02998,3.6785,14.06,4.71,14.82793647,17.23136,5.66998,18.14024368,3.53136,1.02998,3.6785,13.7,4.64,14.46442533
19/06/2020 02:30,17.59064,5.98102,18.5796452,3.98064,1.16102,4.1465,13.61,4.82,14.43829976,17.23064,5.89102,18.20986193,3.98064,1.16102,4.1465,13.25,4.73,14.06895163
19/06/2020 03:00,17.0644,5.7342,18.00207757,3.3744,0.9842,3.515,13.69,4.75,14.49063836,16.7144,5.6542,17.64486172,3.3744,0.9842,3.515,13.34,4.67,14.13380699
19/06/2020 03:30,16.6404,5.5872,17.55333917,2.8704,0.8372,2.99,13.77,4.75,14.56624179,16.2904,5.5072,17.19611538,2.8704,0.8372,2.99,13.42,4.67,14.20933848
19/06/2020 04:00,16.59528,5.85404,17.59753115,3.30528,0.96404,3.443,13.29,4.89,14.16108047,16.24528,5.78404,17.2442524,3.30528,0.96404,3.443,12.94,4.82,13.80854808
19/06/2020 04:30,16.36344,5.65392,17.31268263,2.41344,0.70392,2.514,13.95,4.95,14.80219578,16.00344,5.52392,16.92996704,2.41344,0.70392,2.514,13.59,4.82,14.41944867
19/06/2020 05:00,16.05496,5.76228,17.05771413,2.54496,0.74228,2.651,13.51,5.02,14.41251193,15.70496,5.66228,16.69452555,2.54496,0.74228,2.651,13.16,4.92,14.04962633
19/06/2020 05:30,16.25344,5.33892,17.10784553,2.53344,0.73892,2.639,13.72,4.6,14.47060469,15.90344,5.03892,16.68262925,2.53344,0.73892,2.639,13.37,4.3,14.04446154
19/06/2020 06:00,16.6128,4.9579,17.3368364,2.3928,0.6979,2.4925,14.22,4.26,14.84439288,16.2428,4.9179,16.97098383,2.3928,0.6979,2.4925,13.85,4.22,14.47863599
19/06/2020 06:30,17.91488,4.45184,18.45973469,2.47488,0.72184,2.578,15.44,3.73,15.88415878,17.51488,4.41184,18.06198642,2.47488,0.72184,2.578,15.04,3.69,15.48604856
19/06/2020 07:00,18.89512,4.51316,19.42663566,2.68512,0.78316,2.797,16.21,3.73,16.63361055,18.47512,4.41316,18.99489511,2.68512,0.78316,2.797,15.79,3.63,16.20188261
19/06/2020 07:30,20.20648,4.00814,20.60017039,2.97648,0.86814,3.1005,17.23,3.14,17.51378029,19.77648,3.97814,20.172624,2.97648,0.86814,3.1005,16.8,3.11,17.08543532
19/06/2020 08:00,21.58936,3.76148,21.91458868,4.35936,1.27148,4.541,17.23,2.49,17.40899193,21.15936,3.71148,21.48240209,4.35936,1.27148,4.541,16.8,2.44,16.97626578
19/06/2020 08:30,22.8968,3.7874,23.20792643,4.7568,1.3874,4.955,18.14,2.4,18.2980764,22.4668,3.7274,22.77390202,4.7568,1.3874,4.955,17.71,2.34,17.86392174
19/06/2020 09:00,23.6656,3.9683,23.99600026,5.9256,1.7283,6.1725,17.74,2.24,17.88086128,23.2556,3.9083,23.58172471,5.9256,1.7283,6.1725,17.33,2.18,17.46657665
19/06/2020 09:30,24.37152,4.15586,24.72331206,6.19152,1.80586,6.4495,18.18,2.35,18.33125473,23.95152,4.08586,24.29752173,6.19152,1.80586,6.4495,17.76,2.28,17.90575327
19/06/2020 10:00,24.75816,3.92738,25.06772427,5.40816,1.57738,5.6335,19.35,2.35,19.49217792,24.33816,3.85738,24.64194417,5.40816,1.57738,5.6335,18.93,2.28,19.06681148
19/06/2020 10:30,24.76984,4.11912,25.11000046,5.85984,1.70912,6.104,18.91,2.41,19.0629536,24.34984,4.05912,24.68584945,5.85984,1.70912,6.104,18.49,2.35,18.63873923
19/06/2020 11:00,25.14128,4.40454,25.52418329,7.66128,2.23454,7.9805,17.48,2.17,17.61417895,24.73128,4.34454,25.10998284,7.66128,2.23454,7.9805,17.07,2.11,17.19991279
19/06/2020 11:30,25.30592,4.26006,25.66198937,7.64592,2.23006,7.9645,17.66,2.03,17.77629039,24.89592,4.18006,25.24440006,7.64592,2.23006,7.9645,17.25,1.95,17.35986751
19/06/2020 12:00,25.44736,4.90798,25.91633459,9.62736,2.80798,10.0285,15.82,2.1,15.95877188,25.04736,4.83798,25.51031739,9.62736,2.80798,10.0285,15.42,2.03,15.55304793
19/06/2020 12:30,25.58416,4.94788,26.05821865,9.76416,2.84788,10.171,15.82,2.1,15.95877188,25.18416,4.87788,25.65220513,9.76416,2.84788,10.171,15.42,2.03,15.55304793
19/06/2020 13:00,25.856,5.138,26.36155876,10.416,3.038,10.85,15.44,2.1,15.58215646,25.466,5.068,25.96539582,10.416,3.038,10.85,15.05,2.03,15.18628987
19/06/2020 13:30,26.11704,5.60122,26.71092368,13.54704,3.95122,14.1115,12.57,1.65,12.67783104,25.77704,5.54122,26.36590431,13.54704,3.95122,14.1115,12.23,1.59,12.33292342
19/06/2020 14:00,26.05672,6.04446,26.74861032,14.34672,4.18446,14.9445,11.71,1.86,11.85679974,25.72672,5.97446,26.4113289,14.34672,4.18446,14.9445,11.38,1.79,11.51991753
19/06/2020 14:30,25.82696,5.56828,26.4204013,13.05696,3.80828,13.601,12.77,1.76,12.89071371,25.47696,5.49828,26.06351039,13.05696,3.80828,13.601,12.42,1.69,12.53445252
19/06/2020 15:00,25.11224,5.56482,25.72142724,12.22224,3.56482,12.7315,12.89,2,13.04423628,24.75224,5.50482,25.35697987,12.22224,3.56482,12.7315,12.53,1.94,12.67929414
19/06/2020 15:30,25.27432,5.72376,25.91433349,13.86432,4.04376,14.442,11.41,1.68,11.53301782,24.94432,5.65376,25.57702294,13.86432,4.04376,14.442,11.08,1.61,11.19636102
19/06/2020 16:00,24.70824,5.58532,25.33165852,10.33824,3.01532,10.769,14.37,2.57,14.59800671,24.31824,5.59532,24.95364508,10.33824,3.01532,10.769,13.98,2.58,14.21607541
19/06/2020 16:30,25.25592,5.91256,25.93877138,11.18592,3.26256,11.652,14.07,2.65,14.31738105,24.88592,5.84256,25.56256094,11.18592,3.26256,11.652,13.7,2.58,13.94081777
19/06/2020 17:00,25.15616,5.65138,25.78314337,9.29616,2.71138,9.6835,15.86,2.94,16.13019529,24.76616,5.57138,25.38509319,9.29616,2.71138,9.6835,15.47,2.86,15.73214861
19/06/2020 17:30,25.41824,5.89532,26.09294392,9.37824,2.73532,9.769,16.04,3.16,16.34830878,25.02824,5.81532,25.69495562,9.37824,2.73532,9.769,15.65,3.08,15.95020063
19/06/2020 18:00,26.20712,6.12416,26.91316545,10.43712,3.04416,10.872,15.77,3.08,16.0679588,25.80712,6.06416,26.51002601,10.43712,3.04416,10.872,15.37,3.02,15.66388521
19/06/2020 18:30,25.42648,5.98564,26.12151932,9.03648,2.63564,9.413,16.39,3.35,16.72885531,25.02648,5.93564,25.72074111,9.03648,2.63564,9.413,15.99,3.3,16.32697461
19/06/2020 19:00,24.77928,5.94854,25.48328561,8.90928,2.59854,9.2805,15.87,3.35,16.21972256,24.36928,5.89854,25.0729851,8.90928,2.59854,9.2805,15.46,3.3,15.80827631
19/06/2020 19:30,24.33896,5.86428,25.03546991,7.96896,2.32428,8.301,16.37,3.54,16.74838798,23.92896,5.81428,24.62521022,7.96896,2.32428,8.301,15.96,3.49,16.33712643
19/06/2020 20:00,23.37776,5.72518,24.06859673,6.49776,1.89518,6.7685,16.88,3.83,17.30905254,22.96776,5.67518,23.65852209,6.49776,1.89518,6.7685,16.47,3.78,16.89820405
