Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/06/2020 20:30,22.77344,5.75392,23.48908608,5.29344,1.54392,5.514,17.48,4.21,17.97983593,22.35344,5.70392,23.06969838,5.29344,1.54392,5.514,17.06,4.16,17.55987471
19/06/2020 21:00,22.00016,5.90838,22.7797277,5.24016,1.52838,5.4585,16.76,4.38,17.32287505,21.58016,5.85838,22.36121468,5.24016,1.52838,5.4585,16.34,4.33,16.90397882
19/06/2020 21:30,21.91208,5.59394,22.61484943,4.16208,1.21394,4.3355,17.75,4.38,18.28242052,21.48208,5.54394,22.18591968,4.16208,1.21394,4.3355,17.32,4.33,17.85304736
19/06/2020 22:00,21.5228,5.2004,22.14215617,2.8128,0.8204,2.93,18.71,4.38,19.21583982,21.0928,5.1504,21.71250405,2.8128,0.8204,2.93,18.28,4.33,18.7858271
19/06/2020 22:30,21.97464,5.60052,22.67709477,4.18464,1.22052,4.359,17.79,4.38,18.32125814,21.55464,5.55052,22.25782509,4.18464,1.22052,4.359,17.37,4.33,17.90155859
19/06/2020 23:00,21.21248,5.64364,21.95039818,4.57248,1.33364,4.763,16.64,4.31,17.18911574,20.80248,5.58364,21.53880707,4.57248,1.33364,4.763,16.23,4.25,16.77722862
19/06/2020 23:30,20.26384,5.45112,20.98423029,5.04384,1.47112,5.254,15.22,3.98,15.73177676,19.85384,5.48112,20.59654435,5.04384,1.47112,5.254,14.81,4.01,15.34327866
20/06/2020 00:00,19.21144,5.39792,19.95537439,4.14144,1.20792,4.314,15.07,4.19,15.64164314,18.81144,5.34792,19.55685361,4.14144,1.20792,4.314,14.67,4.14,15.24298199
20/06/2020 00:30,18.47584,5.63462,19.31594176,4.09584,1.19462,4.2665,14.38,4.44,15.0498505,18.09584,5.76462,18.99184744,4.09584,1.19462,4.2665,14,4.57,14.7270126
20/06/2020 01:00,18.04224,5.35982,18.82153274,3.94224,1.14982,4.1065,14.1,4.21,14.71509769,17.68224,5.27982,18.45367472,3.94224,1.14982,4.1065,13.74,4.13,14.34728197
20/06/2020 01:30,17.66816,5.40238,18.4756485,4.08816,1.19238,4.2585,13.58,4.21,14.21761232,17.31816,5.32238,18.11757143,4.08816,1.19238,4.2585,13.23,4.13,13.85964646
20/06/2020 02:00,17.59784,5.44562,18.42114953,3.92784,1.14562,4.0915,13.67,4.3,14.33034891,17.23784,5.36562,18.05361476,3.92784,1.14562,4.0915,13.31,4.22,13.96296888
20/06/2020 02:30,17.3928,5.3829,18.20673239,3.4728,1.0129,3.6175,13.92,4.37,14.5898355,17.0328,5.2329,17.81851616,3.4728,1.0129,3.6175,13.56,4.22,14.2014788
20/06/2020 03:00,17.59816,5.64988,18.48286719,4.38816,1.27988,4.571,13.21,4.37,13.91405764,17.24816,5.55988,18.12212154,4.38816,1.27988,4.571,12.86,4.28,13.55352353
20/06/2020 03:30,17.11968,5.65324,18.0289369,4.39968,1.28324,4.583,12.72,4.37,13.44973234,16.76968,5.56324,17.66838438,4.39968,1.28324,4.583,12.37,4.28,13.08951107
20/06/2020 04:00,16.65024,5.56632,17.5560363,3.93024,1.14632,4.094,12.72,4.42,13.46606104,16.30024,5.49632,17.20195796,3.93024,1.14632,4.094,12.37,4.35,13.11256649
20/06/2020 04:30,16.8424,6.0357,17.89123004,5.1624,1.5057,5.3775,11.68,4.53,12.52770131,16.5024,5.9957,17.55783655,5.1624,1.5057,5.3775,11.34,4.49,12.19654459
20/06/2020 05:00,16.40584,6.09212,17.5004432,5.35584,1.56212,5.579,11.05,4.53,11.94250393,16.08584,6.00212,17.16914945,5.35584,1.56212,5.579,10.73,4.44,11.61234257
20/06/2020 05:30,16.40248,6.02114,17.47270663,5.35248,1.56114,5.5755,11.05,4.46,11.91612773,16.08248,5.95114,17.14824277,5.35248,1.56114,5.5755,10.73,4.39,11.59331704
20/06/2020 06:00,15.85696,5.72078,16.85735757,4.11696,1.20078,4.2885,11.74,4.52,12.58006359,15.51696,5.67078,16.52070802,4.11696,1.20078,4.2885,11.4,4.47,12.24503573
20/06/2020 06:30,16.37176,5.77468,17.36034143,4.30176,1.25468,4.481,12.07,4.52,12.88857246,16.03176,5.72468,17.02319858,4.30176,1.25468,4.481,11.73,4.47,12.55284032
20/06/2020 07:00,17.39256,5.97158,18.38915199,5.42256,1.58158,5.6485,11.97,4.39,12.74962745,17.05256,5.89158,18.04163289,5.42256,1.58158,5.6485,11.63,4.31,12.4029432
20/06/2020 07:30,17.874,6.302,18.95244259,5.904,1.722,6.15,11.97,4.58,12.81629041,17.534,6.232,18.60857276,5.904,1.722,6.15,11.63,4.51,12.47385265
20/06/2020 08:00,18.98728,6.45754,20.05533906,6.67728,1.94754,6.9555,12.31,4.51,13.11015637,18.63728,6.37754,19.69825429,6.67728,1.94754,6.9555,11.96,4.43,12.75407778
20/06/2020 08:30,20.16328,6.86054,21.29847106,7.85328,2.29054,8.1805,12.31,4.57,13.13091771,19.81328,6.72054,20.92203915,7.85328,2.29054,8.1805,11.96,4.43,12.75407778
20/06/2020 09:00,20.99856,6.21708,21.89958004,8.45856,2.46708,8.811,12.54,3.75,13.08870123,20.62856,6.35708,21.58587394,8.45856,2.46708,8.811,12.17,3.89,12.77658014
20/06/2020 09:30,22.14992,6.31206,23.03174022,9.94992,2.90206,10.3645,12.2,3.41,12.6676004,21.80992,6.24206,22.68558845,9.94992,2.90206,10.3645,11.86,3.34,12.3213311
20/06/2020 10:00,23.10832,5.98576,23.87098188,9.20832,2.68576,9.592,13.9,3.3,14.28635713,22.73832,5.93576,23.5003073,9.20832,2.68576,9.592,13.53,3.25,13.91486256
20/06/2020 10:30,22.45928,4.97854,23.00445867,5.30928,1.54854,5.5305,17.15,3.43,17.48963693,22.03928,4.88854,22.57493491,5.30928,1.54854,5.5305,16.73,3.34,17.06014361
20/06/2020 11:00,23.82856,6.14208,24.60742608,9.29856,2.71208,9.686,14.53,3.43,14.92936033,23.44856,6.05208,24.2169907,9.29856,2.71208,9.686,14.15,3.34,14.53884796
20/06/2020 11:30,24.03616,6.18888,24.82013745,10.31616,3.00888,10.746,13.72,3.18,14.0837069,23.66616,6.11888,24.44438221,10.31616,3.00888,10.746,13.35,3.11,13.70746512
20/06/2020 12:00,24.60536,6.41948,25.42898866,12.61536,3.67948,13.141,11.99,2.74,12.29909346,24.27536,6.32948,25.08695717,12.61536,3.67948,13.141,11.66,2.65,11.95734502
20/06/2020 12:30,24.866,6.6205,25.73225556,13.716,4.0005,14.2875,11.15,2.62,11.453685,24.536,6.5305,25.39020926,13.716,4.0005,14.2875,10.82,2.53,11.11185403
20/06/2020 13:00,24.74088,6.99234,25.70999731,14.99088,4.37234,15.6155,9.75,2.62,10.0958853,24.44088,6.90234,25.39682879,14.99088,4.37234,15.6155,9.45,2.53,9.782811457
20/06/2020 13:30,24.34232,6.82276,25.28039946,13.79232,4.02276,14.367,10.55,2.8,10.91524164,24.03232,6.74276,24.96031284,13.79232,4.02276,14.367,10.24,2.72,10.5950932
20/06/2020 14:00,24.10264,7.04452,25.1110039,14.55264,4.24452,15.159,9.55,2.8,9.952009847,23.80264,6.96452,24.80060906,14.55264,4.24452,15.159,9.25,2.72,9.641623307
20/06/2020 14:30,23.88944,6.65942,24.8002665,12.64944,3.68942,13.1765,11.24,2.97,11.62576879,23.55944,6.57942,24.46090719,12.64944,3.68942,13.1765,10.91,2.89,11.28628371
20/06/2020 15:00,23.656,6.7955,24.61270315,13.116,3.8255,13.6625,10.54,2.97,10.95045661,23.336,6.7155,24.28305657,13.116,3.8255,13.6625,10.22,2.89,10.62075798
20/06/2020 15:30,23.16184,6.16512,23.96830275,10.37184,3.02512,10.804,12.79,3.14,13.16980258,22.81184,6.09512,23.61208445,10.37184,3.02512,10.804,12.44,3.07,12.81321583
20/06/2020 16:00,22.76656,6.11108,23.57247448,9.46656,2.76108,9.861,13.3,3.35,13.71541104,22.39656,6.06108,23.2022109,9.46656,2.76108,9.861,12.93,3.3,13.34447077
20/06/2020 16:30,23.64464,5.76302,24.33683217,8.44464,2.46302,8.7965,15.2,3.3,15.55409914,23.24464,5.70302,23.93402862,8.44464,2.46302,8.7965,14.8,3.24,15.15049834
20/06/2020 17:00,23.91392,6.17656,24.69869355,9.55392,2.78656,9.952,14.36,3.39,14.75471789,23.52392,6.11656,24.30611278,9.55392,2.78656,9.952,13.97,3.33,14.36139965
20/06/2020 17:30,24.38376,6.16318,25.1505972,9.71376,2.83318,10.1185,14.67,3.33,15.0431978,24.00376,6.08318,24.76258414,9.71376,2.83318,10.1185,14.29,3.25,14.65491726
20/06/2020 18:00,24.70304,6.38422,25.51467127,11.12304,3.24422,11.5865,13.58,3.14,13.93829258,24.34304,6.31422,25.14861767,11.12304,3.24422,11.5865,13.22,3.07,13.57178323
20/06/2020 18:30,24.55008,6.37044,25.36314124,11.59008,3.38044,12.073,12.96,2.99,13.30043984,24.19008,6.28044,24.99207668,11.59008,3.38044,12.073,12.6,2.9,12.92942381
20/06/2020 19:00,23.07472,5.75596,23.78179511,8.21472,2.39596,8.557,14.86,3.36,15.23513046,22.67472,5.68596,23.37676342,8.21472,2.39596,8.557,14.46,3.29,14.82955495
20/06/2020 19:30,22.10608,5.45594,22.76941049,7.18608,2.09594,7.4855,14.92,3.36,15.29365882,21.64608,5.59594,22.35771285,7.18608,2.09594,7.4855,14.46,3.5,14.87755356
20/06/2020 20:00,22.17072,6.65396,23.14769986,7.83072,2.28396,8.157,14.34,4.37,14.99108068,21.80072,6.58396,22.77322818,7.83072,2.28396,8.157,13.97,4.3,14.61680198
20/06/2020 20:30,21.7204,6.5372,22.68282963,7.4304,2.1672,7.74,14.29,4.37,14.94325935,21.3404,6.4672,22.29881943,7.4304,2.1672,7.74,13.91,4.3,14.55946771
20/06/2020 21:00,20.89136,6.09998,21.76370094,5.69136,1.65998,5.9285,15.2,4.44,15.83520129,20.50136,6.01998,21.36693523,5.69136,1.65998,5.9285,14.81,4.36,15.43844876
20/06/2020 21:30,21.30528,6.05404,22.14873261,5.70528,1.66404,5.943,15.6,4.39,16.20592793,20.90528,5.95404,21.73663553,5.70528,1.66404,5.943,15.2,4.29,15.79379942
20/06/2020 22:00,21.75648,5.74814,22.5030117,5.37648,1.56814,5.6005,16.38,4.18,16.90493419,21.32648,5.67814,22.0694364,5.37648,1.56814,5.6005,15.95,4.11,16.47102304
20/06/2020 22:30,21.02512,5.37066,21.70022258,4.42512,1.29066,4.6095,16.6,4.08,17.09404575,20.59512,5.31066,21.26880527,4.42512,1.29066,4.6095,16.17,4.02,16.66221174
20/06/2020 23:00,20.55888,5.45134,21.26933602,4.35888,1.27134,4.5405,16.2,4.18,16.73058278,20.13888,5.39134,20.8480463,4.35888,1.27134,4.5405,15.78,4.12,16.30897912
20/06/2020 23:30,20.152,5.776,20.9634272,5.472,1.596,5.7,14.68,4.18,15.26351205,19.762,5.666,20.5582149,5.472,1.596,5.7,14.29,4.07,14.85829735
21/06/2020 00:00,19.4404,5.9197,20.32171253,5.2104,1.5197,5.4275,14.23,4.4,14.89472725,19.0604,5.9197,19.95849935,5.2104,1.5197,5.4275,13.85,4.4,14.5321196
21/06/2020 00:30,19.09064,5.77602,19.94529876,5.54064,1.61602,5.7715,13.55,4.16,14.17420545,18.73064,5.73602,19.58925216,5.54064,1.61602,5.7715,13.19,4.12,13.818484
21/06/2020 01:00,18.25584,5.82462,19.16251268,5.29584,1.54462,5.5165,12.96,4.28,13.64844313,17.90584,5.78462,18.81703841,5.29584,1.54462,5.5165,12.61,4.24,13.30374759
21/06/2020 01:30,17.98952,6.05236,18.98035541,5.21952,1.52236,5.437,12.77,4.53,13.54967896,17.62952,6.00236,18.6233268,5.21952,1.52236,5.437,12.41,4.48,13.19388116
21/06/2020 02:00,18.25304,6.19922,19.27702772,5.72304,1.66922,5.9615,12.53,4.53,13.32373071,17.89304,6.14922,18.92019522,5.72304,1.66922,5.9615,12.17,4.48,12.9683962
21/06/2020 02:30,17.68352,6.16436,18.72715178,5.60352,1.63436,5.837,12.08,4.53,12.90144566,17.33352,6.04436,18.35715674,5.60352,1.63436,5.837,11.73,4.41,12.53160006
21/06/2020 03:00,17.46616,6.20638,18.53607018,6.05616,1.76638,6.3085,11.41,4.44,12.24343498,17.12616,6.11638,18.18558387,6.05616,1.76638,6.3085,11.07,4.35,11.89400689
21/06/2020 03:30,17.1188,6.0609,18.16006119,5.2488,1.5309,5.4675,11.87,4.53,12.7050305,16.7788,6.0409,17.83313215,5.2488,1.5309,5.4675,11.53,4.51,12.38067042
21/06/2020 04:00,17.07416,6.12788,18.14050311,5.20416,1.51788,5.421,11.87,4.61,12.73377399,16.73416,6.02788,17.78672112,5.20416,1.51788,5.421,11.53,4.51,12.38067042
21/06/2020 04:30,17.1548,6.3264,18.28415981,5.8848,1.7164,6.13,11.27,4.61,12.17641162,16.8348,6.2264,17.9493328,5.8848,1.7164,6.13,10.95,4.51,11.84240685
21/06/2020 05:00,16.99712,6.35666,18.14687892,6.29712,1.83666,6.5595,10.7,4.52,11.61552409,16.68712,6.29666,17.83557964,6.29712,1.83666,6.5595,10.39,4.46,11.30679884
21/06/2020 05:30,16.89952,6.36486,18.05838362,6.11952,1.78486,6.3745,10.78,4.58,11.71259152,16.58952,6.30486,17.74720917,6.11952,1.78486,6.3745,10.47,4.52,11.40400368
21/06/2020 06:00,17.03496,6.46478,18.22040731,6.08496,1.77478,6.3385,10.95,4.69,11.91211988,16.70496,6.39478,17.88711547,6.08496,1.77478,6.3385,10.62,4.62,11.58139888
21/06/2020 06:30,17.62264,6.67952,18.84604542,7.23264,2.10952,7.534,10.39,4.57,11.35063875,17.30264,6.61952,18.52564158,7.23264,2.10952,7.534,10.07,4.51,11.03381167
21/06/2020 07:00,17.5352,6.4936,18.69893259,6.5952,1.9236,6.87,10.94,4.57,11.85615874,17.2152,6.4336,18.37809348,6.5952,1.9236,6.87,10.62,4.51,11.53795909
21/06/2020 07:30,18.10304,6.71172,19.30718111,7.34304,2.14172,7.649,10.76,4.57,11.69027374,17.78304,6.65172,18.98636065,7.34304,2.14172,7.649,10.44,4.51,11.37249753
21/06/2020 08:00,18.49672,6.82696,19.71638997,8.04672,2.34696,8.382,10.45,4.48,11.3698241,18.17672,6.76696,19.39548653,8.04672,2.34696,8.382,10.13,4.42,11.0522984
21/06/2020 08:30,19.188,6.789,20.35362044,8.328,2.429,8.675,10.86,4.36,11.70252964,18.868,6.719,20.02863912,8.328,2.429,8.675,10.54,4.29,11.37961774
21/06/2020 09:00,20.1868,6.8849,21.32858979,8.6568,2.5249,9.0175,11.53,4.36,12.32682035,19.8568,6.8149,20.9936983,8.6568,2.5249,9.0175,11.2,4.29,11.99350241
21/06/2020 09:30,21.81456,7.46008,23.05488715,12.27456,3.58008,12.786,9.54,3.88,10.29883489,21.51456,7.41008,22.75490228,12.27456,3.58008,12.786,9.24,3.83,10.00232473
21/06/2020 10:00,22.48216,7.23938,23.61897841,11.31216,3.29938,11.7835,11.17,3.94,11.8445135,22.15216,7.17938,23.28651305,11.31216,3.29938,11.7835,10.84,3.88,11.51347037
21/06/2020 10:30,23.6088,7.5484,24.78616106,13.4688,3.9284,14.03,10.14,3.62,10.76680082,23.2988,7.4884,24.47264219,13.4688,3.9284,14.03,9.83,3.56,10.45478359
21/06/2020 11:00,23.98968,7.78324,25.22069728,15.67968,4.57324,16.333,8.31,3.21,8.908434206,23.70968,7.70324,24.92967774,15.67968,4.57324,16.333,8.03,3.13,8.618456938
21/06/2020 11:30,24.224,7.552,25.37390155,15.264,4.452,15.9,8.96,3.1,9.481118078,23.924,7.472,25.06369007,15.264,4.452,15.9,8.66,3.02,9.171477525
21/06/2020 12:00,24.68808,7.34444,25.75736968,14.27808,4.16444,14.873,10.41,3.18,10.88487483,24.37808,7.27444,25.44028816,14.27808,4.16444,14.873,10.1,3.11,10.56797521
21/06/2020 12:30,24.81888,7.27134,25.86211882,14.67888,4.28134,15.2905,10.14,2.99,10.57164604,24.50888,7.19134,25.54213323,14.67888,4.28134,15.2905,9.83,2.91,10.25168279
21/06/2020 13:00,24.97448,6.98714,25.93346827,14.42448,4.20714,15.0255,10.55,2.78,10.91012832,24.66448,6.89714,25.61068359,14.42448,4.20714,15.0255,10.24,2.69,10.58743123
21/06/2020 13:30,25.03536,7.07448,26.01571674,15.37536,4.48448,16.016,9.66,2.59,10.00118493,24.73536,6.98448,25.70254842,15.37536,4.48448,16.016,9.36,2.5,9.688116432
21/06/2020 14:00,24.65952,7.50486,25.77624585,14.99952,4.37486,15.6245,9.66,3.13,10.15443253,24.35952,7.44486,25.47179136,14.99952,4.37486,15.6245,9.36,3.07,9.850609118
21/06/2020 14:30,23.81432,7.39376,24.93570781,14.34432,4.18376,14.942,9.47,3.21,9.999249972,23.50432,7.32376,24.61890573,14.34432,4.18376,14.942,9.16,3.14,9.683243258
21/06/2020 15:00,24.18352,7.74936,25.39478726,16.28352,4.74936,16.962,7.9,3,8.450443775,23.90352,7.67936,25.10678869,16.28352,4.74936,16.962,7.62,2.93,8.163902253
21/06/2020 15:30,23.79336,7.24598,24.87223766,13.32336,3.88598,13.8785,10.47,3.36,10.99593107,23.47336,7.18598,24.54866469,13.32336,3.88598,13.8785,10.15,3.3,10.6729799
21/06/2020 16:00,23.40848,7.06664,24.45187798,12.70848,3.70664,13.238,10.7,3.36,11.21515047,23.08848,7.00664,24.12821819,12.70848,3.70664,13.238,10.38,3.3,10.89194198
21/06/2020 16:30,24.60936,7.73648,25.79677736,15.99936,4.66648,16.666,8.61,3.07,9.14095181,24.31936,7.64648,25.4931349,15.99936,4.66648,16.666,8.32,2.98,8.837578854
21/06/2020 17:00,25.26008,7.84294,26.44963798,16.81008,4.90294,17.5105,8.45,2.94,8.946848607,24.97008,7.75294,26.14599346,16.81008,4.90294,17.5105,8.16,2.85,8.643384754
21/06/2020 17:30,24.6276,7.4393,25.72667616,14.8776,4.3393,15.4975,9.75,3.1,10.23095792,24.3276,7.3793,25.42215943,14.8776,4.3393,15.4975,9.45,3.04,9.926938098
21/06/2020 18:00,24.5288,7.3334,25.60157778,13.5888,3.9634,14.155,10.94,3.37,11.44729226,24.2088,7.2734,25.27782319,13.5888,3.9634,14.155,10.62,3.31,11.12387073
21/06/2020 18:30,24.17944,7.16442,25.21852955,12.76944,3.72442,13.3015,11.41,3.44,11.91728576,23.84944,7.11442,24.88796416,12.76944,3.72442,13.3015,11.08,3.39,11.58699702
21/06/2020 19:00,23.8268,6.8574,24.79395759,11.7168,3.4174,12.205,12.11,3.44,12.58911037,23.4768,6.8074,24.44383016,11.7168,3.4174,12.205,11.76,3.39,12.23886024
21/06/2020 19:30,23.09216,6.81188,24.0759125,10.53216,3.07188,10.971,12.56,3.74,13.10500668,22.74216,6.75188,23.72327391,10.53216,3.07188,10.971,12.21,3.68,12.75250956
21/06/2020 20:00,22.37552,6.52536,23.30760001,8.79552,2.56536,9.162,13.58,3.96,14.14560002,22.01552,6.46536,22.94523918,8.79552,2.56536,9.162,13.22,3.9,13.78326522
21/06/2020 20:30,22.28272,6.48996,23.20860167,7.54272,2.19996,7.857,14.74,4.29,15.35160252,21.89272,6.41996,22.81462416,7.54272,2.19996,7.857,14.35,4.22,14.95763685
21/06/2020 21:00,21.96592,6.41256,22.88280069,6.62592,1.93256,6.902,15.34,4.48,15.98080098,21.56592,6.34256,22.4792565,6.62592,1.93256,6.902,14.94,4.41,15.57728153
21/06/2020 21:30,21.69,6.3875,22.61097646,6.54,1.9075,6.8125,15.15,4.48,15.79850942,21.3,6.3175,22.21712867,6.54,1.9075,6.8125,14.76,4.41,15.40472979
21/06/2020 22:00,22.15144,6.52542,23.09258323,7.80144,2.27542,8.1265,14.35,4.25,14.96612842,21.77144,6.45542,22.7083255,7.80144,2.27542,8.1265,13.97,4.18,14.58195117
21/06/2020 22:30,22.04128,6.54204,22.99165743,8.20128,2.39204,8.543,13.84,4.15,14.44880964,21.67128,6.49204,22.62279736,8.20128,2.39204,8.543,13.47,4.1,14.0801598
21/06/2020 23:00,21.28368,6.09024,22.13788738,6.82368,1.99024,7.108,14.46,4.1,15.03002329,20.90368,6.02024,21.75332451,6.82368,1.99024,7.108,14.08,4.03,14.64538494
21/06/2020 23:30,20.28152,6.11586,21.18357376,6.91152,2.01586,7.1995,13.37,4.1,13.98452359,19.92152,6.04586,20.81872672,6.91152,2.01586,7.1995,13.01,4.03,13.61987518
22/06/2020 00:00,19.49384,6.70862,20.61590115,7.02384,2.04862,7.3165,12.47,4.66,13.31226878,19.13384,6.83862,20.31921644,7.02384,2.04862,7.3165,12.11,4.79,13.02291058
22/06/2020 00:30,18.80024,6.63632,19.93714541,6.33024,1.84632,6.594,12.47,4.79,13.35833073,18.44024,6.55632,19.57109561,6.33024,1.84632,6.594,12.11,4.71,12.99369847
22/06/2020 01:00,18.15976,6.64368,19.33689135,6.14976,1.79368,6.406,12.01,4.85,12.95232026,17.81976,6.56368,18.99014854,6.14976,1.79368,6.406,11.67,4.77,12.60721222
22/06/2020 01:30,18.41856,6.89708,19.66756378,7.01856,2.04708,7.311,11.4,4.85,12.38880543,18.07856,6.73708,19.29307074,7.01856,2.04708,7.311,11.06,4.69,12.01331345
22/06/2020 02:00,18.10568,6.62624,19.28011164,6.29568,1.83624,6.558,11.81,4.79,12.74441839,17.77568,6.52624,18.93585509,6.29568,1.83624,6.558,11.48,4.69,12.4010685
22/06/2020 02:30,18.23616,6.85888,19.48337154,7.91616,2.30888,8.246,10.32,4.55,11.27851497,17.93616,6.75888,19.16737578,7.91616,2.30888,8.246,10.02,4.45,10.96370831
22/06/2020 03:00,18.12552,6.87036,19.38391915,7.95552,2.32036,8.287,10.17,4.55,11.1414272,17.81552,6.77036,19.0586077,7.95552,2.32036,8.287,9.86,4.45,10.81767535
22/06/2020 03:30,17.40792,6.73356,18.66484688,6.93792,2.02356,7.227,10.47,4.71,11.48063587,17.09792,6.64356,18.34327555,6.93792,2.02356,7.227,10.16,4.62,11.16109314
22/06/2020 04:00,17.57912,6.83766,18.8621063,7.80912,2.27766,8.1345,9.77,4.56,10.78176702,17.27912,6.77766,18.56083681,7.80912,2.27766,8.1345,9.47,4.5,10.48479375
22/06/2020 04:30,17.41616,6.86638,18.72083875,7.49616,2.18638,7.8085,9.92,4.68,10.96853682,17.11616,6.76638,18.40507624,7.49616,2.18638,7.8085,9.62,4.58,10.65461402
22/06/2020 05:00,16.82184,6.72012,18.11447802,6.17184,1.80012,6.429,10.65,4.92,11.73153443,16.51184,6.61012,17.7857962,6.17184,1.80012,6.429,10.34,4.81,11.40402122
22/06/2020 05:30,17.05736,6.45048,18.23628861,5.24736,1.53048,5.466,11.81,4.92,12.79384618,16.72736,6.41048,17.91364916,5.24736,1.53048,5.466,11.48,4.88,12.4741653
22/06/2020 06:00,17.27432,6.33876,18.40059808,5.10432,1.48876,5.317,12.17,4.85,13.10081677,16.93432,6.26876,18.05736819,5.10432,1.48876,5.317,11.83,4.78,12.75920452
22/06/2020 06:30,18.79224,5.50732,19.58261621,4.96224,1.44732,5.169,13.83,4.06,14.41362203,18.43224,5.45732,19.22315825,4.96224,1.44732,5.169,13.47,4.01,14.05421645
22/06/2020 07:00,19.70648,5.13814,20.36530964,4.65648,1.35814,4.8505,15.05,3.78,15.51743858,19.30648,5.07814,19.96315796,4.65648,1.35814,4.8505,14.65,3.72,15.11492309
22/06/2020 07:30,22.05688,5.67284,22.77470239,7.58688,2.21284,7.903,14.47,3.46,14.87791988,21.68688,5.59284,22.3964422,7.58688,2.21284,7.903,14.1,3.38,14.49946206
22/06/2020 08:00,23.2152,5.5886,23.87839946,8.1552,2.3786,8.495,15.06,3.21,15.39830185,22.8352,5.5186,23.49257979,8.1552,2.3786,8.495,14.68,3.14,15.01206182
22/06/2020 08:30,23.90568,4.59124,24.3425763,7.61568,2.22124,7.933,16.29,2.37,16.46150054,23.48568,4.69124,23.94963252,7.61568,2.22124,7.933,15.87,2.47,16.06106472
22/06/2020 09:00,25.53752,4.61636,25.95141051,10.06752,2.93636,10.487,15.47,1.68,15.56095434,25.13752,4.56636,25.54890517,10.06752,2.93636,10.487,15.07,1.63,15.15789563
22/06/2020 09:30,26.56064,4.93102,27.01448788,11.66064,3.40102,12.1465,14.9,1.53,14.97834771,26.17064,4.87102,26.62009079,11.66064,3.40102,12.1465,14.51,1.47,14.58427235
22/06/2020 10:00,26.558,4.989,27.02253661,11.928,3.479,12.425,14.63,1.51,14.70771906,26.178,4.939,26.63984619,11.928,3.479,12.425,14.25,1.46,14.32459773
22/06/2020 10:30,26.86608,5.21094,27.36677091,13.30608,3.88094,13.8605,13.56,1.33,13.62506881,26.50608,5.14094,27.00002854,13.30608,3.88094,13.8605,13.2,1.26,13.26
22/06/2020 11:00,27.17928,5.46854,27.7239642,14.18928,4.13854,14.7805,12.99,1.33,13.05790948,26.83928,5.39854,27.37683665,14.18928,4.13854,14.7805,12.65,1.26,12.71259612
22/06/2020 11:30,27.27016,5.07838,27.73899007,14.36016,4.18838,14.9585,12.91,0.89,12.94064141,26.92016,5.05838,27.39128005,14.36016,4.18838,14.9585,12.56,0.87,12.59009531
22/06/2020 12:00,27.9652,5.2111,28.44658106,15.0552,4.3911,15.6825,12.91,0.82,12.93601562,27.6152,5.1911,28.09887525,15.0552,4.3911,15.6825,12.56,0.8,12.58545192
22/06/2020 12:30,28.5924,5.4582,29.10871493,16.1424,4.7082,16.815,12.45,0.75,12.4725699,28.2524,5.4482,28.77292111,16.1424,4.7082,16.815,12.11,0.74,12.13258835
22/06/2020 13:00,28.16448,5.42964,28.68307731,16.04448,4.67964,16.713,12.12,0.75,12.14318327,27.82448,5.41964,28.34738409,16.04448,4.67964,16.713,11.78,0.74,11.8032199
22/06/2020 13:30,27.81032,5.13676,28.28073906,15.04032,4.38676,15.667,12.77,0.75,12.79200532,27.47032,5.12676,27.94462648,15.04032,4.38676,15.667,12.43,0.74,12.45200787
22/06/2020 14:00,27.58064,5.37102,28.09874657,15.50064,4.52102,16.1465,12.08,0.85,12.10986788,27.24064,5.34102,27.75930407,15.50064,4.52102,16.1465,11.74,0.82,11.7686023
22/06/2020 14:30,24.2264,4.4202,24.62634007,11.4864,3.3502,11.965,12.74,1.07,12.78485432,23.8864,4.3902,24.2864975,11.4864,3.3502,11.965,12.4,1.04,12.44353647
22/06/2020 15:00,27.25184,5.36762,27.77542309,15.11184,4.40762,15.7415,12.14,0.96,12.17789801,26.91184,5.32762,27.43411502,15.11184,4.40762,15.7415,11.8,0.92,11.83581007
22/06/2020 15:30,27.50104,5.62572,28.07055266,15.79104,4.60572,16.449,11.71,1.02,11.75433962,27.17104,5.59572,27.74125983,15.79104,4.60572,16.449,11.38,0.99,11.42298122
22/06/2020 16:00,27.20216,5.34938,27.72315594,14.43216,4.20938,15.0335,12.77,1.14,12.82078391,26.85216,5.29938,27.3700918,14.43216,4.20938,15.0335,12.42,1.09,12.46773837
22/06/2020 16:30,27.40264,5.88452,28.02734833,14.07264,4.10452,14.659,13.33,1.78,13.4483196,27.05264,5.82452,27.67255616,14.07264,4.10452,14.659,12.98,1.72,13.09346402
22/06/2020 17:00,27.68248,6.17364,28.36253744,14.17248,4.13364,14.763,13.51,2.04,13.66315117,27.33248,6.05364,27.99483917,14.17248,4.13364,14.763,13.16,1.92,13.29932329
22/06/2020 17:30,27.7772,5.6921,28.35441486,11.7672,3.4321,12.2575,16.01,2.26,16.16872599,27.3772,5.5721,27.93849277,11.7672,3.4321,12.2575,15.61,2.14,15.7560052
22/06/2020 18:00,27.47024,5.52882,28.02109806,10.83024,3.15882,11.2815,16.64,2.37,16.80792968,27.07024,5.41882,27.60727266,10.83024,3.15882,11.2815,16.24,2.26,16.39649963
22/06/2020 18:30,26.94264,5.30202,27.45937483,10.05264,2.93202,10.4715,16.89,2.37,17.05546833,26.53264,5.19202,27.03586612,10.05264,2.93202,10.4715,16.48,2.26,16.63424179
22/06/2020 19:00,26.1352,4.9786,26.60517125,8.3952,2.4486,8.745,17.74,2.53,17.91950055,25.7352,4.8886,26.195399,8.3952,2.4486,8.745,17.34,2.44,17.51083093
22/06/2020 19:30,25.50736,4.91798,25.97714267,8.18736,2.38798,8.5285,17.32,2.53,17.50380816,25.10736,4.82798,25.56734083,8.18736,2.38798,8.5285,16.92,2.44,17.09502852
22/06/2020 20:00,24.59504,5.08522,25.11524348,8.31504,2.42522,8.6615,16.28,2.66,16.49587827,24.20504,4.97522,24.71106585,8.31504,2.42522,8.6615,15.89,2.55,16.09330917
22/06/2020 20:30,23.97544,4.88242,24.46752436,7.34544,2.14242,7.6515,16.63,2.74,16.85421312,23.57544,4.78242,24.05562122,7.34544,2.14242,7.6515,16.23,2.64,16.44331171
22/06/2020 21:00,23.478,5.7165,24.16391641,7.428,2.1665,7.7375,16.05,3.55,16.43791349,23.088,5.6265,23.76369597,7.428,2.1665,7.7375,15.66,3.46,16.03768063
22/06/2020 21:30,23.27048,5.19014,23.84224806,6.00048,1.75014,6.2505,17.27,3.44,17.60927313,22.86048,5.10014,23.42248863,6.00048,1.75014,6.2505,16.86,3.35,17.18959278
22/06/2020 22:00,23.41344,5.45392,24.04026655,6.25344,1.82392,6.514,17.16,3.63,17.53974059,23.02344,5.39392,23.64684255,6.25344,1.82392,6.514,16.77,3.57,17.14578082
22/06/2020 22:30,23.22344,5.80142,23.93709756,6.55344,1.91142,6.8265,16.67,3.89,17.11785617,22.82344,5.75142,23.53695489,6.55344,1.91142,6.8265,16.27,3.84,16.71701229
22/06/2020 23:00,22.50976,6.06118,23.31152501,7.88976,2.30118,8.2185,14.62,3.76,15.09576099,22.12976,5.99118,22.92641523,7.88976,2.30118,8.2185,14.24,3.69,14.71032631
22/06/2020 23:30,21.7372,6.2771,22.62538062,8.2872,2.4171,8.6325,13.45,3.86,13.99293036,21.3872,6.2071,22.26971967,8.2872,2.4171,8.6325,13.1,3.79,13.63723212
23/06/2020 00:00,20.79248,6.35364,21.74157229,7.93248,2.31364,8.263,12.86,4.04,13.47965875,20.45248,6.28364,21.39598256,7.93248,2.31364,8.263,12.52,3.97,13.13435571
23/06/2020 00:30,20.1204,6.4172,21.11897138,6.9504,2.0272,7.24,13.17,4.39,13.88239893,19.7804,6.3172,20.76466325,6.9504,2.0272,7.24,12.83,4.29,13.52822974
23/06/2020 01:00,19.77056,5.84808,20.61734906,6.37056,1.85808,6.636,13.4,3.99,13.98141981,19.42056,5.77808,20.26189426,6.37056,1.85808,6.636,13.05,3.92,13.62603758
23/06/2020 01:30,19.8356,5.9533,20.70972738,7.2456,2.1133,7.5475,12.59,3.84,13.16258713,19.4956,5.8733,20.36109212,7.2456,2.1133,7.5475,12.25,3.76,12.81405869
23/06/2020 02:00,19.57648,5.95064,20.46090628,7.23648,2.11064,7.538,12.34,3.84,12.92366821,19.21648,6.10064,20.16161978,7.23648,2.11064,7.538,11.98,3.99,12.62697509
23/06/2020 02:30,19.18768,6.61724,20.29667286,6.84768,1.99724,7.133,12.34,4.62,13.17649422,18.82768,6.55724,19.93687364,6.84768,1.99724,7.133,11.98,4.56,12.81850225
23/06/2020 03:00,18.76256,6.53158,19.86693723,6.86256,2.00158,7.1485,11.9,4.53,12.73306326,18.44256,6.46158,19.54175108,6.86256,2.00158,7.1485,11.58,4.46,12.40919014
23/06/2020 03:30,18.3448,6.4964,19.46111251,7.3248,2.1364,7.63,11.02,4.36,11.85116028,18.0348,6.4164,19.1422099,7.3248,2.1364,7.63,10.71,4.28,11.53353805
23/06/2020 04:00,18.26808,6.33694,19.33596534,6.77808,1.97694,7.0605,11.49,4.36,12.28941414,17.94808,6.32694,19.03060024,6.77808,1.97694,7.0605,11.17,4.35,11.98713477
23/06/2020 04:30,18.31464,6.42052,19.40745,6.82464,1.99052,7.109,11.49,4.43,12.31442244,17.99464,6.34052,19.07902677,6.82464,1.99052,7.109,11.17,4.35,11.98713477
23/06/2020 05:00,18.04168,6.48424,19.1715306,6.63168,1.93424,6.908,11.41,4.55,12.2837535,17.72168,6.42424,18.85016715,6.63168,1.93424,6.908,11.09,4.49,11.96445569
23/06/2020 05:30,18.17784,6.43062,19.28177224,6.20784,1.81062,6.4665,11.97,4.62,12.83063911,17.84784,6.30062,18.92731373,6.20784,1.81062,6.4665,11.64,4.49,12.47596489
23/06/2020 06:00,18.61216,6.44438,19.69625684,6.87216,2.00438,7.1585,11.74,4.44,12.55154174,18.29216,6.39438,19.37759565,6.87216,2.00438,7.1585,11.42,4.39,12.23472517
23/06/2020 06:30,19.59248,5.33614,20.3061484,6.43248,1.87614,6.7005,13.16,3.46,13.60724807,19.20248,5.59614,20.00130048,6.43248,1.87614,6.7005,12.77,3.72,13.30080073
23/06/2020 07:00,20.77536,5.16198,21.40704605,6.55536,1.91198,6.8285,14.22,3.25,14.58666857,20.40536,5.14198,21.04325723,6.55536,1.91198,6.8285,13.85,3.23,14.22165251
23/06/2020 07:30,22.12848,4.77664,22.6381518,6.70848,1.95664,6.988,15.42,2.82,15.67573922,21.72848,4.73664,22.23876349,6.70848,1.95664,6.988,15.02,2.78,15.27510393
23/06/2020 08:00,23.67536,4.34198,24.07021939,7.51536,2.19198,7.8285,16.16,2.15,16.30239553,23.26536,4.30198,23.65975503,7.51536,2.19198,7.8285,15.75,2.11,15.89070798
23/06/2020 08:30,25.03848,5.36914,25.60767746,9.04848,2.63914,9.4255,15.99,2.73,16.22137479,24.62848,5.32914,25.19844758,9.04848,2.63914,9.4255,15.58,2.69,15.81051865
23/06/2020 09:00,25.51384,5.14862,26.02814476,9.18384,2.67862,9.5665,16.33,2.47,16.515744,25.09384,5.09862,25.60657595,9.18384,2.67862,9.5665,15.91,2.42,16.09299537
23/06/2020 09:30,26.45176,4.75468,26.87568769,10.06176,2.93468,10.481,16.39,1.82,16.49073983,26.04176,4.72468,26.46688242,10.06176,2.93468,10.481,15.98,1.79,16.07994092
23/06/2020 10:00,27.13328,5.04054,27.59749857,11.69328,3.41054,12.1805,15.44,1.63,15.52580111,26.72328,5.01054,27.18895373,11.69328,3.41054,12.1805,15.03,1.6,15.11492309
23/06/2020 10:30,27.95152,5.20836,28.43263062,12.61152,3.67836,13.137,15.34,1.53,15.4161117,27.54152,5.17836,28.02410991,12.61152,3.67836,13.137,14.93,1.5,15.00516244
23/06/2020 11:00,28.06936,5.08148,28.52560972,12.51936,3.65148,13.041,15.55,1.43,15.61561398,27.65936,5.04148,28.11506209,12.51936,3.65148,13.041,15.14,1.39,15.2036739
23/06/2020 11:30,28.3636,5.2723,28.84945324,13.1736,3.8423,13.7225,15.19,1.43,15.25716225,27.9636,5.2323,28.4488996,13.1736,3.8423,13.7225,14.79,1.39,14.85517418
23/06/2020 12:00,28.66728,5.24754,29.14360339,13.63728,3.97754,14.2055,15.03,1.27,15.08356059,28.26728,5.21754,28.74477069,13.63728,3.97754,14.2055,14.63,1.24,14.68245552
23/06/2020 12:30,29.0628,5.1429,29.51433151,14.0328,4.0929,14.6175,15.03,1.05,15.06663201,28.6628,5.1329,29.11877,14.0328,4.0929,14.6175,14.63,1.04,14.66691856
23/06/2020 13:00,28.48248,5.05864,28.92821297,13.33248,3.88864,13.888,15.15,1.17,15.19511106,28.08248,5.01864,28.52739789,13.33248,3.88864,13.888,14.75,1.13,14.79322142
23/06/2020 13:30,28.81808,5.19444,29.28248524,13.79808,4.02444,14.373,15.02,1.17,15.06550032,28.42808,5.15444,28.8915902,13.79808,4.02444,14.373,14.63,1.13,14.67357489
23/06/2020 14:00,28.63856,5.26208,29.11797735,13.61856,3.97208,14.186,15.02,1.29,15.07529436,28.24856,5.23208,28.7290063,13.61856,3.97208,14.186,14.63,1.26,14.68415813
23/06/2020 14:30,28.23792,4.77856,28.63939178,12.33792,3.59856,12.852,15.9,1.18,15.94372604,27.82792,4.76856,28.23353141,12.33792,3.59856,12.852,15.49,1.17,15.53412373
23/06/2020 15:00,28.09352,4.60686,28.46873768,12.02352,3.50686,12.5245,16.07,1.1,16.10760379,27.67352,4.61686,28.05599946,12.02352,3.50686,12.5245,15.65,1.11,15.68931484
23/06/2020 15:30,28.0688,4.7159,28.46220733,11.8488,3.4559,12.3425,16.22,1.26,16.26886597,27.6588,4.6859,28.0529299,11.8488,3.4559,12.3425,15.81,1.23,15.85777412
23/06/2020 16:00,28.0824,4.6032,28.45717203,11.4624,3.3432,11.94,16.62,1.26,16.6676933,27.6724,4.5732,28.04774287,11.4624,3.3432,11.94,16.21,1.23,16.25659866
23/06/2020 16:30,28.3016,4.6063,28.67400499,11.0616,3.2263,11.5225,17.24,1.38,17.29514383,27.8816,4.5563,28.25143338,11.0616,3.2263,11.5225,16.82,1.33,16.8725013
23/06/2020 17:00,28.64344,4.62642,29.01465866,10.51344,3.06642,10.9515,18.13,1.56,18.19699151,28.21344,4.58642,28.5837969,10.51344,3.06642,10.9515,17.7,1.52,17.76514565
23/06/2020 17:30,28.54752,4.42636,28.88864069,9.58752,2.79636,9.987,18.96,1.63,19.02993694,28.11752,4.38636,28.45760153,9.58752,2.79636,9.987,18.53,1.59,18.5980913
23/06/2020 18:00,28.17944,4.22942,28.49506681,8.56944,2.49942,8.9265,19.61,1.73,19.68616265,27.73944,4.19942,28.05551033,8.56944,2.49942,8.9265,19.17,1.7,19.24523058
23/06/2020 18:30,27.50192,4.19056,27.81935292,7.68192,2.24056,8.002,19.82,1.95,19.91569482,27.07192,4.12056,27.38371537,7.68192,2.24056,8.002,19.39,1.88,19.48092657
23/06/2020 19:00,26.61392,4.05156,26.92054747,6.79392,1.98156,7.077,19.82,2.07,19.92780219,26.18392,4.01156,26.48943714,6.79392,1.98156,7.077,19.39,2.03,19.49597394
23/06/2020 19:30,25.9884,3.8962,26.27883766,5.6784,1.6562,5.915,20.31,2.24,20.43315198,25.5484,3.8562,25.83778282,5.6784,1.6562,5.915,19.87,2.2,19.99142066
23/06/2020 20:00,25.64944,4.09692,25.9745746,5.26944,1.53692,5.489,20.38,2.56,20.54015579,25.20944,4.02692,25.5290413,5.26944,1.53692,5.489,19.94,2.49,20.0948675
23/06/2020 20:30,24.446,4.133,24.79291441,4.776,1.393,4.975,19.67,2.74,19.85992195,24.016,4.053,24.35559617,4.776,1.393,4.975,19.24,2.66,19.42300698
23/06/2020 21:00,24.21912,4.43516,24.62186869,5.22912,1.52516,5.447,18.99,2.91,19.21166833,23.78912,4.37516,24.18810153,5.22912,1.52516,5.447,18.56,2.85,18.77754244
23/06/2020 21:30,24.26648,4.44064,24.66944132,4.83648,1.41064,5.038,19.43,3.03,19.66483664,23.84648,4.40064,24.24912866,4.83648,1.41064,5.038,19.01,2.99,19.24370546
23/06/2020 22:00,24.3544,4.5492,24.77563359,5.4144,1.5792,5.64,18.94,2.97,19.17145013,23.9244,4.5192,24.34748619,5.4144,1.5792,5.64,18.51,2.94,18.74203031
23/06/2020 22:30,24.20952,4.52486,24.62874777,6.35952,1.85486,6.6245,17.85,2.67,18.04858443,23.77952,4.56486,24.21370517,6.35952,1.85486,6.6245,17.42,2.71,17.62953488
23/06/2020 23:00,23.15808,4.68194,23.62662124,5.93808,1.73194,6.1855,17.22,2.95,17.47085859,22.74808,4.61194,23.21088396,5.93808,1.73194,6.1855,16.81,2.88,17.05492597
23/06/2020 23:30,22.43208,4.94894,22.97150888,6.44208,1.87894,6.7105,15.99,3.07,16.28204533,22.03208,4.89894,22.57016088,6.44208,1.87894,6.7105,15.59,3.02,15.87981423
24/06/2020 00:00,21.3124,5.4532,21.99899507,6.1824,1.8032,6.44,15.13,3.65,15.56404189,20.9124,5.4532,21.61170664,6.1824,1.8032,6.44,14.73,3.65,15.17548681
24/06/2020 00:30,20.79912,5.89266,21.61774351,7.20912,2.10266,7.5095,13.59,3.79,14.10858604,20.42912,5.85266,21.25094287,7.20912,2.10266,7.5095,13.22,3.75,13.7415756
24/06/2020 01:00,19.9976,5.6968,20.79320889,6.5376,1.9068,6.81,13.46,3.79,13.98340803,19.6376,5.6568,20.43611313,6.5376,1.9068,6.81,13.1,3.75,13.62616967
24/06/2020 01:30,19.8632,5.7901,20.68990025,6.5832,1.9201,6.8575,13.28,3.87,13.83240037,19.5032,5.7701,20.3388511,6.5832,1.9201,6.8575,12.92,3.85,13.48142797
24/06/2020 02:00,19.92608,5.77344,20.74563264,6.52608,1.90344,6.798,13.4,3.87,13.94764855,19.56608,5.75344,20.39444921,6.52608,1.90344,6.798,13.04,3.85,13.59647381
24/06/2020 02:30,19.68392,5.77406,20.51332434,6.73392,1.96406,7.0145,12.95,3.81,13.49883699,19.33392,5.75406,20.17200211,6.73392,1.96406,7.0145,12.6,3.79,13.15766317
24/06/2020 03:00,19.47656,5.98858,20.37644424,7.12656,2.07858,7.4235,12.35,3.91,12.95417307,19.12656,5.96858,20.03619836,7.12656,2.07858,7.4235,12,3.89,12.61475723
24/06/2020 03:30,19.41744,6.20342,20.38429287,8.13744,2.37342,8.4765,11.28,3.83,11.91248505,19.08744,6.15342,20.05479851,8.13744,2.37342,8.4765,10.95,3.78,11.58407959
24/06/2020 04:00,19.3808,6.2744,20.37114391,8.3808,2.4444,8.73,11,3.83,11.64769934,19.0508,6.2744,20.0574444,8.3808,2.4444,8.73,10.67,3.83,11.33656915
24/06/2020 04:30,18.96304,6.12422,19.9274423,7.28304,2.12422,7.5865,11.68,4,12.3459467,18.62304,6.07422,19.58861321,7.28304,2.12422,7.5865,11.34,3.95,12.00825133
24/06/2020 05:00,18.7084,6.2687,19.7307078,7.2984,2.1287,7.6025,11.41,4.14,12.13786225,18.3684,6.2287,19.39574237,7.2984,2.1287,7.6025,11.07,4.1,11.80486764
24/06/2020 05:30,18.98736,6.33548,20.0164469,7.52736,2.19548,7.841,11.46,4.14,12.18487587,18.64736,6.29548,19.68138977,7.52736,2.19548,7.841,11.12,4.1,11.8517678
24/06/2020 06:00,19.16936,5.94398,20.06975987,6.93936,2.02398,7.2285,12.23,3.92,12.84286962,18.81936,5.91398,19.7267197,6.93936,2.02398,7.2285,11.88,3.89,12.50065998
24/06/2020 06:30,20.5256,6.1883,21.43817418,7.3656,2.1483,7.6725,13.16,4.04,13.76616141,20.1556,6.1983,21.08713196,7.3656,2.1483,7.6725,12.79,4.05,13.41590847
24/06/2020 07:00,21.49016,5.87838,22.27963932,7.40016,2.15838,7.7085,14.09,3.72,14.57280001,21.12016,5.83838,21.912276,7.40016,2.15838,7.7085,13.72,3.68,14.20495688
24/06/2020 07:30,22.63872,5.01796,23.18817728,6.91872,2.01796,7.207,15.72,3,16.00369957,22.22872,4.97796,22.77929056,6.91872,2.01796,7.207,15.31,2.96,15.59351468
24/06/2020 08:00,23.68416,4.30538,24.07230217,7.18416,2.09538,7.4835,16.5,2.21,16.64734513,23.26416,4.37538,23.67203182,7.18416,2.09538,7.4835,16.08,2.28,16.24083742
24/06/2020 08:30,25.34856,4.11958,25.68112991,7.91856,2.30958,8.2485,17.43,1.81,17.52372677,24.92856,4.05958,25.25694545,7.91856,2.30958,8.2485,17.01,1.75,17.09978362
24/06/2020 09:00,26.17384,4.26112,26.51842838,8.40384,2.45112,8.754,17.77,1.81,17.86194278,25.74384,4.20112,26.08437669,8.40384,2.45112,8.754,17.34,1.75,17.42808366
24/06/2020 09:30,27.07808,4.38944,27.43154389,9.59808,2.79944,9.998,17.48,1.59,17.55216511,26.66808,4.33944,27.01883103,9.59808,2.79944,9.998,17.07,1.54,17.13932612
24/06/2020 10:00,27.7292,4.4056,28.07699849,10.3392,3.0156,10.77,17.39,1.39,17.44546359,27.3192,4.3656,27.66581197,10.3392,3.0156,10.77,16.98,1.35,17.03358154
24/06/2020 10:30,28.39224,4.31482,28.718234,10.78224,3.14482,11.2315,17.61,1.17,17.64882432,27.99224,4.27482,28.31677217,10.78224,3.14482,11.2315,17.21,1.13,17.24705772
24/06/2020 11:00,28.6428,4.0129,28.92254066,11.3928,3.3229,11.8675,17.25,0.69,17.26379448,28.2428,4.0029,28.52505846,11.3928,3.3229,11.8675,16.85,0.68,16.86371549
24/06/2020 11:30,28.9176,4.0493,29.19973322,11.5176,3.3593,11.9975,17.4,0.69,17.41367566,28.5176,4.0393,28.80224738,11.5176,3.3593,11.9975,17,0.68,17.01359456
24/06/2020 12:00,29.39424,3.48082,29.59961914,11.93424,3.48082,12.4315,17.46,0,17.46,28.98424,3.48082,29.19250377,11.93424,3.48082,12.4315,17.05,0,17.05
24/06/2020 12:30,29.63232,3.49776,29.83804138,11.99232,3.49776,12.492,17.64,0,17.64,29.23232,3.49776,29.44083656,11.99232,3.49776,12.492,17.24,0,17.24
24/06/2020 13:00,29.71736,3.63048,29.93830106,12.44736,3.63048,12.966,17.27,0,17.27,29.31736,4.30048,29.6310939,12.44736,3.63048,12.966,16.87,0.67,16.88329944
24/06/2020 13:30,29.47856,4.36208,29.79955103,12.65856,3.69208,13.186,16.82,0.67,16.83333894,29.08856,3.69208,29.32193339,12.65856,3.69208,13.186,16.43,0,16.43
24/06/2020 14:00,29.65128,4.60204,30.00628564,13.48128,3.93204,14.043,16.17,0.67,16.18387469,29.26128,4.60204,29.62096014,13.48128,3.93204,14.043,15.78,0.67,15.7942173
24/06/2020 14:30,29.62256,4.50908,29.96377585,13.16256,3.83908,13.711,16.46,0.67,16.47363044,29.21256,4.50908,29.55850917,13.16256,3.83908,13.711,16.05,0.67,16.06397834
24/06/2020 15:00,29.49384,4.57362,29.84634982,13.38384,3.90362,13.9415,16.11,0.67,16.12392632,29.09384,4.57362,29.45113794,13.38384,3.90362,13.9415,15.71,0.67,15.72428059
24/06/2020 15:30,28.79184,4.04512,29.07461172,11.57184,3.37512,12.054,17.22,0.67,17.23302933,28.39184,4.04512,28.678556,11.57184,3.37512,12.054,16.82,0.67,16.83333894
24/06/2020 16:00,29.08128,4.24954,29.39012482,11.86128,3.45954,12.3555,17.22,0.79,17.23811185,28.68128,4.23954,28.99292193,11.86128,3.45954,12.3555,16.82,0.78,16.8380759
24/06/2020 16:30,29.0896,4.4728,29.43145882,11.5296,3.3628,12.01,17.56,1.11,17.5950476,28.6696,4.4528,29.01333128,11.5296,3.3628,12.01,17.14,1.09,17.17462372
24/06/2020 17:00,27.50816,3.70988,27.75719864,7.26816,2.11988,7.571,20.24,1.59,20.30235701,27.08816,3.69988,27.33966942,7.26816,2.11988,7.571,19.82,1.58,19.88287706
24/06/2020 17:30,27.8336,4.0048,28.1202367,7.5936,2.2148,7.91,20.24,1.79,20.3189985,27.4136,3.9548,27.69739894,7.5936,2.2148,7.91,19.82,1.74,19.8962308
24/06/2020 18:00,28.47712,4.27416,28.79609014,8.51712,2.48416,8.872,19.96,1.79,20.0401023,28.05712,4.22416,28.37332392,8.51712,2.48416,8.872,19.54,1.74,19.61731888
24/06/2020 18:30,28.30456,4.29758,28.6289593,8.25456,2.40758,8.5985,20.05,1.89,20.13888279,27.87456,4.23758,28.1948254,8.25456,2.40758,8.5985,19.62,1.83,19.70515922
24/06/2020 19:00,27.22024,4.17132,27.53799877,7.17024,2.09132,7.469,20.05,2.08,20.15760154,26.79024,4.12132,27.10539131,7.17024,2.09132,7.469,19.62,2.03,19.72473827
24/06/2020 19:30,26.62136,4.26748,26.96123502,6.47136,1.88748,6.741,20.15,2.38,20.290069,26.20136,4.20748,26.53703363,6.47136,1.88748,6.741,19.73,2.32,19.86593315
24/06/2020 20:00,25.67976,4.23618,26.02681876,6.08976,1.77618,6.3435,19.59,2.46,19.74385221,25.25976,4.18618,25.60428828,6.08976,1.77618,6.3435,19.17,2.41,19.32089542
24/06/2020 20:30,25.07024,4.35632,25.44591239,6.09024,1.77632,6.344,18.98,2.58,19.15455037,24.65024,4.27632,25.01841811,6.09024,1.77632,6.344,18.56,2.5,18.72761597
24/06/2020 21:00,24.38192,4.57056,24.80661286,6.00192,1.75056,6.252,18.38,2.82,18.59507462,23.97192,4.47056,24.38521796,6.00192,1.75056,6.252,17.97,2.72,18.17468844
24/06/2020 21:30,24.5952,4.7436,25.0484651,6.5952,1.9236,6.87,18,2.82,18.21956092,24.1652,4.6436,24.6073142,6.5952,1.9236,6.87,17.57,2.72,17.77929414
24/06/2020 22:00,24.6232,5.0076,25.12723694,8.0832,2.3576,8.42,16.54,2.65,16.75094326,24.2132,4.9176,24.70752606,8.0832,2.3576,8.42,16.13,2.56,16.33188599
24/06/2020 22:30,24.2008,5.0744,24.72707536,7.1808,2.0944,7.48,17.02,2.98,17.278912,23.7908,4.9844,24.30733239,7.1808,2.0944,7.48,16.61,2.89,16.85954329
24/06/2020 23:00,23.59904,4.97472,24.11768082,6.83904,1.99472,7.124,16.76,2.98,17.02286697,23.18904,4.88472,23.69793378,6.83904,1.99472,7.124,16.35,2.89,16.60345145
24/06/2020 23:30,22.6488,5.5334,23.31494493,7.3488,2.1434,7.655,15.3,3.39,15.67105931,22.2288,5.5734,22.91685705,7.3488,2.1434,7.655,14.88,3.43,15.27020956
25/06/2020 00:00,21.56584,5.48712,22.25295353,5.95584,1.73712,6.204,15.61,3.75,16.05411474,21.15584,5.46712,21.85083447,5.95584,1.73712,6.204,15.2,3.73,15.65097122
25/06/2020 00:30,20.844,5.3245,21.513313,5.844,1.7045,6.0875,15,3.62,15.43063187,20.444,5.2745,21.11344326,5.844,1.7045,6.0875,14.6,3.57,15.03013307
25/06/2020 01:00,20.45512,5.63066,21.21594368,6.34512,1.85066,6.6095,14.11,3.78,14.60754942,20.07512,5.58066,20.83636746,6.34512,1.85066,6.6095,13.73,3.73,14.22764211
25/06/2020 01:30,20.37112,5.78116,21.17555999,6.86112,2.00116,7.147,13.51,3.78,14.02884528,20.00112,5.73116,20.80603269,6.86112,2.00116,7.147,13.14,3.73,13.65915444
25/06/2020 02:00,19.95296,5.69128,20.74876577,6.55296,1.91128,6.826,13.4,3.78,13.92294509,19.59296,5.64128,20.38892154,6.55296,1.91128,6.826,13.04,3.73,13.56298271
25/06/2020 02:30,19.87616,5.65138,20.66397426,6.41616,1.87138,6.6835,13.46,3.78,13.98070098,19.50616,5.60138,20.2944755,6.41616,1.87138,6.6835,13.09,3.73,13.61106168
25/06/2020 03:00,19.53272,5.40246,20.26607324,5.56272,1.62246,5.7945,13.97,3.78,14.47236332,19.15272,5.35246,19.88656611,5.56272,1.62246,5.7945,13.59,3.73,14.0925867
25/06/2020 03:30,19.33648,5.45564,20.09137792,5.43648,1.58564,5.663,13.9,3.87,14.42868324,18.96648,5.42564,19.7272637,5.43648,1.58564,5.663,13.53,3.84,14.06436988
25/06/2020 04:00,19.31512,5.51066,20.08584662,5.62512,1.64066,5.8595,13.69,3.87,14.22648938,18.94512,5.48066,19.72194731,5.62512,1.64066,5.8595,13.32,3.84,13.86246731
25/06/2020 04:30,19.13128,5.45704,19.89434995,5.44128,1.58704,5.668,13.69,3.87,14.22648938,18.76128,5.42704,19.53044778,5.44128,1.58704,5.668,13.32,3.84,13.86246731
25/06/2020 05:00,18.7308,5.5569,19.53770729,5.4408,1.5869,5.6675,13.29,3.97,13.87029199,18.3508,5.5269,19.16503285,5.4408,1.5869,5.6675,12.91,3.94,13.49784057
25/06/2020 05:30,18.75448,5.70214,19.60216622,5.18448,1.51214,5.4005,13.57,4.19,14.20214772,18.39448,5.64214,19.24033883,5.18448,1.51214,5.4005,13.21,4.13,13.84055635
25/06/2020 06:00,18.92976,5.76618,19.78849781,4.88976,1.42618,5.0935,14.04,4.34,14.6954823,18.55976,5.74618,19.42892884,4.88976,1.42618,5.0935,13.67,4.32,14.33636286
25/06/2020 06:30,20.3148,5.4539,21.03416564,4.9848,1.4539,5.1925,15.33,4,15.8432604,19.9048,5.4139,20.6279271,4.9848,1.4539,5.1925,14.92,3.96,15.43657993
25/06/2020 07:00,21.33288,5.33584,21.99006497,5.64288,1.64584,5.878,15.69,3.69,16.1180706,20.93288,5.29584,21.59239186,5.64288,1.64584,5.878,15.29,3.65,15.71962468
25/06/2020 07:30,23.07904,5.30222,23.68027923,6.65904,1.94222,6.9365,16.42,3.36,16.76025059,22.65904,5.22222,23.25303583,6.65904,1.94222,6.9365,16,3.28,16.33274013
25/06/2020 08:00,24.14272,5.13496,24.68276207,7.42272,2.16496,7.732,16.72,2.97,16.9817343,23.73272,5.06496,24.26717574,7.42272,2.16496,7.732,16.31,2.9,16.56581118
25/06/2020 08:30,25.69376,4.75568,26.13017021,8.45376,2.46568,8.806,17.24,2.29,17.39142605,25.27376,4.68568,25.70444595,8.45376,2.46568,8.806,16.82,2.22,16.96587163
25/06/2020 09:00,26.66704,4.25622,27.00456315,9.10704,2.65622,9.4865,17.56,1.6,17.63274227,26.24704,4.24622,26.58829617,9.10704,2.65622,9.4865,17.14,1.59,17.21359056
25/06/2020 09:30,27.86632,3.88726,28.13614367,10.03632,2.92726,10.4545,17.83,0.96,17.85582538,27.43632,3.87726,27.70892997,10.03632,2.92726,10.4545,17.4,0.95,17.42591461
25/06/2020 10:00,28.14624,3.78182,28.39917232,10.56624,3.08182,11.0065,17.58,0.7,17.59393077,27.72624,3.77182,27.98161916,10.56624,3.08182,11.0065,17.16,0.69,17.17386677
25/06/2020 10:30,28.50024,4.25632,28.81631378,11.37024,3.31632,11.844,17.13,0.94,17.15577162,28.08024,4.24632,28.3994914,11.37024,3.31632,11.844,16.71,0.93,16.7358597
25/06/2020 11:00,28.94488,4.25434,29.25586244,12.25488,3.57434,12.7655,16.69,0.68,16.70384686,28.53488,4.25434,28.85028224,12.25488,3.57434,12.7655,16.28,0.68,16.29419529
25/06/2020 11:30,29.27272,4.52496,29.62038824,13.18272,3.84496,13.732,16.09,0.68,16.10436276,28.86272,4.52496,29.21526773,13.18272,3.84496,13.732,15.68,0.68,15.69473797
25/06/2020 12:00,29.79904,4.72222,30.17088243,13.85904,4.04222,14.4365,15.94,0.68,15.9544978,29.40904,4.72222,29.78575155,13.85904,4.04222,14.4365,15.55,0.68,15.56486107
25/06/2020 12:30,29.61656,4.50858,29.95776894,13.12656,3.82858,13.6735,16.49,0.68,16.50401466,29.21656,4.50858,29.5623861,13.12656,3.82858,13.6735,16.09,0.68,16.10436276
25/06/2020 13:00,29.61528,4.47904,29.95207186,13.02528,3.79904,13.568,16.59,0.68,16.60393026,29.21528,4.47904,29.55663013,13.02528,3.79904,13.568,16.19,0.68,16.20427413
25/06/2020 13:30,29.82488,4.49934,30.16235282,13.09488,3.81934,13.6405,16.73,0.68,16.74381378,29.42488,4.49934,29.76688804,13.09488,3.81934,13.6405,16.33,0.68,16.34415186
25/06/2020 14:00,29.44224,4.36732,29.76439114,12.64224,3.68732,13.169,16.8,0.68,16.81375627,29.04224,4.36732,29.36877914,12.64224,3.68732,13.169,16.4,0.68,16.41409151
25/06/2020 14:30,29.75072,4.34646,30.06654378,12.57072,3.66646,13.0945,17.18,0.68,17.19345224,29.36072,4.34646,29.68069395,12.57072,3.66646,13.0945,16.79,0.68,16.80376446
25/06/2020 15:00,29.81112,3.66366,30.03540045,12.56112,3.66366,13.0845,17.25,0,17.25,29.35112,3.66366,29.57888858,12.56112,3.66366,13.0845,16.79,0,16.79
25/06/2020 15:30,29.52536,3.41698,29.72242647,11.71536,3.41698,12.2035,17.81,0,17.81,29.10536,3.41698,29.30525095,11.71536,3.41698,12.2035,17.39,0,17.39
25/06/2020 16:00,29.80448,3.38464,29.99604667,11.60448,3.38464,12.088,18.2,0,18.2,29.37448,3.38464,29.56883263,11.60448,3.38464,12.088,17.77,0,17.77
25/06/2020 16:30,29.55144,3.66292,29.77758535,10.26144,2.99292,10.689,19.29,0.67,19.30163206,29.13144,3.66292,29.36082048,10.26144,2.99292,10.689,18.87,0.67,18.8818908
25/06/2020 17:00,29.72264,3.47952,29.92561425,9.63264,2.80952,10.034,20.09,0.67,20.10116912,29.29264,3.47952,29.49857315,9.63264,2.80952,10.034,19.66,0.67,19.67141327
25/06/2020 17:30,29.61736,3.52048,29.82585779,9.08736,2.65048,9.466,20.53,0.87,20.54842573,29.17736,3.52048,29.3889795,9.08736,2.65048,9.466,20.09,0.87,20.10882891
25/06/2020 18:00,29.72144,3.42542,29.91818006,8.52144,2.48542,8.8765,21.2,0.94,21.22082939,29.28144,3.42542,29.48111651,8.52144,2.48542,8.8765,20.76,0.94,20.78127041
25/06/2020 18:30,28.86664,3.30652,29.05539501,7.25664,2.11652,7.559,21.61,1.19,21.64274012,28.40664,3.28652,28.59612578,7.25664,2.11652,7.559,21.15,1.17,21.18233698
25/06/2020 19:00,28.06712,3.59916,28.29694644,7.91712,2.30916,8.247,20.15,1.29,20.19125058,27.63712,3.57916,27.86791683,7.91712,2.30916,8.247,19.72,1.27,19.76085271
25/06/2020 19:30,27.234,3.6895,27.48277945,7.644,2.2295,7.9625,19.59,1.46,19.64432997,26.794,3.6695,27.04410594,7.644,2.2295,7.9625,19.15,1.44,19.20406467
25/06/2020 20:00,26.236,3.978,26.53586592,7.296,2.128,7.6,18.94,1.85,19.03013663,25.806,3.918,26.10173098,7.296,2.128,7.6,18.51,1.79,18.5963491
25/06/2020 20:30,25.78552,4.38536,26.15577229,7.59552,2.21536,7.912,18.19,2.17,18.31897923,25.36552,4.33536,25.73334318,7.59552,2.21536,7.912,17.77,2.12,17.89601352
25/06/2020 21:00,25.38376,4.44818,25.7705564,7.43376,2.16818,7.7435,17.95,2.28,18.09422283,24.95376,4.37818,25.33492842,7.43376,2.16818,7.7435,17.52,2.21,17.65883632
25/06/2020 21:30,25.59872,4.37796,25.97038697,8.11872,2.36796,8.457,17.48,2.01,17.595184,25.17872,4.30796,25.54459748,8.11872,2.36796,8.457,17.06,1.94,17.16995049
