Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/06/2020 22:00,25.188,4.2615,25.54595323,7.068,2.0615,7.3625,18.12,2.2,18.2530655,24.748,4.2115,25.10378928,7.068,2.0615,7.3625,17.68,2.15,17.81024705
25/06/2020 22:30,24.82136,4.45748,25.2184266,6.23136,1.81748,6.491,18.59,2.64,18.77651991,24.40136,4.39748,24.7944389,6.23136,1.81748,6.491,18.17,2.58,18.35225599
25/06/2020 23:00,23.91304,5.00922,24.43206432,6.20304,1.80922,6.4615,17.71,3.2,17.99678027,23.48304,4.96922,24.00304804,6.20304,1.80922,6.4615,17.28,3.16,17.56655914
25/06/2020 23:30,22.72944,4.80692,23.2321743,5.50944,1.60692,5.739,17.22,3.2,17.51480517,22.31944,4.76692,22.82281596,5.50944,1.60692,5.739,16.81,3.16,17.1044351
26/06/2020 00:00,21.88512,4.78816,22.40278897,5.44512,1.58816,5.672,16.44,3.2,16.74854023,21.48512,4.74816,22.00353164,5.44512,1.58816,5.672,16.04,3.16,16.34830878
26/06/2020 00:30,21.16472,5.31096,21.82089982,5.69472,1.66096,5.932,15.47,3.65,15.89476014,20.74472,5.41096,21.43879418,5.69472,1.66096,5.932,15.05,3.75,15.51015796
26/06/2020 01:00,20.43656,5.42358,21.14398743,4.84656,1.41358,5.0485,15.59,4.01,16.09745943,20.04656,5.36358,20.75168808,4.84656,1.41358,5.0485,15.2,3.95,15.70485594
26/06/2020 01:30,20.66736,4.72048,21.199592,5.00736,1.46048,5.216,15.66,3.26,15.99572443,20.25736,4.87048,20.83463966,5.00736,1.46048,5.216,15.25,3.41,15.62659912
26/06/2020 02:00,20.73168,4.73924,21.26647482,5.07168,1.47924,5.283,15.66,3.26,15.99572443,20.32168,4.72924,20.86471637,5.07168,1.47924,5.283,15.25,3.25,15.59246613
26/06/2020 02:30,20.4272,4.8196,20.98806909,5.1072,1.4896,5.32,15.32,3.33,15.67773262,20.0272,4.7396,20.58039232,5.1072,1.4896,5.32,14.92,3.25,15.26986902
26/06/2020 03:00,20.04272,5.01246,20.65999468,5.08272,1.48246,5.2945,14.96,3.53,15.37083277,19.65272,5.00246,20.27939865,5.08272,1.48246,5.2945,14.57,3.52,14.98917276
26/06/2020 03:30,19.93576,5.18668,20.59942174,5.40576,1.57668,5.631,14.53,3.61,14.97174005,19.55576,5.16668,20.22677264,5.40576,1.57668,5.631,14.15,3.59,14.59830812
26/06/2020 04:00,19.61136,5.19248,20.28712127,5.15136,1.50248,5.366,14.46,3.69,14.92339439,19.24136,5.16248,19.92187578,5.15136,1.50248,5.366,14.09,3.66,14.55759939
26/06/2020 04:30,19.59136,5.14748,20.2563061,5.27136,1.53748,5.491,14.32,3.61,14.76802289,19.21136,5.10748,19.87869978,5.27136,1.53748,5.491,13.94,3.57,14.38987491
26/06/2020 05:00,19.05984,5.56412,19.85540058,5.49984,1.60412,5.729,13.56,3.96,14.12640082,18.69984,5.54412,19.50439137,5.49984,1.60412,5.729,13.2,3.94,13.77547095
26/06/2020 05:30,18.81312,5.77716,19.68016925,4.89312,1.42716,5.097,13.92,4.35,14.58385751,18.45312,5.72716,19.32143885,4.89312,1.42716,5.097,13.56,4.3,14.22545606
26/06/2020 06:00,18.98928,5.65354,19.81300758,4.46928,1.30354,4.6555,14.52,4.35,15.15760205,18.60928,5.60354,19.43463307,4.46928,1.30354,4.6555,14.14,4.3,14.77936399
26/06/2020 06:30,20.38736,5.56548,21.13336261,5.12736,1.49548,5.341,15.26,4.07,15.79343218,19.99736,5.52548,20.74669458,5.12736,1.49548,5.341,14.87,4.03,15.40642074
26/06/2020 07:00,21.6776,5.3618,22.33085849,5.4576,1.5918,5.685,16.22,3.77,16.6523662,21.2776,5.3218,21.93303027,5.4576,1.5918,5.685,15.82,3.73,16.25377802
26/06/2020 07:30,22.89008,4.90544,23.40980786,5.47008,1.59544,5.698,17.42,3.31,17.73168069,22.50008,4.87544,23.02223958,5.47008,1.59544,5.698,17.03,3.28,17.34298994
26/06/2020 08:00,23.97656,4.66108,24.42541906,6.34656,1.85108,6.611,17.63,2.81,17.85253483,23.57656,4.62108,24.02516518,6.34656,1.85108,6.611,17.23,2.77,17.45124064
26/06/2020 08:30,25.13016,4.45088,25.52127102,6.62016,1.93088,6.896,18.51,2.52,18.68075213,24.72016,4.41088,25.11059881,6.62016,1.93088,6.896,18.1,2.48,18.26911054
26/06/2020 09:00,26.15856,4.78708,26.59297644,8.93856,2.60708,9.311,17.22,2.18,17.35744221,25.74856,4.74708,26.18249626,8.93856,2.60708,9.311,16.81,2.14,16.94566906
26/06/2020 09:30,27.39056,4.80058,27.8080626,9.67056,2.82058,10.0735,17.72,1.98,17.83027762,26.99056,4.74058,27.40371194,9.67056,2.82058,10.0735,17.32,1.92,17.42609537
26/06/2020 10:00,27.90592,4.80506,28.31658476,9.68592,2.82506,10.0895,18.22,1.98,18.3272693,27.49592,4.66506,27.88885802,9.68592,2.82506,10.0895,17.81,1.84,17.90479545
26/06/2020 10:30,28.42624,3.89182,28.69141655,9.60624,2.80182,10.0065,18.82,1.09,18.8515384,28.01624,3.88182,28.28388641,9.60624,2.80182,10.0065,18.41,1.08,18.44165123
26/06/2020 11:00,28.71744,4.26342,29.03219093,11.97744,3.49342,12.4765,16.74,0.77,16.75769972,28.31744,4.27342,28.63807826,11.97744,3.49342,12.4765,16.34,0.78,16.3586063
26/06/2020 11:30,28.96224,4.47482,29.30589292,12.70224,3.70482,13.2315,16.26,0.77,16.27822165,28.58224,4.48482,28.93195558,12.70224,3.70482,13.2315,15.88,0.78,15.89914463
26/06/2020 12:00,29.40736,4.71548,29.78302493,13.52736,3.94548,14.091,15.88,0.77,15.89865718,29.02736,4.72548,29.40948469,13.52736,3.94548,14.091,15.5,0.78,15.5196134
26/06/2020 12:30,29.71056,4.76808,30.09072884,14.05056,4.09808,14.636,15.66,0.67,15.67432614,29.33056,4.76808,29.7155908,14.05056,4.09808,14.636,15.28,0.67,15.29468208
26/06/2020 13:00,29.45056,4.60558,29.80850301,12.91056,3.76558,13.4485,16.54,0.84,16.56131637,29.05056,4.59558,29.41180701,12.91056,3.76558,13.4485,16.14,0.83,16.1613273
26/06/2020 13:30,28.95792,4.27106,29.27119889,11.31792,3.30106,11.7895,17.64,0.97,17.66664937,28.55792,4.27106,28.87553893,11.31792,3.30106,11.7895,17.24,0.97,17.26726672
26/06/2020 14:00,28.97432,4.50626,29.32264652,12.12432,3.53626,12.6295,16.85,0.97,16.87789679,28.57432,4.55626,28.93529451,12.12432,3.53626,12.6295,16.45,1.02,16.48159276
26/06/2020 14:30,29.10568,4.50374,29.45206754,12.11568,3.53374,12.6205,16.99,0.97,17.01766729,28.71568,4.55374,29.07450474,12.11568,3.53374,12.6205,16.6,1.02,16.63130783
26/06/2020 15:00,28.29736,4.40548,28.63824082,11.12736,3.24548,11.591,17.17,1.16,17.20914001,27.89736,4.40548,28.24306904,11.12736,3.24548,11.591,16.77,1.16,16.81007139
26/06/2020 15:30,28.50312,4.49216,28.85493634,11.73312,3.42216,12.222,16.77,1.07,16.80410069,28.10312,4.51216,28.46304519,11.73312,3.42216,12.222,16.37,1.09,16.40624881
26/06/2020 16:00,28.46488,4.12934,28.76283787,9.73488,2.83934,10.1405,18.73,1.29,18.77437083,28.04488,4.13934,28.34871126,9.73488,2.83934,10.1405,18.31,1.3,18.35609163
26/06/2020 16:30,28.30328,4.70054,28.69095215,12.41328,3.62054,12.9305,15.89,1.08,15.92666004,27.91328,4.72054,28.30962201,12.41328,3.62054,12.9305,15.5,1.1,15.53898324
26/06/2020 17:00,28.39512,4.77816,28.79433369,12.16512,3.54816,12.672,16.23,1.23,16.2765414,28.00512,4.78816,28.41149807,12.16512,3.54816,12.672,15.84,1.24,15.88846122
26/06/2020 17:30,28.34352,4.76936,28.74198881,11.48352,3.34936,11.962,16.86,1.42,16.91969267,27.94352,4.73936,28.34258004,11.48352,3.34936,11.962,16.46,1.39,16.5185865
26/06/2020 18:00,28.33232,4.93776,28.75937813,11.27232,3.28776,11.742,17.06,1.65,17.13960618,27.93232,4.90776,28.36019409,11.27232,3.28776,11.742,16.66,1.62,16.7385782
26/06/2020 18:30,27.82784,5.03562,28.27978338,11.12784,3.24562,11.5915,16.7,1.79,16.79565718,27.42784,4.99562,27.87907147,11.12784,3.24562,11.5915,16.3,1.75,16.39367256
26/06/2020 19:00,27.34496,4.97478,27.79379919,10.64496,3.10478,11.0885,16.7,1.87,16.80437146,26.94496,4.93478,27.39311817,10.64496,3.10478,11.0885,16.3,1.83,16.40240531
26/06/2020 19:30,26.25832,5.18576,26.76549039,9.92832,2.89576,10.342,16.33,2.29,16.48978472,25.85832,5.13576,26.36339781,9.92832,2.89576,10.342,15.93,2.24,16.08671812
26/06/2020 20:00,24.9988,4.8184,25.45892731,8.6688,2.5284,9.03,16.33,2.29,16.48978472,24.5988,4.7684,25.05670768,8.6688,2.5284,9.03,15.93,2.24,16.08671812
26/06/2020 20:30,24.21448,4.86964,24.69928006,7.88448,2.29964,8.213,16.33,2.57,16.53099513,23.81448,4.81964,24.29729177,7.88448,2.29964,8.213,15.93,2.52,16.1280904
26/06/2020 21:00,23.69168,5.04424,24.22271782,7.83168,2.28424,8.158,15.86,2.76,16.09836016,23.30168,5.00424,23.83297524,7.83168,2.28424,8.158,15.47,2.72,15.70730085
26/06/2020 21:30,23.52144,4.76792,23.99981668,6.30144,1.83792,6.564,17.22,2.93,17.46749266,23.12144,4.73792,23.60188284,6.30144,1.83792,6.564,16.82,2.9,17.0681692
26/06/2020 22:00,23.95424,4.94082,24.45848148,7.13424,2.08082,7.4315,16.82,2.86,17.06141846,23.55424,4.91082,24.06072266,7.13424,2.08082,7.4315,16.42,2.83,16.66209171
26/06/2020 22:30,23.51088,4.94984,24.02628549,6.89088,2.00984,7.178,16.62,2.94,16.87803306,23.11088,4.91984,23.62874521,6.89088,2.00984,7.178,16.22,2.91,16.47897145
26/06/2020 23:00,23.00152,5.25336,23.59380668,7.69152,2.24336,8.012,15.31,3.01,15.60308303,22.58152,5.35336,23.20740203,7.69152,2.24336,8.012,14.89,3.11,15.21131815
26/06/2020 23:30,21.84328,6.05804,22.66779058,6.95328,2.02804,7.243,14.89,4.03,15.42572527,21.43328,6.05804,22.27297331,6.95328,2.02804,7.243,14.48,4.03,15.03034597
27/06/2020 00:00,20.54632,5.62976,21.30364906,5.89632,1.71976,6.142,14.65,3.91,15.16280317,20.13632,5.63976,20.91119977,5.89632,1.71976,6.142,14.24,3.92,14.76969871
27/06/2020 00:30,20.04232,5.84526,20.8773,6.29232,1.83526,6.5545,13.75,4.01,14.32280001,19.66232,5.84526,20.51277388,6.29232,1.83526,6.5545,13.37,4.01,13.95840249
27/06/2020 01:00,19.58384,5.90612,20.45504932,6.12384,1.78612,6.379,13.46,4.12,14.07643421,19.21384,5.89612,20.0981561,6.12384,1.78612,6.379,13.09,4.11,13.7200656
27/06/2020 01:30,19.55072,6.00646,20.45258454,6.09072,1.77646,6.3445,13.46,4.23,14.10902194,19.18072,6.20646,20.15986521,6.09072,1.77646,6.3445,13.09,4.43,13.8192981
27/06/2020 02:00,19.4588,6.5759,20.53989674,6.3288,1.8459,6.5925,13.13,4.73,13.95599513,19.0888,6.5459,20.1799676,6.3288,1.8459,6.5925,12.76,4.7,13.59807339
27/06/2020 02:30,18.66464,6.61052,19.80070102,6.10464,1.78052,6.359,12.56,4.83,13.45668979,18.29464,6.57052,19.43876503,6.10464,1.78052,6.359,12.19,4.79,13.09733561
27/06/2020 03:00,18.73536,6.66698,19.88623485,6.91536,2.01698,7.2035,11.82,4.65,12.70176759,18.38536,6.64698,19.55003339,6.91536,2.01698,7.2035,11.47,4.63,12.36922795
27/06/2020 03:30,18.31344,6.37642,19.39177188,5.71344,1.66642,5.9515,12.6,4.71,13.45154638,17.95344,6.37642,19.0521584,5.71344,1.66642,5.9515,12.24,4.71,13.11494186
27/06/2020 04:00,18.07624,6.28682,19.13830082,5.40624,1.57682,5.6315,12.67,4.71,13.51713727,17.71624,6.28682,18.79865063,5.40624,1.57682,5.6315,12.31,4.71,13.1802959
27/06/2020 04:30,18.26912,6.28516,19.32004094,5.94912,1.73516,6.197,12.32,4.55,13.13335068,17.90912,6.27516,18.97667548,5.94912,1.73516,6.197,11.96,4.54,12.79270104
27/06/2020 05:00,18.02512,6.44566,19.14292255,6.22512,1.81566,6.4845,11.8,4.63,12.67583922,17.67512,6.42566,18.80688633,6.22512,1.81566,6.4845,11.45,4.61,12.34320056
27/06/2020 05:30,17.876,6.8355,19.13832376,7.356,2.1455,7.6625,10.52,4.69,11.51809446,17.556,6.7555,18.81089887,7.356,2.1455,7.6625,10.2,4.61,11.19339537
27/06/2020 06:00,17.91472,6.92846,19.20783045,7.67472,2.23846,7.9945,10.24,4.69,11.26293479,17.58472,6.84846,18.87124219,7.67472,2.23846,7.9945,9.91,4.61,10.92978499
27/06/2020 06:30,18.75824,6.67282,19.90974873,7.27824,2.12282,7.5815,11.48,4.55,12.34880156,18.41824,6.65282,19.58294101,7.27824,2.12282,7.5815,11.14,4.53,12.02582637
27/06/2020 07:00,18.60048,6.47514,19.69531148,6.60048,1.92514,6.8755,12,4.55,12.83364718,18.24048,6.45514,19.34900367,6.60048,1.92514,6.8755,11.64,4.53,12.49041633
27/06/2020 07:30,18.85512,6.50566,19.9459059,6.70512,1.95566,6.9845,12.15,4.55,12.97401249,18.50512,6.37566,19.5726469,6.70512,1.95566,6.9845,11.8,4.42,12.60065078
27/06/2020 08:00,20.02856,6.18458,20.96168518,8.51856,2.48458,8.8735,11.51,3.7,12.09008271,19.68856,6.17458,20.63406972,8.51856,2.48458,8.8735,11.17,3.69,11.7637154
27/06/2020 08:30,20.84616,6.32888,21.78570882,8.39616,2.44888,8.746,12.45,3.88,13.04058664,20.48616,6.30888,21.43559466,8.39616,2.44888,8.746,12.09,3.86,12.69124501
27/06/2020 09:00,21.1132,5.8776,21.91605339,6.6432,1.9376,6.92,14.47,3.94,14.99681633,20.7232,5.8476,21.53242773,6.6432,1.9376,6.92,14.08,3.91,14.61281971
27/06/2020 09:30,22.33824,6.39282,23.23499761,8.71824,2.54282,9.0815,13.62,3.85,14.15368857,21.96824,6.37282,22.87392409,8.71824,2.54282,9.0815,13.25,3.83,13.79243996
27/06/2020 10:00,23.27416,6.34288,24.12299008,10.12416,2.95288,10.546,13.15,3.39,13.57993373,22.90416,6.31288,23.75821961,10.12416,2.95288,10.546,12.78,3.36,13.21431042
27/06/2020 10:30,23.5116,6.5413,24.40458851,10.2216,2.9813,10.6475,13.29,3.56,13.75855007,23.1316,6.5113,24.03056275,10.2216,2.9813,10.6475,12.91,3.53,13.38390825
27/06/2020 11:00,24.2064,6.5077,25.06591232,10.5864,3.0877,11.0275,13.62,3.42,14.04282023,23.8164,6.4877,24.68422898,10.5864,3.0877,11.0275,13.23,3.4,13.65990117
27/06/2020 11:30,24.84912,6.76766,25.7542227,11.88912,3.46766,12.3845,12.96,3.3,13.37354104,24.46912,6.73766,25.37979306,11.88912,3.46766,12.3845,12.58,3.27,12.99804985
27/06/2020 12:00,24.95376,6.77068,25.85599052,12.17376,3.55068,12.681,12.78,3.22,13.17940818,24.59376,6.74068,25.50078034,12.17376,3.55068,12.681,12.42,3.19,12.82312364
27/06/2020 12:30,24.92928,6.69604,25.81290284,12.32928,3.59604,12.843,12.6,3.1,12.97574661,24.55928,6.65604,25.44525698,12.32928,3.59604,12.843,12.23,3.06,12.60700202
27/06/2020 13:00,25.26152,6.41836,26.0641466,10.69152,3.11836,11.137,14.57,3.3,14.93903946,24.88152,6.39836,25.6910305,10.69152,3.11836,11.137,14.19,3.28,14.56415119
27/06/2020 13:30,25.61824,7.52782,26.7013538,16.75824,4.88782,17.4565,8.86,2.64,9.244955381,25.31824,7.47782,26.39945205,16.75824,4.88782,17.4565,8.56,2.59,8.94324885
27/06/2020 14:00,25.1564,7.7752,26.33055632,17.6064,5.1352,18.34,7.55,2.64,7.99825606,24.8664,7.7252,26.0387512,17.6064,5.1352,18.34,7.26,2.59,7.708158016
27/06/2020 14:30,25.03448,7.43714,26.11582356,16.10448,4.69714,16.7755,8.93,2.74,9.340904667,24.73448,7.37714,25.81117385,16.10448,4.69714,16.7755,8.63,2.68,9.036553547
27/06/2020 15:00,24.53424,7.41082,25.62906915,16.01424,4.67082,16.6815,8.52,2.74,8.9497486,24.24424,7.35082,25.33412181,16.01424,4.67082,16.6815,8.23,2.68,8.6553625
27/06/2020 15:30,24.1216,7.0738,25.13742694,13.5216,3.9438,14.085,10.6,3.13,11.05246126,23.8016,7.0338,24.81915601,13.5216,3.9438,14.085,10.28,3.09,10.73436072
27/06/2020 16:00,23.97944,6.75192,24.91188404,12.10944,3.53192,12.614,11.87,3.22,12.29899589,23.62944,6.72192,24.56694208,12.10944,3.53192,12.614,11.52,3.19,11.95351413
27/06/2020 16:30,24.08896,6.53428,24.95946332,10.60896,3.09428,11.051,13.48,3.44,13.9120092,23.71896,6.50428,24.59460758,10.60896,3.09428,11.051,13.11,3.41,13.54622457
27/06/2020 17:00,25.23584,7.23712,26.25306699,13.63584,3.97712,14.204,11.6,3.26,12.04938173,24.89584,7.19712,25.91527321,13.63584,3.97712,14.204,11.26,3.22,11.711362
27/06/2020 17:30,25.82136,7.24748,26.81918341,13.67136,3.98748,14.241,12.15,3.26,12.5797496,25.46136,7.20748,26.46183329,13.67136,3.98748,14.241,11.79,3.22,12.22180429
27/06/2020 18:00,26.06928,6.63104,26.89940615,11.96928,3.49104,12.468,14.1,3.14,14.44540065,25.68928,6.59104,26.52132944,11.96928,3.49104,12.468,13.72,3.1,14.06585938
27/06/2020 18:30,25.51048,6.62764,26.35735574,10.86048,3.16764,11.313,14.65,3.46,15.05304288,25.12048,6.59764,25.97243479,10.86048,3.16764,11.313,14.26,3.43,14.66671402
27/06/2020 19:00,25.22016,6.93088,26.15518243,11.90016,3.47088,12.396,13.32,3.46,13.76204927,24.85016,6.95088,25.80397614,11.90016,3.47088,12.396,12.95,3.48,13.40943325
27/06/2020 19:30,24.3448,7.0464,25.34405335,12.1248,3.5364,12.63,12.22,3.51,12.71410634,23.9948,7.0164,24.99960592,12.1248,3.5364,12.63,11.87,3.48,12.36961196
27/06/2020 20:00,23.75944,6.96692,24.75982559,11.26944,3.28692,11.739,12.49,3.68,13.02084867,23.39944,6.93692,24.40603719,11.26944,3.28692,11.739,12.13,3.65,12.667257
27/06/2020 20:30,22.94592,6.84506,23.94514755,10.16592,2.96506,10.5895,12.78,3.88,13.3560024,22.58592,6.81506,23.59171094,10.16592,2.96506,10.5895,12.42,3.85,13.00303426
27/06/2020 21:00,22.6576,7.1293,23.75276313,10.7976,3.1493,11.2475,11.86,3.98,12.509996,22.3076,7.1093,23.41305542,10.7976,3.1493,11.2475,11.51,3.96,12.17216908
27/06/2020 21:30,22.57344,7.21392,23.69811881,10.33344,3.01392,10.764,12.24,4.2,12.94054095,22.20344,7.20392,23.3428621,10.33344,3.01392,10.764,11.87,4.19,12.58781157
27/06/2020 22:00,22.63568,6.85124,23.64980969,9.77568,2.85124,10.183,12.86,4,13.46772438,22.27568,6.84124,23.30254244,9.77568,2.85124,10.183,12.5,3.99,13.12136045
27/06/2020 22:30,22.40472,6.60596,23.35830015,8.21472,2.39596,8.557,14.19,4.21,14.80135805,22.01472,6.58596,22.97874596,8.21472,2.39596,8.557,13.8,4.19,14.42206989
27/06/2020 23:00,21.898,6.6215,22.87720845,8.268,2.4115,8.6125,13.63,4.21,14.26537767,21.528,6.6015,22.5174285,8.268,2.4115,8.6125,13.26,4.19,13.9062468
27/06/2020 23:30,21.26584,6.69712,22.2954562,7.63584,2.22712,7.954,13.63,4.47,14.34426018,20.89584,6.66712,21.93368684,7.63584,2.22712,7.954,13.26,4.44,13.98360469
28/06/2020 00:00,20.52184,6.76012,21.60659944,7.85184,2.29012,8.179,12.67,4.47,13.43539356,20.15184,6.73012,21.24596834,7.85184,2.29012,8.179,12.3,4.44,13.07683448
28/06/2020 00:30,19.93128,6.33454,20.91368737,7.42128,2.16454,7.7305,12.51,4.17,13.18669784,19.57128,6.32454,20.56780997,7.42128,2.16454,7.7305,12.15,4.16,12.84243357
28/06/2020 01:00,19.20312,6.21466,20.18370176,6.15312,1.79466,6.4095,13.05,4.42,13.7782038,18.83312,6.17466,19.81950643,6.15312,1.79466,6.4095,12.68,4.38,13.41517052
28/06/2020 01:30,18.39824,6.91032,19.65318696,7.33824,2.14032,7.644,11.06,4.77,12.04477065,18.06824,6.85032,19.32325492,7.33824,2.14032,7.644,10.73,4.71,11.71823366
28/06/2020 02:00,18.20328,6.96304,19.48956974,7.79328,2.27304,8.118,10.41,4.69,11.41771431,17.88328,6.90304,19.16934179,7.79328,2.27304,8.118,10.09,4.63,11.10157646
28/06/2020 02:30,18.58896,7.22428,19.94341133,8.68896,2.53428,9.051,9.9,4.69,10.95472957,18.27896,7.16428,19.63281148,8.68896,2.53428,9.051,9.59,4.63,10.64917837
28/06/2020 03:00,18.86936,7.50898,20.30855799,10.41936,3.03898,10.8535,8.45,4.47,9.559466512,18.57936,7.42898,20.00955676,10.41936,3.03898,10.8535,8.16,4.39,9.265943017
28/06/2020 03:30,18.14832,7.29826,19.56083122,9.14832,2.66826,9.5295,9,4.63,10.1211116,17.84832,7.22826,19.25643449,9.14832,2.66826,9.5295,8.7,4.56,9.822606579
28/06/2020 04:00,17.40672,7.08196,18.792234,8.40672,2.45196,8.757,9,4.63,10.1211116,17.10672,7.01196,18.48803538,8.40672,2.45196,8.757,8.7,4.56,9.822606579
28/06/2020 04:30,17.43936,7.14398,18.84589418,8.61936,2.51398,8.9785,8.82,4.63,9.961390465,17.13936,7.07398,18.54181367,8.61936,2.51398,8.9785,8.52,4.56,9.663539724
28/06/2020 05:00,17.2176,7.2743,18.69120623,8.7576,2.5543,9.1225,8.46,4.72,9.687620967,16.9276,7.1943,18.39297676,8.7576,2.5543,9.1225,8.17,4.64,9.395663894
28/06/2020 05:30,17.11448,7.31964,18.61404189,9.08448,2.64964,9.463,8.03,4.67,9.289230323,16.82448,7.28964,18.33581137,9.08448,2.64964,9.463,7.74,4.64,9.024256202
28/06/2020 06:00,16.62824,7.25782,18.1431617,8.59824,2.50782,8.9565,8.03,4.75,9.329705247,16.33824,7.14782,17.83337929,8.59824,2.50782,8.9565,7.74,4.64,9.024256202
28/06/2020 06:30,16.6764,7.2002,18.16439366,7.6464,2.2302,7.965,9.03,4.97,10.3073663,16.3764,7.1002,17.8493506,7.6464,2.2302,7.965,8.73,4.87,9.996489384
28/06/2020 07:00,16.57,7.0175,17.99472718,7.02,2.0475,7.3125,9.55,4.97,10.76584414,16.27,6.9175,17.6794996,7.02,2.0475,7.3125,9.25,4.87,10.45367878
28/06/2020 07:30,17.05848,7.22164,18.52414166,8.50848,2.48164,8.863,8.55,4.74,9.775996113,16.76848,7.15164,18.22986221,8.50848,2.48164,8.863,8.26,4.67,9.488756504
28/06/2020 08:00,18.22312,7.65966,19.76746048,10.83312,3.15966,11.2845,7.39,4.5,8.652288715,17.94312,7.58966,19.48226101,10.83312,3.15966,11.2845,7.11,4.43,8.37717136
28/06/2020 08:30,19.5684,7.5037,20.9577621,12.6984,3.7037,13.2275,6.87,3.8,7.850917144,19.2684,7.7037,20.7513429,12.6984,3.7037,13.2275,6.57,4,7.691872334
28/06/2020 09:00,21.44768,7.76474,22.80995758,15.30768,4.46474,15.9455,6.14,3.3,6.970624075,21.18768,7.67474,22.53484896,15.30768,4.46474,15.9455,5.88,3.21,6.699141736
28/06/2020 09:30,22.3076,7.9193,23.67159332,15.8376,4.6193,16.4975,6.47,3.3,7.262981481,22.0476,7.8293,23.39646564,15.8376,4.6193,16.4975,6.21,3.21,6.990579375
28/06/2020 10:00,22.81304,7.76422,24.09808927,15.68304,4.57422,16.3365,7.13,3.19,7.811081871,22.53304,7.67422,23.8040237,15.68304,4.57422,16.3365,6.85,3.1,7.518809746
28/06/2020 10:30,24.22952,8.13736,25.55946532,17.81952,5.19736,18.562,6.41,2.94,7.052070618,23.96952,8.04736,25.28434085,17.81952,5.19736,18.562,6.15,2.85,6.778274117
28/06/2020 11:00,24.76648,8.18314,26.08337233,18.93648,5.52314,19.7255,5.83,2.66,6.408158862,24.50648,8.09314,25.80826374,18.93648,5.52314,19.7255,5.57,2.57,6.134313328
28/06/2020 11:30,24.66104,7.84322,25.87823398,16.81104,4.90322,17.5115,7.85,2.94,8.382487698,24.39104,7.77322,25.59972229,16.81104,4.90322,17.5115,7.58,2.87,8.105140344
28/06/2020 12:00,25.49552,8.17036,26.77267866,18.99552,5.54036,19.787,6.5,2.63,7.011911294,25.23552,8.09036,26.50066781,18.99552,5.54036,19.787,6.24,2.55,6.740927236
28/06/2020 12:30,24.96304,7.58172,26.08899853,16.70304,4.87172,17.399,8.26,2.71,8.693198491,24.67304,7.50172,25.78826682,16.70304,4.87172,17.399,7.97,2.63,8.392723038
28/06/2020 13:00,24.3128,6.9004,25.273064,14.8128,4.3204,15.43,9.5,2.58,9.844104835,24.0128,6.8404,24.96809236,14.8128,4.3204,15.43,9.2,2.52,9.538888824
28/06/2020 13:30,24.10808,6.84194,25.0601609,15.05808,4.39194,15.6855,9.05,2.45,9.375766635,23.80808,6.76194,24.74971729,15.05808,4.39194,15.6855,8.75,2.37,9.065285434
28/06/2020 14:00,26.1072,8.0346,27.31557594,19.6272,5.7246,20.445,6.48,2.31,6.879425848,25.8372,7.9546,27.03398907,19.6272,5.7246,20.445,6.21,2.23,6.598257346
28/06/2020 14:30,25.63064,7.98352,26.8452286,19.04064,5.55352,19.834,6.59,2.43,7.02374544,25.36064,7.91352,26.56663057,19.04064,5.55352,19.834,6.32,2.36,6.746258222
28/06/2020 15:00,24.21352,7.71686,25.41347043,17.30352,5.04686,18.0245,6.91,2.67,7.407901187,23.94352,7.63686,25.13192752,17.30352,5.04686,18.0245,6.64,2.59,7.127250522
28/06/2020 15:30,24.38352,7.72436,25.57775958,17.12352,4.99436,17.837,7.26,2.73,7.756320004,24.11352,7.65436,25.2992307,17.12352,4.99436,17.837,6.99,2.66,7.479017315
28/06/2020 16:00,24.93632,8.06226,26.20725265,18.07632,5.27226,18.8295,6.86,2.79,7.405653246,24.66632,7.98226,25.92573658,18.07632,5.27226,18.8295,6.59,2.71,7.125461389
28/06/2020 16:30,26.11944,8.21192,27.37993382,19.78944,5.77192,20.614,6.33,2.44,6.783988502,25.84944,8.13192,27.09837027,19.78944,5.77192,20.614,6.06,2.36,6.503322228
28/06/2020 17:00,26.23336,7.41598,27.2614368,16.68336,4.86598,17.3785,9.55,2.55,9.884583957,25.93336,7.29598,26.94012778,16.68336,4.86598,17.3785,9.25,2.43,9.563859054
28/06/2020 17:30,26.17672,6.84196,27.05610997,15.84672,4.62196,16.507,10.33,2.22,10.56585538,25.86672,6.79196,26.74355856,15.84672,4.62196,16.507,10.02,2.17,10.25228267
28/06/2020 18:00,25.88088,6.78484,26.75544811,15.17088,4.42484,15.803,10.71,2.36,10.96693667,25.55088,6.74484,26.42612978,15.17088,4.42484,15.803,10.38,2.32,10.63610831
28/06/2020 18:30,25.56136,6.49248,26.37300555,13.55136,3.95248,14.116,12.01,2.54,12.27565477,25.21136,6.45248,26.02397301,13.55136,3.95248,14.116,11.66,2.5,11.92499895
28/06/2020 19:00,25.03376,7.55068,26.14769413,13.85376,4.04068,14.431,11.18,3.51,11.71804165,24.72376,7.47068,25.82780223,13.85376,4.04068,14.431,10.87,3.43,11.39832444
28/06/2020 19:30,24.2036,7.2648,25.27036945,12.8736,3.7548,13.41,11.33,3.51,11.8612394,23.8836,7.1848,24.94088411,12.8736,3.7548,13.41,11.01,3.43,11.53191224
28/06/2020 20:00,23.82424,7.25582,24.90464486,12.29424,3.58582,12.8065,11.53,3.67,12.09999174,23.50424,7.20582,24.58400171,12.29424,3.58582,12.8065,11.21,3.62,11.78000424
28/06/2020 20:30,23.51632,7.22726,24.60184126,12.19632,3.55726,12.7045,11.32,3.67,11.90005462,23.20632,7.17726,24.29086966,12.19632,3.55726,12.7045,11.01,3.62,11.58984469
28/06/2020 21:00,22.93944,6.99192,23.98134385,9.94944,2.90192,10.364,12.99,4.09,13.61867101,22.58944,6.93192,23.62909889,9.94944,2.90192,10.364,12.64,4.03,13.26689489
28/06/2020 21:30,23.134,7.112,24.20253086,11.424,3.332,11.9,11.71,3.78,12.30497867,22.804,7.052,23.86950188,11.424,3.332,11.9,11.38,3.72,11.97258535
28/06/2020 22:00,23.12944,6.83942,24.11946643,10.48944,3.05942,10.9265,12.64,3.78,13.19310426,22.77944,6.77942,23.76685554,10.48944,3.05942,10.9265,12.29,3.72,12.84065808
28/06/2020 22:30,22.69288,6.81834,23.69507466,9.66288,2.81834,10.0655,13.03,4,13.63014673,22.34288,6.75834,23.34265294,9.66288,2.81834,10.0655,12.68,3.94,13.27802696
28/06/2020 23:00,22.16776,6.91018,23.2198228,9.97776,2.91018,10.3935,12.19,4,12.82950116,21.83776,6.85018,22.88695541,9.97776,2.91018,10.3935,11.86,3.94,12.49732771
28/06/2020 23:30,21.1228,7.0054,22.25417509,9.8928,2.8854,10.305,11.23,4.12,11.96191038,20.8128,6.9554,21.94425285,9.8928,2.8854,10.305,10.92,4.07,11.65381054
29/06/2020 00:00,20.65496,7.18978,21.87053518,10.28496,2.99978,10.7135,10.37,4.19,11.1844982,20.35496,7.12978,21.56752558,10.28496,2.99978,10.7135,10.07,4.13,10.8840158
29/06/2020 00:30,20.30448,7.08964,21.50662464,11.24448,3.27964,11.713,9.06,3.81,9.828514639,20.02448,7.02964,21.22252666,11.24448,3.27964,11.713,8.78,3.75,9.547298047
29/06/2020 01:00,19.62048,6.95014,20.81508303,10.32048,3.01014,10.7505,9.3,3.94,10.10017822,19.33048,6.89014,20.52173205,10.32048,3.01014,10.7505,9.01,3.88,9.80991845
29/06/2020 01:30,19.5596,6.7428,20.68920743,10.3296,3.0128,10.76,9.23,3.73,9.955189601,19.2696,6.6728,20.39224715,10.3296,3.0128,10.76,8.94,3.66,9.660186334
29/06/2020 02:00,19.36504,6.80022,20.52432133,10.35504,3.02022,10.7865,9.01,3.78,9.77079833,19.07504,6.75022,20.23419435,10.35504,3.02022,10.7865,8.72,3.73,9.484265918
29/06/2020 02:30,19.46752,6.89136,20.65127545,10.66752,3.11136,11.112,8.8,3.78,9.577494453,19.17752,6.84136,20.36127403,10.66752,3.11136,11.112,8.51,3.73,9.291555306
29/06/2020 03:00,18.94768,6.66224,20.08482062,10.32768,3.01224,10.758,8.62,3.65,9.3609241,18.66768,6.59224,19.79747218,10.32768,3.01224,10.758,8.34,3.58,9.075902159
29/06/2020 03:30,18.9764,6.8002,20.15803753,11.0064,3.2102,11.465,7.97,3.59,8.741224171,18.6964,6.7302,19.87085718,11.0064,3.2102,11.465,7.69,3.52,8.457334095
29/06/2020 04:00,18.8388,6.9684,20.08628846,11.3088,3.2984,11.78,7.53,3.67,8.37674161,18.5688,6.8884,19.80531212,11.3088,3.2984,11.78,7.26,3.59,8.099117236
29/06/2020 04:30,18.58152,6.84586,19.80249188,10.03152,2.92586,10.4495,8.55,3.92,9.40579077,18.29152,6.78586,19.50967964,10.03152,2.92586,10.4495,8.26,3.86,9.117411913
29/06/2020 05:00,18.48016,6.98838,19.75737251,10.52016,3.06838,10.9585,7.96,3.92,8.872880028,18.21016,6.92838,19.48364382,10.52016,3.06838,10.9585,7.69,3.86,8.604400037
29/06/2020 05:30,18.87904,7.10472,20.1716434,10.91904,3.18472,11.374,7.96,3.92,8.872880028,18.60904,7.04472,19.89785038,10.91904,3.18472,11.374,7.69,3.86,8.604400037
29/06/2020 06:00,18.93544,6.84992,20.13634257,10.04544,2.92992,10.464,8.89,3.92,9.715889048,18.65544,6.78992,19.85266872,10.04544,2.92992,10.464,8.61,3.86,9.435661079
29/06/2020 06:30,20.16144,6.26542,21.11253539,9.24144,2.69542,9.6265,10.92,3.57,11.48874667,19.84144,6.21542,20.79216648,9.24144,2.69542,9.6265,10.6,3.52,11.16917186
29/06/2020 07:00,20.87208,6.30394,21.80328835,8.48208,2.47394,8.8355,12.39,3.83,12.96846174,20.53208,6.24394,21.46050083,8.48208,2.47394,8.8355,12.05,3.77,12.62598115
29/06/2020 07:30,22.1856,5.7858,22.92763243,8.3856,2.4458,8.735,13.8,3.34,14.19843653,21.8356,5.7258,22.57383913,8.3856,2.4458,8.735,13.45,3.28,13.84416484
29/06/2020 08:00,23.00776,4.78768,23.50061489,7.39776,2.15768,7.706,15.61,2.63,15.83000316,22.61776,4.72768,23.1065797,7.39776,2.15768,7.706,15.22,2.57,15.43545594
29/06/2020 08:30,24.354,4.5595,24.77713374,9.324,2.7195,9.7125,15.03,1.84,15.14220922,23.954,4.5295,24.37848408,9.324,2.7195,9.7125,14.63,1.81,14.74153995
29/06/2020 09:00,26.05064,5.31102,26.58651496,11.90064,3.47102,12.3965,14.15,1.84,14.26913102,25.68064,5.23102,26.20799193,11.90064,3.47102,12.3965,13.78,1.76,13.89194011
29/06/2020 09:30,26.58144,5.00042,27.04768294,11.76144,3.43042,12.2515,14.82,1.57,14.90292924,26.19144,4.98042,26.66075979,11.76144,3.43042,12.2515,14.43,1.55,14.51300796
29/06/2020 10:00,27.08224,4.85232,27.51350092,11.56224,3.37232,12.044,15.52,1.48,15.59040731,26.68224,4.84232,27.11807505,11.56224,3.37232,12.044,15.12,1.47,15.19129027
29/06/2020 10:30,26.85376,4.95568,27.30720034,11.33376,3.30568,11.806,15.52,1.65,15.60746296,26.45376,4.92568,26.90843254,11.33376,3.30568,11.806,15.12,1.62,15.20653807
29/06/2020 11:00,27.35656,5.04858,27.81851065,12.16656,3.54858,12.6735,15.19,1.5,15.26388221,26.95656,5.02858,27.42157442,12.16656,3.54858,12.6735,14.79,1.48,14.86386558
29/06/2020 11:30,27.40928,5.04854,27.87034959,12.50928,3.64854,13.0305,14.9,1.4,14.96562728,27.01928,5.01854,27.48139799,12.50928,3.64854,13.0305,14.51,1.37,14.57453258
29/06/2020 12:00,27.7468,5.0799,28.20798281,12.6168,3.6799,13.1425,15.13,1.4,15.19463392,27.3468,5.0499,27.80915245,12.6168,3.6799,13.1425,14.73,1.37,14.79357293
29/06/2020 12:30,28.29736,5.15048,28.76226742,13.16736,3.84048,13.716,15.13,1.31,15.18660594,27.89736,5.13048,28.3651991,13.16736,3.84048,13.716,14.73,1.29,14.78637887
29/06/2020 13:00,28.66664,5.88902,29.26528328,16.31664,4.75902,16.9965,12.35,1.13,12.40158861,28.32664,5.84902,28.92420386,16.31664,4.75902,16.9965,12.01,1.09,12.05936151
29/06/2020 13:30,28.8348,6.2089,29.49569681,18.5448,5.4089,19.3175,10.29,0.8,10.3210513,28.5148,6.2089,29.18294465,18.5448,5.4089,19.3175,9.97,0.8,10.00204479
29/06/2020 14:00,28.58128,5.93704,29.19140302,16.96128,4.94704,17.668,11.62,0.99,11.66209672,28.25128,5.91704,28.86427176,16.96128,4.94704,17.668,11.29,0.97,11.331593
29/06/2020 14:30,28.52216,5.89688,29.1253636,17.13216,4.99688,17.846,11.39,0.9,11.42550218,28.19216,5.88688,28.80022989,17.13216,4.99688,17.846,11.06,0.89,11.09575144
29/06/2020 15:00,27.96192,5.22306,28.44555019,14.10192,4.11306,14.6895,13.86,1.11,13.90437701,27.58192,5.20306,28.06838336,14.10192,4.11306,14.6895,13.48,1.09,13.52399719
29/06/2020 15:30,28.27832,5.77826,28.86263451,15.38832,4.48826,16.0295,12.89,1.29,12.95438922,27.91832,5.74826,28.50394858,15.38832,4.48826,16.0295,12.53,1.26,12.59319261
29/06/2020 16:00,27.64216,4.93938,28.0800015,12.51216,3.64938,13.0335,15.13,1.29,15.18489381,27.25216,4.90938,27.69083308,12.51216,3.64938,13.0335,14.74,1.26,14.79375544
29/06/2020 16:30,27.17536,4.71698,27.58169849,11.23536,3.27698,11.7035,15.94,1.44,16.00491175,26.76536,4.70698,27.17609532,11.23536,3.27698,11.7035,15.53,1.43,15.59569812
29/06/2020 17:00,28.71544,5.12492,29.16918407,13.28544,3.87492,13.839,15.43,1.25,15.48054909,28.30544,5.10492,28.76209557,13.28544,3.87492,13.839,15.02,1.23,15.0702787
29/06/2020 17:30,28.90504,5.99522,29.52023036,13.83504,4.03522,14.4115,15.07,1.96,15.19692403,28.51504,5.96522,29.13230777,13.83504,4.03522,14.4115,14.68,1.93,14.80632635
29/06/2020 18:00,28.36136,5.68748,28.92601199,12.23136,3.56748,12.741,16.13,2.12,16.26872152,27.96136,5.62748,28.52202981,12.23136,3.56748,12.741,15.73,2.06,15.8643153
29/06/2020 18:30,28.22928,4.80354,28.63505275,11.90928,3.47354,12.4055,16.32,1.33,16.37410456,27.81928,4.78354,28.22755028,11.90928,3.47354,12.4055,15.91,1.31,15.96384039
29/06/2020 19:00,27.02152,4.88086,27.45879344,11.11152,3.24086,11.5745,15.91,1.64,15.99430211,26.61152,4.86086,27.05181984,11.11152,3.24086,11.5745,15.5,1.62,15.58442813
29/06/2020 19:30,26.66024,5.41382,27.20437178,11.43024,3.33382,11.9065,15.23,2.08,15.37137925,26.27024,5.36382,26.8122374,11.43024,3.33382,11.9065,14.84,2.03,14.97820083
29/06/2020 20:00,25.7268,5.4824,26.30446631,10.6368,3.1024,11.08,15.09,2.38,15.27653429,25.3368,5.4324,25.9126302,10.6368,3.1024,11.08,14.7,2.33,14.88351101
29/06/2020 20:30,25.11784,5.75562,25.7688387,9.92784,2.89562,10.3415,15.19,2.86,15.45689814,24.72784,5.69562,25.37530607,9.92784,2.89562,10.3415,14.8,2.8,15.06253631
29/06/2020 21:00,24.74464,5.60552,25.37161925,9.82464,2.86552,10.234,14.92,2.74,15.16950889,24.35464,5.55552,24.98023803,9.82464,2.86552,10.234,14.53,2.69,14.77690766
29/06/2020 21:30,24.16232,5.31776,24.74057961,9.35232,2.72776,9.742,14.81,2.59,15.03476638,23.78232,5.28776,24.3630694,9.35232,2.72776,9.742,14.43,2.56,14.65532326
29/06/2020 22:00,23.87072,5.35646,24.46431967,8.49072,2.47646,8.8445,15.38,2.88,15.64732565,23.47072,5.31646,24.06531621,8.49072,2.47646,8.8445,14.98,2.84,15.24683574
29/06/2020 22:30,23.39144,5.63292,24.06011748,9.06144,2.64292,9.439,14.33,2.99,14.63861332,22.99144,5.79292,23.71000286,9.06144,2.64292,9.439,13.93,3.15,14.28171558
29/06/2020 23:00,22.37576,6.78418,23.38161102,9.54576,2.78418,9.9435,12.83,4,13.43908107,22.04576,6.68418,23.03679223,9.54576,2.78418,9.9435,12.5,3.9,13.09427356
29/06/2020 23:30,21.08552,6.76286,22.14351889,9.09552,2.65286,9.4745,11.99,4.11,12.67486489,20.76552,6.67286,21.81132461,9.09552,2.65286,9.4745,11.67,4.02,12.34298586
30/06/2020 00:00,20.19416,6.60788,21.2477805,8.56416,2.49788,8.921,11.63,4.11,12.33486927,19.88416,6.51788,20.92516615,8.56416,2.49788,8.921,11.32,4.02,12.01261004
30/06/2020 00:30,19.71864,6.28252,20.69528499,7.92864,2.31252,8.259,11.79,3.97,12.44045819,19.40864,6.19252,20.3725946,7.92864,2.31252,8.259,11.48,3.88,12.11795362
30/06/2020 01:00,19.59616,6.27138,20.57522038,8.33616,2.43138,8.6835,11.26,3.84,11.89677267,19.28616,6.19138,20.25559562,8.33616,2.43138,8.6835,10.95,3.76,11.57756883
30/06/2020 01:30,19.4812,6.2416,20.45665476,7.8912,2.3016,8.22,11.59,3.94,12.24139289,19.1612,6.1616,20.12751599,7.8912,2.3016,8.22,11.27,3.86,11.9127033
30/06/2020 02:00,19.99624,6.53182,21.03602355,8.88624,2.59182,9.2565,11.11,3.94,11.78794723,19.68624,6.45182,20.71651579,8.88624,2.59182,9.2565,10.8,3.86,11.46907145
30/06/2020 02:30,18.9724,6.1107,19.93220049,7.4424,2.1707,7.7525,11.53,3.94,12.18460094,18.6524,6.0307,19.60309588,7.4424,2.1707,7.7525,11.21,3.86,11.85595631
30/06/2020 03:00,19.05024,6.34632,20.07952742,8.25024,2.40632,8.594,10.8,3.94,11.49624286,18.75024,6.26632,19.7696299,8.25024,2.40632,8.594,10.5,3.86,11.1870282
30/06/2020 03:30,18.47552,6.30786,19.5226519,6.81552,1.98786,7.0995,11.66,4.32,12.43454864,18.13552,6.44786,19.2476488,6.81552,1.98786,7.0995,11.32,4.46,12.16692237
30/06/2020 04:00,18.16608,6.72594,19.37123464,7.18608,2.09594,7.4855,10.98,4.63,11.916262,17.85608,6.66594,19.05975732,7.18608,2.09594,7.4855,10.67,4.57,11.60748896
30/06/2020 04:30,18.32312,6.74216,19.52417599,7.65312,2.23216,7.972,10.67,4.51,11.58399758,18.02312,6.67216,19.21849561,7.65312,2.23216,7.972,10.37,4.44,11.28053633
30/06/2020 05:00,17.85776,6.69518,19.07157643,6.97776,2.03518,7.2685,10.88,4.66,11.83596215,17.54776,6.62518,18.75678253,6.97776,2.03518,7.2685,10.57,4.59,11.52358451
30/06/2020 05:30,18.5244,6.6867,19.69429746,7.8744,2.2967,8.2025,10.65,4.39,11.51931422,18.2144,6.6267,19.38240233,7.8744,2.2967,8.2025,10.34,4.33,11.21001784
30/06/2020 06:00,19.22832,6.91826,20.43503392,8.66832,2.52826,9.0295,10.56,4.39,11.43615757,18.92832,6.80826,20.115509,8.66832,2.52826,9.0295,10.26,4.28,11.11692404
30/06/2020 06:30,18.54712,4.91666,19.18773582,4.61712,1.34666,4.8095,13.93,3.57,14.38018776,18.17712,4.91666,18.83032759,4.61712,1.34666,4.8095,13.56,3.57,14.02207189
30/06/2020 07:00,20.46544,5.09492,21.09010299,6.32544,1.84492,6.589,14.14,3.25,14.5086905,20.09544,5.04492,20.7190233,6.32544,1.84492,6.589,13.77,3.2,14.1369339
30/06/2020 07:30,22.49664,4.86902,23.0175187,7.91664,2.30902,8.2465,14.58,2.56,14.80304023,22.12664,4.80902,22.64320806,7.91664,2.30902,8.2465,14.21,2.5,14.42823967
30/06/2020 08:00,23.22832,4.07326,23.58275423,7.10832,2.07326,7.4045,16.12,2,16.24359566,22.82832,4.01326,23.17840482,7.10832,2.07326,7.4045,15.72,1.94,15.83925503
30/06/2020 08:30,24.61192,4.18806,24.96570553,7.98192,2.32806,8.3145,16.63,1.86,16.73369356,24.21192,4.13806,24.56299271,7.98192,2.32806,8.3145,16.23,1.81,16.33061542
30/06/2020 09:00,25.75968,4.45824,26.14262836,7.87968,2.29824,8.208,17.88,2.16,18.00999722,25.34968,4.41824,25.73183089,7.87968,2.29824,8.208,17.47,2.12,17.59816184
30/06/2020 09:30,26.41648,4.51064,26.79881133,8.43648,2.46064,8.788,17.98,2.05,18.09648861,26.00648,4.47064,26.38794467,8.43648,2.46064,8.788,17.57,2.01,17.68459782
30/06/2020 10:00,26.73064,4.35352,27.08284053,8.24064,2.40352,8.584,18.49,1.95,18.59254152,26.31064,4.32352,26.66350694,8.24064,2.40352,8.584,18.07,1.92,18.17171703
30/06/2020 10:30,26.99632,4.13476,27.31112473,8.17632,2.38476,8.517,18.82,1.75,18.90118779,26.58632,4.11476,26.902856,8.17632,2.38476,8.517,18.41,1.73,18.49110597
30/06/2020 11:00,27.802,4.1585,28.11128468,8.532,2.4885,8.8875,19.27,1.67,19.34222841,27.382,4.1385,27.69297937,8.532,2.4885,8.8875,18.85,1.65,18.92207705
30/06/2020 11:30,27.53832,4.14576,27.84863362,8.48832,2.47576,8.842,19.05,1.67,19.12305938,27.12832,4.06576,27.43129874,8.48832,2.47576,8.842,18.64,1.59,18.70769093
30/06/2020 12:00,27.66512,4.48566,28.02641629,10.30512,3.00566,10.7345,17.36,1.48,17.42297334,27.24512,4.42566,27.60222872,10.30512,3.00566,10.7345,16.94,1.42,16.99941175
30/06/2020 12:30,28.54192,4.87556,28.95534981,11.64192,3.39556,12.127,16.9,1.48,16.96468096,28.14192,4.86556,28.55943514,11.64192,3.39556,12.127,16.5,1.47,16.5653524
30/06/2020 13:00,29.05024,4.68882,29.42620392,10.35024,3.01882,10.7815,18.7,1.67,18.77442143,28.63024,4.64882,29.00520936,10.35024,3.01882,10.7815,18.28,1.63,18.35252844
30/06/2020 13:30,28.2352,3.8786,28.50035188,8.1552,2.3786,8.495,20.08,1.5,20.13594795,27.8052,3.8586,28.07165725,8.1552,2.3786,8.495,19.65,1.48,19.70565655
30/06/2020 14:00,27.5716,4.2063,27.89060928,8.4216,2.4563,8.7725,19.15,1.75,19.22979459,27.1416,4.1663,27.45950666,8.4216,2.4563,8.7725,18.72,1.71,18.79793872
30/06/2020 14:30,27.49264,4.44702,27.8499774,9.93264,2.89702,10.3465,17.56,1.55,17.62827558,27.07264,4.41702,27.43060157,9.93264,2.89702,10.3465,17.14,1.52,17.20726591
30/06/2020 15:00,27.36096,4.45278,27.72091957,10.26096,2.99278,10.6885,17.1,1.46,17.16221431,26.95096,4.39278,27.30660655,10.26096,2.99278,10.6885,16.69,1.4,16.74861487
30/06/2020 15:30,27.97056,4.80808,28.3808009,11.89056,3.46808,12.386,16.08,1.34,16.13573674,27.56056,4.76808,27.96996701,11.89056,3.46808,12.386,15.67,1.3,15.72383223
30/06/2020 16:00,27.60264,5.02202,28.05577338,10.77264,3.14202,11.2215,16.83,1.88,16.93467744,27.20264,5.01202,27.66051278,10.77264,3.14202,11.2215,16.43,1.87,16.53607571
30/06/2020 16:30,27.40056,4.79558,27.81705009,8.59056,2.50558,8.9485,18.81,2.29,18.94888387,27.00056,4.68558,27.40410371,8.59056,2.50558,8.9485,18.41,2.18,18.53862185
30/06/2020 17:00,27.58448,4.48214,27.94625406,6.86448,2.00214,7.1505,20.72,2.48,20.86788921,27.17448,4.40214,27.52873408,6.86448,2.00214,7.1505,20.31,2.4,20.45131047
30/06/2020 17:30,28.17096,4.52528,28.53210729,6.84096,1.99528,7.126,21.33,2.53,21.47952048,27.76096,4.39528,28.10674984,6.84096,1.99528,7.126,20.92,2.4,21.05721729
30/06/2020 18:00,27.95496,4.71728,28.3501767,6.50496,1.89728,6.776,21.45,2.82,21.63457649,27.55496,4.59728,27.93583369,6.50496,1.89728,6.776,21.05,2.7,21.22245273
30/06/2020 18:30,27.09704,4.40872,27.45334932,5.44704,1.58872,5.674,21.65,2.82,21.83288575,26.68704,4.28872,27.02945103,5.44704,1.58872,5.674,21.24,2.7,21.41092245
30/06/2020 19:00,26.02072,4.56646,26.41837289,5.13072,1.49646,5.3445,20.89,3.07,21.11437899,25.62072,4.48646,26.0105674,5.13072,1.49646,5.3445,20.49,2.99,20.70700848
30/06/2020 19:30,25.71016,4.61588,26.12123036,4.82016,1.40588,5.021,20.89,3.21,21.13518867,25.31016,4.49588,25.70636373,4.82016,1.40588,5.021,20.49,3.09,20.72168429
30/06/2020 20:00,24.6532,4.4751,25.05607292,4.5432,1.3251,4.7325,20.11,3.15,20.35521064,24.2532,4.3551,24.64111617,4.5432,1.3251,4.7325,19.71,3.03,19.94153956
30/06/2020 20:30,23.42184,4.33762,23.82010781,4.07184,1.18762,4.2415,19.35,3.15,19.60471882,23.02184,4.21762,23.40498741,4.07184,1.18762,4.2415,18.95,3.03,19.19071129
30/06/2020 21:00,22.74632,4.88226,23.26438343,4.39632,1.28226,4.5795,18.35,3.6,18.69979946,22.34632,4.77226,22.85021845,4.39632,1.28226,4.5795,17.95,3.49,18.28613136
30/06/2020 21:30,23.25344,5.05642,23.79684549,4.99344,1.45642,5.2015,18.26,3.6,18.61149107,22.85344,4.94642,23.38261728,4.99344,1.45642,5.2015,17.86,3.49,18.19779382
30/06/2020 22:00,22.78472,4.51846,23.2284297,4.07472,1.18846,4.2445,18.71,3.33,19.00402589,22.38472,4.42846,22.81856585,4.07472,1.18846,4.2445,18.31,3.24,18.59445347
30/06/2020 22:30,23.44472,5.09596,23.99215922,6.05472,1.76596,6.307,17.39,3.33,17.70595945,23.04472,5.00596,23.58217029,6.05472,1.76596,6.307,16.99,3.24,17.29617588
30/06/2020 23:00,22.3396,5.1478,22.92504249,5.4096,1.5778,5.635,16.93,3.57,17.3023062,21.9496,5.0578,22.52479259,5.4096,1.5778,5.635,16.54,3.48,16.90213004
30/06/2020 23:30,21.12808,5.90444,21.93759732,5.39808,1.57444,5.623,15.73,4.33,16.31507891,20.73808,5.82444,21.540475,5.39808,1.57444,5.623,15.34,4.25,15.91785475
01/07/2020 00:00,20.31728,5.60504,21.07625062,5.05728,1.47504,5.268,15.26,4.13,15.8090006,19.93728,5.52504,20.68867325,5.05728,1.47504,5.268,14.88,4.05,15.42131317
01/07/2020 00:30,19.49008,5.33294,20.20652042,4.57008,1.33294,4.7605,14.92,4,15.44688965,19.10008,5.50294,19.87700693,4.57008,1.33294,4.7605,14.53,4.17,15.11654061
01/07/2020 01:00,18.9016,6.0188,19.83674459,5.0016,1.4588,5.21,13.9,4.56,14.62886188,18.5616,5.9488,19.49156782,5.0016,1.4588,5.21,13.56,4.49,14.28403654
01/07/2020 01:30,19.0432,6.1151,20.00094783,5.5032,1.6051,5.7325,13.54,4.51,14.27135943,18.7032,6.0351,19.65278917,5.5032,1.6051,5.7325,13.2,4.43,13.92353763
01/07/2020 02:00,18.78352,6.03936,19.7305472,5.24352,1.52936,5.462,13.54,4.51,14.27135943,18.44352,5.88936,19.36099148,5.24352,1.52936,5.462,13.2,4.36,13.90142439
01/07/2020 02:30,18.84304,6.05672,19.79252418,5.30304,1.54672,5.524,13.54,4.51,14.27135943,18.50304,5.90672,19.42297172,5.30304,1.54672,5.524,13.2,4.36,13.90142439
01/07/2020 03:00,18.77896,6.16928,19.76636928,5.68896,1.65928,5.926,13.09,4.51,13.84515078,18.44896,6.01928,19.40607783,5.68896,1.65928,5.926,12.76,4.36,13.48433165
01/07/2020 03:30,18.0296,5.8078,18.94193805,4.4496,1.2978,4.635,13.58,4.51,14.30931515,17.6896,5.7378,18.59688944,4.4496,1.2978,4.635,13.24,4.44,13.96464106
01/07/2020 04:00,18.32384,6.20862,19.34709473,5.82384,1.69862,6.0665,12.5,4.51,13.28872078,17.99384,6.13862,19.01212596,5.82384,1.69862,6.0665,12.17,4.44,12.95463238
01/07/2020 04:30,18.31144,6.26042,19.35204623,6.00144,1.75042,6.2515,12.31,4.51,13.11015637,17.98144,6.19042,19.01718918,6.00144,1.75042,6.2515,11.98,4.44,12.7763062
01/07/2020 05:00,17.65328,5.96054,18.63240006,4.97328,1.45054,5.1805,12.68,4.51,13.45817595,17.32328,5.89054,18.29739029,4.97328,1.45054,5.1805,12.35,4.44,13.12387519
01/07/2020 05:30,18.12064,5.78852,19.02273792,5.24064,1.52852,5.459,12.88,4.26,13.56620802,17.77064,5.79852,18.6927387,5.24064,1.52852,5.459,12.53,4.27,13.23759042
01/07/2020 06:00,18.31384,5.69862,19.17996365,5.82384,1.69862,6.0665,12.49,4,13.11488086,17.98384,5.66862,18.85608002,5.82384,1.69862,6.0665,12.16,3.97,12.79165744
01/07/2020 06:30,19.89352,6.16186,20.82596112,6.62352,1.93186,6.8995,13.27,4.23,13.92787852,19.55352,6.07186,20.47456051,6.62352,1.93186,6.8995,12.93,4.14,13.57661593
01/07/2020 07:00,20.87408,5.91494,21.69593812,6.15408,1.79494,6.4105,14.72,4.12,15.28570574,20.50408,5.82494,21.31542218,6.15408,1.79494,6.4105,14.35,4.03,14.90514676
01/07/2020 07:30,22.67872,5.53546,23.34449953,7.21872,2.10546,7.5195,15.46,3.43,15.83592435,22.30872,5.44546,22.96371099,7.21872,2.10546,7.5195,15.09,3.34,15.45521595
01/07/2020 08:00,23.95088,5.31734,24.53403264,7.91088,2.30734,8.2405,16.04,3.01,16.31997855,23.57088,5.23734,24.14572663,7.91088,2.30734,8.2405,15.66,2.93,15.93174504
01/07/2020 08:30,25.11688,5.16534,25.64251154,8.00688,2.33534,8.3405,17.11,2.83,17.34246234,24.71688,5.08534,25.23459609,8.00688,2.33534,8.3405,16.71,2.75,16.93477487
01/07/2020 09:00,26.30056,4.73308,26.7230519,8.41056,2.45308,8.761,17.89,2.28,18.03470266,25.88056,4.85308,26.33164961,8.41056,2.45308,8.761,17.47,2.4,17.63408347
01/07/2020 09:30,26.84848,4.21414,27.17719364,7.48848,2.18414,7.8005,19.36,2.03,19.46613726,26.42848,4.16414,26.75452517,7.48848,2.18414,7.8005,18.94,1.98,19.04321401
01/07/2020 10:00,27.18704,4.33622,27.53067286,7.90704,2.30622,8.2365,19.28,2.03,19.38657525,26.77704,4.28622,27.11791941,7.90704,2.30622,8.2365,18.87,1.98,18.97359481
01/07/2020 10:30,27.45536,4.35448,27.79853034,8.17536,2.38448,8.516,19.28,1.97,19.38038441,27.04536,4.26448,27.37950487,8.17536,2.38448,8.516,18.87,1.88,18.96342005
01/07/2020 11:00,27.7856,4.4833,28.14497373,9.6456,2.8133,10.0475,18.14,1.67,18.21670936,27.3756,4.4333,27.73224881,9.6456,2.8133,10.0475,17.73,1.62,17.80385632
01/07/2020 11:30,27.96256,5.04158,28.41341744,12.38256,3.61158,12.8985,15.58,1.43,15.64548817,27.58256,4.98158,28.02880225,12.38256,3.61158,12.8985,15.2,1.37,15.26161525
01/07/2020 12:00,27.97576,4.53168,28.34041763,10.80576,3.15168,11.256,17.17,1.38,17.22536792,27.57576,4.52168,27.94401778,10.80576,3.15168,11.256,16.77,1.37,16.82586699
01/07/2020 12:30,28.98832,4.84576,29.39054417,12.56832,3.66576,13.092,16.42,1.18,16.46234491,28.58832,4.81576,28.99109492,12.56832,3.66576,13.092,16.02,1.15,16.06122349
01/07/2020 13:00,29.04,4.9425,29.45759505,13.14,3.8325,13.6875,15.9,1.11,15.93869819,28.66,4.9025,29.07628082,13.14,3.8325,13.6875,15.52,1.07,15.55684094
01/07/2020 13:30,27.70656,3.74858,27.95899353,8.32656,2.42858,8.6735,19.38,1.32,19.42490154,27.28656,3.70858,27.53742766,8.32656,2.42858,8.6735,18.96,1.28,19.00315763
01/07/2020 14:00,28.30752,3.96636,28.58404625,7.90752,2.30636,8.237,20.4,1.66,20.46742778,27.88752,3.93636,28.16396105,7.90752,2.30636,8.237,19.98,1.63,20.04637873
01/07/2020 14:30,28.18576,4.10918,28.48372214,8.94576,2.60918,9.3185,19.24,1.5,19.29838335,27.76576,4.05918,28.06090467,8.94576,2.60918,9.3185,18.82,1.45,18.87577548
01/07/2020 15:00,26.5612,2.8816,26.7170538,4.0512,1.1816,4.22,22.51,1.7,22.57410242,26.1312,2.8616,26.28741844,4.0512,1.1816,4.22,22.08,1.68,22.14382081
01/07/2020 15:30,26.86696,3.35828,27.07603339,5.13696,1.49828,5.351,21.73,1.86,21.80945896,26.43696,3.29828,26.64191256,5.13696,1.49828,5.351,21.3,1.8,21.37592103
01/07/2020 16:00,27.51648,3.81064,27.77908654,6.99648,2.04064,7.288,20.52,1.77,20.59619625,27.09648,3.78064,27.35895589,6.99648,2.04064,7.288,20.1,1.74,20.17517286
01/07/2020 16:30,27.70408,4.08994,28.0043507,7.71408,2.24994,8.0355,19.99,1.84,20.07450373,27.29408,3.98994,27.58416981,7.71408,2.24994,8.0355,19.58,1.74,19.65716154
01/07/2020 17:00,28.3352,4.4736,28.68617535,7.7952,2.2736,8.12,20.54,2.2,20.65748291,27.9252,4.4136,28.2718351,7.7952,2.2736,8.12,20.13,2.14,20.24343103
01/07/2020 17:30,28.39064,4.69602,28.77639733,6.98064,2.03602,7.2715,21.41,2.66,21.57460776,27.97064,4.61602,28.34897428,6.98064,2.03602,7.2715,20.99,2.58,21.14796681
01/07/2020 18:00,28.30064,4.64852,28.67987034,6.20064,1.80852,6.459,22.1,2.84,22.28173243,27.88064,4.55852,28.25084408,6.20064,1.80852,6.459,21.68,2.75,21.85371593
01/07/2020 18:30,27.92048,4.65014,28.30507031,7.20048,2.10014,7.5005,20.72,2.55,20.87632391,27.50048,4.59014,27.88092153,7.20048,2.10014,7.5005,20.3,2.49,20.4521417
01/07/2020 19:00,26.93056,4.33308,27.27692512,5.53056,1.61308,5.761,21.4,2.72,21.57216725,26.50056,4.26308,26.84126546,5.53056,1.61308,5.761,20.97,2.65,21.13677837
01/07/2020 19:30,26.80352,4.73936,27.21929862,6.92352,2.01936,7.212,19.88,2.72,20.06521368,26.39352,4.66936,26.80337331,6.92352,2.01936,7.212,19.47,2.65,19.64951399
01/07/2020 20:00,25.95176,4.75968,26.38462433,7.78176,2.26968,8.106,18.17,2.49,18.33982006,25.54176,4.70968,25.97234278,7.78176,2.26968,8.106,17.76,2.44,17.92682906
01/07/2020 20:30,25.05072,4.75146,25.49735172,6.45072,1.88146,6.7195,18.6,2.87,18.82011955,24.63072,4.70146,25.07540815,6.45072,1.88146,6.7195,18.18,2.82,18.39741286
01/07/2020 21:00,24.46664,5.27152,25.02809214,7.13664,2.08152,7.434,17.33,3.19,17.62115206,24.06664,5.21152,24.62444114,7.13664,2.08152,7.434,16.93,3.13,17.21690448
01/07/2020 21:30,24.20136,5.07748,24.72825568,6.47136,1.88748,6.741,17.73,3.19,18.01468845,23.80136,5.01748,24.32447005,6.47136,1.88748,6.741,17.33,3.13,17.61038898
01/07/2020 22:00,23.92872,5.12296,24.47096974,6.07872,1.77296,6.332,17.85,3.35,18.16163539,23.51872,5.07296,24.05961582,6.07872,1.77296,6.332,17.44,3.3,17.7494676
