Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/07/2020 22:30,23.53656,5.14858,24.09310135,6.16656,1.79858,6.4235,17.37,3.35,17.69009327,23.12656,5.09858,23.68191917,6.16656,1.79858,6.4235,16.96,3.3,17.27806702
01/07/2020 23:00,22.65904,5.23972,23.25697227,6.23904,1.81972,6.499,16.42,3.42,16.77238206,22.24904,5.16972,22.84175531,6.23904,1.81972,6.499,16.01,3.35,16.3567295
01/07/2020 23:30,21.72048,5.89264,22.50560947,6.42048,1.87264,6.688,15.3,4.02,15.81930466,21.30048,6.08264,22.15195155,6.42048,1.87264,6.688,14.88,4.21,15.4641036
02/07/2020 00:00,20.35152,5.72086,21.1403076,5.83152,1.70086,6.0745,14.52,4.02,15.06621386,19.97152,5.62086,20.74742582,5.83152,1.70086,6.0745,14.14,3.92,14.6733091
02/07/2020 00:30,20.17472,5.87596,21.01300152,6.53472,1.90596,6.807,13.64,3.97,14.20600225,19.80472,6.04596,20.70701733,6.53472,1.90596,6.807,13.27,4.14,13.90080933
02/07/2020 01:00,19.27976,5.85868,20.15026742,5.54976,1.61868,5.781,13.73,4.24,14.36977731,18.91976,5.80868,19.79136382,5.54976,1.61868,5.781,13.37,4.19,14.01117411
02/07/2020 01:30,19.39448,6.04964,20.31610195,6.20448,1.80964,6.463,13.19,4.24,13.85473565,19.04448,5.99964,19.96717052,6.20448,1.80964,6.463,12.84,4.19,13.50635776
02/07/2020 02:00,19.36688,6.20784,20.33748555,6.74688,1.96784,7.028,12.62,4.24,13.31322651,19.02688,6.15784,19.99852885,6.74688,1.96784,7.028,12.28,4.19,12.97514932
02/07/2020 02:30,18.74984,5.84412,19.63950709,5.25984,1.53412,5.479,13.49,4.31,14.16178661,18.39984,5.80412,19.29357201,5.25984,1.53412,5.479,13.14,4.27,13.8163852
02/07/2020 03:00,18.99352,6.04936,19.93360375,5.96352,1.73936,6.212,13.03,4.31,13.72432148,18.65352,6.00936,19.5976074,5.96352,1.73936,6.212,12.69,4.27,13.38913739
02/07/2020 03:30,18.66952,6.04736,19.62451375,5.57952,1.62736,5.812,13.09,4.42,13.81609569,18.32952,5.98736,19.28262905,5.57952,1.62736,5.812,12.75,4.36,13.4748692
02/07/2020 04:00,18.34984,5.95412,19.29166071,5.25984,1.53412,5.479,13.09,4.42,13.81609569,18.00984,5.89412,18.94980178,5.25984,1.53412,5.479,12.75,4.36,13.4748692
02/07/2020 04:30,18.46704,5.44622,19.25338616,5.26704,1.53622,5.4865,13.2,3.91,13.7669205,18.11704,5.45622,18.9208212,5.26704,1.53622,5.4865,12.85,3.92,13.43461574
02/07/2020 05:00,18.60312,5.80716,19.48843711,6.09312,1.77716,6.347,12.51,4.03,13.14309705,18.27312,5.69716,19.14065168,6.09312,1.77716,6.347,12.18,3.92,12.79526475
02/07/2020 05:30,18.24128,5.43704,19.03432951,5.20128,1.51704,5.418,13.04,3.92,13.61646063,17.89128,5.43704,18.69917923,5.20128,1.51704,5.418,12.69,3.92,13.28166029
02/07/2020 06:00,18.68208,5.74644,19.54588667,6.26208,1.82644,6.523,12.42,3.92,13.02393182,18.34208,5.74644,19.22117248,6.26208,1.82644,6.523,12.08,3.92,12.70011024
02/07/2020 06:30,20.15328,5.68554,20.93991547,6.05328,1.76554,6.3055,14.1,3.92,14.63476682,19.79328,5.68554,20.59367132,6.05328,1.76554,6.3055,13.74,3.92,14.28824692
02/07/2020 07:00,21.1668,5.7099,21.92342082,6.1368,1.7899,6.3925,15.03,3.92,15.53278146,20.7868,5.6399,21.53832691,6.1368,1.7899,6.3925,14.65,3.85,15.14744203
02/07/2020 07:30,23.0084,5.4612,23.64764631,7.4784,2.1812,7.79,15.53,3.28,15.87259588,22.6184,5.3912,23.25203337,7.4784,2.1812,7.79,15.14,3.21,15.47655323
02/07/2020 08:00,24.01592,5.60006,24.66019232,8.36592,2.44006,8.7145,15.65,3.16,15.96584166,23.62592,5.52006,24.26221668,8.36592,2.44006,8.7145,15.26,3.08,15.56772302
02/07/2020 08:30,25.48336,4.70348,25.91378708,8.58336,2.50348,8.941,16.9,2.2,17.0425937,25.07336,4.76348,25.52183621,8.58336,2.50348,8.941,16.49,2.26,16.64414912
02/07/2020 09:00,26.48616,4.54388,26.87310025,8.51616,2.48388,8.871,17.97,2.06,18.08768918,26.09616,4.43388,26.47015033,8.51616,2.48388,8.871,17.58,1.95,17.68781784
02/07/2020 09:30,26.98104,4.51322,27.35590748,8.41104,2.45322,8.7615,18.57,2.06,18.68391019,26.58104,4.40322,26.94327437,8.41104,2.45322,8.7615,18.17,1.95,18.2743372
02/07/2020 10:00,27.37472,4.28346,27.70782064,8.27472,2.41346,8.6195,19.1,1.87,19.19132356,26.97472,4.21346,27.30180881,8.27472,2.41346,8.6195,18.7,1.8,18.78643127
02/07/2020 10:30,27.31864,4.23502,27.64495408,7.38864,2.15502,7.6965,19.93,2.08,20.03824593,26.90864,4.12502,27.22298104,7.38864,2.15502,7.6965,19.52,1.97,19.61915645
02/07/2020 11:00,27.85856,4.14708,28.1655399,8.21856,2.39708,8.561,19.64,1.75,19.71781174,27.44856,4.07708,27.74970319,8.21856,2.39708,8.561,19.23,1.68,19.30324584
02/07/2020 11:30,28.89008,4.90544,29.30358449,11.95008,3.48544,12.448,16.94,1.42,16.99941175,28.50008,4.83544,28.90736999,11.95008,3.48544,12.448,16.55,1.35,16.60496914
02/07/2020 12:00,27.63096,3.97778,27.91581423,7.98096,2.32778,8.3135,19.65,1.65,19.71915313,27.22096,3.90778,27.5000256,7.98096,2.32778,8.3135,19.24,1.58,19.30476625
02/07/2020 12:30,28.3484,4.0587,28.63747245,8.2584,2.4087,8.6025,20.09,1.65,20.15764371,27.9384,3.9887,28.22169241,8.2584,2.4087,8.6025,19.68,1.58,19.74332292
02/07/2020 13:00,28.24144,4.46792,28.59267813,9.66144,2.81792,10.064,18.58,1.65,18.65312038,27.84144,4.39792,28.18665432,9.66144,2.81792,10.064,18.18,1.58,18.24852871
02/07/2020 13:30,27.17632,4.21226,27.50082732,8.95632,2.61226,9.3295,18.22,1.6,18.29011755,26.77632,4.13226,27.09329964,8.95632,2.61226,9.3295,17.82,1.52,17.88470855
02/07/2020 14:00,27.798,4.0865,28.09676647,7.428,2.1665,7.7375,20.37,1.92,20.46028592,27.378,4.0065,27.66960293,7.428,2.1665,7.7375,19.95,1.84,20.03467245
02/07/2020 14:30,27.08592,3.74006,27.34291702,6.44592,1.88006,6.7145,20.64,1.86,20.72363868,26.66592,3.65006,26.91457277,6.44592,1.88006,6.7145,20.22,1.77,20.29732248
02/07/2020 15:00,28.44248,4.72364,28.83205583,10.33248,3.01364,10.763,18.11,1.71,18.19055249,28.04248,4.64364,28.42435711,10.33248,3.01364,10.763,17.71,1.63,17.78485311
02/07/2020 15:30,27.56432,4.22626,27.88643058,6.60432,1.92626,6.8795,20.96,2.3,21.08581514,27.14432,4.11626,27.45464814,6.60432,1.92626,6.8795,20.54,2.19,20.65642031
02/07/2020 16:00,28.23376,5.06318,28.68415931,9.71376,2.83318,10.1185,18.52,2.23,18.65377442,27.83376,5.02318,28.28339677,9.71376,2.83318,10.1185,18.12,2.19,18.25186292
02/07/2020 16:30,27.82024,4.28632,28.14850427,7.29024,2.12632,7.594,20.53,2.16,20.64331611,27.40024,4.19632,27.71970876,7.29024,2.12632,7.594,20.11,2.07,20.21625584
02/07/2020 17:00,28.28008,4.90044,28.70151977,9.91008,2.89044,10.323,18.37,2.01,18.47963744,27.87008,4.81044,28.28217976,9.91008,2.89044,10.323,17.96,1.92,18.0623365
02/07/2020 17:30,28.93232,5.01776,29.36421387,9.59232,2.79776,9.992,19.34,2.22,19.46699771,28.52232,4.91776,28.94317021,9.59232,2.79776,9.992,18.93,2.12,19.04834114
02/07/2020 18:00,28.56224,4.48982,28.91297351,6.58224,1.91982,6.8565,21.98,2.57,22.12973791,28.14224,4.40982,28.48564875,6.58224,1.91982,6.8565,21.56,2.49,21.70331081
02/07/2020 18:30,28.27816,4.13738,28.57922753,5.64816,1.64738,5.8835,22.63,2.49,22.76657638,27.85816,4.05738,28.1520765,5.64816,1.64738,5.8835,22.21,2.41,22.34037153
02/07/2020 19:00,28.03144,4.46792,28.38527678,6.54144,1.90792,6.814,21.49,2.56,21.64194307,27.61144,4.36792,27.95479107,6.54144,1.90792,6.814,21.07,2.46,21.21312094
02/07/2020 19:30,27.32584,4.34462,27.66906675,5.77584,1.68462,6.0165,21.55,2.66,21.71354646,26.89584,4.32462,27.24130223,5.77584,1.68462,6.0165,21.12,2.64,21.28436046
02/07/2020 20:00,26.12992,4.89956,26.58530435,5.68992,1.65956,5.927,20.44,3.24,20.69519751,25.70992,4.84956,26.16329908,5.68992,1.65956,5.927,20.02,3.19,20.27255534
02/07/2020 20:30,25.47088,4.45234,25.85708915,4.91088,1.43234,5.1155,20.56,3.02,20.78061597,25.04088,4.41234,25.42664774,4.91088,1.43234,5.1155,20.13,2.98,20.34938083
02/07/2020 21:00,24.88888,4.76884,25.34162944,5.13888,1.49884,5.353,19.75,3.27,20.01887609,24.47888,4.67884,24.92202058,5.13888,1.49884,5.353,19.34,3.18,19.59969388
02/07/2020 21:30,24.68104,4.78822,25.14121688,4.93104,1.43822,5.1365,19.75,3.35,20.03209924,24.27104,4.72822,24.72730165,4.93104,1.43822,5.1365,19.34,3.29,19.61784137
02/07/2020 22:00,24.54936,4.97148,25.04768831,5.07936,1.48148,5.291,19.47,3.49,19.7803185,24.11936,4.91148,24.61434871,5.07936,1.48148,5.291,19.04,3.43,19.34648547
02/07/2020 22:30,24.12416,5.24288,24.68730213,5.32416,1.55288,5.546,18.8,3.69,19.1587082,23.70416,5.21288,24.27058547,5.32416,1.55288,5.546,18.38,3.66,18.74086444
02/07/2020 23:00,22.72664,5.10152,23.29218049,4.25664,1.24152,4.434,18.47,3.86,18.86903548,22.30664,5.08152,22.87811254,4.25664,1.24152,4.434,18.05,3.84,18.45394538
02/07/2020 23:30,22.05408,5.18244,22.65480366,4.77408,1.39244,4.973,17.28,3.79,17.69074617,21.63408,5.13244,22.23455324,4.77408,1.39244,4.973,16.86,3.74,17.26983497
03/07/2020 00:00,20.89408,5.33744,21.56503756,4.65408,1.35744,4.848,16.24,3.98,16.72058611,20.48408,5.28744,21.15548523,4.65408,1.35744,4.848,15.83,3.93,16.3105426
03/07/2020 00:30,20.30216,5.49188,21.03184363,5.01216,1.46188,5.221,15.29,4.03,15.81217885,19.91216,5.46188,20.64766934,5.01216,1.46188,5.221,14.9,4,15.42757272
03/07/2020 01:00,19.78888,5.73134,20.60213654,5.07888,1.48134,5.2905,14.71,4.25,15.31164916,19.41888,5.69134,20.23571722,5.07888,1.48134,5.2905,14.34,4.21,14.94522332
03/07/2020 01:30,19.91152,6.18336,20.84952205,6.25152,1.82336,6.512,13.66,4.36,14.33893999,19.55152,6.15336,20.49696986,6.25152,1.82336,6.512,13.3,4.33,13.98709763
03/07/2020 02:00,19.69624,6.02432,20.59694884,5.70624,1.66432,5.944,13.99,4.36,14.65365825,19.33624,5.99432,20.24406208,5.70624,1.66432,5.944,13.63,4.33,14.30125169
03/07/2020 02:30,19.37632,6.07976,20.3077635,5.89632,1.71976,6.142,13.48,4.36,14.1675686,19.02632,6.04976,19.96498056,5.89632,1.71976,6.142,13.13,4.33,13.82554881
03/07/2020 03:00,19.40024,6.24132,20.37948447,6.69024,1.95132,6.969,12.71,4.29,13.41447725,19.05024,6.20132,20.03417115,6.69024,1.95132,6.969,12.36,4.25,13.07027544
03/07/2020 03:30,19.10976,6.21118,20.09382204,6.20976,1.81118,6.4685,12.9,4.4,13.62974688,18.75976,6.16118,19.74560038,6.20976,1.81118,6.4685,12.55,4.35,13.28250729
03/07/2020 04:00,18.86504,6.31772,19.89480636,6.57504,1.91772,6.849,12.29,4.4,13.05389214,18.52504,6.26772,19.5566209,6.57504,1.91772,6.849,11.95,4.35,12.71711445
03/07/2020 04:30,18.6188,6.2809,19.64966713,6.4488,1.8809,6.7175,12.17,4.4,12.94097755,18.2688,6.2309,19.3021545,6.4488,1.8809,6.7175,11.82,4.35,12.59503474
03/07/2020 05:00,18.3844,6.3892,19.46299155,6.3744,1.8592,6.64,12.01,4.53,12.83592615,18.0444,6.3492,19.12884503,6.3744,1.8592,6.64,11.67,4.49,12.50395937
03/07/2020 05:30,18.17144,6.38542,19.26070664,5.64144,1.64542,5.8765,12.53,4.74,13.39658539,17.82144,6.33542,18.91404955,5.64144,1.64542,5.8765,12.18,4.69,13.05176233
03/07/2020 06:00,19.09768,6.66474,20.22721287,7.14768,2.08474,7.4455,11.95,4.58,12.79761306,18.76768,6.62474,19.90258759,7.14768,2.08474,7.4455,11.62,4.54,12.47541582
03/07/2020 06:30,20.4988,6.4134,21.47865222,8.0688,2.3534,8.405,12.43,4.06,13.07625711,20.1488,6.3634,21.12976576,8.0688,2.3534,8.405,12.08,4.01,12.7281774
03/07/2020 07:00,21.71112,6.46366,22.65285042,8.96112,2.61366,9.3345,12.75,3.85,13.31859602,21.37112,6.44366,22.32141403,8.96112,2.61366,9.3345,12.41,3.83,12.98757098
03/07/2020 07:30,22.7952,6.0811,23.59239115,9.0552,2.6411,9.4325,13.74,3.44,14.16408133,22.4452,6.0511,23.24656564,9.0552,2.6411,9.4325,13.39,3.41,13.8173876
03/07/2020 08:00,23.99672,6.15946,24.77461439,9.90672,2.88946,10.3195,14.09,3.27,14.46447372,23.63672,6.09946,24.41102097,9.90672,2.88946,10.3195,13.73,3.21,14.10024822
03/07/2020 08:30,25.4684,5.8062,26.12185593,10.7184,3.1262,11.165,14.75,2.68,14.99149426,25.0884,5.7562,25.74027298,10.7184,3.1262,11.165,14.37,2.63,14.6086892
03/07/2020 09:00,26.572,6.121,27.26789,12.552,3.661,13.075,14.02,2.46,14.23418421,26.222,6.061,26.91336109,12.552,3.661,13.075,13.67,2.4,13.87908138
03/07/2020 09:30,27.16888,6.09884,27.84499757,13.29888,3.87884,13.853,13.87,2.22,14.0465405,26.82888,6.03884,27.50011619,13.29888,3.87884,13.853,13.53,2.16,13.70133205
03/07/2020 10:00,27.73456,6.46508,28.47811577,14.55456,4.24508,15.161,13.18,2.22,13.36565748,27.39456,6.40508,28.13337817,14.55456,4.24508,15.161,12.84,2.16,13.02041474
03/07/2020 10:30,27.76912,6.46016,28.51065928,15.66912,4.57016,16.322,12.1,1.89,12.24671793,27.43912,6.40016,28.1756518,15.66912,4.57016,16.322,11.77,1.83,11.91141469
03/07/2020 11:00,27.78856,6.24458,28.48155274,15.23856,4.44458,15.8735,12.55,1.8,12.67842656,27.45856,6.18458,28.14643045,15.23856,4.44458,15.8735,12.22,1.74,12.34325727
03/07/2020 11:30,28.74432,6.50876,29.47201875,17.10432,4.98876,17.817,11.64,1.52,11.73882447,28.42432,6.45876,29.14888588,17.10432,4.98876,17.817,11.32,1.47,11.41504709
03/07/2020 12:00,28.4356,6.3083,29.12692906,16.0056,4.6683,16.6725,12.43,1.64,12.53772308,28.1056,6.2583,28.79394155,16.0056,4.6683,16.6725,12.1,1.59,12.20401983
03/07/2020 12:30,28.31472,5.89096,28.92104387,14.09472,4.11096,14.682,14.22,1.78,14.33097345,27.96472,5.83096,28.56616284,14.09472,4.11096,14.682,13.87,1.72,13.97624055
03/07/2020 13:00,28.6956,5.8308,29.2820028,14.2656,4.1608,14.86,14.43,1.67,14.52631405,28.3356,5.7708,28.91726751,14.2656,4.1608,14.86,14.07,1.61,14.16181486
03/07/2020 13:30,28.39776,5.92018,29.00829716,14.29776,4.17018,14.8935,14.1,1.75,14.20818426,28.03776,5.85018,28.6415885,14.29776,4.17018,14.8935,13.74,1.68,13.84232639
03/07/2020 14:00,27.36152,5.16836,27.84537164,11.17152,3.25836,11.637,16.19,1.91,16.30227591,26.96152,5.10836,27.44118989,11.17152,3.25836,11.637,15.79,1.85,15.89800616
03/07/2020 14:30,28.17696,5.67578,28.7429218,12.39696,3.61578,12.9135,15.78,2.06,15.9138933,27.78696,5.61578,28.3487589,12.39696,3.61578,12.9135,15.39,2,15.51941043
03/07/2020 15:00,27.962,6.211,28.64349778,13.752,4.011,14.325,14.21,2.2,14.37929414,27.602,6.151,28.27905948,13.752,4.011,14.325,13.85,2.14,14.01435336
03/07/2020 15:30,27.67808,6.06694,28.33520555,14.21808,4.14694,14.8105,13.46,1.92,13.59624948,27.32808,6.03694,27.98693626,14.21808,4.14694,14.8105,13.11,1.89,13.2455351
03/07/2020 16:00,27.97504,5.87272,28.58481596,14.85504,4.33272,15.474,13.12,1.54,13.21007192,27.63504,5.82272,28.24180419,14.85504,4.33272,15.474,12.78,1.49,12.8665652
03/07/2020 16:30,27.58208,5.55394,28.13569595,13.28208,3.87394,13.8355,14.3,1.68,14.39834713,27.22208,5.50394,27.77291837,13.28208,3.87394,13.8355,13.94,1.63,14.03497417
03/07/2020 17:00,27.45656,5.39358,27.98130433,12.52656,3.65358,13.0485,14.93,1.74,15.03105119,27.08656,5.33358,27.6066805,12.52656,3.65358,13.0485,14.56,1.68,14.65660261
03/07/2020 17:30,28.20184,5.50012,28.73317072,12.89184,3.76012,13.429,15.31,1.74,15.40855931,27.82184,5.44012,28.34871578,12.89184,3.76012,13.429,14.93,1.68,15.02422377
03/07/2020 18:00,28.55576,5.31168,29.04557408,12.24576,3.57168,12.756,16.31,1.74,16.40255163,28.15576,5.25168,28.6413506,12.24576,3.57168,12.756,15.91,1.68,15.99845305
03/07/2020 18:30,28.2784,6.0137,28.91076779,12.9384,3.7737,13.4775,15.34,2.24,15.50268364,27.8784,6.0937,28.53661448,12.9384,3.7737,13.4775,14.94,2.32,15.11906082
03/07/2020 19:00,27.62176,6.21218,28.31170793,12.76176,3.72218,13.2935,14.86,2.49,15.06717293,27.25176,6.13218,27.93317122,12.76176,3.72218,13.2935,14.49,2.41,14.68905034
03/07/2020 19:30,26.50256,6.23158,27.22532416,11.90256,3.47158,12.3985,14.6,2.76,14.85858674,26.14256,6.15158,26.85657052,11.90256,3.47158,12.3985,14.24,2.68,14.48999655
03/07/2020 20:00,25.72192,6.32806,26.48889412,11.58192,3.37806,12.0645,14.14,2.95,14.44444876,25.36192,6.25806,26.12260135,11.58192,3.37806,12.0645,13.78,2.88,14.0777413
03/07/2020 20:30,25.32304,6.27172,26.08813574,11.18304,3.26172,11.649,14.14,3.01,14.45682192,24.96304,6.24172,25.73154552,11.18304,3.26172,11.649,13.78,2.98,14.09853893
03/07/2020 21:00,24.83592,6.16756,25.59026609,10.82592,3.15756,11.277,14.01,3.01,14.32969644,24.44592,6.21756,25.22421569,10.82592,3.15756,11.277,13.62,3.06,13.95951289
03/07/2020 21:30,24.8792,5.9781,25.58734594,10.5192,3.0681,10.9575,14.36,2.91,14.65188384,24.4892,5.9681,25.2059345,10.5192,3.0681,10.9575,13.97,2.9,14.26782744
03/07/2020 22:00,25.10632,6.10976,25.83904935,11.17632,3.25976,11.642,13.93,2.85,14.2185583,24.72632,6.09976,25.46758671,11.17632,3.25976,11.642,13.55,2.84,13.84442487
03/07/2020 22:30,23.92008,6.12544,24.69192666,10.99008,3.20544,11.448,12.93,2.92,13.25561391,23.54008,6.11544,24.32147144,10.99008,3.20544,11.448,12.55,2.91,12.88295773
03/07/2020 23:00,23.42328,6.20804,24.23199964,11.27328,3.28804,11.743,12.15,2.92,12.49595535,23.05328,6.19804,23.87193789,11.27328,3.28804,11.743,11.78,2.91,12.13410483
03/07/2020 23:30,22.34352,6.51436,23.27380012,10.88352,3.17436,11.337,11.46,3.34,11.93680024,22.00352,6.49436,22.94191806,10.88352,3.17436,11.337,11.12,3.32,11.60503339
04/07/2020 00:00,21.11512,6.75816,22.17027332,10.48512,3.05816,10.922,10.63,3.7,11.25552753,20.79512,6.71816,21.8533908,10.48512,3.05816,10.922,10.31,3.66,10.94037019
04/07/2020 00:30,20.26288,6.72834,21.35075795,10.38288,3.02834,10.8155,9.88,3.7,10.55009005,19.96288,6.68834,21.05351443,10.38288,3.02834,10.8155,9.58,3.66,10.25534007
04/07/2020 01:00,20.04464,6.81052,21.17004429,10.42464,3.04052,10.859,9.62,3.77,10.33234243,19.74464,6.70052,20.85060615,10.42464,3.04052,10.859,9.32,3.66,10.01289169
04/07/2020 01:30,19.69064,6.58602,20.76287463,10.34064,3.01602,10.7715,9.35,3.57,10.0083665,19.39064,6.54602,20.46575915,10.34064,3.01602,10.7715,9.05,3.53,9.714082561
04/07/2020 02:00,19.382,6.566,20.46397518,10.272,2.996,10.7,9.11,3.57,9.784528604,19.092,6.526,20.17654926,10.272,2.996,10.7,8.82,3.53,9.500173683
04/07/2020 02:30,19.1272,6.5996,20.23374656,10.3872,3.0296,10.82,8.74,3.57,9.441001006,18.8372,6.5596,19.94664022,10.3872,3.0296,10.82,8.45,3.53,9.157696217
04/07/2020 03:00,19.39656,6.81108,20.55765917,11.38656,3.32108,11.861,8.01,3.49,8.737287909,19.12656,6.74108,20.2797302,11.38656,3.32108,11.861,7.74,3.42,8.461914677
04/07/2020 03:30,19.21768,6.85224,20.40275515,11.52768,3.36224,12.008,7.69,3.49,8.444891947,18.93768,6.78224,20.11552891,11.52768,3.36224,12.008,7.41,3.42,8.161158006
04/07/2020 04:00,18.90496,6.76228,20.0779965,10.94496,3.19228,11.401,7.96,3.57,8.723903943,18.62496,6.71228,19.79757151,10.94496,3.19228,11.401,7.68,3.52,8.448242421
04/07/2020 04:30,19.0456,6.8308,20.23350459,10.9056,3.1808,11.36,8.14,3.65,8.920880001,18.7556,6.7708,19.94031755,10.9056,3.1808,11.36,7.85,3.59,8.63195227
04/07/2020 05:00,18.3832,6.5851,19.5270475,10.0632,2.9351,10.4825,8.32,3.65,9.08542239,18.0932,6.5251,19.23384559,10.0632,2.9351,10.4825,8.03,3.59,8.795964984
04/07/2020 05:30,18.5736,6.7148,19.75011787,10.7136,3.1248,11.16,7.86,3.59,8.64104739,18.3036,6.6448,19.47241998,10.7136,3.1248,11.16,7.59,3.52,8.366510623
04/07/2020 06:00,18.74256,6.86908,19.96165863,11.24256,3.27908,11.711,7.5,3.59,8.314932351,18.47256,6.79908,19.68407889,11.24256,3.27908,11.711,7.23,3.52,8.041349389
04/07/2020 06:30,18.83992,6.64956,19.97896979,10.48992,3.05956,10.927,8.35,3.59,9.089037353,18.54992,6.57956,19.68222909,10.48992,3.05956,10.927,8.06,3.52,8.795112279
04/07/2020 07:00,19.80016,6.81588,20.94045263,12.02016,3.50588,12.521,7.78,3.31,8.454850679,19.52016,6.75588,20.65619909,12.02016,3.50588,12.521,7.5,3.25,8.173891362
04/07/2020 07:30,20.2276,6.8168,21.34536399,11.0976,3.2368,11.56,9.13,3.58,9.806798662,19.9276,6.7668,21.04516153,11.0976,3.2368,11.56,8.83,3.53,9.509458449
04/07/2020 08:00,21.11264,6.70452,22.15161746,10.47264,3.05452,10.909,10.64,3.65,11.24864881,20.80264,6.67452,21.84717483,10.47264,3.05452,10.909,10.33,3.62,10.94592618
04/07/2020 08:30,22.2936,6.9823,23.36144504,11.0136,3.2123,11.4725,11.28,3.77,11.89333006,21.9736,6.9523,23.04720313,11.0136,3.2123,11.4725,10.96,3.74,11.58055266
04/07/2020 09:00,23.32656,7.05358,24.36968182,12.04656,3.51358,12.5485,11.28,3.54,11.8224363,23.00656,7.01358,24.05186287,12.04656,3.51358,12.5485,10.96,3.5,11.50528574
04/07/2020 09:30,24.58424,6.59332,25.45302978,13.55424,3.95332,14.119,11.03,2.64,11.3415387,24.25424,6.62332,25.14232539,13.55424,3.95332,14.119,10.7,2.67,11.02809594
04/07/2020 10:00,25.28704,6.25872,26.05006656,13.60704,3.96872,14.174,11.68,2.29,11.90237371,24.96704,6.16872,25.71781859,13.60704,3.96872,14.174,11.36,2.2,11.57106737
04/07/2020 10:30,25.66176,5.90718,26.33288252,13.36176,3.89718,13.9185,12.3,2.01,12.46314968,25.32176,5.84718,25.98809426,13.36176,3.89718,13.9185,11.96,1.95,12.11792474
04/07/2020 11:00,26.27632,5.93226,26.93764469,13.75632,4.01226,14.3295,12.52,1.92,12.66636491,25.93632,5.86226,26.59057704,13.75632,4.01226,14.3295,12.18,1.85,12.31969561
04/07/2020 11:30,26.35048,5.76014,26.9727086,12.72048,3.71014,13.2505,13.63,2.05,13.78330149,26.00048,5.69014,26.61583464,12.72048,3.71014,13.2505,13.28,1.98,13.42679411
04/07/2020 12:00,26.57,5.585,27.15063765,12.12,3.535,12.625,14.45,2.05,14.59469082,26.21,5.515,26.78393782,12.12,3.535,12.625,14.09,1.98,14.22843983
04/07/2020 12:30,26.98192,6.07806,27.65803356,14.22192,4.14806,14.8145,12.76,1.93,12.90513464,26.63192,6.02806,27.30561609,14.22192,4.14806,14.8145,12.41,1.88,12.55159352
04/07/2020 13:00,26.80808,6.00694,27.4728317,13.49808,3.93694,14.0605,13.31,2.07,13.47000371,26.46808,5.93694,27.12575373,13.49808,3.93694,14.0605,12.97,2,13.12329608
04/07/2020 13:30,26.46496,6.01478,27.1398542,14.24496,4.15478,14.8385,12.22,1.86,12.36074431,26.12496,5.95478,26.79501707,14.24496,4.15478,14.8385,11.88,1.8,12.01558987
04/07/2020 14:00,25.956,6.5905,26.77963081,13.956,4.0705,14.5375,12,2.52,12.26174539,25.626,6.5005,26.43763182,13.956,4.0705,14.5375,11.67,2.43,11.9203104
04/07/2020 14:30,25.71256,6.58158,26.5415323,13.34256,3.89158,13.8985,12.37,2.69,12.65910739,25.38256,6.51158,26.20448485,13.34256,3.89158,13.8985,12.04,2.62,12.32176935
04/07/2020 15:00,25.65192,6.27056,26.40721345,11.76192,3.43056,12.252,13.89,2.84,14.17736576,25.29192,6.20056,26.04089402,11.76192,3.43056,12.252,13.53,2.77,13.81064083
04/07/2020 15:30,25.23696,6.61328,26.08907094,12.93696,3.77328,13.476,12.3,2.84,12.6236128,24.90696,6.54328,25.75211,12.93696,3.77328,13.476,11.97,2.77,12.28632573
04/07/2020 16:00,24.8836,6.0223,25.6019852,10.0536,2.9323,10.4725,14.83,3.09,15.14849828,24.5236,5.9723,25.24035111,10.0536,2.9323,10.4725,14.47,3.04,14.78588854
04/07/2020 16:30,24.72768,5.64474,25.36377826,8.10768,2.36474,8.4455,16.62,3.28,16.9405667,24.32768,5.57474,24.95823993,8.10768,2.36474,8.4455,16.22,3.21,16.53458497
04/07/2020 17:00,25.658,6.0465,26.3608256,10.548,3.0765,10.9875,15.11,2.97,15.39912335,25.278,5.9765,25.97490782,10.548,3.0765,10.9875,14.73,2.9,15.01275791
04/07/2020 17:30,26.41584,6.11462,27.11429845,11.53584,3.36462,12.0165,14.88,2.75,15.13198269,26.03584,6.04462,26.72830701,11.53584,3.36462,12.0165,14.5,2.68,14.74558917
04/07/2020 18:00,26.77504,6.15272,27.47287263,12.69504,3.70272,13.224,14.08,2.45,14.29156744,26.41504,6.11272,27.11309064,12.69504,3.70272,13.224,13.72,2.41,13.93005743
04/07/2020 18:30,26.38672,6.12196,27.08758732,12.24672,3.57196,12.757,14.14,2.55,14.36809312,26.03672,6.07196,26.73536023,12.24672,3.57196,12.757,13.79,2.5,14.01478148
04/07/2020 19:00,25.79656,5.88858,26.46011871,12.16656,3.54858,12.6735,13.63,2.34,13.82940707,25.44656,5.84858,26.11002305,12.16656,3.54858,12.6735,13.28,2.3,13.4777001
04/07/2020 19:30,24.57808,5.77194,25.24672866,11.21808,3.27194,11.6855,13.36,2.5,13.59189464,24.22808,5.70194,24.88999759,11.21808,3.27194,11.6855,13.01,2.43,13.2349915
04/07/2020 20:00,24.58064,6.05102,25.31447621,10.94064,3.19102,11.3965,13.64,2.86,13.93661365,24.23064,5.97102,24.95550029,10.94064,3.19102,11.3965,13.29,2.78,13.57764707
04/07/2020 20:30,24.12152,6.48086,24.97697487,11.35152,3.31086,11.8245,12.77,3.17,13.15757576,23.78152,6.43086,24.63567847,11.35152,3.31086,11.8245,12.43,3.12,12.81558816
04/07/2020 21:00,23.76008,6.55544,24.64782334,10.99008,3.20544,11.448,12.77,3.35,13.20209832,23.42008,6.53544,24.31485396,10.99008,3.20544,11.448,12.43,3.33,12.86832545
04/07/2020 21:30,23.7264,6.6252,24.63402793,10.1664,2.9652,10.59,13.56,3.66,14.04525543,23.3764,6.5752,24.28351976,10.1664,2.9652,10.59,13.21,3.61,13.69438571
04/07/2020 22:00,23.84448,6.63214,24.74963651,10.70448,3.12214,11.1505,13.14,3.51,13.60072425,23.49448,6.57214,24.39638528,10.70448,3.12214,11.1505,12.79,3.45,13.24713554
04/07/2020 22:30,23.28064,6.55102,24.18478989,10.70064,3.12102,11.1465,12.58,3.43,13.0392216,22.93064,6.50102,23.83437668,10.70064,3.12102,11.1465,12.23,3.38,12.68847115
04/07/2020 23:00,22.67216,6.57688,23.60682506,9.93216,2.89688,10.346,12.74,3.68,13.26084462,22.33216,6.52688,23.26640352,9.93216,2.89688,10.346,12.4,3.63,12.92040634
04/07/2020 23:30,21.86848,6.39664,22.7848068,10.30848,3.00664,10.738,11.56,3.39,12.04681286,21.54848,6.33664,22.46085477,10.30848,3.00664,10.738,11.24,3.33,11.72290493
05/07/2020 00:00,21.00256,6.85658,22.09344282,10.34256,3.01658,10.7735,10.66,3.84,11.33054279,20.69256,6.80658,21.7832865,10.34256,3.01658,10.7735,10.35,3.79,11.02209599
05/07/2020 00:30,20.50648,6.46564,21.50163302,10.23648,2.98564,10.663,10.27,3.48,10.84358336,20.19648,6.42564,21.19402401,10.23648,2.98564,10.663,9.96,3.44,10.53732414
05/07/2020 01:00,20.2004,6.5622,21.23955341,11.1504,3.2522,11.615,9.05,3.31,9.636316724,19.9004,6.4922,20.93262002,11.1504,3.2522,11.615,8.75,3.24,9.330600195
05/07/2020 01:30,19.80488,6.56934,20.86598907,10.93488,3.18934,11.3905,8.87,3.38,9.492170458,19.52488,6.49934,20.57820107,10.93488,3.18934,11.3905,8.59,3.31,9.205661302
05/07/2020 02:00,20.05752,6.61886,21.12139712,11.68752,3.40886,12.1745,8.37,3.21,8.964429709,19.77752,6.56886,20.8398709,11.68752,3.40886,12.1745,8.09,3.16,8.685257624
05/07/2020 02:30,19.56984,6.47662,20.61371496,11.19984,3.26662,11.6665,8.37,3.21,8.964429709,19.28984,6.42662,20.33222496,11.19984,3.26662,11.6665,8.09,3.16,8.685257624
05/07/2020 03:00,18.96864,6.58502,20.07913822,10.74864,3.13502,11.1965,8.22,3.45,8.914645254,18.68864,6.50502,19.78839433,10.74864,3.13502,11.1965,7.94,3.37,8.625572445
05/07/2020 03:30,18.94056,6.70808,20.09336085,11.17056,3.25808,11.636,7.77,3.45,8.501493986,18.67056,6.62808,19.81214918,11.17056,3.25808,11.636,7.5,3.37,8.222341516
05/07/2020 04:00,18.79376,6.75318,19.97024925,11.15376,3.25318,11.6185,7.64,3.5,8.40354687,18.51376,6.69318,19.68649201,11.15376,3.25318,11.6185,7.36,3.44,8.124235349
05/07/2020 04:30,18.6612,6.4666,19.74986838,10.1712,2.9666,10.595,8.49,3.5,9.183142164,18.3712,6.4066,19.45624612,10.1712,2.9666,10.595,8.2,3.44,8.892333777
05/07/2020 05:00,18.32152,6.56836,19.463336,11.41152,3.32836,11.887,6.91,3.24,7.631887054,18.05152,6.48836,19.18218418,11.41152,3.32836,11.887,6.64,3.16,7.35358416
05/07/2020 05:30,17.83208,7.43144,19.31862774,10.70208,3.12144,11.148,7.13,4.31,8.331446453,17.55208,7.47144,19.07610883,10.70208,3.12144,11.148,6.85,4.35,8.114493207
05/07/2020 06:00,17.874,7.557,19.40587862,10.104,2.947,10.525,7.77,4.61,9.0346555,17.584,7.467,19.10374688,10.104,2.947,10.525,7.48,4.52,8.739610975
05/07/2020 06:30,18.21928,7.42604,19.67455803,11.12928,3.24604,11.593,7.09,4.18,8.230461712,17.94928,7.33604,19.39056821,11.12928,3.24604,11.593,6.82,4.09,7.952389578
05/07/2020 07:00,18.38496,7.21478,19.74993176,10.88496,3.17478,11.3385,7.5,4.04,8.518896642,18.10496,7.13478,19.46007868,10.88496,3.17478,11.3385,7.22,3.96,8.23468275
05/07/2020 07:30,19.12512,7.31066,20.47476409,11.62512,3.39066,12.1095,7.5,3.92,8.46264734,18.84512,7.25066,20.19184534,11.62512,3.39066,12.1095,7.22,3.86,8.187062965
05/07/2020 08:00,20.02648,7.40314,21.35102768,12.93648,3.77314,13.4755,7.09,3.63,7.965236971,19.75648,7.32314,21.07004702,12.93648,3.77314,13.4755,6.82,3.55,7.688621463
05/07/2020 08:30,20.95152,7.50336,22.25458608,13.69152,3.99336,14.262,7.26,3.51,8.063975446,20.68152,7.43336,21.97680847,13.69152,3.99336,14.262,6.99,3.44,7.79061615
05/07/2020 09:00,22.29592,7.57756,23.54840683,15.86592,4.62756,16.527,6.43,2.95,7.074418704,22.03592,7.39756,23.24447599,15.86592,4.62756,16.527,6.17,2.77,6.763268441
05/07/2020 09:30,23.35024,7.32132,24.47111429,17.01024,4.96132,17.719,6.34,2.36,6.764998152,23.08024,7.24132,24.1895472,17.01024,4.96132,17.719,6.07,2.28,6.484080505
05/07/2020 10:00,24.47816,7.32988,25.55205389,18.30816,5.33988,19.071,6.17,1.99,6.482977711,24.21816,7.23988,25.2771663,18.30816,5.33988,19.071,5.91,1.9,6.207906249
05/07/2020 10:30,25.17584,7.05962,26.14691481,17.89584,5.21962,18.6415,7.28,1.84,7.508928019,24.90584,6.98962,25.8680431,17.89584,5.21962,18.6415,7.01,1.77,7.230006916
05/07/2020 11:00,25.5932,7.3726,26.6339467,18.5232,5.4026,19.295,7.07,1.97,7.339332395,25.3232,7.2926,26.35235232,18.5232,5.4026,19.295,6.8,1.89,7.057768769
05/07/2020 11:30,26.69488,7.25684,27.66366471,20.35488,5.93684,21.203,6.34,1.32,6.475955528,26.43488,7.19684,27.39703244,20.35488,5.93684,21.203,6.08,1.26,6.209186742
05/07/2020 12:00,26.61568,6.72624,27.45244482,20.69568,6.03624,21.558,5.92,0.69,5.960075503,26.34568,6.71624,27.18828304,20.69568,6.03624,21.558,5.65,0.68,5.690773234
05/07/2020 12:30,26.78544,6.71492,27.61430692,19.52544,5.69492,20.339,7.26,1.02,7.331302749,26.50544,6.69492,27.33789135,19.52544,5.69492,20.339,6.98,1,7.051269389
05/07/2020 13:00,27.27752,6.80886,28.11447442,19.84752,5.78886,20.6745,7.43,1.02,7.49968666,26.99752,6.78886,27.8380083,19.84752,5.78886,20.6745,7.15,1,7.219591401
05/07/2020 13:30,25.95136,6.40248,26.72947504,17.87136,5.21248,18.616,8.08,1.19,8.167159849,25.66136,6.38248,26.44317394,17.87136,5.21248,18.616,7.79,1.17,7.877372658
05/07/2020 14:00,26.25,6.76,27.10645864,18.24,5.32,19,8.01,1.44,8.138408935,25.95,6.74,26.81100707,18.24,5.32,19,7.71,1.42,7.839674738
05/07/2020 14:30,26.26248,6.67614,27.09776192,16.75248,4.88614,17.4505,9.51,1.79,9.676993335,25.95248,6.66614,26.79493685,16.75248,4.88614,17.4505,9.2,1.78,9.370613641
05/07/2020 15:00,25.81904,6.66722,26.66598299,17.57904,5.12722,18.3115,8.24,1.54,8.382672605,25.52904,6.65722,26.38276827,17.57904,5.12722,18.3115,7.95,1.53,8.095887845
05/07/2020 15:30,25.69192,6.65056,26.53873964,17.52192,5.11056,18.252,8.17,1.54,8.313873947,25.40192,6.64056,26.25556278,17.52192,5.11056,18.252,7.88,1.53,8.027160145
05/07/2020 16:00,25.87384,6.69362,26.72564583,16.74384,4.88362,17.4415,9.13,1.81,9.307684997,25.57384,6.67362,26.43025721,16.74384,4.88362,17.4415,8.83,1.79,9.009605985
05/07/2020 16:30,25.69,6.2175,26.4316743,14.7,4.2875,15.3125,10.99,1.93,11.15818086,25.35,6.1975,26.09658036,14.7,4.2875,15.3125,10.65,1.91,10.81991682
05/07/2020 17:00,24.94872,5.44296,25.53555253,11.35872,3.31296,11.832,13.59,2.13,13.75590782,24.57872,5.41296,25.16770972,11.35872,3.31296,11.832,13.22,2.1,13.38575362
05/07/2020 17:30,25.02232,5.38776,25.59578981,11.99232,3.49776,12.492,13.03,1.89,13.16635865,24.63232,5.59776,25.2603663,11.99232,3.49776,12.492,12.64,2.1,12.81325876
05/07/2020 18:00,24.50344,5.92392,25.20935144,10.09344,2.94392,10.514,14.41,2.98,14.71490741,24.10344,5.89392,24.81358726,10.09344,2.94392,10.514,14.01,2.95,14.31721342
05/07/2020 18:30,23.98992,5.89206,24.70288713,9.70992,2.83206,10.1145,14.28,3.06,14.60417748,23.59992,5.85206,24.31466287,9.70992,2.83206,10.1145,13.89,3.02,14.21451723
05/07/2020 19:00,23.4424,5.9057,24.17485078,9.4824,2.7657,9.8775,13.96,3.14,14.30878052,23.0524,5.8657,23.78696244,9.4824,2.7657,9.8775,13.57,3.1,13.91958692
05/07/2020 19:30,23.04144,5.73542,23.74453621,8.28144,2.41542,8.6265,14.76,3.32,15.12878052,22.63144,5.71542,23.34198154,8.28144,2.41542,8.6265,14.35,3.3,14.72455432
05/07/2020 20:00,22.58776,5.63518,23.28008066,7.93776,2.31518,8.2685,14.65,3.32,15.02148129,22.18776,5.61518,22.8872659,7.93776,2.31518,8.2685,14.25,3.3,14.62711523
05/07/2020 20:30,22.13144,5.45542,22.79390804,7.32144,2.13542,7.6265,14.81,3.32,15.17756568,21.73144,5.43542,22.40087666,7.32144,2.13542,7.6265,14.41,3.3,14.78303419
05/07/2020 21:00,21.60944,5.51192,22.3013264,7.06944,2.06192,7.364,14.54,3.45,14.94369767,21.20944,5.48192,21.90643266,7.06944,2.06192,7.364,14.14,3.42,14.5477146
05/07/2020 21:30,22.00256,5.61908,22.70873635,8.12256,2.36908,8.461,13.88,3.25,14.25541651,21.62256,5.58908,22.33322449,8.12256,2.36908,8.461,13.5,3.22,13.87870311
05/07/2020 22:00,22.13288,5.62084,22.83545969,8.40288,2.45084,8.753,13.73,3.17,14.09119583,21.75288,5.57084,22.45488915,8.40288,2.45084,8.753,13.35,3.12,13.70973742
05/07/2020 22:30,21.28408,5.53244,21.99136089,6.93408,2.02244,7.223,14.35,3.51,14.77303625,20.89408,5.50244,21.6064672,6.93408,2.02244,7.223,13.96,3.48,14.38721655
05/07/2020 23:00,21.25368,6.01274,22.0878237,8.20368,2.39274,8.5455,13.05,3.62,13.54278036,20.88368,5.98274,21.72374895,8.20368,2.39274,8.5455,12.68,3.59,13.17841037
05/07/2020 23:30,20.24928,5.79354,21.0617769,8.06928,2.35354,8.4055,12.18,3.44,12.6564608,19.89928,5.75354,20.71435654,8.06928,2.35354,8.4055,11.83,3.4,12.30889516
06/07/2020 00:00,19.26304,5.83922,20.12861645,7.16304,2.08922,7.4615,12.1,3.75,12.66777407,18.90304,5.81922,19.77847928,7.16304,2.08922,7.4615,11.74,3.73,12.3182994
06/07/2020 00:30,18.20488,6.29184,19.26148765,5.59488,1.63184,5.828,12.61,4.66,13.44350029,17.86488,6.23184,18.92061752,5.59488,1.63184,5.828,12.27,4.6,13.10392689
06/07/2020 01:00,17.92384,6.45612,19.05112925,6.84384,1.99612,7.129,11.08,4.46,11.94395244,17.61384,6.39612,18.73920251,6.84384,1.99612,7.129,10.77,4.4,11.63412653
06/07/2020 01:30,17.88848,6.25914,18.95190097,6.16848,1.79914,6.4255,11.72,4.46,12.5399362,17.55848,6.19914,18.62067552,6.16848,1.79914,6.4255,11.39,4.4,12.2103276
06/07/2020 02:00,17.95552,6.39036,19.05878798,6.99552,2.04036,7.287,10.96,4.35,11.79169623,17.64552,6.33036,18.74667527,6.99552,2.04036,7.287,10.65,4.29,11.48157655
06/07/2020 02:30,17.95464,6.48052,19.08837963,8.02464,2.34052,8.359,9.93,4.14,10.75846179,17.65464,6.42052,18.78588275,8.02464,2.34052,8.359,9.63,4.08,10.45864714
06/07/2020 03:00,17.46848,6.37664,18.59594932,7.42848,2.16664,7.738,10.04,4.21,10.8869509,17.16848,6.31664,18.29362311,7.42848,2.16664,7.738,9.74,4.15,10.58726121
06/07/2020 03:30,17.14696,6.31328,18.27226701,6.93696,2.02328,7.226,10.21,4.29,11.07466478,16.85696,6.25328,17.97944969,6.93696,2.02328,7.226,9.92,4.23,10.78421532
06/07/2020 04:00,16.9344,6.2542,18.05239377,6.9744,2.0342,7.265,9.96,4.22,10.81711607,16.6344,6.2042,17.75374217,6.9744,2.0342,7.265,9.66,4.17,10.5216206
06/07/2020 04:30,17.15096,6.23278,18.24836912,6.90096,2.01278,7.1885,10.25,4.22,11.0847147,16.85096,6.18278,17.94941842,6.90096,2.01278,7.1885,9.95,4.17,10.7884846
06/07/2020 05:00,16.62624,6.41932,17.82244444,6.06624,1.76932,6.319,10.56,4.65,11.53846177,16.31624,6.35932,17.5117286,6.06624,1.76932,6.319,10.25,4.59,11.23078804
06/07/2020 05:30,16.63872,6.40296,17.82820518,5.11872,1.49296,5.332,11.52,4.91,12.52271935,16.30872,6.33296,17.49516306,5.11872,1.49296,5.332,11.19,4.84,12.19187024
06/07/2020 06:00,17.02304,6.32922,18.16157803,5.72304,1.66922,5.9615,11.3,4.66,12.22315835,16.70304,6.30922,17.85490975,5.72304,1.66922,5.9615,10.98,4.64,11.92015101
06/07/2020 06:30,18.3916,5.6313,19.23440902,6.3816,1.8613,6.6475,12.01,3.77,12.58781157,18.0716,5.5613,18.90795558,6.3816,1.8613,6.6475,11.69,3.7,12.26157005
06/07/2020 07:00,20.38416,5.65038,21.15279587,7.54416,2.20038,7.8585,12.84,3.45,13.2954165,20.04416,5.59038,20.8091494,7.54416,2.20038,7.8585,12.5,3.39,12.95152887
06/07/2020 07:30,21.91744,5.26342,22.54058043,7.65744,2.23342,7.9765,14.26,3.03,14.57835725,21.55744,5.19342,22.1741929,7.65744,2.23342,7.9765,13.9,2.96,14.21167126
06/07/2020 08:00,23.1364,5.0177,23.67425433,8.1864,2.3877,8.5275,14.95,2.63,15.1795718,22.7564,4.9477,23.28805437,8.1864,2.3877,8.5275,14.57,2.56,14.793191
06/07/2020 08:30,25.00024,5.19632,25.53455975,11.13024,3.24632,11.594,13.87,1.95,14.00640568,24.64024,5.13632,25.16988698,11.13024,3.24632,11.594,13.51,1.89,13.64156149
06/07/2020 09:00,25.3828,5.0479,25.87987307,11.5128,3.3579,11.9925,13.87,1.69,13.97258029,25.0228,4.9979,25.5170438,11.5128,3.3579,11.9925,13.51,1.64,13.60917705
06/07/2020 09:30,25.90512,4.24566,26.25073087,9.34512,2.72566,9.7345,16.56,1.52,16.62961214,25.50512,4.17566,25.8446761,9.34512,2.72566,9.7345,16.16,1.45,16.22492219
06/07/2020 10:00,26.46632,3.55476,26.70397748,7.93632,2.31476,8.267,18.53,1.24,18.57144313,26.03632,3.76476,26.30709746,7.93632,2.31476,8.267,18.1,1.45,18.15798722
06/07/2020 10:30,26.95416,4.68288,27.35792584,11.80416,3.44288,12.296,15.15,1.24,15.20066117,26.57416,4.60288,26.96984397,11.80416,3.44288,12.296,14.77,1.16,14.81548177
06/07/2020 11:00,27.19304,4.33922,27.53707055,11.96304,3.48922,12.4615,15.23,0.85,15.25370119,26.81304,4.32922,27.16028829,11.96304,3.48922,12.4615,14.85,0.84,14.8737386
06/07/2020 11:30,27.07112,3.58866,27.3079479,8.60112,2.50866,8.9595,18.47,1.08,18.50154858,26.65112,3.55866,26.88765996,8.60112,2.50866,8.9595,18.05,1.05,18.08051437
06/07/2020 12:00,27.43888,3.67384,27.68373595,8.61888,2.51384,8.978,18.82,1.16,18.85571531,27.02888,3.62384,27.27072735,8.61888,2.51384,8.978,18.41,1.11,18.44343244
06/07/2020 12:30,27.44584,3.42212,27.65836291,7.75584,2.26212,8.079,19.69,1.16,19.72414003,27.03584,3.37212,27.2453269,7.75584,2.26212,8.079,19.28,1.11,19.31192637
06/07/2020 13:00,27.81304,3.74922,28.06460127,10.28304,2.99922,10.7115,17.53,0.75,17.54603659,27.39304,4.04922,27.69069922,10.28304,2.99922,10.7115,17.11,1.05,17.14218773
06/07/2020 13:30,27.13784,4.68562,27.53937898,10.64784,3.10562,11.0915,16.49,1.58,16.56552142,26.72784,4.63562,27.12685761,10.64784,3.10562,11.0915,16.08,1.53,16.15262517
06/07/2020 14:00,27.26296,4.51128,27.6336866,9.19296,2.68128,9.576,18.07,1.83,18.16242825,26.83296,4.45128,27.19966242,9.19296,2.68128,9.576,17.64,1.77,17.72857862
06/07/2020 14:30,27.41072,4.97896,27.85924647,12.27072,3.57896,12.782,15.14,1.4,15.20459141,27.02072,4.92896,27.4665971,12.27072,3.57896,12.782,14.75,1.35,14.81165082
06/07/2020 15:00,27.30704,4.66122,27.70201086,10.42704,3.04122,10.8615,16.88,1.62,16.95755879,26.86704,4.74122,27.28217377,10.42704,3.04122,10.8615,16.44,1.7,16.52766166
06/07/2020 15:30,27.72256,5.03408,28.17591692,11.12256,3.24408,11.586,16.6,1.79,16.69623011,27.30256,4.94408,27.74659816,11.12256,3.24408,11.586,16.18,1.7,16.26906267
06/07/2020 16:00,27.51464,5.17052,27.99624424,12.10464,3.53052,12.609,15.41,1.64,15.49702229,27.11464,5.14052,27.59762034,12.10464,3.53052,12.609,15.01,1.61,15.09609883
06/07/2020 16:30,27.84544,5.34992,28.35472047,13.64544,3.97992,14.214,14.2,1.37,14.26593495,27.46544,5.30992,27.97401732,13.64544,3.97992,14.214,13.82,1.33,13.88385033
06/07/2020 17:00,28.09264,5.09952,28.55173421,11.55264,3.36952,12.034,16.54,1.73,16.6302285,27.67264,5.07952,28.13496984,11.55264,3.36952,12.034,16.12,1.71,16.21044416
06/07/2020 17:30,28.19816,5.00488,28.63887308,11.94816,3.48488,12.446,16.25,1.52,16.32093441,27.77816,4.96488,28.21836647,11.94816,3.48488,12.446,15.83,1.48,15.89903456
06/07/2020 18:00,27.50864,5.16752,27.98979345,10.68864,3.11752,11.134,16.82,2.05,16.94446517,27.08864,5.11752,27.56779694,10.68864,3.11752,11.134,16.4,2,16.52150114
06/07/2020 18:30,26.87488,5.06434,27.34788318,10.33488,3.01434,10.7655,16.54,2.05,16.66655633,26.45488,5.01434,26.92590354,10.33488,3.01434,10.7655,16.12,2,16.24359566
06/07/2020 19:00,26.24752,4.98886,26.71742933,9.04752,2.63886,9.4245,17.2,2.35,17.35979551,25.82752,4.92886,26.29361995,9.04752,2.63886,9.4245,16.78,2.29,16.93553955
06/07/2020 19:30,25.94504,5.13272,26.44787166,8.85504,2.58272,9.224,17.09,2.55,17.27919558,25.51504,5.08272,26.01636617,8.85504,2.58272,9.224,16.66,2.5,16.8465308
06/07/2020 20:00,25.14704,4.97622,25.63467157,7.66704,2.23622,7.9865,17.48,2.74,17.69344511,24.72704,4.92622,25.21297584,7.66704,2.23622,7.9865,17.06,2.69,17.27077589
06/07/2020 20:30,24.31008,5.21544,24.86324203,7.63008,2.22544,7.948,16.68,2.99,16.9458697,23.89008,5.16544,24.44212947,7.63008,2.22544,7.948,16.26,2.94,16.52365577
06/07/2020 21:00,23.52936,4.92648,24.03957128,5.67936,1.65648,5.916,17.85,3.27,18.14704935,23.09936,4.86648,23.60641989,5.67936,1.65648,5.916,17.42,3.21,17.71328597
06/07/2020 21:30,23.08192,4.60056,23.53593387,4.56192,1.33056,4.752,18.52,3.27,18.80646963,22.65192,4.54056,23.10251425,4.56192,1.33056,4.752,18.09,3.21,18.37259372
06/07/2020 22:00,23.28048,4.74014,23.75814968,5.04048,1.47014,5.2505,18.24,3.27,18.53079869,22.84048,4.68014,23.31504315,5.04048,1.47014,5.2505,17.8,3.21,18.08712526
06/07/2020 22:30,23.53448,5.46714,24.16115412,5.78448,1.68714,6.0255,17.75,3.78,18.14802744,23.11448,5.51714,23.7637964,5.78448,1.68714,6.0255,17.33,3.83,17.74817737
06/07/2020 23:00,22.23792,5.64106,22.94224583,4.83792,1.41106,5.0395,17.4,4.23,17.90678363,21.82792,5.60106,22.53508297,4.83792,1.41106,5.0395,16.99,4.19,17.49903426
06/07/2020 23:30,20.70536,5.29198,21.37093786,4.15536,1.21198,4.3285,16.55,4.08,17.04549501,20.28536,5.25198,20.95421495,4.15536,1.21198,4.3285,16.13,4.04,16.62824404
07/07/2020 00:00,18.51672,5.32946,19.26842141,1.74672,0.50946,1.8195,16.77,4.82,17.44893406,18.08672,5.26946,18.83870083,1.74672,0.50946,1.8195,16.34,4.76,17.01920092
07/07/2020 00:30,17.74336,5.17098,18.48150043,1.20336,0.35098,1.2535,16.54,4.82,17.22800046,17.31336,5.11098,18.05199576,1.20336,0.35098,1.2535,16.11,4.76,16.79850291
07/07/2020 01:00,17.09856,5.01208,17.81801616,0.65856,0.19208,0.686,16.44,4.82,17.13201681,16.67856,4.95208,17.39820278,0.65856,0.19208,0.686,16.02,4.76,16.7122111
07/07/2020 01:30,16.76472,5.20096,17.55294339,0.65472,0.19096,0.682,16.11,5.01,16.8710462,16.34472,5.13096,17.1311594,0.65472,0.19096,0.682,15.69,4.94,16.44930698
07/07/2020 02:00,16.79712,5.16666,17.57377637,0.53712,0.15666,0.5595,16.26,5.01,17.01433807,16.36712,5.09666,17.14230324,0.53712,0.15666,0.5595,15.83,4.94,16.58289782
07/07/2020 02:30,16.8928,5.4104,17.73806979,1.3728,0.4004,1.43,15.52,5.01,16.30860202,16.5028,5.3404,17.34538209,1.3728,0.4004,1.43,15.13,4.94,15.91604536
07/07/2020 03:00,16.5972,5.4471,17.46819814,1.3272,0.3871,1.3825,15.27,5.06,16.08653163,16.2072,5.4071,17.08537568,1.3272,0.3871,1.3825,14.88,5.02,15.70397402
07/07/2020 03:30,16.2604,5.3022,17.10303871,0.8304,0.2422,0.865,15.43,5.06,16.23848823,15.8604,5.2622,16.71056663,0.8304,0.2422,0.865,15.03,5.02,15.84617619
07/07/2020 04:00,16.14472,5.26846,16.98259858,0.71472,0.20846,0.7445,15.43,5.06,16.23848823,15.74472,5.22846,16.59014773,0.71472,0.20846,0.7445,15.03,5.02,15.84617619
07/07/2020 04:30,16.27096,5.21028,17.08482242,0.72096,0.21028,0.751,15.55,5,16.33409012,15.86096,5.14028,16.67310801,0.72096,0.21028,0.751,15.14,4.93,15.9224527
07/07/2020 05:00,16.08624,5.29932,16.93664399,0.78624,0.22932,0.819,15.3,5.07,16.11815436,15.69624,5.23932,16.54758061,0.78624,0.22932,0.819,14.91,5.01,15.72921486
07/07/2020 05:30,15.73848,5.34664,16.62186247,0.94848,0.27664,0.988,14.79,5.07,15.63486489,15.36848,5.28664,16.25234568,0.94848,0.27664,0.988,14.42,5.01,15.26553307
07/07/2020 06:00,16.53976,5.08368,17.30339456,1.10976,0.32368,1.156,15.43,4.76,16.14752303,16.12976,5.19368,16.94530819,1.10976,0.32368,1.156,15.02,4.87,15.78978467
07/07/2020 06:30,18.30456,4.71758,18.90271086,1.77456,0.51758,1.8485,16.53,4.2,17.05523087,17.91456,4.59758,18.49511292,1.77456,0.51758,1.8485,16.14,4.08,16.64770254
07/07/2020 07:00,19.9704,4.4547,20.46121278,2.4504,0.7147,2.5525,17.52,3.74,17.91474253,19.6004,4.3347,20.07399572,2.4504,0.7147,2.5525,17.15,3.62,17.52788921
07/07/2020 07:30,21.23136,4.39998,21.68249228,3.29136,0.95998,3.4285,17.94,3.44,18.26683333,20.85136,4.27998,21.28608566,3.29136,0.95998,3.4285,17.56,3.32,17.87109398
07/07/2020 08:00,22.87872,3.51796,23.14761049,3.07872,0.89796,3.207,19.8,2.62,19.97259122,22.47872,3.43796,22.74010602,3.07872,0.89796,3.207,19.4,2.54,19.5655718
07/07/2020 08:30,24.2216,3.3388,24.45063378,4.0416,1.1788,4.21,20.18,2.16,20.29527038,23.8116,3.2088,24.02683275,4.0416,1.1788,4.21,19.77,2.03,19.87394777
07/07/2020 09:00,25.14704,3.55622,25.39725027,4.78704,1.39622,4.9865,20.36,2.16,20.47425701,24.73704,3.42622,24.97318825,4.78704,1.39622,4.9865,19.95,2.03,20.05301474
07/07/2020 09:30,25.62128,3.50454,25.85984898,5.26128,1.53454,5.4805,20.36,1.97,20.45508494,25.21128,3.38454,25.43744779,5.26128,1.53454,5.4805,19.95,1.85,20.03559333
07/07/2020 10:00,25.988,3.529,26.22651302,5.688,1.659,5.925,20.3,1.87,20.38594859,25.568,3.409,25.79426109,5.688,1.659,5.925,19.88,1.75,19.95687601
07/07/2020 10:30,26.06184,3.51262,26.29749044,5.63184,1.64262,5.8665,20.43,1.87,20.51540397,25.65184,3.39262,25.87521528,5.63184,1.64262,5.8665,20.02,1.75,20.09634046
07/07/2020 11:00,26.43056,3.50308,26.66169671,6.25056,1.82308,6.511,20.18,1.68,20.24980988,26.01056,3.42308,26.23483768,6.25056,1.82308,6.511,19.76,1.6,19.8246715
07/07/2020 11:30,27.28392,3.69406,27.53285982,7.69392,2.24406,8.0145,19.59,1.45,19.64358929,26.88392,3.61406,27.125755,7.69392,2.24406,8.0145,19.19,1.37,19.23884092
07/07/2020 12:00,26.79736,2.81048,26.94433708,4.28736,1.25048,4.466,22.51,1.56,22.56399122,26.37736,2.72048,26.51727988,4.28736,1.25048,4.466,22.09,1.47,22.13885724
07/07/2020 12:30,26.99776,2.72268,27.13470161,3.43776,1.00268,3.581,23.56,1.72,23.62270095,26.56776,2.64268,26.69886943,3.43776,1.00268,3.581,23.13,1.64,23.18806805
07/07/2020 13:00,26.844,2.572,26.96693383,2.304,0.672,2.4,24.54,1.9,24.61344348,26.404,2.462,26.51853427,2.304,0.672,2.4,24.1,1.79,24.16638368
07/07/2020 13:30,27.104,3.2545,27.29869202,4.644,1.3545,4.8375,22.46,1.9,22.54022183,26.684,3.1445,26.86863853,4.644,1.3545,4.8375,22.04,1.79,22.11256882
07/07/2020 14:00,27.264,3.822,27.5305899,7.584,2.212,7.9,19.68,1.61,19.74574638,26.854,3.742,27.11346308,7.584,2.212,7.9,19.27,1.53,19.33064407
07/07/2020 14:30,27.06016,3.75588,27.3195698,7.94016,2.31588,8.271,19.12,1.44,19.17414926,26.64016,3.69588,26.89530914,7.94016,2.31588,8.271,18.7,1.38,18.75085065
07/07/2020 15:00,26.86688,4.28284,27.20610151,9.02688,2.63284,9.403,17.84,1.65,17.91614077,26.46688,4.19284,26.79693349,9.02688,2.63284,9.403,17.44,1.56,17.50963164
07/07/2020 15:30,26.64128,3.92704,26.92915601,7.36128,2.14704,7.668,19.28,1.78,19.3619937,26.23128,3.81704,26.50754317,7.36128,2.14704,7.668,18.87,1.67,18.94375359
07/07/2020 16:00,26.68392,3.53156,26.91660273,5.35392,1.56156,5.577,21.33,1.97,21.42077963,26.27392,3.42156,26.49577221,5.35392,1.56156,5.577,20.92,1.86,21.00252366
07/07/2020 16:30,26.65016,4.17338,26.97495373,5.84016,1.70338,6.0835,20.81,2.47,20.95607311,26.23016,4.10338,26.54918117,5.84016,1.70338,6.0835,20.39,2.4,20.53075985
07/07/2020 17:00,27.13752,3.87886,27.4133279,4.00752,1.16886,4.1745,23.13,2.71,23.2882159,26.71752,3.79886,26.98624117,4.00752,1.16886,4.1745,22.71,2.63,22.86178033
07/07/2020 17:30,27.43584,4.05462,27.7338288,5.05584,1.47462,5.2665,22.38,2.58,22.5282223,27.01584,3.99462,27.30956975,5.05584,1.47462,5.2665,21.96,2.52,22.10411726
07/07/2020 18:00,27.4952,4.4261,27.84917206,7.0152,2.0461,7.3075,20.48,2.38,20.61782724,27.0852,4.3461,27.43167228,7.0152,2.0461,7.3075,20.07,2.3,20.20135887
07/07/2020 18:30,26.52496,4.50478,26.90476809,5.60496,1.63478,5.8385,20.92,2.87,21.11594895,26.10496,4.43478,26.47897676,5.60496,1.63478,5.8385,20.5,2.8,20.69033591
07/07/2020 19:00,25.42256,4.12908,25.75569565,3.80256,1.10908,3.961,21.62,3.02,21.82990609,25.00256,4.07908,25.33311864,3.80256,1.10908,3.961,21.2,2.97,21.40702922
07/07/2020 19:30,24.712,4.196,25.06570087,3.552,1.036,3.7,21.16,3.16,21.39465354,24.302,4.106,24.64642854,3.552,1.036,3.7,20.75,3.07,20.97587662
07/07/2020 20:00,23.81664,4.36902,24.21405948,2.87664,0.83902,2.9965,20.94,3.53,21.23545384,23.40664,4.30902,23.79996743,2.87664,0.83902,2.9965,20.53,3.47,20.82118633
07/07/2020 20:30,23.49616,4.22888,23.87368762,2.63616,0.76888,2.746,20.86,3.46,21.14500414,23.08616,4.16888,23.45954697,2.63616,0.76888,2.746,20.45,3.4,20.73071393
07/07/2020 21:00,22.6776,4.3818,23.09704988,2.5776,0.7518,2.685,20.1,3.63,20.42515361,22.2776,4.2918,22.68724331,2.5776,0.7518,2.685,19.7,3.54,20.01553397
07/07/2020 21:30,22.53912,3.95266,22.88308221,1.68912,0.49266,1.7595,20.85,3.46,21.13513899,22.11912,3.90266,22.46077079,1.68912,0.49266,1.7595,20.43,3.41,20.712629
07/07/2020 22:00,21.9056,4.0658,22.27972264,1.1856,0.3458,1.235,20.72,3.72,21.05128975,21.4956,3.9858,21.86200862,1.1856,0.3458,1.235,20.31,3.64,20.63360608
07/07/2020 22:30,21.4532,4.3976,21.89928483,1.8432,0.5376,1.92,19.61,3.86,19.9862878,21.0432,4.3276,21.48358415,1.8432,0.5376,1.92,19.2,3.79,19.57049054
07/07/2020 23:00,20.65304,4.61922,21.16329971,2.60304,0.75922,2.7115,18.05,3.86,18.45811746,20.24304,4.54922,20.74791727,2.60304,0.75922,2.7115,17.64,3.79,18.04255248
