Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2020 23:30,19.2388,4.4384,19.74413381,2.1888,0.6384,2.28,17.05,3.8,17.46832848,18.8388,4.3684,19.33864794,2.1888,0.6384,2.28,16.65,3.73,17.06269029
08/07/2020 00:00,18.626,5.0005,19.28556134,2.916,0.8505,3.0375,15.71,4.15,16.24889535,18.236,4.9105,18.88556873,2.916,0.8505,3.0375,15.32,4.06,15.84884854
08/07/2020 00:30,18.13552,4.96536,18.80297545,2.79552,0.81536,2.912,15.34,4.15,15.89144739,17.75552,4.93536,18.4286806,2.79552,0.81536,2.912,14.96,4.12,15.51695846
08/07/2020 01:00,17.6944,5.0317,18.39591792,2.7144,0.7917,2.8275,14.98,4.24,15.56849383,17.3144,4.9817,18.01681943,2.7144,0.7917,2.8275,14.6,4.19,15.18934166
08/07/2020 01:30,17.5144,5.0842,18.23741476,2.6544,0.7742,2.765,14.86,4.31,15.47241739,17.1344,5.0242,17.85581835,2.6544,0.7742,2.765,14.48,4.25,15.09082171
08/07/2020 02:00,17.6184,5.0787,18.33579047,2.9784,0.8687,3.1025,14.64,4.21,15.2333089,17.2484,5.0487,17.97210823,2.9784,0.8687,3.1025,14.27,4.18,14.86960995
08/07/2020 02:30,17.02576,4.85918,17.70559612,2.22576,0.64918,2.3185,14.8,4.21,15.38714074,16.65576,4.82918,17.34172196,2.22576,0.64918,2.3185,14.43,4.18,15.02322535
08/07/2020 03:00,17.17616,5.10138,17.9177161,3.05616,0.89138,3.1835,14.12,4.21,14.73426279,16.81616,5.07138,17.56422877,3.05616,0.89138,3.1835,13.76,4.18,14.3808901
08/07/2020 03:30,16.98576,5.34918,17.80813773,3.18576,0.92918,3.3185,13.8,4.42,14.49056245,16.64576,5.25918,17.45681243,3.18576,0.92918,3.3185,13.46,4.33,14.13932459
08/07/2020 04:00,17.19792,5.54356,18.06929744,3.57792,1.04356,3.727,13.62,4.5,14.34414166,16.85792,5.49356,17.73044467,3.57792,1.04356,3.727,13.28,4.45,14.00574525
08/07/2020 04:30,16.6492,5.4856,17.52962259,2.8992,0.8456,3.02,13.75,4.64,14.51179176,16.3092,5.3956,17.17854778,2.8992,0.8456,3.02,13.41,4.55,14.16088274
08/07/2020 05:00,17.12184,5.70512,18.04732111,3.65184,1.06512,3.804,13.47,4.64,14.24677156,16.78184,5.61512,17.69631957,3.65184,1.06512,3.804,13.13,4.55,13.89602101
08/07/2020 05:30,17.37584,5.65962,18.27432938,3.73584,1.08962,3.8915,13.64,4.57,14.38521811,17.02584,5.57962,17.91679065,3.73584,1.08962,3.8915,13.29,4.49,14.02797918
08/07/2020 06:00,17.55736,5.74798,18.47431093,3.62736,1.05798,3.7785,13.93,4.69,14.69833324,17.20736,5.67798,18.11995295,3.62736,1.05798,3.7785,13.58,4.62,14.34436475
08/07/2020 06:30,19.00152,5.48836,19.77826731,4.21152,1.22836,4.387,14.79,4.26,15.3912865,18.63152,5.41836,19.40340595,4.21152,1.22836,4.387,14.42,4.19,15.01640769
08/07/2020 07:00,20.13664,4.73152,20.68505625,3.53664,1.03152,3.684,16.6,3.7,17.00735135,19.73664,4.67152,20.28196385,3.53664,1.03152,3.684,16.2,3.64,16.60390316
08/07/2020 07:30,21.99864,4.91002,22.53993031,4.86864,1.42002,5.0715,17.13,3.49,17.48190493,21.59864,4.83002,22.13211113,4.86864,1.42002,5.0715,16.73,3.41,17.07398606
08/07/2020 08:00,23.68528,4.62904,24.13338973,5.34528,1.55904,5.568,18.34,3.07,18.59517411,23.27528,4.57904,23.72143053,5.34528,1.55904,5.568,17.93,3.02,18.18255483
08/07/2020 08:30,24.76336,3.81848,25.05603297,4.38336,1.27848,4.566,20.38,2.54,20.5376727,24.34336,3.73848,24.62875167,4.38336,1.27848,4.566,19.96,2.46,20.11102185
08/07/2020 09:00,25.7908,3.6719,26.05087742,4.8408,1.4119,5.0425,20.95,2.26,21.07154717,25.3808,3.5719,25.63090865,4.8408,1.4119,5.0425,20.54,2.16,20.65326124
08/07/2020 09:30,26.12024,3.05382,26.29815116,4.23024,1.23382,4.4065,21.89,1.82,21.96552981,25.71024,3.00382,25.8851188,4.23024,1.23382,4.4065,21.48,1.77,21.5528026
08/07/2020 10:00,26.6892,2.4156,26.79829323,4.0992,1.1956,4.27,22.59,1.22,22.62291979,26.2792,2.3456,26.38367283,4.0992,1.1956,4.27,22.18,1.15,22.20979289
08/07/2020 10:30,27.54616,2.82888,27.69103633,5.51616,1.60888,5.746,22.03,1.22,22.06375535,27.13616,2.75888,27.27604441,5.51616,1.60888,5.746,21.62,1.15,21.6505635
08/07/2020 11:00,28.23448,3.28714,28.42518514,6.74448,1.96714,7.0255,21.49,1.32,21.53050162,27.82448,3.18714,28.00641978,6.74448,1.96714,7.0255,21.08,1.22,21.11527409
08/07/2020 11:30,27.82,2.785,27.95905265,5.4,1.575,5.625,22.42,1.21,22.45262791,27.4,2.675,27.53026743,5.4,1.575,5.625,22,1.1,22.02748283
08/07/2020 12:00,29.2728,3.1679,29.44371597,7.9128,2.3079,8.2425,21.36,0.86,21.37730572,28.8628,3.0879,29.02751023,7.9128,2.3079,8.2425,20.95,0.78,20.96451526
08/07/2020 12:30,29.22768,3.15474,29.39744313,7.86768,2.29474,8.1955,21.36,0.86,21.37730572,28.81768,3.07474,28.9812475,7.86768,2.29474,8.1955,20.95,0.78,20.96451526
08/07/2020 13:00,28.97424,3.57332,29.19375275,8.51424,2.48332,8.869,20.46,1.09,20.48901413,28.56424,3.46332,28.77343205,8.51424,2.48332,8.869,20.05,0.98,20.07393584
08/07/2020 13:30,28.69624,3.18932,28.87292767,7.50624,2.18932,7.819,21.19,1,21.21358291,28.29624,3.10932,28.46656054,7.50624,2.18932,7.819,20.79,0.92,20.81034598
08/07/2020 14:00,28.57792,3.13856,28.74974905,6.81792,1.98856,7.102,21.76,1.15,21.79036714,28.16792,3.05856,28.33348737,6.81792,1.98856,7.102,21.35,1.07,21.37679583
08/07/2020 14:30,28.41072,3.05146,28.57412149,6.93072,2.02146,7.2195,21.48,1.03,21.50468089,28.00072,2.96146,28.15689198,6.93072,2.02146,7.2195,21.07,0.94,21.09095778
08/07/2020 15:00,28.0072,3.0546,28.17328225,7.1472,2.0846,7.445,20.86,0.97,20.88254055,27.6072,3.0246,27.77239091,7.1472,2.0846,7.445,20.46,0.94,20.48158197
08/07/2020 15:30,28.24712,3.39916,28.45090644,7.43712,2.16916,7.747,20.81,1.23,20.84631862,27.84712,3.31916,28.04423141,7.43712,2.16916,7.747,20.41,1.15,20.44237266
08/07/2020 16:00,28.62904,3.45972,28.83732987,7.43904,2.16972,7.749,21.19,1.29,21.22922985,28.21904,3.31972,28.41363686,7.43904,2.16972,7.749,20.78,1.15,20.81179714
08/07/2020 16:30,28.64688,2.99534,28.80305184,5.84688,1.70534,6.0905,22.8,1.29,22.83646426,28.23688,2.91534,28.3869794,5.84688,1.70534,6.0905,22.39,1.21,22.42267156
08/07/2020 17:00,28.94256,2.61408,29.06037153,4.16256,1.21408,4.336,24.78,1.4,24.81951651,28.51256,2.50408,28.62230764,4.16256,1.21408,4.336,24.35,1.29,24.38414649
08/07/2020 17:30,29.91552,3.36286,30.10393935,5.25552,1.53286,5.4745,24.66,1.83,24.72780823,29.47552,3.25286,29.6544664,5.25552,1.53286,5.4745,24.22,1.72,24.28099668
08/07/2020 18:00,29.06176,3.13218,29.23006065,3.88176,1.13218,4.0435,25.18,2,25.25930324,28.62176,3.02218,28.78087416,3.88176,1.13218,4.0435,24.74,1.89,24.81208778
08/07/2020 18:30,27.89232,3.36276,28.0942996,3.47232,1.01276,3.617,24.42,2.35,24.53281272,27.45232,3.24276,27.64317937,3.47232,1.01276,3.617,23.98,2.23,24.08346528
08/07/2020 19:00,26.77072,3.56146,27.00658154,3.09072,0.90146,3.2195,23.68,2.66,23.82893199,26.35072,3.42146,26.57191813,3.09072,0.90146,3.2195,23.26,2.52,23.39611079
08/07/2020 19:30,25.75704,4.04872,26.07330518,3.04704,0.88872,3.174,22.71,3.16,22.92879631,25.34704,3.94872,25.65277424,3.04704,0.88872,3.174,22.3,3.06,22.5089671
08/07/2020 20:00,24.06984,3.66662,24.34751116,1.35984,0.39662,1.4165,22.71,3.27,22.94421496,23.65984,3.55662,23.92566769,1.35984,0.39662,1.4165,22.3,3.16,22.52277958
08/07/2020 20:30,23.44288,3.18334,23.65802773,1.14288,0.33334,1.1905,22.3,2.85,22.48138119,23.02288,3.09334,23.22976013,1.14288,0.33334,1.1905,21.88,2.76,22.05338976
08/07/2020 21:00,23.07168,3.37424,23.31711632,1.11168,0.32424,1.158,21.96,3.05,22.17079385,22.65168,3.27424,22.88709799,1.11168,0.32424,1.158,21.54,2.95,21.74106943
08/07/2020 21:30,23.11472,3.62846,23.39777773,1.43472,0.41846,1.4945,21.68,3.21,21.91635234,22.70472,3.52846,22.97725702,1.43472,0.41846,1.4945,21.27,3.11,21.49616245
08/07/2020 22:00,22.72104,3.80072,23.03673439,1.75104,0.51072,1.824,20.97,3.29,21.22651644,22.32104,3.69072,22.62410751,1.75104,0.51072,1.824,20.57,3.18,20.81435322
08/07/2020 22:30,21.71176,4.26718,22.12711792,2.08176,0.60718,2.1685,19.63,3.66,19.96828736,21.31176,4.15718,21.71343501,2.08176,0.60718,2.1685,19.23,3.55,19.55493288
08/07/2020 23:00,20.86,4.315,21.30161555,2.52,0.735,2.625,18.34,3.58,18.6861446,20.46,4.215,20.88965833,2.52,0.735,2.625,17.94,3.48,18.27440834
08/07/2020 23:30,19.7292,4.9856,20.34938672,2.4192,0.7056,2.52,17.31,4.28,17.8312787,19.3292,4.7656,19.90801135,2.4192,0.7056,2.52,16.91,4.06,17.39056353
09/07/2020 00:00,18.87832,4.95326,19.51731925,2.78832,0.81326,2.9045,16.09,4.14,16.61408138,18.46832,4.87326,19.10045828,2.78832,0.81326,2.9045,15.68,4.06,16.19709851
09/07/2020 00:30,18.25672,4.92196,18.90855667,2.88672,0.84196,3.007,15.37,4.08,15.90230486,17.85672,4.90196,18.51733407,2.88672,0.84196,3.007,14.97,4.06,15.51078657
09/07/2020 01:00,17.75768,5.10474,18.47683873,3.30768,0.96474,3.4455,14.45,4.14,15.03137053,17.38768,5.02474,18.09915545,3.30768,0.96474,3.4455,14.08,4.06,14.65366848
09/07/2020 01:30,17.66288,5.17334,18.40491175,3.54288,1.03334,3.6905,14.12,4.14,14.7144147,17.30288,5.09334,18.03695564,3.54288,1.03334,3.6905,13.76,4.06,14.34646995
09/07/2020 02:00,17.60632,4.96226,18.29225323,3.19632,0.93226,3.3295,14.41,4.03,14.96292084,17.23632,4.90226,17.91990179,3.19632,0.93226,3.3295,14.04,3.97,14.59049348
09/07/2020 02:30,17.30344,4.98392,18.0069013,2.89344,0.84392,3.014,14.41,4.14,14.99292166,16.93344,4.92392,17.63480588,2.89344,0.84392,3.014,14.04,4.08,14.62080709
09/07/2020 03:00,17.3036,5.3398,18.10878342,4.1136,1.1998,4.285,13.19,4.14,13.82446021,16.9536,5.2798,17.75671256,4.1136,1.1998,4.285,12.84,4.08,13.47263894
09/07/2020 03:30,17.24512,5.61316,18.13564802,5.32512,1.55316,5.547,11.92,4.06,12.59245806,16.91512,5.54316,17.80022212,5.32512,1.55316,5.547,11.59,3.99,12.25757725
09/07/2020 04:00,16.74712,5.45416,17.61288987,5.39712,1.57416,5.622,11.35,3.88,11.99486974,16.41712,5.41416,17.28684348,5.39712,1.57416,5.622,11.02,3.84,11.66987575
09/07/2020 04:30,16.84608,5.21094,17.63361299,4.90608,1.43094,5.1105,11.94,3.78,12.52405685,16.50608,5.17094,17.29708928,4.90608,1.43094,5.1105,11.6,3.74,12.1880105
09/07/2020 05:00,16.506,5.1555,17.29240343,4.236,1.2355,4.4125,12.27,3.92,12.88096658,16.166,5.0955,16.9500347,4.236,1.2355,4.4125,11.93,3.86,12.53891941
09/07/2020 05:30,16.86,5.355,17.68998657,5.16,1.505,5.375,11.7,3.85,12.31716282,16.52,5.305,17.35089119,5.16,1.505,5.375,11.36,3.8,11.97871446
09/07/2020 06:00,16.99632,5.52476,17.87170576,5.05632,1.47476,5.267,11.94,4.05,12.60817592,16.65632,5.47476,17.53299726,5.05632,1.47476,5.267,11.6,4,12.27028932
09/07/2020 06:30,18.39936,5.00648,19.06833213,4.47936,1.30648,4.666,13.92,3.7,14.40334683,18.03936,4.95648,18.70789147,4.47936,1.30648,4.666,13.56,3.65,14.04265288
09/07/2020 07:00,19.7468,4.5149,20.2563677,3.6168,1.0549,3.7675,16.13,3.46,16.49692396,19.3368,4.4549,19.84333561,3.6168,1.0549,3.7675,15.72,3.4,16.08348221
09/07/2020 07:30,20.99,4.205,21.40705783,4.2,1.225,4.375,16.79,2.98,17.05240452,20.58,4.135,20.99129879,4.2,1.225,4.375,16.38,2.91,16.636481
09/07/2020 08:00,22.28104,3.88572,22.61732883,3.79104,1.10572,3.949,18.49,2.78,18.69782073,21.87104,3.76572,22.19286006,3.79104,1.10572,3.949,18.08,2.66,18.27462722
09/07/2020 08:30,23.52224,3.12732,23.72922049,3.28224,0.95732,3.419,20.24,2.17,20.3559942,23.09224,3.04732,23.29243885,3.28224,0.95732,3.419,19.81,2.09,19.91994478
09/07/2020 09:00,24.68184,3.43512,24.91973666,3.89184,1.13512,4.054,20.79,2.3,20.91683772,24.26184,3.34512,24.49135986,3.89184,1.13512,4.054,20.37,2.21,20.48953391
09/07/2020 09:30,25.37216,3.49438,25.6116613,4.95216,1.44438,5.1585,20.42,2.05,20.52264359,24.94216,3.39438,25.17207105,4.95216,1.44438,5.1585,19.99,1.95,20.08488486
09/07/2020 10:00,25.82584,3.71212,26.09125997,6.31584,1.84212,6.579,19.51,1.87,19.59941326,25.40584,3.61212,25.66133506,6.31584,1.84212,6.579,19.09,1.77,19.17188045
09/07/2020 10:30,26.49264,3.28702,26.69577634,5.61264,1.63702,5.8465,20.88,1.65,20.9450925,26.06264,3.22702,26.26166144,5.61264,1.63702,5.8465,20.45,1.59,20.5117186
09/07/2020 11:00,26.81904,2.95972,26.98186148,5.03904,1.46972,5.249,21.78,1.49,21.83090699,26.38904,2.89972,26.54787766,5.03904,1.46972,5.249,21.35,1.43,21.39783634
09/07/2020 11:30,26.54296,2.27878,26.64059992,3.73296,1.08878,3.8885,22.81,1.19,22.84102012,26.10296,2.25878,26.20050778,3.73296,1.08878,3.8885,22.37,1.17,22.40057589
09/07/2020 12:00,26.72064,2.91852,26.87955284,3.80064,1.10852,3.959,22.92,1.81,22.99135707,26.27064,2.87852,26.42787172,3.80064,1.10852,3.959,22.47,1.77,22.53960514
09/07/2020 12:30,27.3724,2.6982,27.50506435,3.9024,1.1382,4.065,23.47,1.56,23.52178777,26.9224,2.6482,27.05233049,3.9024,1.1382,4.065,23.02,1.51,23.06947117
09/07/2020 13:00,27.50768,2.64974,27.63500644,3.18768,0.92974,3.3205,24.32,1.72,24.3807465,27.03768,2.60974,27.1633371,3.18768,0.92974,3.3205,23.85,1.68,23.9090966
09/07/2020 13:30,27.41184,2.83762,27.55832106,3.59184,1.04762,3.7415,23.82,1.79,23.88716182,26.95184,2.79762,27.09664845,3.59184,1.04762,3.7415,23.36,1.75,23.42545837
09/07/2020 14:00,27.79552,3.28786,27.98930073,5.13552,1.49786,5.3495,22.66,1.79,22.73058952,27.35552,3.24786,27.54765088,5.13552,1.49786,5.3495,22.22,1.75,22.28880661
09/07/2020 14:30,27.73984,3.39662,27.94701685,5.19984,1.51662,5.4165,22.54,1.88,22.61826695,27.28984,3.36662,27.49671794,5.19984,1.51662,5.4165,22.09,1.85,22.16733182
09/07/2020 15:00,28.12576,3.33918,28.32328545,5.58576,1.62918,5.8185,22.54,1.71,22.60477162,27.67576,3.28918,27.87052918,5.58576,1.62918,5.8185,22.09,1.66,22.15228431
09/07/2020 15:30,28.24464,3.43802,28.45311354,5.92464,1.72802,6.1715,22.32,1.71,22.38540819,27.80464,3.38802,28.01029605,5.92464,1.72802,6.1715,21.88,1.66,21.94288039
09/07/2020 16:00,27.79176,3.56718,28.01975548,5.68176,1.65718,5.9185,22.11,1.91,22.19234553,27.34176,3.49718,27.56450812,5.68176,1.65718,5.9185,21.66,1.84,21.73801279
09/07/2020 16:30,28.51336,3.81848,28.76790726,6.54336,1.90848,6.816,21.97,1.91,22.05286829,28.07336,3.74848,28.32251126,6.54336,1.90848,6.816,21.53,1.84,21.60848213
09/07/2020 17:00,28.24952,3.84236,28.50963189,5.69952,1.66236,5.937,22.55,2.18,22.65512966,27.80952,3.78236,28.06555985,5.69952,1.66236,5.937,22.11,2.12,22.21140473
09/07/2020 17:30,28.15488,3.96934,28.43330666,5.41488,1.57934,5.6405,22.74,2.39,22.86525093,27.70488,3.87934,27.97516139,5.41488,1.57934,5.6405,22.29,2.3,22.40834889
09/07/2020 18:00,28.3188,3.9384,28.59135233,5.3088,1.5484,5.53,23.01,2.39,23.13378914,27.8788,3.8484,28.14316386,5.3088,1.5484,5.53,22.57,2.3,22.68688828
09/07/2020 18:30,27.9524,4.2132,28.26813966,5.4624,1.5932,5.69,22.49,2.62,22.64209575,27.5124,4.1532,27.82411228,5.4624,1.5932,5.69,22.05,2.56,22.19811028
09/07/2020 19:00,27.28336,4.31848,27.62301581,5.10336,1.48848,5.316,22.18,2.83,22.3598144,26.86336,4.14848,27.18179532,5.10336,1.48848,5.316,21.76,2.66,21.92197984
09/07/2020 19:30,26.47552,3.99286,26.77491532,5.01552,1.46286,5.2245,21.46,2.53,21.60862096,26.05552,3.93286,26.35066432,5.01552,1.46286,5.2245,21.04,2.47,21.18448725
09/07/2020 20:00,25.51,4.0175,25.82441493,5.1,1.4875,5.3125,20.41,2.53,20.56621015,25.08,3.9575,25.39031718,5.1,1.4875,5.3125,19.98,2.47,20.13209626
09/07/2020 20:30,24.90544,4.15742,25.25005114,5.06544,1.47742,5.2765,19.84,2.68,20.02018981,24.46544,4.08742,24.80453097,5.06544,1.47742,5.2765,19.4,2.61,19.57478225
09/07/2020 21:00,24.3976,4.0443,24.73053271,4.6776,1.3643,4.8725,19.72,2.68,19.90127634,23.9576,3.9743,24.28500892,4.6776,1.3643,4.8725,19.28,2.61,19.4558603
09/07/2020 21:30,24.29072,4.18896,24.64926904,4.83072,1.40896,5.032,19.46,2.78,19.65756852,23.86072,4.13896,24.2170384,4.83072,1.40896,5.032,19.03,2.73,19.2248225
09/07/2020 22:00,23.7612,4.2416,24.13681412,4.5312,1.3216,4.72,19.23,2.92,19.45043187,23.3312,4.1916,23.70473379,4.5312,1.3216,4.72,18.8,2.87,19.01780482
09/07/2020 22:30,23.16104,4.70822,23.63474369,4.93104,1.43822,5.1365,18.23,3.27,18.5209557,22.73104,4.65822,23.20343063,4.93104,1.43822,5.1365,17.8,3.22,18.08890268
09/07/2020 23:00,22.2604,4.9147,22.79648403,4.8504,1.4147,5.0525,17.41,3.5,17.75832481,21.8404,4.8647,22.37562018,4.8504,1.4147,5.0525,16.99,3.45,17.33674133
09/07/2020 23:30,21.25848,5.04664,21.84929169,4.78848,1.39664,4.988,16.47,3.65,16.86959988,20.83848,5.00664,21.43148835,4.78848,1.39664,4.988,16.05,3.61,16.45097565
10/07/2020 00:00,20.51656,5.27858,21.1847266,5.20656,1.51858,5.4235,15.31,3.76,15.76495163,20.10656,5.24858,20.78031152,5.20656,1.51858,5.4235,14.9,3.73,15.3597819
10/07/2020 00:30,20.02288,6.47334,21.04328525,5.94288,1.73334,6.1905,14.08,4.74,14.85644641,19.64288,6.42334,20.666447,5.94288,1.73334,6.1905,13.7,4.69,14.48054212
10/07/2020 01:00,19.5492,6.6531,20.6503017,6.5592,1.9131,6.8325,12.99,4.74,13.82778724,19.1892,6.6031,20.29350453,6.5592,1.9131,6.8325,12.63,4.69,13.47267605
10/07/2020 01:30,19.82,6.6375,20.90188523,7.26,2.1175,7.5625,12.56,4.52,13.34855797,19.47,6.6075,20.56064095,7.26,2.1175,7.5625,12.21,4.49,13.00938892
10/07/2020 02:00,19.67432,6.29876,20.6580068,6.54432,1.90876,6.817,13.13,4.39,13.84445737,19.31432,6.25876,20.30307942,6.54432,1.90876,6.817,12.77,4.35,13.49056707
10/07/2020 02:30,18.886,5.6505,19.7131719,4.836,1.4105,5.0375,14.05,4.24,14.67583388,18.506,5.6105,19.33778028,4.836,1.4105,5.0375,13.67,4.2,14.30066082
10/07/2020 03:00,18.5872,5.7996,19.47098775,5.1072,1.4896,5.32,13.48,4.31,14.1522613,18.2172,5.7596,19.10600345,5.1072,1.4896,5.32,13.11,4.27,13.78785698
10/07/2020 03:30,18.70008,5.94044,19.62095358,5.59008,1.63044,5.823,13.11,4.31,13.8002971,18.33008,5.90044,19.25635025,5.59008,1.63044,5.823,12.74,4.27,13.43653601
10/07/2020 04:00,18.23144,5.65792,19.08919755,4.86144,1.41792,5.064,13.37,4.24,14.02620761,17.87144,5.60792,18.73064693,4.86144,1.41792,5.064,13.01,4.19,13.66807229
10/07/2020 04:30,18.37224,5.91732,19.30165482,5.44224,1.58732,5.669,12.93,4.33,13.63575447,18.00224,5.87732,18.93735819,5.44224,1.58732,5.669,12.56,4.29,13.27244137
10/07/2020 05:00,18.35496,5.91228,19.28366177,5.42496,1.58228,5.651,12.93,4.33,13.63575447,17.98496,5.81228,18.90083027,5.42496,1.58228,5.651,12.56,4.23,13.25316943
10/07/2020 05:30,18.8628,5.9554,19.78059688,5.5728,1.6254,5.805,13.29,4.33,13.97758921,18.5028,5.8554,19.40719756,5.5728,1.6254,5.805,12.93,4.23,13.60433019
10/07/2020 06:00,19.04904,6.09972,20.00181264,5.75904,1.67972,5.999,13.29,4.42,14.00573097,18.68904,6.06972,19.64998008,5.75904,1.67972,5.999,12.93,4.39,13.65492585
10/07/2020 06:30,19.94136,5.69748,20.73931332,5.27136,1.53748,5.491,14.67,4.16,15.24842615,19.55136,5.63748,20.34789568,5.27136,1.53748,5.491,14.28,4.1,14.85693104
10/07/2020 07:00,21.2332,5.5001,21.9339892,5.6232,1.6401,5.8575,15.61,3.86,16.0801648,20.8332,5.4601,21.53682693,5.6232,1.6401,5.8575,15.21,3.82,15.6823627
10/07/2020 07:30,22.65808,5.82694,23.39533755,8.69808,2.53694,9.0605,13.96,3.29,14.342444,22.28808,5.76694,23.02207869,8.69808,2.53694,9.0605,13.59,3.23,13.96857187
10/07/2020 08:00,23.98768,6.17224,24.76903992,10.32768,3.01224,10.758,13.66,3.16,14.02074178,23.61768,6.11224,24.39578419,10.32768,3.01224,10.758,13.29,3.1,13.64676152
10/07/2020 08:30,25.31744,5.86092,25.98698042,11.79744,3.44092,12.289,13.52,2.42,13.73487532,24.95744,5.79092,25.62047162,11.79744,3.44092,12.289,13.16,2.35,13.36817489
10/07/2020 09:00,26.66176,6.01968,27.33287386,12.34176,3.59968,12.856,14.32,2.42,14.52304376,26.29176,5.94968,26.95654533,12.34176,3.59968,12.856,13.95,2.35,14.14655435
10/07/2020 09:30,26.95272,6.13246,27.64156618,13.48272,3.93246,14.0445,13.47,2.2,13.64847611,26.59272,6.07246,27.2772346,13.48272,3.93246,14.0445,13.11,2.14,13.28351234
10/07/2020 10:00,27.60184,5.96512,28.23905501,13.49184,3.93512,14.054,14.11,2.03,14.25527972,27.23184,5.90512,27.86473671,13.49184,3.93512,14.054,13.74,1.97,13.88050792
10/07/2020 10:30,27.90336,5.98348,28.53768617,13.86336,4.04348,14.441,14.04,1.94,14.17339762,27.60336,5.89348,28.22549539,13.86336,4.04348,14.441,13.74,1.85,13.86398572
10/07/2020 11:00,28.26528,5.62154,28.81887863,13.68528,3.99154,14.2555,14.58,1.63,14.67083161,27.89528,5.53154,28.43843493,13.68528,3.99154,14.2555,14.21,1.54,14.29320468
10/07/2020 11:30,27.90624,5.06932,28.36293772,10.62624,3.09932,11.069,17.28,1.97,17.39193204,27.50624,4.96932,27.95151839,10.62624,3.09932,11.069,16.88,1.87,16.98326529
10/07/2020 12:00,28.54096,5.57528,29.08040826,12.36096,3.60528,12.876,16.18,1.97,16.29948772,28.15096,5.47528,28.67848043,12.36096,3.60528,12.876,15.79,1.87,15.90034591
10/07/2020 12:30,28.18904,5.00972,28.63073996,10.07904,2.93972,10.499,18.11,2.07,18.22791815,27.77904,4.92972,28.21306794,10.07904,2.93972,10.499,17.7,1.99,17.81151594
10/07/2020 13:00,28.00992,5.00956,28.45437242,9.28992,2.70956,9.677,18.72,2.3,18.86076351,27.58992,4.90956,28.02333786,9.28992,2.70956,9.677,18.3,2.2,18.43176606
10/07/2020 13:30,28.38616,5.74638,28.96195716,11.81616,3.44638,12.3085,16.57,2.3,16.72886428,27.98616,5.64638,28.55007458,11.81616,3.44638,12.3085,16.17,2.2,16.31897362
10/07/2020 14:00,27.28952,5.71236,27.88097844,11.69952,3.41236,12.187,15.59,2.3,15.75874678,26.90952,5.61236,27.48855855,11.69952,3.41236,12.187,15.21,2.2,15.36828227
10/07/2020 14:30,28.09136,6.37498,28.80563967,13.97136,4.07498,14.5535,14.12,2.3,14.3060966,27.74136,6.27498,28.44219451,13.97136,4.07498,14.5535,13.77,2.2,13.94463696
10/07/2020 15:00,26.83384,5.38612,27.36905657,9.96384,2.90612,10.379,16.87,2.48,17.05131373,26.43384,5.29612,26.95916883,9.96384,2.90612,10.379,16.47,2.39,16.64250582
10/07/2020 15:30,26.64712,5.32416,27.17380511,8.75712,2.55416,9.122,17.89,2.77,18.10317652,26.23712,5.23416,26.75411925,8.75712,2.55416,9.122,17.48,2.68,17.68425288
10/07/2020 16:00,26.89248,5.52614,27.45439316,10.03248,2.92614,10.4505,16.86,2.6,17.05929659,26.49248,5.42614,27.04245721,10.03248,2.92614,10.4505,16.46,2.5,16.64877173
10/07/2020 16:30,27.27288,6.11834,27.9507436,11.82288,3.44834,12.3155,15.45,2.67,15.67901145,26.89288,6.00834,27.55589128,11.82288,3.44834,12.3155,15.07,2.56,15.28589219
10/07/2020 17:00,27.53704,6.61372,28.32013178,13.24704,3.86372,13.799,14.29,2.75,14.55220258,27.17704,6.49372,27.94208121,13.24704,3.86372,13.799,13.93,2.63,14.1760996
10/07/2020 17:30,27.47296,6.31628,28.18969535,10.99296,3.20628,11.451,16.48,3.11,16.77088251,27.07296,6.21628,27.77746029,10.99296,3.20628,11.451,16.08,3.01,16.35929399
10/07/2020 18:00,27.58304,6.65922,28.3755054,11.48304,3.34922,11.9615,16.1,3.31,16.43673021,27.18304,6.56922,27.96555587,11.48304,3.34922,11.9615,15.7,3.22,16.02680255
10/07/2020 18:30,27.13216,6.60938,27.92557986,11.31216,3.29938,11.7835,15.82,3.31,16.16256477,26.73216,6.51938,27.51564453,11.31216,3.29938,11.7835,15.42,3.22,15.75261248
10/07/2020 19:00,26.31216,6.41938,27.08391042,9.87216,2.87938,10.2835,16.44,3.54,16.81681302,25.91216,6.32938,26.67397771,9.87216,2.87938,10.2835,16.04,3.45,16.40683089
10/07/2020 19:30,25.57968,6.01324,26.2769687,8.71968,2.54324,9.083,16.86,3.47,17.21338142,25.17968,5.92324,25.86698778,8.71968,2.54324,9.083,16.46,3.38,16.80345203
10/07/2020 20:00,24.39648,5.66814,25.04627812,7.53648,2.19814,7.8505,16.86,3.47,17.21338142,23.99648,5.57814,24.63628824,7.53648,2.19814,7.8505,16.46,3.38,16.80345203
10/07/2020 20:30,23.91504,5.53772,24.54782029,6.33504,1.84772,6.599,17.58,3.69,17.96308715,23.49504,5.43772,24.11608806,6.33504,1.84772,6.599,17.16,3.59,17.53150593
10/07/2020 21:00,23.30856,5.36208,23.91737593,5.21856,1.52208,5.436,18.09,3.84,18.49307168,22.88856,5.27208,23.48789063,5.21856,1.52208,5.436,17.67,3.75,18.06353786
10/07/2020 21:30,23.54856,5.69708,24.22790537,5.33856,1.55708,5.561,18.21,4.14,18.67468072,23.13856,5.61708,23.81059736,5.33856,1.55708,5.561,17.8,4.06,18.25715202
10/07/2020 22:00,23.40952,5.60986,24.07231098,5.03952,1.46986,5.2495,18.37,4.14,18.83073286,23.00952,5.52986,23.66468597,5.03952,1.46986,5.2495,17.97,4.06,18.42293408
10/07/2020 22:30,23.10664,5.87902,23.84281209,5.51664,1.60902,5.7465,17.59,4.27,18.10085633,22.69664,5.79902,23.4257572,5.51664,1.60902,5.7465,17.18,4.19,17.68356582
10/07/2020 23:00,22.73352,6.25686,23.5788301,6.50352,1.89686,6.7745,16.23,4.36,16.80543067,22.32352,6.15686,23.15699614,6.50352,1.89686,6.7745,15.82,4.26,16.38352831
10/07/2020 23:30,21.81096,6.37278,22.72290257,6.66096,1.94278,6.9385,15.15,4.43,15.78440369,21.43096,6.30278,22.33855596,6.66096,1.94278,6.9385,14.77,4.36,15.40008117
11/07/2020 00:00,20.2992,6.2781,21.2478719,5.9592,1.7381,6.2075,14.34,4.54,15.04151588,19.9392,6.2081,20.8832996,5.9592,1.7381,6.2075,13.98,4.47,14.67723748
11/07/2020 00:30,19.83528,6.29154,20.80917606,6.00528,1.75154,6.2555,13.83,4.54,14.55611555,19.47528,6.22154,20.44490379,6.00528,1.75154,6.2555,13.47,4.47,14.19231482
11/07/2020 01:00,19.37,6.1225,20.31457374,5.94,1.7325,6.1875,13.43,4.39,14.12929581,19.02,6.0425,19.95675841,5.94,1.7325,6.1875,13.08,4.31,13.7718009
11/07/2020 01:30,18.94224,6.69732,20.09135514,6.16224,1.79732,6.419,12.78,4.9,13.68716187,18.58224,6.77732,19.7795781,6.16224,1.79732,6.419,12.42,4.98,13.38121071
11/07/2020 02:00,18.89136,7.41748,20.29538106,6.71136,1.95748,6.991,12.18,5.46,13.34780881,18.56136,7.30748,19.94801617,6.71136,1.95748,6.991,11.85,5.35,13.00173065
11/07/2020 02:30,18.58176,7.14468,19.9079948,6.46176,1.88468,6.731,12.12,5.26,13.21219134,18.25176,7.08468,19.57854524,6.46176,1.88468,6.731,11.79,5.2,12.88581002
11/07/2020 03:00,18.52768,7.20474,19.87921539,6.66768,1.94474,6.9455,11.86,5.26,12.97409727,18.19768,7.14474,19.55000939,6.66768,1.94474,6.9455,11.53,5.2,12.64835562
11/07/2020 03:30,18.01792,7.05606,19.35028227,6.15792,1.79606,6.4145,11.86,5.26,12.97409727,17.68792,6.99606,19.0212347,6.15792,1.79606,6.4145,11.53,5.2,12.64835562
11/07/2020 04:00,17.79192,7.02806,19.12971627,6.06192,1.76806,6.3145,11.73,5.26,12.85536853,17.46192,6.96806,18.80086461,6.06192,1.76806,6.3145,11.4,5.2,12.52996409
11/07/2020 04:30,17.70504,6.81772,18.97234164,6.09504,1.77772,6.349,11.61,5.04,12.65676499,17.38504,6.73772,18.64501238,6.09504,1.77772,6.349,11.29,4.96,12.3314922
11/07/2020 05:00,17.2392,6.8831,18.56251821,6.3192,1.8431,6.5825,10.92,5.04,12.02696969,16.9292,6.8031,18.24499883,6.3192,1.8431,6.5825,10.61,4.96,11.71211766
11/07/2020 05:30,17.4304,7.0847,18.81520179,7.0104,2.0447,7.3025,10.42,5.04,11.57488661,17.1404,7.0547,18.53542835,7.0104,2.0447,7.3025,10.13,5.01,11.30119463
11/07/2020 06:00,17.27208,7.11894,18.6816502,6.44208,1.87894,6.7105,10.83,5.24,12.03106396,16.96208,6.99894,18.34931386,6.44208,1.87894,6.7105,10.52,5.12,11.69977778
11/07/2020 06:30,17.71264,6.25202,18.78364634,5.49264,1.60202,5.7215,12.22,4.65,13.07481931,17.37264,6.28202,18.47355937,5.49264,1.60202,5.7215,11.88,4.68,12.76858645
11/07/2020 07:00,16.89664,5.31402,17.71257327,2.51664,0.73402,2.6215,14.38,4.58,15.09174609,16.53664,5.24402,17.34820476,2.51664,0.73402,2.6215,14.02,4.51,14.72754223
11/07/2020 07:30,17.55232,5.55526,18.41045494,3.17232,0.92526,3.3045,14.38,4.63,15.10699507,17.19232,5.43526,18.03102654,3.17232,0.92526,3.3045,14.02,4.51,14.72754223
11/07/2020 08:00,18.59472,6.06346,19.55835267,5.63472,1.64346,5.8695,12.96,4.42,13.69299091,18.25472,6.00346,19.21656406,5.63472,1.64346,5.8695,12.62,4.36,13.3519287
11/07/2020 08:30,19.88984,6.29912,20.86347641,6.81984,1.98912,7.104,13.07,4.31,13.76230359,19.54984,6.20912,20.51217724,6.81984,1.98912,7.104,12.73,4.22,13.41123783
11/07/2020 09:00,20.9828,6.1679,21.87054838,7.9128,2.3079,8.2425,13.07,3.86,13.62807763,20.6428,6.0879,21.52179635,7.9128,2.3079,8.2425,12.73,3.78,13.27935616
11/07/2020 09:30,21.79072,5.77146,22.54207685,7.41072,2.16146,7.7195,14.38,3.61,14.8262099,21.42072,5.70146,22.16650382,7.41072,2.16146,7.7195,14.01,3.54,14.45031834
11/07/2020 10:00,22.42216,5.64188,23.12107413,7.89216,2.30188,8.221,14.53,3.34,14.90894027,22.06216,5.57188,22.7548841,7.89216,2.30188,8.221,14.17,3.27,14.54241383
11/07/2020 10:30,23.05408,6.06744,23.83913658,9.93408,2.89744,10.348,13.12,3.17,13.4975294,22.70408,5.97744,23.47775623,9.93408,2.89744,10.348,12.77,3.08,13.13618286
11/07/2020 11:00,23.4496,5.5678,24.10153806,10.6896,3.1178,11.135,12.76,2.45,12.99307893,23.1296,5.2678,23.72189101,10.6896,3.1178,11.135,12.44,2.15,12.62442474
11/07/2020 11:30,23.2844,5.0592,23.82768952,8.2944,2.4192,8.64,14.99,2.64,15.22069972,22.9244,4.9592,23.45467501,8.2944,2.4192,8.64,14.63,2.54,14.84885517
11/07/2020 12:00,24.25648,5.39314,24.84879838,10.29648,3.00314,10.7255,13.96,2.39,14.16311053,23.90648,5.29314,24.48544705,10.29648,3.00314,10.7255,13.61,2.29,13.80131153
11/07/2020 12:30,23.70616,5.21138,24.2722167,9.29616,2.71138,9.6835,14.41,2.5,14.62525555,23.34616,5.12138,23.90129118,9.29616,2.71138,9.6835,14.05,2.41,14.25519554
11/07/2020 13:00,24.04104,5.63572,24.69277109,11.47104,3.34572,11.949,12.57,2.29,12.77689321,23.72104,5.53572,24.35840583,11.47104,3.34572,11.949,12.25,2.19,12.44421954
11/07/2020 13:30,23.71456,5.34758,24.31001785,8.73456,2.54758,9.0985,14.98,2.8,15.23943569,23.33456,5.25758,23.91952838,8.73456,2.54758,9.0985,14.6,2.71,14.84938046
11/07/2020 14:00,23.12824,5.29032,23.72557631,8.29824,2.42032,8.644,14.83,2.87,15.10515806,22.75824,5.18032,23.3403771,8.29824,2.42032,8.644,14.46,2.76,14.72104616
11/07/2020 14:30,23.60672,5.78946,24.30627648,11.58672,3.37946,12.0695,12.02,2.41,12.25922102,23.28672,5.69946,23.97405207,11.58672,3.37946,12.0695,11.7,2.32,11.92779946
11/07/2020 15:00,22.80304,5.56672,23.47268636,9.38304,2.73672,9.774,13.42,2.83,13.71514856,22.46304,5.47672,23.12104297,9.38304,2.73672,9.774,13.08,2.74,13.36390661
11/07/2020 15:30,22.04128,4.86954,22.57278104,6.34128,1.84954,6.6055,15.7,3.02,15.98782036,21.66128,4.75954,22.17801326,6.34128,1.84954,6.6055,15.32,2.91,15.5939251
11/07/2020 16:00,22.55736,5.57048,23.23498951,9.32736,2.72048,9.716,13.23,2.85,13.53349179,22.20736,5.47048,22.87122624,9.32736,2.72048,9.716,12.88,2.75,13.17030372
11/07/2020 16:30,23.04344,5.96892,23.80395205,10.69344,3.11892,11.139,12.35,2.85,12.67458086,22.70344,5.86892,23.44974221,10.69344,3.11892,11.139,12.01,2.75,12.32081978
11/07/2020 17:00,23.26896,5.30678,23.86642859,7.42896,2.16678,7.7385,15.84,3.14,16.14822591,22.88896,5.20678,23.47370972,7.42896,2.16678,7.7385,15.46,3.04,15.75605281
11/07/2020 17:30,23.1868,5.1574,23.75345173,6.9168,2.0174,7.205,16.27,3.14,16.57022933,22.7968,5.0574,23.35104676,6.9168,2.0174,7.205,15.88,3.04,16.16836417
11/07/2020 18:00,23.99744,5.40842,24.5993523,7.77744,2.26842,8.1015,16.22,3.14,16.52113798,23.59744,5.30842,24.18715563,7.77744,2.26842,8.1015,15.82,3.04,16.10943823
11/07/2020 18:30,23.25856,5.03208,23.79668974,5.21856,1.52208,5.436,18.04,3.51,18.37829426,22.84856,4.94208,23.37692984,5.21856,1.52208,5.436,17.63,3.42,17.95865529
11/07/2020 19:00,22.62528,5.03404,23.17854296,5.22528,1.52404,5.443,17.4,3.51,17.75049577,22.22528,4.88404,22.75559091,5.22528,1.52404,5.443,17,3.36,17.32886609
11/07/2020 19:30,21.76424,4.62832,22.25092108,3.83424,1.11832,3.994,17.93,3.51,18.27033114,21.35424,4.57832,21.83951877,3.83424,1.11832,3.994,17.52,3.46,17.85838739
11/07/2020 20:00,21.26024,4.95132,21.8291863,3.33024,0.97132,3.469,17.93,3.98,18.36641772,20.85024,4.88132,21.41400927,3.33024,0.97132,3.469,17.52,3.91,17.95100276
11/07/2020 20:30,20.62224,5.21982,21.27259513,2.50224,0.72982,2.6065,18.12,4.49,18.66800739,20.18224,5.21982,20.84632659,2.50224,0.72982,2.6065,17.68,4.49,18.24123077
11/07/2020 21:00,20.63744,5.24342,21.29312995,3.09744,0.90342,3.2265,17.54,4.34,18.0689568,20.20744,5.23342,20.87413031,3.09744,0.90342,3.2265,17.11,4.33,17.64939092
11/07/2020 21:30,20.55576,4.90918,21.13384294,2.22576,0.64918,2.3185,18.33,4.26,18.81851482,20.11576,4.90918,20.7061307,2.22576,0.64918,2.3185,17.89,4.26,18.39020663
11/07/2020 22:00,21.05928,4.88854,21.61922981,2.42928,0.70854,2.5305,18.63,4.18,19.09317417,20.62928,4.88854,21.20059001,2.42928,0.70854,2.5305,18.2,4.18,18.67384267
11/07/2020 22:30,20.75792,5.09606,21.37430865,2.55792,0.74606,2.6645,18.2,4.35,18.71262943,20.30792,5.08606,20.93512888,2.55792,0.74606,2.6645,17.75,4.34,18.27287881
11/07/2020 23:00,19.82352,4.96936,20.43689027,2.12352,0.61936,2.212,17.7,4.35,18.22669745,19.39352,4.95936,20.01758901,2.12352,0.61936,2.212,17.27,4.34,17.80697897
11/07/2020 23:30,19.04624,4.87182,19.65944781,2.16624,0.63182,2.2565,16.88,4.24,17.40436727,18.61624,4.87182,19.24315519,2.16624,0.63182,2.2565,16.45,4.24,16.98764551
12/07/2020 00:00,18.24112,4.84116,18.87260684,1.82112,0.53116,1.897,16.42,4.31,16.97623339,17.82112,4.84116,18.46697453,1.82112,0.53116,1.897,16,4.31,16.57033796
12/07/2020 00:30,17.43144,5.09292,18.16020194,1.86144,0.54292,1.939,15.57,4.55,16.22120217,17.03144,5.08292,17.77374536,1.86144,0.54292,1.939,15.17,4.54,15.83478765
12/07/2020 01:00,16.56352,5.18436,17.35591494,1.28352,0.37436,1.337,15.28,4.81,16.01919162,16.16352,5.16436,16.96850002,1.28352,0.37436,1.337,14.88,4.79,15.63197045
12/07/2020 01:30,16.46584,5.09462,17.23598097,0.97584,0.28462,1.0165,15.49,4.81,16.21962392,16.05584,5.07462,16.83869847,0.97584,0.28462,1.0165,15.08,4.79,15.8224682
12/07/2020 02:00,16.37576,5.09168,17.14907347,0.96576,0.28168,1.006,15.41,4.81,16.14324007,15.96576,5.07168,16.75193811,0.96576,0.28168,1.006,15,4.79,15.74624082
12/07/2020 02:30,16.0572,5.0921,16.84527098,0.9672,0.2821,1.0075,15.09,4.81,15.83806175,15.6572,5.0721,16.45825356,0.9672,0.2821,1.0075,14.69,4.79,15.45122002
12/07/2020 03:00,15.7012,5.0816,16.50304033,0.9312,0.2716,0.97,14.77,4.81,15.53347997,15.2912,5.0616,16.10715965,0.9312,0.2716,0.97,14.36,4.79,15.13782349
12/07/2020 03:30,15.4888,5.0459,16.28999792,0.8088,0.2359,0.8425,14.68,4.81,15.44792866,15.0988,5.0259,15.91330991,0.8088,0.2359,0.8425,14.29,4.79,15.07143656
12/07/2020 04:00,15.28296,5.02378,16.08748681,0.73296,0.21378,0.7635,14.55,4.81,15.32444453,14.91296,5.00378,15.73004101,0.73296,0.21378,0.7635,14.18,4.79,14.96718076
12/07/2020 04:30,15.27672,5.02196,16.08099052,0.72672,0.21196,0.757,14.55,4.81,15.32444453,14.90672,5.00196,15.7235462,0.72672,0.21196,0.757,14.18,4.79,14.96718076
12/07/2020 05:00,14.91104,5.10572,15.76094828,0.67104,0.19572,0.699,14.24,4.91,15.06272552,14.53104,5.09572,15.39861961,0.67104,0.19572,0.699,13.86,4.9,14.70066665
12/07/2020 05:30,14.8188,4.9709,15.63031286,0.2088,0.0609,0.2175,14.61,4.91,15.41298803,14.4388,4.9009,15.24787743,0.2088,0.0609,0.2175,14.23,4.84,15.03058548
12/07/2020 06:00,14.92008,5.00044,15.73572964,0.31008,0.09044,0.323,14.61,4.91,15.41298803,14.54008,4.93044,15.35327864,0.31008,0.09044,0.323,14.23,4.84,15.03058548
12/07/2020 06:30,15.23376,4.95818,16.0203306,0.47376,0.13818,0.4935,14.76,4.82,15.52707313,14.86376,4.90818,15.65316557,0.47376,0.13818,0.4935,14.39,4.77,15.15998021
12/07/2020 07:00,15.656,5.128,16.47442624,1.056,0.308,1.1,14.6,4.82,15.37505772,15.276,5.078,16.09789614,1.056,0.308,1.1,14.22,4.77,14.99870994
12/07/2020 07:30,16.1108,5.2169,16.93440056,1.8408,0.5369,1.9175,14.27,4.68,15.01783273,15.7508,5.1569,16.57351255,1.8408,0.5369,1.9175,13.91,4.62,14.65716548
12/07/2020 08:00,16.91984,5.68912,17.85068828,3.21984,0.93912,3.354,13.7,4.75,14.50008621,16.56984,5.60912,17.49347949,3.21984,0.93912,3.354,13.35,4.67,14.14324574
12/07/2020 08:30,17.766,6.133,18.79479835,4.536,1.323,4.725,13.23,4.81,14.07725115,17.416,6.113,18.45767659,4.536,1.323,4.725,12.88,4.79,13.74185213
12/07/2020 09:00,18.8332,5.8451,19.71939695,4.7832,1.3951,4.9825,14.05,4.45,14.73787637,18.4732,5.8051,19.36384012,4.7832,1.3951,4.9825,13.69,4.41,14.38277442
12/07/2020 09:30,19.80496,5.97228,20.68585432,5.90496,1.72228,6.151,13.9,4.25,14.53521586,19.44496,5.92228,20.32682636,5.90496,1.72228,6.151,13.54,4.2,14.17644525
12/07/2020 10:00,20.85184,5.91762,21.67527296,6.95184,2.02762,7.2415,13.9,3.89,14.43406041,20.49184,5.87762,21.31811257,6.95184,2.02762,7.2415,13.54,3.85,14.07672192
12/07/2020 10:30,21.58112,5.50366,22.27184352,7.28112,2.12366,7.5845,14.3,3.38,14.694026,21.21112,5.46366,21.90349726,7.28112,2.12366,7.5845,13.93,3.34,14.32482112
12/07/2020 11:00,22.16968,5.51324,22.84492343,8.47968,2.47324,8.833,13.69,3.04,14.02346961,21.80968,5.48324,22.4883984,8.47968,2.47324,8.833,13.33,3.01,13.66561378
12/07/2020 11:30,22.594,5.497,23.25308248,8.904,2.597,9.275,13.69,2.9,13.99378791,22.234,5.467,22.89626269,8.904,2.597,9.275,13.33,2.87,13.63546112
12/07/2020 12:00,22.98936,5.25898,23.5832047,7.77936,2.26898,8.1035,15.21,2.99,15.50110319,22.58936,5.22898,23.18666464,7.77936,2.26898,8.1035,14.81,2.96,15.10290369
12/07/2020 12:30,23.02232,5.02776,23.56492285,8.15232,2.37776,8.492,14.87,2.65,15.10428416,22.64232,5.00776,23.18948717,8.15232,2.37776,8.492,14.49,2.63,14.72674438
12/07/2020 13:00,23.11088,4.49734,23.54440149,7.91088,2.30734,8.2405,15.2,2.19,15.35695608,22.74088,4.35734,23.15456834,7.91088,2.30734,8.2405,14.83,2.05,14.97101867
12/07/2020 13:30,23.09848,4.51414,23.53544642,7.96848,2.32414,8.3005,15.13,2.19,15.28767477,22.73848,4.37414,23.15537893,7.96848,2.32414,8.3005,14.77,2.05,14.9115861
12/07/2020 14:00,22.10392,4.26906,22.51239998,6.61392,1.92906,6.8895,15.49,2.34,15.66574926,21.72392,4.21906,22.12982529,6.61392,1.92906,6.8895,15.11,2.29,15.2825456
12/07/2020 14:30,22.79168,4.60674,23.25258546,7.77168,2.26674,8.0955,15.02,2.34,15.20118416,22.42168,4.55674,22.88002652,7.77168,2.26674,8.0955,14.65,2.29,14.82789938
12/07/2020 15:00,22.9204,4.9047,23.43930072,9.1704,2.6747,9.5525,13.75,2.23,13.92965901,22.5704,4.8547,23.08659932,9.1704,2.6747,9.5525,13.4,2.18,13.5761703
12/07/2020 15:30,22.51488,5.01184,23.06595677,8.71488,2.54184,9.078,13.8,2.47,14.01930455,22.16488,4.96184,22.71347093,8.71488,2.54184,9.078,13.45,2.42,13.665976
12/07/2020 16:00,22.52592,4.84506,23.04108674,7.76592,2.26506,8.0895,14.76,2.58,14.98379124,22.15592,4.78506,22.66675077,7.76592,2.26506,8.0895,14.39,2.52,14.60898696
12/07/2020 16:30,22.94784,4.60062,23.40446678,6.92784,2.02062,7.2165,16.02,2.58,16.2264229,22.54784,4.54062,23.00048518,6.92784,2.02062,7.2165,15.62,2.52,15.82197206
12/07/2020 17:00,23.39712,4.62666,23.85018254,7.01712,2.04666,7.3095,16.38,2.58,16.58194199,22.99712,4.56666,23.44614919,7.01712,2.04666,7.3095,15.98,2.52,16.17747817
12/07/2020 17:30,23.35424,4.52832,23.7892036,5.99424,1.74832,6.244,17.36,2.78,17.58118312,22.94424,4.45832,23.3733773,5.99424,1.74832,6.244,16.95,2.71,17.16527308
12/07/2020 18:00,22.82112,4.44366,23.24972327,5.36112,1.56366,5.5845,17.46,2.88,17.69593174,22.42112,4.39366,22.84755721,5.36112,1.56366,5.5845,17.06,2.83,17.29313448
12/07/2020 18:30,22.4256,4.3133,22.83663925,4.1256,1.2033,4.2975,18.3,3.11,18.56238401,22.0056,4.2733,22.4166796,4.1256,1.2033,4.2975,17.88,3.07,18.14164546
12/07/2020 19:00,21.98328,3.90304,22.32707596,2.51328,0.73304,2.618,19.47,3.17,19.72637321,21.56328,3.80304,21.89607631,2.51328,0.73304,2.618,19.05,3.07,19.2957871
12/07/2020 19:30,21.8168,3.6999,22.12830817,1.8168,0.5299,1.8925,20,3.17,20.24966419,21.4068,3.6999,21.72418805,1.8168,0.5299,1.8925,19.59,3.17,19.844823
12/07/2020 20:00,21.43992,3.68956,21.75506889,1.12992,0.32956,1.177,20.31,3.36,20.58605596,20.99992,3.64956,21.31468809,1.12992,0.32956,1.177,19.87,3.32,20.14545358
12/07/2020 20:30,21.00064,3.76352,21.33520478,0.80064,0.23352,0.834,20.2,3.53,20.5061186,20.58064,3.73352,20.91654643,0.80064,0.23352,0.834,19.78,3.5,20.0872696
12/07/2020 21:00,20.66488,3.91684,21.03280535,0.67488,0.19684,0.703,19.99,3.72,20.33318716,20.24488,3.86684,20.61086165,0.67488,0.19684,0.703,19.57,3.67,19.91114763
12/07/2020 21:30,20.5896,3.8453,20.94559525,0.4296,0.1253,0.4475,20.16,3.72,20.50034146,20.1696,3.7953,20.52357343,0.4296,0.1253,0.4475,19.74,3.67,20.07825939
12/07/2020 22:00,21.076,3.628,21.38598045,0.336,0.098,0.35,20.74,3.53,21.03826276,20.646,3.588,20.95545418,0.336,0.098,0.35,20.31,3.49,20.60767333
12/07/2020 22:30,20.35888,4.19884,20.78735799,0.33888,0.09884,0.353,20.02,4.1,20.4355181,19.94888,4.04884,20.35561148,0.33888,0.09884,0.353,19.61,3.95,20.00386463
12/07/2020 23:00,19.40792,4.53856,19.93152994,0.33792,0.09856,0.352,19.07,4.44,19.58005363,19.00792,4.46856,19.52611203,0.33792,0.09856,0.352,18.67,4.37,19.17461343
12/07/2020 23:30,18.31888,4.35884,18.83031733,0.33888,0.09884,0.353,17.98,4.26,18.47777043,17.90888,4.28884,18.41526897,0.33888,0.09884,0.353,17.57,4.19,18.06269637
13/07/2020 00:00,17.77312,4.60216,18.35929386,0.45312,0.13216,0.472,17.32,4.47,17.88751799,17.36312,4.56216,17.9524717,0.45312,0.13216,0.472,16.91,4.43,17.48064644
13/07/2020 00:30,17.33664,4.62652,17.94334901,0.53664,0.15652,0.559,16.8,4.47,17.38450172,16.90664,4.58652,17.51772365,0.53664,0.15652,0.559,16.37,4.43,16.95882661
13/07/2020 01:00,16.88368,4.71024,17.52840584,0.82368,0.24024,0.858,16.06,4.47,16.6704679,16.47368,4.67024,17.12288744,0.82368,0.24024,0.858,15.65,4.43,16.26491316
13/07/2020 01:30,16.75344,4.78892,17.4244514,0.85344,0.24892,0.889,15.9,4.54,16.53546492,16.36344,4.73892,17.03583081,0.85344,0.24892,0.889,15.51,4.49,16.14683251
13/07/2020 02:00,16.75816,4.76988,17.42376773,0.78816,0.22988,0.821,15.97,4.54,16.60278591,16.35816,4.71988,17.02547109,0.78816,0.22988,0.821,15.57,4.49,16.20447469
13/07/2020 02:30,16.56024,4.56632,17.17826613,0.33024,0.09632,0.344,16.23,4.47,16.83430426,16.16024,4.46632,16.76607799,0.33024,0.09632,0.344,15.83,4.37,16.42211314
13/07/2020 03:00,16.46216,4.56688,17.08388436,0.33216,0.09688,0.346,16.13,4.47,16.73791504,16.05216,4.46688,16.66207843,0.33216,0.09688,0.346,15.72,4.37,16.31610554
13/07/2020 03:30,16.33096,4.77028,17.01340136,0.72096,0.21028,0.751,15.61,4.56,16.26240142,15.94096,4.72028,16.62513907,0.72096,0.21028,0.751,15.22,4.51,15.87414565
13/07/2020 04:00,16.2328,4.6854,16.89546593,1.0128,0.2954,1.055,15.22,4.39,15.84047032,15.8328,4.6254,16.49460157,1.0128,0.2954,1.055,14.82,4.33,15.43960168
13/07/2020 04:30,16.24688,4.38034,16.82701662,0.68688,0.20034,0.7155,15.56,4.18,16.11167279,15.84688,4.30034,16.42000395,0.68688,0.20034,0.7155,15.16,4.1,15.70463626
13/07/2020 05:00,16.11224,4.61232,16.75940851,1.48224,0.43232,1.544,14.63,4.18,15.21542967,15.74224,4.53232,16.38169847,1.48224,0.43232,1.544,14.26,4.1,14.83770872
13/07/2020 05:30,16.02872,4.68546,16.69950299,1.45872,0.42546,1.5195,14.57,4.26,15.18000329,15.65872,4.62546,16.32759603,1.45872,0.42546,1.5195,14.2,4.2,14.80810589
13/07/2020 06:00,16.75472,4.68596,17.39766833,1.97472,0.57596,2.057,14.78,4.11,15.34081158,16.37472,4.64596,17.02105753,1.97472,0.57596,2.057,14.4,4.07,14.96412042
13/07/2020 06:30,18.174,4.3195,18.68026649,1.884,0.5495,1.9625,16.29,3.77,16.72055621,17.774,4.2795,18.28193634,1.884,0.5495,1.9625,15.89,3.73,16.32191778
13/07/2020 07:00,19.31184,3.97512,19.71671228,1.73184,0.50512,1.804,17.58,3.47,17.91918804,18.90184,3.90512,19.30102374,1.73184,0.50512,1.804,17.17,3.4,17.50339681
13/07/2020 07:30,21.09152,4.11836,21.48983725,3.01152,0.87836,3.137,18.08,3.24,18.36801568,20.69152,4.05836,21.08576026,3.01152,0.87836,3.137,17.68,3.18,17.96370786
13/07/2020 08:00,22.57296,3.86128,22.90082982,3.67296,1.07128,3.826,18.9,2.79,19.10481876,22.16296,3.79128,22.48489715,3.67296,1.07128,3.826,18.49,2.72,18.68899409
13/07/2020 08:30,23.90952,3.82236,24.21312831,4.73952,1.38236,4.937,19.17,2.44,19.32466041,23.48952,3.77236,23.79050756,4.73952,1.38236,4.937,18.75,2.39,18.90170892
13/07/2020 09:00,25.0504,3.6222,25.31092399,5.6304,1.6422,5.865,19.42,1.98,19.52067622,24.6404,3.5622,24.89655761,5.6304,1.6422,5.865,19.01,1.92,19.10671348
13/07/2020 09:30,26.06248,3.74114,26.32962195,7.27248,2.12114,7.5755,18.79,1.62,18.85970572,25.64248,3.69114,25.90678087,7.27248,2.12114,7.5755,18.37,1.57,18.4369683
13/07/2020 10:00,26.4356,3.5033,26.66672193,7.2456,2.1133,7.5475,19.19,1.39,19.24027547,26.0256,3.4733,26.25634529,7.2456,2.1133,7.5475,18.78,1.36,18.82917948
13/07/2020 10:30,26.11464,3.66552,26.37063631,6.22464,1.81552,6.484,19.89,1.85,19.97585042,25.69464,3.58552,25.94360188,6.22464,1.81552,6.484,19.47,1.77,19.550289
13/07/2020 11:00,26.26392,2.84656,26.41772885,4.75392,1.38656,4.952,21.51,1.46,21.55949211,25.83392,2.80656,25.98592314,4.75392,1.38656,4.952,21.08,1.42,21.12777319
13/07/2020 11:30,26.89832,3.09576,27.07588131,5.60832,1.63576,5.842,21.29,1.46,21.34000234,26.47832,3.05576,26.65406347,5.60832,1.63576,5.842,20.87,1.42,20.9182528
13/07/2020 12:00,26.90464,3.54052,27.13659771,6.58464,1.92052,6.859,20.32,1.62,20.38447448,26.48464,3.50052,26.71497326,6.58464,1.92052,6.859,19.9,1.58,19.96262508
13/07/2020 12:30,27.40864,3.71752,27.65960053,8.04864,2.34752,8.384,19.36,1.37,19.40841312,26.99864,3.68752,27.24930028,8.04864,2.34752,8.384,18.95,1.34,18.99731823
13/07/2020 13:00,27.0804,3.7947,27.34497783,7.4904,2.1847,7.8025,19.59,1.61,19.65604742,26.6604,3.7447,26.92210442,7.4904,2.1847,7.8025,19.17,1.56,19.23336944
13/07/2020 13:30,27.05704,3.88122,27.33399499,7.78704,2.27122,8.1115,19.27,1.61,19.33714043,26.64704,3.83122,26.92105101,7.78704,2.27122,8.1115,18.86,1.56,18.92440752
13/07/2020 14:00,26.76192,3.32556,26.96775318,5.64192,1.64556,5.877,21.12,1.68,21.18671282,26.34192,3.28556,26.54602896,5.64192,1.64556,5.877,20.7,1.64,20.76486456
13/07/2020 14:30,26.91024,3.79132,27.17600273,8.85024,2.58132,9.219,18.06,1.21,18.10048894,26.51024,3.76132,26.77574188,8.85024,2.58132,9.219,17.66,1.18,17.69937852
13/07/2020 15:00,26.50456,3.23508,26.70126296,6.15456,1.79508,6.411,20.35,1.44,20.40088478,26.08456,3.19508,26.27951306,6.15456,1.79508,6.411,19.93,1.4,19.97911159
13/07/2020 15:30,27.2008,3.4369,27.41707137,7.3608,2.1469,7.6675,19.84,1.29,19.88189377,26.7808,3.5469,27.01465803,7.3608,2.1469,7.6675,19.42,1.4,19.47039804
13/07/2020 16:00,27.23552,2.63286,27.36248347,6.69552,1.95286,6.9745,20.54,0.68,20.551253,26.83552,2.62286,26.96339237,6.69552,1.95286,6.9745,20.14,0.67,20.15114141
13/07/2020 16:30,27.6564,3.2652,27.84848276,8.0064,2.3352,8.34,19.65,0.93,19.67199532,27.2564,3.2152,27.44537943,8.0064,2.3352,8.34,19.25,0.88,19.27010379
13/07/2020 17:00,27.87864,2.70252,28.00932314,5.04864,1.47252,5.259,22.83,1.23,22.86311002,27.45864,2.63252,27.58454408,5.04864,1.47252,5.259,22.41,1.16,22.44000223
13/07/2020 17:30,28.6476,3.2093,28.82680337,7.1976,2.0993,7.4975,21.45,1.11,21.47870108,28.2276,3.1393,28.40163034,7.1976,2.0993,7.4975,21.03,1.04,21.05569994
13/07/2020 18:00,28.2852,3.0161,28.44555147,5.0952,1.4861,5.3075,23.19,1.53,23.24041738,27.8552,2.9561,28.01161713,5.0952,1.4861,5.3075,22.76,1.47,22.80742204
13/07/2020 18:30,27.55808,3.11194,27.73322815,4.49808,1.31194,4.6855,23.06,1.8,23.13014483,27.13808,3.04194,27.30803517,4.49808,1.31194,4.6855,22.64,1.73,22.70600141
13/07/2020 19:00,26.904,3.032,27.07430959,4.224,1.232,4.4,22.68,1.8,22.75131645,26.484,2.962,26.64912194,4.224,1.232,4.4,22.26,1.73,22.32712476
13/07/2020 19:30,25.71088,3.17234,25.90585053,3.71088,1.08234,3.8655,22,2.09,22.09905202,25.29088,3.07234,25.47681072,3.71088,1.08234,3.8655,21.58,1.99,21.6715597
13/07/2020 20:00,24.95656,3.25108,25.16742752,3.22656,0.94108,3.361,21.73,2.31,21.85243694,24.53656,3.14108,24.73679769,3.22656,0.94108,3.361,21.31,2.2,21.42326072
13/07/2020 20:30,24.43,3.29,24.65053752,3.36,0.98,3.5,21.07,2.31,21.19624967,24.01,3.18,24.21967176,3.36,0.98,3.5,20.65,2.2,20.76686062
13/07/2020 21:00,23.78568,2.93374,23.96592171,1.79568,0.52374,1.8705,21.99,2.41,22.12166811,23.35568,2.82374,23.52575814,1.79568,0.52374,1.8705,21.56,2.3,21.68233382
13/07/2020 21:30,23.698,3.089,23.89847537,2.328,0.679,2.425,21.37,2.41,21.50546442,23.278,2.979,23.46784449,2.328,0.679,2.425,20.95,2.3,21.07587483
13/07/2020 22:00,23.16128,3.27704,23.39196192,2.56128,0.74704,2.668,20.6,2.53,20.75478017,22.75128,3.16704,22.97065267,2.56128,0.74704,2.668,20.19,2.42,20.33451499
13/07/2020 22:30,22.17168,3.57674,22.45832725,1.77168,0.51674,1.8455,20.4,3.06,20.62822338,21.74168,3.55674,22.03068425,1.77168,0.51674,1.8455,19.97,3.04,20.20006188
13/07/2020 23:00,20.84752,4.42886,21.31276357,1.60752,0.46886,1.6745,19.24,3.96,19.64329911,20.41752,4.38886,20.88389846,1.60752,0.46886,1.6745,18.81,3.92,19.21412241
13/07/2020 23:30,19.78304,4.47422,20.28268513,1.52304,0.44422,1.5865,18.26,4.03,18.69942512,19.36304,4.44422,19.86651478,1.52304,0.44422,1.5865,17.84,4,18.28293193
14/07/2020 00:00,18.9764,4.5127,19.50559454,1.3464,0.3927,1.4025,17.63,4.12,18.10500759,18.5764,4.4527,19.10259601,1.3464,0.3927,1.4025,17.23,4.06,17.70187843
14/07/2020 00:30,18.40032,4.20176,18.87396522,1.24032,0.36176,1.292,17.16,3.84,17.58440218,18.00032,4.16176,18.47516621,1.24032,0.36176,1.292,16.76,3.8,17.18538914
14/07/2020 01:00,18.1208,3.8669,18.52879673,0.8808,0.2569,0.9175,17.24,3.61,17.61390644,17.7008,3.8369,18.11187793,0.8808,0.2569,0.9175,16.82,3.58,17.19676714
