Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/07/2020 01:30,18.0144,3.7592,18.40245071,0.8544,0.2492,0.89,17.16,3.51,17.51529903,17.5944,3.7092,17.98113111,0.8544,0.2492,0.89,16.74,3.46,17.09383515
14/07/2020 02:00,18.00312,3.66966,18.37331582,0.75312,0.21966,0.7845,17.25,3.45,17.59161732,17.58312,3.60966,17.9498121,0.75312,0.21966,0.7845,16.83,3.39,17.1680226
14/07/2020 02:30,17.56448,4.15464,18.04915486,0.80448,0.23464,0.838,16.76,3.92,17.21232117,17.13448,4.11464,17.62159661,0.80448,0.23464,0.838,16.33,3.88,16.78461498
14/07/2020 03:00,17.35944,4.19692,17.85957151,0.94944,0.27692,0.989,16.41,3.92,16.87170709,16.93944,4.15692,17.44203576,0.94944,0.27692,0.989,15.99,3.88,16.45401167
14/07/2020 03:30,17.21144,4.39542,17.76382233,1.32144,0.38542,1.3765,15.89,4.01,16.38817256,16.80144,4.36542,17.35929946,1.32144,0.38542,1.3765,15.48,3.98,15.98345394
14/07/2020 04:00,17.14872,4.27546,17.67365712,1.45872,0.42546,1.5195,15.69,3.85,16.15545109,16.73872,4.26546,17.27364745,1.45872,0.42546,1.5195,15.28,3.84,15.75512615
14/07/2020 04:30,17.17344,4.15892,17.66985164,0.85344,0.24892,0.889,16.32,3.91,16.78185032,16.75344,4.08892,17.24520277,0.85344,0.24892,0.889,15.9,3.84,16.35712689
14/07/2020 05:00,16.72176,4.04468,17.2039732,0.46176,0.13468,0.481,16.26,3.91,16.72350741,16.31176,3.97468,16.789032,0.46176,0.13468,0.481,15.85,3.84,16.30852844
14/07/2020 05:30,16.83952,4.16986,17.34811708,0.47952,0.13986,0.4995,16.36,4.03,16.84905042,16.42952,4.11986,16.93819276,0.47952,0.13986,0.4995,15.95,3.98,16.43906628
14/07/2020 06:00,17.05408,4.17994,17.55885939,0.51408,0.14994,0.5355,16.54,4.03,17.02388029,16.63408,4.12994,17.13910797,0.51408,0.14994,0.5355,16.12,3.98,16.60405974
14/07/2020 06:30,18.69192,3.85056,19.08440949,0.96192,0.28056,1.002,17.73,3.57,18.08584529,18.28192,3.81056,18.67482172,0.96192,0.28056,1.002,17.32,3.53,17.67606574
14/07/2020 07:00,20.168,3.459,20.46247553,1.128,0.329,1.175,19.04,3.13,19.29555648,19.748,3.409,20.04007947,1.128,0.329,1.175,18.62,3.08,18.87301778
14/07/2020 07:30,21.59136,3.12248,21.81597369,1.55136,0.45248,1.616,20.04,2.67,20.21708436,21.16136,3.07248,21.38324789,1.55136,0.45248,1.616,19.61,2.62,19.78424879
14/07/2020 08:00,22.59032,3.29426,22.82925112,2.14032,0.62426,2.2295,20.45,2.67,20.62356419,22.16032,3.24426,22.39654003,2.14032,0.62426,2.2295,20.02,2.62,20.19071074
14/07/2020 08:30,24.20376,3.21818,24.41677048,2.87376,0.83818,2.9935,21.33,2.38,21.46236939,23.77376,3.16818,23.98393273,2.87376,0.83818,2.9935,20.9,2.33,21.02947693
14/07/2020 09:00,25.80888,3.52384,26.0483346,4.29888,1.25384,4.478,21.51,2.27,21.62944752,25.37888,3.46384,25.61417064,4.29888,1.25384,4.478,21.08,2.21,21.19553019
14/07/2020 09:30,27.02776,3.56518,27.261884,5.05776,1.47518,5.2685,21.97,2.09,22.06918666,26.58776,3.51518,26.81912512,5.05776,1.47518,5.2685,21.53,2.04,21.62643059
14/07/2020 10:00,26.81368,2.95524,26.97604268,4.30368,1.25524,4.483,22.51,1.7,22.57410242,26.37368,2.92524,26.53541079,4.30368,1.25524,4.483,22.07,1.67,22.13309287
14/07/2020 10:30,26.9848,3.5564,27.2181449,4.9248,1.4364,5.13,22.06,2.12,22.16163351,26.5548,3.5064,26.78529903,4.9248,1.4364,5.13,21.63,2.07,21.72882417
14/07/2020 11:00,27.22512,3.77316,27.48533964,6.04512,1.76316,6.297,21.18,2.01,21.27516157,26.79512,3.70316,27.04980314,6.04512,1.76316,6.297,20.75,1.94,20.84049184
14/07/2020 11:30,27.21528,3.91404,27.49529368,6.90528,2.01404,7.193,20.31,1.9,20.39867888,26.78528,3.86404,27.06255771,6.90528,2.01404,7.193,19.88,1.85,19.96589342
14/07/2020 12:00,27.73848,3.83664,28.00255487,7.42848,2.16664,7.738,20.31,1.67,20.37854264,27.30848,3.79664,27.57113627,7.42848,2.16664,7.738,19.88,1.63,19.94671151
14/07/2020 12:30,28.09,4.0075,28.37442786,8.22,2.3975,8.5625,19.87,1.61,19.93511976,27.67,4.0275,27.96157464,8.22,2.3975,8.5625,19.45,1.63,19.51818127
14/07/2020 13:00,28.22344,3.76642,28.47364545,7.39344,2.15642,7.7015,20.83,1.61,20.8921277,27.79344,3.72642,28.04213817,7.39344,2.15642,7.7015,20.4,1.57,20.46032502
14/07/2020 13:30,27.70328,3.41804,27.91334305,6.47328,1.88804,6.743,21.23,1.53,21.28506049,27.28328,3.38804,27.49283875,6.47328,1.88804,6.743,20.81,1.5,20.86399051
14/07/2020 14:00,28.0128,3.7579,28.26373606,8.3928,2.4479,8.7425,19.62,1.31,19.6636848,27.6028,3.7279,27.85339847,8.3928,2.4479,8.7425,19.21,1.28,19.25259723
14/07/2020 14:30,27.72896,3.28428,27.92278134,6.52896,1.90428,6.801,21.2,1.38,21.24486762,27.29896,3.25428,27.49224537,6.52896,1.90428,6.801,20.77,1.35,20.81382713
14/07/2020 15:00,27.68656,3.31108,27.88384578,6.82656,1.99108,7.111,20.86,1.32,20.90172242,27.26656,3.28108,27.46326237,6.82656,1.99108,7.111,20.44,1.29,20.48066649
14/07/2020 15:30,28.04368,3.50274,28.2615848,7.48368,2.18274,7.7955,20.56,1.32,20.60232997,27.62368,3.47274,27.84111384,7.48368,2.18274,7.7955,20.14,1.29,20.18127102
14/07/2020 16:00,27.808,3.0865,27.97876599,5.028,1.4665,5.2375,22.78,1.62,22.83753051,27.378,3.0565,27.54808662,5.028,1.4665,5.2375,22.35,1.59,22.40648567
14/07/2020 16:30,27.72896,3.68428,27.97264989,6.76896,1.97428,7.051,20.96,1.71,21.02963861,27.29896,3.65428,27.54245776,6.76896,1.97428,7.051,20.53,1.68,20.59862374
14/07/2020 17:00,28.08056,4.26808,28.4030695,7.57056,2.20808,7.886,20.51,2.06,20.61319238,27.66056,4.20808,27.97882265,7.57056,2.20808,7.886,20.09,2,20.18930658
14/07/2020 17:30,28.03912,4.75016,28.43864045,7.98912,2.33016,8.322,20.05,2.42,20.19551683,27.60912,4.69016,28.00466225,7.98912,2.33016,8.322,19.62,2.36,19.76142707
14/07/2020 18:00,28.11456,4.42258,28.46028281,7.17456,2.09258,7.4735,20.94,2.33,21.06923112,27.68456,4.36258,28.02618359,7.17456,2.09258,7.4735,20.51,2.27,20.63523685
14/07/2020 18:30,27.30272,4.61246,27.68958842,7.24272,2.11246,7.5445,20.06,2.5,20.21518241,26.88272,4.56246,27.26713545,7.24272,2.11246,7.5445,19.64,2.45,19.79222322
14/07/2020 19:00,26.42744,4.38592,26.78891336,5.67744,1.65592,5.914,20.75,2.73,20.92881745,26.00744,4.31592,26.36312009,5.67744,1.65592,5.914,20.33,2.66,20.50328023
14/07/2020 19:30,25.32928,3.77104,25.60845891,3.56928,1.04104,3.718,21.76,2.73,21.93058367,24.89928,3.76104,25.18173081,3.56928,1.04104,3.718,21.33,2.72,21.50272773
14/07/2020 20:00,24.2824,3.8407,24.58426176,2.6424,0.7707,2.7525,21.64,3.07,21.8566809,23.8524,3.7907,24.15173684,2.6424,0.7707,2.7525,21.21,3.02,21.42392354
14/07/2020 20:30,23.64184,4.09012,23.99303399,2.57184,0.75012,2.679,21.07,3.34,21.33308463,23.21184,4.05012,23.56253357,2.57184,0.75012,2.679,20.64,3.3,20.90214343
14/07/2020 21:00,22.74488,4.41684,23.16976568,1.87488,0.54684,1.953,20.87,3.87,21.22578149,22.31488,4.38684,22.74199276,1.87488,0.54684,1.953,20.44,3.84,20.79757678
14/07/2020 21:30,22.5204,4.1572,22.90088924,1.1904,0.3472,1.24,21.33,3.81,21.66760254,22.0904,4.1272,22.47264008,1.1904,0.3472,1.24,20.9,3.78,21.23907719
14/07/2020 22:00,22.39552,4.24036,22.79341942,1.47552,0.43036,1.537,20.92,3.81,21.26411296,21.97552,4.21036,22.37522314,1.47552,0.43036,1.537,20.5,3.78,20.84558466
14/07/2020 22:30,21.77832,4.37326,22.21307329,1.34832,0.39326,1.4045,20.43,3.98,20.81406496,21.34832,4.34326,21.78565295,1.34832,0.39326,1.4045,20,3.95,20.38633121
14/07/2020 23:00,20.6572,4.6971,21.18449103,1.0872,0.3171,1.1325,19.57,4.38,20.05415917,20.2372,4.6471,20.76390624,1.0872,0.3171,1.1325,19.15,4.33,19.63342558
14/07/2020 23:30,19.70672,4.67946,20.2546824,1.02672,0.29946,1.0695,18.68,4.38,19.18663076,19.28672,4.62946,19.83455238,1.02672,0.29946,1.0695,18.26,4.33,18.76636619
15/07/2020 00:00,18.76608,4.81594,19.3741848,1.18608,0.34594,1.2355,17.58,4.47,18.13938533,18.35608,4.75594,18.9621897,1.18608,0.34594,1.2355,17.17,4.41,17.72729534
15/07/2020 00:30,18.24416,4.56288,18.80609603,1.00416,0.29288,1.046,17.24,4.27,17.76092621,17.83416,4.50288,18.39383568,1.00416,0.29288,1.046,16.83,4.21,17.34857343
15/07/2020 01:00,17.80088,4.54734,18.37252377,0.95088,0.27734,0.9905,16.85,4.27,17.38261775,17.38088,4.48734,17.9507997,0.95088,0.27734,0.9905,16.43,4.21,16.96080776
15/07/2020 01:30,17.57568,4.83124,18.22760015,0.89568,0.26124,0.933,16.68,4.57,17.29471885,17.14568,4.77124,17.79716477,0.89568,0.26124,0.933,16.25,4.51,16.86424027
15/07/2020 02:00,17.41632,4.97226,18.11219401,0.79632,0.23226,0.8295,16.62,4.74,17.28270812,17.04632,4.90226,17.73722579,0.79632,0.23226,0.8295,16.25,4.67,16.90773196
15/07/2020 02:30,17.1612,4.9941,17.87310326,0.8712,0.2541,0.9075,16.29,4.74,16.96560344,16.7512,4.9241,17.45993878,0.8712,0.2541,0.9075,15.88,4.67,16.55244091
15/07/2020 03:00,16.84608,5.06844,17.59202931,1.12608,0.32844,1.173,15.72,4.74,16.41907427,16.46608,4.99844,17.20802699,1.12608,0.32844,1.173,15.34,4.67,16.03510212
15/07/2020 03:30,16.84992,5.08706,17.60107904,1.42992,0.41706,1.4895,15.42,4.67,16.11165106,16.44992,5.03706,17.20383217,1.42992,0.41706,1.4895,15.02,4.62,15.7144774
15/07/2020 04:00,16.63872,5.02546,17.3810889,1.21872,0.35546,1.2695,15.42,4.67,16.11165106,16.23872,4.97546,16.98385202,1.21872,0.35546,1.2695,15.02,4.62,15.7144774
15/07/2020 04:30,16.67056,4.97058,17.39581088,1.03056,0.30058,1.0735,15.64,4.67,16.32233133,16.28056,4.92058,17.00790232,1.03056,0.30058,1.0735,15.25,4.62,15.93445638
15/07/2020 05:00,16.36312,5.08966,17.1364038,0.99312,0.28966,1.0345,15.37,4.8,16.10207751,15.97312,5.03966,16.7492906,0.99312,0.28966,1.0345,14.98,4.75,15.71505329
15/07/2020 05:30,16.6924,5.0757,17.44703265,1.3224,0.3857,1.3775,15.37,4.69,16.06962974,16.3024,5.0057,17.05360016,1.3224,0.3857,1.3775,14.98,4.62,15.67624955
15/07/2020 06:00,17.20448,4.60964,17.81131419,1.64448,0.47964,1.713,15.56,4.13,16.09877325,16.81448,4.56964,17.42436075,1.64448,0.47964,1.713,15.17,4.09,15.71168355
15/07/2020 06:30,18.73464,4.09552,19.17707016,1.90464,0.55552,1.984,16.83,3.54,17.19827026,18.32464,4.05552,18.76804928,1.90464,0.55552,1.984,16.42,3.5,16.78887727
15/07/2020 07:00,20.04272,3.76996,20.39419583,2.02272,0.58996,2.107,18.02,3.18,18.29843709,19.62272,3.70996,19.97035161,2.02272,0.58996,2.107,17.6,3.12,17.87440628
15/07/2020 07:30,21.36232,3.40526,21.63202514,2.45232,0.71526,2.5545,18.91,2.69,19.10037172,20.96232,3.33526,21.22599395,2.45232,0.71526,2.5545,18.51,2.62,18.69450454
15/07/2020 08:00,22.51096,3.66528,22.80740225,2.52096,0.73528,2.626,19.99,2.93,20.20358879,22.10096,3.61528,22.39470211,2.52096,0.73528,2.626,19.58,2.88,19.79067457
15/07/2020 08:30,24.10048,3.33014,24.32946709,2.64048,0.77014,2.7505,21.46,2.56,21.61215399,23.68048,3.28014,23.90657758,2.64048,0.77014,2.7505,21.04,2.51,21.18918828
15/07/2020 09:00,24.9024,3.3657,25.12881737,3.2424,0.9457,3.3775,21.66,2.42,21.79477001,24.4724,3.2957,24.69331894,3.2424,0.9457,3.3775,21.23,2.35,21.3596676
15/07/2020 09:30,25.5772,2.6846,25.71770279,2.3472,0.6846,2.445,23.23,2,23.31593661,25.1772,2.4246,25.29367678,2.3472,0.6846,2.445,22.83,1.74,22.89621148
15/07/2020 10:00,26.37112,1.64616,26.42244903,2.42112,0.70616,2.522,23.95,0.94,23.96843967,25.93112,1.66616,25.984593,2.42112,0.70616,2.522,23.51,0.96,23.52959201
15/07/2020 10:30,26.5404,2.2297,26.63389559,3.2904,0.9597,3.4275,23.25,1.27,23.28466019,26.1104,2.2297,26.20542979,3.2904,0.9597,3.4275,22.82,1.27,22.85531229
15/07/2020 11:00,26.7496,2.4603,26.86250503,4.8696,1.4203,5.0725,21.88,1.04,21.90470269,26.3096,2.4703,26.42531805,4.8696,1.4203,5.0725,21.44,1.05,21.46569589
15/07/2020 11:30,26.82056,2.74308,26.9604697,4.81056,1.40308,5.011,22.01,1.34,22.05075282,26.40056,2.72308,26.5406242,4.81056,1.40308,5.011,21.59,1.32,21.63031438
15/07/2020 12:00,27.38248,2.62614,27.50812284,5.47248,1.59614,5.7005,21.91,1.03,21.93419704,26.96248,2.62614,27.09007086,5.47248,1.59614,5.7005,21.49,1.03,21.51466941
15/07/2020 12:30,27.66216,2.61438,27.78542925,5.43216,1.58438,5.6585,22.23,1.03,22.25384911,27.23216,2.61438,27.35736685,5.43216,1.58438,5.6585,21.8,1.03,21.824319
15/07/2020 13:00,27.55168,2.15424,27.63577067,4.47168,1.30424,4.658,23.08,0.85,23.09564678,27.11168,2.17424,27.19872262,4.47168,1.30424,4.658,22.64,0.87,22.65670982
15/07/2020 13:30,27.85816,2.14738,27.94080027,4.44816,1.29738,4.6335,23.41,0.85,23.42542636,27.40816,2.16738,27.49372239,4.44816,1.29738,4.6335,22.96,0.87,22.9764771
15/07/2020 14:00,27.64688,2.33534,27.74533811,4.40688,1.28534,4.5905,23.24,1.05,23.26370779,27.20688,2.36534,27.30950664,4.40688,1.28534,4.5905,22.8,1.08,22.82556462
15/07/2020 14:30,27.02504,2.62272,27.15200632,4.77504,1.39272,4.974,22.25,1.23,22.28397182,26.60504,2.62272,26.73400108,4.77504,1.39272,4.974,21.83,1.23,21.8646244
15/07/2020 15:00,26.93128,2.05204,27.00934488,3.16128,0.92204,3.293,23.77,1.13,23.79684433,26.48128,2.05204,26.56066751,3.16128,0.92204,3.293,23.32,1.13,23.34736174
15/07/2020 15:30,26.94984,2.51912,27.06732055,4.17984,1.21912,4.354,22.77,1.3,22.80708004,26.50984,2.51912,26.62926177,4.17984,1.21912,4.354,22.33,1.3,22.36780946
15/07/2020 16:00,27.04368,2.11524,27.12627634,2.62368,0.76524,2.733,24.42,1.35,24.45728726,26.58368,2.06524,26.66378178,2.62368,0.76524,2.733,23.96,1.3,23.99524119
15/07/2020 16:30,27.46992,2.23956,27.56106191,3.04992,0.88956,3.177,24.42,1.35,24.45728726,27.00992,2.24956,27.10343703,3.04992,0.88956,3.177,23.96,1.36,23.99856662
15/07/2020 17:00,27.91016,2.04838,27.98522631,2.60016,0.75838,2.7085,25.31,1.29,25.34285304,27.45016,2.11838,27.53177833,2.60016,0.75838,2.7085,24.85,1.36,24.88718747
15/07/2020 17:30,28.05768,2.58974,28.17694377,2.94768,0.85974,3.0705,25.11,1.73,25.16952522,27.59768,2.57974,27.71799054,2.94768,0.85974,3.0705,24.65,1.72,24.70993525
15/07/2020 18:00,27.63568,2.98624,27.79655443,2.93568,0.85624,3.058,24.7,2.13,24.79166997,27.17568,2.95624,27.33600078,2.93568,0.85624,3.058,24.24,2.1,24.3307953
15/07/2020 18:30,27.24736,3.29548,27.4459253,3.44736,1.00548,3.591,23.8,2.29,23.90991635,26.78736,3.24548,26.98325029,3.44736,1.00548,3.591,23.34,2.24,23.44724291
15/07/2020 19:00,26.49864,3.22002,26.69356572,3.18864,0.93002,3.3215,23.31,2.29,23.42221595,26.05864,3.17002,26.25074752,3.18864,0.93002,3.3215,22.87,2.24,22.97943646
15/07/2020 19:30,25.34064,2.81602,25.49662731,1.46064,0.42602,1.5215,23.88,2.39,23.99930207,24.88064,2.77602,25.03502614,1.46064,0.42602,1.5215,23.42,2.35,23.53760608
15/07/2020 20:00,24.71272,2.91246,24.88374877,1.24272,0.36246,1.2945,23.47,2.55,23.60812148,24.26272,2.87246,24.4321634,1.24272,0.36246,1.2945,23.02,2.51,23.15643539
15/07/2020 20:30,24.212,3.096,24.40914091,1.872,0.546,1.95,22.34,2.55,22.48506393,23.722,3.326,23.95403014,1.872,0.546,1.95,21.85,2.78,22.02614129
15/07/2020 21:00,23.36064,3.34102,23.59834562,1.34064,0.39102,1.3965,22.02,2.95,22.21672568,22.76064,3.96102,23.10273604,1.34064,0.39102,1.3965,21.42,3.57,21.71546223
15/07/2020 21:30,23.37704,3.26122,23.60342253,1.06704,0.31122,1.1115,22.31,2.95,22.50419072,22.91704,3.27122,23.14933266,1.06704,0.31122,1.1115,21.85,2.96,22.04958276
15/07/2020 22:00,22.9304,3.3122,23.16838175,0.8304,0.2422,0.865,22.1,3.07,22.31221414,22.4704,3.3322,22.71612716,0.8304,0.2422,0.865,21.64,3.09,21.85949908
15/07/2020 22:30,21.5684,4.2687,21.98676143,0.8184,0.2387,0.8525,20.75,4.03,21.13772457,21.1184,4.2187,21.53565063,0.8184,0.2387,0.8525,20.3,3.98,20.68647868
15/07/2020 23:00,20.5788,4.5834,21.08303975,1.1088,0.3234,1.155,19.47,4.26,19.93059206,20.1288,4.5734,20.64181622,1.1088,0.3234,1.155,19.02,4.25,19.48904564
15/07/2020 23:30,19.64328,4.82054,20.22612309,1.37328,0.40054,1.4305,18.27,4.42,18.79705562,19.19328,4.79054,19.7820947,1.37328,0.40054,1.4305,17.82,4.39,18.35277908
16/07/2020 00:00,18.81456,4.93008,19.44976495,1.95456,0.57008,2.036,16.86,4.36,17.41462604,18.37456,4.96008,19.03225811,1.95456,0.57008,2.036,16.42,4.39,16.99672027
16/07/2020 00:30,18.07584,4.64462,18.66302458,1.21584,0.35462,1.2665,16.86,4.29,17.39723254,17.63584,4.61462,18.22957954,1.21584,0.35462,1.2665,16.42,4.26,16.96360811
16/07/2020 01:00,17.73912,4.59516,18.32462479,1.38912,0.40516,1.447,16.35,4.19,16.87834708,17.30912,4.58516,17.90612542,1.38912,0.40516,1.447,15.92,4.18,16.45961117
16/07/2020 01:30,17.6556,4.5708,18.23766498,1.3056,0.3808,1.36,16.35,4.19,16.87834708,17.2256,4.5608,17.81915239,1.3056,0.3808,1.36,15.92,4.18,16.45961117
16/07/2020 02:00,17.52656,4.65858,18.13512264,1.60656,0.46858,1.6735,15.92,4.19,16.46215357,17.08656,4.64858,17.70762064,1.60656,0.46858,1.6735,15.48,4.18,16.03442547
16/07/2020 02:30,17.30736,4.56548,17.89939434,1.28736,0.37548,1.341,16.02,4.19,16.55887979,16.87736,4.55548,17.48135231,1.28736,0.37548,1.341,15.59,4.18,16.14064745
16/07/2020 03:00,17.19448,4.49964,17.77348876,1.40448,0.40964,1.463,15.79,4.09,16.31110665,16.76448,4.46964,17.35008563,1.40448,0.40964,1.463,15.36,4.06,15.88751711
16/07/2020 03:30,16.89256,4.59158,17.50546173,1.34256,0.39158,1.3985,15.55,4.2,16.10721888,16.47256,4.57158,17.09516238,1.34256,0.39158,1.3985,15.13,4.18,15.69679267
16/07/2020 04:00,16.68208,4.51644,17.28265094,1.46208,0.42644,1.523,15.22,4.09,15.7599651,16.26208,4.48644,16.86959957,1.46208,0.42644,1.523,14.8,4.06,15.34677816
16/07/2020 04:30,16.80304,4.56922,17.41321121,1.40304,0.40922,1.4615,15.4,4.16,15.95197793,16.38304,4.54922,17.00292334,1.40304,0.40922,1.4615,14.98,4.14,15.54155719
16/07/2020 05:00,16.7604,4.5947,17.37878811,1.4904,0.4347,1.5525,15.27,4.16,15.82651257,16.3504,4.5747,16.97832325,1.4904,0.4347,1.5525,14.86,4.14,15.42592623
16/07/2020 05:30,16.86944,4.76942,17.53069802,2.08944,0.60942,2.1765,14.78,4.16,15.35428279,16.46944,4.74942,17.14057888,2.08944,0.60942,2.1765,14.38,4.14,14.96409035
16/07/2020 06:00,17.33984,4.81662,17.99638518,2.55984,0.74662,2.6665,14.78,4.07,15.33014351,16.93984,4.80662,17.60857107,2.55984,0.74662,2.6665,14.38,4.06,14.94215513
16/07/2020 06:30,18.63584,4.80962,19.2464796,2.53584,0.73962,2.6415,16.1,4.07,16.60647163,18.20584,4.79962,18.82787726,2.53584,0.73962,2.6415,15.67,4.06,16.18741795
16/07/2020 07:00,19.99648,4.50814,20.49835454,3.21648,0.93814,3.3505,16.78,3.57,17.15556178,19.56648,4.48814,20.07462429,3.21648,0.93814,3.3505,16.35,3.55,16.73095933
16/07/2020 07:30,21.27536,4.47948,21.74181879,3.49536,1.01948,3.641,17.78,3.46,18.11353085,20.84536,4.45948,21.31703533,3.49536,1.01948,3.641,17.35,3.44,17.68773869
16/07/2020 08:00,22.50256,4.24158,22.89882546,3.26256,0.95158,3.3985,19.24,3.29,19.51926484,22.06256,4.21158,22.46094299,3.26256,0.95158,3.3985,18.8,3.26,19.08055555
16/07/2020 08:30,24.06448,3.81714,24.36533922,3.38448,0.98714,3.5255,20.68,2.83,20.8727406,23.63448,3.75714,23.9312504,3.38448,0.98714,3.5255,20.25,2.77,20.43857627
16/07/2020 09:00,25.12712,3.68666,25.39613399,3.65712,1.06666,3.8095,21.47,2.62,21.62926952,24.67712,3.63666,24.94364744,3.65712,1.06666,3.8095,21.02,2.57,21.1765271
16/07/2020 09:30,26.17896,3.11678,26.36384388,3.82896,1.11678,3.9885,22.35,2,22.43930703,25.71896,3.06678,25.90115911,3.82896,1.11678,3.9885,21.89,1.95,21.9766831
16/07/2020 10:00,26.52864,3.12252,26.71177402,4.08864,1.19252,4.259,22.44,1.93,22.52284396,26.06864,3.14252,26.25736894,4.08864,1.19252,4.259,21.98,1.95,22.06632955
16/07/2020 10:30,26.87912,3.21766,27.07102562,4.20912,1.22766,4.3845,22.67,1.99,22.75717469,26.41912,3.17766,26.60953635,4.20912,1.22766,4.3845,22.21,1.95,22.295439
16/07/2020 11:00,26.69648,3.13064,26.87941501,4.59648,1.34064,4.788,22.1,1.79,22.17237245,26.23648,3.11064,26.42023777,4.59648,1.34064,4.788,21.64,1.77,21.71226612
16/07/2020 11:30,26.552,3.421,26.77147633,5.592,1.631,5.825,20.96,1.79,21.03629483,26.102,3.401,26.32263674,5.592,1.631,5.825,20.51,1.77,20.58623326
16/07/2020 12:00,26.96336,3.74348,27.22198422,7.14336,2.08348,7.441,19.82,1.66,19.88939416,26.52336,3.72348,26.78344505,7.14336,2.08348,7.441,19.38,1.64,19.44926734
16/07/2020 12:30,27.69368,3.86024,27.96142637,8.02368,2.34024,8.358,19.67,1.52,19.72864162,27.25368,3.86024,27.52570665,8.02368,2.34024,8.358,19.23,1.52,19.28997926
16/07/2020 13:00,28.09584,4.07962,28.39048299,8.77584,2.55962,9.1415,19.32,1.52,19.37970072,27.65584,4.07962,27.95512092,8.77584,2.55962,9.1415,18.88,1.52,18.94108761
16/07/2020 13:30,28.2584,3.9812,28.53746877,8.4384,2.4612,8.79,19.82,1.52,19.87819911,27.8184,3.9812,28.10183859,8.4384,2.4612,8.79,19.38,1.52,19.43951645
16/07/2020 14:00,27.6832,4.1426,27.99143971,8.4432,2.4626,8.795,19.24,1.68,19.31320792,27.2432,4.1126,27.5518679,8.4432,2.4626,8.795,18.8,1.65,18.87226801
16/07/2020 14:30,27.16232,3.79526,27.42618505,7.25232,2.11526,7.5545,19.91,1.68,19.98075324,26.72232,3.76526,26.98628483,7.25232,2.11526,7.5545,19.47,1.65,19.53979017
16/07/2020 15:00,27.00568,4.10374,27.31569941,8.75568,2.55374,9.1205,18.25,1.55,18.31570364,26.57568,4.08374,26.88761239,8.75568,2.55374,9.1205,17.82,1.53,17.88556122
16/07/2020 15:30,26.65248,4.02614,26.95486029,7.63248,2.22614,7.9505,19.02,1.8,19.10498364,26.21248,3.97614,26.51233292,7.63248,2.22614,7.9505,18.58,1.75,18.66223191
16/07/2020 16:00,26.45856,4.25458,26.79844862,7.31856,2.13458,7.6235,19.14,2.12,19.25705066,26.01856,4.22458,26.35929704,7.31856,2.13458,7.6235,18.7,2.09,18.81643165
16/07/2020 16:30,26.95728,4.40004,27.31401283,7.81728,2.28004,8.143,19.14,2.12,19.25705066,26.51728,4.37004,26.87495839,7.81728,2.28004,8.143,18.7,2.09,18.81643165
16/07/2020 17:00,27.02832,4.86076,27.46192036,8.60832,2.51076,8.967,18.42,2.35,18.56929993,26.60832,4.81076,27.03971348,8.60832,2.51076,8.967,18,2.3,18.1463495
16/07/2020 17:30,27.15744,4.53342,27.53322437,6.93744,2.02342,7.2265,20.22,2.51,20.37519325,26.71744,4.50342,27.09432398,6.93744,2.02342,7.2265,19.78,2.48,19.93486393
16/07/2020 18:00,27.22944,4.69692,27.63156637,7.18944,2.09692,7.489,20.04,2.6,20.20795883,26.78944,4.65692,27.19119342,7.18944,2.09692,7.489,19.6,2.56,19.76647667
16/07/2020 18:30,27.13376,4.41818,27.49111213,6.71376,1.95818,6.9935,20.42,2.46,20.56764449,26.70376,4.38818,27.06190906,6.71376,1.95818,6.9935,19.99,2.43,20.13715471
16/07/2020 19:00,26.37952,4.12736,26.70045273,4.85952,1.41736,5.062,21.52,2.71,21.68996312,25.92952,4.06736,26.24658882,4.85952,1.41736,5.062,21.07,2.65,21.23599303
16/07/2020 19:30,25.1568,3.8524,25.45006035,3.9168,1.1424,4.08,21.24,2.71,21.41218578,24.7168,3.8524,25.01521913,3.9168,1.1424,4.08,20.8,2.71,20.97579796
16/07/2020 20:00,24.47256,3.81408,24.76799142,2.72256,0.79408,2.836,21.75,3.02,21.95866344,24.01256,3.77408,24.30733876,2.72256,0.79408,2.836,21.29,2.98,21.49754637
16/07/2020 20:30,24.04592,4.02256,24.38005861,2.54592,0.74256,2.652,21.5,3.28,21.74875629,23.58592,4.00256,23.92312916,2.54592,0.74256,2.652,21.04,3.26,21.29105916
16/07/2020 21:00,23.64312,3.97216,23.9744693,2.37312,0.69216,2.472,21.27,3.28,21.52141492,23.18312,3.95216,23.51758112,2.37312,0.69216,2.472,20.81,3.26,21.0638007
16/07/2020 21:30,23.38776,3.82768,23.69891246,1.87776,0.54768,1.956,21.51,3.28,21.75864196,22.93776,3.80768,23.25165071,1.87776,0.54768,1.956,21.06,3.26,21.31082354
16/07/2020 22:00,23.32576,4.09918,23.68320832,2.46576,0.71918,2.5685,20.86,3.38,21.13206095,22.87576,4.07918,23.23661131,2.46576,0.71918,2.5685,20.41,3.36,20.68472141
16/07/2020 22:30,22.1604,4.4197,22.59683775,2.3304,0.6797,2.4275,19.83,3.74,20.17960604,21.7104,4.3797,22.14775926,2.3304,0.6797,2.4275,19.38,3.7,19.73003801
16/07/2020 23:00,21.69024,4.50132,22.15239023,2.61024,0.76132,2.719,19.08,3.74,19.44309646,21.25024,4.46132,21.71349986,2.61024,0.76132,2.719,18.64,3.7,19.00367333
16/07/2020 23:30,20.422,4.596,20.93278051,2.352,0.686,2.45,18.07,3.91,18.48818542,19.982,4.586,20.50150531,2.352,0.686,2.45,17.63,3.9,18.056215
17/07/2020 00:00,19.28568,4.56124,19.81772851,1.85568,0.54124,1.933,17.43,4.02,17.8875739,18.86568,4.53124,19.40221683,1.85568,0.54124,1.933,17.01,3.99,17.47169711
17/07/2020 00:30,19.13064,5.09602,19.79774751,2.90064,0.84602,3.0215,16.23,4.25,16.77722862,18.70064,5.05602,19.37207461,2.90064,0.84602,3.0215,15.8,4.21,16.35127212
17/07/2020 01:00,18.46024,4.99382,19.12377314,2.55024,0.74382,2.6565,15.91,4.25,16.46786568,18.04024,4.95382,18.70803549,2.55024,0.74382,2.6565,15.49,4.21,16.051922
17/07/2020 01:30,18.21376,5.05568,18.90240603,2.21376,0.64568,2.306,16,4.41,16.59662918,17.79376,5.00568,18.48444555,2.21376,0.64568,2.306,15.58,4.36,16.17856607
17/07/2020 02:00,18.27744,5.06092,18.96517135,2.67744,0.78092,2.789,15.6,4.28,16.17647675,17.87744,5.02092,18.56912757,2.67744,0.78092,2.789,15.2,4.24,15.78029151
17/07/2020 02:30,17.7388,4.6484,18.33773836,2.1888,0.6384,2.28,15.55,4.01,16.05872349,17.3188,4.6284,17.92659812,2.1888,0.6384,2.28,15.13,3.99,15.64726813
17/07/2020 03:00,17.5804,4.8647,18.2410463,2.9304,0.8547,3.0525,14.65,4.01,15.18889726,17.1804,4.8447,17.8504135,2.9304,0.8547,3.0525,14.25,3.99,14.79806068
17/07/2020 03:30,17.46552,4.91286,18.14333438,3.09552,0.90286,3.2245,14.37,4.01,14.91901471,17.08552,4.89286,17.77231197,3.09552,0.90286,3.2245,13.99,3.99,14.54785895
17/07/2020 04:00,17.17944,4.82942,17.84534831,2.80944,0.81942,2.9265,14.37,4.01,14.91901471,16.79944,4.80942,17.47431558,2.80944,0.81942,2.9265,13.99,3.99,14.54785895
17/07/2020 04:30,17.01944,4.72442,17.66299754,2.44944,0.71442,2.5515,14.57,4.01,15.11175039,16.63944,4.70442,17.29168965,2.44944,0.71442,2.5515,14.19,3.99,14.74029172
17/07/2020 05:00,16.98656,4.79358,17.64997535,2.68656,0.78358,2.7985,14.3,4.01,14.85160261,16.60656,4.77358,17.27903067,2.68656,0.78358,2.7985,13.92,3.99,14.48055593
17/07/2020 05:30,17.15632,4.99976,17.87000045,3.01632,0.87976,3.142,14.14,4.12,14.72800054,16.78632,4.93976,17.49805041,3.01632,0.87976,3.142,13.77,4.06,14.35606144
17/07/2020 06:00,17.40536,5.19198,18.16323796,3.19536,0.93198,3.3285,14.21,4.26,14.83481378,17.03536,5.17198,17.80317015,3.19536,0.93198,3.3285,13.84,4.24,14.47491623
17/07/2020 06:30,18.54912,5.02766,19.21840831,3.00912,0.87766,3.1345,15.54,4.15,16.08459201,18.12912,4.98766,18.80270577,3.00912,0.87766,3.1345,15.12,4.11,15.66864704
17/07/2020 07:00,19.80688,4.29284,20.26674544,3.26688,0.95284,3.403,16.54,3.34,16.87386144,19.38688,4.25284,19.84786548,3.26688,0.95284,3.403,16.12,3.3,16.4543125
17/07/2020 07:30,21.33472,4.25346,21.75459031,4.43472,1.29346,4.6195,16.9,2.96,17.15726085,20.92472,4.20346,21.34275013,4.43472,1.29346,4.6195,16.49,2.91,16.74479621
17/07/2020 08:00,22.50016,4.23588,22.89541175,4.82016,1.40588,5.021,17.68,2.83,17.90506353,22.07016,4.15588,22.45803422,4.82016,1.40588,5.021,17.25,2.75,17.46782757
17/07/2020 08:30,23.9268,4.2499,24.30130466,5.8968,1.7199,6.1425,18.03,2.53,18.20664165,23.4968,4.1999,23.86920129,5.8968,1.7199,6.1425,17.6,2.48,17.77386846
17/07/2020 09:00,25.69032,3.62426,25.94470663,6.70032,1.95426,6.9795,18.99,1.67,19.06328933,25.25032,3.68426,25.51768861,6.70032,1.95426,6.9795,18.55,1.73,18.6304965
17/07/2020 09:30,26.07696,3.73078,26.34248588,7.47696,2.18078,7.7885,18.6,1.55,18.6644716,25.63696,3.72078,25.90555774,7.47696,2.18078,7.7885,18.16,1.54,18.22518038
17/07/2020 10:00,26.58048,3.59764,26.82284345,8.22048,2.39764,8.563,18.36,1.2,18.39917389,26.15048,3.58764,26.39543076,8.22048,2.39764,8.563,17.93,1.19,17.96944629
17/07/2020 10:30,27.25016,3.53838,27.47892562,8.60016,2.50838,8.9585,18.65,1.03,18.6784207,26.83016,3.53838,27.06247621,8.60016,2.50838,8.9585,18.23,1.03,18.25907446
17/07/2020 11:00,27.99408,3.76994,28.24678677,10.59408,3.08994,11.0355,17.4,0.68,17.41328229,27.57408,3.77994,27.83195707,10.59408,3.08994,11.0355,16.98,0.69,16.99401365
17/07/2020 11:30,27.87768,3.27224,28.06906833,8.40768,2.45224,8.758,19.47,0.82,19.48725994,27.43768,3.29224,27.63449164,8.40768,2.45224,8.758,19.03,0.84,19.04853013
17/07/2020 12:00,28.39504,3.69022,28.6338265,10.35504,3.02022,10.7865,18.04,0.67,18.05243751,27.96504,3.70022,28.20877683,10.35504,3.02022,10.7865,17.61,0.68,17.62312401
17/07/2020 12:30,28.54712,3.64416,28.77877625,10.19712,2.97416,10.622,18.35,0.67,18.36222753,28.11712,3.65416,28.35357689,10.19712,2.97416,10.622,17.92,0.68,17.93289714
17/07/2020 13:00,28.3476,3.6618,28.58312798,10.2576,2.9918,10.685,18.09,0.67,18.10240316,27.9276,3.6718,28.16794201,10.2576,2.9918,10.685,17.67,0.68,17.68307948
17/07/2020 13:30,28.32656,3.55358,28.54858897,9.88656,2.88358,10.2985,18.44,0.67,18.45216789,27.89656,3.56358,28.1232495,9.88656,2.88358,10.2985,18.01,0.68,18.02283274
17/07/2020 14:00,27.79192,3.63806,28.02902599,9.90192,2.88806,10.3145,17.89,0.75,17.90571417,27.37192,3.63806,27.61263271,9.90192,2.88806,10.3145,17.47,0.75,17.48609162
17/07/2020 14:30,27.99376,4.23068,28.31164517,11.93376,3.48068,12.431,16.06,0.75,16.07750292,27.58376,4.23068,27.90631593,11.93376,3.48068,12.431,15.65,0.75,15.66796094
17/07/2020 15:00,27.74528,4.17154,28.0571258,12.00528,3.50154,12.5055,15.74,0.67,15.75425339,27.34528,4.17154,27.6616356,12.00528,3.50154,12.5055,15.34,0.67,15.35462471
17/07/2020 15:30,27.49048,3.99514,27.77926627,11.40048,3.32514,11.8755,16.09,0.67,16.10394362,27.07048,3.99514,27.36369915,11.40048,3.32514,11.8755,15.67,0.67,15.68431701
17/07/2020 16:00,27.17952,3.62986,27.42083498,9.83952,2.86986,10.2495,17.34,0.76,17.35664714,26.74952,3.64986,26.99737577,9.83952,2.86986,10.2495,16.91,0.78,16.9279798
17/07/2020 16:30,27.82104,4.59822,28.19847325,10.93104,3.18822,11.3865,16.89,1.41,16.94875217,27.40104,4.56822,27.77923014,10.93104,3.18822,11.3865,16.47,1.38,16.52771309
17/07/2020 17:00,27.50352,4.72686,27.90675219,9.86352,2.87686,10.2745,17.64,1.85,17.73674435,27.08352,4.66686,27.48266068,9.86352,2.87686,10.2745,17.22,1.79,17.31278429
17/07/2020 17:30,27.03448,4.55214,27.41505221,9.26448,2.70214,9.6505,17.77,1.85,17.86604041,26.59448,4.49214,26.97120109,9.26448,2.70214,9.6505,17.33,1.79,17.42219848
17/07/2020 18:00,27.17024,4.79632,27.59033576,9.21024,2.68632,9.594,17.96,2.11,18.08352012,26.75024,4.74632,27.16804913,9.21024,2.68632,9.594,17.54,2.06,17.66055492
17/07/2020 18:30,26.57504,4.19772,26.90452758,7.53504,2.19772,7.849,19.04,2,19.14475385,26.15504,4.13772,26.4803105,7.53504,2.19772,7.849,18.62,1.94,18.72079058
17/07/2020 19:00,26.1344,4.1567,26.4628989,7.3944,2.1567,7.7025,18.74,2,18.84642141,25.7244,4.0967,26.04856438,7.3944,2.1567,7.7025,18.33,1.94,18.43237641
17/07/2020 19:30,24.93536,3.57698,25.19061262,4.75536,1.38698,4.9535,20.18,2.19,20.29848517,24.50536,3.53698,24.75929919,4.75536,1.38698,4.9535,19.75,2.15,19.86668065
17/07/2020 20:00,24.20736,3.94298,24.52638109,4.22736,1.23298,4.4035,19.98,2.71,20.16294869,23.78736,3.87298,24.10059065,4.22736,1.23298,4.4035,19.56,2.64,19.73735545
17/07/2020 20:30,23.54936,4.64648,24.00337753,4.71936,1.37648,4.916,18.83,3.27,19.11182357,23.13936,4.58648,23.58952691,4.71936,1.37648,4.916,18.42,3.21,18.6976068
17/07/2020 21:00,23.1944,4.3892,23.60604304,4.2144,1.2292,4.39,18.98,3.16,19.24125776,22.7744,4.3492,23.18596205,4.2144,1.2292,4.39,18.56,3.12,18.82041445
17/07/2020 21:30,22.89976,4.09618,23.26322632,3.20976,0.93618,3.3435,19.69,3.16,19.94195828,22.45976,4.05618,22.82308952,3.20976,0.93618,3.3435,19.25,3.12,19.50120253
17/07/2020 22:00,23.13416,4.62288,23.59153192,3.64416,1.06288,3.796,19.49,3.56,19.81246325,22.69416,4.60288,23.15623895,3.64416,1.06288,3.796,19.05,3.54,19.3761219
17/07/2020 22:30,22.60576,4.90668,23.13213984,3.96576,1.15668,4.131,18.64,3.75,19.01347154,22.15576,4.89668,22.69042036,3.96576,1.15668,4.131,18.19,3.74,18.57050619
17/07/2020 23:00,21.88232,5.13526,22.47680635,4.13232,1.20526,4.3045,17.75,3.93,18.17986249,21.45232,5.12526,22.05607226,4.13232,1.20526,4.3045,17.32,3.92,17.75806296
17/07/2020 23:30,21.06592,5.10256,21.67508025,4.46592,1.30256,4.652,16.6,3.8,17.02938637,20.62592,5.09256,21.24529932,4.46592,1.30256,4.652,16.16,3.79,16.59848487
18/07/2020 00:00,20.10256,5.10158,20.73979356,4.22256,1.23158,4.3985,15.88,3.87,16.34476369,19.66256,5.09158,20.31109186,4.22256,1.23158,4.3985,15.44,3.86,15.91518771
18/07/2020 00:30,19.29472,5.26846,20.00107224,4.31472,1.25846,4.4945,14.98,4.01,15.5074337,18.88472,5.24846,19.60048422,4.31472,1.25846,4.4945,14.57,3.99,15.10645557
18/07/2020 01:00,18.96544,5.34742,19.70489318,4.58544,1.33742,4.7765,14.38,4.01,14.92864696,18.57544,5.32742,19.32429494,4.58544,1.33742,4.7765,13.99,3.99,14.54785895
18/07/2020 01:30,18.8272,5.5471,19.62737319,4.4472,1.2971,4.6325,14.38,4.25,14.9948958,18.4372,5.5271,19.24783568,4.4472,1.2971,4.6325,13.99,4.23,14.61550547
18/07/2020 02:00,18.39368,5.36524,19.1602,3.82368,1.11524,3.983,14.57,4.25,15.17720001,18.00368,5.34524,18.78041757,3.82368,1.11524,3.983,14.18,4.23,14.79747614
18/07/2020 02:30,18.16136,5.45498,18.962906,4.13136,1.20498,4.3035,14.03,4.25,14.6595839,17.78136,5.43498,18.59343355,4.13136,1.20498,4.3035,13.65,4.23,14.29039538
18/07/2020 03:00,17.93176,5.55718,18.77312617,4.24176,1.23718,4.4185,13.69,4.32,14.35543451,17.56176,5.53718,18.41401034,4.24176,1.23718,4.4185,13.32,4.3,13.99687108
18/07/2020 03:30,17.646,5.7705,18.56555914,4.356,1.2705,4.5375,13.29,4.5,14.03118313,17.266,5.7305,18.19212429,4.356,1.2705,4.5375,12.91,4.46,13.65868588
18/07/2020 04:00,17.49488,5.76434,18.42005542,4.33488,1.26434,4.5155,13.16,4.5,13.90811274,17.11488,5.72434,18.04680542,4.33488,1.26434,4.5155,12.78,4.46,13.53587825
18/07/2020 04:30,17.3864,5.7327,18.30712305,4.2264,1.2327,4.4025,13.16,4.5,13.90811274,17.0064,5.6927,17.93389178,4.2264,1.2327,4.4025,12.78,4.46,13.53587825
18/07/2020 05:00,17.16224,5.55482,18.03880559,3.82224,1.11482,3.9815,13.34,4.44,14.0594879,16.79224,5.57482,17.69344348,3.82224,1.11482,3.9815,12.97,4.46,13.71541104
18/07/2020 05:30,16.68952,5.61486,17.60871178,3.47952,1.01486,3.6245,13.21,4.6,13.98799843,16.30952,5.60486,17.24572116,3.47952,1.01486,3.6245,12.83,4.59,13.6263348
18/07/2020 06:00,16.76848,5.78664,17.73885915,4.06848,1.18664,4.238,12.7,4.6,13.50740538,16.38848,5.77664,17.37676168,4.06848,1.18664,4.238,12.32,4.59,13.14726207
18/07/2020 06:30,17.54216,5.90438,18.50916207,4.47216,1.30438,4.6585,13.07,4.6,13.85586158,17.16216,5.89438,18.14616906,4.47216,1.30438,4.6585,12.69,4.59,13.49459892
18/07/2020 07:00,17.58192,5.44056,18.40444522,3.60192,1.05056,3.752,13.98,4.39,14.65307135,17.20192,5.41056,18.03275384,3.60192,1.05056,3.752,13.6,4.36,14.2817926
18/07/2020 07:30,18.49832,5.45826,19.28679458,4.34832,1.26826,4.5295,14.15,4.19,14.75732361,18.11832,5.43826,18.91687584,4.34832,1.26826,4.5295,13.77,4.17,14.38755712
18/07/2020 08:00,19.17976,5.73868,20.01988116,5.30976,1.54868,5.531,13.87,4.19,14.48906484,18.79976,5.71868,19.65029967,5.30976,1.54868,5.531,13.49,4.17,14.11980878
18/07/2020 08:30,20.63152,5.99836,21.48580788,6.85152,1.99836,7.137,13.78,4,14.3488118,20.25152,5.98836,21.11834553,6.85152,1.99836,7.137,13.4,3.99,13.98141981
18/07/2020 09:00,21.60104,5.73072,22.34829033,6.79104,1.98072,7.074,14.81,3.75,15.27738852,21.19104,5.71072,21.94703851,6.79104,1.98072,7.074,14.4,3.73,14.87524454
18/07/2020 09:30,22.14464,5.32302,22.77541707,6.04464,1.76302,6.2965,16.1,3.56,16.48889323,21.71464,5.29302,22.35042843,6.04464,1.76302,6.2965,15.67,3.53,16.06268346
18/07/2020 10:00,23.28272,5.46496,23.91549369,7.42272,2.16496,7.732,15.86,3.3,16.19967901,22.86272,5.43496,23.49984587,7.42272,2.16496,7.732,15.44,3.27,15.78247446
18/07/2020 10:30,23.72888,5.50134,24.35825297,8.67888,2.53134,9.0405,15.05,2.97,15.34025424,23.33888,5.46134,23.96934614,8.67888,2.53134,9.0405,14.66,2.93,14.94993311
18/07/2020 11:00,23.72936,4.97648,24.24557443,6.87936,2.00648,7.166,16.85,2.97,17.10974576,23.31936,4.93648,23.83613613,6.87936,2.00648,7.166,16.44,2.93,16.69905686
18/07/2020 11:30,24.13624,4.93182,24.63495342,7.20624,2.10182,7.5065,16.93,2.83,17.16490023,23.71624,4.90182,24.21751183,7.20624,2.10182,7.5065,16.51,2.8,16.74574871
18/07/2020 12:00,24.31184,5.03762,24.82827379,7.91184,2.30762,8.2415,16.4,2.73,16.62566991,23.91184,5.01762,24.4326135,7.91184,2.30762,8.2415,16,2.71,16.22788033
18/07/2020 12:30,24.61856,4.99458,25.12009805,7.55856,2.20458,7.8735,17.06,2.79,17.28663356,24.18856,4.97458,24.69479461,7.55856,2.20458,7.8735,16.63,2.77,16.85911623
18/07/2020 13:00,24.66408,5.07494,25.18078351,7.83408,2.28494,8.1605,16.83,2.79,17.05968933,24.24408,5.05494,24.76545646,7.83408,2.28494,8.1605,16.41,2.77,16.64214529
18/07/2020 13:30,24.526,5.533,25.14236992,8.856,2.583,9.225,15.67,2.95,15.94526262,24.116,5.493,24.73367148,8.856,2.583,9.225,15.26,2.91,15.5349831
18/07/2020 14:00,24.0364,5.6677,24.69557345,8.4264,2.4577,8.7775,15.61,3.21,15.93663076,23.6264,5.6377,24.28971878,8.4264,2.4577,8.7775,15.2,3.18,15.52908239
18/07/2020 14:30,23.56256,5.24658,24.13961134,6.98256,2.03658,7.2735,16.58,3.21,16.88788027,23.14256,5.21658,23.72321206,6.98256,2.03658,7.2735,16.16,3.18,16.46991196
18/07/2020 15:00,23.9484,5.6887,24.61477545,8.4984,2.4787,8.8525,15.45,3.21,15.77994297,23.5384,5.6587,24.20903055,8.4984,2.4787,8.8525,15.04,3.18,15.37250793
18/07/2020 15:30,23.51968,5.38574,24.12843846,6.73968,1.96574,7.0205,16.78,3.42,17.12497591,23.07968,5.35574,23.69294367,6.73968,1.96574,7.0205,16.34,3.39,16.68795074
18/07/2020 16:00,23.52528,5.60904,24.18470857,7.50528,2.18904,7.818,16.02,3.42,16.38098898,23.09528,5.57904,23.75958008,7.50528,2.18904,7.818,15.59,3.39,15.95431603
18/07/2020 16:30,23.6036,6.0123,24.35729222,8.3736,2.4423,8.7225,15.23,3.57,15.64281944,23.1936,5.9823,23.9526824,8.3736,2.4423,8.7225,14.82,3.54,15.23692882
18/07/2020 17:00,23.34624,5.25182,23.92965807,5.52624,1.61182,5.7565,17.82,3.64,18.18796305,22.90624,5.22182,23.49389783,5.52624,1.61182,5.7565,17.38,3.61,17.75095772
18/07/2020 17:30,23.608,5.514,24.24338796,7.008,2.044,7.3,16.6,3.47,16.95880008,23.178,5.484,23.81793316,7.008,2.044,7.3,16.17,3.44,16.53186317
18/07/2020 18:00,23.6844,5.7317,24.36807724,7.7544,2.2617,8.0775,15.93,3.47,16.30355176,23.2744,5.7017,23.96261835,7.7544,2.2617,8.0775,15.52,3.44,15.89666632
18/07/2020 18:30,23.288,5.3915,23.90395817,6.588,1.9215,6.8625,16.7,3.47,17.05669663,22.858,5.4315,23.49445373,6.588,1.9215,6.8625,16.27,3.51,16.64430834
18/07/2020 19:00,23.36672,4.90196,23.87536001,5.52672,1.61196,5.757,17.84,3.29,18.14082964,22.94672,4.85196,23.4540716,5.52672,1.61196,5.757,17.42,3.24,17.71874713
18/07/2020 19:30,22.46096,4.44278,22.89613544,3.78096,1.10278,3.9385,18.68,3.34,18.97624831,22.03096,4.41278,22.46855193,3.78096,1.10278,3.9385,18.25,3.31,18.54773841
18/07/2020 20:00,21.55344,5.28892,22.19286936,3.01344,0.87892,3.139,18.54,4.41,19.0572742,21.10344,5.26892,21.75124589,3.01344,0.87892,3.139,18.09,4.39,18.61505305
18/07/2020 20:30,21.43024,5.42132,22.10533639,3.09024,0.90132,3.219,18.34,4.52,18.88877974,20.98024,5.39132,21.66187438,3.09024,0.90132,3.219,17.89,4.49,18.4448421
18/07/2020 21:00,20.55128,5.21454,21.20251252,2.38128,0.69454,2.4805,18.17,4.52,18.72376298,20.10128,5.18454,20.75911637,2.38128,0.69454,2.4805,17.72,4.49,18.28000274
18/07/2020 21:30,21.05128,5.20704,21.68570163,2.80128,0.81704,2.918,18.25,4.39,18.77057804,20.59128,5.16704,21.22967532,2.80128,0.81704,2.918,17.79,4.35,18.31410931
18/07/2020 22:00,21.21112,5.15866,21.82941558,2.84112,0.82866,2.9595,18.37,4.33,18.87341517,20.76112,5.12866,21.38521118,2.84112,0.82866,2.9595,17.92,4.3,18.42868416
18/07/2020 22:30,20.60248,5.15114,21.23667642,2.23248,0.65114,2.3255,18.37,4.5,18.91314093,20.15248,5.12114,20.79299221,2.23248,0.65114,2.3255,17.92,4.47,18.46909039
18/07/2020 23:00,19.74032,4.95676,20.35312515,1.84032,0.53676,1.917,17.9,4.42,18.43763542,19.29032,4.92676,19.90953063,1.84032,0.53676,1.917,17.45,4.39,17.9937378
18/07/2020 23:30,19.13528,5.09654,19.80236503,2.52528,0.73654,2.6305,16.61,4.36,17.17270218,18.69528,5.12654,19.38543027,2.52528,0.73654,2.6305,16.17,4.39,16.75532751
19/07/2020 00:00,18.66296,5.20378,19.37486522,2.89296,0.84378,3.0135,15.77,4.36,16.36161667,18.23296,5.23378,18.96927209,2.89296,0.84378,3.0135,15.34,4.39,15.95580459
19/07/2020 00:30,18.18648,5.24564,18.92788403,3.03648,0.88564,3.163,15.15,4.36,15.76490089,17.77648,5.21564,18.52582365,3.03648,0.88564,3.163,14.74,4.33,15.36282852
19/07/2020 01:00,17.14472,5.24846,17.93007965,2.15472,0.62846,2.2445,14.99,4.62,15.68580569,16.75472,5.14846,17.52790012,2.15472,0.62846,2.2445,14.6,4.52,15.28366448
19/07/2020 01:30,17.1768,5.7349,18.10888004,2.6568,0.7749,2.7675,14.52,4.96,15.34379353,16.8168,5.6349,17.73575091,2.6568,0.7749,2.7675,14.16,4.86,14.9708116
19/07/2020 02:00,17.04416,5.62038,17.94692345,2.26416,0.66038,2.3585,14.78,4.96,15.59006094,16.67416,5.52038,17.5642309,2.26416,0.66038,2.3585,14.41,4.86,15.20748829
19/07/2020 02:30,16.7576,5.7643,17.72129545,2.5176,0.7343,2.6225,14.24,5.03,15.10226804,16.4176,5.6543,17.36400582,2.5176,0.7343,2.6225,13.9,4.92,14.74504663
19/07/2020 03:00,16.21432,5.57376,17.14558175,1.86432,0.54376,1.942,14.35,5.03,15.2060317,15.87432,5.46376,16.78829082,1.86432,0.54376,1.942,14.01,4.92,14.84878783
19/07/2020 03:30,16.21736,5.93048,17.26769696,3.08736,0.90048,3.216,13.13,5.03,14.06050497,15.88736,5.82048,16.91999395,3.08736,0.90048,3.216,12.8,4.92,13.71300113
19/07/2020 04:00,15.9872,6.0996,17.11127359,3.6672,1.0696,3.82,12.32,5.03,13.30726493,15.6572,5.9896,16.76374719,3.6672,1.0696,3.82,11.99,4.92,12.96018904
19/07/2020 04:30,15.95856,6.09958,17.08451092,2.87856,0.83958,2.9985,13.08,5.26,14.09801404,15.62856,5.99958,16.7405749,2.87856,0.83958,2.9985,12.75,5.16,13.75456651
19/07/2020 05:00,15.87552,6.12786,17.01713264,2.97552,0.86786,3.0995,12.9,5.26,13.93117368,15.54552,6.02786,16.67328067,2.97552,0.86786,3.0995,12.57,5.16,13.58788063
19/07/2020 05:30,15.55136,6.04748,16.68582669,2.39136,0.69748,2.491,13.16,5.35,14.20591778,15.23136,5.85748,16.31883572,2.39136,0.69748,2.491,12.84,5.16,13.83803454
19/07/2020 06:00,15.55688,6.09284,16.70745985,2.54688,0.74284,2.653,13.01,5.35,14.06707503,15.21688,5.99284,16.35443573,2.54688,0.74284,2.653,12.67,5.25,13.71464181
19/07/2020 06:30,15.81264,6.32202,17.02960718,2.85264,0.83202,2.9715,12.96,5.49,14.07486057,15.47264,6.18202,16.66193146,2.85264,0.83202,2.9715,12.62,5.35,13.70718425
19/07/2020 07:00,15.94032,6.30926,17.14352833,2.98032,0.86926,3.1045,12.96,5.44,14.05543311,15.60032,6.21926,16.79431984,2.98032,0.86926,3.1045,12.62,5.35,13.70718425
19/07/2020 07:30,16.4352,6.2561,17.58563579,3.1752,0.9261,3.3075,13.26,5.33,14.29113361,16.1052,6.1361,17.23453481,3.1752,0.9261,3.3075,12.93,5.21,13.94019369
19/07/2020 08:00,17.29496,5.56728,18.16893635,3.86496,1.12728,4.026,13.43,4.44,14.14491075,16.94496,5.71728,17.88348288,3.86496,1.12728,4.026,13.08,4.59,13.86198038
19/07/2020 08:30,18.33696,5.68578,19.1982342,4.71696,1.37578,4.9135,13.62,4.31,14.28567464,17.99696,5.59578,18.84683854,4.71696,1.37578,4.9135,13.28,4.22,13.93437476
19/07/2020 09:00,19.38552,6.04286,20.30552985,5.49552,1.60286,5.7245,13.89,4.44,14.58237635,19.04552,5.93286,19.94819941,5.49552,1.60286,5.7245,13.55,4.33,14.22502724
19/07/2020 09:30,20.3376,6.0993,21.2325089,5.9976,1.7493,6.2475,14.34,4.35,14.98526276,19.9876,6.0093,20.87141203,5.9976,1.7493,6.2475,13.99,4.26,14.62421622
19/07/2020 10:00,21.14904,6.29472,22.06593286,7.07904,2.06472,7.374,14.07,4.23,14.69209992,20.80904,6.15472,21.70015493,7.07904,2.06472,7.374,13.73,4.09,14.32623468
19/07/2020 10:30,22.314,5.8545,23.06923853,8.724,2.5445,9.0875,13.59,3.31,13.98728709,21.984,5.7645,22.72720212,8.724,2.5445,9.0875,13.26,3.22,13.64536551
19/07/2020 11:00,23.12976,6.03618,23.9044194,10.40976,3.03618,10.8435,12.72,3,13.06898619,22.79976,5.92618,23.55734844,10.40976,3.03618,10.8435,12.39,2.89,12.72258622
19/07/2020 11:30,23.05824,5.41032,23.68446737,8.53824,2.49032,8.894,14.52,2.92,14.81069884,22.69824,5.31032,23.3111475,8.53824,2.49032,8.894,14.16,2.82,14.43807466
19/07/2020 12:00,24.08992,5.38456,24.68436209,9.64992,2.81456,10.052,14.44,2.57,14.66691856,23.72992,5.28456,24.31122534,9.64992,2.81456,10.052,14.08,2.47,14.29500962
19/07/2020 12:30,23.86192,5.57806,24.50522351,10.14192,2.95806,10.5645,13.72,2.62,13.96792039,23.51192,5.47806,24.14165536,10.14192,2.95806,10.5645,13.37,2.52,13.60541436
19/07/2020 13:00,24.04144,5.63042,24.69195145,10.32144,3.01042,10.7515,13.72,2.62,13.96792039,23.69144,5.53042,24.32837591,10.32144,3.01042,10.7515,13.37,2.52,13.60541436
19/07/2020 13:30,23.68904,5.38472,24.29332883,9.47904,2.76472,9.874,14.21,2.62,14.44951556,23.33904,5.28472,23.92987784,9.47904,2.76472,9.874,13.86,2.52,14.08722826
19/07/2020 14:00,23.5492,5.4781,24.17797345,9.7992,2.8581,10.2075,13.75,2.62,13.99738904,23.1992,5.3781,23.81442505,9.7992,2.8581,10.2075,13.4,2.52,13.63489641
19/07/2020 14:30,23.39368,5.28524,23.98328638,8.86368,2.58524,9.233,14.53,2.7,14.77873134,23.03368,5.17524,23.6079123,8.86368,2.58524,9.233,14.17,2.59,14.40475616
19/07/2020 15:00,23.46424,5.60582,24.12458863,8.93424,2.60582,9.3065,14.53,3,14.83647195,23.10424,5.64582,23.78405326,8.93424,2.60582,9.3065,14.17,3.04,14.49242906
19/07/2020 15:30,23.24496,6.13728,24.0415135,8.18496,2.38728,8.526,15.06,3.75,15.51986147,22.86496,6.06728,23.6562525,8.18496,2.38728,8.526,14.68,3.68,15.13422611
19/07/2020 16:00,23.66184,6.10012,24.43550974,8.33184,2.43012,8.679,15.33,3.67,15.76317861,23.27184,6.03012,24.04040108,8.33184,2.43012,8.679,14.94,3.6,15.3676153
19/07/2020 16:30,23.70568,5.97874,24.4479978,7.91568,2.30874,8.2455,15.79,3.67,16.2108914,23.31568,5.90874,24.05273669,7.91568,2.30874,8.2455,15.4,3.6,15.81518258
19/07/2020 17:00,23.80368,5.47024,24.42414189,6.34368,1.85024,6.608,17.46,3.62,17.83132076,23.39368,5.39024,24.0066439,6.34368,1.85024,6.608,17.05,3.54,17.41361823
19/07/2020 17:30,23.60768,5.42224,24.22237068,6.00768,1.75224,6.258,17.6,3.67,17.9785678,23.20768,5.35224,23.81686134,6.00768,1.75224,6.258,17.2,3.6,17.57270611
19/07/2020 18:00,23.3208,5.4594,23.95129978,5.1408,1.4994,5.355,18.18,3.96,18.60628926,22.9108,5.3894,23.53615068,5.1408,1.4994,5.355,17.77,3.89,18.19079438
19/07/2020 18:30,23.24152,5.31086,23.84058485,4.63152,1.35086,4.8245,18.61,3.96,19.02665762,22.82152,5.24086,23.41555869,4.63152,1.35086,4.8245,18.19,3.89,18.60129565
19/07/2020 19:00,22.44576,5.01918,23.00009369,3.42576,0.99918,3.5685,19.02,4.02,19.44018518,22.03576,4.94918,22.58470946,3.42576,0.99918,3.5685,18.61,3.95,19.02457884
19/07/2020 19:30,22.57288,5.26834,23.17952368,3.90288,1.13834,4.0655,18.67,4.13,19.1213441,22.16288,5.18834,22.7620764,3.90288,1.13834,4.0655,18.26,4.05,18.70374561
19/07/2020 20:00,21.89752,4.96636,22.45364366,2.86752,0.83636,2.987,19.03,4.13,19.47300182,21.47752,4.88636,22.02635647,2.86752,0.83636,2.987,18.61,4.05,19.04559267
19/07/2020 20:30,21.7244,5.2442,22.34840462,3.6144,1.0542,3.765,18.11,4.19,18.58838885,21.3144,5.1942,21.93817132,3.6144,1.0542,3.765,17.7,4.14,18.17772263
19/07/2020 21:00,21.41272,5.77996,22.17910087,4.90272,1.42996,5.107,16.51,4.35,17.07344722,21.00272,5.71996,21.76768683,4.90272,1.42996,5.107,16.1,4.29,16.66175561
19/07/2020 21:30,21.386,5.688,22.12949028,4.176,1.218,4.35,17.21,4.47,17.78102922,20.976,5.628,21.71789493,4.176,1.218,4.35,16.8,4.41,17.36917096
19/07/2020 22:00,21.95976,5.73368,22.69594998,4.94976,1.44368,5.156,17.01,4.29,17.54263948,21.54976,5.67368,22.28413787,4.94976,1.44368,5.156,16.6,4.23,17.13046701
19/07/2020 22:30,20.95024,5.58132,21.68095222,3.57024,1.04132,3.719,17.38,4.54,17.96318457,20.54024,5.51132,21.26678413,3.57024,1.04132,3.719,16.97,4.47,17.54884042
19/07/2020 23:00,20.08872,5.62296,20.86083293,3.19872,0.93296,3.332,16.89,4.69,17.52906729,19.68872,5.55296,20.45680962,3.19872,0.93296,3.332,16.49,4.62,17.12496715
19/07/2020 23:30,19.06072,5.51396,19.8422479,3.27072,0.95396,3.407,15.79,4.56,16.43525783,18.66072,5.44396,19.43860004,3.27072,0.95396,3.407,15.39,4.49,16.03160004
20/07/2020 00:00,18.55688,5.70534,19.4141366,3.92688,1.14534,4.0905,14.63,4.56,15.32418024,18.18688,5.63534,19.03994908,3.92688,1.14534,4.0905,14.26,4.49,14.95017391
20/07/2020 00:30,18.0372,5.4946,18.85553534,3.7872,1.1046,3.945,14.25,4.39,14.91088864,17.6672,5.4146,18.47830753,3.7872,1.1046,3.945,13.88,4.31,14.53377102
20/07/2020 01:00,17.47008,5.60044,18.3458067,3.43008,1.00044,3.573,14.04,4.6,14.77435616,17.11008,5.54044,17.98475224,3.43008,1.00044,3.573,13.68,4.54,14.41367406
20/07/2020 01:30,17.23856,5.43958,18.07642059,3.11856,0.90958,3.2485,14.12,4.53,14.82886712,16.87856,5.44958,17.73650783,3.11856,0.90958,3.2485,13.76,4.54,14.48962387
20/07/2020 02:00,17.31728,5.44504,18.15314428,2.89728,0.84504,3.018,14.42,4.6,15.13593076,16.94728,5.38504,17.78226519,2.89728,0.84504,3.018,14.05,4.54,14.76530054
20/07/2020 02:30,17.1404,5.4197,17.97683121,2.8104,0.8197,2.9275,14.33,4.6,15.05021262,16.7704,5.3597,17.60604158,2.8104,0.8197,2.9275,13.96,4.54,14.67968665
