Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/07/2020 03:00,17.09976,5.46868,17.95294552,3.14976,0.91868,3.281,13.95,4.55,14.67327503,16.72976,5.40868,17.58234026,3.14976,0.91868,3.281,13.58,4.49,14.30302416
20/07/2020 03:30,16.3828,5.2129,17.19216281,2.2728,0.6629,2.3675,14.11,4.55,14.82547132,16.0228,5.1529,16.83099814,2.2728,0.6629,2.3675,13.75,4.49,14.46452903
20/07/2020 04:00,16.79824,5.44782,17.65954727,3.07824,0.89782,3.2065,13.72,4.55,14.45478813,16.43824,5.38782,17.29868026,3.07824,0.89782,3.2065,13.36,4.49,14.09431446
20/07/2020 04:30,16.73104,5.42822,17.5895785,3.01104,0.87822,3.1365,13.72,4.55,14.45478813,16.37104,5.36822,17.22871837,3.01104,0.87822,3.1365,13.36,4.49,14.09431446
20/07/2020 05:00,16.70216,5.77688,17.67298761,3.69216,1.07688,3.846,13.01,4.7,13.83293534,16.35216,5.70688,17.31939999,3.69216,1.07688,3.846,12.66,4.63,13.48007789
20/07/2020 05:30,16.40112,6.18866,17.52986737,3.32112,0.96866,3.4595,13.08,5.22,14.08313885,15.98112,6.30866,17.18125104,3.32112,0.96866,3.4595,12.66,5.34,13.740131
20/07/2020 06:00,16.02048,6.52014,17.29647378,2.40048,0.70014,2.5005,13.62,5.82,14.81137401,15.65048,6.42014,16.91613791,2.40048,0.70014,2.5005,13.25,5.72,14.43194027
20/07/2020 06:30,17.47,5.905,18.44098492,3,0.875,3.125,14.47,5.03,15.31932766,17.09,5.915,18.084671,3,0.875,3.125,14.09,5.04,14.9642808
20/07/2020 07:00,18.53784,5.16062,19.24275216,2.60784,0.76062,2.7165,15.93,4.4,16.52649086,18.10784,5.12062,18.81793343,2.60784,0.76062,2.7165,15.5,4.36,16.1015403
20/07/2020 07:30,19.72144,4.83292,20.30498243,3.30144,0.96292,3.439,16.42,3.87,16.8698933,19.30144,4.81292,19.89245548,3.30144,0.96292,3.439,16,3.85,16.45668557
20/07/2020 08:00,21.03568,4.64874,21.5432267,4.55568,1.32874,4.7455,16.48,3.32,16.81109158,20.61568,4.59874,21.12237372,4.55568,1.32874,4.7455,16.06,3.27,16.38952409
20/07/2020 08:30,22.8096,4.3978,23.22968999,4.9296,1.4378,5.135,17.88,2.96,18.1233551,22.3896,4.3378,22.80593557,4.9296,1.4378,5.135,17.46,2.9,17.69919772
20/07/2020 09:00,24.20208,3.89394,24.51333199,6.08208,1.77394,6.3355,18.12,2.12,18.24359614,23.79208,3.67394,24.07407124,6.08208,1.77394,6.3355,17.71,1.9,17.81162822
20/07/2020 09:30,25.13608,3.70844,25.40816886,7.84608,2.28844,8.173,17.29,1.42,17.34821316,24.72608,3.67844,24.998199,7.84608,2.28844,8.173,16.88,1.39,16.93713376
20/07/2020 10:00,25.52888,3.98384,25.83785392,9.09888,2.65384,9.478,16.43,1.33,16.48374351,25.10888,3.95384,25.41827503,9.09888,2.65384,9.478,16.01,1.3,16.0626928
20/07/2020 10:30,26.07608,4.19344,26.41111295,10.12608,2.95344,10.548,15.95,1.24,15.99812802,25.66608,4.17344,26.00317796,10.12608,2.95344,10.548,15.54,1.22,15.58781575
20/07/2020 11:00,26.05064,3.91602,26.34333041,10.10064,2.94602,10.5215,15.95,0.97,15.97946808,25.64064,3.89602,25.93494537,10.10064,2.94602,10.5215,15.54,0.95,15.56901089
20/07/2020 11:30,26.27024,3.65632,26.52346481,9.21024,2.68632,9.594,17.06,0.97,17.08755395,25.86024,3.63632,26.11464792,9.21024,2.68632,9.594,16.65,0.95,16.67708008
20/07/2020 12:00,26.18576,3.63168,26.43639776,9.12576,2.66168,9.506,17.06,0.97,17.08755395,25.77576,3.61168,26.02756301,9.12576,2.66168,9.506,16.65,0.95,16.67708008
20/07/2020 12:30,26.75624,4.01182,27.05533365,10.80624,3.15182,11.2565,15.95,0.86,15.97316813,26.36624,4.00182,26.66820532,10.80624,3.15182,11.2565,15.56,0.85,15.58319929
20/07/2020 13:00,26.37232,3.79026,26.64329809,10.25232,2.99026,10.6795,16.12,0.8,16.13983891,25.97232,3.77026,26.24454737,10.25232,2.99026,10.6795,15.72,0.78,15.73933925
20/07/2020 13:30,26.62096,4.12028,26.93793271,10.56096,3.08028,11.001,16.06,1.04,16.09363849,26.22096,4.11028,26.54115945,10.56096,3.08028,11.001,15.66,1.03,15.69383637
20/07/2020 14:00,26.63056,3.89558,26.91397907,10.03056,2.92558,10.4485,16.6,0.97,16.62831621,26.23056,3.89558,26.51825449,10.03056,2.92558,10.4485,16.2,0.97,16.22901414
20/07/2020 14:30,26.38656,3.31108,26.59349167,8.50656,2.48108,8.861,17.88,0.83,17.89925417,25.96656,3.30108,26.17554904,8.50656,2.48108,8.861,17.46,0.82,17.47924483
20/07/2020 15:00,25.81272,3.56496,26.05773309,8.86272,2.58496,9.232,16.95,0.98,16.97830675,25.40272,3.54496,25.64887765,8.86272,2.58496,9.232,16.54,0.96,16.56783631
20/07/2020 15:30,26.24192,3.62306,26.49084614,9.54192,2.78306,9.9395,16.7,0.84,16.7211124,25.84192,3.60306,26.09189281,9.54192,2.78306,9.9395,16.3,0.82,16.32061273
20/07/2020 16:00,25.74616,3.22388,25.94721868,7.79616,2.27388,8.121,17.95,0.95,17.9751217,25.33616,3.20388,25.53792965,7.79616,2.27388,8.121,17.54,0.93,17.56463777
20/07/2020 16:30,26.55936,3.41148,26.77756149,8.19936,2.39148,8.541,18.36,1.02,18.3883115,26.13936,3.39148,26.35845742,8.19936,2.39148,8.541,17.94,1,17.96784906
20/07/2020 17:00,26.6792,3.5831,26.91873545,8.2392,2.4031,8.5825,18.44,1.18,18.47771631,26.2392,3.6431,26.49090022,8.2392,2.4031,8.5825,18,1.24,18.04266056
20/07/2020 17:30,26.58264,4.34952,26.93612952,7.47264,2.17952,7.784,19.11,2.17,19.23281051,26.17264,4.29952,26.52344165,7.47264,2.17952,7.784,18.7,2.12,18.81978746
20/07/2020 18:00,26.23496,4.02728,26.54227026,5.78496,1.68728,6.026,20.45,2.34,20.58344237,25.81496,3.97728,26.11955046,5.78496,1.68728,6.026,20.03,2.29,20.16048115
20/07/2020 18:30,26.23984,4.16912,26.56898125,5.61984,1.63912,5.854,20.62,2.53,20.77463116,25.81984,4.13912,26.14950195,5.61984,1.63912,5.854,20.2,2.5,20.35411506
20/07/2020 19:00,25.84776,4.07518,26.16703631,5.29776,1.54518,5.5185,20.55,2.53,20.70515395,25.42776,4.04518,25.74751366,5.29776,1.54518,5.5185,20.13,2.5,20.2846469
20/07/2020 19:30,24.57664,3.59652,24.83840151,3.65664,1.06652,3.809,20.92,2.53,21.07242986,24.15664,3.56652,24.41850366,3.65664,1.06652,3.809,20.5,2.5,20.65187643
20/07/2020 20:00,23.95208,3.20144,24.16508544,2.30208,0.67144,2.398,21.65,2.53,21.79732552,23.52208,3.17144,23.73491688,2.30208,0.67144,2.398,21.22,2.5,21.36675923
20/07/2020 20:30,23.46408,3.25494,23.68876706,2.07408,0.60494,2.1605,21.39,2.65,21.55352871,23.03408,3.21494,23.25735756,2.07408,0.60494,2.1605,20.96,2.61,21.12187728
20/07/2020 21:00,22.7816,3.5813,23.06137481,2.3016,0.6713,2.3975,20.48,2.91,20.68570763,22.3616,3.5113,22.63559989,2.3016,0.6713,2.3975,20.06,2.84,20.26003949
20/07/2020 21:30,22.4992,3.8706,22.82970751,2.2992,0.6706,2.395,20.2,3.2,20.45189478,22.0692,3.8306,22.39917599,2.2992,0.6706,2.395,19.77,3.16,20.02095153
20/07/2020 22:00,22.46416,3.93038,22.80540224,2.26416,0.66038,2.3585,20.2,3.27,20.46296411,21.98416,3.89038,22.32573285,2.26416,0.66038,2.3585,19.72,3.23,19.98277508
20/07/2020 22:30,21.75664,4.16652,22.15200381,1.97664,0.57652,2.059,19.78,3.59,20.10314652,21.33664,4.12652,21.73201265,1.97664,0.57652,2.059,19.36,3.55,19.6827869
20/07/2020 23:00,20.75952,4.11486,21.16340576,1.79952,0.52486,1.8745,18.96,3.59,19.29688317,20.33952,4.07486,20.74368718,1.79952,0.52486,1.8745,18.54,3.55,18.87681382
20/07/2020 23:30,19.89464,4.17052,20.32707401,2.26464,0.66052,2.359,17.63,3.51,17.97601179,19.48464,4.11052,19.91350222,2.26464,0.66052,2.359,17.22,3.45,17.56220089
21/07/2020 00:00,19.16624,4.37432,19.65908012,2.34624,0.68432,2.444,16.82,3.69,17.2200029,18.74624,4.33432,19.24078595,2.34624,0.68432,2.444,16.4,3.65,16.80126483
21/07/2020 00:30,18.6064,4.5677,19.15886229,2.6664,0.7777,2.7775,15.94,3.79,16.38437365,18.2064,4.5277,18.76094529,2.6664,0.7777,2.7775,15.54,3.75,15.98605955
21/07/2020 01:00,17.89128,4.56954,18.46560575,2.26128,0.65954,2.3555,15.63,3.91,16.11164175,17.49128,4.53954,18.07075813,2.26128,0.65954,2.3555,15.23,3.88,15.71646589
21/07/2020 01:30,17.77272,4.51746,18.33785759,2.08272,0.60746,2.1695,15.69,3.91,16.16985467,17.38272,4.48746,17.95261128,2.08272,0.60746,2.1695,15.3,3.88,15.78430866
21/07/2020 02:00,17.564,4.512,18.13428355,2.064,0.602,2.15,15.5,3.91,15.98555911,17.174,4.532,17.76190587,2.064,0.602,2.15,15.11,3.93,15.61271917
21/07/2020 02:30,17.42336,4.55098,18.00791195,2.40336,0.70098,2.5035,15.02,3.85,15.50557642,17.03336,4.53098,17.62569524,2.40336,0.70098,2.5035,14.63,3.83,15.12302218
21/07/2020 03:00,17.09648,4.45564,17.66755094,2.07648,0.60564,2.163,15.02,3.85,15.50557642,16.70648,4.43564,17.28529364,2.07648,0.60564,2.163,14.63,3.83,15.12302218
21/07/2020 03:30,16.64064,4.40602,17.21406146,1.70064,0.49602,1.7715,14.94,3.91,15.44317649,16.25064,4.32602,16.81659149,1.70064,0.49602,1.7715,14.55,3.83,15.04564389
21/07/2020 04:00,16.60432,4.57876,17.22406705,1.98432,0.57876,2.067,14.62,4,15.15732166,16.21432,4.53876,16.83759233,1.98432,0.57876,2.067,14.23,3.96,14.77073119
21/07/2020 04:30,16.53504,4.78772,17.21423279,2.01504,0.58772,2.099,14.52,4.2,15.11523735,16.16504,4.75772,16.85065037,2.01504,0.58772,2.099,14.15,4.17,14.75165753
21/07/2020 05:00,16.5432,4.8776,17.24727364,2.3232,0.6776,2.42,14.22,4.2,14.82728566,16.1832,4.8476,16.89364342,2.3232,0.6776,2.42,13.86,4.17,14.47371756
21/07/2020 05:30,16.50664,5.13152,17.28588041,2.33664,0.68152,2.434,14.17,4.45,14.85231968,16.19664,5.09152,16.97806594,2.33664,0.68152,2.434,13.86,4.41,14.54467944
21/07/2020 06:00,16.62352,4.81686,17.3073267,1.70352,0.49686,1.7745,14.92,4.32,15.53282975,16.24352,4.78686,16.93416578,1.70352,0.49686,1.7745,14.54,4.29,15.15967348
21/07/2020 06:30,17.97112,4.55366,18.53906614,1.76112,0.51366,1.8345,16.21,4.04,16.70585825,17.56112,4.52366,18.13439923,1.76112,0.51366,1.8345,15.8,4.01,16.30092329
21/07/2020 07:00,19.68408,4.41744,20.17366555,2.73408,0.79744,2.848,16.95,3.62,17.33225029,19.27408,4.36744,19.76270963,2.73408,0.79744,2.848,16.54,3.57,16.92088946
21/07/2020 07:30,20.5456,4.0433,20.93967417,2.4456,0.7133,2.5475,18.1,3.33,18.40377407,20.1356,4.0033,20.52970526,2.4456,0.7133,2.5475,17.69,3.29,17.99333766
21/07/2020 08:00,21.6812,3.8716,22.02416219,3.0912,0.9016,3.22,18.59,2.97,18.82575364,21.2712,3.8316,21.61353992,3.0912,0.9016,3.22,18.18,2.93,18.41459476
21/07/2020 08:30,23.45416,3.69038,23.74271522,4.42416,1.29038,4.6085,19.03,2.4,19.18074295,23.04416,3.64038,23.32993092,4.42416,1.29038,4.6085,18.62,2.35,18.76770897
21/07/2020 09:00,24.778,2.9465,24.95257795,5.748,1.6765,5.9875,19.03,1.27,19.07233074,24.368,2.9365,24.5442958,5.748,1.6765,5.9875,18.62,1.26,18.66258289
21/07/2020 09:30,25.5028,3.1604,25.69787804,6.8928,2.0104,7.18,18.61,1.15,18.64549812,25.0828,3.1604,25.28111912,6.8928,2.0104,7.18,18.19,1.15,18.22631614
21/07/2020 10:00,26.15048,3.13764,26.33804072,7.98048,2.32764,8.313,18.17,0.81,18.18804552,25.74048,3.13764,25.93100645,7.98048,2.32764,8.313,17.76,0.81,17.77846169
21/07/2020 10:30,25.91072,3.06146,26.0909553,7.41072,2.16146,7.7195,18.5,0.9,18.52187895,25.49072,3.05146,25.67271342,7.41072,2.16146,7.7195,18.08,0.89,18.10189217
21/07/2020 11:00,26.79096,2.98778,26.9570467,7.74096,2.25778,8.0635,19.05,0.73,19.06398175,26.38096,2.98778,26.54961167,7.74096,2.25778,8.0635,18.64,0.73,18.65428905
21/07/2020 11:30,27.51528,3.64654,27.75586222,10.20528,2.97654,10.6305,17.31,0.67,17.32296164,27.11528,3.64654,27.35937981,10.20528,2.97654,10.6305,16.91,0.67,16.92326801
21/07/2020 12:00,26.8024,2.8232,26.9506791,7.3824,2.1532,7.69,19.42,0.67,19.43155424,26.3924,2.8232,26.54296962,7.3824,2.1532,7.69,19.01,0.67,19.02180328
21/07/2020 12:30,27.67792,2.51856,27.79227231,6.33792,1.84856,6.602,21.34,0.67,21.35051522,27.25792,2.51856,27.37402687,6.33792,1.84856,6.602,20.92,0.67,20.93072622
21/07/2020 13:00,27.38112,2.66116,27.51013459,6.62112,1.93116,6.897,20.76,0.73,20.77283081,26.97112,2.67116,27.10307012,6.62112,1.93116,6.897,20.35,0.74,20.3634501
21/07/2020 13:30,26.886,2.9455,27.04686611,7.356,2.1455,7.6625,19.53,0.8,19.54637818,26.476,2.9655,26.64156088,7.356,2.1455,7.6625,19.12,0.82,19.1375756
21/07/2020 14:00,27.17952,3.45486,27.39821828,8.51952,2.48486,8.8745,18.66,0.97,18.68519467,26.76952,3.46486,26.9928223,8.51952,2.48486,8.8745,18.25,0.98,18.27629339
21/07/2020 14:30,26.90232,3.61276,27.14381801,9.23232,2.69276,9.617,17.67,0.92,17.69393399,26.49232,3.61276,26.73752146,9.23232,2.69276,9.617,17.26,0.92,17.28450173
21/07/2020 15:00,26.17168,2.93174,26.33537418,5.73168,1.67174,5.9705,20.44,1.26,20.47879879,25.76168,2.91174,25.92570898,5.73168,1.67174,5.9705,20.03,1.24,20.06834572
21/07/2020 15:30,26.18188,2.93684,26.34607883,5.73888,1.67384,5.978,20.443,1.263,20.48197788,25.77188,2.91684,25.93641753,5.73888,1.67384,5.978,20.033,1.243,20.07152555
21/07/2020 16:00,26.68432,3.19876,26.87536045,7.26432,2.11876,7.567,19.42,1.08,19.45000771,26.27432,3.20876,26.46953026,7.26432,2.11876,7.567,19.01,1.09,19.0412237
21/07/2020 16:30,27.13224,3.46982,27.35321002,7.06224,2.05982,7.3565,20.07,1.41,20.11946818,26.71224,3.46982,26.93665563,7.06224,2.05982,7.3565,19.65,1.41,19.70052284
21/07/2020 17:00,26.83184,3.03012,27.00239369,4.49184,1.31012,4.679,22.34,1.72,22.40611524,26.39184,3.02012,26.56407995,4.49184,1.31012,4.679,21.9,1.71,21.96665883
21/07/2020 17:30,27.4588,3.3559,27.66311194,4.4088,1.2859,4.5925,23.05,2.07,23.14276129,27.0088,3.3159,27.21158706,4.4088,1.2859,4.5925,22.6,2.03,22.6909872
21/07/2020 18:00,27.56576,3.69168,27.81186124,5.28576,1.54168,5.506,22.28,2.15,22.38349615,27.12576,3.63168,27.36779047,5.28576,1.54168,5.506,21.84,2.09,21.93977438
21/07/2020 18:30,27.12936,3.76148,27.38888289,5.07936,1.48148,5.291,22.05,2.28,22.16756414,26.68936,3.70148,26.94481196,5.07936,1.48148,5.291,21.61,2.22,21.72373126
21/07/2020 19:00,26.3824,3.6032,26.6273183,4.2624,1.2432,4.44,22.12,2.36,22.24553888,25.9424,3.5632,26.18596021,4.2624,1.2432,4.44,21.68,2.32,21.80377949
21/07/2020 19:30,25.30816,3.33988,25.52758823,2.94816,0.85988,3.071,22.36,2.48,22.49711093,24.86816,3.29988,25.08614338,2.94816,0.85988,3.071,21.92,2.44,22.05538483
21/07/2020 20:00,24.55648,3.29064,24.7759767,2.19648,0.64064,2.288,22.36,2.65,22.51648507,24.11648,3.24064,24.33323561,2.19648,0.64064,2.288,21.92,2.6,22.07365851
21/07/2020 20:30,24.25968,3.53574,24.51598521,2.41968,0.70574,2.5205,21.84,2.83,22.02259067,23.81968,3.48574,24.07337821,2.41968,0.70574,2.5205,21.4,2.78,21.57981464
21/07/2020 21:00,23.49072,3.55646,23.75841606,2.49072,0.72646,2.5945,21,2.83,21.18983011,23.06072,3.50646,23.3257812,2.49072,0.72646,2.5945,20.57,2.78,20.75700605
21/07/2020 21:30,23.37608,3.52594,23.64050272,2.14608,0.62594,2.2355,21.23,2.9,21.42715333,22.95608,3.49594,23.22074946,2.14608,0.62594,2.2355,20.81,2.87,21.00697503
21/07/2020 22:00,22.84304,3.78672,23.15477758,2.42304,0.70672,2.524,20.42,3.08,20.65097576,22.39304,3.74672,22.7043201,2.42304,0.70672,2.524,19.97,3.04,20.20006188
21/07/2020 22:30,22.09992,3.91206,22.44349967,2.26992,0.66206,2.3645,19.83,3.25,20.09456145,21.66992,3.89206,22.01666559,2.26992,0.66206,2.3645,19.4,3.23,19.66705113
21/07/2020 23:00,20.892,4.0035,21.2721338,2.172,0.6335,2.2625,18.72,3.37,19.02091743,20.462,4.0135,20.85189743,2.172,0.6335,2.2625,18.29,3.38,18.59969086
21/07/2020 23:30,19.72288,5.04334,20.35748692,2.34288,0.68334,2.4405,17.38,4.36,17.91853789,19.32288,4.94334,19.94518242,2.34288,0.68334,2.4405,16.98,4.26,17.50622746
22/07/2020 00:00,19.06496,4.99728,19.70902096,2.90496,0.84728,3.026,16.16,4.15,16.68436693,18.67496,4.90728,19.30894943,2.90496,0.84728,3.026,15.77,4.06,16.28424085
22/07/2020 00:30,17.88728,4.77004,18.51237606,1.81728,0.53004,1.893,16.07,4.24,16.61994284,17.48728,4.70004,18.10788054,1.81728,0.53004,1.893,15.67,4.17,16.21535692
22/07/2020 01:00,17.46416,4.88538,18.1346029,1.90416,0.55538,1.9835,15.56,4.33,16.15123834,17.07416,4.77538,17.72938786,1.90416,0.55538,1.9835,15.17,4.22,15.7460249
22/07/2020 01:30,17.7484,5.0937,18.46487157,2.6184,0.7637,2.7275,15.13,4.33,15.73740131,17.3784,4.9837,18.07888415,2.6184,0.7637,2.7275,14.76,4.22,15.35141687
22/07/2020 02:00,17.7404,5.0447,18.44371953,2.4504,0.7147,2.5525,15.29,4.33,15.89128692,17.3604,4.9347,18.04812323,2.4504,0.7147,2.5525,14.91,4.22,15.49569295
22/07/2020 02:30,17.5304,5.0047,18.23079664,2.6904,0.7847,2.8025,14.84,4.22,15.42835053,17.1704,4.9347,17.86543871,2.6904,0.7847,2.8025,14.48,4.15,15.06296452
22/07/2020 03:00,17.07776,4.99268,17.79260353,2.47776,0.72268,2.581,14.6,4.27,15.21160412,16.71776,4.87268,17.41340029,2.47776,0.72268,2.581,14.24,4.15,14.83240035
22/07/2020 03:30,17.1896,5.0603,17.918956,2.7096,0.7903,2.8225,14.48,4.27,15.09646647,16.8296,4.9403,17.53972634,2.7096,0.7903,2.8225,14.12,4.15,14.7172314
22/07/2020 04:00,16.88624,4.90182,17.58331427,2.40624,0.70182,2.5065,14.48,4.2,15.07681664,16.52624,4.85182,17.22372683,2.40624,0.70182,2.5065,14.12,4.15,14.7172314
22/07/2020 04:30,16.97856,4.89958,17.67137187,2.39856,0.69958,2.4985,14.58,4.2,15.17288371,16.60856,4.84958,17.30210078,2.39856,0.69958,2.4985,14.21,4.15,14.80360091
22/07/2020 05:00,16.72992,4.95956,17.44956901,2.32992,0.67956,2.427,14.4,4.28,15.02259631,16.36992,4.88956,17.0845567,2.32992,0.67956,2.427,14.04,4.21,14.65761577
22/07/2020 05:30,16.62856,5.29958,17.4526375,2.63856,0.76958,2.7485,13.99,4.53,14.70513516,16.27856,5.20958,17.09184716,2.63856,0.76958,2.7485,13.64,4.44,14.3444484
22/07/2020 06:00,17.34504,5.48522,18.19170281,3.27504,0.95522,3.4115,14.07,4.53,14.78126517,16.98504,5.39522,17.82133504,3.27504,0.95522,3.4115,13.71,4.44,14.41102703
22/07/2020 06:30,18.60928,5.16854,19.31370259,3.62928,1.05854,3.7805,14.98,4.11,15.53359263,18.22928,5.06854,18.92080197,3.62928,1.05854,3.7805,14.6,4.01,15.140677
22/07/2020 07:00,20.35632,4.97476,20.95538119,4.57632,1.33476,4.767,15.78,3.64,16.19438174,19.97632,4.88476,20.56487882,4.57632,1.33476,4.767,15.4,3.55,15.80387611
22/07/2020 07:30,21.19664,4.57652,21.68506589,3.65664,1.06652,3.809,17.54,3.51,17.88775279,20.80664,4.47652,21.28275122,3.65664,1.06652,3.809,17.15,3.41,17.48572561
22/07/2020 08:00,22.42552,3.95286,22.77123294,3.33552,0.97286,3.4745,19.09,2.98,19.32119303,22.02552,3.87286,22.36342049,3.33552,0.97286,3.4745,18.69,2.9,18.91364851
22/07/2020 08:30,23.82344,3.36142,24.05941474,2.95344,0.86142,3.0765,20.87,2.5,21.01920312,23.40344,3.26142,23.62959721,2.95344,0.86142,3.0765,20.45,2.4,20.59034968
22/07/2020 09:00,24.51672,3.49946,24.7652131,3.42672,0.99946,3.5695,21.09,2.5,21.23765759,24.10672,3.39946,24.3452311,3.42672,0.99946,3.5695,20.68,2.4,20.8187992
22/07/2020 09:30,25.31944,3.55442,25.56771291,4.12944,1.20442,4.3015,21.19,2.35,21.31991088,24.89944,3.44442,25.13654991,4.12944,1.20442,4.3015,20.77,2.24,20.8904404
22/07/2020 10:00,25.90112,3.79866,26.17819388,5.48112,1.59866,5.7095,20.42,2.2,20.53816934,25.50112,3.68866,25.76651575,5.48112,1.59866,5.7095,20.02,2.09,20.12879778
22/07/2020 10:30,26.2428,4.2204,26.57999865,7.6128,2.2204,7.93,18.63,2,18.73704619,25.8428,4.1304,26.1707951,7.6128,2.2204,7.93,18.23,1.91,18.32978451
22/07/2020 11:00,26.94392,4.33406,27.29027118,9.61392,2.80406,10.0145,17.33,1.53,17.39740785,26.54392,4.25406,26.88264711,9.61392,2.80406,10.0145,16.93,1.45,16.99198046
22/07/2020 11:30,27.29448,4.42214,27.65038807,10.94448,3.19214,11.4005,16.35,1.23,16.39620078,26.90448,4.36214,27.2558124,10.94448,3.19214,11.4005,15.96,1.17,16.00282788
22/07/2020 12:00,27.58336,4.36598,27.92675295,11.88336,3.46598,12.3785,15.7,0.9,15.72577502,27.20336,4.33598,27.54675149,11.88336,3.46598,12.3785,15.32,0.87,15.34468312
22/07/2020 12:30,28.49024,1.93382,28.55579512,12.39024,3.61382,12.9065,16.1,-1.68,16.18741486,28.08024,5.57382,28.6280867,12.39024,3.61382,12.9065,15.69,1.96,15.81194801
22/07/2020 13:00,28.59808,3.58694,28.82214979,12.29808,3.58694,12.8105,16.3,0,16.3,28.20808,4.25694,28.52748351,12.29808,3.58694,12.8105,15.91,0.67,15.92410123
22/07/2020 13:30,28.28096,3.18528,28.45977349,10.92096,3.18528,11.376,17.36,0,17.36,27.88096,3.18528,28.06232241,10.92096,3.18528,11.376,16.96,0,16.96
22/07/2020 14:00,28.11528,3.78404,28.3687844,10.98528,3.20404,11.443,17.13,0.58,17.13981622,27.69528,4.07404,27.99332664,10.98528,3.20404,11.443,16.71,0.87,16.73263279
22/07/2020 14:30,27.73128,4.67454,28.12250371,12.70128,3.70454,13.2305,15.03,0.97,15.06126821,27.36128,4.65454,27.75435796,12.70128,3.70454,13.2305,14.66,0.95,14.69074879
22/07/2020 15:00,27.35568,4.47624,27.71948688,12.53568,3.65624,13.058,14.82,0.82,14.84266822,26.98568,4.46624,27.35277362,12.53568,3.65624,13.058,14.45,0.81,14.47268462
22/07/2020 15:30,27.3544,4.2542,27.6832335,11.7744,3.4342,12.265,15.58,0.82,15.60156402,26.9844,4.2442,27.31613217,11.7744,3.4342,12.265,15.21,0.81,15.23155278
22/07/2020 16:00,27.352,4.2285,27.67692389,11.172,3.2585,11.6375,16.18,0.97,16.20904994,26.962,4.2085,27.28847589,11.172,3.2585,11.6375,15.79,0.95,15.8185524
22/07/2020 16:30,27.89792,4.17606,28.20874718,11.19792,3.26606,11.6645,16.7,0.91,16.72477504,27.50792,4.15606,27.82010959,11.19792,3.26606,11.6645,16.31,0.89,16.3342646
22/07/2020 17:00,28.21664,4.26902,28.53775227,11.51664,3.35902,11.9965,16.7,0.91,16.72477504,27.82664,4.24902,28.1491752,11.51664,3.35902,11.9965,16.31,0.89,16.3342646
22/07/2020 17:30,28.14776,4.02518,28.43410746,9.37776,2.73518,9.7685,18.77,1.29,18.81427649,27.73776,4.00518,28.02543125,9.37776,2.73518,9.7685,18.36,1.27,18.40387188
22/07/2020 18:00,28.08288,4.32084,28.41333855,9.60288,2.80084,10.003,18.48,1.52,18.54240545,27.66288,4.30084,27.99521664,9.60288,2.80084,10.003,18.06,1.5,18.1221853
22/07/2020 18:30,27.13352,4.28436,27.46968599,8.00352,2.33436,8.337,19.13,1.95,19.22912895,26.71352,4.23436,27.04703228,8.00352,2.33436,8.337,18.71,1.9,18.80622503
22/07/2020 19:00,26.30336,4.02598,26.60968362,6.12336,1.78598,6.3785,20.18,2.24,20.3039405,25.88336,3.98598,26.18847765,6.12336,1.78598,6.3785,19.76,2.2,19.88209245
22/07/2020 19:30,25.19312,3.79466,25.47729852,4.23312,1.23466,4.4095,20.96,2.56,21.11575715,24.77312,3.73466,25.05304692,4.23312,1.23466,4.4095,20.54,2.5,20.69158283
22/07/2020 20:00,24.42672,3.87946,24.73287003,3.66672,1.06946,3.8195,20.76,2.81,20.94931264,23.99672,3.80946,24.29721293,3.66672,1.06946,3.8195,20.33,2.74,20.51381242
22/07/2020 20:30,24.1816,3.4113,24.42103082,3.7416,1.0913,3.8975,20.44,2.32,20.57124206,23.7616,3.3713,23.99956871,3.7416,1.0913,3.8975,20.02,2.28,20.1494119
22/07/2020 21:00,23.72312,3.93966,24.04802161,4.83312,1.40966,5.0345,18.89,2.53,19.05867257,23.31312,3.85966,23.63045788,4.83312,1.40966,5.0345,18.48,2.45,18.64169788
22/07/2020 21:30,23.61,3.485,23.86581918,3,0.875,3.125,20.61,2.61,20.77460469,23.19,3.415,23.44010079,3,0.875,3.125,20.19,2.54,20.34914495
22/07/2020 22:00,23.42592,3.77256,23.72774614,3.98592,1.16256,4.152,19.44,2.61,19.61442581,23.00592,3.70256,23.30195927,3.98592,1.16256,4.152,19.02,2.54,19.18885093
22/07/2020 22:30,22.85976,3.89618,23.18941237,3.92976,1.14618,4.0935,18.93,2.75,19.12870618,22.43976,3.79618,22.75859863,3.92976,1.14618,4.0935,18.51,2.65,18.69873258
22/07/2020 23:00,21.77896,4.68928,22.27807096,3.52896,1.02928,3.676,18.25,3.66,18.61338497,21.37896,4.52928,21.85347359,3.52896,1.02928,3.676,17.85,3.5,18.18990104
22/07/2020 23:30,20.51624,4.49432,21.0027383,3.30624,0.96432,3.444,17.21,3.53,17.56829531,20.12624,4.46432,20.61542359,3.30624,0.96432,3.444,16.82,3.5,17.18029103
23/07/2020 00:00,19.8812,4.5366,20.39222531,3.4512,1.0066,3.595,16.43,3.53,16.8049338,19.4812,4.4366,19.98000433,3.4512,1.0066,3.595,16.03,3.43,16.3928582
23/07/2020 00:30,19.144,4.4295,19.64976352,3.084,0.8995,3.2125,16.06,3.53,16.44337253,18.744,4.3295,19.23751819,3.084,0.8995,3.2125,15.66,3.43,16.03123514
23/07/2020 01:00,18.53112,4.40116,19.04659071,2.78112,0.81116,2.897,15.75,3.59,16.15396546,18.14112,4.35116,18.65563797,2.78112,0.81116,2.897,15.36,3.54,15.76265206
23/07/2020 01:30,18.42624,4.58932,18.9891595,3.42624,0.99932,3.569,15,3.59,15.42362149,18.04624,4.47932,18.59384537,3.42624,0.99932,3.569,14.62,3.48,15.02846632
23/07/2020 02:00,18.37528,4.86654,19.00879077,4.68528,1.36654,4.8805,13.69,3.5,14.13032554,18.01528,4.79654,18.64288361,4.68528,1.36654,4.8805,13.33,3.43,13.76422174
23/07/2020 02:30,17.84368,5.52524,18.67953942,4.06368,1.18524,4.233,13.78,4.34,14.44728348,17.49368,5.46524,18.32751178,4.06368,1.18524,4.233,13.43,4.28,14.09550638
23/07/2020 03:00,17.62088,5.54484,18.47270047,4.13088,1.20484,4.303,13.49,4.34,14.17094563,17.27088,5.48484,18.12089307,4.13088,1.20484,4.303,13.14,4.28,13.81947901
23/07/2020 03:30,17.28496,5.55478,18.15558931,3.92496,1.14478,4.0885,13.36,4.41,14.06903337,16.93496,5.49478,17.80408598,3.92496,1.14478,4.0885,13.01,4.35,13.71796632
23/07/2020 04:00,17.18936,5.80398,18.1427749,4.05936,1.18398,4.2285,13.13,4.62,13.91909839,16.83936,5.72398,17.78561194,4.05936,1.18398,4.2285,12.78,4.54,13.56244816
23/07/2020 04:30,17.42776,5.04768,18.14403186,3.79776,1.10768,3.956,13.63,3.94,14.18804074,17.06776,4.97768,17.7788,3.79776,1.10768,3.956,13.27,3.87,13.82280001
23/07/2020 05:00,17.0676,4.7793,17.72412701,2.8776,0.8393,2.9975,14.19,3.94,14.72683605,16.6976,4.7093,17.34898707,2.8776,0.8393,2.9975,13.82,3.87,14.35163057
23/07/2020 05:30,17.29128,5.05454,18.01490324,3.58128,1.04454,3.7305,13.71,4.01,14.28440408,16.94128,4.99454,17.66217421,3.58128,1.04454,3.7305,13.36,3.95,13.93169408
23/07/2020 06:00,17.52584,5.31212,18.31321071,3.67584,1.07212,3.829,13.85,4.24,14.4844779,17.17584,5.26212,17.96383552,3.67584,1.07212,3.829,13.5,4.19,14.13527856
23/07/2020 06:30,18.4644,4.7042,19.05422696,2.8944,0.8442,3.015,15.57,3.86,16.04133723,18.0744,4.6542,18.66401653,2.8944,0.8442,3.015,15.18,3.81,15.65083065
23/07/2020 07:00,19.40784,4.39312,19.89883808,3.02784,0.88312,3.154,16.38,3.51,16.75185064,19.01784,4.33312,19.50523435,3.02784,0.88312,3.154,15.99,3.45,16.35795219
23/07/2020 07:30,20.63512,3.80316,20.98266435,2.92512,0.85316,3.047,17.71,2.95,17.95401348,20.23512,3.75316,20.58024031,2.92512,0.85316,3.047,17.31,2.9,17.55124212
23/07/2020 08:00,22.234,3.802,22.5567276,3.744,1.092,3.9,18.49,2.71,18.6875413,21.814,3.722,22.12925394,3.744,1.092,3.9,18.07,2.63,18.26038882
23/07/2020 08:30,23.634,4.0345,23.97588677,5.604,1.6345,5.8375,18.03,2.4,18.18903241,23.234,3.9745,23.57149563,5.604,1.6345,5.8375,17.63,2.34,17.78461414
23/07/2020 09:00,24.45936,2.99398,24.64191973,5.01936,1.46398,5.2285,19.44,1.53,19.50011538,24.02936,3.12398,24.23157843,5.01936,1.46398,5.2285,19.01,1.66,19.08234
23/07/2020 09:30,25.68944,3.00192,25.86423885,7.30944,2.13192,7.614,18.38,0.87,18.4005788,25.27944,2.98192,25.45470357,7.30944,2.13192,7.614,17.97,0.85,17.99009172
23/07/2020 10:00,26.1292,3.2081,26.32540595,8.3592,2.4381,8.7075,17.77,0.77,17.78667479,25.7292,3.1981,25.92719762,8.3592,2.4381,8.7075,17.37,0.76,17.38661842
23/07/2020 10:30,26.68856,3.48208,26.91475647,9.29856,2.71208,9.686,17.39,0.77,17.40703881,26.28856,3.47208,26.5168574,9.29856,2.71208,9.686,16.99,0.76,17.00698974
23/07/2020 11:00,26.93576,3.61168,27.17681731,10.08576,2.94168,10.506,16.85,0.67,16.86331521,26.54576,3.61168,26.79032673,10.08576,2.94168,10.506,16.46,0.67,16.47363044
23/07/2020 11:30,27.11056,3.72808,27.365691,9.97056,2.90808,10.386,17.14,0.82,17.15960373,26.71056,3.71808,26.96809475,9.97056,2.90808,10.386,16.74,0.81,16.75958532
23/07/2020 12:00,27.49792,3.69856,27.74553929,9.69792,2.82856,10.102,17.8,0.87,17.82124855,27.08792,3.69856,27.33925303,9.69792,2.82856,10.102,17.39,0.87,17.41174891
23/07/2020 12:30,27.696,3.728,27.94577607,10.176,2.968,10.6,17.52,0.76,17.53647627,27.296,3.718,27.54805147,10.176,2.968,10.6,17.12,0.75,17.13642028
23/07/2020 13:00,27.63312,3.97716,27.91786386,10.17312,2.96716,10.597,17.46,1.01,17.48918809,27.22312,3.94716,27.5077868,10.17312,2.96716,10.597,17.05,0.98,17.078141
23/07/2020 13:30,27.542,3.9185,27.81935309,9.972,2.9085,10.3875,17.57,1.01,17.59900565,27.132,3.8885,27.4092294,9.972,2.9085,10.3875,17.16,0.98,17.1879609
23/07/2020 14:00,27.2708,4.2594,27.6014315,11.6208,3.3894,12.105,15.65,0.87,15.67416345,26.8808,4.2394,27.21304689,11.6208,3.3894,12.105,15.26,0.85,15.28365467
23/07/2020 14:30,27.20984,4.04662,27.50909897,10.47984,3.05662,10.9165,16.73,0.99,16.75926609,26.80984,4.02662,27.1105365,10.47984,3.05662,10.9165,16.33,0.97,16.35878357
23/07/2020 15:00,27.18736,4.04048,27.48596046,11.24736,3.28048,11.716,15.94,0.76,15.95810766,26.79736,4.03048,27.09876883,11.24736,3.28048,11.716,15.55,0.75,15.56807631
23/07/2020 15:30,27.04544,3.96992,27.3352536,11.00544,3.20992,11.464,16.04,0.76,16.05799489,26.65544,3.95992,26.9479767,11.00544,3.20992,11.464,15.65,0.75,15.66796094
23/07/2020 16:00,26.70944,3.41442,26.92679797,9.40944,2.74442,9.8015,17.3,0.67,17.31296913,26.30944,3.41442,26.53007533,9.40944,2.74442,9.8015,16.9,0.67,16.91327585
23/07/2020 16:30,27.2752,3.4636,27.49423685,8.7552,2.5536,9.12,18.52,0.91,18.54234343,26.8652,3.4336,27.08373276,8.7552,2.5536,9.12,18.11,0.88,18.13136785
23/07/2020 17:00,27.46664,3.56652,27.6972269,8.21664,2.39652,8.559,19.25,1.17,19.28552307,27.05664,3.53652,27.28678695,8.21664,2.39652,8.559,18.84,1.14,18.87445893
23/07/2020 17:30,27.72672,3.76946,27.98177676,8.70672,2.53946,9.0695,19.02,1.23,19.0597298,27.30672,3.74946,27.56293539,8.70672,2.53946,9.0695,18.6,1.21,18.63931597
23/07/2020 18:00,27.50424,3.68832,27.75044004,7.19424,2.09832,7.494,20.31,1.59,20.37214274,27.07424,3.64832,27.31894417,7.19424,2.09832,7.494,19.88,1.55,19.9403335
23/07/2020 18:30,26.9112,3.6466,27.15714228,5.8512,1.7066,6.095,21.06,1.94,21.14916547,26.4812,3.5866,26.72297987,5.8512,1.7066,6.095,20.63,1.88,20.71548455
23/07/2020 19:00,26.16728,3.15004,26.35620031,3.49728,1.02004,3.643,22.67,2.13,22.76984409,25.73728,3.10004,25.92330669,3.49728,1.02004,3.643,22.24,2.08,22.33705442
23/07/2020 19:30,24.89504,3.14522,25.09293577,2.79504,0.81522,2.9115,22.1,2.33,22.22248636,24.46504,3.06522,24.6563127,2.79504,0.81522,2.9115,21.67,2.25,21.78649582
23/07/2020 20:00,24.14872,3.58296,24.413076,3.67872,1.07296,3.832,20.47,2.51,20.62331205,23.72872,3.52296,23.98881823,3.67872,1.07296,3.832,20.05,2.45,20.19913364
23/07/2020 20:30,23.8984,3.3412,24.1308338,2.6784,0.7812,2.79,21.22,2.56,21.37386254,23.4784,3.3012,23.70934811,2.6784,0.7812,2.79,20.8,2.52,20.95209775
23/07/2020 21:00,23.33552,3.81536,23.6453688,3.03552,0.88536,3.162,20.3,2.93,20.5103608,22.91552,3.75536,23.2211926,3.03552,0.88536,3.162,19.88,2.87,20.08609718
23/07/2020 21:30,23.28944,3.65692,23.57479755,2.14944,0.62692,2.239,21.14,3.03,21.3560413,22.85944,3.59692,23.14069642,2.14944,0.62692,2.239,20.71,2.97,20.9218785
23/07/2020 22:00,22.61992,3.78456,22.93433398,2.20992,0.64456,2.302,20.41,3.14,20.65012591,22.18992,3.72456,22.50033104,2.20992,0.64456,2.302,19.98,3.08,20.21600356
23/07/2020 22:30,21.56752,3.69636,21.8819788,1.90752,0.55636,1.987,19.66,3.14,19.90917376,21.15752,3.68636,21.4762637,1.90752,0.55636,1.987,19.25,3.13,19.50280493
23/07/2020 23:00,21.1528,4.2004,21.56581341,2.8128,0.8204,2.93,18.34,3.38,18.64886056,20.7328,4.1604,21.14610896,2.8128,0.8204,2.93,17.92,3.34,18.2286039
23/07/2020 23:30,20.42872,4.33796,20.88421648,3.55872,1.03796,3.707,16.87,3.3,17.1897324,20.01872,4.29796,20.47490197,3.55872,1.03796,3.707,16.46,3.26,16.77972586
24/07/2020 00:00,19.16624,5.00932,19.81004903,3.18624,0.92932,3.319,15.98,4.08,16.49262866,18.73624,5.20932,19.44694588,3.18624,0.92932,3.319,15.55,4.28,16.12826401
24/07/2020 00:30,18.43344,5.14392,19.13770162,3.13344,0.91392,3.264,15.3,4.23,15.87396926,18.04344,5.11392,18.75414367,3.13344,0.91392,3.264,14.91,4.2,15.49025823
24/07/2020 01:00,17.9436,5.2023,18.68252409,3.3336,0.9723,3.4725,14.61,4.23,15.21002959,17.5636,5.1123,18.29250273,3.3336,0.9723,3.4725,14.23,4.14,14.82000337
24/07/2020 01:30,17.83664,5.03902,18.53476326,3.35664,0.97902,3.4965,14.48,4.06,15.03841747,17.46664,4.99902,18.16793092,3.35664,0.97902,3.4965,14.11,4.02,14.67148595
24/07/2020 02:00,17.97888,5.12134,18.6940699,3.63888,1.06134,3.7905,14.34,4.06,14.90366398,17.60888,5.08134,18.32737491,3.63888,1.06134,3.7905,13.97,4.02,14.53689444
24/07/2020 02:30,17.36112,4.96116,18.05606813,2.54112,0.74116,2.647,14.82,4.22,15.40911419,16.97112,4.94116,17.675802,2.54112,0.74116,2.647,14.43,4.2,15.02880235
24/07/2020 03:00,17.00184,4.99762,17.72113904,2.39184,0.69762,2.4915,14.61,4.3,15.22964543,16.63184,4.96762,17.35786134,2.39184,0.69762,2.4915,14.24,4.27,14.8664219
24/07/2020 03:30,17.01232,4.89776,17.70330717,2.63232,0.76776,2.742,14.38,4.13,14.96132681,16.64232,4.85776,17.33680037,2.63232,0.76776,2.742,14.01,4.09,14.59480044
24/07/2020 04:00,16.77472,4.88346,17.47110222,2.27472,0.66346,2.3695,14.5,4.22,15.10160256,16.39472,4.86346,17.10087972,2.27472,0.66346,2.3695,14.12,4.2,14.73140862
24/07/2020 04:30,16.81528,4.68154,17.45481189,1.92528,0.56154,2.0055,14.89,4.12,15.44948219,16.43528,4.63154,17.07540897,1.92528,0.56154,2.0055,14.51,4.07,15.07000332
24/07/2020 05:00,17.16088,4.78234,17.81478538,2.27088,0.66234,2.3655,14.89,4.12,15.44948219,16.78088,4.73234,17.43539433,2.27088,0.66234,2.3655,14.51,4.07,15.07000332
24/07/2020 05:30,16.98904,4.84222,17.66563259,2.09904,0.61222,2.1865,14.89,4.23,15.47917956,16.60904,4.81222,17.29212743,2.09904,0.61222,2.1865,14.51,4.2,15.1056314
24/07/2020 06:00,17.22368,4.80024,17.88008548,1.78368,0.52024,1.858,15.44,4.28,16.02223455,16.82368,4.77024,17.48689219,1.78368,0.52024,1.858,15.04,4.25,15.6289507
24/07/2020 06:30,18.46472,4.96096,19.1195452,2.33472,0.68096,2.432,16.13,4.28,16.68817845,18.05472,4.93096,18.71596326,2.33472,0.68096,2.432,15.72,4.25,16.28437595
24/07/2020 07:00,19.45976,4.69368,20.01781435,2.06976,0.60368,2.156,17.39,4.09,17.86449551,19.04976,4.66368,19.61232437,2.06976,0.60368,2.156,16.98,4.06,17.45863683
24/07/2020 07:30,20.65856,4.53208,21.1498428,2.57856,0.75208,2.686,18.08,3.78,18.47091768,20.24856,4.51208,20.74519337,2.57856,0.75208,2.686,17.67,3.76,18.06561651
24/07/2020 08:00,21.83024,4.28882,22.24754718,2.91024,0.84882,3.0315,18.92,3.44,19.23018461,21.42024,4.23882,21.83561945,2.91024,0.84882,3.0315,18.51,3.39,18.81786917
24/07/2020 08:30,23.15744,3.88342,23.4808002,3.33744,0.97342,3.4765,19.82,2.91,20.03248612,22.71744,3.91342,23.05204842,3.33744,0.97342,3.4765,19.38,2.94,19.60173462
24/07/2020 09:00,24.73232,3.41276,24.96666945,3.95232,1.15276,4.117,20.78,2.26,20.90253573,24.28232,3.40276,24.51958075,3.95232,1.15276,4.117,20.33,2.25,20.45412917
24/07/2020 09:30,25.17248,3.44864,25.40761435,4.45248,1.29864,4.638,20.72,2.15,20.83124816,24.73248,3.42864,24.96900357,4.45248,1.29864,4.638,20.28,2.13,20.39154972
24/07/2020 10:00,25.55328,3.36304,25.77363298,4.43328,1.29304,4.618,21.12,2.07,21.22119931,25.12328,3.33304,25.34340848,4.43328,1.29304,4.618,20.69,2.04,20.79032708
24/07/2020 10:30,26.15456,4.02008,26.46170917,6.03456,1.76008,6.286,20.12,2.26,20.24653057,25.71456,3.99008,26.02228534,6.03456,1.76008,6.286,19.68,2.23,19.80594103
24/07/2020 11:00,26.37208,4.19894,26.70426372,7.88208,2.29894,8.2105,18.49,1.9,18.58736399,25.94208,4.16894,26.27492294,7.88208,2.29894,8.2105,18.06,1.87,18.15655529
24/07/2020 11:30,26.98328,4.85554,27.41666771,10.13328,2.95554,10.5555,16.85,1.9,16.9567833,26.58328,4.82554,27.01770923,10.13328,2.95554,10.5555,16.45,1.87,16.55594757
24/07/2020 12:00,27.07568,4.38874,27.4290628,9.11568,2.65874,9.4955,17.96,1.73,18.04312889,26.65568,4.35874,27.00969994,9.11568,2.65874,9.4955,17.54,1.7,17.62219056
24/07/2020 12:30,27.57744,4.36592,27.92089638,9.03744,2.63592,9.414,18.54,1.73,18.62053973,27.15744,4.33592,27.50139541,9.03744,2.63592,9.414,18.12,1.7,18.19957142
24/07/2020 13:00,27.12064,3.91852,27.40226109,7.88064,2.29852,8.209,19.24,1.62,19.30808121,26.69064,3.90852,26.97529967,7.88064,2.29852,8.209,18.81,1.61,18.87877644
24/07/2020 13:30,26.89536,4.14448,27.21281139,8.65536,2.52448,9.016,18.24,1.62,18.31179947,26.45536,4.13448,26.77648217,8.65536,2.52448,9.016,17.8,1.61,17.87266348
24/07/2020 14:00,27.44544,4.36492,27.7903707,9.20544,2.68492,9.589,18.24,1.68,18.31720503,27.00544,4.29492,27.34483731,9.20544,2.68492,9.589,17.8,1.61,17.87266348
24/07/2020 14:30,26.75168,4.32424,27.09891943,9.51168,2.77424,9.908,17.24,1.55,17.30953783,26.32168,4.30424,26.67128268,9.51168,2.77424,9.908,16.81,1.53,16.87948459
24/07/2020 15:00,26.5244,4.2417,26.86141869,8.7144,2.5417,9.0775,17.81,1.7,17.89095023,26.0844,4.2217,26.42382777,8.7144,2.5417,9.0775,17.37,1.68,17.45105441
24/07/2020 15:30,26.5772,4.2046,26.90773534,8.5872,2.5046,8.945,17.99,1.7,18.07014388,26.1472,4.1846,26.47993476,8.5872,2.5046,8.945,17.56,1.68,17.6401814
24/07/2020 16:00,26.56336,4.45598,26.93451043,9.24336,2.69598,9.6285,17.32,1.76,17.40919297,26.14336,4.43598,26.51703586,9.24336,2.69598,9.6285,16.9,1.74,16.98933783
24/07/2020 16:30,26.72232,4.73026,27.13775499,9.53232,2.78026,9.9295,17.19,1.95,17.30024855,26.31232,4.71026,26.73059545,9.53232,2.78026,9.9295,16.78,1.93,16.89062758
24/07/2020 17:00,26.65176,4.60218,27.0461896,7.96176,2.32218,8.2935,18.69,2.28,18.82855544,26.22176,4.58218,26.61911101,7.96176,2.32218,8.2935,18.26,2.26,18.39932607
24/07/2020 17:30,26.91464,4.86552,27.35088904,8.86464,2.58552,9.234,18.05,2.28,18.19343013,26.49464,4.84552,26.93408645,8.86464,2.58552,9.234,17.63,2.26,17.7742651
24/07/2020 18:00,26.36536,4.62948,26.76871855,6.85536,1.99948,7.141,19.51,2.63,19.68646743,25.92536,4.60948,26.33195012,6.85536,1.99948,7.141,19.07,2.61,19.24777909
24/07/2020 18:30,25.99696,4.46828,26.37816247,5.85696,1.70828,6.101,20.14,2.76,20.32823652,25.54696,4.42828,25.92791602,5.85696,1.70828,6.101,19.69,2.72,19.87698418
24/07/2020 19:00,25.28368,4.34024,25.65350186,5.14368,1.50024,5.358,20.14,2.84,20.33925269,24.83368,4.30024,25.20324833,5.14368,1.50024,5.358,19.69,2.8,19.8880894
24/07/2020 19:30,24.35344,4.19892,24.71276935,4.21344,1.22892,4.389,20.14,2.97,20.35781177,23.84344,4.16892,24.20515493,4.21344,1.22892,4.389,19.63,2.94,19.84894204
24/07/2020 20:00,24.11296,4.32878,24.49843212,3.97296,1.15878,4.1385,20.14,3.17,20.38794987,23.60296,4.31878,23.99482406,3.97296,1.15878,4.1385,19.63,3.16,19.88271863
24/07/2020 20:30,23.4396,4.1528,23.80463392,3.3696,0.9828,3.51,20.07,3.17,20.3188041,22.9996,4.0528,23.35394588,3.3696,0.9828,3.51,19.63,3.07,19.86861344
24/07/2020 21:00,22.50984,4.43162,22.94193001,2.43984,0.71162,2.5415,20.07,3.72,20.41184215,22.12984,4.40162,22.56333479,2.43984,0.71162,2.5415,19.69,3.69,20.03277814
24/07/2020 21:30,23.31664,4.43652,23.73496178,3.41664,0.99652,3.559,19.9,3.44,20.19513803,22.88664,4.40652,23.30698842,3.41664,0.99652,3.559,19.47,3.41,19.76636031
24/07/2020 22:00,22.91112,4.47866,23.34475991,3.56112,1.03866,3.7095,19.35,3.44,19.6533992,22.49112,4.44866,22.92686317,3.56112,1.03866,3.7095,18.93,3.41,19.23468222
24/07/2020 22:30,21.91088,4.55734,22.37981256,3.11088,0.90734,3.2405,18.8,3.65,19.15104436,21.48088,4.49734,21.94662326,3.11088,0.90734,3.2405,18.37,3.59,18.71750518
24/07/2020 23:00,21.3292,4.7706,21.85619814,3.4992,1.0206,3.645,17.83,3.75,18.22008233,20.9092,4.7306,21.43765894,3.4992,1.0206,3.645,17.41,3.71,17.80090447
24/07/2020 23:30,19.72544,4.49242,20.23054178,2.54544,0.74242,2.6515,17.18,3.75,17.58450739,19.27544,4.71242,19.84312197,2.54544,0.74242,2.6515,16.73,3.97,17.19458636
25/07/2020 00:00,19.01824,4.77782,19.60920745,3.31824,0.96782,3.4565,15.7,3.81,16.15568321,18.59824,4.93782,19.24257253,3.31824,0.96782,3.4565,15.28,3.97,15.78731453
25/07/2020 00:30,18.772,5.2485,19.49191464,4.212,1.2285,4.3875,14.56,4.02,15.10476746,18.392,5.1985,19.11256305,4.212,1.2285,4.3875,14.18,3.97,14.72526061
25/07/2020 01:00,18.52864,5.26502,19.26216332,4.26864,1.24502,4.4465,14.26,4.02,14.81580237,18.14864,5.26502,18.89691958,4.26864,1.24502,4.4465,13.88,4.02,14.4504256
25/07/2020 01:30,18.15184,5.29512,18.90840002,4.37184,1.27512,4.554,13.78,4.02,14.35440002,17.79184,5.29512,18.56307804,4.37184,1.27512,4.554,13.42,4.02,14.00916843
25/07/2020 02:00,17.9032,5.2326,18.6522029,4.3632,1.2726,4.545,13.54,3.96,14.10720383,17.5332,5.1826,18.28311913,4.3632,1.2726,4.545,13.17,3.91,13.73815854
25/07/2020 02:30,17.75192,5.36056,18.54363145,4.80192,1.40056,5.002,12.95,3.96,13.54193856,17.39192,5.31056,18.18463441,4.80192,1.40056,5.002,12.59,3.91,13.18317868
25/07/2020 03:00,17.35304,5.46672,18.19376335,4.58304,1.33672,4.774,12.77,4.13,13.42124435,16.99304,5.41672,17.83547768,4.58304,1.33672,4.774,12.41,4.08,13.06347963
25/07/2020 03:30,17.19216,5.78188,18.13837098,4.77216,1.39188,4.971,12.42,4.39,13.17302167,16.83216,5.73188,17.78134018,4.77216,1.39188,4.971,12.06,4.34,12.81714477
25/07/2020 04:00,16.5828,5.4954,17.46965017,3.4128,0.9954,3.555,13.17,4.5,13.91757522,16.2228,5.4554,17.11550844,3.4128,0.9954,3.555,12.81,4.46,13.56420657
25/07/2020 04:30,16.60008,5.44794,17.47119647,3.25008,0.94794,3.3855,13.35,4.5,14.08802683,16.25008,5.40794,17.12632229,3.25008,0.94794,3.3855,13,4.46,13.74378405
25/07/2020 05:00,17.01648,5.76314,17.96592258,4.53648,1.32314,4.7255,12.48,4.44,13.2462825,16.66648,5.73314,17.62499503,4.53648,1.32314,4.7255,12.13,4.41,12.90678116
25/07/2020 05:30,16.61632,5.83226,17.61014898,4.39632,1.28226,4.5795,12.22,4.55,13.03958972,16.26632,5.80226,17.27018782,4.39632,1.28226,4.5795,11.87,4.52,12.70146842
25/07/2020 06:00,16.32208,5.85894,17.34178403,4.04208,1.17894,4.2105,12.28,4.68,13.14156764,15.97208,5.79894,16.99220541,4.04208,1.17894,4.2105,11.93,4.62,12.79333029
25/07/2020 06:30,17.0488,5.7159,17.9814653,3.9288,1.1459,4.0925,13.12,4.57,13.89313859,16.6988,5.6759,17.63705651,3.9288,1.1459,4.0925,12.77,4.53,13.54967896
25/07/2020 07:00,17.7212,5.7591,18.63352254,4.3512,1.2691,4.5325,13.37,4.49,14.10379382,17.3612,5.7091,18.27580609,4.3512,1.2691,4.5325,13.01,4.44,13.74677053
25/07/2020 07:30,18.24032,5.51426,19.05561169,4.06032,1.18426,4.2295,14.18,4.33,14.82637177,17.87032,5.46426,18.68706703,4.06032,1.18426,4.2295,13.81,4.28,14.45802545
25/07/2020 08:00,19.06728,5.51504,19.84884966,3.85728,1.12504,4.018,15.21,4.39,15.83086226,18.66728,5.45504,19.44800257,3.85728,1.12504,4.018,14.81,4.33,15.43000324
25/07/2020 08:30,20.16304,5.10672,20.799682,4.58304,1.33672,4.774,15.58,3.77,16.02963817,19.76304,5.07672,20.40467682,4.58304,1.33672,4.774,15.18,3.74,15.63393744
25/07/2020 09:00,21.41424,5.14332,22.02324716,5.63424,1.64332,5.869,15.78,3.5,16.16348972,21.00424,5.10332,21.61531802,5.63424,1.64332,5.869,15.37,3.46,15.75463424
25/07/2020 09:30,22.71896,5.53928,23.38449842,8.08896,2.35928,8.426,14.63,3.18,14.97161648,22.33896,5.48928,23.00350688,8.08896,2.35928,8.426,14.25,3.13,14.58970185
25/07/2020 10:00,22.98472,5.12096,23.54828199,7.61472,2.22096,7.932,15.37,2.9,15.64119241,22.59472,5.07096,23.15677022,7.61472,2.22096,7.932,14.98,2.85,15.24870158
25/07/2020 10:30,24.144,5.5845,24.78143209,9.684,2.8245,10.0875,14.46,2.76,14.72104616,23.774,5.5145,24.4051795,9.684,2.8245,10.0875,14.09,2.69,14.34448326
25/07/2020 11:00,24.20784,5.14062,24.74763608,9.32784,2.72062,9.7165,14.88,2.42,15.07550331,23.83784,5.11062,24.37952117,9.32784,2.72062,9.7165,14.51,2.39,14.70551597
25/07/2020 11:30,24.44688,5.53284,25.06516029,10.46688,3.05284,10.903,13.98,2.48,14.1982675,24.08688,5.44284,24.69417533,10.46688,3.05284,10.903,13.62,2.39,13.82810544
25/07/2020 12:00,24.58248,5.25864,25.13864789,10.45248,3.04864,10.888,14.13,2.21,14.30178311,24.21248,5.20864,24.7663909,10.45248,3.04864,10.888,13.76,2.16,13.92850315
25/07/2020 12:30,24.74384,5.20362,25.28508017,10.26384,2.99362,10.6915,14.48,2.21,14.647679,24.37384,5.15362,24.91272517,10.26384,2.99362,10.6915,14.11,2.16,14.27437214
25/07/2020 13:00,24.54776,4.88268,25.02864529,8.71776,2.54268,9.081,15.83,2.34,16.0020155,24.15776,4.83268,24.63639917,8.71776,2.54268,9.081,15.44,2.29,15.6088981
25/07/2020 13:30,24.0596,4.7703,24.52794558,7.7496,2.2603,8.0725,16.31,2.51,16.50200594,23.6696,4.7103,24.13372931,7.7496,2.2603,8.0725,15.92,2.45,16.10741755
25/07/2020 14:00,23.5692,4.3531,23.96782569,5.1192,1.4931,5.3325,18.45,2.86,18.6703535,23.1492,4.3131,23.54757508,5.1192,1.4931,5.3325,18.03,2.82,18.24919998
25/07/2020 14:30,23.72216,4.17188,24.08620887,4.29216,1.25188,4.471,19.43,2.92,19.64818821,23.31216,4.13188,23.67549865,4.29216,1.25188,4.471,19.02,2.88,19.23680847
25/07/2020 15:00,24.13384,4.61862,24.57181076,5.82384,1.69862,6.0665,18.31,2.92,18.54137266,23.73384,4.57862,24.17144849,5.82384,1.69862,6.0665,17.91,2.88,18.14007993
25/07/2020 15:30,24.02648,4.85064,24.51123109,6.27648,1.83064,6.538,17.75,3.02,18.00507984,23.61648,4.80064,24.09946622,6.27648,1.83064,6.538,17.34,2.97,17.59251261
25/07/2020 16:00,23.85216,4.93438,24.35720925,6.87216,2.00438,7.1585,16.98,2.93,17.23094019,23.43216,4.88438,23.93581606,6.87216,2.00438,7.1585,16.56,2.88,16.80856924
25/07/2020 16:30,23.81192,4.72306,24.2758075,5.22192,1.52306,5.4395,18.59,3.2,18.86340637,23.37192,4.66306,23.832557,5.22192,1.52306,5.4395,18.15,3.14,18.41961183
25/07/2020 17:00,24.23008,4.81294,24.7034647,5.53008,1.61294,5.7605,18.7,3.2,18.97182121,23.80008,4.75294,24.27002774,5.53008,1.61294,5.7605,18.27,3.14,18.53786665
25/07/2020 17:30,24.37304,4.59672,24.80271988,4.34304,1.26672,4.524,20.03,3.33,20.30492059,23.94304,4.55672,24.37278937,4.34304,1.26672,4.524,19.6,3.29,19.8742069
25/07/2020 18:00,24.68304,5.52422,25.29366463,7.52304,2.19422,7.8365,17.16,3.33,17.48011728,24.26304,5.48422,24.8751237,7.52304,2.19422,7.8365,16.74,3.29,17.0602374
25/07/2020 18:30,23.74432,4.98376,24.26171049,5.46432,1.59376,5.692,18.28,3.39,18.59167825,23.32432,4.93376,23.84042557,5.46432,1.59376,5.692,17.86,3.34,18.169623
25/07/2020 19:00,23.18712,4.87916,23.6949095,4.55712,1.32916,4.747,18.63,3.55,18.96521553,22.74712,4.82916,23.25408039,4.55712,1.32916,4.747,18.19,3.5,18.52366324
25/07/2020 19:30,22.72712,5.04916,23.28123708,4.79712,1.39916,4.997,17.93,3.65,18.29774303,22.29712,5.00916,22.85286074,4.79712,1.39916,4.997,17.5,3.61,17.86846664
25/07/2020 20:00,22.28136,5.12748,22.86372792,4.55136,1.32748,4.741,17.73,3.8,18.13264735,21.86136,5.09748,22.44779195,4.55136,1.32748,4.741,17.31,3.77,17.71578392
25/07/2020 20:30,21.96088,5.39484,22.61381323,4.85088,1.41484,5.053,17.11,3.98,17.56680107,21.53088,5.37484,22.19161325,4.85088,1.41484,5.053,16.68,3.96,17.14362855
25/07/2020 21:00,21.17304,5.56422,21.89196581,5.84304,1.70422,6.0865,15.33,3.86,15.80849455,20.75304,5.53422,21.47827415,5.84304,1.70422,6.0865,14.91,3.83,15.39405729
25/07/2020 21:30,21.6332,5.2876,22.27002595,4.7232,1.3776,4.92,16.91,3.91,17.35615741,21.2032,5.2576,21.84532096,4.7232,1.3776,4.92,16.48,3.88,16.9305877
25/07/2020 22:00,21.41016,5.48088,22.10056553,4.70016,1.37088,4.896,16.71,4.11,17.2080272,20.98016,5.44088,21.67418485,4.70016,1.37088,4.896,16.28,4.07,16.7810399
25/07/2020 22:30,20.75104,5.53072,21.47544004,4.63104,1.35072,4.824,16.12,4.18,16.65313184,20.32104,5.49072,21.04976657,4.63104,1.35072,4.824,15.69,4.14,16.22700527
25/07/2020 23:00,20.34328,5.63054,21.10810323,4.97328,1.45054,5.1805,15.37,4.18,15.92825477,19.93328,5.59054,20.70241022,4.97328,1.45054,5.1805,14.96,4.14,15.52228076
25/07/2020 23:30,19.55344,5.30392,20.26002426,3.85344,1.12392,4.014,15.7,4.18,16.24691971,19.14344,5.26392,19.85397061,3.85344,1.12392,4.014,15.29,4.14,15.84057133
26/07/2020 00:00,18.60136,5.72248,19.46168983,4.19136,1.22248,4.366,14.41,4.5,15.09629425,18.20136,5.82248,19.10996544,4.19136,1.22248,4.366,14.01,4.6,14.74585026
26/07/2020 00:30,18.08696,6.64828,19.27012582,5.13696,1.49828,5.351,12.95,5.15,13.93646297,17.70696,6.61828,18.9033876,5.13696,1.49828,5.351,12.57,5.12,13.57274106
26/07/2020 01:00,17.73552,6.02036,18.72947955,5.31552,1.55036,5.537,12.42,4.47,13.19989773,17.35552,6.19036,18.42646552,5.31552,1.55036,5.537,12.04,4.64,12.9031469
26/07/2020 01:30,17.72992,6.12956,18.75957273,5.44992,1.58956,5.677,12.28,4.54,13.09236419,17.37992,6.08956,18.41587251,5.44992,1.58956,5.677,11.93,4.5,12.75048627
26/07/2020 02:00,17.50072,6.02396,18.50846548,4.71072,1.37396,4.907,12.79,4.65,13.60906316,17.14072,5.97396,18.15192773,4.71072,1.37396,4.907,12.43,4.6,13.25386359
26/07/2020 02:30,17.19904,5.90972,18.18603221,4.31904,1.25972,4.499,12.88,4.65,13.69368102,16.83904,5.91972,17.84926758,4.31904,1.25972,4.499,12.52,4.66,13.35911674
26/07/2020 03:00,16.5792,5.8031,17.56547302,3.4392,1.0031,3.5825,13.14,4.8,13.98926731,16.2192,5.7531,17.20931748,3.4392,1.0031,3.5825,12.78,4.75,13.63418131
26/07/2020 03:30,15.80992,5.82706,16.84957562,2.86992,0.83706,2.9895,12.94,4.99,13.86880312,15.43992,5.73706,16.47133835,2.86992,0.83706,2.9895,12.57,4.9,13.49128978
26/07/2020 04:00,15.70008,5.60544,16.67073692,2.11008,0.61544,2.198,13.59,4.99,14.47716132,15.34008,5.51544,16.3014764,2.11008,0.61544,2.198,13.23,4.9,14.10825645
26/07/2020 04:30,15.5624,5.5382,16.51847308,2.4624,0.7182,2.565,13.1,4.82,13.95859592,15.2024,5.5082,16.16951555,2.4624,0.7182,2.565,12.74,4.79,13.61072004
