Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/07/2020 05:00,15.74728,5.80504,16.78318554,3.37728,0.98504,3.518,12.37,4.82,13.27589168,15.38728,5.77504,16.43531176,3.37728,0.98504,3.518,12.01,4.79,12.92997293
26/07/2020 05:30,16.11424,6.10332,17.23134486,4.67424,1.36332,4.869,11.44,4.74,12.38310139,15.78424,6.02332,16.89445519,4.67424,1.36332,4.869,11.11,4.66,12.04772593
26/07/2020 06:00,15.79144,6.08542,16.92341319,4.44144,1.29542,4.6265,11.35,4.79,12.31935875,15.45144,6.03542,16.5883481,4.44144,1.29542,4.6265,11.01,4.74,11.98698044
26/07/2020 06:30,16.40648,6.18564,17.5338167,4.47648,1.30564,4.663,11.93,4.88,12.88950348,16.06648,6.12564,17.19462838,4.47648,1.30564,4.663,11.59,4.82,12.55231054
26/07/2020 07:00,16.79344,6.10392,17.86833698,4.57344,1.33392,4.764,12.22,4.77,13.11797622,16.44344,6.07392,17.52938171,4.57344,1.33392,4.764,11.87,4.74,12.78141229
26/07/2020 07:30,16.864,6.1945,17.9656986,4.884,1.4245,5.0875,11.98,4.77,12.89470046,16.514,6.1045,17.60616699,4.884,1.4245,5.0875,11.63,4.68,12.53631924
26/07/2020 08:00,17.97,6.5725,19.13422735,6.18,1.8025,6.4375,11.79,4.77,12.71837254,17.63,6.4825,18.78402796,6.18,1.8025,6.4375,11.45,4.68,12.36951495
26/07/2020 08:30,19.2844,7.1542,20.56868156,8.1744,2.3842,8.515,11.11,4.77,12.0906989,18.9644,7.0642,20.23737604,8.1744,2.3842,8.515,10.79,4.68,11.76122868
26/07/2020 09:00,19.77088,6.62484,20.85128775,7.49088,2.18484,7.803,12.28,4.44,13.05802435,19.43088,6.57484,20.51310846,7.49088,2.18484,7.803,11.94,4.39,12.72146611
26/07/2020 09:30,21.03536,6.37198,21.97927432,8.23536,2.40198,8.5785,12.8,3.97,13.40152603,20.68536,6.34198,21.63573037,8.23536,2.40198,8.5785,12.45,3.94,13.05856424
26/07/2020 10:00,22.038,6.1865,22.8898717,8.628,2.5165,8.9875,13.41,3.67,13.90312914,21.668,6.1465,22.52291469,8.628,2.5165,8.9875,13.04,3.63,13.53582284
26/07/2020 10:30,23.14512,6.37566,24.00719934,10.30512,3.00566,10.7345,12.84,3.37,13.2748823,22.77512,6.33566,23.63993821,10.30512,3.00566,10.7345,12.47,3.33,12.90696711
26/07/2020 11:00,22.78832,5.97076,23.55753602,9.56832,2.79076,9.967,13.22,3.18,13.59708792,22.42832,5.92076,23.19665788,9.56832,2.79076,9.967,12.86,3.13,13.23542595
26/07/2020 11:30,23.29648,5.72814,23.99036407,8.73648,2.54814,9.1005,14.56,3.18,14.90322113,22.90648,5.67814,23.59974788,8.73648,2.54814,9.1005,14.17,3.13,14.51157469
26/07/2020 12:00,23.43264,5.82452,24.14567561,9.51264,2.77452,9.909,13.92,3.05,14.25022456,23.05264,5.77452,23.76487518,9.51264,2.77452,9.909,13.54,3,13.86836688
26/07/2020 12:30,23.814,6.082,24.57839132,10.944,3.192,11.4,12.87,2.89,13.190489,23.454,6.022,24.21475996,10.944,3.192,11.4,12.51,2.83,12.82610619
26/07/2020 13:00,24.416,6.4805,25.26139221,13.236,3.8605,13.7875,11.18,2.62,11.48289162,24.086,6.4105,24.92448407,13.236,3.8605,13.7875,10.85,2.55,11.14562695
26/07/2020 13:30,23.58904,5.63222,24.25210734,9.05904,2.64222,9.4365,14.53,2.99,14.83445314,23.20904,5.57222,23.8685813,9.05904,2.64222,9.4365,14.15,2.93,14.45016955
26/07/2020 14:00,23.70912,5.56266,24.35293735,8.40912,2.45266,8.7595,15.3,3.11,15.6128825,23.30912,5.50266,23.94982969,8.40912,2.45266,8.7595,14.9,3.05,15.20896117
26/07/2020 14:30,23.6928,6.2429,24.50148102,11.3928,3.3229,11.8675,12.3,2.92,12.64185113,23.3528,6.1829,24.15743199,11.3928,3.3229,11.8675,11.96,2.86,12.29720293
26/07/2020 15:00,23.62312,5.27966,24.20592093,6.99312,2.03966,7.2845,16.63,3.24,16.94268279,23.20312,5.23966,23.7873667,6.99312,2.03966,7.2845,16.21,3.2,16.52283571
26/07/2020 15:30,23.52256,5.86908,24.24369875,9.32256,2.71908,9.711,14.2,3.15,14.54518821,23.14256,5.80908,23.8605007,9.32256,2.71908,9.711,13.82,3.09,14.16123229
26/07/2020 16:00,23.77584,5.56462,24.41834481,7.69584,2.24462,8.0165,16.08,3.32,16.41915954,23.36584,5.51462,24.00778025,7.69584,2.24462,8.0165,15.67,3.27,16.00755447
26/07/2020 16:30,24.43008,5.88044,25.1278408,9.43008,2.75044,9.823,15,3.13,15.32308389,24.03008,5.83044,24.72728807,9.43008,2.75044,9.823,14.6,3.08,14.92134042
26/07/2020 17:00,24.64152,6.11086,25.38793252,10.87152,3.17086,11.3245,13.77,2.94,14.08035866,24.27152,6.05086,25.01438766,10.87152,3.17086,11.3245,13.4,2.88,13.70599869
26/07/2020 17:30,24.91,6.1,25.64601529,10.32,3.01,10.75,14.59,3.09,14.91362464,24.52,6.04,25.25296022,10.32,3.01,10.75,14.2,3.03,14.51967286
26/07/2020 18:00,24.03792,5.88356,24.74748222,8.85792,2.58356,9.227,15.18,3.3,15.53455503,23.63792,5.83356,24.34710833,8.85792,2.58356,9.227,14.78,3.25,15.13310609
26/07/2020 18:30,23.8244,5.9217,24.54930888,7.9944,2.3317,8.3275,15.83,3.59,16.23197462,23.4144,5.8817,24.14184173,7.9944,2.3317,8.3275,15.42,3.55,15.82336563
26/07/2020 19:00,23.28944,5.72192,23.98204295,6.58944,1.92192,6.864,16.7,3.8,17.12687946,22.86944,5.68192,23.5647088,6.58944,1.92192,6.864,16.28,3.76,16.70856068
26/07/2020 19:30,22.77096,5.67278,23.4669353,6.42096,1.87278,6.6885,16.35,3.8,16.78578267,22.35096,5.63278,23.04980745,6.42096,1.87278,6.6885,15.93,3.76,16.36772739
26/07/2020 20:00,22.44752,5.72886,23.16702378,5.68752,1.65886,5.9245,16.76,4.07,17.24710121,22.02752,5.69886,22.7527722,5.68752,1.65886,5.9245,16.34,4.04,16.83202899
26/07/2020 20:30,22.28984,5.63662,22.99148652,4.95984,1.44662,5.1665,17.33,4.19,17.82932977,21.86984,5.59662,22.57458875,4.95984,1.44662,5.1665,16.91,4.15,17.41179485
26/07/2020 21:00,21.97568,5.57374,22.6715039,4.43568,1.29374,4.6205,17.54,4.28,18.05463929,21.54568,5.53374,22.24496808,4.43568,1.29374,4.6205,17.11,4.24,17.62752677
26/07/2020 21:30,22.1644,5.2767,22.78385811,3.7944,1.1067,3.9525,18.37,4.17,18.83735119,21.7344,5.2367,22.35636755,3.7944,1.1067,3.9525,17.94,4.13,18.40925039
26/07/2020 22:00,21.71792,5.28356,22.35137704,3.81792,1.11356,3.977,17.9,4.17,18.3793063,21.28792,5.24356,21.92419803,3.81792,1.11356,3.977,17.47,4.13,17.95154032
26/07/2020 22:30,21.1584,5.5562,21.87576854,4.4784,1.3062,4.665,16.68,4.25,17.21292828,20.7384,5.5262,21.46206237,4.4784,1.3062,4.665,16.26,4.22,16.79869043
26/07/2020 23:00,20.23944,5.48942,20.97066197,4.24944,1.23942,4.4265,15.99,4.25,16.54516848,19.81944,5.45942,20.5576134,4.24944,1.23942,4.4265,15.57,4.22,16.1317482
26/07/2020 23:30,19.35576,5.67168,20.16961574,4.32576,1.26168,4.506,15.03,4.41,15.66362027,18.95576,5.65168,19.78035197,4.32576,1.26168,4.506,14.63,4.39,15.2744558
27/07/2020 00:00,18.4468,5.5524,19.26430834,3.9168,1.1424,4.08,14.53,4.41,15.18449867,18.0468,5.5324,18.8757633,3.9168,1.1424,4.08,14.13,4.39,14.79624952
27/07/2020 00:30,17.90384,5.92112,18.85754885,3.84384,1.12112,4.004,14.06,4.8,14.8567695,17.49384,5.91112,18.46552944,3.84384,1.12112,4.004,13.65,4.79,14.46604991
27/07/2020 01:00,17.47,5.765,18.39663352,3.72,1.085,3.875,13.75,4.68,14.5246308,17.07,5.765,18.01721746,3.72,1.085,3.875,13.35,4.68,14.14655082
27/07/2020 01:30,16.90264,5.70952,17.84090406,3.15264,0.91952,3.284,13.75,4.79,14.56044642,16.50264,5.70952,17.4624095,3.15264,0.91952,3.284,13.35,4.79,14.18332119
27/07/2020 02:00,17.21448,5.77964,18.15881494,3.56448,1.03964,3.713,13.65,4.74,14.44957093,16.81448,5.77964,17.78007245,3.56448,1.03964,3.713,13.25,4.74,14.0723168
27/07/2020 02:30,17.06832,5.78076,18.02067518,3.56832,1.04076,3.717,13.5,4.74,14.30795583,16.67832,5.78076,17.65172921,3.56832,1.04076,3.717,13.11,4.74,13.94057746
27/07/2020 03:00,16.97392,5.88156,17.96403931,3.91392,1.14156,4.077,13.06,4.74,13.89356686,16.59392,5.76156,17.56569824,3.91392,1.14156,4.077,12.68,4.62,13.49543627
27/07/2020 03:30,16.83544,5.49492,17.70949423,4.16544,1.21492,4.339,12.67,4.28,13.37338028,16.47544,5.44492,17.35186667,4.16544,1.21492,4.339,12.31,4.23,13.01648954
27/07/2020 04:00,16.38216,5.23938,17.19960084,2.91216,0.84938,3.0335,13.47,4.39,14.16732155,16.02216,5.19938,16.8446776,2.91216,0.84938,3.0335,13.11,4.35,13.81284185
27/07/2020 04:30,16.25024,5.10132,17.0321392,2.61024,0.76132,2.719,13.64,4.34,14.31381151,15.88024,5.05132,16.66426885,2.61024,0.76132,2.719,13.27,4.29,13.94621813
27/07/2020 05:00,16.46976,5.05118,17.22693861,2.60976,0.76118,2.7185,13.86,4.29,14.50874564,16.08976,5.05118,16.8640089,2.60976,0.76118,2.7185,13.48,4.29,14.14618323
27/07/2020 05:30,16.40592,5.54756,17.31847664,2.66592,0.77756,2.777,13.74,4.77,14.54443192,16.02592,5.49756,16.94264672,2.66592,0.77756,2.777,13.36,4.72,14.16926251
27/07/2020 06:00,16.69872,5.73046,17.65461474,3.01872,0.88046,3.1445,13.68,4.85,14.51429985,16.31872,5.68046,17.27912753,3.01872,0.88046,3.1445,13.3,4.8,14.13966053
27/07/2020 06:30,18.28688,5.57284,19.11717881,4.22688,1.23284,4.403,14.06,4.34,14.7145914,17.90688,5.53284,18.74216289,4.22688,1.23284,4.403,13.68,4.3,14.33988842
27/07/2020 07:00,18.94528,4.99154,19.59181221,3.84528,1.12154,4.0055,15.1,3.87,15.58803708,18.53528,4.96154,19.1878473,3.84528,1.12154,4.0055,14.69,3.84,15.1835997
27/07/2020 07:30,20.24808,4.23194,20.6856003,4.25808,1.24194,4.4355,15.99,2.99,16.26715095,19.83808,4.22194,20.28236168,4.25808,1.24194,4.4355,15.58,2.98,15.86243361
27/07/2020 08:00,21.88176,3.51468,22.16222904,3.82176,1.11468,3.981,18.06,2.4,18.21877054,21.45176,3.43468,21.72498639,3.82176,1.11468,3.981,17.63,2.32,17.7819937
27/07/2020 08:30,23.78984,3.46412,24.04072825,5.49984,1.60412,5.729,18.29,1.86,18.384333,23.35984,3.40412,23.60657023,5.49984,1.60412,5.729,17.86,1.8,17.95047632
27/07/2020 09:00,39.77744,4.71842,40.05631311,4.89744,1.42842,5.1015,34.88,3.29,35.0348184,22.65744,2.96842,22.85106353,4.89744,1.42842,5.1015,17.76,1.54,17.82664298
27/07/2020 09:30,26.0092,3.5856,26.25519019,6.0192,1.7556,6.27,19.99,1.83,20.07358961,24.9492,3.4156,25.18191621,6.0192,1.7556,6.27,18.93,1.66,19.00264455
27/07/2020 10:00,25.9012,3.6116,26.15178418,6.4512,1.8816,6.72,19.45,1.73,19.52678673,25.5112,3.5416,25.75585867,6.4512,1.8816,6.72,19.06,1.66,19.13215095
27/07/2020 10:30,26.06624,3.95432,26.36447448,8.82624,2.57432,9.194,17.24,1.38,17.29514383,25.69624,3.91432,25.99266533,8.82624,2.57432,9.194,16.87,1.34,16.92313505
27/07/2020 11:00,27.01704,4.40122,27.37318374,11.14704,3.25122,11.6115,15.87,1.15,15.91161211,26.65704,4.37122,27.0130588,11.14704,3.25122,11.6115,15.51,1.12,15.55038585
27/07/2020 11:30,27.29968,3.67324,27.54569331,9.19968,2.68324,9.583,18.1,0.99,18.12705437,26.92968,3.65324,27.17634684,9.19968,2.68324,9.583,17.73,0.97,17.7565143
27/07/2020 12:00,27.34912,3.27266,27.54423112,7.44912,2.17266,7.7595,19.9,1.1,19.93037882,26.95912,3.24266,27.15343431,7.44912,2.17266,7.7595,19.51,1.07,19.53931933
27/07/2020 12:30,27.79576,2.91918,27.94862941,6.78576,1.97918,7.0685,21.01,0.94,21.03101757,27.40576,2.89918,27.5586815,6.78576,1.97918,7.0685,20.62,0.92,20.64051356
27/07/2020 13:00,27.74168,2.89674,27.89250637,7.05168,2.05674,7.3455,20.69,0.84,20.70704469,27.34168,2.88674,27.49364896,7.05168,2.05674,7.3455,20.29,0.83,20.30696925
27/07/2020 13:30,27.68648,3.19064,27.86972118,6.99648,2.04064,7.288,20.69,1.15,20.72193524,27.28648,3.13064,27.46548557,6.99648,2.04064,7.288,20.29,1.09,20.31925688
27/07/2020 14:00,27.33208,3.13644,27.51144949,6.26208,1.82644,6.523,21.07,1.31,21.1106845,26.93208,3.09644,27.10949785,6.26208,1.82644,6.523,20.67,1.27,20.70897873
27/07/2020 14:30,26.88112,2.93616,27.04099939,6.02112,1.75616,6.272,20.86,1.18,20.89334822,26.50112,2.88616,26.65781838,6.02112,1.75616,6.272,20.48,1.13,20.51115063
27/07/2020 15:00,27.04992,3.15706,27.2335308,7.18992,2.09706,7.4895,19.86,1.06,19.8882679,26.66992,3.11706,26.85145612,7.18992,2.09706,7.4895,19.48,1.02,19.50668603
27/07/2020 15:30,26.79592,3.27256,26.99501764,7.58592,2.21256,7.902,19.21,1.06,19.23922296,26.41592,3.23256,26.6129719,7.58592,2.21256,7.902,18.83,1.02,18.85760589
27/07/2020 16:00,26.40808,2.93694,26.57089208,7.25808,2.11694,7.5605,19.15,0.82,19.1675481,26.01808,2.91694,26.18108145,7.25808,2.11694,7.5605,18.76,0.8,18.77704982
27/07/2020 16:30,26.9008,3.9519,27.18953023,11.0808,3.2319,11.5425,15.82,0.72,15.83637585,26.5508,3.9319,26.84035801,11.0808,3.2319,11.5425,15.47,0.7,15.48582901
27/07/2020 17:00,27.49616,4.11638,27.802579,11.09616,3.23638,11.5585,16.4,0.88,16.42359279,27.13616,4.09638,27.44360597,11.09616,3.23638,11.5585,16.04,0.86,16.06303832
27/07/2020 17:30,27.73312,4.23466,28.05455917,10.95312,3.19466,11.4095,16.78,1.04,16.81219795,27.35312,4.21466,27.67591973,10.95312,3.19466,11.4095,16.4,1.02,16.4316889
27/07/2020 18:00,27.52336,4.15598,27.83536447,10.68336,3.11598,11.1285,16.84,1.04,16.87208345,27.15336,4.13598,27.46654856,10.68336,3.11598,11.1285,16.47,1.02,16.50155447
27/07/2020 18:30,27.27568,4.38374,27.62571078,10.43568,3.04374,10.8705,16.84,1.34,16.89322941,26.90568,4.33374,27.25246629,10.43568,3.04374,10.8705,16.47,1.29,16.52044188
27/07/2020 19:00,26.898,4.189,27.22223586,9.768,2.849,10.175,17.13,1.34,17.18233104,26.528,4.139,26.84894979,9.768,2.849,10.175,16.76,1.29,16.80957168
27/07/2020 19:30,25.5096,3.1253,25.70033448,6.4296,1.8753,6.6975,19.08,1.25,19.12090218,25.1296,3.0853,25.31829126,6.4296,1.8753,6.6975,18.7,1.21,18.73910617
27/07/2020 20:00,25.28952,3.21486,25.49304114,6.35952,1.85486,6.6245,18.93,1.36,18.97879079,24.89952,3.17486,25.10111217,6.35952,1.85486,6.6245,18.54,1.32,18.58693089
27/07/2020 20:30,24.798,3.124,24.99400288,4.368,1.274,4.55,20.43,1.85,20.51359062,24.398,3.054,24.58839808,4.368,1.274,4.55,20.03,1.78,20.10893582
27/07/2020 21:00,24.33136,3.06998,24.52427077,3.05136,0.88998,3.1785,21.28,2.18,21.39137209,23.93136,3.00998,24.11990819,3.05136,0.88998,3.1785,20.88,2.12,20.98734857
27/07/2020 21:30,23.94792,3.17356,24.15728369,2.85792,0.83356,2.977,21.09,2.34,21.21941799,23.54792,3.11356,23.75286914,2.85792,0.83356,2.977,20.69,2.28,20.81524682
27/07/2020 22:00,23.31512,3.88816,23.63710238,3.52512,1.02816,3.672,19.79,2.86,19.99559201,22.91512,3.85816,23.23764453,3.52512,1.02816,3.672,19.39,2.83,19.59543314
27/07/2020 22:30,22.02816,4.49738,22.48257681,2.04816,0.59738,2.1335,19.98,3.9,20.35707248,21.62816,4.44738,22.08068146,2.04816,0.59738,2.1335,19.58,3.85,19.9549217
27/07/2020 23:00,21.02744,4.23842,21.45034818,1.77744,0.51842,1.8515,19.25,3.72,19.60614445,20.64744,4.18842,21.06797666,1.77744,0.51842,1.8515,18.87,3.67,19.22357407
27/07/2020 23:30,19.76632,4.27726,20.22380675,1.39632,0.40726,1.4545,18.37,3.87,18.77322029,19.36632,4.38726,19.85704914,1.39632,0.40726,1.4545,17.97,3.98,18.4054693
28/07/2020 00:00,18.69648,4.90314,19.328713,1.89648,0.55314,1.9755,16.8,4.35,17.35403411,18.33648,4.79314,18.95259058,1.89648,0.55314,1.9755,16.44,4.24,16.97796219
28/07/2020 00:30,18.37048,4.39014,18.88777024,2.88048,0.84014,3.0005,15.49,3.55,15.89158897,18.02048,4.36014,18.54045631,2.88048,0.84014,3.0005,15.14,3.52,15.54380906
28/07/2020 01:00,18.0852,4.7111,18.68873785,3.2952,0.9611,3.4325,14.79,3.75,15.25800118,17.7552,4.6911,18.36446422,3.2952,0.9611,3.4325,14.46,3.73,14.93333519
28/07/2020 01:30,17.49936,4.74898,18.13230298,2.97936,0.86898,3.1035,14.52,3.88,15.02946439,17.16936,4.73898,17.81136868,2.97936,0.86898,3.1035,14.19,3.87,14.70826298
28/07/2020 02:00,18.0012,5.2016,18.73765844,4.5312,1.3216,4.72,13.47,3.88,14.01767812,17.7012,5.1916,18.44682065,4.5312,1.3216,4.72,13.17,3.87,13.72682775
28/07/2020 02:30,17.54832,4.90326,18.22046908,3.50832,1.02326,3.6545,14.04,3.88,14.56626239,17.23832,4.89326,17.91936578,3.50832,1.02326,3.6545,13.73,3.87,14.2649851
28/07/2020 03:00,17.09984,4.87162,17.78024773,3.39984,0.99162,3.5415,13.7,3.88,14.23883422,16.78984,4.86162,17.47953307,3.39984,0.99162,3.5415,13.39,3.87,13.93804147
28/07/2020 03:30,16.83376,4.97068,17.55229715,3.53376,1.03068,3.681,13.3,3.94,13.87132294,16.52376,4.90068,17.2351765,3.53376,1.03068,3.681,12.99,3.87,13.55422443
28/07/2020 04:00,16.68208,4.91894,17.39217536,4.04208,1.17894,4.2105,12.64,3.74,13.18169944,16.39208,4.87894,17.10275832,4.04208,1.17894,4.2105,12.35,3.7,12.89234269
28/07/2020 04:30,17.10128,5.25704,17.89106613,5.20128,1.51704,5.418,11.9,3.74,12.4738767,16.81128,5.21704,17.60217718,5.20128,1.51704,5.418,11.61,3.7,12.18532314
28/07/2020 05:00,17.0232,5.0501,17.7564875,4.1832,1.2201,4.3575,12.84,3.83,13.39904847,16.7232,5.0201,17.46043591,4.1832,1.2201,4.3575,12.54,3.8,13.10311413
28/07/2020 05:30,17.11992,5.34706,17.93551537,4.54992,1.32706,4.7395,12.57,4.02,13.19717015,16.82992,5.31706,17.64985366,4.54992,1.32706,4.7395,12.28,3.99,12.91195183
28/07/2020 06:00,16.994,5.327,17.80935049,4.104,1.197,4.275,12.89,4.13,13.53547192,16.694,5.287,17.51119656,4.104,1.197,4.275,12.59,4.09,13.23768107
28/07/2020 06:30,18.80168,5.14174,19.49206662,4.77168,1.39174,4.9705,14.03,3.75,14.52251356,18.49168,5.11174,19.18520563,4.77168,1.39174,4.9705,13.72,3.72,14.21537196
28/07/2020 07:00,19.97552,4.89536,20.5666222,4.95552,1.44536,5.162,15.02,3.45,15.4111291,19.63552,4.86536,20.22931965,4.95552,1.44536,5.162,14.68,3.42,15.07311514
28/07/2020 07:30,21.55008,4.60794,22.03721986,4.45008,1.29794,4.6355,17.1,3.31,17.41740796,21.19008,4.57794,21.6789535,4.45008,1.29794,4.6355,16.74,3.28,17.05831176
28/07/2020 08:00,22.49744,4.40342,22.92433018,4.77744,1.39342,4.9765,17.72,3.01,17.9738282,22.13744,4.36342,22.5633704,4.77744,1.39342,4.9765,17.36,2.97,17.61222587
28/07/2020 08:30,24.572,3.7935,24.8631017,6.012,1.7535,6.2625,18.56,2.04,18.67177549,24.202,3.7535,24.49133655,6.012,1.7535,6.2625,18.19,2,18.29962021
28/07/2020 09:00,25.54864,3.63002,25.80523302,6.06864,1.77002,6.3215,19.48,1.86,19.56859729,25.16864,3.56002,25.41916957,6.06864,1.77002,6.3215,19.1,1.79,19.1836936
28/07/2020 09:30,25.70296,3.41378,25.92867229,6.49296,1.89378,6.7635,19.21,1.52,19.27004152,25.32296,3.37378,25.54671593,6.49296,1.89378,6.7635,18.83,1.48,18.88807296
28/07/2020 10:00,26.50952,3.57236,26.74913843,7.61952,2.22236,7.937,18.89,1.35,18.93817837,26.12952,3.54236,26.36854432,7.61952,2.22236,7.937,18.51,1.32,18.55700676
28/07/2020 10:30,26.85848,4.04164,27.16086894,8.98848,2.62164,9.363,17.87,1.42,17.9263298,26.48848,4.01164,26.79053617,8.98848,2.62164,9.363,17.5,1.39,17.55511606
28/07/2020 11:00,27.20456,3.60508,27.4423885,8.07456,2.35508,8.411,19.13,1.25,19.1707955,26.82456,3.56508,27.06042894,8.07456,2.35508,8.411,18.75,1.21,18.7890021
28/07/2020 11:30,27.7368,4.1574,28.0466406,10.5168,3.0674,10.955,17.22,1.09,17.25446319,27.3768,4.1274,27.68618083,10.5168,3.0674,10.955,16.86,1.06,16.89328861
28/07/2020 12:00,26.65584,3.36712,26.86766278,8.11584,2.36712,8.454,18.54,1,18.56694913,26.28584,3.33712,26.49682536,8.11584,2.36712,8.454,18.17,0.97,18.19587316
28/07/2020 12:30,27.76904,3.78222,28.02543078,9.77904,2.85222,10.1865,17.99,0.93,18.01402232,27.40904,3.76222,27.66604007,9.77904,2.85222,10.1865,17.63,0.91,17.65346991
28/07/2020 13:00,28.49968,4.68574,28.88231153,13.45968,3.92574,14.0205,15.04,0.76,15.05918989,28.17968,4.66574,28.56332429,13.45968,3.92574,14.0205,14.72,0.74,14.73858881
28/07/2020 13:30,28.4356,5.0433,28.87937365,14.6856,4.2833,15.2975,13.75,0.76,13.77098762,28.1356,5.0233,28.58050962,14.6856,4.2833,15.2975,13.45,0.74,13.4703415
28/07/2020 14:00,27.9088,4.9859,28.35066695,14.7288,4.2959,15.3425,13.18,0.69,13.1980491,27.6088,4.9759,28.05361685,14.7288,4.2959,15.3425,12.88,0.68,12.89793782
28/07/2020 14:30,27.6116,4.4963,27.97529568,12.5016,3.6463,13.0225,15.11,0.85,15.13388912,26.8316,4.4663,27.20078297,12.5016,3.6463,13.0225,14.33,0.82,14.3534421
28/07/2020 15:00,39.27808,5.36444,39.64271415,13.07808,3.81444,13.623,26.2,1.55,26.24580919,12.40808,3.81444,12.98115564,13.07808,3.81444,13.623,-0.67,0,0.67
28/07/2020 15:30,29.25224,4.56732,29.60665393,11.44224,3.33732,11.919,17.81,1.23,17.8524228,27.48224,4.42732,27.83657087,11.44224,3.33732,11.919,16.04,1.09,16.07699288
28/07/2020 16:00,26.88432,4.56126,27.26851215,12.00432,3.50126,12.5045,14.88,1.06,14.9177076,26.56432,4.52126,26.9463335,12.00432,3.50126,12.5045,14.56,1.02,14.59568429
28/07/2020 16:30,28.27264,5.60952,28.82375561,14.43264,4.20952,15.034,13.84,1.4,13.91062903,27.95264,5.73952,28.5358051,14.43264,4.20952,15.034,13.52,1.53,13.60629634
28/07/2020 17:00,27.92152,5.78836,28.51519578,13.09152,3.81836,13.637,14.83,1.97,14.96027406,27.61152,5.71836,28.19744098,13.09152,3.81836,13.637,14.52,1.9,14.64378366
28/07/2020 17:30,27.6408,5.5169,28.18598961,10.9608,3.1969,11.4175,16.68,2.32,16.84057006,27.2808,5.4669,27.82317459,10.9608,3.1969,11.4175,16.32,2.27,16.47711443
28/07/2020 18:00,27.23752,5.47386,27.78211005,10.12752,2.95386,10.5495,17.11,2.52,17.29458008,26.86752,5.39386,27.40360116,10.12752,2.95386,10.5495,16.74,2.44,16.91689097
28/07/2020 18:30,26.93856,5.34458,27.46362231,9.47856,2.76458,9.8735,17.46,2.58,17.64958923,26.57856,5.28458,27.09883092,9.47856,2.76458,9.8735,17.1,2.52,17.28468686
28/07/2020 19:00,26.32944,5.17692,26.83355942,8.14944,2.37692,8.489,18.18,2.8,18.39435783,25.95944,5.10692,26.45700582,8.14944,2.37692,8.489,17.81,2.73,18.01801876
28/07/2020 19:30,25.45008,4.63794,25.86922997,5.65008,1.64794,5.8855,19.8,2.99,20.02448751,25.06008,4.57794,25.47479429,5.65008,1.64794,5.8855,19.41,2.93,19.62990066
28/07/2020 20:00,24.51912,4.22266,24.88007442,3.60912,1.05266,3.7595,20.91,3.17,21.14892432,24.12912,4.15266,24.48385217,3.60912,1.05266,3.7595,20.52,3.1,20.75284077
28/07/2020 20:30,24.23736,4.54798,24.66036784,3.86736,1.12798,4.0285,20.37,3.42,20.65510349,23.85736,4.49798,24.27767391,3.86736,1.12798,4.0285,19.99,3.37,20.27207439
28/07/2020 21:00,23.36384,4.39112,23.77290379,3.12384,0.91112,3.254,20.24,3.48,20.53699102,22.97384,4.34112,23.38039023,3.12384,0.91112,3.254,19.85,3.43,20.14416541
28/07/2020 21:30,23.20344,4.11642,23.56574933,2.35344,0.68642,2.4515,20.85,3.43,21.13024846,22.82344,4.04642,23.17936428,2.35344,0.68642,2.4515,20.47,3.36,20.74392682
28/07/2020 22:00,23.13192,4.55306,23.57575191,3.30192,0.96306,3.4395,19.83,3.59,20.15234478,22.75192,4.49306,23.19132277,3.30192,0.96306,3.4395,19.45,3.53,19.76773634
28/07/2020 22:30,21.98504,4.59772,22.46065478,2.73504,0.79772,2.849,19.25,3.8,19.62148058,21.61504,4.55772,22.09033195,2.73504,0.79772,2.849,18.88,3.76,19.25076622
28/07/2020 23:00,21.45792,4.73856,21.97490117,3.21792,0.93856,3.352,18.24,3.8,18.63162902,21.08792,4.69856,21.60501877,3.21792,0.93856,3.352,17.87,3.76,18.26128418
28/07/2020 23:30,20.47656,4.64108,20.99593134,3.46656,1.01108,3.611,17.01,3.63,17.39301584,20.11656,4.56108,20.62715291,3.46656,1.01108,3.611,16.65,3.55,17.02424741
29/07/2020 00:00,19.56464,4.57052,20.09141089,3.22464,0.94052,3.359,16.34,3.63,16.73835416,19.20464,4.56052,19.73870665,3.22464,0.94052,3.359,15.98,3.62,16.38489548
29/07/2020 00:30,18.72872,5.38546,19.4876405,3.37872,0.98546,3.5195,15.35,4.4,15.96817147,18.38872,5.31546,19.14155527,3.37872,0.98546,3.5195,15.01,4.33,15.62206772
29/07/2020 01:00,18.14896,5.55178,18.97912038,2.98896,0.87178,3.1135,15.16,4.68,15.86593836,17.79896,5.51178,18.63283918,2.98896,0.87178,3.1135,14.81,4.64,15.51984858
29/07/2020 01:30,18.21416,5.84038,19.1276152,4.18416,1.22038,4.3585,14.03,4.62,14.77109678,17.91416,5.77038,18.82058484,4.18416,1.22038,4.3585,13.73,4.55,14.46428014
29/07/2020 02:00,18.01496,5.69478,18.89363128,3.68496,1.07478,3.8385,14.33,4.62,15.05633754,17.69496,5.62478,18.56743815,3.68496,1.07478,3.8385,14.01,4.55,14.73032926
29/07/2020 02:30,17.89568,5.82624,18.82021347,4.13568,1.20624,4.308,13.76,4.62,14.51488891,17.58568,5.75624,18.50379529,4.13568,1.20624,4.308,13.45,4.55,14.19876755
29/07/2020 03:00,17.3612,5.8266,18.31285158,3.6912,1.0766,3.845,13.67,4.75,14.47174488,17.0512,5.7466,17.99352197,3.6912,1.0766,3.845,13.36,4.67,14.15268526
29/07/2020 03:30,17.3844,5.8742,18.35002967,3.8544,1.1242,4.015,13.53,4.75,14.33957461,17.0744,5.8542,18.05011892,3.8544,1.1242,4.015,13.22,4.73,14.04070155
29/07/2020 04:00,17.37456,6.11008,18.41761148,4.35456,1.27008,4.536,13.02,4.84,13.89050035,17.07456,6.06008,18.11808955,4.35456,1.27008,4.536,12.72,4.79,13.59200132
29/07/2020 04:30,17.1744,5.8417,18.14071317,3.4344,1.0017,3.5775,13.74,4.84,14.56753926,16.8744,5.7917,17.84066042,3.4344,1.0017,3.5775,13.44,4.79,14.26806574
29/07/2020 05:00,17.382,5.6835,18.28759405,2.892,0.8435,3.0125,14.49,4.84,15.27696632,17.062,5.6335,17.96797613,2.892,0.8435,3.0125,14.17,4.79,14.95770704
29/07/2020 05:30,17.204,5.7195,18.12981788,2.604,0.7595,2.7125,14.6,4.96,15.4195201,16.884,5.6195,17.79461256,2.604,0.7595,2.7125,14.28,4.86,15.08436276
29/07/2020 06:00,17.98736,5.94798,18.94527872,3.38736,0.98798,3.5285,14.6,4.96,15.4195201,17.66736,5.84798,18.61006393,3.38736,0.98798,3.5285,14.28,4.86,15.08436276
29/07/2020 06:30,18.38624,4.91932,19.03295906,2.46624,0.71932,2.569,15.92,4.2,16.46470164,18.03624,4.88932,18.68719892,2.46624,0.71932,2.569,15.57,4.17,16.11874065
29/07/2020 07:00,19.50368,4.37274,19.98785603,2.68368,0.78274,2.7955,16.82,3.59,17.19885171,19.15368,4.31274,19.63321634,2.68368,0.78274,2.7955,16.47,3.53,16.84404346
29/07/2020 07:30,21.05512,3.85566,21.4052375,2.62512,0.76566,2.7345,18.43,3.09,18.68724164,20.69512,3.74566,21.03135661,2.62512,0.76566,2.7345,18.07,2.98,18.31407382
29/07/2020 08:00,22.06224,3.74732,22.37822247,3.04224,0.88732,3.169,19.02,2.86,19.23382437,21.70224,3.64732,22.00659365,3.04224,0.88732,3.169,18.66,2.76,18.86301142
29/07/2020 08:30,23.47816,3.67488,23.76402197,3.30816,0.96488,3.446,20.17,2.71,20.35124075,23.10816,3.56488,23.38151894,3.30816,0.96488,3.446,19.8,2.6,19.96997747
29/07/2020 09:00,3.9408,1.1494,4.105,3.9408,1.1494,4.105,0,0,0,3.9408,1.1494,4.105,3.9408,1.1494,4.105,0,0,0
29/07/2020 09:30,25.12936,3.67898,25.39723662,4.65936,1.35898,4.8535,20.47,2.32,20.60105094,24.74936,3.58898,25.0082306,4.65936,1.35898,4.8535,20.09,2.23,20.21338665
29/07/2020 10:00,25.92968,3.58574,26.17643666,6.01968,1.75574,6.2705,19.91,1.83,19.99392408,25.60968,3.13574,25.80094136,6.01968,1.75574,6.2705,19.59,1.38,19.63854628
29/07/2020 10:30,25.91552,3.42786,26.14123947,7.29552,2.12786,7.5995,18.62,1.3,18.66532614,25.55552,3.38786,25.7791039,7.29552,2.12786,7.5995,18.26,1.26,18.30342045
29/07/2020 11:00,26.4508,3.0569,26.62685596,6.8808,2.0069,7.1675,19.57,1.05,19.59814787,26.0808,3.0269,26.25586129,6.8808,2.0069,7.1675,19.2,1.02,19.22707466
29/07/2020 11:30,26.79928,3.14104,26.98272671,7.16928,2.09104,7.468,19.63,1.05,19.65806196,26.43928,3.11104,26.62168471,7.16928,2.09104,7.468,19.27,1.02,19.29697645
29/07/2020 12:00,27.02376,3.19068,27.21146897,7.85376,2.29068,8.181,19.17,0.9,19.19111513,26.66376,3.17068,26.85161651,7.85376,2.29068,8.181,18.81,0.88,18.83057354
29/07/2020 12:30,27.39784,3.34312,27.6010523,8.78784,2.56312,9.154,18.61,0.78,18.62633888,27.02784,3.32312,27.2313654,8.78784,2.56312,9.154,18.24,0.76,18.25582647
29/07/2020 13:00,27.9208,3.4694,28.13552575,9.2208,2.6894,9.605,18.7,0.78,18.71626031,27.5608,3.4494,27.77581785,9.2208,2.6894,9.605,18.34,0.76,18.35574025
29/07/2020 13:30,27.78752,3.36636,27.99068858,8.86752,2.58636,9.237,18.92,0.78,18.9360714,27.42752,3.34636,27.63090622,8.86752,2.58636,9.237,18.56,0.76,18.57555383
29/07/2020 14:00,27.21104,3.27822,27.4077986,8.29104,2.41822,8.6365,18.92,0.86,18.93953537,26.85104,3.25822,27.04800079,8.29104,2.41822,8.6365,18.56,0.84,18.5789989
29/07/2020 14:30,27.1012,3.0566,27.27302413,7.5312,2.1966,7.845,19.57,0.86,19.58888716,26.7212,3.0366,26.89318629,7.5312,2.1966,7.845,19.19,0.84,19.20837578
29/07/2020 15:00,27.03896,3.05678,27.21119736,7.90896,2.30678,8.2385,19.13,0.75,19.14469639,26.66896,3.03678,26.84130139,7.90896,2.30678,8.2385,18.76,0.73,18.77419772
29/07/2020 15:30,27.06632,3.10476,27.24381054,7.69632,2.24476,8.017,19.37,0.86,19.38908198,26.70632,3.08476,26.88388499,7.69632,2.24476,8.017,19.01,0.84,19.0285496
29/07/2020 16:00,26.70704,3.09872,26.88620559,7.84704,2.28872,8.174,18.86,0.81,18.87738594,26.33704,3.12872,26.52222775,7.84704,2.28872,8.174,18.49,0.84,18.50907075
29/07/2020 16:30,27.66016,3.59338,27.89259456,8.96016,2.61338,9.3335,18.7,0.98,18.72566154,27.30016,3.56338,27.53173465,8.96016,2.61338,9.3335,18.34,0.95,18.36458821
29/07/2020 17:00,27.66632,3.35976,27.8695757,7.81632,2.27976,8.142,19.85,1.08,19.87935864,27.30632,3.30976,27.50617427,7.81632,2.27976,8.142,19.49,1.03,19.51719754
29/07/2020 17:30,27.78368,3.92274,28.05923669,8.68368,2.53274,9.0455,19.1,1.39,19.15051174,27.41368,3.89274,27.68868498,8.68368,2.53274,9.0455,18.73,1.36,18.77931042
29/07/2020 18:00,26.95528,3.40654,27.16968227,5.88528,1.71654,6.1305,21.07,1.69,21.1376678,26.57528,3.34654,26.78516076,5.88528,1.71654,6.1305,20.69,1.63,20.75410803
29/07/2020 18:30,26.82968,3.35324,27.03841614,5.35968,1.56324,5.583,21.47,1.79,21.54448885,26.43968,3.29324,26.64398822,5.35968,1.56324,5.583,21.08,1.73,21.15086996
29/07/2020 19:00,25.95992,4.09706,26.28123565,4.30992,1.25706,4.4895,21.65,2.84,21.83547801,25.57992,4.03706,25.89652797,4.30992,1.25706,4.4895,21.27,2.78,21.45090441
29/07/2020 19:30,24.96248,3.79364,25.24910122,2.89248,0.84364,3.013,22.07,2.95,22.26628393,24.57248,3.73364,24.85451349,2.89248,0.84364,3.013,21.68,2.89,21.87177405
29/07/2020 20:00,24.14352,3.43936,24.38726625,2.12352,0.61936,2.212,22.02,2.82,22.19983784,23.80352,3.37936,24.04220536,2.12352,0.61936,2.212,21.68,2.76,21.85497655
29/07/2020 20:30,23.25624,3.42432,23.50699186,1.62624,0.47432,1.694,21.63,2.95,21.83024049,22.87624,3.38432,23.12522386,1.62624,0.47432,1.694,21.25,2.91,21.44832394
29/07/2020 21:00,22.98984,3.74912,23.29353224,2.01984,0.58912,2.104,20.97,3.16,21.206756,22.60984,3.65912,22.90401764,2.01984,0.58912,2.104,20.59,3.07,20.81761274
29/07/2020 21:30,23.09904,3.47972,23.35966824,1.43904,0.41972,1.499,21.66,3.06,21.87508171,22.70904,3.40972,22.96359484,1.43904,0.41972,1.499,21.27,2.99,21.47912941
29/07/2020 22:00,22.69592,3.64756,22.98715899,1.46592,0.42756,1.527,21.23,3.22,21.47280373,22.31592,3.57756,22.6008677,1.46592,0.42756,1.527,20.85,3.15,21.08660712
29/07/2020 22:30,21.99088,4.13484,22.3762308,1.97088,0.57484,2.053,20.02,3.56,20.3340601,21.61088,4.09484,21.99540518,1.97088,0.57484,2.053,19.64,3.52,19.95294464
29/07/2020 23:00,21.06688,4.34034,21.50934644,2.12688,0.62034,2.2155,18.94,3.72,19.30186519,20.69688,4.28034,21.13485633,2.12688,0.62034,2.2155,18.57,3.66,18.92724227
29/07/2020 23:30,19.92888,4.37884,20.40427646,1.77888,0.51884,1.853,18.15,3.86,18.55591819,19.55888,4.34884,20.03652156,1.77888,0.51884,1.853,17.78,3.83,18.18783385
30/07/2020 00:00,19.23552,4.53536,19.76296334,2.07552,0.60536,2.162,17.16,3.93,17.60427505,18.88552,4.43536,19.39936298,2.07552,0.60536,2.162,16.81,3.83,17.24079465
30/07/2020 00:30,18.35296,4.40628,18.87449189,1.63296,0.47628,1.701,16.72,3.93,17.1756601,18.00296,4.30628,18.5108243,1.63296,0.47628,1.701,16.37,3.83,16.81207304
30/07/2020 01:00,18.12872,4.51296,18.68200462,1.99872,0.58296,2.082,16.13,3.93,16.60186134,17.76872,4.41296,18.3085124,1.99872,0.58296,2.082,15.77,3.83,16.22842568
30/07/2020 01:30,17.96048,4.53764,18.52482169,1.74048,0.50764,1.813,16.22,4.03,16.71314752,17.60048,4.49764,18.16605796,1.74048,0.50764,1.813,15.86,3.99,16.35419518
30/07/2020 02:00,17.88672,4.55696,18.45807782,1.80672,0.52696,1.882,16.08,4.03,16.57731281,17.52672,4.44696,18.08207309,1.80672,0.52696,1.882,15.72,3.92,16.20138266
30/07/2020 02:30,17.65224,4.53232,18.22480457,1.72224,0.50232,1.794,15.93,4.03,16.43185321,17.30224,4.42232,17.85845523,1.72224,0.50232,1.794,15.58,3.92,16.06557811
30/07/2020 03:00,17.37776,5.21518,18.14344634,2.17776,0.63518,2.2685,15.2,4.58,15.87502441,16.99776,5.47518,17.85781177,2.17776,0.63518,2.2685,14.82,4.84,15.59031751
30/07/2020 03:30,17.03744,5.39342,17.8707398,1.89744,0.55342,1.9765,15.14,4.84,15.89481677,16.71744,5.32342,17.54456043,1.89744,0.55342,1.9765,14.82,4.77,15.56872827
30/07/2020 04:00,16.81104,5.29822,17.62617942,1.57104,0.45822,1.6365,15.24,4.84,15.99009694,16.46104,5.22822,17.27136712,1.57104,0.45822,1.6365,14.89,4.77,15.63537655
30/07/2020 04:30,16.96128,5.34204,17.78264352,1.72128,0.50204,1.793,15.24,4.84,15.99009694,16.61128,5.27204,17.42782342,1.72128,0.50204,1.793,14.89,4.77,15.63537655
30/07/2020 05:00,17.05016,5.22588,17.83305296,1.70016,0.49588,1.771,15.35,4.73,16.06223521,16.71016,5.16588,17.49044778,1.70016,0.49588,1.771,15.01,4.67,15.71970101
30/07/2020 05:30,17.12512,5.40816,17.95878419,1.84512,0.53816,1.922,15.28,4.87,16.03730962,16.78512,5.33816,17.61352337,1.84512,0.53816,1.922,14.94,4.8,15.6921509
30/07/2020 06:00,17.11952,5.14486,17.87589297,1.55952,0.45486,1.6245,15.56,4.69,16.25145224,16.76952,5.05486,17.51480547,1.55952,0.45486,1.6245,15.21,4.6,15.89037759
30/07/2020 06:30,18.92968,5.13074,19.61268156,2.53968,0.74074,2.6455,16.39,4.39,16.96773998,18.56968,5.07074,19.24955634,2.53968,0.74074,2.6455,16.03,4.33,16.60451144
30/07/2020 07:00,19.98408,4.83244,20.56005666,3.09408,0.90244,3.223,16.89,3.93,17.34119373,19.63408,4.79244,20.21050664,3.09408,0.90244,3.223,16.54,3.89,16.99128306
30/07/2020 07:30,21.35168,4.58424,21.8382576,3.75168,1.09424,3.908,17.6,3.49,17.94268932,20.99168,4.53424,21.47579944,3.75168,1.09424,3.908,17.24,3.44,17.5798521
30/07/2020 08:00,22.88392,4.03656,23.23720317,4.27392,1.24656,4.452,18.61,2.79,18.81797545,22.52392,3.96656,22.87051749,4.27392,1.24656,4.452,18.25,2.72,18.45158259
30/07/2020 08:30,24.77032,4.16676,25.11833278,5.68032,1.65676,5.917,19.09,2.51,19.25430342,24.40032,4.09676,24.74184833,5.68032,1.65676,5.917,18.72,2.44,18.87834739
30/07/2020 09:00,25.8444,4.2392,26.18976571,7.0944,2.0692,7.39,18.75,2.17,18.87515298,25.4744,4.1692,25.81331602,7.0944,2.0692,7.39,18.38,2.1,18.49957837
30/07/2020 09:30,26.192,3.7585,26.46029452,6.132,1.7885,6.3875,20.06,1.97,20.15650019,25.812,3.6885,26.07420902,6.132,1.7885,6.3875,19.68,1.9,19.77150475
30/07/2020 10:00,26.93272,3.45496,27.15341885,7.42272,2.16496,7.732,19.51,1.29,19.55260085,26.56272,3.47496,26.7890545,7.42272,2.16496,7.732,19.14,1.31,19.18477782
30/07/2020 10:30,27.2536,3.6498,27.49690443,8.6736,2.5298,9.035,18.58,1.12,18.61372612,26.8936,3.5998,27.13345317,8.6736,2.5298,9.035,18.22,1.07,18.25139173
30/07/2020 11:00,27.70952,3.80486,27.96952732,10.19952,2.97486,10.6245,17.51,0.83,17.52966058,27.36952,3.76486,27.62724734,10.19952,2.97486,10.6245,17.17,0.79,17.18816453
30/07/2020 11:30,27.93944,3.80192,28.19693074,10.42944,3.04192,10.864,17.51,0.76,17.52648567,27.59944,3.77192,27.8559952,10.42944,3.04192,10.864,17.17,0.73,17.18551134
30/07/2020 12:00,28.42544,3.93492,28.69650213,11.12544,3.24492,11.589,17.3,0.69,17.31375465,28.08544,3.92492,28.35836626,11.12544,3.24492,11.589,16.96,0.68,16.9736266
30/07/2020 12:30,28.86744,3.80842,29.11757468,10.41744,3.03842,10.8515,18.45,0.77,18.46606076,28.49744,3.78842,28.74815146,10.41744,3.03842,10.8515,18.08,0.75,18.09554918
30/07/2020 13:00,28.96784,4.07562,29.25314398,11.60784,3.38562,12.0915,17.36,0.69,17.37370715,28.61784,4.07562,28.90659864,11.60784,3.38562,12.0915,17.01,0.69,17.02398896
30/07/2020 13:30,28.63912,4.07016,28.92689746,11.58912,3.38016,12.072,17.05,0.69,17.06395616,28.28912,4.07016,28.58042184,11.58912,3.38016,12.072,16.7,0.69,16.71424841
30/07/2020 14:00,27.96568,3.56124,28.19151802,9.53568,2.78124,9.933,18.43,0.78,18.44649831,27.59568,3.55124,27.82324316,9.53568,2.78124,9.933,18.06,0.77,18.07640728
30/07/2020 14:30,28.19904,3.98722,28.47953266,11.33904,3.30722,11.8115,16.86,0.68,16.87370736,27.84904,3.98722,28.13302245,11.33904,3.30722,11.8115,16.51,0.68,16.5239977
30/07/2020 15:00,28.08112,3.90616,28.35149708,11.06112,3.22616,11.522,17.02,0.68,17.0335786,27.73112,3.90616,28.0048764,11.06112,3.22616,11.522,16.67,0.68,16.68386346
30/07/2020 15:30,28.04272,3.89496,28.31192078,11.02272,3.21496,11.482,17.02,0.68,17.0335786,27.69272,3.89496,27.96529017,11.02272,3.21496,11.482,16.67,0.68,16.68386346
30/07/2020 16:00,27.72008,3.51794,27.94241824,9.73008,2.83794,10.1355,17.99,0.68,18.002847,27.36008,3.51794,27.58532,9.73008,2.83794,10.1355,17.63,0.68,17.64310914
30/07/2020 16:30,27.9992,3.4681,28.21316923,9.5592,2.7881,9.9575,18.44,0.68,18.4525337,27.6292,3.4681,27.84601247,9.5592,2.7881,9.9575,18.07,0.68,18.08279016
30/07/2020 17:00,28.63952,3.37486,28.83767997,8.99952,2.62486,9.3745,19.64,0.75,19.65431505,28.26952,3.35486,28.4678915,8.99952,2.62486,9.3745,19.27,0.73,19.28382224
30/07/2020 17:30,28.87256,3.38408,29.07020327,8.48256,2.47408,8.836,20.39,0.91,20.41029642,28.50256,3.36408,28.70040001,8.48256,2.47408,8.836,20.02,0.89,20.03977295
30/07/2020 18:00,28.15456,3.25258,28.34181585,7.17456,2.09258,7.4735,20.98,1.16,21.01204417,27.78456,3.19258,27.96737995,7.17456,2.09258,7.4735,20.61,1.1,20.63933381
30/07/2020 18:30,27.50536,2.94948,27.66304866,6.13536,1.78948,6.391,21.37,1.16,21.40146023,27.11536,2.88948,27.26888048,6.13536,1.78948,6.391,20.98,1.1,21.0088172
30/07/2020 19:00,26.984,2.842,27.13324934,5.184,1.512,5.4,21.8,1.33,21.84053342,26.604,2.802,26.75114988,5.184,1.512,5.4,21.42,1.29,21.45880938
30/07/2020 19:30,25.73904,2.27222,25.83914015,2.81904,0.82222,2.9365,22.92,1.45,22.96582026,25.35904,2.23222,25.45709559,2.81904,0.82222,2.9365,22.54,1.41,22.58405854
30/07/2020 20:00,25.36208,2.28394,25.46471056,2.24208,0.65394,2.3355,23.12,1.63,23.17738769,24.98208,2.21394,25.07998906,2.24208,0.65394,2.3355,22.74,1.56,22.79344643
30/07/2020 20:30,24.15648,2.40814,24.27621602,1.77648,0.51814,1.8505,22.38,1.89,22.45966384,23.76648,2.35814,23.88318228,1.77648,0.51814,1.8505,21.99,1.84,22.06684617
30/07/2020 21:00,23.34952,2.78986,23.51559914,1.91952,0.55986,1.9995,21.43,2.23,21.54571419,22.95952,2.71986,23.12006049,1.91952,0.55986,1.9995,21.04,2.16,21.15058392
30/07/2020 21:30,23.95464,2.88052,24.12720815,1.54464,0.45052,1.609,22.41,2.43,22.54136198,23.56464,2.82052,23.73283783,1.54464,0.45052,1.609,22.02,2.37,22.14717363
30/07/2020 22:00,23.72344,3.14392,23.93085536,1.93344,0.56392,2.014,21.79,2.58,21.94220818,23.34344,3.06392,23.54365725,1.93344,0.56392,2.014,21.41,2.5,21.55546566
30/07/2020 22:30,22.78968,3.95074,23.12958843,3.25968,0.95074,3.3955,19.53,3,19.75907133,22.41968,3.89074,22.75477772,3.25968,0.95074,3.3955,19.16,2.94,19.38425134
30/07/2020 23:00,22.18576,4.39668,22.61722224,4.44576,1.29668,4.631,17.74,3.1,18.00882006,21.82576,4.33668,22.25242892,4.44576,1.29668,4.631,17.38,3.04,17.64386579
30/07/2020 23:30,20.79656,4.99858,21.38884545,4.48656,1.30858,4.6735,16.31,3.69,16.72220679,20.40656,5.04858,21.02179467,4.48656,1.30858,4.6735,15.92,3.74,16.35340943
31/07/2020 00:00,19.90064,5.20602,20.57032126,4.82064,1.40602,5.0215,15.08,3.8,15.55141151,19.54064,5.14602,20.20688332,4.82064,1.40602,5.0215,14.72,3.74,15.18769239
31/07/2020 00:30,19.32272,5.47996,20.08475715,5.14272,1.49996,5.357,14.18,3.98,14.7279598,18.99272,5.45996,19.76194768,5.14272,1.49996,5.357,13.85,3.96,14.4050026
31/07/2020 01:00,18.76432,5.46876,19.54500041,5.10432,1.48876,5.317,13.66,3.98,14.22800056,18.44432,5.37876,19.21260002,5.10432,1.48876,5.317,13.34,3.89,13.89560002
31/07/2020 01:30,18.6864,5.4927,19.47694273,5.1864,1.5127,5.4025,13.5,3.98,14.07445914,18.3764,5.4027,19.15414431,5.1864,1.5127,5.4025,13.19,3.89,13.75166172
31/07/2020 02:00,18.25328,5.20054,18.97966931,4.01328,1.17054,4.1805,14.24,4.03,14.79927363,17.92328,5.17054,18.65418049,4.01328,1.17054,4.1805,13.91,4,14.47370374
31/07/2020 02:30,18.14128,4.97454,18.8109566,4.06128,1.18454,4.2305,14.08,3.79,14.58116936,17.81128,4.93454,18.48219089,4.06128,1.18454,4.2305,13.75,3.75,14.25219281
31/07/2020 03:00,18.02408,4.72494,18.63310274,4.23408,1.23494,4.4105,13.79,3.49,14.22477416,17.70408,4.69494,18.31602878,4.23408,1.23494,4.4105,13.47,3.46,13.90728227
31/07/2020 03:30,17.89792,5.10106,18.61065161,4.59792,1.34106,4.7895,13.3,3.76,13.82127346,17.57792,5.07106,18.29477852,4.59792,1.34106,4.7895,12.98,3.73,13.50530636
31/07/2020 04:00,17.65672,5.21446,18.4106044,4.98672,1.45446,5.1945,12.67,3.76,13.21614543,17.34672,5.18446,18.10489769,4.98672,1.45446,5.1945,12.36,3.73,12.9105577
31/07/2020 04:30,17.56792,5.18856,18.31810492,4.89792,1.42856,5.102,12.67,3.76,13.21614543,17.25792,5.15856,18.01239973,4.89792,1.42856,5.102,12.36,3.73,12.9105577
31/07/2020 05:00,17.49136,5.10498,18.22110028,4.61136,1.34498,4.8035,12.88,3.76,13.41760038,17.18136,5.07498,17.91520453,4.61136,1.34498,4.8035,12.57,3.73,13.11174283
31/07/2020 05:30,17.54352,5.12936,18.27800394,4.28352,1.24936,4.462,13.26,3.88,13.81600521,17.23352,5.10936,17.97497625,4.28352,1.24936,4.462,12.95,3.86,13.51303445
31/07/2020 06:00,17.84184,5.13762,18.56680893,3.83184,1.11762,3.9915,14.01,4.02,14.57533876,17.51184,5.10762,18.2415,3.83184,1.11762,3.9915,13.68,3.99,14.25
31/07/2020 06:30,19.15448,5.24964,19.86083644,4.52448,1.31964,4.713,14.63,3.93,15.14865671,18.81448,5.21964,19.52509409,4.52448,1.31964,4.713,14.29,3.9,14.81263312
31/07/2020 07:00,20.0572,5.0971,20.69472639,4.4472,1.2971,4.6325,15.61,3.8,16.06586755,19.6972,5.0671,20.33851495,4.4472,1.2971,4.6325,15.25,3.77,15.70908654
31/07/2020 07:30,21.65816,4.46988,22.11460427,4.62816,1.34988,4.821,17.03,3.12,17.31344275,21.28816,4.42988,21.74418527,4.62816,1.34988,4.821,16.66,3.08,16.94231389
31/07/2020 08:00,22.93488,4.04934,23.28960874,4.69488,1.36934,4.8905,18.24,2.68,18.43583467,22.53488,3.98934,22.88527147,4.69488,1.36934,4.8905,17.84,2.62,18.03136157
31/07/2020 08:30,24.28472,4.08096,24.62522812,5.93472,1.73096,6.182,18.35,2.35,18.49986486,23.89472,4.05096,24.23567455,5.93472,1.73096,6.182,17.96,2.32,18.10922417
31/07/2020 09:00,25.67536,4.25698,26.02587155,8.35536,2.43698,8.7035,17.32,1.82,17.41536104,25.29536,4.20698,25.64281416,8.35536,2.43698,8.7035,16.94,1.77,17.03221947
31/07/2020 09:30,27.07328,4.17054,27.39262481,9.05328,2.64054,9.4305,18.02,1.53,18.08483619,26.70328,4.02054,27.00425716,9.05328,2.64054,9.4305,17.65,1.38,17.70386681
31/07/2020 10:00,27.55384,3.40112,27.76295582,9.36384,2.73112,9.754,18.19,0.67,18.20233502,27.18384,3.40112,27.39578023,9.36384,2.73112,9.754,17.82,0.67,17.83259095
31/07/2020 10:30,27.98496,3.72228,28.23142495,10.46496,3.05228,10.901,17.52,0.67,17.53280639,27.62496,3.72228,27.87460822,10.46496,3.05228,10.901,17.16,0.67,17.17307486
31/07/2020 11:00,28.7836,3.3348,28.97613708,11.4336,3.3348,11.91,17.35,0,17.35,28.4236,3.3348,28.61855915,11.4336,3.3348,11.91,16.99,0,16.99
31/07/2020 11:30,28.86424,3.39332,29.06301725,11.63424,3.39332,12.119,17.23,0,17.23,28.50424,3.39332,28.70551025,11.63424,3.39332,12.119,16.87,0,16.87
31/07/2020 12:00,29.152,3.101,29.31646815,10.632,3.101,11.075,18.52,0,18.52,28.782,3.101,28.94857034,10.632,3.101,11.075,18.15,0,18.15
31/07/2020 12:30,29.6148,3.2564,29.79329656,11.1648,3.2564,11.63,18.45,0,18.45,29.2448,3.2564,29.42554108,11.1648,3.2564,11.63,18.08,0,18.08
31/07/2020 13:00,29.44592,3.15756,29.61473265,10.82592,3.15756,11.277,18.62,0,18.62,29.08592,3.15756,29.25680993,10.82592,3.15756,11.277,18.26,0,18.26
31/07/2020 13:30,29.6528,3.3229,29.83840164,11.3928,3.3229,11.8675,18.26,0,18.26,29.2828,3.3229,29.47073193,11.3928,3.3229,11.8675,17.89,0,17.89
31/07/2020 14:00,29.07584,3.17212,29.24836435,10.87584,3.17212,11.329,18.2,0,18.2,28.70584,3.84212,28.96182205,10.87584,3.17212,11.329,17.83,0.67,17.84258389
31/07/2020 14:30,29.12232,3.11276,29.28820235,10.67232,3.11276,11.117,18.45,0,18.45,28.75232,3.11276,28.92032469,10.67232,3.11276,11.117,18.08,0,18.08
31/07/2020 15:00,29.07336,3.09848,29.23800335,10.62336,3.09848,11.066,18.45,0,18.45,28.70336,3.09848,28.8701135,10.62336,3.09848,11.066,18.08,0,18.08
31/07/2020 15:30,28.70448,3.85964,28.96280361,9.80448,2.85964,10.213,18.9,1,18.92643654,28.32448,2.85964,28.46846867,9.80448,2.85964,10.213,18.52,0,18.52
31/07/2020 16:00,28.75352,3.40686,28.95464742,9.38352,2.73686,9.7745,19.37,0.67,19.38158404,28.38352,3.40686,28.5872507,9.38352,2.73686,9.7745,19,0.67,19.01180949
31/07/2020 16:30,28.87344,3.15892,29.04572796,8.53344,2.48892,8.889,20.34,0.67,20.35103191,28.49344,3.15892,28.66801177,8.53344,2.48892,8.889,19.96,0.67,19.97124182
31/07/2020 17:00,28.6008,2.7319,28.73097698,6.5208,1.9019,6.7925,22.08,0.83,22.09559458,28.2008,2.7419,28.33378083,6.5208,1.9019,6.7925,21.68,0.84,21.69626696
31/07/2020 17:30,27.94144,2.57792,28.06010942,4.14144,1.20792,4.314,23.8,1.37,23.83939806,27.53144,2.55792,27.65001163,4.14144,1.20792,4.314,23.39,1.35,23.42892657
31/07/2020 18:00,27.84448,2.74964,27.97991398,4.28448,1.24964,4.463,23.56,1.5,23.60770213,27.43448,2.71964,27.56895237,4.28448,1.24964,4.463,23.15,1.47,23.19662475
31/07/2020 18:30,27.04528,2.51654,27.1621086,3.48528,1.01654,3.6305,23.56,1.5,23.60770213,26.63528,2.48654,26.75109384,3.48528,1.01654,3.6305,23.15,1.47,23.19662475
31/07/2020 19:00,26.40952,2.81736,26.55937243,4.13952,1.20736,4.312,22.27,1.61,22.32812128,25.99952,2.79736,26.14957482,4.13952,1.20736,4.312,21.86,1.59,21.91774852
31/07/2020 19:30,25.60528,3.44404,25.8358622,5.94528,1.73404,6.193,19.66,1.71,19.73422661,25.21528,3.44404,25.449396,5.94528,1.73404,6.193,19.27,1.71,19.34572304
31/07/2020 20:00,24.03328,3.48054,24.28400103,3.77328,1.10054,3.9305,20.26,2.38,20.39931371,23.64328,3.41054,23.8879985,3.77328,1.10054,3.9305,19.87,2.31,20.00382463
31/07/2020 20:30,24.35816,4.12238,24.7045335,5.28816,1.54238,5.5085,19.07,2.58,19.24373405,23.98816,4.07238,24.33138095,5.28816,1.54238,5.5085,18.7,2.53,18.87037096
31/07/2020 21:00,23.99352,4.38936,24.39170931,5.72352,1.66936,5.962,18.27,2.72,18.47136432,23.61352,4.33936,24.00892276,5.72352,1.66936,5.962,17.89,2.67,18.08814529
31/07/2020 21:30,24.34152,4.24586,24.70904537,4.99152,1.45586,5.1995,19.35,2.79,19.55010486,23.95152,4.20586,24.31798858,4.99152,1.45586,5.1995,18.96,2.75,19.15839503
31/07/2020 22:00,23.50728,4.39254,23.91415105,5.11728,1.49254,5.3305,18.39,2.9,18.61725275,23.12728,4.34254,23.53144139,5.11728,1.49254,5.3305,18.01,2.85,18.23410541
31/07/2020 22:30,22.93784,4.16812,23.31346667,4.34784,1.26812,4.529,18.59,2.9,18.81483723,22.55784,4.05812,22.91995819,4.34784,1.26812,4.529,18.21,2.79,18.42249169
31/07/2020 23:00,21.88288,4.60834,22.3628539,3.66288,1.06834,3.8155,18.22,3.54,18.56071119,21.51288,4.51834,21.98225198,3.66288,1.06834,3.8155,17.85,3.45,18.18034653
31/07/2020 23:30,21.00232,4.94776,21.57725132,4.55232,1.32776,4.742,16.45,3.62,16.84360116,20.64232,4.92776,21.22235127,4.55232,1.32776,4.742,16.09,3.6,16.48781671
01/08/2020 00:00,19.86304,4.78922,20.43225358,2.84304,0.82922,2.9615,17.02,3.96,17.47461015,19.49304,4.75922,20.06561196,2.84304,0.82922,2.9615,16.65,3.93,17.10752466
01/08/2020 00:30,19.53864,5.08252,20.18886977,3.36864,0.98252,3.509,16.17,4.1,16.68169356,19.16864,5.02252,19.81571262,3.36864,0.98252,3.509,15.8,4.04,16.30832916
01/08/2020 01:00,19.40168,5.36924,20.13091963,4.35168,1.26924,4.533,15.05,4.1,15.59847749,19.06168,5.30924,19.78726039,4.35168,1.26924,4.533,14.71,4.04,15.25469436
01/08/2020 01:30,19.03904,5.04722,19.69668687,4.13904,1.20722,4.3115,14.9,3.84,15.38686453,18.68904,5.01722,19.35078067,4.13904,1.20722,4.3115,14.55,3.81,15.04056515
01/08/2020 02:00,18.8012,5.0391,19.46477974,4.1112,1.1991,4.2825,14.69,3.84,15.1835997,18.4612,5.0091,19.12869541,4.1112,1.1991,4.2825,14.35,3.81,14.84717482
01/08/2020 02:30,18.31968,5.03324,18.998531,3.43968,1.00324,3.583,14.88,4.03,15.41607278,17.97968,5.01324,18.66551548,3.43968,1.00324,3.583,14.54,4.01,15.08282798
01/08/2020 03:00,18.0536,5.2048,18.78889076,4.4736,1.3048,4.66,13.58,3.9,14.12892069,17.7436,5.1848,18.48560229,4.4736,1.3048,4.66,13.27,3.88,13.82560306
01/08/2020 03:30,17.7972,5.7221,18.6944579,5.5272,1.6121,5.7575,12.27,4.11,12.9400541,17.4872,5.9321,18.465968,5.5272,1.6121,5.7575,11.96,4.32,12.71628877
01/08/2020 04:00,17.25144,5.33542,18.05765457,5.16144,1.50542,5.3765,12.09,3.83,12.68215281,16.94144,5.49542,17.81044722,5.16144,1.50542,5.3765,11.78,3.99,12.43738317
01/08/2020 04:30,17.11584,4.81212,17.77943975,3.67584,1.07212,3.829,13.44,3.74,13.95067023,16.81584,4.74212,17.47169645,3.67584,1.07212,3.829,13.14,3.67,13.64289192
01/08/2020 05:00,17.4168,4.9124,18.09631443,3.6768,1.0724,3.83,13.74,3.84,14.26650623,17.1068,4.8724,17.78715514,3.6768,1.0724,3.83,13.43,3.8,13.95725259
01/08/2020 05:30,17.17512,5.03816,17.89882128,3.52512,1.02816,3.672,13.65,4.01,14.22682677,16.86512,4.99816,17.59016418,3.52512,1.02816,3.672,13.34,3.97,13.9182075
01/08/2020 06:00,17.26712,5.49916,18.12164986,4.55712,1.32916,4.747,12.71,4.17,13.37658402,16.97712,5.43916,17.82714405,4.55712,1.32916,4.747,12.42,4.11,13.08237364
01/08/2020 06:30,17.8728,5.8104,18.79355549,4.7328,1.3804,4.93,13.14,4.43,13.86666867,17.5828,5.7504,18.49924204,4.7328,1.3804,4.93,12.85,4.37,13.57274475
