Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/08/2020 07:00,18.29008,5.88044,19.21214723,4.63008,1.35044,4.823,13.66,4.53,14.39154266,17.99008,5.82044,18.90821251,4.63008,1.35044,4.823,13.36,4.47,14.08795585
01/08/2020 07:30,18.8968,5.7999,19.76683814,5.1768,1.5099,5.3925,13.72,4.29,14.37506522,18.5368,5.7199,19.39923221,5.1768,1.5099,5.3925,13.36,4.21,14.00763006
01/08/2020 08:00,19.7624,5.9932,20.65117188,6.4224,1.8732,6.69,13.34,4.12,13.96173342,19.4724,5.9332,20.35625761,6.4224,1.8732,6.69,13.05,4.06,13.66697113
01/08/2020 08:30,20.85328,5.97554,21.69254169,7.01328,2.04554,7.3055,13.84,3.93,14.38716442,20.55328,5.90554,21.38487132,7.01328,2.04554,7.3055,13.54,3.86,14.07946022
01/08/2020 09:00,22.30384,5.89362,23.06937441,8.34384,2.43362,8.6915,13.96,3.46,14.38239201,21.98384,5.93362,22.77053068,8.34384,2.43362,8.6915,13.64,3.5,14.08188908
01/08/2020 09:30,23.232,5.4935,23.87266986,6.972,2.0335,7.2625,16.26,3.46,16.62405486,22.892,5.3935,23.51879049,6.972,2.0335,7.2625,15.92,3.36,16.27070988
01/08/2020 10:00,23.63464,5.49052,24.26400663,7.54464,2.20052,7.859,16.09,3.29,16.42291692,23.28464,5.42052,23.90724779,7.54464,2.20052,7.859,15.74,3.22,16.06598892
01/08/2020 10:30,24.23328,5.39304,24.82613019,8.03328,2.34304,8.368,16.2,3.05,16.48461404,23.89328,5.32304,24.47904377,8.03328,2.34304,8.368,15.86,2.98,16.13753389
01/08/2020 11:00,24.79496,6.00228,25.51112319,10.94496,3.19228,11.401,13.85,2.81,14.13218313,24.48496,5.93228,25.19335651,10.94496,3.19228,11.401,13.54,2.74,13.8144562
01/08/2020 11:30,25.17552,5.96786,25.87319385,11.13552,3.24786,11.5995,14.04,2.72,14.30104891,24.86552,5.88786,25.55310119,11.13552,3.24786,11.5995,13.73,2.64,13.98150564
01/08/2020 12:00,25.16232,6.06026,25.88182952,12.41232,3.62026,12.9295,12.75,2.44,12.98137512,24.87232,5.98026,25.58116127,12.41232,3.62026,12.9295,12.46,2.36,12.68152988
01/08/2020 12:30,25.01848,5.32914,25.57975908,9.04848,2.63914,9.4255,15.97,2.69,16.19496835,24.67848,5.27914,25.23681228,9.04848,2.63914,9.4255,15.63,2.64,15.85138795
01/08/2020 13:00,25.14224,5.58232,25.75450502,10.12224,2.95232,10.544,15.02,2.63,15.24851796,24.82224,5.52232,25.42910963,10.12224,2.95232,10.544,14.7,2.57,14.92296552
01/08/2020 13:30,24.2156,5.5083,24.83418314,10.4856,3.0583,10.9225,13.73,2.45,13.94687779,23.9056,5.4483,24.51859874,10.4856,3.0583,10.9225,13.42,2.39,13.63115916
01/08/2020 14:00,24.68168,6.02924,25.40742141,12.27168,3.57924,12.783,12.41,2.45,12.64952964,24.40168,5.96924,25.12118256,12.27168,3.57924,12.783,12.13,2.39,12.36321156
01/08/2020 14:30,24.60064,6.04852,25.33329988,11.72064,3.41852,12.209,12.88,2.63,13.14577118,24.32064,5.95852,25.03991794,11.72064,3.41852,12.209,12.6,2.54,12.85346646
01/08/2020 15:00,23.4824,5.3007,24.07323265,8.8824,2.5907,9.2525,14.6,2.71,14.84938046,23.1624,5.2407,23.74787802,8.8824,2.5907,9.2525,14.28,2.65,14.5238046
01/08/2020 15:30,22.84872,5.41046,23.4805682,9.25872,2.70046,9.6445,13.59,2.71,13.85756833,22.54872,5.30046,23.16332554,9.25872,2.70046,9.6445,13.29,2.6,13.54193856
01/08/2020 16:00,22.9024,5.5657,23.56898263,9.9624,2.9057,10.3775,12.94,2.66,13.21057152,22.6124,5.5057,23.27301799,9.9624,2.9057,10.3775,12.65,2.6,12.91442991
01/08/2020 16:30,23.26912,5.53016,23.91724514,9.66912,2.82016,10.072,13.6,2.71,13.86737538,22.96912,5.42016,23.59997051,9.66912,2.82016,10.072,13.3,2.6,13.55175265
01/08/2020 17:00,23.24392,5.31906,23.84475238,8.05392,2.34906,8.3895,15.19,2.97,15.47762902,22.92392,5.25906,23.51943495,8.05392,2.34906,8.3895,14.87,2.91,15.15206257
01/08/2020 17:30,23.2508,4.8869,23.75881925,5.4408,1.5869,5.6675,17.81,3.3,18.11314716,22.8908,4.8169,23.3921194,5.4408,1.5869,5.6675,17.45,3.23,17.74641936
01/08/2020 18:00,23.29736,4.49798,23.7275959,4.10736,1.19798,4.2785,19.19,3.3,19.4716743,22.92736,4.50798,23.36633733,4.10736,1.19798,4.2785,18.82,3.31,19.1088592
01/08/2020 18:30,23.05208,4.85394,23.55757046,4.40208,1.28394,4.5855,18.65,3.57,18.98861238,22.69208,4.79394,23.19293762,4.40208,1.28394,4.5855,18.29,3.51,18.62375365
01/08/2020 19:00,22.78792,5.07856,23.34697132,4.89792,1.42856,5.102,17.89,3.65,18.25854868,22.42792,5.01856,22.9825486,4.89792,1.42856,5.102,17.53,3.59,17.89382575
01/08/2020 19:30,21.90312,5.03216,22.47374691,4.29312,1.25216,4.472,17.61,3.78,18.01112156,21.54312,4.98216,22.11171494,4.29312,1.25216,4.472,17.25,3.73,17.64866567
01/08/2020 20:00,21.28608,4.84094,21.82961067,2.50608,0.73094,2.6105,18.78,4.11,19.22447659,20.91608,4.80094,21.45999598,2.50608,0.73094,2.6105,18.41,4.07,18.854522
01/08/2020 20:30,21.02904,4.81472,21.573179,2.03904,0.59472,2.124,18.99,4.22,19.4532388,20.66904,4.77472,21.21337233,2.03904,0.59472,2.124,18.63,4.18,19.09317417
01/08/2020 21:00,20.77288,4.58834,21.27358473,1.26288,0.36834,1.3155,19.51,4.22,19.96117482,20.40288,4.54834,20.90370563,1.26288,0.36834,1.3155,19.14,4.18,19.59112044
01/08/2020 21:30,21.23272,4.56496,21.7179018,1.42272,0.41496,1.482,19.81,4.15,20.2400247,20.85272,4.50496,21.33379001,1.42272,0.41496,1.482,19.43,4.09,19.8558052
01/08/2020 22:00,21.24288,5.12584,21.8525556,2.76288,0.80584,2.878,18.48,4.32,18.97821909,20.87288,5.05584,21.47646707,2.76288,0.80584,2.878,18.11,4.25,18.60200527
01/08/2020 22:30,20.5216,4.8688,21.09126075,1.8816,0.5488,1.96,18.64,4.32,19.13405341,20.1516,4.7988,20.71510232,1.8816,0.5488,1.96,18.27,4.25,18.75780904
01/08/2020 23:00,19.80696,5.12078,20.45820257,2.43696,0.71078,2.5385,17.37,4.41,17.92107698,19.44696,5.07078,20.09719043,2.43696,0.71078,2.5385,17.01,4.36,17.55988895
01/08/2020 23:30,19.01144,5.02792,19.66506624,2.46144,0.71792,2.564,16.55,4.31,17.10200573,18.65144,4.94792,19.29658328,2.46144,0.71792,2.564,16.19,4.23,16.73346945
02/08/2020 00:00,18.3156,4.4083,18.83863881,1.6056,0.4683,1.6725,16.71,3.94,17.16821773,17.9456,4.4883,18.49836199,1.6056,0.4683,1.6725,16.34,4.02,16.82723982
02/08/2020 00:30,17.62592,4.69506,18.24052204,1.52592,0.44506,1.5895,16.1,4.25,16.65150143,17.27592,4.65506,17.8920931,1.52592,0.44506,1.5895,15.75,4.21,16.30296292
02/08/2020 01:00,17.18848,4.88414,17.86893025,1.96848,0.57414,2.0505,15.22,4.31,15.81848602,16.84848,4.78414,17.51454464,1.96848,0.57414,2.0505,14.88,4.21,15.4641036
02/08/2020 01:30,16.99144,5.26792,17.78932305,2.22144,0.64792,2.314,14.77,4.62,15.47570031,16.67144,5.22792,17.47192202,2.22144,0.64792,2.314,14.45,4.58,15.15845968
02/08/2020 02:00,16.85656,5.21108,17.64366656,1.78656,0.52108,1.861,15.07,4.69,15.78293382,16.52656,5.15108,17.31071375,1.78656,0.52108,1.861,14.74,4.63,15.45006472
02/08/2020 02:30,16.29432,5.19876,17.103566,1.74432,0.50876,1.817,14.55,4.69,15.2872038,15.97432,5.13876,16.78051709,1.74432,0.50876,1.817,14.23,4.63,14.96428415
02/08/2020 03:00,16.13848,5.23414,16.96604722,1.48848,0.43414,1.5505,14.65,4.8,15.4163063,15.80848,5.15414,16.62748324,1.48848,0.43414,1.5505,14.32,4.72,15.07782478
02/08/2020 03:30,15.94448,4.97714,16.70324415,1.46448,0.42714,1.5255,14.48,4.55,15.17804006,15.63448,4.94714,16.39851088,1.46448,0.42714,1.5255,14.17,4.52,14.87344278
02/08/2020 04:00,15.81792,4.89356,16.55758203,1.17792,0.34356,1.227,14.64,4.55,15.33075667,15.48792,4.86356,16.23360348,1.17792,0.34356,1.227,14.31,4.52,15.00688175
02/08/2020 04:30,15.61048,4.86514,16.35104501,1.08048,0.31514,1.1255,14.53,4.55,15.22574793,15.29048,4.83514,16.03675021,1.08048,0.31514,1.1255,14.21,4.52,14.91155592
02/08/2020 05:00,15.66808,4.88194,16.41103498,1.13808,0.33194,1.1855,14.53,4.55,15.22574793,15.34808,4.85194,16.09673512,1.13808,0.33194,1.1855,14.21,4.52,14.91155592
02/08/2020 05:30,15.50312,5.13466,16.33130316,1.83312,0.53466,1.9095,13.67,4.6,14.42320699,15.19312,5.05466,16.01188568,1.83312,0.53466,1.9095,13.36,4.52,14.10390017
02/08/2020 06:00,15.2912,5.3566,16.20228259,2.0112,0.5866,2.095,13.28,4.77,14.11068035,15.0012,5.3166,15.91547162,2.0112,0.5866,2.095,12.99,4.73,13.82436255
02/08/2020 06:30,15.47952,5.36486,16.38283438,2.03952,0.59486,2.1245,13.44,4.77,14.26136389,15.17952,5.32486,16.08639057,2.03952,0.59486,2.1245,13.14,4.73,13.96540368
02/08/2020 07:00,15.86208,5.37144,16.7468788,2.30208,0.67144,2.398,13.56,4.7,14.35143198,15.56208,5.30144,16.44030413,2.30208,0.67144,2.398,13.26,4.63,14.04508811
02/08/2020 07:30,16.344,5.477,17.23728125,2.664,0.777,2.775,13.68,4.7,14.46486778,16.044,5.457,16.94664524,2.664,0.777,2.775,13.38,4.68,14.17486508
02/08/2020 08:00,17.0648,5.7189,17.99758918,3.6648,1.0689,3.8175,13.4,4.65,14.1838817,16.7648,5.6589,17.69411394,3.6648,1.0689,3.8175,13.1,4.59,13.88085372
02/08/2020 08:30,18.22208,5.79144,19.12027659,4.70208,1.37144,4.898,13.52,4.42,14.22416254,17.92208,5.73144,18.81622587,4.70208,1.37144,4.898,13.22,4.36,13.92041666
02/08/2020 09:00,19.43776,5.94268,20.32589382,6.31776,1.84268,6.581,13.12,4.1,13.74570478,19.15776,5.88268,20.04060109,6.31776,1.84268,6.581,12.84,4.04,13.46057948
02/08/2020 09:30,20.44664,5.94152,21.29241055,7.61664,2.22152,7.934,12.83,3.72,13.35841682,20.15664,5.88152,20.99720014,7.61664,2.22152,7.934,12.54,3.66,13.06320022
02/08/2020 10:00,21.5728,4.9429,22.13183138,8.9928,2.6229,9.3675,12.58,2.32,12.79213821,21.2928,4.9029,21.84998307,8.9928,2.6229,9.3675,12.3,2.28,12.50953237
02/08/2020 10:30,23.4504,2.0972,23.54399091,10.7904,3.1472,11.24,12.66,-1.05,12.70346803,22.6804,7.8372,23.99629655,10.7904,3.1472,11.24,11.89,4.69,12.78155703
02/08/2020 11:00,23.50672,1.45696,23.55182833,9.48672,2.76696,9.882,14.02,-1.31,14.08106885,22.64672,7.82696,23.96111912,9.48672,2.76696,9.882,13.16,5.06,14.09926239
02/08/2020 11:30,23.79968,1.54574,23.84982348,10.57968,3.08574,11.0205,13.22,-1.54,13.30939518,22.96968,7.90574,24.2921165,10.57968,3.08574,11.0205,12.39,4.82,13.29452895
02/08/2020 12:00,24.4752,1.5311,24.5230439,11.6952,3.4111,12.1825,12.78,-1.88,12.91753847,23.6552,7.8911,24.93667873,11.6952,3.4111,12.1825,11.96,4.48,12.77153084
02/08/2020 12:30,24.66048,1.41014,24.70076454,11.28048,3.29014,11.7505,13.38,-1.88,13.5114322,23.81048,7.77014,25.04623791,11.28048,3.29014,11.7505,12.53,4.48,13.30681404
02/08/2020 13:00,24.76576,1.79668,24.83084629,12.60576,3.67668,13.131,12.16,-1.88,12.30447073,23.97576,8.07668,25.29960133,12.60576,3.67668,13.131,11.37,4.4,12.19167339
02/08/2020 13:30,24.2324,1.6832,24.2907878,11.9424,3.4832,12.44,12.29,-1.8,12.42111509,23.4324,8.0032,24.76143332,11.9424,3.4832,12.44,11.49,4.52,12.34708468
02/08/2020 14:00,24.29824,1.78532,24.36374016,12.73824,3.71532,13.269,11.56,-1.93,11.72000427,23.51824,8.15532,24.89210431,12.73824,3.71532,13.269,10.78,4.44,11.65855909
02/08/2020 14:30,24.06504,1.38522,24.10487471,10.47504,3.05522,10.9115,13.59,-1.67,13.69222407,23.21504,7.72522,24.46665294,10.47504,3.05522,10.9115,12.74,4.67,13.56895353
02/08/2020 15:00,24.3964,1.4977,24.44232882,11.0664,3.2277,11.5275,13.33,-1.73,13.44179304,23.5464,7.8977,24.83559176,11.0664,3.2277,11.5275,12.48,4.67,13.3251379
02/08/2020 15:30,24.32472,1.53346,24.37300767,12.11472,3.53346,12.6195,12.21,-2,12.37271595,23.51472,7.95346,24.82336767,12.11472,3.53346,12.6195,11.4,4.42,12.22687204
02/08/2020 16:00,23.84768,1.41974,23.88990379,10.86768,3.16974,11.3205,12.98,-1.75,13.09743868,22.99768,7.83974,24.29721813,10.86768,3.16974,11.3205,12.13,4.67,12.99791522
02/08/2020 16:30,24.2864,1.3377,24.3232125,10.5864,3.0877,11.0275,13.7,-1.75,13.81131782,23.4264,7.7577,24.67748217,10.5864,3.0877,11.0275,12.84,4.67,13.66288769
02/08/2020 17:00,24.482,1.0985,24.50663229,9.012,2.6285,9.3875,15.47,-1.53,15.54547523,23.552,7.3885,24.68373222,9.012,2.6285,9.3875,14.54,4.76,15.29932025
02/08/2020 17:30,24.26952,0.90736,24.28647573,6.05952,1.76736,6.312,18.21,-0.86,18.23029621,23.22952,7.14736,24.30422503,6.05952,1.76736,6.312,17.17,5.38,17.99314592
02/08/2020 18:00,23.9148,0.9614,23.93411684,6.2448,1.8214,6.505,17.67,-0.86,17.69091575,22.9048,7.2914,24.03735379,6.2448,1.8214,6.505,16.66,5.47,17.53500784
02/08/2020 18:30,23.33392,0.61656,23.34206436,5.47392,1.59656,5.702,17.86,-0.98,17.88686669,22.32392,7.23656,23.46753512,5.47392,1.59656,5.702,16.85,5.64,17.76885196
02/08/2020 19:00,23.02656,0.92608,23.04517497,5.50656,1.60608,5.736,17.52,-0.68,17.53319138,22.01656,7.24608,23.17832154,5.50656,1.60608,5.736,16.51,5.64,17.44676761
02/08/2020 19:30,23.0244,0.6017,23.03226081,4.3944,1.2817,4.5775,18.63,-0.68,18.64240596,21.9744,6.9217,23.03875401,4.3944,1.2817,4.5775,17.58,5.64,18.4625567
02/08/2020 20:00,22.88792,0.48606,22.89308053,3.99792,1.16606,4.1645,18.89,-0.68,18.90223532,21.82792,6.90606,22.8943608,3.99792,1.16606,4.1645,17.83,5.74,18.73116387
02/08/2020 20:30,22.58184,0.36762,22.58483213,3.59184,1.04762,3.7415,18.99,-0.68,19.00217093,21.53184,6.94762,22.62497641,3.59184,1.04762,3.7415,17.94,5.9,18.88527469
02/08/2020 21:00,22.44128,1.11454,22.46893962,3.82128,1.11454,3.9805,18.62,0,18.62,21.40128,7.01454,22.52151321,3.82128,1.11454,3.9805,17.58,5.9,18.54363503
02/08/2020 21:30,22.83216,3.40188,23.08420061,3.57216,1.04188,3.721,19.26,2.36,19.40405112,22.43216,3.49188,22.70231328,3.57216,1.04188,3.721,18.86,2.45,19.01846734
02/08/2020 22:00,22.28128,3.28204,22.52170564,3.16128,0.92204,3.293,19.12,2.36,19.26509798,21.91128,3.24204,22.14983103,3.16128,0.92204,3.293,18.75,2.32,18.89298547
02/08/2020 22:30,21.48176,3.65718,21.7908462,3.04176,0.88718,3.1685,18.44,2.77,18.64688982,21.11176,3.55718,21.40934235,3.04176,0.88718,3.1685,18.07,2.67,18.26619282
02/08/2020 23:00,20.9136,3.8998,21.27409469,3.8736,1.1298,4.035,17.04,2.77,17.26367574,20.5536,3.7998,20.90188874,3.8736,1.1298,4.035,16.68,2.67,16.89234442
02/08/2020 23:30,19.81624,4.42932,20.305227,3.66624,1.06932,3.819,16.15,3.36,16.49582068,19.45624,4.37932,19.94301177,3.66624,1.06932,3.819,15.79,3.31,16.13320179
03/08/2020 00:00,19.2124,4.3282,19.69389827,3.6624,1.0682,3.815,15.55,3.26,15.88804897,18.8424,4.2782,19.32198315,3.6624,1.0682,3.815,15.18,3.21,15.51568561
03/08/2020 00:30,18.3844,4.1492,18.84680408,3.2544,0.9492,3.39,15.13,3.2,15.46469851,18.0344,4.0892,18.49219132,3.2544,0.9492,3.39,14.78,3.14,15.10986433
03/08/2020 01:00,17.94592,4.04756,18.39670586,2.90592,0.84756,3.027,15.04,3.2,15.37665763,17.59592,3.98756,18.04209066,2.90592,0.84756,3.027,14.69,3.14,15.02184077
03/08/2020 01:30,18.02808,4.09444,18.48718766,3.47808,1.01444,3.623,14.55,3.08,14.87242078,17.68808,4.02444,18.14012931,3.47808,1.01444,3.623,14.21,3.01,14.52529518
03/08/2020 02:00,17.73672,4.02696,18.18811819,3.24672,0.94696,3.382,14.49,3.08,14.81372674,17.40672,3.95696,17.85081045,3.24672,0.94696,3.382,14.16,3.01,14.47638422
03/08/2020 02:30,17.55744,4.16592,18.04490479,3.27744,0.95592,3.414,14.28,3.21,14.63634176,17.22744,4.11592,17.7122976,3.27744,0.95592,3.414,13.95,3.16,14.30342966
03/08/2020 03:00,17.536,4.0805,18.00449322,3.636,1.0605,3.7875,13.9,3.02,14.22428909,17.216,4.0105,17.6769558,3.636,1.0605,3.7875,13.58,2.95,13.89672264
03/08/2020 03:30,16.89904,4.11472,17.39277073,2.99904,0.87472,3.124,13.9,3.24,14.27261714,16.57904,4.07472,17.0724313,2.99904,0.87472,3.124,13.58,3.2,13.95193177
03/08/2020 04:00,17.18128,4.15204,17.67585411,3.40128,0.99204,3.543,13.78,3.16,14.13768015,16.86128,4.08204,17.34836632,3.40128,0.99204,3.543,13.46,3.09,13.81013034
03/08/2020 04:30,16.88168,4.50174,17.47159932,2.61168,0.76174,2.7205,14.27,3.74,14.75196597,16.55168,4.45174,17.13989789,2.61168,0.76174,2.7205,13.94,3.69,14.42011442
03/08/2020 05:00,16.50728,4.64254,17.14769578,1.03728,0.30254,1.0805,15.47,4.34,16.0672493,16.14728,4.60254,16.7904147,1.03728,0.30254,1.0805,15.11,4.3,15.70993635
03/08/2020 05:30,16.7836,5.2123,17.57433641,1.8936,0.5523,1.9725,14.89,4.66,15.60216972,16.4436,5.1623,17.23488678,1.8936,0.5523,1.9725,14.55,4.61,15.26285032
03/08/2020 06:00,17.3492,5.4356,18.18077248,2.6592,0.7756,2.77,14.69,4.66,15.4114146,17.0092,5.3856,17.84145655,2.6592,0.7756,2.77,14.35,4.61,15.07231236
03/08/2020 06:30,18.74664,5.03152,19.41011862,3.05664,0.89152,3.184,15.69,4.14,16.22700527,18.38664,4.99152,19.0521338,3.05664,0.89152,3.184,15.33,4.1,15.86880273
03/08/2020 07:00,19.44048,4.43514,19.93997817,2.76048,0.80514,2.8755,16.68,3.63,17.07042179,19.06048,4.36514,19.55393426,2.76048,0.80514,2.8755,16.3,3.56,16.68423208
03/08/2020 07:30,20.7396,4.7278,21.27165017,3.9696,1.1578,4.135,16.77,3.57,17.14578082,20.3596,4.7178,20.89906574,3.9696,1.1578,4.135,16.39,3.56,16.7721704
03/08/2020 08:00,22.09104,4.71072,22.58771638,4.39104,1.28072,4.574,17.7,3.43,18.02927897,21.72104,4.66072,22.21544259,4.39104,1.28072,4.574,17.33,3.38,17.65653703
03/08/2020 08:30,23.40848,4.29164,23.79863672,4.90848,1.43164,5.113,18.5,2.86,18.71976496,23.02848,4.23164,23.41404852,4.90848,1.43164,5.113,18.12,2.8,18.33505931
03/08/2020 09:00,24.25232,3.61776,24.52066909,5.75232,1.67776,5.992,18.5,1.94,18.6014408,23.87232,3.62776,24.1463932,5.75232,1.67776,5.992,18.12,1.95,18.22462345
03/08/2020 09:30,25.25192,3.40056,25.47986013,6.96192,2.03056,7.252,18.29,1.37,18.34123769,24.87192,3.37056,25.09926452,6.96192,2.03056,7.252,17.91,1.34,17.96005846
03/08/2020 10:00,26.242,4.0535,26.55321875,8.652,2.5235,9.0125,17.59,1.53,17.65641526,25.872,4.0035,26.17992353,8.652,2.5235,9.0125,17.22,1.48,17.28348345
03/08/2020 10:30,26.05336,3.76098,26.32342185,8.16336,2.38098,8.5035,17.89,1.38,17.94314632,25.67336,3.73098,25.9430458,8.16336,2.38098,8.5035,17.51,1.35,17.56196458
03/08/2020 11:00,26.18976,3.45618,26.41682625,8.24976,2.40618,8.5935,17.94,1.05,17.97070115,25.82976,3.42618,26.05600144,8.24976,2.40618,8.5935,17.58,1.02,17.60956558
03/08/2020 11:30,26.64392,3.34406,26.85295534,8.41392,2.45406,8.7645,18.23,0.89,18.25171225,26.26392,3.32406,26.47343704,8.41392,2.45406,8.7645,17.85,0.87,17.8711891
03/08/2020 12:00,26.5688,3.2884,26.77152794,8.4288,2.4584,8.78,18.14,0.83,18.1589785,26.2088,3.3284,26.4193006,8.4288,2.4584,8.78,17.78,0.87,17.80127243
03/08/2020 12:30,27.05272,3.67746,27.30152691,9.76272,2.84746,10.1695,17.29,0.83,17.30991046,26.69272,3.71746,26.9503397,9.76272,2.84746,10.1695,16.93,0.87,16.95233907
03/08/2020 13:00,27.12264,3.32452,27.32562961,8.55264,2.49452,8.909,18.57,0.83,18.58853948,26.75264,3.36452,26.96337779,8.55264,2.49452,8.909,18.2,0.87,18.22078209
03/08/2020 13:30,27.2552,3.7336,27.5097382,9.9552,2.9036,10.37,17.3,0.83,17.31989896,26.8952,3.7136,27.15037031,9.9552,2.9036,10.37,16.94,0.81,16.95935435
03/08/2020 14:00,26.5264,2.9127,26.68583366,6.8664,2.0027,7.1525,19.66,0.91,19.68104926,26.1464,2.8927,26.30592987,6.8664,2.0027,7.1525,19.28,0.89,19.30053108
03/08/2020 14:30,26.71184,3.28762,26.9133952,8.15184,2.37762,8.4915,18.56,0.91,18.58229534,26.33184,3.26762,26.53381123,8.15184,2.37762,8.4915,18.18,0.89,18.20177189
03/08/2020 15:00,26.42664,2.74902,26.56923809,5.99664,1.74902,6.2465,20.43,1,20.45445917,26.04664,2.72902,26.18921544,5.99664,1.74902,6.2465,20.05,0.98,20.07393584
03/08/2020 15:30,26.78128,3.57954,27.01943865,9.22128,2.68954,9.6055,17.56,0.89,17.58253963,26.41128,3.55954,26.65006635,9.22128,2.68954,9.6055,17.19,0.87,17.21200163
03/08/2020 16:00,26.3956,3.4533,26.62053681,8.4456,2.4633,8.7975,17.95,0.99,17.97728011,26.0356,3.4233,26.2596925,8.4456,2.4633,8.7975,17.59,0.96,17.61617722
03/08/2020 16:30,26.52024,3.27632,26.72185253,8.01024,2.33632,8.344,18.51,0.94,18.53385281,26.15024,3.29632,26.35717697,8.01024,2.33632,8.344,18.14,0.96,18.16538466
03/08/2020 17:00,26.85416,3.41788,27.07079262,7.84416,2.28788,8.171,19.01,1.13,19.04355534,26.47416,3.39788,26.69132324,7.84416,2.28788,8.171,18.63,1.11,18.66303834
03/08/2020 17:30,26.91848,3.60664,27.15902092,7.42848,2.16664,7.738,19.49,1.44,19.54312411,26.52848,3.58664,26.76983821,7.42848,2.16664,7.738,19.1,1.42,19.1527126
03/08/2020 18:00,26.75728,3.64004,27.00373908,6.61728,1.93004,6.893,20.14,1.71,20.21246398,26.36728,3.59004,26.61055884,6.61728,1.93004,6.893,19.75,1.66,19.81963925
03/08/2020 18:30,26.14744,3.46092,26.37549214,5.55744,1.62092,5.789,20.59,1.84,20.67205118,25.75744,3.42092,25.98361809,5.55744,1.62092,5.789,20.2,1.8,20.28003945
03/08/2020 19:00,25.68408,3.63744,25.94037269,5.61408,1.63744,5.848,20.07,2,20.16940505,25.30408,3.56744,25.55431652,5.61408,1.63744,5.848,19.69,1.93,19.78436251
03/08/2020 19:30,24.87128,3.63704,25.13580372,4.24128,1.23704,4.418,20.63,2.4,20.76913335,24.49128,3.57704,24.75112141,4.24128,1.23704,4.418,20.25,2.34,20.38475165
03/08/2020 20:00,24.30584,3.67212,24.58166641,3.19584,0.93212,3.329,21.11,2.74,21.28707824,23.94584,3.49212,24.19913543,3.19584,0.93212,3.329,20.75,2.56,20.90732168
03/08/2020 20:30,23.54472,3.98346,23.87931727,2.99472,0.87346,3.1195,20.55,3.11,20.78399865,23.15472,3.90346,23.48144072,2.99472,0.87346,3.1195,20.16,3.03,20.38642931
03/08/2020 21:00,23.3064,4.2877,23.69752418,3.3864,0.9877,3.5275,19.92,3.3,20.19149326,22.9064,4.2677,23.30056704,3.3864,0.9877,3.5275,19.52,3.28,19.79365555
03/08/2020 21:30,24.09256,4.51158,24.51134026,3.74256,1.09158,3.8985,20.35,3.42,20.63537981,23.70256,4.45158,24.11696322,3.74256,1.09158,3.8985,19.96,3.36,20.24083002
03/08/2020 22:00,23.40096,4.85778,23.89985262,3.66096,1.06778,3.8135,19.74,3.79,20.10053979,23.01096,4.81778,23.50989758,3.66096,1.06778,3.8135,19.35,3.75,19.71002283
03/08/2020 22:30,22.24392,5.25156,22.85543391,3.19392,0.93156,3.327,19.05,4.32,19.53368629,21.86392,5.19156,22.47183333,3.19392,0.93156,3.327,18.67,4.26,19.14984334
03/08/2020 23:00,21.3736,5.0498,21.96204128,3.3936,0.9898,3.535,17.98,4.06,18.43268836,20.9836,5.0198,21.57567753,3.3936,0.9898,3.535,17.59,4.03,18.04574742
03/08/2020 23:30,20.36136,5.56498,21.10814969,3.65136,1.06498,3.8035,16.71,4.5,17.30531999,19.99136,5.50498,20.73545947,3.65136,1.06498,3.8035,16.34,4.44,16.93248948
04/08/2020 00:00,19.27896,5.83928,20.14386978,3.28896,0.95928,3.426,15.99,4.88,16.71808901,18.91896,5.77928,19.78198991,3.28896,0.95928,3.426,15.63,4.82,16.35632294
04/08/2020 00:30,18.41896,5.73428,19.29093193,2.92896,0.85428,3.051,15.49,4.88,16.24052031,18.04896,5.67428,18.91989457,2.92896,0.85428,3.051,15.12,4.82,15.86968179
04/08/2020 01:00,18.15448,5.88964,19.08593732,3.08448,0.89964,3.213,15.07,4.99,15.87466535,17.79448,5.77964,18.70956325,3.08448,0.89964,3.213,14.71,4.88,15.49833862
04/08/2020 01:30,18.2376,5.9518,19.18421166,3.2976,0.9618,3.435,14.94,4.99,15.75130788,17.8876,5.9418,18.84863977,3.2976,0.9618,3.435,14.59,4.98,15.4165009
04/08/2020 02:00,17.94768,5.94724,18.90737636,3.00768,0.87724,3.133,14.94,5.07,15.77683428,17.59768,5.85724,18.54684884,3.00768,0.87724,3.133,14.59,4.98,15.4165009
04/08/2020 02:30,17.9804,6.0472,18.97006621,3.3504,0.9772,3.49,14.63,5.07,15.48359777,17.6304,5.9572,18.60965438,3.3504,0.9772,3.49,14.28,4.98,15.12345199
04/08/2020 03:00,17.51448,5.96964,18.50388098,3.08448,0.89964,3.213,14.43,5.07,15.29476381,17.17448,5.87964,18.15304189,3.08448,0.89964,3.213,14.09,4.98,14.94417947
04/08/2020 03:30,17.23648,6.02564,18.25936966,3.03648,0.88564,3.163,14.2,5.14,15.10164229,16.89648,5.99564,17.9287126,3.03648,0.88564,3.163,13.86,5.11,14.77199039
04/08/2020 04:00,17.0352,5.9086,18.03079568,2.6352,0.7686,2.745,14.4,5.14,15.28985284,16.6952,5.8786,17.69993336,2.6352,0.7686,2.745,14.06,5.11,14.95980281
04/08/2020 04:30,16.44064,5.54852,17.35167767,1.40064,0.40852,1.459,15.04,5.14,15.89406178,16.09064,5.51852,17.01066602,1.40064,0.40852,1.459,14.69,5.11,15.55339834
04/08/2020 05:00,16.81216,5.28688,17.62384249,1.77216,0.51688,1.846,15.04,4.77,15.77829205,16.46216,5.29688,17.29334119,1.77216,0.51688,1.846,14.69,4.78,15.44812286
04/08/2020 05:30,17.00088,4.97234,17.71310492,1.79088,0.52234,1.8655,15.21,4.45,15.8476055,16.64088,4.93234,17.35646465,1.79088,0.52234,1.8655,14.85,4.41,15.49098447
04/08/2020 06:00,17.23376,5.71818,18.15764484,2.39376,0.69818,2.4935,14.84,5.02,15.666078,16.87376,5.70818,17.81311583,2.39376,0.69818,2.4935,14.48,5.01,15.32222242
04/08/2020 06:30,18.42224,5.17232,19.13457135,2.44224,0.71232,2.544,15.98,4.46,16.5907203,18.05224,5.13232,18.76763378,2.44224,0.71232,2.544,15.61,4.42,16.2237018
04/08/2020 07:00,19.6896,4.9228,20.29567215,2.8896,0.8428,3.01,16.8,4.08,17.28833132,19.3096,4.8928,19.91984297,2.8896,0.8428,3.01,16.42,4.05,16.91209331
04/08/2020 07:30,21.01208,4.10144,21.40862714,3.26208,0.95144,3.398,17.75,3.15,18.02734035,20.63208,4.07144,21.02996312,3.26208,0.95144,3.398,17.37,3.12,17.64798289
04/08/2020 08:00,22.16024,3.58632,22.44856182,3.93024,1.14632,4.094,18.23,2.44,18.39256643,21.78024,3.53632,22.06545748,3.93024,1.14632,4.094,17.85,2.39,18.00929205
04/08/2020 08:30,23.92896,3.58178,24.19554245,5.14896,1.50178,5.3635,18.78,2.08,18.89483527,23.54896,3.53178,23.81232847,5.14896,1.50178,5.3635,18.4,2.03,18.51164228
04/08/2020 09:00,24.6688,3.6059,24.9309488,6.0888,1.7759,6.3425,18.58,1.83,18.66990359,24.2988,3.5559,24.55760791,6.0888,1.7759,6.3425,18.21,1.78,18.29678934
04/08/2020 09:30,25.24928,3.72854,25.52309055,6.26928,1.82854,6.5305,18.98,1.9,19.07486304,24.87928,3.60854,25.13961285,6.26928,1.82854,6.5305,18.61,1.78,18.69493247
04/08/2020 10:00,25.82504,4.14522,26.15560246,8.31504,2.42522,8.6615,17.51,1.72,17.59427464,25.45504,4.09522,25.78235614,8.31504,2.42522,8.6615,17.14,1.67,17.2211643
04/08/2020 10:30,26.21544,4.20242,26.55013424,8.06544,2.35242,8.4015,18.15,1.85,18.24404012,25.84544,4.15242,26.176886,8.06544,2.35242,8.4015,17.78,1.8,17.87088134
04/08/2020 11:00,26.82824,4.02782,27.12891069,7.87824,2.29782,8.2065,18.95,1.73,19.02880448,26.44824,3.98782,26.74718878,7.87824,2.29782,8.2065,18.57,1.69,18.64674234
04/08/2020 11:30,26.73168,3.82174,27.00348889,7.41168,2.16174,7.7205,19.32,1.66,19.39118356,26.35168,3.80174,26.62450499,7.41168,2.16174,7.7205,18.94,1.64,19.01087057
04/08/2020 12:00,26.85568,3.23124,27.04937079,5.93568,1.73124,6.183,20.92,1.5,20.97370735,26.46568,3.13124,26.65026983,5.93568,1.73124,6.183,20.53,1.4,20.57767966
04/08/2020 12:30,27.5908,3.1269,27.76742243,7.1208,2.0769,7.4175,20.47,1.05,20.49691196,27.2008,3.0969,27.37652846,7.1208,2.0769,7.4175,20.08,1.02,20.10588968
04/08/2020 13:00,27.5772,3.3796,27.7835141,7.9872,2.3296,8.32,19.59,1.05,19.61811918,27.1972,3.3496,27.40269162,7.9872,2.3296,8.32,19.21,1.02,19.23706059
04/08/2020 13:30,27.37912,4.17016,27.69488123,11.10912,3.24016,11.572,16.27,0.93,16.29655792,27.03912,4.15016,27.35576426,11.10912,3.24016,11.572,15.93,0.91,15.95597067
04/08/2020 14:00,26.7084,4.7737,27.13165757,11.2584,3.2837,11.7275,15.45,1.49,15.52168161,26.3784,4.7737,26.80686849,11.2584,3.2837,11.7275,15.12,1.49,15.19323863
04/08/2020 14:30,26.3632,4.3076,26.7128009,8.5632,2.4976,8.92,17.8,1.81,17.89178862,26.0032,4.2376,26.34622675,8.5632,2.4976,8.92,17.44,1.74,17.52658552
04/08/2020 15:00,26.98096,4.88028,27.41877706,11.52096,3.36028,12.001,15.46,1.52,15.53454216,26.65096,4.83028,27.08514858,11.52096,3.36028,12.001,15.13,1.47,15.20124337
04/08/2020 15:30,26.80176,4.68718,27.20852799,10.48176,3.05718,10.9185,16.32,1.63,16.40119813,26.45176,4.63718,26.85514933,10.48176,3.05718,10.9185,15.97,1.58,16.04796872
04/08/2020 16:00,26.35112,3.92366,26.64163345,8.72112,2.54366,9.0845,17.63,1.38,17.68392773,26.00112,3.88366,26.28956174,8.72112,2.54366,9.0845,17.28,1.34,17.33187814
04/08/2020 16:30,27.29608,4.73594,27.7038826,12.70608,3.70594,13.2355,14.59,1.03,14.62631191,26.98608,4.70594,27.39332738,12.70608,3.70594,13.2355,14.28,1,14.31497118
04/08/2020 17:00,27.65368,4.96774,28.09634244,13.12368,3.82774,13.6705,14.53,1.14,14.57465265,27.33368,4.91774,27.77254452,13.12368,3.82774,13.6705,14.21,1.09,14.25174375
04/08/2020 17:30,27.61304,5.06922,28.07448966,12.44304,3.62922,12.9615,15.17,1.44,15.23819215,27.29304,5.02922,27.75253297,12.44304,3.62922,12.9615,14.85,1.4,14.91584728
04/08/2020 18:00,27.4968,4.8724,27.92515518,11.1168,3.2424,11.58,16.38,1.63,16.46090216,27.1468,4.8224,27.57180248,11.1168,3.2424,11.58,16.03,1.58,16.10767829
04/08/2020 18:30,26.96152,4.50086,27.33461727,9.19152,2.68086,9.5745,17.77,1.82,17.86295888,26.59152,4.42086,26.95650087,9.19152,2.68086,9.5745,17.4,1.74,17.48678358
04/08/2020 19:00,26.21672,4.34196,26.57384098,8.64672,2.52196,9.007,17.57,1.82,17.66401144,25.86672,4.26196,26.21548219,8.64672,2.52196,9.007,17.22,1.74,17.30768615
04/08/2020 19:30,25.25208,3.94394,25.55821213,7.04208,2.05394,7.3355,18.21,1.89,18.307818,24.89208,3.89394,25.1948093,7.04208,2.05394,7.3355,17.85,1.84,17.94458414
04/08/2020 20:00,24.73224,3.92232,25.04133163,6.52224,1.90232,6.794,18.21,2.02,18.32169479,24.37224,3.86232,24.67637734,6.52224,1.90232,6.794,17.85,1.96,17.95728543
04/08/2020 20:30,24.20432,4.13876,24.55561934,6.06432,1.76876,6.317,18.14,2.37,18.29416574,23.83432,4.08876,24.18248888,6.06432,1.76876,6.317,17.77,2.32,17.92080634
04/08/2020 21:00,23.97136,4.19748,24.33608306,6.47136,1.88748,6.741,17.5,2.31,17.65180161,23.61136,4.13748,23.97112976,6.47136,1.88748,6.741,17.14,2.25,17.28705007
04/08/2020 21:30,24.24104,3.53072,24.4968162,5.11104,1.49072,5.324,19.13,2.04,19.23846408,23.86104,3.47072,24.11213651,5.11104,1.49072,5.324,18.75,1.98,18.85425416
04/08/2020 22:00,23.39432,3.74376,23.69198065,4.26432,1.24376,4.442,19.13,2.5,19.29266441,23.01432,3.69376,23.30885643,4.26432,1.24376,4.442,18.75,2.45,18.9093892
04/08/2020 22:30,22.56968,4.42824,22.99999489,5.23968,1.52824,5.458,17.33,2.9,17.57096753,22.07968,5.09824,22.66063371,5.23968,1.52824,5.458,16.84,3.57,17.21425282
04/08/2020 23:00,21.89448,5.39214,22.54869017,6.86448,2.00214,7.1505,15.03,3.39,15.40756308,21.42448,5.99214,22.24666458,6.86448,2.00214,7.1505,14.56,3.99,15.09681092
04/08/2020 23:30,21.0084,5.3812,21.68663607,7.4784,2.1812,7.79,13.53,3.2,13.9032694,20.6984,5.3212,21.37145133,7.4784,2.1812,7.79,13.22,3.14,13.58778864
05/08/2020 00:00,19.83416,5.30788,20.53210883,5.68416,1.65788,5.921,14.15,3.65,14.61317898,19.52416,5.24788,20.21714788,5.68416,1.65788,5.921,13.84,3.59,14.29803133
05/08/2020 00:30,18.89672,5.34196,19.63727485,5.28672,1.54196,5.507,13.61,3.8,14.13053785,18.58672,5.30196,19.32813856,5.28672,1.54196,5.507,13.3,3.76,13.82127346
05/08/2020 01:00,18.55688,5.59284,19.38137391,6.14688,1.79284,6.403,12.41,3.8,12.97875572,18.26688,5.55284,19.0922219,6.14688,1.79284,6.403,12.12,3.76,12.68983845
05/08/2020 01:30,18.70856,5.67458,19.55021932,7.31856,2.13458,7.6235,11.39,3.54,11.92743476,18.43856,5.63458,19.28027455,7.31856,2.13458,7.6235,11.12,3.5,11.65780425
05/08/2020 02:00,18.43784,5.64812,19.28354748,7.22784,2.10812,7.529,11.21,3.54,11.75566672,18.17784,5.60812,19.02327198,7.22784,2.10812,7.529,10.95,3.5,11.49576009
05/08/2020 02:30,18.10208,5.56894,18.93933455,6.44208,1.87894,6.7105,11.66,3.69,12.22995094,17.82208,5.52894,18.66000303,6.44208,1.87894,6.7105,11.38,3.65,11.95102088
05/08/2020 03:00,17.83328,5.59554,18.69053085,6.29328,1.83554,6.5555,11.54,3.76,12.13710015,17.56328,5.55554,18.42098882,6.29328,1.83554,6.5555,11.27,3.72,11.86807904
05/08/2020 03:30,17.52072,5.29396,18.30305007,4.95072,1.44396,5.157,12.57,3.85,13.14638353,17.23072,5.27396,18.01977707,4.95072,1.44396,5.157,12.28,3.83,12.86340935
05/08/2020 04:00,17.38528,5.58404,18.26005102,6.18528,1.80404,6.443,11.2,3.78,11.8206768,17.11528,5.55404,17.99389257,6.18528,1.80404,6.443,10.93,3.75,11.55540566
05/08/2020 04:30,17.37624,5.22432,18.14462003,4.50624,1.31432,4.694,12.87,3.91,13.45083641,17.08624,5.19432,17.858347,4.50624,1.31432,4.694,12.58,3.88,13.16475598
05/08/2020 05:00,17.62328,5.33804,18.41398026,5.51328,1.60804,5.743,12.11,3.73,12.67142455,17.34328,5.28804,18.1315396,5.51328,1.60804,5.743,11.83,3.68,12.38916058
05/08/2020 05:30,17.72872,4.91796,18.39820218,4.99872,1.45796,5.207,12.73,3.46,13.1918346,17.42872,4.87796,18.09847437,4.99872,1.45796,5.207,12.43,3.42,12.89190831
05/08/2020 06:00,18.09448,5.15464,18.81437004,6.32448,1.84464,6.588,11.77,3.31,12.22656943,17.81448,5.11464,18.53416413,6.32448,1.84464,6.588,11.49,3.27,11.94625464
05/08/2020 06:30,19.23192,4.82306,19.82747222,5.46192,1.59306,5.6895,13.77,3.23,14.14375481,18.93192,4.75306,19.5194563,5.46192,1.59306,5.6895,13.47,3.16,13.83569659
05/08/2020 07:00,20.47104,5.30072,21.14618432,6.79104,1.98072,7.074,13.68,3.32,14.07710197,20.14104,5.28072,20.82180338,6.79104,1.98072,7.074,13.35,3.3,13.75181806
05/08/2020 07:30,21.80248,5.14614,22.40158233,7.15248,2.08614,7.4505,14.65,3.06,14.96616517,21.47248,5.12614,22.07588523,7.15248,2.08614,7.4505,14.32,3.04,14.63912566
05/08/2020 08:00,22.76576,4.96418,23.30070624,7.14576,2.08418,7.4435,15.62,2.88,15.88328681,22.40576,4.93418,22.94262874,7.14576,2.08418,7.4435,15.26,2.85,15.52385584
05/08/2020 08:30,23.95888,4.22134,24.32791899,6.03888,1.76134,6.2905,17.92,2.46,18.08806236,23.58888,4.18134,23.95660376,6.03888,1.76134,6.2905,17.55,2.42,17.71606333
05/08/2020 09:00,24.56016,3.98838,24.8818937,6.20016,1.80838,6.4585,18.36,2.18,18.48896968,24.19016,3.93838,24.50866536,6.20016,1.80838,6.4585,17.99,2.13,18.11565621
05/08/2020 09:30,25.72848,4.01414,26.03973892,7.00848,2.04414,7.3005,18.72,1.97,18.82337111,25.34848,3.97414,25.65812205,7.00848,2.04414,7.3005,18.34,1.93,18.44127165
05/08/2020 10:00,25.8932,3.7676,26.16586738,6.1632,1.7976,6.42,19.73,1.97,19.82810631,25.5032,3.7276,25.77417723,6.1632,1.7976,6.42,19.34,1.93,19.43606184
05/08/2020 10:30,26.4428,4.1029,26.75921262,7.3128,2.1329,7.6175,19.13,1.97,19.23116741,26.0528,4.0629,26.36769888,7.3128,2.1329,7.6175,18.74,1.93,18.83912153
05/08/2020 11:00,26.65176,4.08218,26.962576,7.72176,2.25218,8.0435,18.93,1.83,19.01824913,26.26176,4.04218,26.57102289,7.72176,2.25218,8.0435,18.54,1.79,18.62621003
05/08/2020 11:30,27.17328,4.22304,27.49947659,9.47328,2.76304,9.868,17.7,1.46,17.76011261,26.80328,4.19304,27.12927207,9.47328,2.76304,9.868,17.33,1.43,17.38889876
05/08/2020 12:00,28.59032,4.90176,29.00747574,13.48032,3.93176,14.042,15.11,0.97,15.141103,28.26032,4.89176,28.68056838,13.48032,3.93176,14.042,14.78,0.96,14.81114445
05/08/2020 12:30,29.02984,4.90662,29.44157826,14.31984,4.17662,14.9165,14.71,0.73,14.72810239,28.70984,4.89662,29.12441931,14.31984,4.17662,14.9165,14.39,0.72,14.40800125
05/08/2020 13:00,28.98952,4.32236,29.30998236,14.81952,4.32236,15.437,14.17,0,14.17,28.67952,4.32236,29.00340779,14.81952,4.32236,15.437,13.86,0,13.86
05/08/2020 13:30,28.72912,5.18766,29.19373481,15.48912,4.51766,16.1345,13.24,0.67,13.25694158,28.43912,5.18766,28.90839606,15.48912,4.51766,16.1345,12.95,0.67,12.96732046
05/08/2020 14:00,28.17872,4.33796,28.51066744,12.19872,3.55796,12.707,15.98,0.78,15.99902497,27.82872,4.33796,28.16479281,12.19872,3.55796,12.707,15.63,0.78,15.64945047
05/08/2020 14:30,27.98944,4.67942,28.37790907,13.84944,4.03942,14.4265,14.14,0.64,14.15447632,27.67944,4.66942,28.07053405,13.84944,4.03942,14.4265,13.83,0.63,13.8443418
05/08/2020 15:00,27.48616,4.13888,27.79603064,11.75616,3.42888,12.246,15.73,0.71,15.74601537,27.14616,4.12888,27.45836217,11.75616,3.42888,12.246,15.39,0.7,15.4059112
05/08/2020 15:30,27.81704,4.59122,28.19338602,13.30704,3.88122,13.8615,14.51,0.71,14.52736039,27.49704,4.58122,27.87606115,13.30704,3.88122,13.8615,14.19,0.7,14.20725519
05/08/2020 16:00,27.45264,3.99202,27.74137103,11.25264,3.28202,11.7215,16.2,0.71,16.21555118,27.10264,3.98202,27.3936047,11.25264,3.28202,11.7215,15.85,0.7,15.86544988
05/08/2020 16:30,27.40872,3.72546,27.66074808,10.33872,3.01546,10.7695,17.07,0.71,17.08475929,27.04872,3.71546,27.3027086,10.33872,3.01546,10.7695,16.71,0.7,16.72465545
05/08/2020 17:00,27.7224,3.8307,27.98581291,10.3224,3.0107,10.7525,17.4,0.82,17.41931112,27.3624,3.8307,27.62924531,10.3224,3.0107,10.7525,17.04,0.82,17.05971864
05/08/2020 17:30,28.11512,3.83816,28.37589549,9.76512,2.84816,10.172,18.35,0.99,18.37668632,27.73512,3.81816,27.99670029,9.76512,2.84816,10.172,17.97,0.97,17.9961607
05/08/2020 18:00,27.81592,4.16756,28.12639262,10.34592,3.01756,10.777,17.47,1.15,17.50780969,27.44592,4.15756,27.7590315,10.34592,3.01756,10.777,17.1,1.14,17.13795787
05/08/2020 18:30,27.27952,4.30986,27.61787654,10.31952,3.00986,10.7495,16.96,1.3,17.00975015,26.90952,4.28986,27.24931495,10.31952,3.00986,10.7495,16.59,1.28,16.63930587
05/08/2020 19:00,26.11896,3.80428,26.39455659,7.48896,2.18428,7.801,18.63,1.62,18.70030214,25.73896,3.76428,26.01276352,7.48896,2.18428,7.801,18.25,1.58,18.31826684
05/08/2020 19:30,25.30704,3.63122,25.56622835,6.58704,1.92122,6.8615,18.72,1.71,18.79793872,24.92704,3.58122,25.18297957,6.58704,1.92122,6.8615,18.34,1.66,18.41497217
05/08/2020 20:00,24.7964,3.6427,25.06253611,6.3864,1.8627,6.6525,18.41,1.78,18.49585089,24.4164,3.6027,24.68076247,6.3864,1.8627,6.6525,18.03,1.74,18.11376548
05/08/2020 20:30,24.61672,3.87196,24.91936953,7.44672,2.17196,7.757,17.17,1.7,17.25395317,24.23672,3.84196,24.53934092,7.44672,2.17196,7.757,16.79,1.67,16.87284801
05/08/2020 21:00,24.09648,3.83314,24.39945308,6.45648,1.88314,6.7255,17.64,1.95,17.74745334,23.71648,3.77314,24.01474566,6.45648,1.88314,6.7255,17.26,1.89,17.36317079
05/08/2020 21:30,24.30368,3.90524,24.61543745,5.74368,1.67524,5.983,18.56,2.23,18.69348817,23.91368,3.87524,24.22563882,5.74368,1.67524,5.983,18.17,2.2,18.30270199
05/08/2020 22:00,23.616,4.1055,23.97020205,5.196,1.5155,5.4125,18.42,2.59,18.6011962,23.236,4.0555,23.58725877,5.196,1.5155,5.4125,18.04,2.54,18.21793622
05/08/2020 22:30,22.91192,4.77056,23.40329722,5.76192,1.68056,6.002,17.15,3.09,17.42614702,22.54192,4.75056,23.03705662,5.76192,1.68056,6.002,16.78,3.07,17.05852573
05/08/2020 23:00,21.65672,4.97696,22.22124326,5.40672,1.57696,5.632,16.25,3.4,16.60188242,21.28672,4.93696,21.85172813,5.40672,1.57696,5.632,15.88,3.36,16.23157417
05/08/2020 23:30,20.34528,5.40404,21.05074979,5.22528,1.52404,5.443,15.12,3.88,15.6098943,19.99528,5.37404,20.70486726,5.22528,1.52404,5.443,14.77,3.85,15.2635317
06/08/2020 00:00,19.6256,5.6008,20.40914344,5.6256,1.6408,5.86,14,3.96,14.54928177,19.2956,5.5808,20.08645086,5.6256,1.6408,5.86,13.67,3.94,14.2264718
06/08/2020 00:30,18.80392,5.15406,19.4974804,4.09392,1.19406,4.2645,14.71,3.96,15.23370277,18.46392,5.13406,19.16441791,4.09392,1.19406,4.2645,14.37,3.94,14.90035234
06/08/2020 01:00,18.2508,4.5744,18.81533513,2.8608,0.8344,2.98,15.39,3.74,15.83791969,17.8908,4.5344,18.45647605,2.8608,0.8344,2.98,15.03,3.7,15.47872411
06/08/2020 01:30,18.4652,4.5636,19.02077958,3.4752,1.0136,3.62,14.99,3.55,15.40462917,18.1152,4.5536,18.67875114,3.4752,1.0136,3.62,14.64,3.54,15.06191223
06/08/2020 02:00,18.01872,4.29046,18.52248141,2.53872,0.74046,2.6445,15.48,3.55,15.88184183,17.66872,4.28046,18.1798241,2.53872,0.74046,2.6445,15.13,3.54,15.53861319
06/08/2020 02:30,17.95848,4.49164,18.5116675,3.22848,0.94164,3.363,14.73,3.55,15.15174577,17.60848,4.48164,18.16985594,3.22848,0.94164,3.363,14.38,3.54,14.80932139
06/08/2020 03:00,17.5688,4.4859,18.13245798,3.2088,0.9359,3.3425,14.36,3.55,14.79229867,17.2288,4.4759,17.8007087,3.2088,0.9359,3.3425,14.02,3.54,14.46001383
06/08/2020 03:30,17.76944,4.54442,18.34133995,3.40944,0.99442,3.5515,14.36,3.55,14.79229867,17.42944,4.53442,18.00961808,3.40944,0.99442,3.5515,14.02,3.54,14.46001383
06/08/2020 04:00,17.72136,4.63998,18.31873398,3.53136,1.02998,3.6785,14.19,3.61,14.64200123,17.39136,4.56998,17.98177188,3.53136,1.02998,3.6785,13.86,3.54,14.30493621
06/08/2020 04:30,17.63744,4.50342,18.20329864,3.33744,0.97342,3.4765,14.3,3.53,14.72925321,17.30744,4.51342,17.88626399,3.33744,0.97342,3.4765,13.97,3.54,14.41154051
06/08/2020 05:00,17.62808,4.33444,18.15314228,2.75808,0.80444,2.873,14.87,3.53,15.28325227,17.26808,4.34444,17.80619965,2.75808,0.80444,2.873,14.51,3.54,14.93558502
06/08/2020 05:30,17.99168,4.29174,18.49647484,2.61168,0.76174,2.7205,15.38,3.53,15.77990177,17.63168,4.23174,18.1323954,2.61168,0.76174,2.7205,15.02,3.47,15.4156187
06/08/2020 06:00,17.58944,4.08942,18.0585646,1.60944,0.46942,1.6765,15.98,3.62,16.38489548,17.21944,4.07942,17.69606684,1.60944,0.46942,1.6765,15.61,3.61,16.02199114
06/08/2020 06:30,18.51024,4.03882,18.94573968,1.71024,0.49882,1.7815,16.8,3.54,17.16891377,18.12024,4.00882,18.5583872,1.71024,0.49882,1.7815,16.41,3.51,16.78118589
06/08/2020 07:00,19.86872,4.22796,20.31358364,2.35872,0.68796,2.457,17.51,3.54,17.86425761,19.48872,4.19796,19.9357236,2.35872,0.68796,2.457,17.13,3.51,17.48590861
06/08/2020 07:30,21.00968,2.67824,21.17969837,1.63968,0.47824,1.708,19.37,2.2,19.49453513,20.61968,2.64824,20.78904467,1.63968,0.47824,1.708,18.98,2.17,19.10364625
06/08/2020 08:00,22.22568,2.73374,22.39317275,2.51568,0.73374,2.6205,19.71,2,19.81121147,21.82568,2.70374,21.99251049,2.51568,0.73374,2.6205,19.31,1.97,19.41022926
06/08/2020 08:30,23.48672,2.38946,23.60795492,2.46672,0.71946,2.5695,21.02,1.67,21.08623485,23.07672,2.38946,23.20009752,2.46672,0.71946,2.5695,20.61,1.67,20.67754821
06/08/2020 09:00,24.72112,2.17366,24.81649798,2.72112,0.79366,2.8345,22,1.38,22.04323933,24.31112,2.17366,24.40810016,2.72112,0.79366,2.8345,21.59,1.38,21.6340588
06/08/2020 09:30,25.7032,2.4601,25.82066193,3.7032,1.0801,3.8575,22,1.38,22.04323933,25.2932,2.4601,25.4125571,3.7032,1.0801,3.8575,21.59,1.38,21.6340588
06/08/2020 10:00,26.9012,2.6966,27.03601696,5.3712,1.5666,5.595,21.53,1.13,21.55963358,26.4912,2.6966,26.62809285,5.3712,1.5666,5.595,21.12,1.13,21.15020804
06/08/2020 10:30,26.54464,2.18052,26.63404926,3.94464,1.15052,4.109,22.6,1.03,22.62345906,26.13464,2.20052,26.22711757,3.94464,1.15052,4.109,22.19,1.05,22.21482838
06/08/2020 11:00,26.86912,1.98516,26.94235457,4.26912,1.24516,4.447,22.6,0.74,22.6121118,26.50912,2.01516,26.58560349,4.26912,1.24516,4.447,22.24,0.77,22.25332559
06/08/2020 11:30,27.23416,2.36288,27.33647148,5.56416,1.62288,5.796,21.67,0.74,21.6826313,26.82416,2.39288,26.93067831,5.56416,1.62288,5.796,21.26,0.77,21.27393946
06/08/2020 12:00,27.34944,2.22192,27.43954804,4.66944,1.36192,4.864,22.68,0.86,22.69629926,26.94944,2.28192,27.04587723,4.66944,1.36192,4.864,22.28,0.92,22.29898652
06/08/2020 12:30,27.96304,2.61422,28.08497378,6.56304,1.91422,6.8365,21.4,0.7,21.41144554,27.55304,2.63422,27.67867642,6.56304,1.91422,6.8365,20.99,0.72,21.00234511
06/08/2020 13:00,27.958,2.3765,28.05882243,5.748,1.6765,5.9875,22.21,0.7,22.22102833,27.548,2.3965,27.65204362,5.748,1.6765,5.9875,21.8,0.72,21.81188667
06/08/2020 13:30,27.6604,2.4472,27.76844461,5.9904,1.7472,6.24,21.67,0.7,21.68130301,27.2604,2.4672,27.37181916,5.9904,1.7472,6.24,21.27,0.72,21.28218269
06/08/2020 14:00,27.54304,2.71672,27.67669814,6.74304,1.96672,7.024,20.8,0.75,20.81351724,27.14304,2.76672,27.28368304,6.74304,1.96672,7.024,20.4,0.8,20.41568025
06/08/2020 14:30,27.71192,2.95556,27.86908404,6.36192,1.85556,6.627,21.35,1.1,21.37831846,27.31192,2.99556,27.47570479,6.36192,1.85556,6.627,20.95,1.14,20.98099378
06/08/2020 15:00,28.01344,3.82142,28.2728858,9.67344,2.82142,10.0765,18.34,1,18.36724258,27.63344,3.83142,27.89779177,9.67344,2.82142,10.0765,17.96,1.01,17.9883768
06/08/2020 15:30,28.15552,3.14536,28.33066529,6.87552,2.00536,7.162,21.28,1.14,21.31051384,27.75552,3.16536,27.9354326,6.87552,2.00536,7.162,20.88,1.16,20.9121974
06/08/2020 16:00,27.12688,2.92034,27.28362154,5.48688,1.60034,5.7155,21.64,1.32,21.6802214,26.71688,2.91034,26.87492802,5.48688,1.60034,5.7155,21.23,1.31,21.27037846
06/08/2020 16:30,27.88224,3.06232,28.04990394,5.56224,1.62232,5.794,22.32,1.44,22.36640338,27.48224,3.05232,27.65122371,5.56224,1.62232,5.794,21.92,1.43,21.96659509
06/08/2020 17:00,28.00304,2.84172,28.14685812,4.22304,1.23172,4.399,23.78,1.61,23.83443937,27.57304,2.84172,27.71908922,4.22304,1.23172,4.399,23.35,1.61,23.40543954
06/08/2020 17:30,27.89624,3.29432,28.09008278,5.22624,1.52432,5.444,22.67,1.77,22.73899294,27.48624,3.28432,27.68176561,5.22624,1.52432,5.444,22.26,1.76,22.32946932
06/08/2020 18:00,27.75752,3.65386,27.99697501,5.80752,1.69386,6.0495,21.95,1.96,22.03733423,27.34752,3.64386,27.58921104,5.80752,1.69386,6.0495,21.54,1.95,21.62808591
06/08/2020 18:30,27.66608,3.19594,27.85006311,5.26608,1.53594,5.4855,22.4,1.66,22.46142471,27.25608,3.18594,27.4416492,5.26608,1.53594,5.4855,21.99,1.65,22.05181625
06/08/2020 19:00,26.87824,2.69532,27.0130438,4.09824,1.19532,4.269,22.78,1.5,22.82933201,26.46824,2.69532,26.60512129,4.09824,1.19532,4.269,22.37,1.5,22.42023416
06/08/2020 19:30,25.41352,2.41936,25.52842145,2.36352,0.68936,2.462,23.05,1.73,23.11483074,25.00352,2.41936,25.12029688,2.36352,0.68936,2.462,22.64,1.73,22.70600141
06/08/2020 20:00,24.8328,2.7754,24.98741285,1.9728,0.5754,2.055,22.86,2.2,22.96561778,24.4028,2.9554,24.58111139,1.9728,0.5754,2.055,22.43,2.38,22.55591497
06/08/2020 20:30,24.3544,3.2767,24.57383898,2.1144,0.6167,2.2025,22.24,2.66,22.39850888,23.9644,3.2267,24.18065467,2.1144,0.6167,2.2025,21.85,2.61,22.00533117
06/08/2020 21:00,24.44368,3.49274,24.69195668,2.20368,0.64274,2.2955,22.24,2.85,22.42186656,23.99368,3.43274,24.23799463,2.20368,0.64274,2.2955,21.79,2.79,21.9678902
06/08/2020 21:30,24.79344,3.37892,25.02262511,1.81344,0.52892,1.889,22.98,2.85,23.15605536,24.39344,3.31892,24.61818728,1.81344,0.52892,1.889,22.58,2.79,22.75171422
06/08/2020 22:00,23.74872,2.94296,23.93037223,0.55872,0.16296,0.582,23.19,2.78,23.35603776,23.34872,2.89296,23.52725958,0.55872,0.16296,0.582,22.79,2.73,22.9529301
06/08/2020 22:30,22.77256,3.22408,22.9996561,0.56256,0.16408,0.586,22.21,3.06,22.41980598,22.36256,3.20408,22.59093222,0.56256,0.16408,0.586,21.8,3.04,22.01094273
06/08/2020 23:00,21.7448,3.6064,22.04183404,1.0848,0.3164,1.13,20.66,3.29,20.92031788,21.3548,3.5664,21.6505587,1.0848,0.3164,1.13,20.27,3.25,20.52889184
06/08/2020 23:30,20.97816,4.21488,21.39739261,2.10816,0.61488,2.196,18.87,3.6,19.21033316,20.59816,4.17488,21.0169888,2.10816,0.61488,2.196,18.49,3.56,18.82959638
07/08/2020 00:00,20.27192,4.25056,20.71274972,2.40192,0.70056,2.502,17.87,3.55,18.21920415,19.88192,4.26056,20.33330063,2.40192,0.70056,2.502,17.48,3.56,17.83883404
07/08/2020 00:30,19.66632,4.43476,20.16013985,2.65632,0.77476,2.767,17.01,3.66,17.39930171,19.29632,4.41476,19.79490014,2.65632,0.77476,2.767,16.64,3.64,17.03347293
07/08/2020 01:00,18.73512,4.02316,19.16221641,1.72512,0.50316,1.797,17.01,3.52,17.37039148,18.36512,4.01316,18.79848626,1.72512,0.50316,1.797,16.64,3.51,17.00616653
07/08/2020 01:30,18.81288,4.15084,19.26535561,2.16288,0.63084,2.253,16.65,3.52,17.01801692,18.43288,4.06084,18.87489037,2.16288,0.63084,2.253,16.27,3.43,16.6276216
07/08/2020 02:00,18.78488,4.48684,19.31329723,2.59488,0.75684,2.703,16.19,3.73,16.6141205,18.41488,4.47684,18.95125067,2.59488,0.75684,2.703,15.82,3.72,16.25148609
07/08/2020 02:30,18.3416,4.4188,18.86637443,2.3616,0.6888,2.46,15.98,3.73,16.40954905,17.9716,4.3588,18.49263486,2.3616,0.6888,2.46,15.61,3.67,16.03561661
07/08/2020 03:00,17.97496,4.47228,18.52297156,2.30496,0.67228,2.401,15.67,3.8,16.1241713,17.61496,4.46228,18.17137195,2.30496,0.67228,2.401,15.31,3.79,15.77213365
07/08/2020 03:30,18.00896,4.58428,18.58327913,2.68896,0.78428,2.801,15.32,3.8,15.78424531,17.64896,4.57428,18.23210977,2.68896,0.78428,2.801,14.96,3.79,15.43261805
07/08/2020 04:00,17.57712,4.42916,18.12657182,2.15712,0.62916,2.247,15.42,3.8,15.88132236,17.22712,4.41916,17.78489917,2.15712,0.62916,2.247,15.07,3.79,15.53927283
07/08/2020 04:30,17.20208,4.19144,17.70535867,1.34208,0.39144,1.398,15.86,3.8,16.30888102,16.83208,4.23144,17.35580599,1.34208,0.39144,1.398,15.49,3.84,15.95887527
07/08/2020 05:00,17.61088,4.48734,18.17358838,2.15088,0.62734,2.2405,15.46,3.86,15.9345913,17.25088,4.46734,17.81993231,2.15088,0.62734,2.2405,15.1,3.84,15.58061616
07/08/2020 05:30,18.21848,4.38664,18.73914683,2.38848,0.69664,2.488,15.83,3.69,16.25438402,17.85848,4.36664,18.38458193,2.38848,0.69664,2.488,15.47,3.67,15.89936477
07/08/2020 06:00,18.14496,4.49478,18.69338441,2.24496,0.65478,2.3385,15.9,3.84,16.35712689,17.78496,4.48478,18.34170259,2.24496,0.65478,2.3385,15.54,3.83,16.00501484
07/08/2020 06:30,19.40104,4.19822,19.85007315,2.53104,0.73822,2.6365,16.87,3.46,17.2211643,19.02104,4.16822,19.47239124,2.53104,0.73822,2.6365,16.49,3.43,16.84295105
07/08/2020 07:00,20.582,4.0635,20.97929351,2.892,0.8435,3.0125,17.69,3.22,17.98067018,20.212,4.0435,20.61249224,2.892,0.8435,3.0125,17.32,3.2,17.61313146
07/08/2020 07:30,22.17672,4.13196,22.55836881,3.60672,1.05196,3.757,18.57,3.08,18.82368986,21.29672,6.21196,22.1842,3.60672,1.05196,3.757,17.69,5.16,18.4272
07/08/2020 08:00,23.22216,3.65938,23.50871704,4.35216,1.26938,4.5335,18.87,2.39,19.02075183,22.77216,4.03938,23.12764281,4.35216,1.26938,4.5335,18.42,2.77,18.62711196
