Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/08/2020 08:30,24.81344,3.83392,25.10788217,5.53344,1.61392,5.764,19.28,2.22,19.40739034,24.42344,3.80392,24.71789289,5.53344,1.61392,5.764,18.89,2.19,19.01652439
07/08/2020 09:00,25.36976,3.63618,25.62901729,5.60976,1.63618,5.8435,19.76,2,19.86095667,25.00976,3.57618,25.26414769,5.60976,1.63618,5.8435,19.4,1.94,19.4967587
07/08/2020 09:30,26.71464,3.46802,26.93880385,6.64464,1.93802,6.9215,20.07,1.53,20.1282339,26.35464,3.36802,26.56897831,6.64464,1.93802,6.9215,19.71,1.43,19.7618066
07/08/2020 10:00,27.8968,3.5874,28.12651576,8.3568,2.4374,8.705,19.54,1.15,19.57381159,27.5368,3.4874,27.75675257,8.3568,2.4374,8.705,19.18,1.05,19.20871937
07/08/2020 10:30,28.10192,3.56556,28.32721528,9.00192,2.62556,9.377,19.1,0.94,19.1231169,27.74192,3.48556,27.96002957,9.00192,2.62556,9.377,18.74,0.86,18.75972281
07/08/2020 11:00,28.86672,3.59946,29.09026703,9.90672,2.88946,10.3195,18.96,0.71,18.97328912,28.50672,3.57946,28.73056942,9.90672,2.88946,10.3195,18.6,0.69,18.61279399
07/08/2020 11:30,28.91568,3.63124,29.1427942,10.01568,2.92124,10.433,18.9,0.71,18.91333128,28.55568,3.61124,28.78311857,10.01568,2.92124,10.433,18.54,0.69,18.55283536
07/08/2020 12:00,29.10472,3.09596,29.26892028,10.61472,3.09596,11.057,18.49,0,18.49,28.74472,3.09596,28.91096498,10.61472,3.09596,11.057,18.13,0,18.13
07/08/2020 12:30,29.37352,3.17436,29.54454668,10.88352,3.17436,11.337,18.49,0,18.49,29.01352,3.17436,29.18665627,10.88352,3.17436,11.337,18.13,0,18.13
07/08/2020 13:00,29.54328,3.09554,29.70501239,10.61328,3.09554,11.0555,18.93,0,18.93,29.19328,3.09554,29.35694066,10.61328,3.09554,11.0555,18.58,0,18.58
07/08/2020 13:30,29.49808,3.16694,29.66759567,10.85808,3.16694,11.3105,18.64,0,18.64,29.14808,3.16694,29.31961931,10.85808,3.16694,11.3105,18.29,0,18.29
07/08/2020 14:00,29.27704,3.05872,29.43638631,10.48704,3.05872,10.924,18.79,0,18.79,28.92704,3.05872,29.08830368,10.48704,3.05872,10.924,18.44,0,18.44
07/08/2020 14:30,29.56488,3.08434,29.72533066,10.57488,3.08434,11.0155,18.99,0,18.99,29.21488,3.08434,29.37724233,10.57488,3.08434,11.0155,18.64,0,18.64
07/08/2020 15:00,29.91656,3.55358,30.12687327,9.88656,2.88358,10.2985,20.03,0.67,20.04120256,29.54656,3.55358,29.75948821,9.88656,2.88358,10.2985,19.66,0.67,19.67141327
07/08/2020 15:30,28.72712,2.19166,28.81060216,5.21712,1.52166,5.4345,23.51,0.67,23.51954506,28.33712,2.19166,28.42174772,5.21712,1.52166,5.4345,23.12,0.67,23.12970601
07/08/2020 16:00,28.72472,2.20346,28.80910924,5.15472,1.50346,5.3695,23.57,0.7,23.58039228,28.34472,2.23346,28.43257807,5.15472,1.50346,5.3695,23.19,0.73,23.20148702
07/08/2020 16:30,28.8624,2.4682,28.96774318,5.1024,1.4882,5.315,23.76,0.98,23.78020185,28.4724,2.3782,28.57154873,5.1024,1.4882,5.315,23.37,0.89,23.3869408
07/08/2020 17:00,27.97464,2.05552,28.05005607,2.86464,0.83552,2.984,25.11,1.22,25.13962012,27.57464,1.99552,27.64675155,2.86464,0.83552,2.984,24.71,1.16,24.73721286
07/08/2020 17:30,28.00592,2.31256,28.10123643,3.26592,0.95256,3.402,24.74,1.36,24.77735256,27.59592,2.24256,27.68688997,3.26592,0.95256,3.402,24.33,1.29,24.36417452
07/08/2020 18:00,27.53872,2.66546,27.66741362,3.37872,0.98546,3.5195,24.16,1.68,24.21834016,27.14872,2.59546,27.27250282,3.37872,0.98546,3.5195,23.77,1.61,23.82446222
07/08/2020 18:30,26.99248,2.97864,27.15633025,3.49248,1.01864,3.638,23.5,1.96,23.58159452,26.59248,2.87864,26.74783282,3.49248,1.01864,3.638,23.1,1.86,23.17476213
07/08/2020 19:00,26.40464,3.29552,26.60949954,3.34464,0.97552,3.484,23.06,2.32,23.17641042,26.01464,3.16552,26.20652612,3.34464,0.97552,3.484,22.67,2.19,22.77553512
07/08/2020 19:30,25.55176,2.56718,25.68039821,2.32176,0.67718,2.4185,23.23,1.89,23.30675868,25.16176,2.47718,25.28340537,2.32176,0.67718,2.4185,22.84,1.8,22.91081841
07/08/2020 20:00,25.12328,2.86804,25.28645589,2.87328,0.83804,2.993,22.25,2.03,22.34241258,24.74328,2.80804,24.90210822,2.87328,0.83804,2.993,21.87,1.97,21.95854731
07/08/2020 20:30,24.3524,2.8032,24.51320697,2.1024,0.6132,2.19,22.25,2.19,22.35751775,23.9724,2.7332,24.12770905,2.1024,0.6132,2.19,21.87,2.12,21.97251237
07/08/2020 21:00,24.05328,2.93554,24.23174929,2.21328,0.64554,2.3055,21.84,2.29,21.95972905,23.66328,2.82554,23.83137631,2.21328,0.64554,2.3055,21.45,2.18,21.56049396
07/08/2020 21:30,24.44528,3.12904,24.64472774,2.22528,0.64904,2.318,22.22,2.48,22.3579695,24.06528,3.03904,24.25641081,2.22528,0.64904,2.318,21.84,2.39,21.97038234
07/08/2020 22:00,24.02776,3.43268,24.27172311,2.47776,0.72268,2.581,21.55,2.71,21.71972836,23.65776,3.30268,23.88717864,2.47776,0.72268,2.581,21.18,2.58,21.33656017
07/08/2020 22:30,22.65952,3.43236,22.91800475,2.09952,0.61236,2.187,20.56,2.82,20.75249383,22.29952,3.32236,22.54565741,2.09952,0.61236,2.187,20.2,2.71,20.38097397
07/08/2020 23:00,22.24104,3.64572,22.53786003,2.83104,0.82572,2.949,19.41,2.82,19.61378342,21.88104,3.53572,22.16486471,2.83104,0.82572,2.949,19.05,2.71,19.24179306
07/08/2020 23:30,21.25456,3.97508,21.62307984,2.55456,0.74508,2.661,18.7,3.23,18.97690438,20.89456,3.85508,21.24721816,2.55456,0.74508,2.661,18.34,3.11,18.6018198
08/08/2020 00:00,20.268,3.929,20.64531097,2.088,0.609,2.175,18.18,3.32,18.48066016,19.878,4.069,20.29018593,2.088,0.609,2.175,17.79,3.46,18.12334682
08/08/2020 00:30,19.034,4.3945,19.53470722,1.284,0.3745,1.3375,17.75,4.02,18.19953021,18.674,4.3345,19.17045034,1.284,0.3745,1.3375,17.39,3.96,17.83518152
08/08/2020 01:00,18.63064,4.45352,19.15553672,1.28064,0.37352,1.334,17.35,4.08,17.8232685,18.29064,4.33352,18.79699197,1.28064,0.37352,1.334,17.01,3.96,17.46487045
08/08/2020 01:30,19.25128,4.62954,19.80011167,2.74128,0.79954,2.8555,16.51,3.83,16.94842176,18.91128,4.54954,19.45083097,2.74128,0.79954,2.8555,16.17,3.75,16.59913853
08/08/2020 02:00,18.54728,4.07254,18.98913314,1.75728,0.51254,1.8305,16.79,3.56,17.16326601,18.20728,4.01254,18.64418199,1.75728,0.51254,1.8305,16.45,3.5,16.81821929
08/08/2020 02:30,18.2524,4.1457,18.71728971,1.8024,0.5257,1.8775,16.45,3.62,16.84360116,17.9124,4.0257,18.35920299,1.8024,0.5257,1.8775,16.11,3.5,16.48581511
08/08/2020 03:00,17.73768,4.38474,18.27159645,1.86768,0.54474,1.9455,15.87,3.84,16.32796681,17.40768,4.32474,17.9368531,1.86768,0.54474,1.9455,15.54,3.78,15.99312352
08/08/2020 03:30,17.83432,4.54126,18.40342393,2.40432,0.70126,2.5045,15.43,3.84,15.90064464,17.50432,4.48126,18.06883809,2.40432,0.70126,2.5045,15.1,3.78,15.56593717
08/08/2020 04:00,17.80352,4.66936,18.40565802,2.84352,0.82936,2.962,14.96,3.84,15.44497329,17.48352,4.60936,18.08092009,2.84352,0.82936,2.962,14.64,3.78,15.12011905
08/08/2020 04:30,17.73864,4.71752,18.35522661,3.00864,0.87752,3.134,14.73,3.84,15.22230272,17.41864,4.65752,18.03057159,3.00864,0.87752,3.134,14.41,3.78,14.89753335
08/08/2020 05:00,17.76984,4.84912,18.41958681,3.45984,1.00912,3.604,14.31,3.84,14.81626471,17.45984,4.78912,18.10474201,3.45984,1.00912,3.604,14,3.78,14.50132408
08/08/2020 05:30,17.88128,4.91954,18.54567465,3.70128,1.07954,3.8555,14.18,3.84,14.69074539,17.57128,4.85954,18.23088067,3.70128,1.07954,3.8555,13.87,3.78,14.37585824
08/08/2020 06:00,17.70448,5.21964,18.45787782,4.28448,1.24964,4.463,13.42,3.97,13.99490264,17.40448,5.13964,18.14750185,4.28448,1.24964,4.463,13.12,3.89,13.68453507
08/08/2020 06:30,18.26176,5.32218,19.02150042,4.84176,1.41218,5.0435,13.42,3.91,13.97800057,17.96176,5.30218,18.72799869,4.84176,1.41218,5.0435,13.12,3.89,13.68453507
08/08/2020 07:00,18.34784,5.27562,19.0912388,3.92784,1.14562,4.0915,14.42,4.13,14.99977667,18.03784,5.21562,18.77675062,3.92784,1.14562,4.0915,14.11,4.07,14.68526472
08/08/2020 07:30,18.87136,5.09998,19.54835093,4.01136,1.16998,4.1785,14.86,3.93,15.37089783,18.55136,5.04998,19.22642078,4.01136,1.16998,4.1785,14.54,3.88,15.04878733
08/08/2020 08:00,20.06328,5.02804,20.68372284,5.27328,1.53804,5.493,14.79,3.49,15.19619031,19.74328,4.95804,20.35630776,5.27328,1.53804,5.493,14.47,3.42,14.8686684
08/08/2020 08:30,21.57352,5.04186,22.15484411,6.62352,1.93186,6.8995,14.95,3.11,15.27005566,21.25352,4.93186,21.81823447,6.62352,1.93186,6.8995,14.63,3,14.93441998
08/08/2020 09:00,22.61376,5.15818,23.19458907,7.91376,2.30818,8.2435,14.7,2.85,14.97372699,22.30376,5.05818,22.87013107,7.91376,2.30818,8.2435,14.39,2.75,14.65041296
08/08/2020 09:30,23.8964,5.4527,24.5106073,9.2664,2.7027,9.6525,14.63,2.75,14.8862151,23.5864,5.3327,24.18172769,9.2664,2.7027,9.6525,14.32,2.63,14.55950892
08/08/2020 10:00,24.70344,5.45892,25.29940227,10.45344,3.04892,10.889,14.25,2.41,14.45235621,24.40344,5.34892,24.98277064,10.45344,3.04892,10.889,13.95,2.3,14.13833441
08/08/2020 10:30,25.14848,5.60664,25.76587779,11.74848,3.42664,12.238,13.4,2.18,13.5761703,24.85848,5.48664,25.45677211,11.74848,3.42664,12.238,13.11,2.06,13.27085905
08/08/2020 11:00,25.60568,5.57874,26.20635778,12.47568,3.63874,12.9955,13.13,1.94,13.27254685,25.31568,5.47874,25.90174214,12.47568,3.63874,12.9955,12.84,1.84,12.97116803
08/08/2020 11:30,25.98176,5.38468,26.53387705,12.94176,3.77468,13.481,13.04,1.61,13.13901442,25.69176,5.29468,26.23166347,12.94176,3.77468,13.481,12.75,1.52,12.84028426
08/08/2020 12:00,26.26224,5.50982,26.83399646,13.78224,4.01982,14.3565,12.48,1.49,12.56863159,25.98224,5.42982,26.54354424,13.78224,4.01982,14.3565,12.2,1.41,12.28120922
08/08/2020 12:30,26.48248,5.51864,27.05137953,13.81248,4.02864,14.388,12.67,1.49,12.75731163,26.21248,5.43864,26.77074733,13.81248,4.02864,14.388,12.4,1.41,12.47990785
08/08/2020 13:00,26.21792,5.36856,26.76192754,13.29792,3.87856,13.852,12.92,1.49,13.00563339,25.93792,5.28856,26.47158025,13.29792,3.87856,13.852,12.64,1.41,12.71840006
08/08/2020 13:30,26.26976,5.31618,26.80227715,12.56976,3.66618,13.0935,13.7,1.65,13.79900359,25.97976,5.23618,26.50217936,12.56976,3.66618,13.0935,13.41,1.57,13.5015925
08/08/2020 14:00,25.86376,5.62568,26.46851633,13.97376,4.07568,14.556,11.89,1.55,11.99060466,25.59376,5.54568,26.18769019,13.97376,4.07568,14.556,11.62,1.47,11.71261286
08/08/2020 14:30,25.29592,5.10256,25.80541973,11.42592,3.33256,11.902,13.87,1.77,13.9824819,24.99592,5.01256,25.49356339,11.42592,3.33256,11.902,13.57,1.68,13.67359865
08/08/2020 15:00,25.10544,5.67992,25.7399419,13.40544,3.90992,13.964,11.7,1.77,11.83312723,24.83544,5.58992,25.45675324,13.40544,3.90992,13.964,11.43,1.68,11.55280485
08/08/2020 15:30,25.36008,5.76044,26.00608249,13.99008,4.08044,14.573,11.37,1.68,11.49344596,25.09008,5.70044,25.72949923,13.99008,4.08044,14.573,11.1,1.62,11.21759332
08/08/2020 16:00,25.17304,5.56672,25.78120079,12.98304,3.78672,13.524,12.19,1.78,12.31927352,24.90304,5.46672,25.4960081,12.98304,3.78672,13.524,11.92,1.68,12.03780711
08/08/2020 16:30,25.22408,5.70244,25.8606271,12.69408,3.70244,13.223,12.53,2,12.68861301,24.94408,5.59244,25.56330402,12.69408,3.70244,13.223,12.25,1.89,12.39494252
08/08/2020 17:00,25.30912,5.32266,25.86275826,10.56912,3.08266,11.0095,14.74,2.24,14.90923204,24.98912,5.23266,25.53109573,10.56912,3.08266,11.0095,14.42,2.15,14.57939985
08/08/2020 17:30,25.68744,5.54342,26.27877621,11.01744,3.21342,11.4765,14.67,2.33,14.85388165,25.37744,5.44342,25.95467746,11.01744,3.21342,11.4765,14.36,2.23,14.5321196
08/08/2020 18:00,25.17792,5.26856,25.72324591,8.97792,2.61856,9.352,16.2,2.65,16.41531297,24.83792,5.15856,25.36795244,8.97792,2.61856,9.352,15.86,2.54,16.06210447
08/08/2020 18:30,24.9744,5.4967,25.57214043,9.5544,2.7867,9.9525,15.42,2.71,15.6563246,24.6444,5.3267,25.21349211,9.5544,2.7867,9.9525,15.09,2.54,15.30227761
08/08/2020 19:00,24.19992,5.43956,24.80372837,10.00992,2.91956,10.427,14.19,2.52,14.41202623,23.89992,5.32956,24.48694317,10.00992,2.91956,10.427,13.89,2.41,14.09752461
08/08/2020 19:30,23.42832,5.28326,24.01664036,7.82832,2.28326,8.1545,15.6,3,15.88584275,23.09832,5.17326,23.67055145,7.82832,2.28326,8.1545,15.27,2.89,15.54107461
08/08/2020 20:00,23.12504,5.35772,23.73757862,7.29504,2.12772,7.599,15.83,3.23,16.1561691,22.79504,5.24772,23.39128927,7.29504,2.12772,7.599,15.5,3.12,15.81089498
08/08/2020 20:30,22.47368,5.23274,23.07483176,6.28368,1.83274,6.5455,16.19,3.4,16.54315871,22.14368,5.14274,22.73302309,6.28368,1.83274,6.5455,15.86,3.31,16.20171904
08/08/2020 21:00,22.74232,5.21776,23.3331982,5.99232,1.74776,6.242,16.75,3.47,17.10565404,22.39232,5.12776,22.97193761,5.99232,1.74776,6.242,16.4,3.38,16.74468274
08/08/2020 21:30,23.37576,5.03668,23.91222075,6.12576,1.78668,6.381,17.25,3.25,17.55348968,23.01576,4.98668,23.54978101,6.12576,1.78668,6.381,16.89,3.2,17.19046538
08/08/2020 22:00,22.61872,5.14296,23.19604561,5.11872,1.49296,5.332,17.5,3.65,17.87659084,22.26872,5.06296,22.83701939,5.11872,1.49296,5.332,17.15,3.57,17.51763112
08/08/2020 22:30,22.08104,5.47322,22.74925196,5.53104,1.61322,5.7615,16.55,3.86,16.99417841,21.74104,5.39322,22.39999201,5.53104,1.61322,5.7615,16.21,3.78,16.64489411
08/08/2020 23:00,21.29624,5.19182,21.91996426,5.76624,1.68182,6.0065,15.53,3.51,15.92171473,20.96624,5.09182,21.57567729,5.76624,1.68182,6.0065,15.2,3.41,15.57780793
08/08/2020 23:30,20.05768,5.70474,20.85316728,4.98768,1.45474,5.1955,15.07,4.25,15.65782233,19.72768,5.68474,20.53040738,4.98768,1.45474,5.1955,14.74,4.23,15.33494376
09/08/2020 00:00,19.25984,5.85412,20.12988221,4.77984,1.39412,4.979,14.48,4.46,15.15130357,18.94984,5.78412,19.81293719,4.77984,1.39412,4.979,14.17,4.39,14.83445314
09/08/2020 00:30,18.50136,5.77748,19.38245591,4.31136,1.25748,4.491,14.19,4.52,14.89249811,18.19136,5.64748,19.04782426,4.31136,1.25748,4.491,13.88,4.39,14.55769556
09/08/2020 01:00,18.28056,5.83558,19.18939467,4.51056,1.31558,4.6985,13.77,4.52,14.49287066,17.98056,5.76558,18.88233171,4.51056,1.31558,4.6985,13.47,4.45,14.18602834
09/08/2020 01:30,18.04528,5.78154,18.94883466,4.56528,1.33154,4.7555,13.48,4.45,14.19552394,17.75528,5.73154,18.65745209,4.56528,1.33154,4.7555,13.19,4.4,13.90453523
09/08/2020 02:00,17.94624,5.78432,18.85539414,4.74624,1.38432,4.944,13.2,4.4,13.9140217,17.65624,5.71432,18.55791648,4.74624,1.38432,4.944,12.91,4.33,13.61679111
09/08/2020 02:30,17.49864,5.89002,18.46333495,4.62864,1.35002,4.8215,12.87,4.54,13.64728911,17.20864,5.86002,18.17902982,4.62864,1.35002,4.8215,12.58,4.51,13.36400015
09/08/2020 03:00,17.14832,5.94326,18.14902802,4.46832,1.30326,4.6545,12.68,4.64,13.5022961,16.85832,5.88326,17.85541099,4.46832,1.30326,4.6545,12.39,4.58,13.20940953
09/08/2020 03:30,16.7392,5.8706,17.73879255,4.2192,1.2306,4.395,12.52,4.64,13.35215338,16.4492,5.8106,17.44532181,4.2192,1.2306,4.395,12.23,4.58,13.05945252
09/08/2020 04:00,16.19824,5.47532,17.0985996,3.13824,0.91532,3.269,13.06,4.56,13.83319197,15.89824,5.43532,16.80168856,3.13824,0.91532,3.269,12.76,4.52,13.5369125
09/08/2020 04:30,15.97896,5.51678,16.90449716,2.86896,0.83678,2.9885,13.11,4.68,13.92029095,15.68896,5.43678,16.60427784,2.86896,0.83678,2.9885,12.82,4.6,13.62029368
09/08/2020 05:00,16.40248,5.83864,17.41065959,3.97248,1.15864,4.138,12.43,4.68,13.28184099,16.11248,5.75864,17.1106384,3.97248,1.15864,4.138,12.14,4.6,12.98228023
09/08/2020 05:30,16.52168,5.96674,17.56610077,4.41168,1.28674,4.5955,12.11,4.68,12.98285408,16.24168,5.88674,17.27558616,4.41168,1.28674,4.5955,11.83,4.6,12.69286808
09/08/2020 06:00,16.34888,6.00634,17.41729019,4.23888,1.23634,4.4155,12.11,4.77,13.0155676,16.06888,5.91634,17.12343375,4.23888,1.23634,4.4155,11.83,4.68,12.72207923
09/08/2020 06:30,16.12608,5.58094,17.06450549,2.98608,0.87094,3.1105,13.14,4.71,13.95864248,15.83608,5.55094,16.78077366,2.98608,0.87094,3.1105,12.85,4.68,13.67570474
09/08/2020 07:00,16.34616,5.76888,17.3342702,3.11616,0.90888,3.246,13.23,4.86,14.09441379,16.05616,5.69888,17.03753231,3.11616,0.90888,3.246,12.94,4.79,13.79810494
09/08/2020 07:30,16.76768,5.87724,17.76786545,3.48768,1.01724,3.633,13.28,4.86,14.14135778,16.42768,5.80724,17.42391192,3.48768,1.01724,3.633,12.94,4.79,13.79810494
09/08/2020 08:00,17.87256,6.20908,18.92038782,5.00256,1.45908,5.211,12.87,4.75,13.71857864,17.57256,6.11908,18.60747175,5.00256,1.45908,5.211,12.57,4.66,13.40598747
09/08/2020 08:30,18.91136,6.20248,19.90251982,5.63136,1.64248,5.866,13.28,4.56,14.04108258,18.61136,6.11248,19.58941379,5.63136,1.64248,5.866,12.98,4.47,13.72812077
09/08/2020 09:00,19.87176,5.69468,20.67162852,5.98176,1.74468,6.231,13.89,3.95,14.44072713,19.56176,5.66468,20.36543773,5.98176,1.74468,6.231,13.58,3.92,14.13445436
09/08/2020 09:30,21.11768,5.64224,21.85843729,6.48768,1.89224,6.758,14.63,3.75,15.10295997,20.78768,5.56224,21.51897195,6.48768,1.89224,6.758,14.3,3.67,14.76343117
09/08/2020 10:00,21.6308,5.6669,22.36079749,6.1608,1.7969,6.4175,15.47,3.87,15.94671753,21.3008,5.5869,22.02129724,6.1608,1.7969,6.4175,15.14,3.79,15.60716822
09/08/2020 10:30,22.29792,5.78356,23.03577224,7.17792,2.09356,7.477,15.12,3.69,15.56375597,21.96792,5.71356,22.69877259,7.17792,2.09356,7.477,14.79,3.62,15.22657217
09/08/2020 11:00,22.83328,5.57054,23.50296984,7.85328,2.29054,8.1805,14.98,3.28,15.33488833,22.50328,5.55054,23.17770707,7.85328,2.29054,8.1805,14.65,3.26,15.00833435
09/08/2020 11:30,24.08528,5.24404,24.64955716,10.02528,2.92404,10.443,14.06,2.32,14.25012281,23.76528,5.19404,24.326253,10.02528,2.92404,10.443,13.74,2.27,13.92625219
09/08/2020 12:00,24.30512,5.52066,24.92421604,11.38512,3.32066,11.8595,12.92,2.2,13.10596811,24.01512,5.47066,24.63034936,11.38512,3.32066,11.8595,12.63,2.15,12.81168997
09/08/2020 12:30,24.656,5.308,25.22088817,10.656,3.108,11.1,14,2.2,14.17180299,24.346,5.258,24.90731379,10.656,3.108,11.1,13.69,2.15,13.85779925
09/08/2020 13:00,24.87088,5.38734,25.44767385,11.51088,3.35734,11.9905,13.36,2.03,13.51334526,24.58088,5.31734,25.14942875,11.51088,3.35734,11.9905,13.07,1.96,13.21614543
09/08/2020 13:30,24.82048,5.27264,25.37433664,11.46048,3.34264,11.938,13.36,1.93,13.49868512,24.53048,5.19264,25.07404952,11.46048,3.34264,11.938,13.07,1.85,13.2002803
09/08/2020 14:00,24.94408,5.17244,25.47471811,11.73408,3.42244,12.223,13.21,1.75,13.32541181,24.64408,5.12244,25.17081784,11.73408,3.42244,12.223,12.91,1.7,13.02144769
09/08/2020 14:30,25.12112,5.31616,25.67746536,12.02112,3.50616,12.522,13.1,1.81,13.22445084,24.82112,5.26616,25.37361699,12.02112,3.50616,12.522,12.8,1.76,12.92043343
09/08/2020 15:00,24.32304,4.84422,24.80074076,10.40304,3.03422,10.8365,13.92,1.81,14.03718277,24.02304,4.79422,24.49675481,10.40304,3.03422,10.8365,13.62,1.76,13.73324434
09/08/2020 15:30,24.19136,4.79998,24.66296224,9.77136,2.84998,10.1785,14.42,1.95,14.55125081,23.87136,4.73998,24.33740411,9.77136,2.84998,10.1785,14.1,1.89,14.22610628
09/08/2020 16:00,24.00352,4.45686,24.41377835,8.42352,2.45686,8.7745,15.58,2,15.70784517,23.66352,4.40686,24.07036755,8.42352,2.45686,8.7745,15.24,1.95,15.36424746
09/08/2020 16:30,24.17504,4.06772,24.5148711,6.81504,1.98772,7.099,17.36,2.08,17.48416426,23.81504,4.01772,24.15156732,6.81504,1.98772,7.099,17,2.03,17.12077393
09/08/2020 17:00,24.5356,3.6508,24.80572531,5.6256,1.6408,5.86,18.91,2.01,19.01652439,24.1556,3.6108,24.42398182,5.6256,1.6408,5.86,18.53,1.97,18.63442513
09/08/2020 17:30,24.05816,3.75238,24.34903321,5.28816,1.54238,5.5085,18.77,2.21,18.89965608,23.67816,3.69238,23.96432622,5.28816,1.54238,5.5085,18.39,2.15,18.51525317
09/08/2020 18:00,23.56816,3.85488,23.88133718,3.78816,1.10488,3.946,19.78,2.75,19.97025037,23.19816,3.77488,23.50328374,3.78816,1.10488,3.946,19.41,2.67,19.59277928
09/08/2020 18:30,23.2532,3.9626,23.58841896,3.8832,1.1326,4.045,19.37,2.83,19.57564303,22.8732,3.8026,23.18713102,3.8832,1.1326,4.045,18.99,2.67,19.17678284
09/08/2020 19:00,22.98408,3.71494,23.28236914,3.03408,0.88494,3.1605,19.95,2.83,20.14972456,22.60408,3.68494,22.90247182,3.03408,0.88494,3.1605,19.57,2.8,19.76929184
09/08/2020 19:30,22.6036,3.7248,22.90844534,2.3136,0.6748,2.41,20.29,3.05,20.51795799,22.2236,3.6548,22.52212157,2.3136,0.6748,2.41,19.91,2.98,20.13177836
09/08/2020 20:00,22.10464,3.74552,22.41972412,1.90464,0.55552,1.984,20.2,3.19,20.45033252,21.72464,3.71552,22.04007877,1.90464,0.55552,1.984,19.82,3.16,20.07032636
09/08/2020 20:30,21.95936,3.89398,22.30194099,1.65936,0.48398,1.7285,20.3,3.41,20.58441401,21.56936,3.86398,21.91272763,1.65936,0.48398,1.7285,19.91,3.38,20.19486321
09/08/2020 21:00,22.0176,4.0818,22.39276225,1.3776,0.4018,1.435,20.64,3.68,20.96549546,21.6376,4.0418,22.01185774,1.3776,0.4018,1.435,20.26,3.64,20.58439215
09/08/2020 21:30,22.79816,4.09488,23.16299077,1.62816,0.47488,1.696,21.17,3.62,21.47727404,22.40816,4.03488,22.76852853,1.62816,0.47488,1.696,20.78,3.56,21.08274176
09/08/2020 22:00,22.21816,4.12988,22.59872878,1.26816,0.36988,1.321,20.95,3.76,21.28473866,21.82816,4.08988,22.20800953,1.26816,0.36988,1.321,20.56,3.72,20.89382684
09/08/2020 22:30,21.46808,4.13444,21.86257197,1.07808,0.31444,1.123,20.39,3.82,20.74474632,21.07808,4.10444,21.47398156,1.07808,0.31444,1.123,20,3.79,20.35593525
09/08/2020 23:00,20.71576,3.85668,21.07170361,1.32576,0.38668,1.381,19.39,3.47,19.69804559,20.32576,3.88668,20.69402815,1.32576,0.38668,1.381,19,3.5,19.31967909
09/08/2020 23:30,19.42656,4.59608,19.96284511,1.18656,0.34608,1.236,18.24,4.25,18.72859044,19.03656,4.54608,19.57185377,1.18656,0.34608,1.236,17.85,4.2,18.33746166
10/08/2020 00:00,18.4384,4.3662,18.94830591,0.3984,0.1162,0.415,18.04,4.25,18.5338636,18.0484,4.3162,18.55732537,0.3984,0.1162,0.415,17.65,4.2,18.14283605
10/08/2020 00:30,18.15112,4.78366,18.77089663,1.28112,0.37366,1.3345,16.87,4.41,17.43688619,17.77112,4.71366,18.38562745,1.28112,0.37366,1.3345,16.49,4.34,17.05156005
10/08/2020 01:00,17.76256,4.88908,18.42312788,1.64256,0.47908,1.711,16.12,4.41,16.71234574,17.40256,4.81908,18.05748118,1.64256,0.47908,1.711,15.76,4.34,16.34665715
10/08/2020 01:30,17.90096,4.97778,18.58016853,2.46096,0.71778,2.5635,15.44,4.26,16.01690357,17.55096,4.94778,18.2350411,2.46096,0.71778,2.5635,15.09,4.23,15.67166232
10/08/2020 02:00,17.99408,5.14744,18.71585033,2.73408,0.79744,2.848,15.26,4.35,15.86789526,17.64408,5.09744,18.36565963,2.73408,0.79744,2.848,14.91,4.3,15.51767057
10/08/2020 02:30,17.53952,4.81486,18.18839297,2.27952,0.66486,2.3745,15.26,4.15,15.81423726,17.18952,4.78486,17.84305139,2.27952,0.66486,2.3745,14.91,4.12,15.46875884
10/08/2020 03:00,17.4332,4.8301,18.08995103,2.7432,0.8001,2.8575,14.69,4.03,15.23276075,17.0932,4.7801,17.74899553,2.7432,0.8001,2.8575,14.35,3.98,14.89170575
10/08/2020 03:30,17.49424,4.96832,18.18605611,2.87424,0.83832,2.994,14.62,4.13,15.192146,17.15424,4.93832,17.85090906,2.87424,0.83832,2.994,14.28,4.1,14.85693104
10/08/2020 04:00,17.44768,4.83474,18.10514425,3.06768,0.89474,3.1955,14.38,3.94,14.90999665,17.12768,4.78474,17.78345183,3.06768,0.89474,3.1955,14.06,3.89,14.58820414
10/08/2020 04:30,17.55624,4.81682,18.20503551,3.00624,0.87682,3.1315,14.55,3.94,15.0740207,17.21624,4.82682,17.88007581,3.00624,0.87682,3.1315,14.21,3.95,14.748783
10/08/2020 05:00,17.474,4.7345,18.10403729,2.724,0.7945,2.8375,14.75,3.94,15.26715756,17.124,4.6845,17.75319454,2.724,0.7945,2.8375,14.4,3.89,14.91616908
10/08/2020 05:30,17.32632,4.50476,17.90235257,1.93632,0.56476,2.017,15.39,3.94,15.8863369,16.96632,4.45476,17.54140533,1.93632,0.56476,2.017,15.03,3.89,15.52523752
10/08/2020 06:00,17.72528,4.85904,18.37922253,2.94528,0.85904,3.068,14.78,4,15.31170794,17.38528,4.82904,18.04349157,2.94528,0.85904,3.068,14.44,3.97,14.97579714
10/08/2020 06:30,18.9648,4.7564,19.55216049,3.4848,1.0164,3.63,15.48,3.74,15.92538854,18.6148,4.7164,19.20299997,3.4848,1.0164,3.63,15.13,3.7,15.57584348
10/08/2020 07:00,20.05536,4.28198,20.50738446,2.71536,0.79198,2.8285,17.34,3.49,17.68772738,19.67536,4.21198,20.12114725,2.71536,0.79198,2.8285,16.96,3.42,17.30138723
10/08/2020 07:30,21.76824,4.25532,22.18026197,4.33824,1.26532,4.519,17.43,2.99,17.68459782,21.39824,4.20532,21.80755354,4.33824,1.26532,4.519,17.06,2.94,17.31147596
10/08/2020 08:00,22.84896,3.17678,23.06874301,4.06896,1.18678,4.2385,18.78,1.99,18.88513966,22.45896,3.12678,22.67557359,4.06896,1.18678,4.2385,18.39,1.94,18.49204424
10/08/2020 08:30,24.54304,2.88922,24.71251514,4.28304,1.24922,4.4615,20.26,1.64,20.32626872,24.14304,2.83922,24.3094128,4.28304,1.24922,4.4615,19.86,1.59,19.92354637
10/08/2020 09:00,25.99784,3.16312,26.18955923,5.66784,1.65312,5.904,20.33,1.51,20.3860001,25.60784,3.13312,25.79879669,5.66784,1.65312,5.904,19.94,1.48,19.99484934
10/08/2020 09:30,26.26256,3.00658,26.43409883,5.78256,1.68658,6.0235,20.48,1.32,20.52249498,25.86256,2.97658,26.03328712,5.78256,1.68658,6.0235,20.08,1.29,20.12139409
10/08/2020 10:00,27.39704,3.16122,27.57881638,7.30704,2.13122,7.6115,20.09,1.03,20.11638636,27.00704,3.13122,27.18795226,7.30704,2.13122,7.6115,19.7,1,19.72536438
10/08/2020 10:30,28.0028,3.1954,28.18452393,7.2528,2.1154,7.555,20.75,1.08,20.77808701,27.6128,3.1754,27.79478169,7.2528,2.1154,7.555,20.36,1.06,20.38757465
10/08/2020 11:00,28.80968,3.55824,29.02858477,9.31968,2.71824,9.708,19.49,0.84,19.50809319,28.41968,3.54824,28.64032504,9.31968,2.71824,9.708,19.1,0.83,19.11802553
10/08/2020 11:30,29.3884,3.9712,29.65549669,11.3184,3.3012,11.79,18.07,0.67,18.08241687,29.0184,3.9712,29.28887106,11.3184,3.3012,11.79,17.7,0.67,17.71267625
10/08/2020 12:00,29.71488,3.34684,29.90276628,11.47488,3.34684,11.953,18.24,0,18.24,29.33488,3.34684,29.52518455,11.47488,3.34684,11.953,17.86,0,17.86
10/08/2020 12:30,30.31088,3.19984,30.47931138,10.97088,3.19984,11.428,19.34,0,19.34,29.92088,3.19984,30.09149441,10.97088,3.19984,11.428,18.95,0,18.95
10/08/2020 13:00,30.39464,3.26802,30.56982328,11.20464,3.26802,11.6715,19.19,0,19.19,30.02464,3.26802,30.2019695,11.20464,3.26802,11.6715,18.82,0,18.82
10/08/2020 13:30,30.4468,3.2074,30.6152747,10.9968,3.2074,11.455,19.45,0,19.45,30.0668,3.2074,30.23739203,10.9968,3.2074,11.455,19.07,0,19.07
10/08/2020 14:00,30.56776,3.12018,30.7265923,10.69776,3.12018,11.1435,19.87,0,19.87,30.17776,3.12018,30.33863415,10.69776,3.12018,11.1435,19.48,0,19.48
10/08/2020 14:30,30.5528,2.1879,30.63103809,9.8328,2.8679,10.2425,20.72,-0.68,20.7311553,30.1628,2.1879,30.24204706,9.8328,2.8679,10.2425,20.33,-0.68,20.34136918
10/08/2020 15:00,29.6188,1.4259,29.65310278,7.5288,2.1959,7.8425,22.09,-0.77,22.10341603,29.2088,1.4459,29.24456572,7.5288,2.1959,7.8425,21.68,-0.75,21.69296891
10/08/2020 15:30,29.67352,2.43936,29.77361695,8.36352,2.43936,8.712,21.31,0,21.31,29.27352,2.43936,29.37498001,8.36352,2.43936,8.712,20.91,0,20.91
10/08/2020 16:00,30.22984,1.51662,30.26786023,7.59984,2.21662,7.9165,22.63,-0.7,22.64082375,29.81984,1.50662,29.85787604,7.59984,2.21662,7.9165,22.22,-0.71,22.23134049
10/08/2020 16:30,30.7496,1.7178,30.79754433,8.2896,2.4178,8.635,22.46,-0.7,22.47090563,30.3496,1.7078,30.39761176,8.2896,2.4178,8.635,22.06,-0.71,22.0714227
10/08/2020 17:00,30.31872,1.42296,30.35209379,4.87872,1.42296,5.082,25.44,0,25.44,29.87872,1.42296,29.91258471,4.87872,1.42296,5.082,25,0,25
10/08/2020 17:30,29.87656,1.55358,29.91692578,5.32656,1.55358,5.5485,24.55,0,24.55,29.44656,1.55358,29.48751442,5.32656,1.55358,5.5485,24.12,0,24.12
10/08/2020 18:00,29.52432,2.17626,29.60441824,5.16432,1.50626,5.3795,24.36,0.67,24.36921213,29.10432,2.17626,29.18557093,5.16432,1.50626,5.3795,23.94,0.67,23.94937369
10/08/2020 18:30,29.04192,2.03556,29.11316922,4.68192,1.36556,4.877,24.36,0.67,24.36921213,28.62192,2.08556,28.69780244,4.68192,1.36556,4.877,23.94,0.72,23.95082462
10/08/2020 19:00,28.57088,1.72734,28.62304819,3.35088,0.97734,3.4905,25.22,0.75,25.2311494,28.13088,1.69734,28.1820399,3.35088,0.97734,3.4905,24.78,0.72,24.79045784
10/08/2020 19:30,27.29744,1.53092,27.34033552,2.67744,0.78092,2.789,24.62,0.75,24.63142099,26.86744,1.50092,26.90933097,2.67744,0.78092,2.789,24.19,0.72,24.2007128
10/08/2020 20:00,26.69488,1.99934,26.76964659,3.25488,0.94934,3.3905,23.44,1.05,23.46350571,26.27488,2.00934,26.35159893,3.25488,0.94934,3.3905,23.02,1.06,23.04439194
10/08/2020 20:30,26.16448,2.10464,26.2489909,2.72448,0.79464,2.838,23.44,1.31,23.47657769,25.74448,2.09464,25.82955221,2.72448,0.79464,2.838,23.02,1.3,23.05667799
10/08/2020 21:00,26.12216,1.87688,26.18950022,2.25216,0.65688,2.346,23.87,1.22,23.90115688,25.70216,1.88688,25.77132796,2.25216,0.65688,2.346,23.45,1.23,23.48223584
10/08/2020 21:30,26.02656,2.10108,26.11123058,2.50656,0.73108,2.611,23.52,1.37,23.5598663,25.60656,2.07108,25.69017881,2.50656,0.73108,2.611,23.1,1.34,23.13883316
10/08/2020 22:00,24.79472,3.41846,25.02926305,3.59472,1.04846,3.7445,21.2,2.37,21.33206272,24.41472,3.14846,24.61689162,3.59472,1.04846,3.7445,20.82,2.1,20.92563978
10/08/2020 22:30,23.83128,3.86954,24.14338929,3.94128,1.14954,4.1055,19.89,2.72,20.07512142,23.44128,3.78954,23.74561478,3.94128,1.14954,4.1055,19.5,2.64,19.67789623
10/08/2020 23:00,22.78968,3.83824,23.11063826,3.55968,1.03824,3.708,19.23,2.8,19.43277901,22.39968,3.74824,22.7111199,3.55968,1.03824,3.708,18.84,2.71,19.03390921
10/08/2020 23:30,21.90752,3.60136,22.2015591,2.74752,0.80136,2.862,19.16,2.8,19.36351208,21.50752,3.51136,21.79227078,2.74752,0.80136,2.862,18.76,2.71,18.95472764
11/08/2020 00:00,21.16632,3.73226,21.49285619,3.19632,0.93226,3.3295,17.97,2.8,18.18683315,20.77632,3.64226,21.09316313,3.19632,0.93226,3.3295,17.58,2.71,17.78765021
11/08/2020 00:30,20.05672,3.87446,20.42751716,3.06672,0.89446,3.1945,16.99,2.98,17.24936231,19.68672,3.80446,20.05095659,3.06672,0.89446,3.1945,16.62,2.91,16.87283319
11/08/2020 01:00,19.65064,4.39602,20.13635131,2.66064,0.77602,2.7715,16.99,3.62,17.37137012,19.28064,4.36602,19.76879383,2.66064,0.77602,2.7715,16.62,3.59,17.0033085
11/08/2020 01:30,19.20088,4.26484,19.66882439,2.21088,0.64484,2.303,16.99,3.62,17.37137012,18.83088,4.23484,19.30118938,2.21088,0.64484,2.303,16.62,3.59,17.0033085
11/08/2020 02:00,19.282,4.3485,19.76625853,2.292,0.6685,2.3875,16.99,3.68,17.3839725,18.912,4.2585,19.38552466,2.292,0.6685,2.3875,16.62,3.59,17.0033085
11/08/2020 02:30,18.91912,4.47766,19.44177308,2.04912,0.59766,2.1345,16.87,3.88,17.31043905,18.53912,4.43766,19.06283811,2.04912,0.59766,2.1345,16.49,3.84,16.93120492
11/08/2020 03:00,18.79256,4.29158,19.27635781,2.30256,0.67158,2.3985,16.49,3.62,16.88266863,18.42256,4.25158,18.90678845,2.30256,0.67158,2.3985,16.12,3.58,16.51274659
11/08/2020 03:30,18.52544,4.25992,19.0089149,2.36544,0.68992,2.464,16.16,3.57,16.54963746,18.15544,4.26992,18.65079672,2.36544,0.68992,2.464,15.79,3.58,16.19075353
11/08/2020 04:00,18.47904,4.28722,18.96984909,2.45904,0.71722,2.5615,16.02,3.57,16.41296134,18.11904,4.29722,18.62164628,2.45904,0.71722,2.5615,15.66,3.58,16.06399701
11/08/2020 04:30,18.20448,4.13714,18.6686641,1.94448,0.56714,2.0255,16.26,3.57,16.64729708,17.84448,4.07714,18.3043311,1.94448,0.56714,2.0255,15.9,3.51,16.2828161
11/08/2020 05:00,18.53544,4.20492,19.00641703,2.48544,0.72492,2.589,16.05,3.48,16.42293823,18.16544,4.13492,18.63010397,2.48544,0.72492,2.589,15.68,3.41,16.04651052
11/08/2020 05:30,18.7732,4.4826,19.30095182,2.4432,0.7126,2.545,16.33,3.77,16.75952863,18.3932,4.4526,18.92446705,2.4432,0.7126,2.545,15.95,3.74,16.38261579
11/08/2020 06:00,18.88368,4.56274,19.42709362,2.44368,0.71274,2.5455,16.44,3.85,16.88478901,18.50368,4.54274,19.05315355,2.44368,0.71274,2.5455,16.06,3.83,16.51037553
11/08/2020 06:30,20.1108,4.3469,20.57522336,2.5608,0.7469,2.6675,17.55,3.6,17.91542631,19.7308,4.2969,20.1932617,2.5608,0.7469,2.6675,17.17,3.55,17.53315146
11/08/2020 07:00,21.14168,3.95674,21.50875228,2.49168,0.72674,2.5955,18.65,3.23,18.92763588,20.75168,3.89674,21.11437438,2.49168,0.72674,2.5955,18.26,3.17,18.533119
11/08/2020 07:30,22.43904,3.60722,22.72713251,2.45904,0.71722,2.5615,19.98,2.89,20.18792956,22.05904,3.50722,22.33611062,2.45904,0.71722,2.5615,19.6,2.79,19.79757813
11/08/2020 08:00,23.77208,2.94394,23.95367551,2.96208,0.86394,3.0855,20.81,2.08,20.91369169,23.38208,2.88394,23.55926092,2.96208,0.86394,3.0855,20.42,2.02,20.51966861
11/08/2020 08:30,25.18096,3.13028,25.3747788,4.56096,1.33028,4.751,20.62,1.8,20.6984154,24.80096,3.08028,24.9915134,4.56096,1.33028,4.751,20.24,1.75,20.31551378
11/08/2020 09:00,26.45488,3.24684,26.65337963,6.43488,1.87684,6.703,20.02,1.37,20.06682087,26.07488,3.21684,26.27256034,6.43488,1.87684,6.703,19.64,1.34,19.68565976
11/08/2020 09:30,27.9008,3.1819,28.0816511,7.2408,2.1119,7.5425,20.66,1.07,20.68768958,27.5208,3.1719,27.70298508,7.2408,2.1119,7.5425,20.28,1.06,20.30768328
11/08/2020 10:00,28.24488,2.99184,28.40289339,6.31488,1.84184,6.578,21.93,1.15,21.96013206,27.86488,2.98184,28.02397023,6.31488,1.84184,6.578,21.55,1.14,21.58013207
11/08/2020 10:30,28.8384,3.4462,29.0435812,8.3184,2.4262,8.665,20.52,1.02,20.54533524,28.4684,3.4362,28.67502867,8.3184,2.4262,8.665,20.15,1.01,20.17529678
11/08/2020 11:00,29.4556,2.5858,29.56888116,8.8656,2.5858,9.235,20.59,0,20.59,29.0856,2.5858,29.20031659,8.8656,2.5858,9.235,20.22,0,20.22
11/08/2020 11:30,29.87808,2.83444,30.01222609,9.71808,2.83444,10.123,20.16,0,20.16,29.50808,2.83444,29.64390048,9.71808,2.83444,10.123,19.79,0,19.79
11/08/2020 12:00,30.31008,2.96044,30.45431258,10.15008,2.96044,10.573,20.16,0,20.16,29.94008,2.96044,30.08608641,10.15008,2.96044,10.573,19.79,0,19.79
11/08/2020 12:30,31.00776,2.37018,31.09821431,10.45776,3.05018,10.8935,20.55,-0.68,20.56124753,30.63776,2.37018,30.72930346,10.45776,3.05018,10.8935,20.18,-0.68,20.19145364
11/08/2020 13:00,31.18104,2.42072,31.27486436,10.63104,3.10072,11.074,20.55,-0.68,20.56124753,30.81104,2.42072,30.90598763,10.63104,3.10072,11.074,20.18,-0.68,20.19145364
11/08/2020 13:30,31.368,2.449,31.46345539,10.728,3.129,11.175,20.64,-0.68,20.65119851,30.998,2.449,31.09459125,10.728,3.129,11.175,20.27,-0.68,20.28140281
11/08/2020 14:00,31.29736,2.37298,31.38719129,10.46736,3.05298,10.9035,20.83,-0.68,20.84109642,30.91736,2.37298,31.00829217,10.46736,3.05298,10.9035,20.45,-0.68,20.4613025
11/08/2020 14:30,31.45064,2.33602,31.5372755,10.34064,3.01602,10.7715,21.11,-0.68,21.12094932,31.08064,2.33602,31.16830397,10.34064,3.01602,10.7715,20.74,-0.68,20.75114455
11/08/2020 15:00,31.26272,2.23746,31.34268478,10.00272,2.91746,10.4195,21.26,-0.68,21.2708721,30.88272,2.23746,30.96366616,10.00272,2.91746,10.4195,20.88,-0.68,20.89106986
11/08/2020 15:30,31.39,2.1725,31.46508948,9.78,2.8525,10.1875,21.61,-0.68,21.6206961,31.01,2.1725,31.0860074,9.78,2.8525,10.1875,21.23,-0.68,21.24088746
11/08/2020 16:00,31.20096,2.05028,31.26825152,9.36096,2.73028,9.751,21.84,-0.68,21.85058352,30.81096,2.05028,30.87910142,9.36096,2.73028,9.751,21.45,-0.68,21.46077585
11/08/2020 16:30,31.67728,1.75504,31.72586064,8.89728,2.59504,9.268,22.78,-0.84,22.79548201,31.28728,1.84504,31.34163465,8.89728,2.59504,9.268,22.39,-0.75,22.40255789
11/08/2020 17:00,32.03272,2.47996,32.12857532,8.50272,2.47996,8.857,23.53,0,23.53,31.63272,2.47996,31.72978374,8.50272,2.47996,8.857,23.13,0,23.13
11/08/2020 17:30,31.33264,2.02202,31.39781671,6.93264,2.02202,7.2215,24.4,0,24.4,30.91264,2.02202,30.97870037,6.93264,2.02202,7.2215,23.98,0,23.98
11/08/2020 18:00,30.63424,2.52832,30.7383972,6.23424,1.81832,6.494,24.4,0.71,24.41032773,30.21424,2.52832,30.31984005,6.23424,1.81832,6.494,23.98,0.71,23.99050854
11/08/2020 18:30,29.90016,2.22088,29.98252618,5.18016,1.51088,5.396,24.72,0.71,24.7301941,29.48016,2.22088,29.56369635,5.18016,1.51088,5.396,24.3,0.71,24.31037022
11/08/2020 19:00,28.64976,1.92868,28.71460525,3.38976,0.98868,3.531,25.26,0.94,25.27748405,28.23976,1.89868,28.30351622,3.38976,0.98868,3.531,24.85,0.91,24.86665639
11/08/2020 19:30,27.89496,2.14478,27.97729213,3.20496,0.93478,3.3385,24.69,1.21,24.71963187,27.49496,2.14478,27.5784863,3.20496,0.93478,3.3385,24.29,1.21,24.32011924
11/08/2020 20:00,26.95032,1.88176,27.01593546,1.96032,0.57176,2.042,24.99,1.31,25.02431218,26.53032,1.88176,26.59697163,1.96032,0.57176,2.042,24.57,1.31,24.60489789
11/08/2020 20:30,26.79288,2.16834,26.88047836,2.46288,0.71834,2.5655,24.33,1.45,24.37316967,26.38288,2.12834,26.46858871,2.46288,0.71834,2.5655,23.92,1.41,23.96152124
11/08/2020 21:00,26.37216,2.20688,26.46433718,2.25216,0.65688,2.346,24.12,1.55,24.16975176,25.98216,2.17688,26.07319399,2.25216,0.65688,2.346,23.73,1.52,23.77863116
11/08/2020 21:30,26.13816,2.09488,26.22197419,1.62816,0.47488,1.696,24.51,1.62,24.56347899,25.72816,2.07488,25.81169006,1.62816,0.47488,1.696,24.1,1.6,24.15305364
11/08/2020 22:00,25.28984,2.53912,25.41698522,2.01984,0.58912,2.104,23.27,1.95,23.35156098,24.89984,2.50912,25.02594085,2.01984,0.58912,2.104,22.88,1.92,22.96041811
11/08/2020 22:30,24.53992,2.92956,24.71416589,2.32992,0.67956,2.427,22.21,2.25,22.32367801,24.14992,2.85956,24.31862906,2.32992,0.67956,2.427,21.82,2.18,21.92862969
11/08/2020 23:00,23.25584,2.88462,23.43405912,2.17584,0.63462,2.2665,21.08,2.25,21.19973821,22.87584,2.81462,23.04834357,2.17584,0.63462,2.2665,20.7,2.18,20.81447573
11/08/2020 23:30,22.13616,2.96638,22.3340321,1.73616,0.50638,1.8085,20.4,2.46,20.5477882,21.75616,2.91638,21.95075785,1.73616,0.50638,1.8085,20.02,2.41,20.1645357
12/08/2020 00:00,21.3528,3.4629,21.63177626,2.5128,0.7329,2.6175,18.84,2.73,19.03676706,20.9928,3.4229,21.27002342,2.5128,0.7329,2.6175,18.48,2.69,18.67475569
12/08/2020 00:30,20.70408,3.59994,21.01472095,2.67408,0.77994,2.7855,18.03,2.82,18.24919998,20.32408,3.46994,20.6181646,2.67408,0.77994,2.7855,17.65,2.69,17.85381192
12/08/2020 01:00,20.10216,3.65188,20.43117873,2.85216,0.83188,2.971,17.25,2.82,17.47898452,19.74216,3.52188,20.05384053,2.85216,0.83188,2.971,16.89,2.69,17.1028711
12/08/2020 01:30,20.19832,3.89576,20.57058766,3.68832,1.07576,3.842,16.51,2.82,16.74910445,19.84832,3.82576,20.21366484,3.68832,1.07576,3.842,16.16,2.75,16.39231832
12/08/2020 02:00,19.85928,3.68354,20.19800656,2.30928,0.67354,2.4055,17.55,3.01,17.80625171,19.49928,3.63354,19.83493215,2.30928,0.67354,2.4055,17.19,2.96,17.44298426
12/08/2020 02:30,19.54816,3.79988,19.91405653,2.22816,0.64988,2.321,17.32,3.15,17.604116,19.19816,3.74988,19.56095466,2.22816,0.64988,2.321,16.97,3.1,17.25082317
12/08/2020 03:00,19.12688,3.82534,19.50565981,2.00688,0.58534,2.0905,17.12,3.24,17.42389164,18.77688,3.79534,19.15661317,2.00688,0.58534,2.0905,16.77,3.21,17.0744546
12/08/2020 03:30,18.96856,4.15208,19.41767331,2.33856,0.68208,2.436,16.63,3.47,16.98816647,18.61856,4.09208,19.06294561,2.33856,0.68208,2.436,16.28,3.41,16.63329492
12/08/2020 04:00,18.3324,4.0132,18.76653042,1.6224,0.4732,1.69,16.71,3.54,17.08085771,17.9824,3.9532,18.41180328,1.6224,0.4732,1.69,16.36,3.48,16.72602762
12/08/2020 04:30,18.55128,4.12704,19.00480068,1.84128,0.53704,1.918,16.71,3.59,17.09129018,18.20128,4.09704,18.65669666,1.84128,0.53704,1.918,16.36,3.56,16.74285519
12/08/2020 05:00,18.82424,4.23582,19.29492634,2.21424,0.64582,2.3065,16.61,3.59,16.99353406,18.47424,4.20582,18.94693816,2.21424,0.64582,2.3065,16.26,3.56,16.64515545
12/08/2020 05:30,19.04568,4.33124,19.53196269,2.33568,0.68124,2.433,16.71,3.65,17.10399369,18.69568,4.29124,19.18184536,2.33568,0.68124,2.433,16.36,3.61,16.75355783
12/08/2020 06:00,18.87392,4.73406,19.45857601,2.65392,0.77406,2.7645,16.22,3.96,16.6964068,18.51392,4.69406,19.09972338,2.65392,0.77406,2.7645,15.86,3.92,16.33725803
12/08/2020 06:30,20.96312,3.91716,21.32595936,3.21312,0.93716,3.347,17.75,2.98,17.99841382,20.59312,3.92716,20.96423566,3.21312,0.93716,3.347,17.38,2.99,17.63531967
12/08/2020 07:00,22.15648,3.30314,22.40134683,3.33648,0.97314,3.4755,18.82,2.33,18.96368371,21.79648,3.25314,22.03790962,3.33648,0.97314,3.4755,18.46,2.28,18.60026882
12/08/2020 07:30,23.5196,3.2253,23.7397166,3.0696,0.8953,3.1975,20.45,2.33,20.58230794,23.1496,3.1753,23.36635424,3.0696,0.8953,3.1975,20.08,2.28,20.20902769
12/08/2020 08:00,24.90368,2.95274,25.07811698,3.16368,0.92274,3.2955,21.74,2.03,21.83457121,24.51368,2.89274,24.683769,3.16368,0.92274,3.2955,21.35,1.97,21.44069495
12/08/2020 08:30,26.4932,2.7476,26.63529523,4.0032,1.1676,4.17,22.49,1.58,22.54543191,26.1032,2.7176,26.24428319,4.0032,1.1676,4.17,22.1,1.55,22.15428852
12/08/2020 09:00,27.62456,2.72508,27.75864507,5.43456,1.58508,5.661,22.19,1.14,22.21926416,27.25456,2.71508,27.38946331,5.43456,1.58508,5.661,21.82,1.13,21.84924026
12/08/2020 09:30,29.1704,2.5822,29.28446675,6.8304,1.9922,7.115,22.34,0.59,22.3477896,28.7904,2.6022,28.90775981,6.8304,1.9922,7.115,21.96,0.61,21.96847059
12/08/2020 10:00,29.58568,2.81124,29.7189423,7.61568,2.22124,7.933,21.97,0.59,21.97792074,29.22568,3.07124,29.38661067,7.61568,2.22124,7.933,21.61,0.85,21.62671034
12/08/2020 10:30,30.28,2.5025,30.38323397,8.58,2.5025,8.9375,21.7,0,21.7,29.92,2.5025,30.02447179,8.58,2.5025,8.9375,21.34,0,21.34
12/08/2020 11:00,30.82288,1.93084,30.88329766,9.12288,2.66084,9.503,21.7,-0.73,21.71227533,30.46288,1.88084,30.52088821,9.12288,2.66084,9.503,21.34,-0.78,21.35425016
12/08/2020 11:30,31.42144,1.80542,31.47326537,9.72144,2.83542,10.1265,21.7,-1.03,21.72443095,31.06144,1.76542,31.11156959,9.72144,2.83542,10.1265,21.34,-1.07,21.36680837
12/08/2020 12:00,32.15552,1.95536,32.21491734,10.23552,2.98536,10.662,21.92,-1.03,21.94418602,31.79552,1.91536,31.85315834,10.23552,2.98536,10.662,21.56,-1.07,21.58653516
12/08/2020 12:30,32.5264,1.8352,32.57813156,10.4064,3.0352,10.84,22.12,-1.2,22.15252582,32.1664,1.8052,32.2170147,10.4064,3.0352,10.84,21.76,-1.23,21.7947356
12/08/2020 13:00,32.37264,1.92952,32.43009201,10.35264,3.01952,10.784,22.02,-1.09,22.04696124,32.02264,1.88952,32.07833784,10.35264,3.01952,10.784,21.67,-1.13,21.69944239
12/08/2020 13:30,32.35296,1.92378,32.41010568,10.33296,3.01378,10.7635,22.02,-1.09,22.04696124,32.00296,1.88378,32.05835423,10.33296,3.01378,10.7635,21.67,-1.13,21.69944239
12/08/2020 14:00,32.2436,1.8423,32.29618879,10.0536,2.9323,10.4725,22.19,-1.09,22.21675494,31.8836,1.8023,31.93449912,10.0536,2.9323,10.4725,21.83,-1.13,21.85922688
12/08/2020 14:30,32.46552,1.67536,32.50871914,9.27552,2.70536,9.662,23.19,-1.03,23.21286281,32.08552,1.64536,32.1276797,9.27552,2.70536,9.662,22.81,-1.06,22.83461627
12/08/2020 15:00,32.57688,1.64284,32.6182776,8.78688,2.56284,9.153,23.79,-0.92,23.80778234,32.19688,1.60284,32.23675197,8.78688,2.56284,9.153,23.41,-0.96,23.42967563
12/08/2020 15:30,31.54864,0.92002,31.56205194,6.30864,1.84002,6.5715,25.24,-0.92,25.25676147,31.15864,0.94002,31.17281643,6.30864,1.84002,6.5715,24.85,-0.9,24.86629245
12/08/2020 16:00,32.22456,1.45258,32.25728221,8.13456,2.37258,8.4735,24.09,-0.92,24.10756105,31.84456,1.47258,31.87858989,8.13456,2.37258,8.4735,23.71,-0.9,23.72707525
12/08/2020 16:30,32.06096,1.13028,32.08087731,6.24096,1.82028,6.501,25.82,-0.69,25.82921795,31.67096,1.10028,31.69006664,6.24096,1.82028,6.501,25.43,-0.72,25.44019064
12/08/2020 17:00,31.884,0.472,31.88749347,3.984,1.162,4.15,27.9,-0.69,27.90853095,31.454,0.442,31.4571054,3.984,1.162,4.15,27.47,-0.72,27.47943413
12/08/2020 17:30,31.48408,1.60244,31.52483319,5.49408,1.60244,5.723,25.99,0,25.99,31.08408,1.60244,31.12535692,5.49408,1.60244,5.723,25.59,0,25.59
12/08/2020 18:00,30.4636,1.7398,30.51324022,3.3936,0.9898,3.535,27.07,0.75,27.08038774,30.0536,1.7098,30.10219741,3.3936,0.9898,3.535,26.66,0.72,26.66972066
12/08/2020 18:30,29.51256,1.58408,29.55504199,2.24256,0.65408,2.336,27.27,0.93,27.28585348,29.09256,1.54408,29.133507,2.24256,0.65408,2.336,26.85,0.89,26.86474642
12/08/2020 19:00,28.98344,1.97392,29.05057924,2.89344,0.84392,3.014,26.09,1.13,26.1144596,28.57344,1.91392,28.63746782,2.89344,0.84392,3.014,25.68,1.07,25.702282
12/08/2020 19:30,28.0524,1.9007,28.11671756,2.4024,0.7007,2.5025,25.65,1.2,25.67805483,27.6424,1.8607,27.70495411,2.4024,0.7007,2.5025,25.24,1.16,25.26664204
12/08/2020 20:00,27.28568,2.08874,27.36551055,2.39568,0.69874,2.4955,24.89,1.39,24.92878256,26.88568,2.01874,26.9613631,2.39568,0.69874,2.4955,24.49,1.32,24.5255479
12/08/2020 20:30,26.84256,2.40908,26.95044886,2.60256,0.75908,2.711,24.24,1.65,24.29609228,26.45256,2.33908,26.55577575,2.60256,0.75908,2.711,23.85,1.58,23.90227813
12/08/2020 21:00,26.82576,2.35168,26.92864271,2.40576,0.70168,2.506,24.42,1.65,24.47567977,26.43576,2.28168,26.53404361,2.40576,0.70168,2.506,24.03,1.58,24.08188738
12/08/2020 21:30,26.13264,2.28952,26.23274243,1.71264,0.49952,1.784,24.42,1.79,24.48551613,25.74264,2.20952,25.83728881,1.71264,0.49952,1.784,24.03,1.71,24.09076587
12/08/2020 22:00,25.41824,2.77282,25.56903313,2.47824,0.72282,2.5815,22.94,2.05,23.0314155,25.03824,2.69282,25.18262778,2.47824,0.72282,2.5815,22.56,1.97,22.64584951
12/08/2020 22:30,24.47224,2.81482,24.63358972,2.14224,0.62482,2.2315,22.33,2.19,22.4371344,24.12224,2.71482,24.27452801,2.14224,0.62482,2.2315,21.98,2.09,22.07914174
12/08/2020 23:00,23.54488,3.05684,23.74248607,2.35488,0.68684,2.453,21.19,2.37,21.32212466,23.16488,3.06684,23.36701036,2.35488,0.68684,2.453,20.81,2.38,20.94565587
12/08/2020 23:30,22.43784,3.79812,22.75702923,2.66784,0.77812,2.779,19.77,3.02,19.99933249,22.07784,3.76812,22.39709239,2.66784,0.77812,2.779,19.41,2.99,19.638946
13/08/2020 00:00,21.54232,3.88776,21.89032272,2.39232,0.69776,2.492,19.15,3.19,19.41387648,21.18232,3.77776,21.51655528,2.39232,0.69776,2.492,18.79,3.08,19.04075891
13/08/2020 00:30,20.75376,4.10818,21.15645757,2.87376,0.83818,2.9935,17.88,3.27,18.17655908,20.39376,4.03818,20.78971728,2.87376,0.83818,2.9935,17.52,3.2,17.80983998
13/08/2020 01:00,20.2948,4.1464,20.7140421,3.0048,0.8764,3.13,17.29,3.27,17.59650533,19.9448,4.0764,20.35711384,3.0048,0.8764,3.13,16.94,3.2,17.23959396
13/08/2020 01:30,19.96128,4.04454,20.36690951,3.34128,0.97454,3.4805,16.62,3.07,16.90116268,19.62128,3.95454,20.01581913,3.34128,0.97454,3.4805,16.28,2.98,16.55049244
13/08/2020 02:00,19.99944,3.99192,20.39394581,3.46944,1.01192,3.614,16.53,2.98,16.79646689,19.64944,3.90192,20.03310939,3.46944,1.01192,3.614,16.18,2.89,16.43607313
13/08/2020 02:30,19.43592,4.33756,19.91405064,2.90592,0.84756,3.027,16.53,3.49,16.89440736,19.08592,4.28756,19.56158258,2.90592,0.84756,3.027,16.18,3.44,16.54164442
13/08/2020 03:00,19.11072,4.42146,19.61552771,2.85072,0.83146,2.9695,16.26,3.59,16.65159752,18.77072,4.34146,19.2662452,2.85072,0.83146,2.9695,15.92,3.51,16.30234646
13/08/2020 03:30,18.84208,4.29644,19.32571798,2.42208,0.70644,2.523,16.42,3.59,16.80787018,18.48208,4.21644,18.95694193,2.42208,0.70644,2.523,16.06,3.51,16.43909061
13/08/2020 04:00,18.9816,4.6088,19.53310462,3.3216,0.9688,3.46,15.66,3.64,16.07747493,18.6416,4.5588,19.19093296,3.3216,0.9688,3.46,15.32,3.59,15.73500874
13/08/2020 04:30,19.01504,4.91022,19.63878832,4.35504,1.27022,4.5365,14.66,3.64,15.1051382,18.69504,4.86022,19.31647636,4.35504,1.27022,4.5365,14.34,3.59,14.78254714
13/08/2020 05:00,19.08112,4.53116,19.61174524,3.26112,0.95116,3.397,15.82,3.58,16.22001233,18.74112,4.48116,19.2694155,3.26112,0.95116,3.397,15.48,3.53,15.87738329
13/08/2020 05:30,19.53672,3.69446,19.88296917,3.06672,0.89446,3.1945,16.47,2.8,16.70631318,19.18672,3.60446,19.52235529,3.06672,0.89446,3.1945,16.12,2.71,16.34620751
13/08/2020 06:00,19.47352,4.46686,19.97925973,2.90352,0.84686,3.0245,16.57,3.62,16.96081661,19.14352,4.32686,19.6264127,2.90352,0.84686,3.0245,16.24,3.48,16.60867243
13/08/2020 06:30,20.68672,4.08696,21.08657455,3.24672,0.94696,3.382,17.44,3.14,17.7204176,20.33672,4.01696,20.72964418,3.24672,0.94696,3.382,17.09,3.07,17.36355378
13/08/2020 07:00,21.87368,3.53274,22.15712365,3.16368,0.92274,3.2955,18.71,2.61,18.89116725,21.50368,3.47274,21.78229044,3.16368,0.92274,3.2955,18.34,2.55,18.51642784
13/08/2020 07:30,23.026,3.1205,23.23648416,2.676,0.7805,2.7875,20.35,2.34,20.48409383,22.656,3.0705,22.8631211,2.676,0.7805,2.7875,19.98,2.29,20.11080555
13/08/2020 08:00,24.31128,2.48954,24.43841535,3.70128,1.07954,3.8555,20.61,1.41,20.65817514,23.91128,2.63954,24.05652682,3.70128,1.07954,3.8555,20.21,1.56,20.2701184
13/08/2020 08:30,25.26408,2.00994,25.34390651,2.91408,0.84994,3.0355,22.35,1.16,22.38008266,24.89408,1.93994,24.96955318,2.91408,0.84994,3.0355,21.98,1.09,22.00701025
13/08/2020 09:00,26.43272,1.85246,26.49755262,2.92272,0.85246,3.0445,23.51,1,23.53125793,26.05272,1.83246,26.117085,2.92272,0.85246,3.0445,23.13,0.98,23.15075161
13/08/2020 09:30,27.22896,1.32678,27.26126571,1.66896,0.48678,1.7385,25.56,0.84,25.57379909,26.81896,1.32678,26.85175899,1.66896,0.48678,1.7385,25.15,0.84,25.16402392
13/08/2020 10:00,27.986,1.1805,28.01088675,1.716,0.5005,1.7875,26.27,0.68,26.27879944,27.576,1.1705,27.60083054,1.716,0.5005,1.7875,25.86,0.67,25.86867797
