Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/08/2020 10:30,28.56088,1.68734,28.61067952,3.11088,0.90734,3.2405,25.45,0.78,25.46195004,28.15088,1.64734,28.19903853,3.11088,0.90734,3.2405,25.04,0.74,25.05093212
13/08/2020 11:00,28.98704,1.78872,29.04217635,3.76704,1.09872,3.924,25.22,0.69,25.22943717,28.58704,1.77872,28.64232359,3.76704,1.09872,3.924,24.82,0.68,24.82931332
13/08/2020 11:30,29.07824,1.92032,29.14157975,4.21824,1.23032,4.394,24.86,0.69,24.86957378,28.67824,1.91032,28.74179486,4.21824,1.23032,4.394,24.46,0.68,24.46945034
13/08/2020 12:00,29.02408,1.80244,29.07999329,3.81408,1.11244,3.973,25.21,0.69,25.21944091,28.62408,1.79244,28.68014639,3.81408,1.11244,3.973,24.81,0.68,24.81931707
13/08/2020 12:30,28.81704,2.05122,28.8899515,4.66704,1.36122,4.8615,24.15,0.69,24.15985513,28.42704,2.04122,28.50023127,4.66704,1.36122,4.8615,23.76,0.68,23.76972865
13/08/2020 13:00,29.18504,2.10022,29.26051066,4.83504,1.41022,5.0365,24.35,0.69,24.35977422,28.80504,2.09022,28.88077819,4.83504,1.41022,5.0365,23.97,0.68,23.97964345
13/08/2020 13:30,29.66208,2.36894,29.75652645,8.12208,2.36894,8.4605,21.54,0,21.54,29.29208,2.36894,29.38771559,8.12208,2.36894,8.4605,21.17,0,21.17
13/08/2020 14:00,29.23392,2.91406,29.37879889,7.69392,2.24406,8.0145,21.54,0.67,21.55041763,28.86392,2.24406,28.95102214,7.69392,2.24406,8.0145,21.17,0,21.17
13/08/2020 14:30,29.05752,1.81636,29.11423419,6.22752,1.81636,6.487,22.83,0,22.83,28.68752,1.81636,28.74496421,6.22752,1.81636,6.487,22.46,0,22.46
13/08/2020 15:00,29.29192,1.41806,29.32622498,4.86192,1.41806,5.0645,24.43,0,24.43,28.90192,1.41806,28.93668733,4.86192,1.41806,5.0645,24.04,0,24.04
13/08/2020 15:30,28.7164,1.7627,28.77044908,3.7464,1.0927,3.9025,24.97,0.67,24.97898717,28.3164,1.0927,28.33747523,3.7464,1.0927,3.9025,24.57,0,24.57
13/08/2020 16:00,27.996,1.6605,28.04520059,3.396,0.9905,3.5375,24.6,0.67,24.60912229,27.606,1.6605,27.65589442,3.396,0.9905,3.5375,24.21,0.67,24.21926919
13/08/2020 16:30,28.65872,1.88296,28.72051132,4.15872,1.21296,4.332,24.5,0.67,24.50915951,28.26872,1.88296,28.33136193,4.15872,1.21296,4.332,24.11,0.67,24.11930762
13/08/2020 17:00,28.86104,1.82822,28.91888688,3.97104,1.15822,4.1365,24.89,0.67,24.89901604,28.46104,1.82822,28.51969821,3.97104,1.15822,4.1365,24.49,0.67,24.49916325
13/08/2020 17:30,29.16024,1.87382,29.22038327,3.75024,1.09382,3.9065,25.41,0.78,25.42196885,28.76024,1.85382,28.81992459,3.75024,1.09382,3.9065,25.01,0.76,25.02154472
13/08/2020 18:00,28.526,2.188,28.60978888,3.696,1.078,3.85,24.83,1.11,24.85479833,28.136,2.138,28.21711431,3.696,1.078,3.85,24.44,1.06,24.46297611
13/08/2020 18:30,28.24816,2.31238,28.3426471,3.84816,1.12238,4.0085,24.4,1.19,24.42900121,27.85816,2.26238,27.94987374,3.84816,1.12238,4.0085,24.01,1.14,24.03704849
13/08/2020 19:00,27.40552,2.28286,27.50043593,3.33552,0.97286,3.4745,24.07,1.31,24.10562175,27.01552,2.25286,27.10929175,3.33552,0.97286,3.4745,23.68,1.28,23.71456936
13/08/2020 19:30,27.31464,2.24302,27.40658127,2.92464,0.85302,3.0465,24.39,1.39,24.42957634,26.92464,2.19302,27.01380343,2.92464,0.85302,3.0465,24,1.34,24.03737922
13/08/2020 20:00,26.45368,2.00024,26.52919421,1.54368,0.45024,1.608,24.91,1.55,24.95817702,26.06368,1.95024,26.13654245,1.54368,0.45024,1.608,24.52,1.5,24.56583807
13/08/2020 20:30,25.70488,3.02184,25.88189276,2.23488,0.65184,2.328,23.47,2.37,23.58935777,25.31488,2.96184,25.48755864,2.23488,0.65184,2.328,23.08,2.31,23.19531203
13/08/2020 21:00,25.61368,2.90024,25.77735431,2.74368,0.80024,2.858,22.87,2.1,22.96621214,25.19368,3.03024,25.37526091,2.74368,0.80024,2.858,22.45,2.23,22.56048315
13/08/2020 21:30,25.59016,3.47588,25.82514338,4.10016,1.19588,4.271,21.49,2.28,21.61061082,25.20016,3.42588,25.43196252,4.10016,1.19588,4.271,21.1,2.23,21.21751399
13/08/2020 22:00,24.19504,4.03272,24.52881553,4.05504,1.18272,4.224,20.14,2.85,20.34065142,23.81504,3.95272,24.14083937,4.05504,1.18272,4.224,19.76,2.77,19.95320776
13/08/2020 22:30,23.4708,4.3119,23.86359014,3.8808,1.1319,4.0425,19.59,3.18,19.84642285,23.1008,4.2519,23.48884021,3.8808,1.1319,4.0425,19.22,3.12,19.47158956
13/08/2020 23:00,22.40304,4.61672,22.87379078,4.34304,1.26672,4.524,18.06,3.35,18.36807284,22.03304,4.58672,22.50539606,4.34304,1.26672,4.524,17.69,3.32,17.99884719
13/08/2020 23:30,21.41864,5.21002,22.04319505,5.82864,1.70002,6.0715,15.59,3.51,15.98024405,21.07864,5.14002,21.69628701,5.82864,1.70002,6.0715,15.25,3.44,15.63317306
14/08/2020 00:00,20.5232,5.2126,21.17481846,5.3232,1.5526,5.545,15.2,3.66,15.63443635,20.1832,5.1726,20.83548303,5.3232,1.5526,5.545,14.86,3.62,15.2945742
14/08/2020 00:30,19.7556,4.9258,20.36043312,3.5856,1.0458,3.735,16.17,3.88,16.62898975,19.4056,4.8758,20.0087665,3.5856,1.0458,3.735,15.82,3.83,16.27701754
14/08/2020 01:00,19.24072,4.75146,19.8187204,2.61072,0.76146,2.7195,16.63,3.99,17.10195895,18.88072,4.71146,19.45968764,2.61072,0.76146,2.7195,16.27,3.95,16.74262226
14/08/2020 01:30,19.11856,4.67958,19.68293183,2.63856,0.76958,2.7485,16.48,3.91,16.93748801,18.76856,4.63958,19.3335084,2.63856,0.76958,2.7485,16.13,3.87,16.58776055
14/08/2020 02:00,19.0476,4.6943,19.61753089,3.7176,1.0843,3.8725,15.33,3.61,15.74931745,18.7076,4.6343,19.27306499,3.7176,1.0843,3.8725,14.99,3.55,15.40462917
14/08/2020 02:30,18.7848,5.0639,19.45537957,4.9848,1.4539,5.1925,13.8,3.61,14.26436469,18.4748,5.0039,19.14046108,4.9848,1.4539,5.1925,13.49,3.55,13.94928672
14/08/2020 03:00,18.68648,4.88064,19.31334206,4.35648,1.27064,4.538,14.33,3.61,14.77771972,18.36648,4.82064,18.98857966,4.35648,1.27064,4.538,14.01,3.55,14.45277136
14/08/2020 03:30,18.42672,4.51946,18.97286295,3.42672,0.99946,3.5695,15,3.52,15.4074787,18.09672,4.44946,18.63569073,3.42672,0.99946,3.5695,14.67,3.45,15.07021566
14/08/2020 04:00,18.2136,4.6298,18.79282504,3.6336,1.0598,3.785,14.58,3.57,15.01070618,17.8936,4.5698,18.46791794,3.6336,1.0598,3.785,14.26,3.51,14.68562903
14/08/2020 04:30,18.41288,4.45834,18.94494512,3.42288,0.99834,3.5655,14.99,3.46,15.38413793,18.07288,4.42834,18.6075035,3.42288,0.99834,3.5655,14.65,3.43,15.04617559
14/08/2020 05:00,18.0388,4.6059,18.61753529,3.9288,1.1459,4.0925,14.11,3.46,14.52803153,17.7288,4.5759,18.30981186,3.9288,1.1459,4.0925,13.8,3.43,14.21987693
14/08/2020 05:30,18.35872,4.89546,19.00021391,4.09872,1.19546,4.2695,14.26,3.7,14.73219603,18.04872,4.86546,18.69301994,4.09872,1.19546,4.2695,13.95,3.67,14.42468024
14/08/2020 06:00,18.00224,5.06482,18.70115094,3.34224,0.97482,3.4815,14.66,4.09,15.2198456,17.68224,5.04482,18.38781717,3.34224,0.97482,3.4815,14.34,4.07,14.90639125
14/08/2020 06:30,19.4236,4.8298,20.01507444,3.1536,0.9198,3.285,16.27,3.91,16.73323041,19.0736,4.7898,19.66581809,3.1536,0.9198,3.285,15.92,3.87,16.38362902
14/08/2020 07:00,20.8396,4.6503,21.35214786,3.4296,1.0003,3.5725,17.41,3.65,17.78849628,20.4796,4.6103,20.99211476,3.4296,1.0003,3.5725,17.05,3.61,17.42798325
14/08/2020 07:30,21.6252,4.1886,22.02711159,2.6352,0.7686,2.745,18.99,3.42,19.29550466,21.2652,4.1086,21.65847005,2.6352,0.7686,2.745,18.63,3.34,18.92703093
14/08/2020 08:00,22.60912,4.11016,22.97968064,2.94912,0.86016,3.072,19.66,3.25,19.92681861,22.23912,4.05016,22.6049166,2.94912,0.86016,3.072,19.29,3.19,19.55198711
14/08/2020 08:30,24.16304,3.75922,24.45371622,3.32304,0.96922,3.4615,20.84,2.79,21.02592923,23.79304,3.65922,24.07277806,3.32304,0.96922,3.4615,20.47,2.69,20.64599235
14/08/2020 09:00,25.02168,3.58924,25.27779883,2.91168,0.84924,3.033,22.11,2.74,22.27913149,24.64168,3.53924,24.89454987,2.91168,0.84924,3.033,21.73,2.69,21.89586719
14/08/2020 09:30,25.87208,2.94894,26.03960005,3.32208,0.96894,3.4605,22.55,1.98,22.63675993,25.49208,2.95894,25.66323184,3.32208,0.96894,3.4605,22.17,1.99,22.25913296
14/08/2020 10:00,26.54256,2.37908,26.64896833,3.08256,0.89908,3.211,23.46,1.48,23.50663736,26.17256,2.32908,26.27598734,3.08256,0.89908,3.211,23.09,1.43,23.1342387
14/08/2020 10:30,26.852,2.656,26.98303615,2.832,0.826,2.95,24.02,1.83,24.08960979,26.452,2.616,26.58104136,2.832,0.826,2.95,23.62,1.79,23.68772889
14/08/2020 11:00,26.46584,2.30712,26.56620955,2.59584,0.75712,2.704,23.87,1.55,23.92027174,26.08584,2.24712,26.18244826,2.59584,0.75712,2.704,23.49,1.49,23.53720884
14/08/2020 11:30,26.828,2.5265,26.9467027,3.348,0.9765,3.4875,23.48,1.55,23.53110495,26.448,2.4665,26.56276202,3.348,0.9765,3.4875,23.1,1.49,23.14800423
14/08/2020 12:00,26.88904,2.63472,27.01781304,3.71904,1.08472,3.874,23.17,1.55,23.22178718,26.50904,2.57472,26.63378277,3.71904,1.08472,3.874,22.79,1.49,22.83865583
14/08/2020 12:30,27.9172,2.8346,28.06073793,4.7472,1.3846,4.945,23.17,1.45,23.21532683,27.5372,2.7746,27.67662893,4.7472,1.3846,4.945,22.79,1.39,22.83234986
14/08/2020 13:00,27.5124,2.8682,27.66150258,4.6224,1.3482,4.815,22.89,1.52,22.94041194,27.1424,2.8082,27.28728394,4.6224,1.3482,4.815,22.52,1.46,22.5672772
14/08/2020 13:30,26.81016,2.81338,26.95736979,3.92016,1.14338,4.0835,22.89,1.67,22.95083876,26.44016,2.78338,26.58626083,3.92016,1.14338,4.0835,22.52,1.64,22.57963684
14/08/2020 14:00,27.20536,3.11948,27.38362226,4.45536,1.29948,4.641,22.75,1.82,22.82268389,26.83536,3.07948,27.01147429,4.45536,1.29948,4.641,22.38,1.78,22.45067482
14/08/2020 14:30,27.07984,2.91912,27.23672146,4.17984,1.21912,4.354,22.9,1.7,22.96301374,26.71984,2.87912,26.87450803,4.17984,1.21912,4.354,22.54,1.66,22.60104422
14/08/2020 15:00,27.04856,3.24708,27.24276283,4.37856,1.27708,4.561,22.67,1.97,22.75543452,26.68856,3.16708,26.8758187,4.37856,1.27708,4.561,22.31,1.89,22.38991291
14/08/2020 15:30,26.7864,3.0077,26.95473028,4.3464,1.2677,4.5275,22.44,1.74,22.5073588,26.4164,2.9377,26.5792451,4.3464,1.2677,4.5275,22.07,1.67,22.13309287
14/08/2020 16:00,26.59544,3.02992,26.76747736,4.76544,1.38992,4.964,21.83,1.64,21.89151662,26.21544,2.99992,26.38652714,4.76544,1.38992,4.964,21.45,1.61,21.51033705
14/08/2020 16:30,26.97384,3.50362,27.2004301,5.94384,1.73362,6.1915,21.03,1.77,21.104355,26.60384,3.44362,26.8257865,5.94384,1.73362,6.1915,20.66,1.71,20.7306464
14/08/2020 17:00,27.20304,3.79922,27.46706133,6.68304,1.94922,6.9615,20.52,1.85,20.60322548,26.84304,3.73922,27.10222431,6.68304,1.94922,6.9615,20.16,1.79,20.23931076
14/08/2020 17:30,27.62552,3.81786,27.88808725,6.57552,1.91786,6.8495,21.05,1.9,21.13557428,27.26552,3.70786,27.51648245,6.57552,1.91786,6.8495,20.69,1.79,20.76728678
14/08/2020 18:00,27.25016,3.94588,27.53436378,6.74016,1.96588,7.021,20.51,1.98,20.60535125,26.89016,3.88588,27.1694823,6.74016,1.96588,7.021,20.15,1.92,20.24126725
14/08/2020 18:30,26.232,3.6835,26.48935628,5.532,1.6135,5.7625,20.7,2.07,20.80324254,25.862,3.6035,26.1118413,5.532,1.6135,5.7625,20.33,1.99,20.42716329
14/08/2020 19:00,26.21032,4.50426,26.59453389,5.74032,1.67426,5.9795,20.47,2.83,20.66469937,25.82032,4.53426,26.21542368,5.74032,1.67426,5.9795,20.08,2.86,20.28265269
14/08/2020 19:30,25.16416,4.25288,25.52100971,4.60416,1.34288,4.796,20.56,2.91,20.76491512,24.79416,4.20288,25.14785419,4.60416,1.34288,4.796,20.19,2.86,20.39155953
14/08/2020 20:00,24.15912,3.82766,24.46045912,2.28912,0.66766,2.3845,21.87,3.16,22.0971152,23.78912,3.76766,24.08562833,2.28912,0.66766,2.3845,21.5,3.1,21.72233873
14/08/2020 20:30,24.01416,3.89038,24.3272468,2.50416,0.73038,2.6085,21.51,3.16,21.74087625,23.64416,3.83038,23.95241351,2.50416,0.73038,2.6085,21.14,3.1,21.36608528
14/08/2020 21:00,24.01552,4.03286,24.35177941,2.61552,0.76286,2.7245,21.4,3.27,21.64839255,23.64552,3.96286,23.97529719,2.61552,0.76286,2.7245,21.03,3.2,21.27206854
14/08/2020 21:30,23.91448,4.00464,24.24746369,2.24448,0.65464,2.338,21.67,3.35,21.92741207,23.54448,3.93464,23.87098512,2.24448,0.65464,2.338,21.3,3.28,21.55106494
14/08/2020 22:00,23.0024,4.2982,23.40053266,2.4624,0.7182,2.565,20.54,3.58,20.84965228,22.6324,4.2282,23.02397023,2.4624,0.7182,2.565,20.17,3.51,20.47312873
14/08/2020 22:30,22.1836,4.2898,22.59456778,2.4336,0.7098,2.535,19.75,3.58,20.07184346,21.8236,4.2198,22.22782556,2.4336,0.7098,2.535,19.39,3.51,19.70513131
14/08/2020 23:00,21.22928,4.58104,21.71792478,2.84928,0.83104,2.968,18.38,3.75,18.75864867,20.86928,4.49104,21.34704401,2.84928,0.83104,2.968,18.02,3.66,18.38793082
14/08/2020 23:30,20.3436,5.0923,20.97125605,3.3336,0.9723,3.4725,17.01,4.12,17.50184276,19.9936,5.0423,20.61962246,3.3336,0.9723,3.4725,16.66,4.07,17.14994169
15/08/2020 00:00,19.63936,4.88148,20.23692932,2.91936,0.85148,3.041,16.72,4.03,17.19881682,19.27936,4.85148,19.88040694,2.91936,0.85148,3.041,16.36,4,16.84190013
15/08/2020 00:30,18.9496,4.9378,19.58236985,3.4896,1.0178,3.635,15.46,3.92,15.94923196,18.6096,4.9078,19.24587522,3.4896,1.0178,3.635,15.12,3.89,15.61238291
15/08/2020 01:00,18.3764,5.3952,19.15203018,3.9264,1.1452,4.09,14.45,4.25,15.06203837,18.0364,5.5652,18.87546492,3.9264,1.1452,4.09,14.11,4.42,14.78609144
15/08/2020 01:30,18.09176,4.36968,18.61198225,3.94176,1.14968,4.106,14.15,3.22,14.51175041,17.59176,6.45968,18.74026375,3.94176,1.14968,4.106,13.65,5.31,14.6464535
15/08/2020 02:00,17.79504,5.40772,18.5985721,3.93504,1.14772,4.099,13.86,4.26,14.49990345,17.49504,5.38772,18.30584473,3.93504,1.14772,4.099,13.56,4.24,14.20743467
15/08/2020 02:30,17.51872,5.42796,18.34034624,3.55872,1.03796,3.707,13.96,4.39,14.63399125,17.21872,5.38796,18.0420185,3.55872,1.03796,3.707,13.66,4.35,14.33590248
15/08/2020 03:00,17.18688,5.58784,18.07243204,3.62688,1.05784,3.778,13.56,4.53,14.29666045,16.88688,5.51784,17.765508,3.62688,1.05784,3.778,13.26,4.46,13.98996783
15/08/2020 03:30,17.1432,5.4876,18.000085,3.2832,0.9576,3.42,13.86,4.53,14.58151227,16.8332,5.4776,17.70199774,3.2832,0.9576,3.42,13.55,4.52,14.28400854
15/08/2020 04:00,16.71856,5.53958,17.61241593,3.11856,0.90958,3.2485,13.6,4.63,14.36652011,16.41856,5.48958,17.31197854,3.11856,0.90958,3.2485,13.3,4.58,14.06649921
15/08/2020 04:30,16.95184,5.55512,17.8388407,3.17184,0.92512,3.304,13.78,4.63,14.53703202,16.65184,5.50512,17.53824739,3.17184,0.92512,3.304,13.48,4.58,14.23681144
15/08/2020 05:00,16.65544,5.51242,17.54395782,3.02544,0.88242,3.1515,13.63,4.63,14.39492272,16.35544,5.46242,17.24350457,3.02544,0.88242,3.1515,13.33,4.58,14.09486786
15/08/2020 05:30,16.75424,5.50332,17.63493944,3.23424,0.94332,3.369,13.52,4.56,14.26828651,16.45424,5.44332,17.33123615,3.23424,0.94332,3.369,13.22,4.5,13.96489885
15/08/2020 06:00,16.62704,5.52372,17.52055769,2.92704,0.85372,3.049,13.7,4.67,14.47407683,16.32704,5.45372,17.21381123,2.92704,0.85372,3.049,13.4,4.6,14.1675686
15/08/2020 06:30,17.26704,5.68122,18.17764922,3.46704,1.01122,3.6115,13.8,4.67,14.56876453,16.96704,5.61122,17.87082081,3.46704,1.01122,3.6115,13.5,4.6,14.26218777
15/08/2020 07:00,17.54184,5.60262,18.41481744,3.47184,1.01262,3.6165,14.07,4.59,14.79976351,17.24184,5.54262,18.11081674,3.47184,1.01262,3.6165,13.77,4.53,14.49599255
15/08/2020 07:30,18.09168,5.41424,18.88446134,3.51168,1.02424,3.658,14.58,4.39,15.22657217,17.77168,5.37424,18.56650386,3.51168,1.02424,3.658,14.26,4.35,14.90872563
15/08/2020 08:00,18.94024,5.32882,19.67559437,3.87024,1.12882,4.0315,15.07,4.2,15.64432485,18.61024,5.27882,19.34443004,3.87024,1.12882,4.0315,14.74,4.15,15.31306958
15/08/2020 08:30,20.298,5.219,20.95821474,4.008,1.169,4.175,16.29,4.05,16.7859048,19.628,6.629,20.71719153,4.008,1.169,4.175,15.62,5.46,16.54678216
15/08/2020 09:00,21.19232,5.15026,21.80916333,4.49232,1.31026,4.6795,16.7,3.84,17.13579878,20.80232,5.31026,21.46940564,4.49232,1.31026,4.6795,16.31,4,16.79333499
15/08/2020 09:30,22.11328,4.94054,22.65846614,4.49328,1.31054,4.6805,17.62,3.63,17.99003335,21.76328,4.89054,22.30600228,4.49328,1.31054,4.6805,17.27,3.58,17.6371568
15/08/2020 10:00,23.04,4.7575,23.52605803,4.86,1.4175,5.0625,18.18,3.34,18.48426358,22.69,4.7075,23.17318831,4.86,1.4175,5.0625,17.83,3.29,18.13099556
15/08/2020 10:30,23.13216,4.62438,23.5898647,4.95216,1.44438,5.1585,18.18,3.18,18.45602341,22.78216,4.54438,23.23097509,4.95216,1.44438,5.1585,17.83,3.1,18.09748325
15/08/2020 11:00,23.48224,4.55732,23.9203838,5.44224,1.58732,5.669,18.04,2.97,18.28284715,23.13224,4.51732,23.56918979,5.44224,1.58732,5.669,17.69,2.93,17.93100666
15/08/2020 11:30,24.03832,4.41326,24.44008372,4.94832,1.44326,5.1545,19.09,2.97,19.31965321,23.68832,4.37326,24.0886261,4.94832,1.44326,5.1545,18.74,2.93,18.96766986
15/08/2020 12:00,24.20936,4.40898,24.60756421,5.37936,1.56898,5.6035,18.83,2.84,19.04296458,23.85936,4.33898,24.25068673,5.37936,1.56898,5.6035,18.48,2.77,18.68644696
15/08/2020 12:30,24.416,4.3205,24.79531763,5.076,1.4805,5.2875,19.34,2.84,19.54740904,24.056,4.2505,24.42862842,5.076,1.4805,5.2875,18.98,2.77,19.18106619
15/08/2020 13:00,24.82176,4.25218,25.18334379,4.84176,1.41218,5.0435,19.98,2.84,20.18083249,24.46176,4.18218,24.81669462,4.84176,1.41218,5.0435,19.62,2.77,19.81457292
15/08/2020 13:30,24.55944,4.18192,24.91293937,4.18944,1.22192,4.364,20.37,2.96,20.58393791,24.18944,4.16192,24.54486882,4.18944,1.22192,4.364,20,2.94,20.21493507
15/08/2020 14:00,24.31288,4.08084,24.65297931,3.84288,1.12084,4.003,20.47,2.96,20.68290357,23.94288,4.06084,24.28480851,3.84288,1.12084,4.003,20.1,2.94,20.31387703
15/08/2020 14:30,24.15192,4.20306,24.51491287,4.26192,1.24306,4.4395,19.89,2.96,20.10904523,23.78192,4.12306,24.13668044,4.26192,1.24306,4.4395,19.52,2.88,19.73131521
15/08/2020 15:00,24.00688,4.22784,24.3763188,4.34688,1.26784,4.528,19.66,2.96,19.88157941,23.64688,4.14784,24.00790516,4.34688,1.26784,4.528,19.3,2.88,19.51369775
15/08/2020 15:30,23.93248,4.31614,24.31856623,4.27248,1.24614,4.4505,19.66,3.07,19.89825369,23.57248,4.25614,23.95363315,4.27248,1.24614,4.4505,19.3,3.01,19.53330745
15/08/2020 16:00,24.09832,4.47826,24.51089226,4.82832,1.40826,5.0295,19.27,3.07,19.51301617,23.74832,4.41826,24.15582175,4.82832,1.40826,5.0295,18.92,3.01,19.15793569
15/08/2020 16:30,23.87816,4.31488,24.26488645,4.02816,1.17488,4.196,19.85,3.14,20.09681816,23.51816,4.27488,23.90352377,4.02816,1.17488,4.196,19.49,3.1,19.73499683
15/08/2020 17:00,23.61368,3.90524,23.93442672,2.62368,0.76524,2.733,20.99,3.14,21.22356473,23.25368,3.77524,23.55814234,2.62368,0.76524,2.733,20.63,3.01,20.8484292
15/08/2020 17:30,24.7416,4.3088,25.11399068,3.8016,1.1088,3.96,20.94,3.2,21.18309704,24.3816,4.2588,24.75075344,3.8016,1.1088,3.96,20.58,3.15,20.81967579
15/08/2020 18:00,25.24048,4.49514,25.63763082,4.44048,1.29514,4.6255,20.8,3.2,21.0447143,24.87048,4.44514,25.26460063,4.44048,1.29514,4.6255,20.43,3.15,20.67141505
15/08/2020 18:30,25.37424,4.59832,25.78752804,4.79424,1.39832,4.994,20.58,3.2,20.82729939,25.00424,4.54832,25.41454766,4.79424,1.39832,4.994,20.21,3.15,20.45401183
15/08/2020 19:00,24.636,4.5355,25.05001509,4.236,1.2355,4.4125,20.4,3.3,20.66518812,24.266,4.5055,24.68072702,4.236,1.2355,4.4125,20.03,3.27,20.29516691
15/08/2020 19:30,23.85864,4.67502,24.31235313,4.26864,1.24502,4.4465,19.59,3.43,19.88801146,23.49864,4.63502,23.95139854,4.26864,1.24502,4.4465,19.23,3.39,19.52652043
15/08/2020 20:00,23.14008,4.54544,23.58228842,3.55008,1.03544,3.698,19.59,3.51,19.90196473,22.78008,4.50544,23.22134868,3.55008,1.03544,3.698,19.23,3.47,19.54056806
15/08/2020 20:30,22.74208,4.65144,23.21288644,3.50208,1.02144,3.648,19.24,3.63,19.57944075,22.39208,4.57144,22.85395612,3.50208,1.02144,3.648,18.89,3.55,19.22068157
15/08/2020 21:00,22.71072,4.77396,23.20705705,3.75072,1.09396,3.907,18.96,3.68,19.31382924,22.36072,4.72396,22.85426868,3.75072,1.09396,3.907,18.61,3.63,18.96072256
15/08/2020 21:30,22.69152,4.61086,23.15523936,3.19152,0.93086,3.3245,19.5,3.68,19.84420318,22.33152,4.62086,22.80458578,3.19152,0.93086,3.3245,19.14,3.69,19.49245239
15/08/2020 22:00,21.95856,4.89458,22.49745031,3.71856,1.08458,3.8735,18.24,3.81,18.63367114,21.60856,4.87458,22.15155515,3.71856,1.08458,3.8735,17.89,3.79,18.28705006
15/08/2020 22:30,21.34184,4.95762,21.91009198,3.59184,1.04762,3.7415,17.75,3.91,18.17554951,20.99184,4.92762,21.56243923,3.59184,1.04762,3.7415,17.4,3.88,17.82734977
15/08/2020 23:00,20.68112,4.83116,21.23791024,3.50112,1.02116,3.647,17.18,3.81,17.59740038,20.34112,4.80116,20.90005503,3.50112,1.02116,3.647,16.84,3.78,17.25902662
15/08/2020 23:30,19.77008,4.49794,20.27529352,3.25008,0.94794,3.3855,16.52,3.55,16.89712697,19.42008,4.45794,19.92517845,3.25008,0.94794,3.3855,16.17,3.51,16.54657064
16/08/2020 00:00,19.0388,4.8434,19.6452139,3.0288,0.8834,3.155,16.01,3.96,16.49247404,18.7188,4.5734,19.26939182,3.0288,0.8834,3.155,15.69,3.69,16.1180706
16/08/2020 00:30,18.2124,5.1832,18.9356034,3.0624,0.8932,3.19,15.15,4.29,15.74568512,17.8724,5.2032,18.61440227,3.0624,0.8932,3.19,14.81,4.31,15.42440274
16/08/2020 01:00,18.02152,4.81586,18.6538921,3.31152,0.96586,3.4495,14.71,3.85,15.20547928,17.69152,4.80586,18.33265312,3.31152,0.96586,3.4495,14.38,3.84,14.8838839
16/08/2020 01:30,17.93032,4.91926,18.59288827,3.22032,0.93926,3.3545,14.71,3.98,15.238914,17.60032,4.90926,18.2721673,3.22032,0.93926,3.3545,14.38,3.97,14.91795227
16/08/2020 02:00,17.37328,4.59054,17.96952741,2.33328,0.68054,2.4305,15.04,3.91,15.53993887,17.03328,4.58054,17.63842324,2.33328,0.68054,2.4305,14.7,3.9,15.20855023
16/08/2020 02:30,17.44488,4.75434,18.08113899,2.65488,0.77434,2.7655,14.79,3.98,15.31615161,17.10488,4.73434,17.74798284,2.65488,0.77434,2.7655,14.45,3.96,14.98279346
16/08/2020 03:00,17.01776,4.59768,17.62789882,2.11776,0.61768,2.206,14.9,3.98,15.42239929,16.67776,4.57768,17.2945897,2.11776,0.61768,2.206,14.56,3.96,15.08890983
16/08/2020 03:30,16.86632,4.49976,17.45624789,2.05632,0.59976,2.142,14.81,3.9,15.31489798,16.52632,4.46976,17.12010535,2.05632,0.59976,2.142,14.47,3.87,14.97857804
16/08/2020 04:00,16.80496,4.62478,17.42972377,2.48496,0.72478,2.5885,14.32,3.9,14.84157674,16.49496,4.59478,17.12295853,2.48496,0.72478,2.5885,14.01,3.87,14.53468266
16/08/2020 04:30,16.57936,4.82898,17.26830119,2.25936,0.65898,2.3535,14.32,4.17,14.91480137,16.26936,4.79898,16.96237848,2.25936,0.65898,2.3535,14.01,4.14,14.60889113
16/08/2020 05:00,16.39176,4.69468,17.05080104,2.14176,0.62468,2.231,14.25,4.07,14.81983131,16.07176,4.66468,16.73501446,2.14176,0.62468,2.231,13.93,4.04,14.50401669
16/08/2020 05:30,16.73264,4.76952,17.39912533,2.19264,0.63952,2.284,14.54,4.13,15.11517449,16.40264,4.73952,17.07365365,2.19264,0.63952,2.284,14.21,4.1,14.78966193
16/08/2020 06:00,16.5328,4.8279,17.22330091,2.1528,0.6279,2.2425,14.38,4.2,14.98080105,16.2128,4.8179,16.91351661,2.1528,0.6279,2.2425,14.06,4.19,14.67104972
16/08/2020 06:30,16.62936,4.82398,17.31491834,2.13936,0.62398,2.2285,14.49,4.2,15.08642105,16.30936,4.81398,17.0049883,2.13936,0.62398,2.2285,14.17,4.19,14.77650162
16/08/2020 07:00,16.94512,4.87816,17.6333076,2.32512,0.67816,2.422,14.62,4.2,15.21132473,16.61512,4.86816,17.31361298,2.32512,0.67816,2.422,14.29,4.19,14.89161509
16/08/2020 07:30,17.26656,4.89608,17.94730324,2.38656,0.69608,2.486,14.88,4.2,15.46138416,16.92656,4.88608,17.61766759,2.38656,0.69608,2.486,14.54,4.19,15.13167869
16/08/2020 08:00,17.88616,4.71638,18.49753929,2.69616,0.78638,2.8085,15.19,3.93,15.69015615,17.53616,4.70638,18.15673209,2.69616,0.78638,2.8085,14.84,3.92,15.34900648
16/08/2020 08:30,18.6248,4.7464,19.22008033,2.5248,0.7364,2.63,16.1,4.01,16.59186849,18.2648,4.7264,18.86641927,2.5248,0.7364,2.63,15.74,3.99,16.23784776
16/08/2020 09:00,19.83496,4.73478,20.39224803,2.96496,0.86478,3.0885,16.87,3.87,17.30820037,19.47496,4.72478,20.03990052,2.96496,0.86478,3.0885,16.51,3.86,16.95522633
16/08/2020 09:30,21.01992,4.84706,21.5715328,3.82992,1.11706,3.9895,17.19,3.73,17.59002558,20.66992,4.81706,21.22379937,3.82992,1.11706,3.9895,16.84,3.7,17.24168205
16/08/2020 10:00,22.27288,4.76334,22.77653598,5.22288,1.52334,5.4405,17.05,3.24,17.3551174,21.89288,4.86334,22.4265528,5.22288,1.52334,5.4405,16.67,3.34,17.00130877
16/08/2020 10:30,23.17776,3.91518,23.5061097,5.29776,1.54518,5.5185,17.88,2.37,18.03638822,22.80776,3.90518,23.13967042,5.29776,1.54518,5.5185,17.51,2.36,17.66832476
16/08/2020 11:00,23.62656,3.45108,23.87727561,3.70656,1.08108,3.861,19.92,2.37,20.06049102,23.24656,3.44108,23.49986348,3.70656,1.08108,3.861,19.54,2.36,19.68200193
16/08/2020 11:30,23.7992,3.5406,24.06112568,4.4592,1.3006,4.645,19.34,2.24,19.46928864,23.4192,3.5106,23.68086234,4.4592,1.3006,4.645,18.96,2.21,19.08836557
16/08/2020 12:00,23.70088,3.38484,23.94136284,3.65088,1.06484,3.803,20.05,2.32,20.18377814,23.33088,3.36484,23.57227418,3.65088,1.06484,3.803,19.68,2.3,19.81394458
16/08/2020 12:30,24.33944,3.61192,24.60598109,4.42944,1.29192,4.614,19.91,2.32,20.04471252,23.95944,3.59192,24.22718833,4.42944,1.29192,4.614,19.53,2.3,19.66496631
16/08/2020 13:00,24.44496,3.61478,24.71078113,5.12496,1.49478,5.3385,19.32,2.12,19.43596666,24.07496,3.59478,24.34185988,5.12496,1.49478,5.3385,18.95,2.1,19.06600378
16/08/2020 13:30,24.87184,3.79762,25.16009425,5.75184,1.67762,5.9915,19.12,2.12,19.23717235,24.50184,3.77762,24.79134075,5.75184,1.67762,5.9915,18.75,2.1,18.8672335
16/08/2020 14:00,24.20408,3.77744,24.4970721,5.85408,1.70744,6.098,18.35,2.07,18.46638568,23.82408,3.75744,24.11856429,5.85408,1.70744,6.098,17.97,2.05,18.08655302
16/08/2020 14:30,24.11904,3.84722,24.42394711,5.57904,1.62722,5.8115,18.54,2.22,18.67243958,23.74904,3.81722,24.05385768,5.57904,1.62722,5.8115,18.17,2.19,18.30150267
16/08/2020 15:00,24.44928,3.92854,24.76288996,6.74928,1.96854,7.0305,17.7,1.96,17.80818913,24.08928,3.90854,24.40430486,6.74928,1.96854,7.0305,17.34,1.94,17.44818615
16/08/2020 15:30,24.2136,3.4423,24.45706144,3.8136,1.1123,3.9725,20.4,2.33,20.53263013,23.8336,3.4223,24.07805279,3.8136,1.1123,3.9725,20.02,2.31,20.15282859
16/08/2020 16:00,24.74176,3.21968,24.95037128,2.50176,0.72968,2.606,22.24,2.49,22.37895663,24.34176,3.21968,24.55376996,2.50176,0.72968,2.606,21.84,2.49,21.98148539
16/08/2020 16:30,25.78816,3.24488,25.99150712,2.58816,0.75488,2.696,23.2,2.49,23.33324024,25.38816,3.24488,25.59468528,2.58816,0.75488,2.696,22.8,2.49,22.93556409
16/08/2020 17:00,25.9272,3.5846,26.17382389,3.3072,0.9646,3.445,22.62,2.62,22.77122746,25.5272,3.5746,25.77626243,3.3072,0.9646,3.445,22.22,2.61,22.37276246
16/08/2020 17:30,25.6192,3.7656,25.8944618,3.6192,1.0556,3.77,22,2.71,22.16628295,25.2192,3.7356,25.49436714,3.6192,1.0556,3.77,21.6,2.68,21.76562427
16/08/2020 18:00,24.93896,3.72928,25.21624982,3.04896,0.88928,3.176,21.89,2.84,22.07346144,24.53896,3.71928,24.81921839,3.04896,0.88928,3.176,21.49,2.83,21.67553921
16/08/2020 18:30,24.5568,3.6599,24.82803444,2.5368,0.7399,2.6425,22.02,2.92,22.2127621,24.1568,3.6699,24.43397537,2.5368,0.7399,2.6425,21.62,2.93,21.81763736
16/08/2020 19:00,24.43952,4.06736,24.77566458,3.41952,0.99736,3.562,21.02,3.07,21.24300591,24.05952,4.05736,24.39923509,3.41952,0.99736,3.562,20.64,3.06,20.86559848
16/08/2020 19:30,23.31184,4.67012,23.77502692,2.81184,0.82012,2.929,20.5,3.85,20.8583916,22.89184,4.67012,23.36335505,2.81184,0.82012,2.929,20.08,3.85,20.44575506
16/08/2020 20:00,22.92032,4.75426,23.40820491,2.86032,0.83426,2.9795,20.06,3.92,20.43942269,22.52032,4.76426,23.01875293,2.86032,0.83426,2.9795,19.66,3.93,20.04895259
16/08/2020 20:30,23.03376,4.59318,23.48726042,2.75376,0.80318,2.8685,20.28,3.79,20.63110516,22.62376,4.61318,23.08930372,2.75376,0.80318,2.8685,19.87,3.81,20.23197964
16/08/2020 21:00,23.17968,4.49574,23.61163364,2.89968,0.84574,3.0205,20.28,3.65,20.60584626,22.76968,4.50574,23.21120463,2.89968,0.84574,3.0205,19.87,3.66,20.20426935
16/08/2020 21:30,22.5072,4.4396,22.94088272,2.2272,0.6496,2.32,20.28,3.79,20.63110516,22.0972,4.4496,22.54074506,2.2272,0.6496,2.32,19.87,3.8,20.23009886
16/08/2020 22:00,22.01384,4.52612,22.47431676,2.52384,0.73612,2.629,19.49,3.79,19.85507995,21.62384,4.58612,22.10481742,2.52384,0.73612,2.629,19.1,3.85,19.48416023
16/08/2020 22:30,21.37304,4.77172,21.89922717,2.78304,0.81172,2.899,18.59,3.96,19.00709604,20.97304,4.77172,21.50901482,2.78304,0.81172,2.899,18.19,3.96,18.61606027
16/08/2020 23:00,19.90408,4.51244,20.40917723,1.89408,0.55244,1.973,18.01,3.96,18.44021963,19.51408,4.51244,20.02901478,1.89408,0.55244,1.973,17.62,3.96,18.05951273
16/08/2020 23:30,19.50104,4.38572,19.988124,2.11104,0.61572,2.199,17.39,3.77,17.79395965,19.12104,4.38572,19.61756128,2.11104,0.61572,2.199,17.01,3.77,17.42277245
17/08/2020 00:00,18.70912,4.47516,19.23689757,2.10912,0.61516,2.197,16.6,3.86,17.04287534,18.31912,4.47516,18.85781574,2.10912,0.61516,2.197,16.21,3.86,16.66324398
17/08/2020 00:30,18.26624,4.40432,18.78971949,2.10624,0.61432,2.194,16.16,3.79,16.59848487,17.89624,4.40432,18.43023171,2.10624,0.61432,2.194,15.79,3.79,16.23847899
17/08/2020 01:00,18.18968,4.46324,18.72925438,2.71968,0.79324,2.833,15.47,3.67,15.89936477,17.81968,4.52324,18.38479522,2.71968,0.79324,2.833,15.1,3.73,15.5538709
17/08/2020 01:30,17.14504,5.05772,17.875484,1.53504,0.44772,1.599,15.61,4.61,16.27649225,16.78504,5.04772,17.52760808,1.53504,0.44772,1.599,15.25,4.6,15.92866912
17/08/2020 02:00,17.7012,4.9666,18.38476535,2.4912,0.7266,2.595,15.21,4.24,15.789924,17.3312,4.9666,18.02879943,2.4912,0.7266,2.595,14.84,4.24,15.43383297
17/08/2020 02:30,17.26824,4.54032,17.85515663,2.05824,0.60032,2.144,15.21,3.94,15.71202406,16.95824,4.51032,17.54778876,2.05824,0.60032,2.144,14.9,3.91,15.40448311
17/08/2020 03:00,16.98288,4.86584,17.6661997,2.28288,0.66584,2.378,14.7,4.2,15.28823077,16.64288,4.85584,17.33680007,2.28288,0.66584,2.378,14.36,4.19,14.95880009
17/08/2020 03:30,16.73408,4.71744,17.38630707,1.77408,0.51744,1.848,14.96,4.2,15.53839117,16.37408,4.70744,17.03732629,1.77408,0.51744,1.848,14.6,4.19,15.18934166
17/08/2020 04:00,16.88216,4.89188,17.57662699,2.37216,0.69188,2.471,14.51,4.2,15.1056314,16.55216,4.88188,17.25707834,2.37216,0.69188,2.471,14.18,4.19,14.78609144
17/08/2020 04:30,16.95504,4.76272,17.61127148,2.13504,0.62272,2.224,14.82,4.14,15.38739744,16.60504,4.81272,17.28842466,2.13504,0.62272,2.224,14.47,4.19,15.0644283
17/08/2020 05:00,17.0556,4.7258,17.69821112,2.3856,0.6958,2.485,14.67,4.03,15.21347429,16.7156,4.7158,17.36807569,2.3856,0.6958,2.485,14.33,4.02,14.8831885
17/08/2020 05:30,17.79608,4.88344,18.45395485,2.92608,0.85344,3.048,14.87,4.03,15.40642074,17.45608,4.87344,18.12360743,2.92608,0.85344,3.048,14.53,4.02,15.07585155
17/08/2020 06:00,16.9844,4.4742,17.56383526,1.2144,0.3542,1.265,15.77,4.12,16.29930367,16.6344,4.4542,17.2204286,1.2144,0.3542,1.265,15.42,4.1,15.95576385
17/08/2020 06:30,18.69592,4.81006,19.30476889,2.36592,0.69006,2.4645,16.33,4.12,16.8417131,18.31592,4.79006,18.93192014,2.36592,0.69006,2.4645,15.95,4.1,16.4685306
17/08/2020 07:00,19.80976,4.12618,20.23491914,2.48976,0.72618,2.5935,17.32,3.4,17.65056373,19.42976,4.09618,19.85684427,2.48976,0.72618,2.5935,16.94,3.37,17.27195704
17/08/2020 07:30,21.45336,3.24098,21.69678793,2.16336,0.63098,2.2535,19.29,2.61,19.46576996,21.09336,3.19098,21.33335861,2.16336,0.63098,2.2535,18.93,2.56,19.10231661
17/08/2020 08:00,22.98264,2.90702,23.16576152,2.49264,0.72702,2.5965,20.49,2.18,20.60564243,22.63264,2.84702,22.81100428,2.49264,0.72702,2.5965,20.14,2.12,20.25127157
17/08/2020 08:30,24.28912,2.76266,24.44572847,2.88912,0.84266,3.0095,21.4,1.92,21.48595821,23.92912,2.67266,24.07791302,2.88912,0.84266,3.0095,21.04,1.83,21.11943418
17/08/2020 09:00,25.36152,2.52336,25.48674248,3.13152,0.91336,3.262,22.23,1.61,22.28822559,24.99152,2.45336,25.11165162,3.13152,0.91336,3.262,21.86,1.54,21.91417806
17/08/2020 09:30,26.38272,2.66496,26.51697431,4.78272,1.39496,4.982,21.6,1.27,21.63730344,26.01272,2.61496,26.14382561,4.78272,1.39496,4.982,21.23,1.22,21.26502528
17/08/2020 10:00,26.83392,2.74406,26.97386008,5.05392,1.47406,5.2645,21.78,1.27,21.81699567,26.48392,2.69406,26.62059312,5.05392,1.47406,5.2645,21.43,1.22,21.46469893
17/08/2020 10:30,26.70824,2.27282,26.80477186,3.43824,1.00282,3.5815,23.27,1.27,23.30463044,26.33824,2.22282,26.4318712,3.43824,1.00282,3.5815,22.9,1.22,22.93247479
17/08/2020 11:00,27.43176,2.52718,27.54792361,4.96176,1.44718,5.1685,22.47,1.08,22.49593963,27.07176,2.49718,27.18668971,4.96176,1.44718,5.1685,22.11,1.05,22.13491812
17/08/2020 11:30,27.02152,2.90836,27.17758453,4.93152,1.43836,5.137,22.09,1.47,22.13885724,26.66152,2.84836,26.81323933,4.93152,1.43836,5.137,21.73,1.41,21.77569746
17/08/2020 12:00,28.60864,3.90252,28.87358559,9.36864,2.73252,9.759,19.24,1.17,19.2755415,28.26864,3.85252,28.52994774,9.36864,2.73252,9.759,18.9,1.12,18.9331561
17/08/2020 12:30,28.4304,3.8772,28.69355893,9.8304,2.8672,10.24,18.6,1.01,18.62740186,28.0804,3.8472,28.34272062,9.8304,2.8672,10.24,18.25,0.98,18.27629339
17/08/2020 13:00,28.89296,4.08128,29.17978725,11.11296,3.24128,11.576,17.78,0.84,17.79983146,28.56296,4.05128,28.84883973,11.11296,3.24128,11.576,17.45,0.81,17.46878931
17/08/2020 13:30,28.80016,4.00588,29.07741891,10.58016,3.08588,11.021,18.22,0.92,18.24321244,28.46016,3.98588,28.73791827,10.58016,3.08588,11.021,17.88,0.9,17.90263668
17/08/2020 14:00,28.41464,3.48802,28.6279243,8.80464,2.56802,9.1715,19.61,0.92,19.63156896,28.07464,3.46802,28.28802881,8.80464,2.56802,9.1715,19.27,0.9,19.29100568
17/08/2020 14:30,27.83096,2.66278,27.95805308,4.98096,1.45278,5.1885,22.85,1.21,22.88201477,27.47096,2.63278,27.59683268,4.98096,1.45278,5.1885,22.49,1.18,22.52093471
17/08/2020 15:00,28.24336,3.08598,28.41145291,7.08336,2.06598,7.3785,21.16,1.02,21.18456986,27.89336,3.04598,28.059179,7.08336,2.06598,7.3785,20.81,0.98,20.83306266
17/08/2020 15:30,28.03592,3.20256,28.21824234,7.10592,2.07256,7.402,20.93,1.13,20.96048186,27.69592,3.15256,27.87476671,7.10592,2.07256,7.402,20.59,1.08,20.61830497
17/08/2020 16:00,28.02296,3.85878,28.28739066,10.21296,2.97878,10.6385,17.81,0.88,17.83172734,27.68296,3.83878,27.94785334,10.21296,2.97878,10.6385,17.47,0.86,17.49115491
17/08/2020 16:30,28.10928,3.11354,28.28119081,7.34928,2.14354,7.6555,20.76,0.97,20.78264901,27.75928,3.09354,27.93112271,7.34928,2.14354,7.6555,20.41,0.95,20.4320973
17/08/2020 17:00,28.81,3.175,28.98442211,6.84,1.995,7.125,21.97,1.18,22.00166585,28.46,3.125,28.63105351,6.84,1.995,7.125,21.62,1.13,21.64951039
17/08/2020 17:30,28.8916,3.2888,29.07818351,6.4416,1.8788,6.71,22.45,1.41,22.49423482,28.5216,3.2188,28.70265388,6.4416,1.8788,6.71,22.08,1.34,22.12062386
17/08/2020 18:00,28.16624,3.06682,28.33271008,4.68624,1.36682,4.8815,23.48,1.7,23.5414613,27.78624,2.99682,27.94738026,4.68624,1.36682,4.8815,23.1,1.63,23.15743725
17/08/2020 18:30,27.888,3.4665,28.10261849,5.028,1.4665,5.2375,22.86,2,22.94732228,27.518,3.3865,27.72559659,5.028,1.4665,5.2375,22.49,1.92,22.57180764
17/08/2020 19:00,27.10104,3.24072,27.29411356,3.43104,1.00072,3.574,23.67,2.24,23.77575446,26.72104,3.16072,26.90732483,3.43104,1.00072,3.574,23.29,2.16,23.3899487
17/08/2020 19:30,25.5688,3.3759,25.79070054,3.2088,0.9359,3.3425,22.36,2.44,22.49273661,25.1988,3.3059,25.41472991,3.2088,0.9359,3.3425,21.99,2.37,22.11734613
17/08/2020 20:00,26.25544,3.34242,26.46733649,3.26544,0.95242,3.4015,22.99,2.39,23.11389625,25.88544,3.24242,26.087723,3.26544,0.95242,3.4015,22.62,2.29,22.73562183
17/08/2020 20:30,25.2256,3.3108,25.44193963,2.7456,0.8008,2.86,22.48,2.51,22.61969275,24.8656,3.2408,25.07590174,2.7456,0.8008,2.86,22.12,2.44,22.25416815
17/08/2020 21:00,24.892,3.6635,25.160145,2.412,0.7035,2.5125,22.48,2.96,22.67403802,24.532,3.5935,24.79379491,2.412,0.7035,2.5125,22.12,2.89,22.30799184
17/08/2020 21:30,24.75608,4.01844,25.08009882,2.80608,0.81844,2.923,21.95,3.2,22.18203102,24.39608,3.93844,24.71194102,2.80608,0.81844,2.923,21.59,3.12,21.81427285
17/08/2020 22:00,23.88936,4.45398,24.30101765,3.81936,1.11398,3.9785,20.07,3.34,20.34601927,23.53936,4.40398,23.94778714,3.81936,1.11398,3.9785,19.72,3.29,19.99256112
17/08/2020 22:30,22.33792,4.26606,22.74163446,3.51792,1.02606,3.6645,18.82,3.24,19.09685838,21.98792,4.19606,22.38471678,3.51792,1.02606,3.6645,18.47,3.17,18.7400587
17/08/2020 23:00,21.45568,4.56874,21.93671784,4.07568,1.18874,4.2455,17.38,3.38,17.70561493,21.10568,4.50874,21.58190132,4.07568,1.18874,4.2455,17.03,3.32,17.35059941
17/08/2020 23:30,20.28744,4.50092,20.7807243,3.39744,0.99092,3.539,16.89,3.51,17.25086085,19.94744,4.44092,20.43580517,3.39744,0.99092,3.539,16.55,3.45,16.90576825
18/08/2020 00:00,19.57824,4.69782,20.13397612,3.79824,1.10782,3.9565,15.78,3.59,16.18321661,19.21824,4.86782,19.82514616,3.79824,1.10782,3.9565,15.42,3.76,15.87179889
18/08/2020 00:30,18.87008,5.35294,19.61463448,3.61008,1.05294,3.7605,15.26,4.3,15.85426126,18.53008,5.31294,19.27670087,3.61008,1.05294,3.7605,14.92,4.26,15.51624955
18/08/2020 01:00,18.45792,5.26106,19.19306028,3.63792,1.06106,3.7895,14.82,4.2,15.40364892,18.12792,5.21106,18.86204204,3.63792,1.06106,3.7895,14.49,4.15,15.07257775
18/08/2020 01:30,18.54568,5.05874,19.22324367,4.07568,1.18874,4.2455,14.47,3.87,14.97857804,18.24568,5.03874,18.92864864,4.07568,1.18874,4.2455,14.17,3.85,14.68371206
18/08/2020 02:00,18.31968,5.01074,18.99258252,4.69968,1.37074,4.8955,13.62,3.64,14.09801404,18.01968,4.97074,18.69270241,4.69968,1.37074,4.8955,13.32,3.6,13.79791289
18/08/2020 02:30,17.8416,5.2388,18.59483036,3.8016,1.1088,3.96,14.04,4.13,14.63483857,17.5016,5.4288,18.32424274,3.8016,1.1088,3.96,13.7,4.32,14.36497128
18/08/2020 03:00,17.3996,5.4653,18.23775162,3.5496,1.0353,3.6975,13.85,4.43,14.54123103,17.0796,5.4453,17.92662903,3.5496,1.0353,3.6975,13.53,4.41,14.2305657
18/08/2020 03:30,17.20136,5.42498,18.03655161,3.41136,0.99498,3.5535,13.79,4.43,14.48409472,16.88136,5.40498,17.72552183,3.41136,0.99498,3.5535,13.47,4.41,14.17353167
18/08/2020 04:00,17.16336,5.42848,18.00136999,3.42336,0.99848,3.566,13.74,4.43,14.43649888,16.84336,5.40848,17.69040508,3.42336,0.99848,3.566,13.42,4.41,14.12602209
18/08/2020 04:30,17.72616,5.49638,18.55874299,3.65616,1.06638,3.8085,14.07,4.43,14.75092539,17.40616,5.47638,18.24733251,3.65616,1.06638,3.8085,13.75,4.41,14.43989612
18/08/2020 05:00,17.48952,4.35486,18.02354337,2.51952,0.73486,2.6245,14.97,3.62,15.40147071,17.12952,4.52486,17.71707689,2.51952,0.73486,2.6245,14.61,3.79,15.09358142
18/08/2020 05:30,17.50536,4.35948,18.04003034,1.57536,0.45948,1.641,15.93,3.9,16.40045426,17.16536,4.32948,17.70293707,1.57536,0.45948,1.641,15.59,3.87,16.0631566
18/08/2020 06:00,18.14952,4.97236,18.81832724,3.29952,0.96236,3.437,14.85,4.01,15.38189195,17.81952,4.93236,18.48955024,3.29952,0.96236,3.437,14.52,3.97,15.05294988
18/08/2020 06:30,19.54,4.96,20.15969246,4.08,1.19,4.25,15.46,3.77,15.91302925,19.2,4.93,19.82283784,4.08,1.19,4.25,15.12,3.74,15.57568618
18/08/2020 07:00,20.57936,3.93398,20.95199887,3.33936,0.97398,3.4785,17.24,2.96,17.49226115,20.22936,3.86398,20.59508066,3.33936,0.97398,3.4785,16.89,2.89,17.13546614
18/08/2020 07:30,21.86848,3.83414,22.20205051,4.12848,1.20414,4.3005,17.74,2.63,17.93389249,21.50848,3.75414,21.83365015,4.12848,1.20414,4.3005,17.38,2.55,17.56607241
18/08/2020 08:00,23.45688,3.74534,23.75400579,4.88688,1.42534,5.0905,18.57,2.32,18.7143608,23.08688,3.68534,23.37917362,4.88688,1.42534,5.0905,18.2,2.26,18.3397819
18/08/2020 08:30,25.06296,3.97628,25.37642147,6.43296,1.87628,6.701,18.63,2.1,18.74798389,24.69296,3.93628,25.00473103,6.43296,1.87628,6.701,18.26,2.06,18.37583195
18/08/2020 09:00,25.4624,3.5157,25.70396779,6.1224,1.7857,6.3775,19.34,1.73,19.41722174,25.0924,3.4657,25.33060627,6.1224,1.7857,6.3775,18.97,1.68,19.04424585
18/08/2020 09:30,26.1856,3.1858,26.37868399,7.4256,2.1658,7.735,18.76,1.02,18.78770875,25.8056,3.5058,26.04265011,7.4256,2.1658,7.735,18.38,1.34,18.42878184
18/08/2020 10:00,27.20632,3.02476,27.37394785,7.93632,2.31476,8.267,19.27,0.71,19.28307548,26.86632,3.00476,27.03382572,7.93632,2.31476,8.267,18.93,0.69,18.9425711
18/08/2020 10:30,27.52472,3.28096,27.71957629,8.81472,2.57096,9.182,18.71,0.71,18.72346656,27.18472,3.26096,27.37960667,8.81472,2.57096,9.182,18.37,0.69,18.38295406
18/08/2020 11:00,27.51048,2.74014,27.64660697,6.96048,2.03014,7.2505,20.55,0.71,20.56226155,27.17048,2.72014,27.3063023,6.96048,2.03014,7.2505,20.21,0.69,20.22177539
18/08/2020 11:30,27.27968,2.90574,27.43399836,6.97968,2.03574,7.2705,20.3,0.87,20.3186343,26.93968,2.86574,27.09167445,6.97968,2.03574,7.2705,19.96,0.83,19.97724956
18/08/2020 12:00,27.37664,3.17652,27.56031018,7.01664,2.04652,7.309,20.36,1.13,20.39133394,27.03664,3.11652,27.21566827,7.01664,2.04652,7.309,20.02,1.07,20.04857352
18/08/2020 12:30,28.1316,3.5938,28.36022421,9.2016,2.6838,9.585,18.93,0.91,18.95186007,27.8016,3.5438,28.02654957,9.2016,2.6838,9.585,18.6,0.86,18.61987111
18/08/2020 13:00,27.93904,3.32472,28.1361639,8.27904,2.41472,8.624,19.66,0.91,19.68104926,27.59904,3.27472,27.79263931,8.27904,2.41472,8.624,19.32,0.86,19.33913131
18/08/2020 13:30,27.84144,3.30542,28.03696814,8.76144,2.55542,9.1265,19.08,0.75,19.09473488,27.50144,3.27542,27.69580434,8.76144,2.55542,9.1265,18.74,0.72,18.75382628
18/08/2020 14:00,27.70432,3.80376,27.96422602,10.26432,2.99376,10.692,17.44,0.81,17.45880007,27.37432,3.80376,27.63732957,10.26432,2.99376,10.692,17.11,0.81,17.12916227
18/08/2020 14:30,27.8744,3.5242,28.09630155,9.6144,2.8042,10.015,18.26,0.72,18.27418945,27.5544,3.5042,27.77632764,9.6144,2.8042,10.015,17.94,0.7,17.95365144
18/08/2020 15:00,27.78992,3.49956,28.00940153,9.52992,2.77956,9.927,18.26,0.72,18.27418945,27.46992,3.47956,27.68941752,9.52992,2.77956,9.927,17.94,0.7,17.95365144
18/08/2020 15:30,27.88488,2.99684,28.04545565,7.15488,2.08684,7.453,20.73,0.91,20.74996386,27.53488,2.96684,27.69425493,7.15488,2.08684,7.453,20.38,0.88,20.39899017
18/08/2020 16:00,28.41136,3.52248,28.62888825,9.47136,2.76248,9.866,18.94,0.76,18.95524202,28.08136,3.51248,28.30018189,9.47136,2.76248,9.866,18.61,0.75,18.62510671
18/08/2020 16:30,28.85568,4.31124,29.17596714,12.17568,3.55124,12.683,16.68,0.76,16.69730517,28.54568,4.30124,28.86791493,12.17568,3.55124,12.683,16.37,0.75,16.38717181
18/08/2020 17:00,28.69704,3.85622,28.95497431,8.86704,2.58622,9.2365,19.83,1.27,19.87062656,28.35704,3.78622,28.60869063,8.86704,2.58622,9.2365,19.49,1.2,19.52690708
18/08/2020 17:30,29.02944,3.89692,29.28983394,7.90944,2.30692,8.239,21.12,1.59,21.17976629,28.67944,3.82692,28.93364124,7.90944,2.30692,8.239,20.77,1.52,20.82554441
18/08/2020 18:00,28.58,4.1325,28.8772221,9.06,2.6425,9.4375,19.52,1.49,19.57678472,28.23,4.0525,28.51939088,9.06,2.6425,9.4375,19.17,1.41,19.22178452
18/08/2020 18:30,27.55768,3.67724,27.80193916,6.84768,1.99724,7.133,20.71,1.68,20.77802926,27.20768,3.58724,27.4431438,6.84768,1.99724,7.133,20.36,1.59,20.4219906
18/08/2020 19:00,26.91016,3.66838,27.15904496,6.20016,1.80838,6.4585,20.71,1.86,20.79335711,26.56016,3.56838,26.7987954,6.20016,1.80838,6.4585,20.36,1.76,20.43592914
18/08/2020 19:30,25.8468,3.4924,26.08167801,4.8768,1.4224,5.08,20.97,2.07,21.0719197,25.4968,3.4024,25.72281353,4.8768,1.4224,5.08,20.62,1.98,20.71484492
18/08/2020 20:00,25.03872,3.08296,25.22780493,3.19872,0.93296,3.332,21.84,2.15,21.94557131,24.67872,3.00296,24.86075199,3.19872,0.93296,3.332,21.48,2.07,21.57951112
18/08/2020 20:30,24.86208,3.29144,25.07900714,3.02208,0.88144,3.148,21.84,2.41,21.97256699,24.50208,3.21144,24.71164242,3.02208,0.88144,3.148,21.48,2.33,21.60600148
18/08/2020 21:00,25.28072,3.37396,25.50487032,3.99072,1.16396,4.157,21.29,2.21,21.40439674,24.94072,3.29396,25.15729887,3.99072,1.16396,4.157,20.95,2.13,21.05800085
18/08/2020 21:30,24.66152,3.28336,24.87912823,3.37152,0.98336,3.512,21.29,2.3,21.41387634,24.32152,3.20336,24.53156845,3.37152,0.98336,3.512,20.95,2.22,21.06729456
18/08/2020 22:00,23.81888,3.56134,24.08364979,3.39888,0.99134,3.5405,20.42,2.57,20.58109084,23.46888,3.47134,23.72421821,3.39888,0.99134,3.5405,20.07,2.48,20.22264325
18/08/2020 22:30,22.91488,3.80684,23.22894221,3.55488,1.03684,3.703,19.36,2.77,19.55715981,22.58488,3.68684,22.88382822,3.55488,1.03684,3.703,19.03,2.65,19.21362537
18/08/2020 23:00,21.61064,4.06102,21.98889821,3.26064,0.95102,3.3965,18.35,3.11,18.61167913,21.27064,3.97102,21.63814054,3.26064,0.95102,3.3965,18.01,3.02,18.26144846
18/08/2020 23:30,20.7172,4.9896,21.30958667,3.9072,1.1396,4.07,16.81,3.85,17.24524862,20.3872,4.9296,20.97472002,3.9072,1.1396,4.07,16.48,3.79,16.91018924
19/08/2020 00:00,20.3324,5.3757,21.03103992,4.9224,1.4357,5.1275,15.41,3.94,15.90571281,20.0024,5.3057,20.69411651,4.9224,1.4357,5.1275,15.08,3.87,15.56866404
19/08/2020 00:30,19.21688,5.15034,19.89508681,3.80688,1.11034,3.9655,15.41,4.04,15.93077839,18.88688,5.10034,19.56342772,3.80688,1.11034,3.9655,15.08,3.99,15.59892625
19/08/2020 01:00,18.47256,4.75158,19.07388229,3.26256,0.95158,3.3985,15.21,3.8,15.67750299,18.15256,4.71158,18.75405078,3.26256,0.95158,3.3985,14.89,3.76,15.35739887
19/08/2020 01:30,18.49384,4.59612,19.05640147,3.96384,1.15612,4.129,14.53,3.44,14.93166099,18.19384,4.54612,18.75321362,3.96384,1.15612,4.129,14.23,3.39,14.62822614
19/08/2020 02:00,18.26496,5.26228,19.00790243,3.98496,1.16228,4.151,14.28,4.1,14.85693104,17.96496,5.22228,18.70860754,3.98496,1.16228,4.151,13.98,4.06,14.55760969
19/08/2020 02:30,17.92696,5.33578,18.7041825,4.23696,1.23578,4.4135,13.69,4.1,14.29076975,17.63696,5.29578,18.41487561,4.23696,1.23578,4.4135,13.4,4.06,14.00155706
19/08/2020 03:00,17.44752,5.31386,18.23877908,3.40752,0.99386,3.5495,14.04,4.32,14.68958815,17.15752,5.26386,17.94683021,3.40752,0.99386,3.5495,13.75,4.27,14.39775677
19/08/2020 03:30,17.50456,5.40008,18.31858305,3.87456,1.13008,4.036,13.63,4.27,14.28319992,17.20456,5.34008,18.01425378,3.87456,1.13008,4.036,13.33,4.21,13.97901999
19/08/2020 04:00,17.512,5.271,18.28807221,3.432,1.001,3.575,14.08,4.27,14.71323554,17.212,5.211,17.98353316,3.432,1.001,3.575,13.78,4.21,14.40876469
19/08/2020 04:30,17.5168,5.1924,18.27017515,2.9568,0.8624,3.08,14.56,4.33,15.19021066,17.2068,5.1224,17.95307628,2.9568,0.8624,3.08,14.25,4.26,14.8731335
19/08/2020 05:00,17.49704,5.27122,18.27381102,3.22704,0.94122,3.3615,14.27,4.33,14.91247129,17.20704,5.20122,17.9759538,3.22704,0.94122,3.3615,13.98,4.26,14.61465018
19/08/2020 05:30,18.15544,4.62242,18.73464086,3.02544,0.88242,3.1515,15.13,3.74,15.5853938,17.83544,4.61242,18.42219689,3.02544,0.88242,3.1515,14.81,3.73,15.27249161
19/08/2020 06:00,18.46288,4.51834,19.00771775,2.94288,0.85834,3.0655,15.52,3.66,15.94572043,18.12288,4.45834,18.66321449,2.94288,0.85834,3.0655,15.18,3.6,15.60103843
19/08/2020 06:30,19.446,4.218,19.89820193,2.496,0.728,2.6,16.95,3.49,17.30556558,19.106,4.158,19.55321457,2.496,0.728,2.6,16.61,3.43,16.960454
19/08/2020 07:00,20.38184,4.14512,20.79907261,2.45184,0.71512,2.554,17.93,3.43,18.25513079,20.03184,4.05512,20.43816557,2.45184,0.71512,2.554,17.58,3.34,17.89446842
19/08/2020 07:30,21.68576,3.56918,21.97751653,2.70576,0.78918,2.8185,18.98,2.78,19.18251287,21.32576,3.51918,21.61417746,2.70576,0.78918,2.8185,18.62,2.73,18.81906746
19/08/2020 08:00,23.25776,3.08268,23.46116613,3.19776,0.93268,3.331,20.06,2.15,20.17488786,22.88776,3.01268,23.0851857,3.19776,0.93268,3.331,19.69,2.08,19.79955808
19/08/2020 08:30,24.78192,3.18806,24.98614187,4.14192,1.20806,4.3145,20.64,1.98,20.73475343,24.41192,3.11806,24.61024454,4.14192,1.20806,4.3145,20.27,1.91,20.3597888
19/08/2020 09:00,25.70752,3.41136,25.93287415,4.90752,1.43136,5.112,20.8,1.98,20.89402785,25.32752,3.34136,25.54697548,4.90752,1.43136,5.112,20.42,1.91,20.50913211
19/08/2020 09:30,26.6856,2.9133,26.84415326,3.8856,1.1333,4.0475,22.8,1.78,22.8693769,26.3056,2.8933,26.4642358,3.8856,1.1333,4.0475,22.42,1.76,22.48897508
19/08/2020 10:00,26.95008,2.52794,27.06838179,2.77008,0.80794,2.8855,24.18,1.72,24.24109733,26.54008,2.48794,26.65643809,2.77008,0.80794,2.8855,23.77,1.68,23.829295
19/08/2020 10:30,27.52656,2.97358,27.6867059,3.88656,1.13358,4.0485,23.64,1.84,23.71149932,27.12656,2.95358,27.28688132,3.88656,1.13358,4.0485,23.24,1.82,23.31115613
19/08/2020 11:00,27.97568,2.89874,28.1254576,3.83568,1.11874,3.9955,24.14,1.78,24.20553656,27.57568,2.84874,27.72243581,3.83568,1.11874,3.9955,23.74,1.73,23.8029515
19/08/2020 11:30,28.40688,3.00284,28.56515149,4.46688,1.30284,4.653,23.94,1.7,24.00028333,28.00688,2.96284,28.16316297,4.46688,1.30284,4.653,23.54,1.66,23.59845758
19/08/2020 12:00,28.77632,2.88976,28.92105298,4.45632,1.29976,4.642,24.32,1.59,24.37192032,28.36632,2.83976,28.5081102,4.45632,1.29976,4.642,23.91,1.54,23.95954298
19/08/2020 12:30,29.42112,2.56866,29.53303771,4.52112,1.31866,4.7095,24.9,1.25,24.93135576,29.01112,2.53866,29.12198273,4.52112,1.31866,4.7095,24.49,1.22,24.52036908
