Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/08/2020 13:00,29.11096,2.45778,29.21452849,4.62096,1.34778,4.8135,24.49,1.11,24.51514226,28.71096,2.44778,28.81511498,4.62096,1.34778,4.8135,24.09,1.1,24.11510108
19/08/2020 13:30,29.28552,2.57286,29.39832121,5.73552,1.67286,5.9745,23.55,0.9,23.56719118,28.90552,2.60286,29.02247348,5.73552,1.67286,5.9745,23.17,0.93,23.18865671
19/08/2020 14:00,28.6168,2.7624,28.74981906,5.5968,1.6324,5.83,23.02,1.13,23.04771789,28.2368,2.7424,28.36966041,5.5968,1.6324,5.83,22.64,1.11,22.66719436
19/08/2020 14:30,28.12736,2.85298,28.27167974,5.90736,1.72298,6.1535,22.22,1.13,22.24871457,27.74736,2.83298,27.89160739,5.90736,1.72298,6.1535,21.84,1.11,21.86818923
19/08/2020 15:00,28.1616,2.9388,28.31452383,6.2016,1.8088,6.46,21.96,1.13,21.9890541,27.7716,2.9188,27.92456195,6.2016,1.8088,6.46,21.57,1.11,21.59854162
19/08/2020 15:30,28.52,2.95,28.67216246,7.2,2.1,7.5,21.32,0.85,21.33693746,28.14,2.97,28.29629834,7.2,2.1,7.5,20.94,0.87,20.95806527
19/08/2020 16:00,28.57344,2.74392,28.70488757,6.73344,1.96392,7.014,21.84,0.78,21.85392413,28.19344,2.74392,28.32665098,6.73344,1.96392,7.014,21.46,0.78,21.47417053
19/08/2020 16:30,28.6336,3.2073,28.81266774,7.7736,2.2673,8.0975,20.86,0.94,20.88116855,28.2636,3.1873,28.44274892,7.7736,2.2673,8.0975,20.49,0.92,20.51064358
19/08/2020 17:00,28.80704,3.12372,28.97590689,7.00704,2.04372,7.299,21.8,1.08,21.8267359,28.44704,3.01372,28.60623346,7.00704,2.04372,7.299,21.44,0.97,21.46193141
19/08/2020 17:30,28.92352,3.75686,29.16648773,6.74352,1.96686,7.0245,22.18,1.79,22.25211226,28.51352,3.72686,28.7560482,6.74352,1.96686,7.0245,21.77,1.76,21.84102791
19/08/2020 18:00,28.91984,3.76412,29.16377453,6.21984,1.81412,6.479,22.7,1.95,22.78360156,28.50984,3.73412,28.75334118,6.21984,1.81412,6.479,22.29,1.92,22.37253897
19/08/2020 18:30,28.4812,4.4566,28.82776504,7.0512,2.0566,7.345,21.43,2.4,21.56397227,28.0912,4.4266,28.43783228,7.0512,2.0566,7.345,21.04,2.37,21.17306071
19/08/2020 19:00,27.80936,4.29648,28.1393007,5.91936,1.72648,6.166,21.89,2.57,22.04034936,27.40936,4.25648,27.73789173,5.91936,1.72648,6.166,21.49,2.53,21.63841491
19/08/2020 19:30,26.89016,3.97338,27.18213482,5.60016,1.63338,5.8335,21.29,2.34,21.41820954,26.49016,3.94338,26.78206158,5.60016,1.63338,5.8335,20.89,2.31,21.01733094
19/08/2020 20:00,26.74136,4.15748,27.06261212,5.51136,1.60748,5.741,21.23,2.55,21.38259573,26.34136,4.13748,26.66432049,5.51136,1.60748,5.741,20.83,2.53,20.98308366
19/08/2020 20:30,26.13352,3.67686,26.39091069,4.58352,1.33686,4.7745,21.55,2.34,21.67667179,25.66352,4.11686,25.99162933,4.58352,1.33686,4.7745,21.08,2.78,21.26252102
19/08/2020 21:00,25.8464,3.4927,26.08132179,4.2264,1.2327,4.4025,21.62,2.26,21.73780118,25.4364,3.4527,25.66966268,4.2264,1.2327,4.4025,21.21,2.22,21.32586458
19/08/2020 21:30,24.7536,3.6098,25.01542262,3.3936,0.9898,3.535,21.36,2.62,21.52008364,24.3436,3.5698,24.60394954,3.3936,0.9898,3.535,20.95,2.58,21.10826615
19/08/2020 22:00,23.62696,3.87828,23.94314713,3.45696,1.00828,3.601,20.17,2.87,20.37316372,23.21696,3.84828,23.53373091,3.45696,1.00828,3.601,19.76,2.84,19.96304586
19/08/2020 22:30,23.06192,4.18306,23.43821975,4.50192,1.31306,4.6895,18.56,2.87,18.78058838,22.66192,4.15306,23.03932563,4.50192,1.31306,4.6895,18.16,2.84,18.38072904
19/08/2020 23:00,21.678,4.249,22.09048856,4.008,1.169,4.175,17.67,3.08,17.93642384,21.288,4.269,21.71182408,4.008,1.169,4.175,17.28,3.1,17.55586512
19/08/2020 23:30,20.75272,5.13746,21.37916936,4.48272,1.30746,4.6695,16.27,3.83,16.71471807,20.38272,5.12746,21.01775727,4.48272,1.30746,4.6695,15.9,3.82,16.35244324
20/08/2020 00:00,19.71888,5.17134,20.38570543,4.11888,1.20134,4.2905,15.6,3.97,16.09723268,19.34888,5.16134,20.02544851,4.11888,1.20134,4.2905,15.23,3.96,15.73640683
20/08/2020 00:30,19.4476,4.9343,20.06380976,5.8776,1.7143,6.1225,13.57,3.22,13.9468025,19.1176,4.9043,19.73663569,5.8776,1.7143,6.1225,13.24,3.19,13.61887293
20/08/2020 01:00,18.9152,4.7011,19.49064217,5.4552,1.5911,5.6825,13.46,3.11,13.81461907,18.5952,4.6611,19.17048033,5.4552,1.5911,5.6825,13.14,3.07,13.49386898
20/08/2020 01:30,18.93488,4.66184,19.50031879,6.07488,1.77184,6.328,12.86,2.89,13.18073215,18.62488,4.63184,19.19218843,6.07488,1.77184,6.328,12.55,2.86,12.8717559
20/08/2020 02:00,18.7092,4.7406,19.30045214,6.8592,2.0006,7.145,11.85,2.74,12.16265185,18.4092,4.6806,18.99491145,6.8592,2.0006,7.145,11.55,2.68,11.85685034
20/08/2020 02:30,18.50576,4.88668,19.14008345,7.56576,2.20668,7.881,10.94,2.68,11.26348081,18.21576,4.81668,18.84182365,7.56576,2.20668,7.881,10.65,2.61,10.9651539
20/08/2020 03:00,18.17184,4.84762,18.80731742,6.95184,2.02762,7.2415,11.22,2.82,11.56895847,17.89184,4.77762,18.51873623,6.95184,2.02762,7.2415,10.94,2.75,11.28034131
20/08/2020 03:30,18.01992,4.95206,18.68797515,7.30992,2.13206,7.6145,10.71,2.82,11.0750395,17.73992,4.88206,18.39943672,7.30992,2.13206,7.6145,10.43,2.75,10.7864452
20/08/2020 04:00,17.63016,5.05838,18.34147622,6.92016,2.01838,7.2085,10.71,3.04,11.13309032,17.35016,5.01838,18.06134518,6.92016,2.01838,7.2085,10.43,3,10.8528752
20/08/2020 04:30,17.64368,5.10024,18.36605271,6.34368,1.85024,6.608,11.3,3.25,11.75808233,17.35368,5.08024,18.08200896,6.34368,1.85024,6.608,11.01,3.23,11.47401412
20/08/2020 05:00,17.8784,5.2337,18.62870909,6.2184,1.8137,6.4775,11.66,3.42,12.15121393,17.5884,5.2137,18.34487619,6.2184,1.8137,6.4775,11.37,3.4,11.86747235
20/08/2020 05:30,18.33088,5.32734,19.08930887,5.51088,1.60734,5.7405,12.82,3.72,13.34881268,18.02088,5.29734,18.78334174,5.51088,1.60734,5.7405,12.51,3.69,13.04286012
20/08/2020 06:00,18.0836,5.2073,18.81841019,3.4536,1.0073,3.5975,14.63,4.2,15.22093624,17.7436,5.1873,18.48630364,3.4536,1.0073,3.5975,14.29,4.18,14.88880452
20/08/2020 06:30,19.41176,4.81968,20.00114351,3.70176,1.07968,3.856,15.71,3.74,16.14904641,19.04176,4.80968,19.63979749,3.70176,1.07968,3.856,15.34,3.73,15.78697248
20/08/2020 07:00,20.85768,4.76974,21.39610326,4.62768,1.34974,4.8205,16.23,3.42,16.58641914,20.48768,4.74974,21.03104995,4.62768,1.34974,4.8205,15.86,3.4,16.22034525
20/08/2020 07:30,21.83632,4.64726,22.32536442,4.99632,1.45726,5.2045,16.84,3.19,17.13947782,21.46632,4.61726,21.95727634,4.99632,1.45726,5.2045,16.47,3.16,16.77040548
20/08/2020 08:00,22.74072,4.35896,23.15471612,5.07072,1.47896,5.282,17.67,2.88,17.90316452,22.35072,4.34896,22.76989542,5.07072,1.47896,5.282,17.28,2.87,17.51671487
20/08/2020 08:30,24.4364,3.9977,24.76124493,5.5464,1.6177,5.7775,18.89,2.38,19.03934085,24.0564,3.9777,24.38303669,5.5464,1.6177,5.7775,18.51,2.36,18.65984191
20/08/2020 09:00,25.96984,4.16662,26.30196403,7.59984,2.21662,7.9165,18.37,1.95,18.47320763,25.58984,4.14662,25.92362568,7.59984,2.21662,7.9165,17.99,1.93,18.09323078
20/08/2020 09:30,27.11128,4.17454,27.43079086,8.86128,2.58454,9.2305,18.25,1.59,18.31913208,26.72128,4.14454,27.04078432,8.86128,2.58454,9.2305,17.86,1.56,17.92800045
20/08/2020 10:00,27.18616,3.79638,27.44995076,8.93616,2.60638,9.3085,18.25,1.19,18.28875611,26.79616,3.81638,27.06656511,8.93616,2.60638,9.3085,17.86,1.21,17.90094132
20/08/2020 10:30,27.49744,3.89592,27.77206149,9.75744,2.84592,10.164,17.74,1.05,17.77104668,27.12744,3.88592,27.40434957,9.75744,2.84592,10.164,17.37,1.04,17.40110629
20/08/2020 11:00,27.91144,4.05792,28.20487897,11.10144,3.23792,11.564,16.81,0.82,16.82998812,27.55144,4.05792,27.84867251,11.10144,3.23792,11.564,16.45,0.82,16.47042501
20/08/2020 11:30,28.55416,4.09538,28.84635489,11.74416,3.42538,12.2335,16.81,0.67,16.82334687,28.19416,4.09538,28.49004731,11.74416,3.42538,12.2335,16.45,0.67,16.46363872
20/08/2020 12:00,28.80568,4.62374,29.17440954,13.55568,3.95374,14.1205,15.25,0.67,15.26471094,28.46568,4.62374,28.83875707,13.55568,3.95374,14.1205,14.91,0.67,14.92504606
20/08/2020 12:30,28.81416,4.49788,29.16310582,13.12416,3.82788,13.671,15.69,0.67,15.70429877,28.47416,4.49788,28.82722172,13.12416,3.82788,13.671,15.35,0.67,15.36461519
20/08/2020 13:00,28.9296,4.6803,29.30574968,13.7496,4.0103,14.3225,15.18,0.67,15.19477871,28.5996,4.6803,28.98003327,13.7496,4.0103,14.3225,14.85,0.67,14.86510679
20/08/2020 13:30,29.04584,4.75212,29.4320143,13.99584,4.08212,14.579,15.05,0.67,15.06490624,28.71584,4.75212,29.10639296,13.99584,4.08212,14.579,14.72,0.67,14.73524007
20/08/2020 14:00,29.07408,4.87994,29.48077242,14.43408,4.20994,15.0355,14.64,0.67,14.65532326,28.74408,4.87994,29.155376,14.43408,4.20994,15.0355,14.31,0.67,14.32567625
20/08/2020 14:30,28.83024,4.80882,29.22853893,14.19024,4.13882,14.7815,14.64,0.67,14.65532326,28.50024,4.80882,28.90308686,14.19024,4.13882,14.7815,14.31,0.67,14.32567625
20/08/2020 15:00,28.46288,4.59084,28.8307362,13.44288,3.92084,14.003,15.02,0.67,15.03493598,28.12288,4.59084,28.49512575,13.44288,3.92084,14.003,14.68,0.67,14.69528156
20/08/2020 15:30,28.28112,4.61366,28.65497526,13.52112,3.94366,14.0845,14.76,0.67,14.77519881,27.95112,4.61366,28.32933052,13.52112,3.94366,14.0845,14.43,0.67,14.44554603
20/08/2020 16:00,27.8728,4.3254,28.20641886,12.5328,3.6554,13.055,15.34,0.67,15.35462471,27.5328,4.3254,27.87048907,12.5328,3.6554,13.055,15,0.67,15.01495588
20/08/2020 16:30,28.31456,4.40758,28.65555914,12.81456,3.73758,13.3485,15.5,0.67,15.51447389,27.96456,4.45758,28.31760293,12.81456,3.73758,13.3485,15.15,0.72,15.16709926
20/08/2020 17:00,28.19152,4.29586,28.51694607,11.47152,3.34586,11.9495,16.72,0.95,16.74696689,27.82152,4.30586,28.15275129,11.47152,3.34586,11.9495,16.35,0.96,16.37815924
20/08/2020 17:30,28.67896,4.51178,29.03168795,11.14896,3.25178,11.6135,17.53,1.26,17.57522404,28.29896,4.52178,28.65794186,11.14896,3.25178,11.6135,17.15,1.27,17.19695903
20/08/2020 18:00,28.31728,4.51254,28.67457696,9.67728,2.82254,10.0805,18.64,1.69,18.71645533,27.94728,4.47254,28.30289868,9.67728,2.82254,10.0805,18.27,1.65,18.34435608
20/08/2020 18:30,27.69888,4.28384,28.0281865,8.37888,2.44384,8.728,19.32,1.84,19.40742126,27.31888,4.25384,27.64808057,8.37888,2.44384,8.728,18.94,1.81,19.02628971
20/08/2020 19:00,27.13248,4.04614,27.4325121,7.39248,2.15614,7.7005,19.74,1.89,19.83027231,26.74248,4.01614,27.04236708,7.39248,2.15614,7.7005,19.35,1.86,19.4391898
20/08/2020 19:30,26.02208,3.77644,26.29467905,5.06208,1.47644,5.273,20.96,2.3,21.08581514,25.63208,3.75644,25.90587514,5.06208,1.47644,5.273,20.57,2.28,20.69597304
20/08/2020 20:00,25.50472,3.89096,25.79981225,4.25472,1.24096,4.432,21.25,2.65,21.41459782,25.10472,3.85096,25.39836332,4.25472,1.24096,4.432,20.85,2.61,21.01272472
20/08/2020 20:30,24.55288,3.27084,24.76978624,2.88288,0.84084,3.003,21.67,2.43,21.80582032,24.15288,3.28084,24.37469022,2.88288,0.84084,3.003,21.27,2.44,21.40949556
20/08/2020 21:00,25.06272,3.58496,25.31781728,2.62272,0.76496,2.732,22.44,2.82,22.6164984,24.66272,3.56496,24.91904287,2.62272,0.76496,2.732,22.04,2.8,22.21714653
20/08/2020 21:30,25.09488,3.59934,25.35169128,3.01488,0.87934,3.1405,22.08,2.72,22.2469054,24.68488,3.55934,24.94017245,3.01488,0.87934,3.1405,21.67,2.68,21.83509331
20/08/2020 22:00,23.7696,4.1303,24.12578003,2.7096,0.7903,2.8225,21.06,3.34,21.32320801,23.3996,4.1003,23.75613058,2.7096,0.7903,2.8225,20.69,3.31,20.95309524
20/08/2020 22:30,22.61392,4.20406,23.00138036,3.37392,0.98406,3.5145,19.24,3.22,19.50758827,22.26392,4.11406,22.64083972,3.37392,0.98406,3.5145,18.89,3.13,19.14755859
20/08/2020 23:00,21.49736,4.43548,21.95017015,3.92736,1.14548,4.091,17.57,3.29,17.87537412,21.15736,4.37548,21.60506208,3.92736,1.14548,4.091,17.23,3.23,17.53013976
20/08/2020 23:30,20.24584,4.37462,20.71307166,2.89584,0.84462,3.0165,17.35,3.53,17.70546243,19.90584,4.33462,20.37231937,2.89584,0.84462,3.0165,17.01,3.49,17.36433702
21/08/2020 00:00,19.61816,4.49488,20.12650362,3.30816,0.96488,3.446,16.31,3.53,16.68763015,19.27816,4.39488,19.77276974,3.30816,0.96488,3.446,15.97,3.43,16.33419113
21/08/2020 00:30,19.3704,5.0847,20.02664651,5.3304,1.5547,5.5525,14.04,3.53,14.47696446,19.0704,4.9847,19.71109815,5.3304,1.5547,5.5525,13.74,3.43,14.16165598
21/08/2020 01:00,19.30768,5.24474,20.00734377,6.18768,1.80474,6.4455,13.12,3.44,13.56348038,19.01768,5.23474,19.72497542,6.18768,1.80474,6.4455,12.83,3.43,13.28057981
21/08/2020 01:30,18.9336,5.1348,19.61752737,5.4336,1.5848,5.66,13.5,3.55,13.9589577,18.6336,5.0748,19.31229256,5.4336,1.5848,5.66,13.2,3.49,13.65357462
21/08/2020 02:00,18.78328,5.28304,19.51210187,6.35328,1.85304,6.618,12.43,3.43,12.89456475,18.50328,5.23304,19.22904258,6.35328,1.85304,6.618,12.15,3.38,12.61137978
21/08/2020 02:30,18.79216,5.25188,19.51224029,6.93216,2.02188,7.221,11.86,3.23,12.29196892,18.52216,5.19188,19.23606064,6.93216,2.02188,7.221,11.59,3.17,12.01569807
21/08/2020 03:00,18.77208,5.30894,19.50835286,8.12208,2.36894,8.4605,10.65,2.94,11.04835282,18.53208,5.23894,19.25836134,8.12208,2.36894,8.4605,10.41,2.87,10.79837951
21/08/2020 03:30,18.47592,5.63006,19.31468859,8.12592,2.37006,8.4645,10.35,3.26,10.85127181,18.20592,5.69006,19.07438874,8.12592,2.37006,8.4645,10.08,3.32,10.61267167
21/08/2020 04:00,18.29544,5.78742,19.18899046,7.94544,2.31742,8.2765,10.35,3.47,10.91619897,17.97544,5.82742,18.8964353,7.94544,2.31742,8.2765,10.03,3.51,10.62642932
21/08/2020 04:30,18.27816,5.42238,19.06550125,7.92816,2.31238,8.2585,10.35,3.11,10.80715504,17.95816,5.37238,18.74454527,7.92816,2.31238,8.2585,10.03,3.06,10.48639595
21/08/2020 05:00,18.24248,5.27364,18.98945379,7.21248,2.10364,7.513,11.03,3.17,11.47648901,17.97248,5.21364,18.71341977,7.21248,2.10364,7.513,10.76,3.11,11.20043303
21/08/2020 05:30,18.65752,5.79386,19.53642409,8.20752,2.39386,8.5495,10.45,3.4,10.98919924,18.39752,5.74386,19.27331497,8.20752,2.39386,8.5495,10.19,3.35,10.72653719
21/08/2020 06:00,18.47112,5.54116,19.28436486,7.34112,2.14116,7.647,11.13,3.4,11.63773603,18.21112,5.49116,19.0209813,7.34112,2.14116,7.647,10.87,3.35,11.37450658
21/08/2020 06:30,19.70464,5.43802,20.44125483,8.32464,2.42802,8.6715,11.38,3.01,11.77134232,19.41464,5.40802,20.15378194,8.32464,2.42802,8.6715,11.09,2.98,11.48340106
21/08/2020 07:00,21.11352,5.06186,21.71182059,8.78352,2.56186,9.1495,12.33,2.5,12.58089424,20.82352,5.03186,21.42285229,8.78352,2.56186,9.1495,12.04,2.47,12.29074855
21/08/2020 07:30,22.27552,4.86036,22.79960286,9.15552,2.67036,9.537,13.12,2.19,13.30152247,21.97552,4.85036,22.50443226,9.15552,2.67036,9.537,12.82,2.18,13.00403014
21/08/2020 08:00,23.0576,4.8393,23.55996057,9.5976,2.7993,9.9975,13.46,2.04,13.61371367,22.7276,5.0393,23.27956929,9.5976,2.7993,9.9975,13.13,2.24,13.31970345
21/08/2020 08:30,24.7304,5.1172,25.25427528,11.2704,3.2872,11.74,13.46,1.83,13.5838323,24.4004,5.0772,24.92303112,11.2704,3.2872,11.74,13.13,1.79,13.25145275
21/08/2020 09:00,25.88928,5.06354,26.37980774,11.90928,3.47354,12.4055,13.98,1.59,14.07012793,25.56928,5.02354,26.0580896,11.90928,3.47354,12.4055,13.66,1.55,13.74765798
21/08/2020 09:30,26.4272,4.8696,26.87210271,12.0672,3.5196,12.57,14.36,1.35,14.42331793,26.1072,4.8396,26.55197959,12.0672,3.5196,12.57,14.04,1.32,14.10191476
21/08/2020 10:00,27.22944,4.65692,27.62479514,11.74944,3.42692,12.239,15.48,1.23,15.52878939,26.87944,4.62692,27.27476276,11.74944,3.42692,12.239,15.13,1.2,15.17751297
21/08/2020 10:30,27.74264,5.07952,28.20382239,13.47264,3.92952,14.034,14.27,1.15,14.31626348,27.42264,5.03952,27.88185694,13.47264,3.92952,14.034,13.95,1.11,13.99409161
21/08/2020 11:00,28.2224,4.8982,28.64430528,13.7424,4.0082,14.315,14.48,0.89,14.50732574,27.9024,4.8982,28.32907145,13.7424,4.0082,14.315,14.16,0.89,14.18794206
21/08/2020 11:30,27.80936,4.17898,28.12159984,10.89936,3.17898,11.3535,16.91,1,16.9395425,27.44936,4.15898,27.76264539,10.89936,3.17898,11.3535,16.55,0.98,16.57898972
21/08/2020 12:00,27.65568,4.31624,27.99047274,10.85568,3.16624,11.308,16.8,1.15,16.83931412,27.28568,4.27624,27.6187357,10.85568,3.16624,11.308,16.43,1.11,16.46745275
21/08/2020 12:30,28.3936,4.7223,28.78361753,12.9336,3.7723,13.4725,15.46,0.95,15.48916073,28.0436,4.7223,28.438418,12.9336,3.7723,13.4725,15.11,0.95,15.13983487
21/08/2020 13:00,28.50528,4.92404,28.92744644,13.86528,4.04404,14.443,14.64,0.88,14.66642424,28.17528,4.92404,28.60231762,13.86528,4.04404,14.443,14.31,0.88,14.33703247
21/08/2020 13:30,28.33808,5.00694,28.77700864,14.69808,4.28694,15.3105,13.64,0.72,13.65898971,28.03808,5.00694,28.4816323,14.69808,4.28694,15.3105,13.34,0.72,13.35941615
21/08/2020 14:00,28.242,5.4835,28.76941668,16.092,4.6935,16.7625,12.15,0.79,12.17565604,27.972,5.5035,28.50826716,16.092,4.6935,16.7625,11.88,0.81,11.90758162
21/08/2020 14:30,28.45496,5.08228,28.90526455,15.02496,4.38228,15.651,13.43,0.7,13.44823037,28.15496,5.07228,28.60821206,15.02496,4.38228,15.651,13.13,0.69,13.14811774
21/08/2020 15:00,27.55712,4.54166,27.92886568,12.17712,3.55166,12.6845,15.38,0.99,15.41182987,27.21712,4.54166,27.59344663,12.17712,3.55166,12.6845,15.04,0.99,15.07254789
21/08/2020 15:30,27.18688,4.29284,27.52371558,10.46688,3.05284,10.903,16.72,1.24,16.76591781,26.82688,4.26284,27.16345514,10.46688,3.05284,10.903,16.36,1.21,16.40468531
21/08/2020 16:00,27.4576,4.4668,27.81855676,10.8576,3.1668,11.31,16.6,1.3,16.65082581,27.1076,4.4368,27.46829394,10.8576,3.1668,11.31,16.25,1.27,16.29955214
21/08/2020 16:30,28.36336,5.28598,28.85172049,14.04336,4.09598,14.6285,14.32,1.19,14.36935976,28.04336,5.25598,28.5316555,14.04336,4.09598,14.6285,14,1.16,14.04797494
21/08/2020 17:00,27.77,4.6725,28.16034723,10.26,2.9925,10.6875,17.51,1.68,17.59040932,27.4,4.6325,27.7888477,10.26,2.9925,10.6875,17.14,1.64,17.21828098
21/08/2020 17:30,27.59248,4.60364,27.97388879,9.37248,2.73364,9.763,18.22,1.87,18.31571183,27.20248,4.56364,27.58263454,9.37248,2.73364,9.763,17.83,1.83,17.92366592
21/08/2020 18:00,27.688,5.3015,28.1909781,11.388,3.3215,11.8625,16.3,1.98,16.41981729,27.328,5.2615,27.82989339,11.388,3.3215,11.8625,15.94,1.94,16.05762124
21/08/2020 18:30,27.14416,5.04288,27.60862294,9.40416,2.74288,9.796,17.74,2.3,17.88847674,26.77416,5.00288,27.23755591,9.40416,2.74288,9.796,17.37,2.26,17.51640659
21/08/2020 19:00,26.86944,5.07942,27.3453344,9.52944,2.77942,9.9265,17.34,2.3,17.4918724,26.49944,5.03942,26.97435957,9.52944,2.77942,9.9265,16.97,2.26,17.11982769
21/08/2020 19:30,25.9076,4.8743,26.36214214,8.5176,2.4843,8.8725,17.39,2.39,17.55346689,25.5476,4.8243,25.9991103,8.5176,2.4843,8.8725,17.03,2.34,17.19001163
21/08/2020 20:00,25.11704,4.79872,25.57133966,7.84704,2.28872,8.174,17.27,2.51,17.45144693,24.73704,4.74872,25.18871751,7.84704,2.28872,8.174,16.89,2.46,17.06820729
21/08/2020 20:30,24.7852,4.8886,25.26271064,8.1552,2.3786,8.495,16.63,2.51,16.81835307,24.4152,4.8386,24.89003899,8.1552,2.3786,8.495,16.26,2.46,16.44503573
21/08/2020 21:00,24.50776,5.03268,25.01915602,7.27776,2.12268,7.581,17.23,2.91,17.47400927,24.13776,4.98268,24.64667438,7.27776,2.12268,7.581,16.86,2.86,17.10085378
21/08/2020 21:30,24.2044,5.2042,24.75755798,6.9744,2.0342,7.265,17.23,3.17,17.51918377,23.8344,5.1542,24.38533168,6.9744,2.0342,7.265,16.86,3.12,17.14625324
21/08/2020 22:00,23.37512,5.29066,23.96637891,6.82512,1.99066,7.1095,16.55,3.3,16.87579628,23.00512,5.24066,23.59449223,6.82512,1.99066,7.1095,16.18,3.25,16.50317848
21/08/2020 22:30,22.55872,5.40546,23.19730256,7.21872,2.10546,7.5195,15.34,3.3,15.69094006,22.20872,5.35546,22.84531015,7.21872,2.10546,7.5195,14.99,3.25,15.33827239
21/08/2020 23:00,21.65528,5.50904,22.34503689,7.02528,2.04904,7.318,14.63,3.46,15.03357908,21.31528,5.46904,22.00571653,7.02528,2.04904,7.318,14.29,3.42,14.69355301
21/08/2020 23:30,20.68752,5.70636,21.46010317,7.18752,2.09636,7.487,13.5,3.61,13.97433719,20.37752,5.66636,21.15067273,7.18752,2.09636,7.487,13.19,3.57,13.66458927
22/08/2020 00:00,19.90872,6.11796,20.82754346,7.39872,2.15796,7.707,12.51,3.96,13.12180247,19.60872,6.07796,20.52908906,7.39872,2.15796,7.707,12.21,3.92,12.82382548
22/08/2020 00:30,19.38648,6.21814,20.35929448,7.29648,2.12814,7.6005,12.09,4.09,12.76307957,19.08648,6.18814,20.06456567,7.29648,2.12814,7.6005,11.79,4.06,12.46947072
22/08/2020 01:00,18.94056,6.26308,19.94921011,7.45056,2.17308,7.761,11.49,4.09,12.19623712,18.65056,6.23308,19.66455376,7.45056,2.17308,7.761,11.2,4.06,11.91316918
22/08/2020 01:30,18.67312,6.22716,19.68407814,7.05312,2.05716,7.347,11.62,4.17,12.34557816,18.38312,6.20716,19.40278166,7.05312,2.05716,7.347,11.33,4.15,12.06612614
22/08/2020 02:00,18.43176,6.19468,19.44489231,6.94176,2.02468,7.231,11.49,4.17,12.22329743,18.14176,6.17468,19.16377126,6.94176,2.02468,7.231,11.2,4.15,11.94414082
22/08/2020 02:30,18.20624,6.12432,19.20870819,6.90624,2.01432,7.194,11.3,4.11,12.02422971,17.91624,6.10432,18.92760889,6.90624,2.01432,7.194,11.01,4.09,11.74513516
22/08/2020 03:00,17.88472,5.94346,18.84643007,7.07472,2.06346,7.3695,10.81,3.88,11.48522965,17.61472,5.92346,18.58401838,7.07472,2.06346,7.3695,10.54,3.86,11.22458017
22/08/2020 03:30,17.77792,6.02856,18.77226612,7.53792,2.19856,7.852,10.24,3.83,10.93281757,17.50792,6.00856,18.51026893,7.53792,2.19856,7.852,9.97,3.81,10.67319071
22/08/2020 04:00,17.52088,5.80484,18.45744845,6.77088,1.97484,7.053,10.75,3.83,11.4118973,17.25088,5.78484,18.19497828,6.77088,1.97484,7.053,10.48,3.81,11.15107618
22/08/2020 04:30,17.75936,5.75398,18.66823916,7.17936,2.09398,7.4785,10.58,3.66,11.19517753,17.49936,5.74398,18.41795066,7.17936,2.09398,7.4785,10.32,3.65,10.94645605
22/08/2020 05:00,17.78264,5.58952,18.6404136,6.99264,2.03952,7.284,10.79,3.55,11.35898763,17.52264,5.56952,18.38647507,6.99264,2.03952,7.284,10.53,3.53,11.10593535
22/08/2020 05:30,17.30712,5.29916,18.10020716,5.99712,1.74916,6.247,11.31,3.55,11.85405416,17.03712,5.27916,17.83628291,5.99712,1.74916,6.247,11.04,3.53,11.59062121
22/08/2020 06:00,17.05848,5.40664,17.89478963,5.74848,1.67664,5.988,11.31,3.73,11.90919813,16.78848,5.37664,17.62842359,5.74848,1.67664,5.988,11.04,3.7,11.6435218
22/08/2020 06:30,17.65064,5.55352,18.5036936,6.56064,1.91352,6.834,11.09,3.64,11.67209064,17.38064,5.53352,18.2402437,6.56064,1.91352,6.834,10.82,3.62,11.40950481
22/08/2020 07:00,17.9564,5.7127,18.84322802,6.1464,1.7927,6.4025,11.81,3.92,12.44357264,17.6664,5.6927,18.56094077,6.1464,1.7927,6.4025,11.52,3.9,12.16225308
22/08/2020 07:30,18.23624,5.70682,19.10832917,6.12624,1.78682,6.3815,12.11,3.92,12.72864879,17.94624,5.68682,18.82571252,6.12624,1.78682,6.3815,11.82,3.9,12.44678272
22/08/2020 08:00,19.44736,6.17798,20.40507897,8.66736,2.52798,9.0285,10.78,3.65,11.38116426,19.18736,6.15798,20.15131513,8.66736,2.52798,9.0285,10.52,3.63,11.12867018
22/08/2020 08:30,20.48048,5.93764,21.32382775,8.94048,2.60764,9.313,11.54,3.33,12.01084926,20.21048,5.90764,21.05620365,8.94048,2.60764,9.313,11.27,3.3,11.74320655
22/08/2020 09:00,21.32256,5.63158,22.05371303,8.78256,2.56158,9.1485,12.54,3.07,12.91032533,21.03256,5.58158,21.7605748,8.78256,2.56158,9.1485,12.25,3.02,12.61677059
22/08/2020 09:30,22.30912,5.48766,22.97414302,9.48912,2.76766,9.8845,12.82,2.72,13.10537294,22.00912,5.43766,22.67089565,9.48912,2.76766,9.8845,12.52,2.67,12.80153506
22/08/2020 10:00,23.36528,5.60904,24.02909984,9.90528,2.88904,10.318,13.46,2.72,13.73207923,23.06528,5.55904,23.72572585,9.90528,2.88904,10.318,13.16,2.67,13.42812347
22/08/2020 10:30,24.13984,6.34662,24.96019753,13.35984,3.89662,13.9165,10.78,2.45,11.05490389,23.87984,6.29662,24.69603575,13.35984,3.89662,13.9165,10.52,2.4,10.79029193
22/08/2020 11:00,24.74592,5.66006,25.38497264,13.16592,3.84006,13.7145,11.58,1.82,11.72214997,24.46592,5.62006,25.10311367,13.16592,3.84006,13.7145,11.3,1.78,11.43933565
22/08/2020 11:30,25.4376,5.8543,26.1025731,15.4776,4.5143,16.1225,9.96,1.34,10.04973631,25.1976,5.8243,25.86197046,15.4776,4.5143,16.1225,9.72,1.31,9.807879485
22/08/2020 12:00,25.4088,5.6559,26.0306804,14.4888,4.2259,15.0925,10.92,1.43,11.01323295,25.1388,5.6159,25.75844712,14.4888,4.2259,15.0925,10.65,1.39,10.74032588
22/08/2020 12:30,25.25784,5.56062,25.86269468,13.88784,4.05062,14.4665,11.37,1.51,11.46982999,24.98784,5.52062,25.59041604,13.88784,4.05062,14.4665,11.1,1.47,11.19691475
22/08/2020 13:00,24.76384,5.66112,25.40267803,14.64384,4.27112,15.254,10.12,1.39,10.21501346,24.51384,5.61112,25.14782335,14.64384,4.27112,15.254,9.87,1.34,9.960547174
22/08/2020 13:30,25.29984,5.83662,25.9643609,15.03984,4.38662,15.6665,10.26,1.45,10.36195445,25.04984,5.78662,25.70952071,15.03984,4.38662,15.6665,10.01,1.4,10.10742796
22/08/2020 14:00,24.81752,6.03886,25.54167436,16.72752,4.87886,17.4245,8.09,1.16,8.172741278,24.59752,5.99886,25.31845792,16.72752,4.87886,17.4245,7.87,1.12,7.949295566
22/08/2020 14:30,24.28912,5.23016,24.84584319,13.02912,3.80016,13.572,11.26,1.43,11.35044052,24.01912,5.19016,24.57347933,13.02912,3.80016,13.572,10.99,1.39,11.07755388
22/08/2020 15:00,24.45712,5.36666,25.03900474,13.49712,3.93666,14.0595,10.96,1.43,11.05289555,24.19712,5.32666,24.77647923,13.49712,3.93666,14.0595,10.7,1.39,10.78990732
22/08/2020 15:30,24.66144,5.57792,25.28437886,14.22144,4.14792,14.814,10.44,1.43,10.53748072,24.41144,5.53792,25.03171909,14.22144,4.14792,14.814,10.19,1.39,10.28436678
22/08/2020 16:00,24.04088,5.48734,24.65917297,13.91088,4.05734,14.4905,10.13,1.43,10.23043499,23.78088,5.44734,24.39679829,13.91088,4.05734,14.4905,9.87,1.39,9.967396852
22/08/2020 16:30,24.33016,5.17838,24.87513427,11.72016,3.41838,12.2085,12.61,1.76,12.73223076,24.03016,5.12838,24.57130178,11.72016,3.41838,12.2085,12.31,1.71,12.4282018
22/08/2020 17:00,24.64568,5.50374,25.25273642,13.07568,3.81374,13.6205,11.57,1.69,11.69277555,24.36568,5.45374,24.96857308,13.07568,3.81374,13.6205,11.29,1.64,11.40849245
22/08/2020 17:30,24.98096,5.53028,25.58578432,12.72096,3.71028,13.251,12.26,1.82,12.39435355,24.69096,5.48028,25.29183613,12.72096,3.71028,13.251,11.97,1.77,12.10015702
22/08/2020 18:00,25.0464,5.2352,25.58768204,11.1264,3.2452,11.59,13.92,1.99,14.06152552,24.7364,5.1852,25.27401401,11.1264,3.2452,11.59,13.61,1.94,13.74757069
22/08/2020 18:30,24.49568,5.19124,25.03971468,10.01568,2.92124,10.433,14.48,2.27,14.65685164,24.17568,5.14124,24.71630741,10.01568,2.92124,10.433,14.16,2.22,14.33296899
22/08/2020 19:00,24.00832,5.05326,24.53436092,8.54832,2.49326,8.9045,15.46,2.56,15.67052009,23.66832,5.00326,24.19136173,8.54832,2.49326,8.9045,15.12,2.51,15.32692076
22/08/2020 19:30,23.3576,4.8168,23.84908887,7.7376,2.2568,8.06,15.62,2.56,15.82839221,23.0076,4.7668,23.49621331,7.7376,2.2568,8.06,15.27,2.51,15.47491519
22/08/2020 20:00,22.89096,4.85278,23.39969067,7.86096,2.29278,8.1885,15.03,2.56,15.24645861,22.55096,4.80278,23.05672337,7.86096,2.29278,8.1885,14.69,2.51,14.90289234
22/08/2020 20:30,22.80352,5.24186,23.39823969,7.10352,2.07186,7.3995,15.7,3.17,16.01683177,22.45352,5.19186,23.04595345,7.10352,2.07186,7.3995,15.35,3.12,15.66387245
22/08/2020 21:00,23.01776,5.58268,23.68509218,7.03776,2.05268,7.331,15.98,3.53,16.36524671,22.64776,5.55268,23.31851814,7.03776,2.05268,7.331,15.61,3.5,15.99756544
22/08/2020 21:30,22.74352,5.57936,23.41787693,5.72352,1.66936,5.962,17.02,3.91,17.46334733,22.38352,5.55936,23.06357412,5.72352,1.66936,5.962,16.66,3.89,17.10811796
22/08/2020 22:00,22.23472,5.77846,22.97331873,6.71472,1.95846,6.9945,15.52,3.82,15.98320368,21.88472,5.73846,22.62456392,6.71472,1.95846,6.9945,15.17,3.78,15.63385109
22/08/2020 22:30,21.44648,5.64814,22.1777589,6.09648,1.77814,6.3505,15.35,3.87,15.83033165,21.09648,5.61814,21.83174215,6.09648,1.77814,6.3505,15,3.84,15.48372048
22/08/2020 23:00,20.77016,5.51838,21.49074369,6.92016,2.01838,7.2085,13.85,3.5,14.28539464,20.45016,5.47838,21.17124681,6.92016,2.01838,7.2085,13.53,3.46,13.96540368
22/08/2020 23:30,20.03576,5.56668,20.79470137,7.08576,2.06668,7.381,12.95,3.5,13.41463753,19.72576,5.52668,20.48535573,7.08576,2.06668,7.381,12.64,3.46,13.10500668
23/08/2020 00:00,19.10176,6.04968,20.03686261,6.58176,1.91968,6.856,12.52,4.13,13.18359966,18.79176,6.03968,19.73848977,6.58176,1.91968,6.856,12.21,4.12,12.88636877
23/08/2020 00:30,18.73128,6.36204,19.78222443,7.00128,2.04204,7.293,11.73,4.32,12.500212,18.44128,6.35204,19.50459485,7.00128,2.04204,7.293,11.44,4.31,12.22496217
23/08/2020 01:00,18.08688,5.81284,18.99800876,5.66688,1.65284,5.903,12.42,4.16,13.09816781,17.78688,5.78284,18.70332427,5.66688,1.65284,5.903,12.12,4.13,12.80434692
23/08/2020 01:30,17.93856,5.76958,18.84356623,5.51856,1.60958,5.7485,12.42,4.16,13.09816781,17.63856,5.73958,18.54889693,5.51856,1.60958,5.7485,12.12,4.13,12.80434692
23/08/2020 02:00,17.89296,5.49128,18.71662826,5.59296,1.63128,5.826,12.3,3.86,12.89145453,17.58296,5.52128,18.42946052,5.59296,1.63128,5.826,11.99,3.89,12.60524494
23/08/2020 02:30,17.5464,5.3902,18.35566422,5.2464,1.5302,5.465,12.3,3.86,12.89145453,17.2364,5.4202,18.06853766,5.2464,1.5302,5.465,11.99,3.89,12.60524494
23/08/2020 03:00,17.27888,5.57384,18.15564338,5.49888,1.60384,5.728,11.78,3.97,12.43098146,16.97888,5.56384,17.86725165,5.49888,1.60384,5.728,11.48,3.96,12.14380501
23/08/2020 03:30,17.0604,5.7522,18.0040288,6.1104,1.7822,6.365,10.95,3.97,11.64746324,16.7604,5.7422,17.71676802,6.1104,1.7822,6.365,10.65,3.96,11.36239851
23/08/2020 04:00,17.0132,5.8426,17.98846711,6.7632,1.9726,7.045,10.25,3.87,10.95624936,16.7332,5.8326,17.72058704,6.7632,1.9726,7.045,9.97,3.86,10.69114119
23/08/2020 04:30,16.9992,5.9981,18.02636969,6.9192,2.0181,7.2075,10.08,3.98,10.83728748,16.7292,5.9881,17.76860924,6.9192,2.0181,7.2075,9.81,3.97,10.58286351
23/08/2020 05:00,16.79968,5.79074,17.76969099,5.41968,1.58074,5.6455,11.38,4.21,12.13377518,16.49968,5.79074,17.48634066,5.41968,1.58074,5.6455,11.08,4.21,11.85286885
23/08/2020 05:30,16.8364,5.7577,17.79369198,5.3064,1.5477,5.5275,11.53,4.21,12.2745672,16.5364,5.7577,17.51010092,5.3064,1.5477,5.5275,11.23,4.21,11.99320641
23/08/2020 06:00,16.5292,5.7156,17.48949788,4.8192,1.4056,5.02,11.71,4.31,12.47798862,16.2192,5.7256,17.20014372,4.8192,1.4056,5.02,11.4,4.32,12.19107871
23/08/2020 06:30,16.6888,5.8059,17.66987607,5.1288,1.4959,5.3425,11.56,4.31,12.33732953,16.3888,5.8159,17.39015406,5.1288,1.4959,5.3425,11.26,4.32,12.06026534
23/08/2020 07:00,17.10688,6.06784,18.15114392,6.02688,1.75784,6.278,11.08,4.31,11.88875519,16.81688,6.07784,17.88148741,6.02688,1.75784,6.278,10.79,4.32,11.62267181
23/08/2020 07:30,17.55816,6.00988,18.55822298,6.06816,1.76988,6.321,11.49,4.24,12.24735482,17.25816,5.99988,18.27136138,6.06816,1.76988,6.321,11.19,4.23,11.96281739
23/08/2020 08:00,18.23152,5.97836,19.18669095,6.37152,1.85836,6.637,11.86,4.12,12.55523795,17.92152,5.96836,18.88920856,6.37152,1.85836,6.637,11.55,4.11,12.25946981
23/08/2020 08:30,19.0768,6.2749,20.08229738,7.2168,2.1049,7.5175,11.86,4.17,12.57173417,18.7668,6.2749,19.7880558,7.2168,2.1049,7.5175,11.55,4.17,12.27971498
23/08/2020 09:00,20.23312,6.19216,21.15944211,8.37312,2.44216,8.722,11.86,3.75,12.43873386,19.92312,6.18216,20.86024479,8.37312,2.44216,8.722,11.55,3.74,12.14043245
23/08/2020 09:30,21.45856,5.89208,22.25278419,8.33856,2.43208,8.686,13.12,3.46,13.56856662,21.13856,5.88208,21.94168599,8.33856,2.43208,8.686,12.8,3.45,13.25679071
23/08/2020 10:00,21.99312,5.25466,22.61213787,6.87312,2.00466,7.1595,15.12,3.25,15.46534513,21.64312,5.23466,22.26715762,6.87312,2.00466,7.1595,14.77,3.23,15.1190542
23/08/2020 10:30,22.7732,5.4776,23.42269711,8.5632,2.4976,8.92,14.21,2.98,14.5191081,22.4432,5.4476,23.09488194,8.5632,2.4976,8.92,13.88,2.95,14.19002819
23/08/2020 11:00,22.96744,5.16592,23.54124104,7.83744,2.28592,8.164,15.13,2.88,15.40166549,22.61744,5.13592,23.19323751,7.83744,2.28592,8.164,14.78,2.85,15.05227225
23/08/2020 11:30,23.9388,5.4084,24.54214612,9.6288,2.8084,10.03,14.31,2.6,14.54428066,23.6088,5.3884,24.21590989,9.6288,2.8084,10.03,13.98,2.58,14.21607541
23/08/2020 12:00,24.39616,5.30388,24.96605227,9.47616,2.76388,9.871,14.92,2.54,15.1346622,24.05616,5.28388,24.62962082,9.47616,2.76388,9.871,14.58,2.52,14.79617518
23/08/2020 12:30,24.74864,5.04752,25.25812028,8.76864,2.55752,9.134,15.98,2.49,16.17283216,24.37864,5.01752,24.88962827,8.76864,2.55752,9.134,15.61,2.46,15.80264851
23/08/2020 13:00,25.10952,5.51736,25.70854442,10.85952,3.16736,11.312,14.25,2.35,14.44247209,24.78952,5.50736,25.39392282,10.85952,3.16736,11.312,13.93,2.34,14.12517257
23/08/2020 13:30,24.28976,5.19118,24.83829283,9.08976,2.65118,9.4685,15.2,2.54,15.41076247,23.94976,5.16118,24.499567,9.08976,2.65118,9.4685,14.86,2.51,15.07049103
23/08/2020 14:00,23.96672,5.00946,24.48465554,8.46672,2.46946,8.8195,15.5,2.54,15.70673741,23.61672,4.97946,24.13595835,8.46672,2.46946,8.8195,15.15,2.51,15.35651653
23/08/2020 14:30,24.0008,5.0194,24.52004847,8.5008,2.4794,8.855,15.5,2.54,15.70673741,23.6508,4.9894,24.17135604,8.5008,2.4794,8.855,15.15,2.51,15.35651653
23/08/2020 15:00,24.02664,4.59652,24.46236754,6.77664,1.97652,7.059,17.25,2.62,17.44783368,23.66664,4.58652,24.10697025,6.77664,1.97652,7.059,16.89,2.61,17.09047103
23/08/2020 15:30,24.67376,4.77068,25.13073457,7.37376,2.15068,7.681,17.3,2.62,17.49726836,24.26376,4.76068,24.72638517,7.37376,2.15068,7.681,16.89,2.61,17.09047103
23/08/2020 16:00,24.32832,4.22576,24.69259406,5.12832,1.49576,5.342,19.2,2.73,19.39311476,23.93832,4.19576,24.30324189,5.12832,1.49576,5.342,18.81,2.7,19.0027919
23/08/2020 16:30,24.662,4.536,25.07567626,6.192,1.806,6.45,18.47,2.73,18.67066683,24.282,4.506,24.69654956,6.192,1.806,6.45,18.09,2.7,18.29038272
23/08/2020 17:00,25.35256,4.87158,25.81636284,7.34256,2.14158,7.6485,18.01,2.73,18.21573496,24.97256,4.84158,25.43756376,7.34256,2.14158,7.6485,17.63,2.7,17.83555158
23/08/2020 17:30,25.12752,5.21636,25.66325531,7.90752,2.30636,8.237,17.22,2.91,17.46414899,24.75752,5.18636,25.29492294,7.90752,2.30636,8.237,16.85,2.88,17.09435287
23/08/2020 18:00,24.61104,5.11072,25.1360846,7.03104,2.05072,7.324,17.58,3.06,17.84432683,24.24104,5.07072,24.76570656,7.03104,2.05072,7.324,17.21,3.02,17.47296483
23/08/2020 18:30,24.15632,5.02476,24.67338665,6.25632,1.82476,6.517,17.9,3.2,18.18378398,23.77632,4.99476,24.29528802,6.25632,1.82476,6.517,17.52,3.17,17.80447416
23/08/2020 19:00,24.37488,5.01684,24.88580838,5.95488,1.73684,6.203,18.42,3.28,18.70975147,23.98488,4.99684,24.49985466,5.95488,1.73684,6.203,18.03,3.26,18.32234974
23/08/2020 19:30,23.94248,5.06864,24.47311709,5.89248,1.71864,6.138,18.05,3.35,18.35824066,23.56248,5.03864,24.09519365,5.89248,1.71864,6.138,17.67,3.32,17.97919075
23/08/2020 20:00,23.3268,4.7899,23.81349912,4.9368,1.4399,5.1425,18.39,3.35,18.69263491,22.9368,4.7599,23.42548702,4.9368,1.4399,5.1425,18,3.32,18.30361713
23/08/2020 20:30,22.91616,4.55388,23.36425073,3.71616,1.08388,3.871,19.2,3.47,19.51104559,22.53616,4.53388,22.98770487,3.71616,1.08388,3.871,18.82,3.45,19.13360656
23/08/2020 21:00,22.82696,4.67078,23.29992036,4.11696,1.20078,4.2885,18.71,3.47,19.02905673,22.43696,4.65078,22.91390252,4.11696,1.20078,4.2885,18.32,3.45,18.64201974
23/08/2020 21:30,22.74992,5.00706,23.29440941,4.54992,1.32706,4.7395,18.2,3.68,18.5683171,22.35992,4.99706,22.91149561,4.54992,1.32706,4.7395,17.81,3.67,18.18419644
23/08/2020 22:00,21.87112,4.93366,22.42067999,3.92112,1.14366,4.0845,17.95,3.79,18.34575155,21.48112,4.92366,22.03817017,3.92112,1.14366,4.0845,17.56,3.78,17.96223817
23/08/2020 22:30,21.40136,4.72748,21.91728261,4.07136,1.18748,4.241,17.33,3.54,17.68786307,21.02136,4.72748,21.54638353,4.07136,1.18748,4.241,16.95,3.54,17.31571829
23/08/2020 23:00,20.5956,4.8433,21.157417,4.1256,1.2033,4.2975,16.47,3.64,16.86743905,20.2256,4.8333,20.79508798,4.1256,1.2033,4.2975,16.1,3.63,16.50414796
23/08/2020 23:30,19.65824,4.96532,20.27562089,4.33824,1.26532,4.519,15.32,3.7,15.76046954,19.29824,4.89532,19.90945065,4.33824,1.26532,4.519,14.96,3.63,15.39410601
24/08/2020 00:00,18.57072,5.94396,19.49877693,4.47072,1.30396,4.657,14.1,4.64,14.84384047,18.26072,5.87396,19.18221314,4.47072,1.30396,4.657,13.79,4.57,14.5275256
24/08/2020 00:30,18.09944,5.54192,18.92888284,3.94944,1.15192,4.114,14.15,4.39,14.81535015,17.79944,5.49192,18.62743272,3.94944,1.15192,4.114,13.85,4.34,14.51406559
24/08/2020 01:00,17.78208,5.62144,18.64947605,4.22208,1.23144,4.398,13.56,4.39,14.252919,17.49208,5.57144,18.35793579,4.22208,1.23144,4.398,13.27,4.34,13.9616797
24/08/2020 01:30,17.5988,5.6659,18.48837971,3.9288,1.1459,4.0925,13.67,4.52,14.39789221,17.3088,5.6559,18.20944157,3.9288,1.1459,4.0925,13.38,4.51,14.11964943
24/08/2020 02:00,17.52672,5.76446,18.45033639,4.26672,1.24446,4.4445,13.26,4.52,14.00921126,17.23672,5.68446,18.14986506,4.26672,1.24446,4.4445,12.97,4.44,13.70892045
24/08/2020 02:30,17.56248,5.92364,18.5345681,4.81248,1.40364,5.013,12.75,4.52,13.52748683,17.27248,5.84364,18.23421766,4.81248,1.40364,5.013,12.46,4.44,13.22744117
24/08/2020 03:00,16.87352,5.60436,17.77989112,3.92352,1.14436,4.087,12.95,4.46,13.69649955,16.58352,5.58436,17.49852029,3.92352,1.14436,4.087,12.66,4.44,13.41600537
24/08/2020 03:30,16.83648,5.69564,17.77378333,4.23648,1.23564,4.413,12.6,4.46,13.3660615,16.55648,5.60564,17.47970909,4.23648,1.23564,4.413,12.32,4.37,13.07208094
24/08/2020 04:00,16.72816,5.59988,17.64057802,3.90816,1.13988,4.071,12.82,4.46,13.57365095,16.43816,5.57988,17.35938262,3.90816,1.13988,4.071,12.53,4.44,13.29340062
24/08/2020 04:30,16.62832,5.59576,17.54461615,3.68832,1.07576,3.842,12.94,4.52,13.70671368,16.34832,5.58576,17.27623459,3.68832,1.07576,3.842,12.66,4.51,13.43933406
24/08/2020 05:00,16.80584,5.59212,17.71180579,3.67584,1.07212,3.829,13.13,4.52,13.88622699,16.52584,5.49212,17.41455626,3.67584,1.07212,3.829,12.85,4.42,13.58892564
24/08/2020 05:30,16.95168,5.57924,17.84621455,3.63168,1.05924,3.783,13.32,4.52,14.06601578,16.66168,5.53924,17.55832453,3.63168,1.05924,3.783,13.03,4.48,13.77865378
24/08/2020 06:00,17.53688,4.99534,18.23446138,3.20688,0.93534,3.3405,14.33,4.06,14.89404243,17.20688,5.11534,17.95113987,3.20688,0.93534,3.3405,14,4.18,14.61069471
24/08/2020 06:30,18.9572,4.8696,19.57264509,4.6272,1.3496,4.82,14.33,3.52,14.755992,18.6272,4.8396,19.24563088,4.6272,1.3496,4.82,14,3.49,14.42844759
24/08/2020 07:00,19.69016,4.49838,20.19747072,4.28016,1.24838,4.4585,15.41,3.25,15.74898727,19.33016,4.45838,19.83764698,4.28016,1.24838,4.4585,15.05,3.21,15.3885217
24/08/2020 07:30,21.10136,4.18998,21.51332904,4.01136,1.16998,4.1785,17.09,3.02,17.3547832,20.73136,4.13998,21.14068877,4.01136,1.16998,4.1785,16.72,2.97,16.9817343
24/08/2020 08:00,22.66568,3.16624,22.88576251,4.13568,1.20624,4.308,18.53,1.96,18.6333706,22.26568,3.35624,22.51721237,4.13568,1.20624,4.308,18.13,2.15,18.257037
24/08/2020 08:30,23.9804,3.0922,24.17894301,4.1904,1.2222,4.365,19.79,1.87,19.87815384,23.6004,3.0422,23.79566895,4.1904,1.2222,4.365,19.41,1.82,19.49514042
24/08/2020 09:00,25.30976,3.07618,25.49601605,5.36976,1.56618,5.5935,19.94,1.51,19.99709229,24.91976,3.04618,25.10525146,5.36976,1.56618,5.5935,19.55,1.48,19.60594043
24/08/2020 09:30,26.13616,3.43888,26.36142552,7.43616,2.16888,7.746,18.7,1.27,18.74307605,25.76616,3.43888,25.99463208,7.43616,2.16888,7.746,18.33,1.27,18.37394351
24/08/2020 10:00,26.6596,3.4153,26.87747284,8.3496,2.4353,8.6975,18.31,0.98,18.33620735,26.2896,3.4153,26.51051381,8.3496,2.4353,8.6975,17.94,0.98,17.96674706
24/08/2020 10:30,26.79504,2.96772,26.95888593,6.81504,1.98772,7.099,19.98,0.98,20.0040196,26.40504,2.96772,26.57129089,6.81504,1.98772,7.099,19.59,0.98,19.61449719
24/08/2020 11:00,27.0964,2.9277,27.25410648,7.4664,2.1777,7.7775,19.63,0.75,19.64432233,26.7164,2.9277,26.87633636,7.4664,2.1777,7.7775,19.25,0.75,19.26460485
24/08/2020 11:30,28.05984,3.58662,28.28813292,9.99984,2.91662,10.4165,18.06,0.67,18.07242374,27.69984,3.58662,27.93107551,9.99984,2.91662,10.4165,17.7,0.67,17.71267625
24/08/2020 12:00,28.13176,3.63968,28.36623329,10.18176,2.96968,10.606,17.95,0.67,17.96249983,27.77176,3.63968,28.00924712,10.18176,2.96968,10.606,17.59,0.67,17.60275547
24/08/2020 12:30,28.4456,3.1683,28.62150038,8.5656,2.4983,8.9225,19.88,0.67,19.89128704,28.0756,3.1683,28.253804,8.5656,2.4983,8.9225,19.51,0.67,19.52150097
24/08/2020 13:00,28.77744,3.65592,29.00873668,10.23744,2.98592,10.664,18.54,0.67,18.55210231,28.42744,3.65592,28.6615613,10.23744,2.98592,10.664,18.19,0.67,18.20233502
24/08/2020 13:30,28.6884,3.0912,28.85445914,10.5984,3.0912,11.04,18.09,0,18.09,28.3384,3.0912,28.50649807,10.5984,3.0912,11.04,17.74,0,17.74
24/08/2020 14:00,28.31424,3.69832,28.55475018,10.31424,3.00832,10.744,18,0.69,18.01322015,27.95424,3.67832,28.19520477,10.31424,3.00832,10.744,17.64,0.67,17.65271934
24/08/2020 14:30,27.38336,2.79098,27.52522433,7.20336,2.10098,7.5035,20.18,0.69,20.19179289,27.01336,2.77098,27.15510907,7.20336,2.10098,7.5035,19.81,0.67,19.8213269
24/08/2020 15:00,27.11552,2.11786,27.19810206,4.65552,1.35786,4.8495,22.46,0.76,22.47285474,26.72552,2.13786,26.81089078,4.65552,1.35786,4.8495,22.07,0.78,22.08377911
24/08/2020 15:30,27.47072,1.85396,27.53320949,3.75072,1.09396,3.907,23.72,0.76,23.73217226,27.06072,1.87396,27.12552844,3.75072,1.09396,3.907,23.31,0.78,23.32304654
24/08/2020 16:00,28.64376,2.55818,28.7577689,6.47376,1.88818,6.7435,22.17,0.67,22.18012173,28.25376,2.55818,28.36933625,6.47376,1.88818,6.7435,21.78,0.67,21.79030289
24/08/2020 16:30,28.97416,2.82538,29.11159082,7.18416,2.09538,7.4835,21.79,0.73,21.80222466,28.58416,2.83538,28.72444225,7.18416,2.09538,7.4835,21.4,0.74,21.41279057
24/08/2020 17:00,28.7736,2.4998,28.88198499,5.3136,1.5498,5.535,23.46,0.95,23.47922699,28.3736,2.5098,28.48438648,5.3136,1.5498,5.535,23.06,0.96,23.079974
24/08/2020 17:30,28.16376,2.24568,28.25314949,2.93376,0.85568,3.056,25.23,1.39,25.26826072,27.74376,2.22568,27.83289188,2.93376,0.85568,3.056,24.81,1.37,24.84779668
24/08/2020 18:00,28.48808,2.37444,28.5868618,2.75808,0.80444,2.873,25.73,1.57,25.77785484,28.05808,2.35444,28.15669087,2.75808,0.80444,2.873,25.3,1.55,25.34743577
24/08/2020 18:30,28.51144,2.55042,28.62528346,2.64144,0.77042,2.7515,25.87,1.78,25.93116465,28.07144,2.54042,28.18615755,2.64144,0.77042,2.7515,25.43,1.77,25.49152408
24/08/2020 19:00,27.53688,2.73534,27.67240223,2.96688,0.86534,3.0905,24.57,1.87,24.64105923,27.11688,2.70534,27.25149621,2.96688,0.86534,3.0905,24.15,1.84,24.21999381
24/08/2020 19:30,26.60472,2.79846,26.75149537,2.39472,0.69846,2.4945,24.21,2.1,24.30090739,26.18472,2.76846,26.33066525,2.39472,0.69846,2.4945,23.79,2.07,23.87988693
24/08/2020 20:00,26.03768,2.90724,26.19948137,2.28768,0.66724,2.383,23.75,2.24,23.85539981,25.61768,2.86724,25.77763748,2.28768,0.66724,2.383,23.33,2.2,23.43349953
24/08/2020 20:30,25.51424,2.69332,25.65600155,1.55424,0.45332,1.619,23.96,2.24,24.06448005,25.09424,2.65332,25.23412349,1.55424,0.45332,1.619,23.54,2.2,23.64258023
24/08/2020 21:00,25.59208,2.97144,25.76400618,2.30208,0.67144,2.398,23.29,2.3,23.4032925,25.18208,2.93144,25.35212996,2.30208,0.67144,2.398,22.88,2.26,22.9913462
24/08/2020 21:30,24.39688,3.10534,24.59371648,2.00688,0.58534,2.0905,22.39,2.52,22.53136702,23.96688,3.20534,24.18027174,2.00688,0.58534,2.0905,21.96,2.62,22.115741
24/08/2020 22:00,23.17536,4.13948,23.54214531,2.53536,0.73948,2.641,20.64,3.4,20.91816436,22.82536,4.06948,23.18529117,2.53536,0.73948,2.641,20.29,3.33,20.5614445
24/08/2020 22:30,22.2216,4.3963,22.65230585,2.9016,0.8463,3.0225,19.32,3.55,19.6434442,21.8716,4.3363,22.29731787,2.9016,0.8463,3.0225,18.97,3.49,19.28836437
24/08/2020 23:00,21.28424,4.47582,21.74975487,3.17424,0.92582,3.3065,18.11,3.55,18.45466337,20.93424,4.41582,21.39490291,3.17424,0.92582,3.3065,17.76,3.49,18.09966022
24/08/2020 23:30,20.1368,4.6099,20.65773202,3.2568,0.9499,3.3925,16.88,3.66,17.27223205,19.7668,4.6199,20.29950389,3.2568,0.9499,3.3925,16.51,3.67,16.91298318
25/08/2020 00:00,19.67888,4.90384,20.28067959,3.57888,1.04384,3.728,16.1,3.86,16.55625562,19.29888,4.91384,19.91463263,3.57888,1.04384,3.728,15.72,3.87,16.18935762
25/08/2020 00:30,15.91,3.86,16.37155155,0,0,0,15.91,3.86,16.37155155,15.54,3.87,16.01463393,0,0,0,15.54,3.87,16.01463393
25/08/2020 01:00,15.07,4,15.59182157,0,0,0,15.07,4,15.59182157,14.71,4,15.2441497,0,0,0,14.71,4,15.2441497
25/08/2020 01:30,15.07,4,15.59182157,0,0,0,15.07,4,15.59182157,14.71,4,15.2441497,0,0,0,14.71,4,15.2441497
25/08/2020 02:00,15.14,4.15,15.69847445,0,0,0,15.14,4.15,15.69847445,14.78,4.14,15.34887618,0,0,0,14.78,4.14,15.34887618
25/08/2020 02:30,15.07,4.15,15.63097566,0,0,0,15.07,4.15,15.63097566,14.71,4.14,15.28148226,0,0,0,14.71,4.14,15.28148226
25/08/2020 03:00,14.84,4.15,15.40935106,0,0,0,14.84,4.15,15.40935106,14.49,4.14,15.06982747,0,0,0,14.49,4.14,15.06982747
25/08/2020 03:30,14.51,4.15,15.09180572,0,0,0,14.51,4.15,15.09180572,14.18,4.14,14.77200054,0,0,0,14.18,4.14,14.77200054
25/08/2020 04:00,14.29,4.15,14.88040994,0,0,0,14.29,4.15,14.88040994,13.96,4.2,14.57812059,0,0,0,13.96,4.2,14.57812059
25/08/2020 04:30,14.01,4.1,14.59760597,0,0,0,14.01,4.1,14.59760597,13.69,4.08,14.28504463,0,0,0,13.69,4.08,14.28504463
25/08/2020 05:00,13.02,3.99,13.61765398,0,0,0,13.02,3.99,13.61765398,12.7,3.98,13.30903453,0,0,0,12.7,3.98,13.30903453
25/08/2020 05:30,12.96,3.86,13.52261809,0,0,0,12.96,3.86,13.52261809,12.65,3.85,13.22289681,0,0,0,12.65,3.85,13.22289681
25/08/2020 06:00,13.02,3.65,13.52194143,0,0,0,13.02,3.65,13.52194143,12.7,3.64,13.21134361,0,0,0,12.7,3.64,13.21134361
25/08/2020 06:30,14.75,3.43,15.14355969,0,0,0,14.75,3.43,15.14355969,14.4,3.42,14.80055404,0,0,0,14.4,3.42,14.80055404
25/08/2020 07:00,15.83,2.97,16.10620377,0,0,0,15.83,2.97,16.10620377,15.45,3,15.73856728,0,0,0,15.45,3,15.73856728
25/08/2020 07:30,16.11,2.69,16.33304013,0,0,0,16.11,2.69,16.33304013,15.74,2.67,15.96485202,0,0,0,15.74,2.67,15.96485202
25/08/2020 08:00,17.52,2.42,17.68634502,0,0,0,17.52,2.42,17.68634502,17.14,2.39,17.3058285,0,0,0,17.14,2.39,17.3058285
25/08/2020 08:30,17.97,1.98,18.07875272,0,0,0,17.97,1.98,18.07875272,17.59,1.94,17.69665788,0,0,0,17.59,1.94,17.69665788
25/08/2020 09:00,19.65,1.69,19.7225404,0,0,0,19.65,1.69,19.7225404,19.26,1.66,19.3314045,0,0,0,19.26,1.66,19.3314045
25/08/2020 09:30,20.28,1.25,20.31848666,0,0,0,20.28,1.25,20.31848666,19.87,1.27,19.91054494,0,0,0,19.87,1.27,19.91054494
25/08/2020 10:00,19.48,1.11,19.51159911,0,0,0,19.48,1.11,19.51159911,19.09,1.09,19.12109306,0,0,0,19.09,1.09,19.12109306
25/08/2020 10:30,18.87144,0.95042,18.89535779,0.00144,0.00042,0.0015,18.87,0.95,18.89389849,18.50144,0.94042,18.52532515,0.00144,0.00042,0.0015,18.5,0.94,18.52386569
25/08/2020 11:00,19.88096,0.70028,19.89328939,0.00096,0.00028,0.001,19.88,0.7,19.89232013,19.50096,0.72028,19.51425746,0.00096,0.00028,0.001,19.5,0.72,19.51328778
25/08/2020 11:30,20.60192,0.00056,20.60192001,0.00192,0.00056,0.002,20.6,0,20.6,20.21192,0.00056,20.21192001,0.00192,0.00056,0.002,20.21,0,20.21
25/08/2020 12:00,19.08576,0.00168,19.08576007,0.00576,0.00168,0.006,19.08,0,19.08,18.72576,0.00168,18.72576008,0.00576,0.00168,0.006,18.72,0,18.72
25/08/2020 12:30,16.45344,-0.81608,16.47366609,0.01344,0.00392,0.014,16.44,-0.82,16.46043742,16.10344,-0.82608,16.12461435,0.01344,0.00392,0.014,16.09,-0.83,16.11139348
25/08/2020 13:00,17.42768,-0.81776,17.44685535,0.00768,0.00224,0.008,17.42,-0.82,17.43928898,17.06768,-0.82776,17.08774085,0.00768,0.00224,0.008,17.06,-0.83,17.08017857
25/08/2020 13:30,19.09576,-0.68832,19.10816146,0.00576,0.00168,0.006,19.09,-0.69,19.10246581,18.71576,-0.68832,18.72841309,0.00576,0.00168,0.006,18.71,-0.69,18.72271882
25/08/2020 14:00,16.92768,-1.13776,16.96587304,0.00768,0.00224,0.008,16.92,-1.14,16.95836077,16.56768,-0.26776,16.56984357,0.00768,0.00224,0.008,16.56,-0.27,16.56220094
25/08/2020 14:30,16.46816,0.67238,16.48188062,0.00816,0.00238,0.0085,16.46,0.67,16.47363044,16.14816,0.67238,16.16215228,0.00816,0.00238,0.0085,16.14,0.67,16.15390046
25/08/2020 15:00,16.01008,0.67294,16.02421636,0.01008,0.00294,0.0105,16,0.67,16.01402198,15.69008,0.00294,15.69008028,0.01008,0.00294,0.0105,15.68,0,15.68
25/08/2020 15:30,18.08432,0.67126,18.09677374,0.00432,0.00126,0.0045,18.08,0.67,18.09241001,17.74432,0.70126,17.75817158,0.00432,0.00126,0.0045,17.74,0.7,17.75380523
25/08/2020 16:00,17.33624,0.88182,17.35865271,0.00624,0.00182,0.0065,17.33,0.88,17.35232837,16.99624,0.86182,17.01807592,0.00624,0.00182,0.0065,16.99,0.86,17.01175182
25/08/2020 16:30,15.95576,0.88168,15.98010128,0.00576,0.00168,0.006,15.95,0.88,15.97425742,15.64576,0.86168,15.66947027,0.00576,0.00168,0.006,15.64,0.86,15.66362666
