Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/08/2020 17:00,18.50192,0.78056,18.51837783,0.00192,0.00056,0.002,18.5,0.78,18.51643594,18.16192,0.73056,18.17660738,0.00192,0.00056,0.002,18.16,0.73,18.17466643
25/08/2020 17:30,17.1424,0.7007,17.15671467,0.0024,0.0007,0.0025,17.14,0.7,17.15428809,16.8124,0.6807,16.82617444,0.0024,0.0007,0.0025,16.81,0.68,16.8237481
25/08/2020 18:00,16.50384,0.81112,16.52376018,0.00384,0.00112,0.004,16.5,0.81,16.51986985,16.17384,0.80112,16.19366832,0.00384,0.00112,0.004,16.17,0.8,16.18977764
25/08/2020 18:30,18.87096,1.40028,18.9228411,0.00096,0.00028,0.001,18.87,1.4,18.92186302,18.53096,1.33028,18.57864697,0.00096,0.00028,0.001,18.53,1.33,18.57766939
25/08/2020 19:00,19.66,1.85,19.74685038,0,0,0,19.66,1.85,19.74685038,19.31,1.77,19.3909515,0,0,0,19.31,1.77,19.3909515
25/08/2020 19:30,20.53,2,20.62718837,0,0,0,20.53,2,20.62718837,20.17,1.92,20.26117716,0,0,0,20.17,1.92,20.26117716
25/08/2020 20:00,19.73,1.86,19.81747966,0,0,0,19.73,1.86,19.81747966,19.38,1.77,19.46066032,0,0,0,19.38,1.77,19.46066032
25/08/2020 20:30,18.11,1.67,18.1868359,0,0,0,18.11,1.67,18.1868359,17.76,1.59,17.83103194,0,0,0,17.76,1.59,17.83103194
25/08/2020 21:00,17.92,1.78,18.00818703,0,0,0,17.92,1.78,18.00818703,17.58,1.72,17.66394067,0,0,0,17.58,1.72,17.66394067
25/08/2020 21:30,18.26,1.92,18.36066448,0,0,0,18.26,1.92,18.36066448,17.92,1.83,18.01319794,0,0,0,17.92,1.83,18.01319794
25/08/2020 22:00,18.17,2.1,18.29095131,0,0,0,18.17,2.1,18.29095131,17.82,2.03,17.935253,0,0,0,17.82,2.03,17.935253
25/08/2020 22:30,16.7,2.85,16.94144327,0,0,0,16.7,2.85,16.94144327,16.36,2.79,16.59619535,0,0,0,16.36,2.79,16.59619535
25/08/2020 23:00,14.86,3.32,15.22635872,0,0,0,14.86,3.32,15.22635872,14.52,3.27,14.88365882,0,0,0,14.52,3.27,14.88365882
25/08/2020 23:30,12.52,2.86,12.84250754,0,0,0,12.52,2.86,12.84250754,12.23,2.81,12.54866527,0,0,0,12.23,2.81,12.54866527
26/08/2020 00:00,11.93,2.73,12.23837408,0,0,0,11.93,2.73,12.23837408,11.64,2.67,11.94229877,0,0,0,11.64,2.67,11.94229877
26/08/2020 00:30,19.29032,5.11426,19.95675577,7.66032,2.23426,7.9795,11.63,2.88,11.98128958,19.01032,5.04426,19.66816782,7.66032,2.23426,7.9795,11.35,2.81,11.69267292
26/08/2020 01:00,18.90568,5.91374,19.80901454,8.27568,2.41374,8.6205,10.63,3.5,11.19137614,18.59568,6.03374,19.55007246,8.27568,2.41374,8.6205,10.32,3.62,10.93648938
26/08/2020 01:30,18.63824,5.56282,19.45068011,7.51824,2.19282,7.8315,11.12,3.37,11.6194363,18.35824,5.56282,19.18254264,7.51824,2.19282,7.8315,10.84,3.37,11.35176198
26/08/2020 02:00,18.54512,5.61316,19.37599136,7.48512,2.18316,7.797,11.06,3.43,11.57965889,18.25512,5.62316,19.1015532,7.48512,2.18316,7.797,10.77,3.44,11.30603821
26/08/2020 02:30,18.2768,5.6349,19.12572917,7.2168,2.1049,7.5175,11.06,3.53,11.60967269,17.9868,5.6349,18.84879498,7.2168,2.1049,7.5175,10.77,3.53,11.33374607
26/08/2020 03:00,17.89432,5.61376,18.75422591,6.42432,1.87376,6.692,11.47,3.74,12.0643483,17.60432,5.62376,18.48076728,6.42432,1.87376,6.692,11.18,3.75,11.79215417
26/08/2020 03:30,17.66384,5.49362,18.49840815,6.42384,1.87362,6.6915,11.24,3.62,11.80855622,17.38384,5.49362,18.23123018,6.42384,1.87362,6.6915,10.96,3.62,11.54235678
26/08/2020 04:00,17.51968,5.45574,18.34950371,5.53968,1.61574,5.7705,11.98,3.84,12.58038155,17.20968,5.45574,18.05375819,5.53968,1.61574,5.7705,11.67,3.84,12.28554028
26/08/2020 04:30,17.67896,5.31678,18.46114233,5.50896,1.60678,5.7385,12.17,3.71,12.72293205,17.36896,5.32678,18.1674257,5.50896,1.60678,5.7385,11.86,3.72,12.42972244
26/08/2020 05:00,17.76872,5.39546,18.56982496,5.53872,1.61546,5.7695,12.23,3.78,12.800832,17.45872,5.40546,18.27637551,5.53872,1.61546,5.7695,11.92,3.79,12.50801743
26/08/2020 05:30,18.07928,5.29854,18.8397158,5.54928,1.61854,5.7805,12.53,3.68,13.05922279,17.75928,5.30854,18.5357121,5.54928,1.61854,5.7805,12.21,3.69,12.75539886
26/08/2020 06:00,18.55016,5.06588,19.22944555,5.54016,1.61588,5.771,13.01,3.45,13.45966567,18.21016,5.16588,18.92871478,5.54016,1.61588,5.771,12.67,3.55,13.15794057
26/08/2020 06:30,19.68616,4.51388,20.19702969,5.63616,1.64388,5.871,14.05,2.87,14.3401325,19.36616,4.44388,19.86947968,5.63616,1.64388,5.871,13.73,2.8,14.0125979
26/08/2020 07:00,20.85656,4.73608,21.38753256,7.18656,2.09608,7.486,13.67,2.64,13.92258956,20.54656,4.66608,21.06972782,7.18656,2.09608,7.486,13.36,2.57,13.60494395
26/08/2020 07:30,22.1404,4.1247,22.52133349,7.2504,2.1147,7.5525,14.89,2.01,15.02505241,21.8004,4.1147,22.18531488,7.2504,2.1147,7.5525,14.55,2,14.68681381
26/08/2020 08:00,23.14416,4.04038,23.49418678,7.78416,2.27038,8.1085,15.36,1.77,15.4616461,22.80416,4.00038,23.15238116,7.78416,2.27038,8.1085,15.02,1.73,15.11930223
26/08/2020 08:30,24.54,3.9525,24.85626392,7.86,2.2925,8.1875,16.68,1.66,16.7623984,24.18,3.9225,24.49608961,7.86,2.2925,8.1875,16.32,1.63,16.40119813
26/08/2020 09:00,25.654,3.907,25.94980472,7.704,2.247,8.025,17.95,1.66,18.02659424,25.274,3.877,25.56963443,7.704,2.247,8.025,17.57,1.63,17.645447
26/08/2020 09:30,26.57512,3.74066,26.83709262,8.26512,2.41066,8.6095,18.31,1.33,18.35824066,26.19512,3.73066,26.45944323,8.26512,2.41066,8.6095,17.93,1.32,17.9785233
26/08/2020 10:00,27.08456,4.10758,27.39426224,9.69456,2.82758,10.0985,17.39,1.28,17.4370439,26.72456,4.07758,27.03384482,9.69456,2.82758,10.0985,17.03,1.25,17.0758133
26/08/2020 10:30,27.48968,4.22574,27.81257602,10.09968,2.94574,10.5205,17.39,1.28,17.4370439,27.12968,4.19574,27.45220886,10.09968,2.94574,10.5205,17.03,1.25,17.0758133
26/08/2020 11:00,27.51488,3.82184,27.77904034,9.67488,2.82184,10.078,17.84,1,17.86800493,27.14488,3.82184,27.41260606,9.67488,2.82184,10.078,17.47,1,17.49859709
26/08/2020 11:30,27.93856,4.13458,28.24283779,11.15856,3.25458,11.6235,16.78,0.88,16.80305925,27.58856,4.12458,27.89517526,11.15856,3.25458,11.6235,16.43,0.87,16.45301796
26/08/2020 12:00,28.364,3.5995,28.59148293,9.324,2.7195,9.7125,19.04,0.88,19.06032529,27.994,3.5895,28.22319164,9.324,2.7195,9.7125,18.67,0.87,18.6902595
26/08/2020 12:30,28.07192,3.25306,28.25977869,7.86192,2.29306,8.1895,20.21,0.96,20.23278775,27.69192,3.25306,27.88233908,7.86192,2.29306,8.1895,19.83,0.96,19.85322392
26/08/2020 13:00,28.22744,3.24842,28.41373966,7.53744,2.19842,7.8515,20.69,1.05,20.71662617,27.84744,3.22842,28.0339546,7.53744,2.19842,7.8515,20.31,1.03,20.3361009
26/08/2020 13:30,28.55144,3.92292,28.81968125,10.50144,3.06292,10.939,18.05,0.86,18.07047592,28.19144,3.92292,28.46307416,10.50144,3.06292,10.939,17.69,0.86,17.71089213
26/08/2020 14:00,28.22376,3.42568,28.43089714,7.97376,2.32568,8.306,20.25,1.1,20.27985454,27.83376,3.42568,28.04377791,7.97376,2.32568,8.306,19.86,1.1,19.89043991
26/08/2020 14:30,27.68696,2.86578,27.83487828,6.39696,1.86578,6.6635,21.29,1,21.31347227,27.28696,2.88578,27.43913104,6.39696,1.86578,6.6635,20.89,1.02,20.91488704
26/08/2020 15:00,27.27656,3.03858,27.44528546,6.64656,1.93858,6.9235,20.63,1.1,20.65930541,26.89656,3.03858,27.06765428,6.64656,1.93858,6.9235,20.25,1.1,20.27985454
26/08/2020 15:30,27.59504,3.33272,27.79556179,7.65504,2.23272,7.974,19.94,1.1,19.97031797,27.20504,3.33272,27.4084152,7.65504,2.23272,7.974,19.55,1.1,19.58092184
26/08/2020 16:00,27.60304,3.33422,27.80368393,7.28304,2.12422,7.5865,20.32,1.21,20.3559942,27.22304,3.32422,27.42525014,7.28304,2.12422,7.5865,19.94,1.2,19.97607569
26/08/2020 16:30,27.62712,3.22166,27.81432819,6.41712,1.87166,6.6845,21.21,1.35,21.2529198,27.23712,3.23166,27.42816677,6.41712,1.87166,6.6845,20.82,1.36,20.86437155
26/08/2020 17:00,28.12712,3.60666,28.35741307,7.49712,2.18666,7.8095,20.63,1.42,20.67881283,27.73712,3.60666,27.97062427,7.49712,2.18666,7.8095,20.24,1.42,20.28975111
26/08/2020 17:30,28.29048,3.59764,28.51831468,7.26048,2.11764,7.563,21.03,1.48,21.08201366,27.89048,3.60764,28.12283665,7.26048,2.11764,7.563,20.63,1.49,20.68373757
26/08/2020 18:00,27.7236,3.3023,27.91958421,5.4936,1.6023,5.7225,22.23,1.7,22.29490749,27.3236,3.2723,27.51884925,5.4936,1.6023,5.7225,21.83,1.67,21.89378451
26/08/2020 18:30,27.428,3.3465,27.63139964,4.308,1.2565,4.4875,23.12,2.09,23.21427363,27.018,3.3265,27.2220118,4.308,1.2565,4.4875,22.71,2.07,22.80414436
26/08/2020 19:00,26.35424,3.17332,26.54460257,3.23424,0.94332,3.369,23.12,2.23,23.22729644,25.94424,3.14332,26.13396353,3.23424,0.94332,3.369,22.71,2.2,22.81631215
26/08/2020 19:30,25.42048,2.80764,25.57505906,1.74048,0.50764,1.813,23.68,2.3,23.79143543,25.00048,2.76764,25.15320718,1.74048,0.50764,1.813,23.26,2.26,23.36953572
26/08/2020 20:00,25.16704,2.98622,25.3435872,1.90704,0.55622,1.9865,23.26,2.43,23.38658804,24.76704,2.94622,24.94166159,1.90704,0.55622,1.9865,22.86,2.39,22.98459702
26/08/2020 20:30,25.01584,2.94212,25.1882576,1.75584,0.51212,1.829,23.26,2.43,23.38658804,24.61584,2.90212,24.78632444,1.75584,0.51212,1.829,22.86,2.39,22.98459702
26/08/2020 21:00,24.608,3.299,24.82815066,1.848,0.539,1.925,22.76,2.76,22.92673549,24.248,3.139,24.45033384,1.848,0.539,1.925,22.4,2.6,22.55038802
26/08/2020 21:30,24.13352,4.05686,24.47212497,2.42352,0.70686,2.5245,21.71,3.35,21.96694335,23.77352,3.97686,24.10385174,2.42352,0.70686,2.5245,21.35,3.27,21.59896757
26/08/2020 22:00,22.90112,4.17116,23.27788377,1.82112,0.53116,1.897,21.08,3.64,21.39196111,22.55112,4.08116,22.91743616,1.82112,0.53116,1.897,20.73,3.55,21.0317712
26/08/2020 22:30,21.84528,4.17404,22.24047815,1.62528,0.47404,1.693,20.22,3.7,20.55573886,21.49528,4.12404,21.8873198,1.62528,0.47404,1.693,19.87,3.65,20.20246025
26/08/2020 23:00,20.8864,3.8602,21.24012356,0.9264,0.2702,0.965,19.96,3.59,20.2802786,20.5464,3.7902,20.89306509,0.9264,0.2702,0.965,19.62,3.52,19.93325864
26/08/2020 23:30,19.72896,4.03678,20.13771227,0.94896,0.27678,0.9885,18.78,3.76,19.15270216,19.38896,3.95678,19.78857948,0.94896,0.27678,0.9885,18.44,3.68,18.80361667
27/08/2020 00:00,19.206,4.198,19.6594415,1.056,0.308,1.1,18.15,3.89,18.56218198,18.856,4.148,19.30685474,1.056,0.308,1.1,17.8,3.84,18.20949203
27/08/2020 00:30,18.35304,4.15922,18.81842683,0.92304,0.26922,0.9615,17.43,3.89,17.85880735,18.02304,4.10922,18.48555273,0.92304,0.26922,0.9615,17.1,3.84,17.52585519
27/08/2020 01:00,17.84032,4.23926,18.33707564,0.82032,0.23926,0.8545,17.02,4,17.48371814,17.51032,4.14926,17.99521228,0.82032,0.23926,0.8545,16.69,3.91,17.14188438
27/08/2020 01:30,17.66312,4.23716,18.16423224,0.81312,0.23716,0.847,16.85,4,17.3182707,17.33312,4.20716,17.83640222,0.81312,0.23716,0.847,16.52,3.97,16.9903296
27/08/2020 02:00,17.74216,4.23688,18.24103598,0.81216,0.23688,0.846,16.93,4,17.39611738,17.41216,4.20688,17.91315593,0.81216,0.23688,0.846,16.6,3.97,17.06812526
27/08/2020 02:30,17.60736,4.31548,18.12849949,0.80736,0.23548,0.841,16.8,4.08,17.28833132,17.27736,4.25548,17.79371458,0.80736,0.23548,0.841,16.47,4.02,16.95350406
27/08/2020 03:00,17.35984,4.43912,17.91842156,0.81984,0.23912,0.854,16.54,4.2,17.06492309,17.02984,4.32912,17.57147491,0.81984,0.23912,0.854,16.21,4.09,16.71802022
27/08/2020 03:30,17.02424,4.60332,17.63562595,0.83424,0.24332,0.869,16.19,4.36,16.76680351,16.69424,4.56332,17.30669057,0.83424,0.24332,0.869,15.86,4.32,16.43782224
27/08/2020 04:00,16.92568,4.62124,17.5452131,0.89568,0.26124,0.933,16.03,4.36,16.61235986,16.60568,4.58124,17.22603751,0.89568,0.26124,0.933,15.71,4.32,16.29314273
27/08/2020 04:30,17.18512,4.46066,17.75460045,0.82512,0.24066,0.8595,16.36,4.22,16.89550236,16.85512,4.43066,17.4277313,0.82512,0.24066,0.8595,16.03,4.19,16.56855455
27/08/2020 05:00,17.19808,4.56444,17.79348387,0.83808,0.24444,0.873,16.36,4.32,16.92075648,16.86808,4.43444,17.44122648,0.83808,0.24444,0.873,16.03,4.19,16.56855455
27/08/2020 05:30,17.65704,4.49122,18.21927876,0.82704,0.24122,0.8615,16.83,4.25,17.35832365,17.31704,4.43122,17.87499888,0.82704,0.24122,0.8615,16.49,4.19,17.01400012
27/08/2020 06:00,17.95496,4.48478,18.5065891,0.80496,0.23478,0.8385,17.15,4.25,17.66875774,17.63496,4.42478,18.18159763,0.80496,0.23478,0.8385,16.83,4.19,17.34373086
27/08/2020 06:30,18.894,4.232,19.36215536,0.864,0.252,0.9,18.03,3.98,18.46405427,18.554,4.172,19.01726847,0.864,0.252,0.9,17.69,3.92,18.11911974
27/08/2020 07:00,19.62712,3.88666,20.00824744,1.01712,0.29666,1.0595,18.61,3.59,18.95310529,19.28712,3.81666,19.6611264,1.01712,0.29666,1.0595,18.27,3.52,18.60600172
27/08/2020 07:30,21.10744,3.86092,21.45764961,1.47744,0.43092,1.539,19.63,3.43,19.92741328,20.76744,3.77092,21.10702257,1.47744,0.43092,1.539,19.29,3.34,19.57701969
27/08/2020 08:00,22.26544,3.79742,22.58694794,1.70544,0.49742,1.7765,20.56,3.3,20.82315058,21.91544,3.69742,22.22515298,1.70544,0.49742,1.7765,20.21,3.2,20.46177167
27/08/2020 08:30,23.9436,3.9523,24.26760508,3.3336,0.9723,3.4725,20.61,2.98,20.82432472,23.5436,3.9123,23.8664449,3.3336,0.9723,3.4725,20.21,2.94,20.42272509
27/08/2020 09:00,24.8448,2.9039,25.01393056,2.5848,0.7539,2.6925,22.26,2.15,22.36358871,24.4848,2.8039,24.64482271,2.5848,0.7539,2.6925,21.9,2.05,21.99573822
27/08/2020 09:30,24.7824,2.8782,24.94897563,2.2224,0.6482,2.315,22.56,2.23,22.66994707,24.4024,2.8382,24.56689856,2.2224,0.6482,2.315,22.18,2.19,22.28785544
27/08/2020 10:00,25.32144,2.95542,25.49332915,2.76144,0.80542,2.8765,22.56,2.15,22.66221746,24.94144,2.88542,25.10778919,2.76144,0.80542,2.8765,22.18,2.08,22.27731582
27/08/2020 10:30,25.46528,2.77904,25.61647026,2.46528,0.71904,2.568,23,2.06,23.0920679,25.07528,2.74904,25.22552057,2.46528,0.71904,2.568,22.61,2.03,22.70094712
27/08/2020 11:00,25.70528,2.56154,25.83259389,2.16528,0.63154,2.2555,23.54,1.93,23.61898601,25.30528,2.50154,25.4286236,2.16528,0.63154,2.2555,23.14,1.87,23.21543667
27/08/2020 11:30,26.67216,2.49188,26.7883106,2.13216,0.62188,2.221,24.54,1.87,24.61114585,26.26216,2.49188,26.38011588,2.13216,0.62188,2.221,24.13,1.87,24.20235113
27/08/2020 12:00,26.62824,2.43532,26.73937077,1.93824,0.56532,2.019,24.69,1.87,24.76071485,26.21824,2.43532,26.33110123,1.93824,0.56532,2.019,24.28,1.87,24.35190547
27/08/2020 12:30,27.14896,2.44428,27.25876985,1.96896,0.57428,2.051,25.18,1.87,25.24934257,26.73896,2.38428,26.84505118,1.96896,0.57428,2.051,24.77,1.81,24.83604236
27/08/2020 13:00,27.65744,2.42342,27.76341031,1.89744,0.55342,1.9765,25.76,1.87,25.82778543,27.22744,2.43342,27.33596572,1.89744,0.55342,1.9765,25.33,1.88,25.39967126
27/08/2020 13:30,27.84696,2.30078,27.94184621,1.47696,0.43078,1.5385,26.37,1.87,26.43622136,27.40696,2.31078,27.5042026,1.47696,0.43078,1.5385,25.93,1.88,25.99806339
27/08/2020 14:00,27.83024,2.19382,27.91657401,1.11024,0.32382,1.1565,26.72,1.87,26.78535607,27.38024,2.14382,27.46404025,1.11024,0.32382,1.1565,26.27,1.82,26.33296983
27/08/2020 14:30,27.27216,2.32438,27.37103311,1.83216,0.53438,1.9085,25.44,1.79,25.50289591,26.85216,2.28438,26.94915377,1.83216,0.53438,1.9085,25.02,1.75,25.08112637
27/08/2020 15:00,27.1724,2.2282,27.26360572,1.5024,0.4382,1.565,25.67,1.79,25.73233375,26.7524,2.1882,26.84174221,1.5024,0.4382,1.565,25.25,1.75,25.31057091
27/08/2020 15:30,26.94632,2.17726,27.0341381,1.63632,0.47726,1.7045,25.31,1.7,25.36702781,26.53632,2.13726,26.62224933,1.63632,0.47726,1.7045,24.9,1.66,24.95527199
27/08/2020 16:00,27.40088,2.16984,27.48665913,1.61088,0.46984,1.678,25.79,1.7,25.84596874,26.98088,2.12984,27.06481302,1.61088,0.46984,1.678,25.37,1.66,25.42425023
27/08/2020 16:30,27.79128,2.69454,27.92160078,2.38128,0.69454,2.4805,25.41,2,25.48858764,27.38128,2.62454,27.50677561,2.38128,0.69454,2.4805,25,1.93,25.07438733
27/08/2020 17:00,28.42104,2.65072,28.54438353,2.23104,0.65072,2.324,26.19,2,26.26625402,28.01104,2.58072,28.12967255,2.23104,0.65072,2.324,25.78,1.93,25.85214304
27/08/2020 17:30,29.08808,2.80194,29.22271832,1.85808,0.54194,1.9355,27.23,2.26,27.32362531,28.64808,2.75194,28.77995242,1.85808,0.54194,1.9355,26.79,2.21,26.88100073
27/08/2020 18:00,28.85176,3.18718,29.027266,2.56176,0.74718,2.6685,26.29,2.44,26.40298657,28.43176,3.11718,28.60212908,2.56176,0.74718,2.6685,25.87,2.37,25.97833328
27/08/2020 18:30,27.97184,3.27762,28.16321405,2.87184,0.83762,2.9915,25.1,2.44,25.21831874,27.56184,3.20762,27.74786208,2.87184,0.83762,2.9915,24.69,2.37,24.80348766
27/08/2020 19:00,27.11696,3.10828,27.29452187,2.49696,0.72828,2.601,24.62,2.38,24.73476905,26.70696,3.03828,26.87922725,2.49696,0.72828,2.601,24.21,2.31,24.31995477
27/08/2020 19:30,24.8856,2.8183,25.04467812,0.8856,0.2583,0.9225,24,2.56,24.13614717,24.4956,2.7083,24.64486373,0.8856,0.2583,0.9225,23.61,2.45,23.73677737
27/08/2020 20:00,24.61312,2.79716,24.77155183,0.81312,0.23716,0.847,23.8,2.56,23.93728472,24.22312,2.68716,24.37171252,0.81312,0.23716,0.847,23.41,2.45,23.53785462
27/08/2020 20:30,24.84192,2.66056,24.98398625,0.72192,0.21056,0.752,24.12,2.45,24.24411063,24.43192,2.59056,24.56887698,0.72192,0.21056,0.752,23.71,2.38,23.82915231
27/08/2020 21:00,24.67984,2.87412,24.84663092,0.93984,0.27412,0.979,23.74,2.6,23.88195134,24.27984,2.77412,24.43780621,0.93984,0.27412,0.979,23.34,2.5,23.47350847
27/08/2020 21:30,24.09608,3.63344,24.36848287,0.76608,0.22344,0.798,23.33,3.41,23.57789219,23.72608,3.53344,23.98774834,0.76608,0.22344,0.798,22.96,3.31,23.19736407
27/08/2020 22:00,23.07272,3.87246,23.39543448,1.00272,0.29246,1.0445,22.07,3.58,22.35847267,22.71272,3.76246,23.02224479,1.00272,0.29246,1.0445,21.71,3.47,21.98556345
27/08/2020 22:30,22.03032,4.05426,22.40026838,0.94032,0.27426,0.9795,21.09,3.78,21.42607057,21.67032,3.94426,22.02634686,0.94032,0.27426,0.9795,20.73,3.67,21.05235854
27/08/2020 23:00,20.91616,4.33638,21.36094428,1.01616,0.29638,1.0585,19.9,4.04,20.30594987,20.55616,4.25638,20.99220057,1.01616,0.29638,1.0585,19.54,3.96,19.9372315
27/08/2020 23:30,19.88752,3.90136,20.26657498,1.06752,0.31136,1.112,18.82,3.59,19.15934498,19.53752,3.82136,19.90772413,1.06752,0.31136,1.112,18.47,3.51,18.8005585
28/08/2020 00:00,19.042,3.921,19.44150213,0.792,0.231,0.825,18.25,3.69,18.61930718,18.692,3.841,19.08256128,0.792,0.231,0.825,17.9,3.61,18.26039704
28/08/2020 00:30,18.31592,4.08506,18.76594364,0.80592,0.23506,0.8395,17.51,3.85,17.9282626,17.97592,4.01506,18.41886008,0.80592,0.23506,0.8395,17.17,3.78,17.58116322
28/08/2020 01:00,18.00488,4.20184,18.48867662,0.79488,0.23184,0.828,17.21,3.97,17.66196478,17.66488,4.15184,18.14623269,0.79488,0.23184,0.828,16.87,3.92,17.31944861
28/08/2020 01:30,17.50608,5.14594,18.24674041,0.94608,0.27594,0.9855,16.56,4.87,17.26124271,17.13608,5.08594,17.87489926,0.94608,0.27594,0.9855,16.19,4.81,16.88941088
28/08/2020 02:00,17.41392,5.18906,18.17060685,1.09392,0.31906,1.1395,16.32,4.87,17.03112738,17.03392,5.12906,17.78937006,1.09392,0.31906,1.1395,15.94,4.81,16.64991592
28/08/2020 02:30,17.17248,5.18864,17.93923227,1.09248,0.31864,1.138,16.08,4.87,16.80128864,16.79248,5.12864,17.55819845,1.09248,0.31864,1.138,15.7,4.81,16.42029537
28/08/2020 03:00,16.86344,5.15392,17.63344833,0.97344,0.28392,1.014,15.89,4.87,16.6195367,16.50344,5.09392,17.27169803,0.97344,0.28392,1.014,15.53,4.81,16.25782888
28/08/2020 03:30,16.52904,5.26722,17.34799037,0.77904,0.22722,0.8115,15.75,5.04,16.53674998,16.15904,5.19722,16.97426492,0.77904,0.22722,0.8115,15.38,4.97,16.16308448
28/08/2020 04:00,16.52952,4.81736,17.21720038,0.77952,0.22736,0.812,15.75,4.59,16.40520039,16.15952,4.90736,16.88822871,0.77952,0.22736,0.812,15.38,4.68,16.07628066
28/08/2020 04:30,16.70856,4.63708,17.34008328,0.77856,0.22708,0.811,15.93,4.41,16.52915606,16.34856,4.58708,16.97989155,0.77856,0.22708,0.811,15.57,4.36,16.16893627
28/08/2020 05:00,16.87992,4.74456,17.53403972,0.76992,0.22456,0.802,16.11,4.52,16.73207997,16.49992,4.74456,17.1685238,0.76992,0.22456,0.802,15.73,4.52,16.36652987
28/08/2020 05:30,17.31992,4.45456,17.88358839,0.76992,0.22456,0.802,16.55,4.23,17.08201979,16.94992,4.42456,17.5178914,0.76992,0.22456,0.802,16.18,4.2,16.71623163
28/08/2020 06:00,17.6428,4.6354,18.24158231,0.7728,0.2254,0.805,16.87,4.41,17.43688619,17.2828,4.6154,17.88846257,0.7728,0.2254,0.805,16.51,4.39,17.08368227
28/08/2020 06:30,18.62792,4.37856,19.1356001,0.81792,0.23856,0.852,17.81,4.14,18.28484892,18.23792,4.38856,18.75849634,0.81792,0.23856,0.852,17.42,4.15,17.9075096
28/08/2020 07:00,19.72672,4.27196,20.18398187,0.96672,0.28196,1.007,18.76,3.99,19.17961678,19.33672,4.24196,19.79653922,0.96672,0.28196,1.007,18.37,3.96,18.79197967
28/08/2020 07:30,21.07112,3.94616,21.43745033,1.22112,0.35616,1.272,19.85,3.59,20.17202518,20.68112,3.89616,21.04492307,1.22112,0.35616,1.272,19.46,3.54,19.77936298
28/08/2020 08:00,22.15608,3.77594,22.47553345,1.42608,0.41594,1.4855,20.73,3.36,21.00053571,21.75608,3.72594,22.07282596,1.42608,0.41594,1.4855,20.33,3.31,20.59769405
28/08/2020 08:30,23.77624,3.07182,23.97385381,1.92624,0.56182,2.0065,21.85,2.51,21.99369455,23.36624,3.01182,23.5595465,1.92624,0.56182,2.0065,21.44,2.45,21.57952965
28/08/2020 09:00,24.69792,3.02356,24.88230631,2.37792,0.69356,2.477,22.32,2.33,22.44128561,24.28792,2.95356,24.46684644,2.37792,0.69356,2.477,21.91,2.26,22.02625025
28/08/2020 09:30,25.59584,2.94962,25.76523401,2.53584,0.73962,2.6415,23.06,2.21,23.16565777,25.19584,2.89962,25.36214008,2.53584,0.73962,2.6415,22.66,2.16,22.76271513
28/08/2020 10:00,26.1248,2.9639,26.29239202,3.0648,0.8939,3.1925,23.06,2.07,23.15272122,25.7248,2.9039,25.88818206,3.0648,0.8939,3.1925,22.66,2.01,22.74897141
28/08/2020 10:30,26.28856,2.96708,26.45547109,4.61856,1.34708,4.811,21.67,1.62,21.73046939,25.88856,2.95708,26.05689661,4.61856,1.34708,4.811,21.27,1.61,21.33084621
28/08/2020 11:00,28.1424,3.6182,28.37403829,7.9824,2.3282,8.315,20.16,1.29,20.20123016,27.7424,3.5782,27.97220537,7.9824,2.3282,8.315,19.76,1.25,19.79949747
28/08/2020 11:30,27.12288,2.54084,27.24163151,3.60288,1.05084,3.753,23.52,1.49,23.56714875,26.71288,2.48084,26.82783116,3.60288,1.05084,3.753,23.11,1.43,23.15420048
28/08/2020 12:00,26.982,2.6435,27.11118618,4.332,1.2635,4.5125,22.65,1.38,22.69200079,26.582,2.5935,26.70821908,4.332,1.2635,4.5125,22.25,1.33,22.28971512
28/08/2020 12:30,27.52512,2.84566,27.67182704,5.02512,1.46566,5.2345,22.5,1.38,22.54228028,27.11512,2.79566,27.25885998,5.02512,1.46566,5.2345,22.09,1.33,22.13000226
28/08/2020 13:00,27.9216,3.3038,28.1163803,7.5216,2.1938,7.835,20.4,1.11,20.43017621,27.5416,3.2838,27.73667379,7.5216,2.1938,7.835,20.02,1.09,20.04965087
28/08/2020 13:30,27.17424,3.28082,27.37157466,6.17424,1.80082,6.4315,21,1.48,21.05208778,26.77424,3.24082,26.96966522,6.17424,1.80082,6.4315,20.6,1.44,20.65026876
28/08/2020 14:00,27.05904,3.08472,27.23430086,4.91904,1.43472,5.124,22.14,1.65,22.2013986,26.64904,3.06472,26.82468717,4.91904,1.43472,5.124,21.73,1.63,21.79104862
28/08/2020 14:30,26.79136,2.70748,26.92781868,3.35136,0.97748,3.491,23.44,1.73,23.50375502,26.38136,2.66748,26.51587458,3.35136,0.97748,3.491,23.03,1.69,23.091925
28/08/2020 15:00,27.28776,3.10518,27.46386696,5.29776,1.54518,5.5185,21.99,1.56,22.0452648,26.88776,3.07518,27.06304436,5.29776,1.54518,5.5185,21.59,1.53,21.6441447
28/08/2020 15:30,26.94504,2.82272,27.09248842,4.05504,1.18272,4.224,22.89,1.64,22.94867534,26.52504,2.79272,26.67165222,4.05504,1.18272,4.224,22.47,1.61,22.52760529
28/08/2020 16:00,26.5408,2.7919,26.68723984,2.6808,0.7819,2.7925,23.86,2.01,23.94451294,26.1108,2.7419,26.25436901,2.6808,0.7819,2.7925,23.43,1.96,23.51183744
28/08/2020 16:30,26.87768,3.07724,27.05326391,3.24768,0.94724,3.383,23.63,2.13,23.72580452,26.45768,3.02724,26.63030253,3.24768,0.94724,3.383,23.21,2.08,23.30301483
28/08/2020 17:00,27.102,3.4935,27.32623183,4.332,1.2635,4.5125,22.77,2.23,22.87893791,26.692,3.4435,26.91320412,4.332,1.2635,4.5125,22.36,2.18,22.46601878
28/08/2020 17:30,27.396,3.6405,27.63682428,4.836,1.4105,5.0375,22.56,2.23,22.66994707,26.996,3.5905,27.23372369,4.836,1.4105,5.0375,22.16,2.18,22.26697106
28/08/2020 18:00,27.52704,3.76872,27.7838295,4.96704,1.44872,5.174,22.56,2.32,22.67897705,27.12704,3.69872,27.37803552,4.96704,1.44872,5.174,22.16,2.25,22.2739332
28/08/2020 18:30,27.20056,3.91558,27.48094305,5.47056,1.59558,5.6985,21.73,2.32,21.85349629,26.79056,3.84558,27.06515455,5.47056,1.59558,5.6985,21.32,2.25,21.43839779
28/08/2020 19:00,26.6988,3.9384,26.98771787,5.3088,1.5484,5.53,21.39,2.39,21.52310851,26.2988,3.8784,26.58324412,5.3088,1.5484,5.53,20.99,2.33,21.11892516
28/08/2020 19:30,26.02328,3.91554,26.31620329,5.81328,1.69554,6.0555,20.21,2.22,20.33156413,25.63328,3.86554,25.92310635,5.81328,1.69554,6.0555,19.82,2.17,19.93843775
28/08/2020 20:00,25.44552,4.38786,25.82107286,6.33552,1.84786,6.5995,19.11,2.54,19.27806266,25.06552,4.33786,25.43810768,6.33552,1.84786,6.5995,18.73,2.49,18.89478764
28/08/2020 20:30,25.5708,4.5844,25.97850142,6.4608,1.8844,6.73,19.11,2.7,19.29979534,25.1908,4.5244,25.59387817,6.4608,1.8844,6.73,18.73,2.64,18.91513944
28/08/2020 21:00,24.99664,4.34902,25.37214982,6.47664,1.88902,6.7465,18.52,2.46,18.68266576,24.63664,4.23902,24.99866639,6.47664,1.88902,6.7465,18.16,2.35,18.31141993
28/08/2020 21:30,24.5932,4.3451,24.97409418,6.4632,1.8851,6.7325,18.13,2.46,18.29613347,24.2032,4.2351,24.57093735,6.4632,1.8851,6.7325,17.74,2.35,17.89497415
28/08/2020 22:00,23.37552,5.10286,23.92601336,6.45552,1.88286,6.7245,16.92,3.22,17.22366976,23.01552,5.04286,23.5615067,6.45552,1.88286,6.7245,16.56,3.16,16.85880186
28/08/2020 22:30,22.38656,5.01608,22.94164613,6.46656,1.88608,6.736,15.92,3.13,16.22477427,22.03656,4.94608,22.58481091,6.46656,1.88608,6.736,15.57,3.06,15.86784484
28/08/2020 23:00,21.56888,5.03134,22.14793369,6.51888,1.90134,6.7905,15.05,3.13,15.37203305,21.22888,4.96134,21.80092293,6.51888,1.90134,6.7905,14.71,3.06,15.02490266
28/08/2020 23:30,20.51224,5.40232,21.21171967,6.52224,1.90232,6.794,13.99,3.5,14.42116847,20.20224,5.30232,20.88648124,6.52224,1.90232,6.794,13.68,3.4,14.09618388
29/08/2020 00:00,19.35688,5.77784,20.20079796,6.50688,1.89784,6.778,12.85,3.88,13.42299892,19.05688,5.74784,19.90483208,6.50688,1.89784,6.778,12.55,3.85,13.12726171
29/08/2020 00:30,18.91128,5.46954,19.68635007,6.34128,1.84954,6.6055,12.57,3.62,13.08087535,18.62128,5.41954,19.39390323,6.34128,1.84954,6.6055,12.28,3.57,12.7884049
29/08/2020 01:00,18.49328,5.63554,19.33289208,6.05328,1.76554,6.3055,12.44,3.87,13.02806586,18.20328,5.59554,19.04388276,6.05328,1.76554,6.3055,12.15,3.83,12.73936419
29/08/2020 01:30,18.14616,5.92138,19.08784597,5.93616,1.73138,6.1835,12.21,4.19,12.9089194,17.85616,5.88138,18.79981597,5.93616,1.73138,6.1835,11.92,4.15,12.62176295
29/08/2020 02:00,18.0372,5.8196,18.95279209,5.5872,1.6296,5.82,12.45,4.19,13.13615621,17.7472,5.7796,18.66458904,5.5872,1.6296,5.82,12.16,4.15,12.84866141
29/08/2020 02:30,17.8308,5.5594,18.67737554,5.3808,1.5694,5.605,12.45,3.99,13.07373703,17.5408,5.5194,18.38867698,5.3808,1.5694,5.605,12.16,3.95,12.7854644
29/08/2020 03:00,17.35376,5.52818,18.21301074,4.79376,1.39818,4.9935,12.56,4.13,13.22159219,17.05376,5.48818,17.91510117,4.79376,1.39818,4.9935,12.26,4.09,12.92422918
29/08/2020 03:30,17.03144,5.41292,17.87091636,3.78144,1.10292,3.939,13.25,4.31,13.93336284,16.73144,5.36292,17.56991734,3.78144,1.10292,3.939,12.95,4.26,13.63268499
29/08/2020 04:00,16.92504,5.50272,17.79710388,4.29504,1.25272,4.474,12.63,4.25,13.32589209,16.62504,5.51272,17.51519446,4.29504,1.25272,4.474,12.33,4.26,13.04517152
29/08/2020 04:30,16.95936,5.32148,17.77464602,3.87936,1.13148,4.041,13.08,4.19,13.73471878,16.65936,5.30148,17.48256176,3.87936,1.13148,4.041,12.78,4.17,13.44311348
29/08/2020 05:00,16.94144,5.34542,17.76473766,3.96144,1.15542,4.1265,12.98,4.19,13.63951979,16.64144,5.32542,17.47276805,3.96144,1.15542,4.1265,12.68,4.17,13.34808226
29/08/2020 05:30,17.07376,5.40318,17.90831189,4.43376,1.29318,4.6185,12.64,4.11,13.29141452,16.77376,5.35318,17.60725875,4.43376,1.29318,4.6185,12.34,4.06,12.99073516
29/08/2020 06:00,17.16488,5.61934,18.06128698,5.17488,1.50934,5.3905,11.99,4.11,12.67486489,16.88488,5.56934,17.77967156,5.17488,1.50934,5.3905,11.71,4.06,12.39385735
29/08/2020 06:30,17.75256,5.56408,18.60409559,5.84256,1.70408,6.086,11.91,3.86,12.51989217,17.46256,5.51408,18.31245696,5.84256,1.70408,6.086,11.62,3.81,12.22867532
29/08/2020 07:00,18.2444,5.5617,19.07329647,5.8344,1.7017,6.0775,12.41,3.86,12.99644952,17.9444,5.5117,18.77179608,5.8344,1.7017,6.0775,12.11,3.81,12.69520382
29/08/2020 07:30,18.88656,5.41858,19.64848996,5.68656,1.65858,5.9235,13.2,3.76,13.72507195,18.58656,5.37858,19.34914302,5.68656,1.65858,5.9235,12.9,3.72,13.42566199
29/08/2020 08:00,19.76024,5.49132,20.50906337,6.21024,1.81132,6.469,13.55,3.68,14.04082975,19.45024,5.45132,20.19972093,6.21024,1.81132,6.469,13.24,3.64,13.73124903
29/08/2020 08:30,20.75552,5.43036,21.45414692,6.27552,1.83036,6.537,14.48,3.6,14.92080427,20.43552,5.39036,21.13448506,6.27552,1.83036,6.537,14.16,3.56,14.60065752
29/08/2020 09:00,21.65696,5.66078,22.38455599,6.75696,1.97078,7.0385,14.9,3.69,15.35011726,21.31696,5.61078,22.04299517,6.75696,1.97078,7.0385,14.56,3.64,15.00810448
29/08/2020 09:30,22.77872,5.76046,23.4958078,7.57872,2.21046,7.8945,15.2,3.55,15.60905186,22.43872,5.72046,23.15642066,7.57872,2.21046,7.8945,14.86,3.51,15.26891286
29/08/2020 10:00,23.60696,5.97578,24.35156067,9.27696,2.70578,9.6635,14.33,3.27,14.69836045,23.28696,5.92578,24.02909434,9.27696,2.70578,9.6635,14.01,3.22,14.37527391
29/08/2020 10:30,23.79248,5.61614,24.44633169,9.55248,2.78614,9.9505,14.24,2.83,14.51848821,23.47248,5.54614,24.1188098,9.55248,2.78614,9.9505,13.92,2.76,14.19098305
29/08/2020 11:00,23.94712,5.73916,24.6252414,9.59712,2.79916,9.997,14.35,2.94,14.64807496,23.62712,5.67916,24.30007526,9.59712,2.79916,9.997,14.03,2.88,14.32254516
29/08/2020 11:30,24.41096,5.83778,25.09929568,10.38096,3.02778,10.8135,14.03,2.81,14.30863376,24.11096,5.77778,24.79357041,10.38096,3.02778,10.8135,13.73,2.75,14.0026926
29/08/2020 12:00,24.54752,4.98886,25.04934056,9.28752,2.70886,9.6745,15.26,2.28,15.42938754,24.20752,4.93886,24.70620089,9.28752,2.70886,9.6745,14.92,2.23,15.08573167
29/08/2020 12:30,24.67112,4.54366,25.08603213,7.76112,2.26366,8.0845,16.91,2.28,17.06301556,24.31112,4.49366,24.72293542,7.76112,2.26366,8.0845,16.55,2.23,16.69956287
29/08/2020 13:00,24.73984,4.58412,25.16095863,6.69984,1.95412,6.979,18.04,2.63,18.23070213,24.36984,4.51412,24.78439793,6.69984,1.95412,6.979,17.67,2.56,17.85448123
29/08/2020 13:30,24.69128,4.75454,25.14487937,7.66128,2.23454,7.9805,17.03,2.52,17.21543784,24.33128,4.69454,24.78003011,7.66128,2.23454,7.9805,16.67,2.46,16.85053412
29/08/2020 14:00,24.34336,4.99848,24.85123696,7.74336,2.25848,8.066,16.6,2.74,16.82461292,23.98336,4.92848,24.48451494,7.74336,2.25848,8.066,16.24,2.67,16.45802236
29/08/2020 14:30,24.0512,5.3041,24.62912297,8.7912,2.5641,9.1575,15.26,2.74,15.50403818,23.7112,5.2341,24.28202644,8.7912,2.5641,9.1575,14.92,2.67,15.15702148
29/08/2020 15:00,23.66528,5.39904,24.27334156,8.22528,2.39904,8.568,15.44,3,15.72875075,23.31528,5.34904,23.92100563,8.22528,2.39904,8.568,15.09,2.95,15.37564958
29/08/2020 15:30,23.22192,5.08556,23.77226302,6.60192,1.92556,6.877,16.62,3.16,16.91774217,22.86192,5.03556,23.40991778,6.60192,1.92556,6.877,16.26,3.11,16.55474856
29/08/2020 16:00,23.33608,4.84594,23.83392045,6.22608,1.81594,6.4855,17.11,3.03,17.37621938,22.96608,4.79594,23.46149763,6.22608,1.81594,6.4855,16.74,2.98,17.00317617
29/08/2020 16:30,23.50664,4.73652,23.97908976,5.57664,1.62652,5.809,17.93,3.11,18.19771964,23.13664,4.69652,23.60850293,5.57664,1.62652,5.809,17.56,3.07,17.82634287
29/08/2020 17:00,24.13984,4.74912,24.60256117,5.85984,1.70912,6.104,18.28,3.04,18.53105502,23.76984,4.69912,24.22987871,5.85984,1.70912,6.104,17.91,2.99,18.15786882
29/08/2020 17:30,24.58552,4.70536,25.03174397,6.15552,1.79536,6.412,18.43,2.91,18.65832254,24.20552,4.64536,24.6472426,6.15552,1.79536,6.412,18.05,2.85,18.27361486
29/08/2020 18:00,24.68872,4.93796,25.17769537,6.19872,1.80796,6.457,18.49,3.13,18.75305308,24.24872,4.87796,24.73448838,6.19872,1.80796,6.457,18.05,3.07,18.30921626
29/08/2020 18:30,24.60472,4.88846,25.08563907,5.51472,1.60846,5.7445,19.09,3.28,19.36973154,24.22472,4.83846,24.7031932,5.51472,1.60846,5.7445,18.71,3.23,18.98675854
29/08/2020 19:00,24.22256,4.86158,24.7056142,5.42256,1.58158,5.6485,18.8,3.28,19.08398281,23.83256,4.81158,24.31341642,5.42256,1.58158,5.6485,18.41,3.23,18.69120114
29/08/2020 19:30,23.96984,4.93162,24.47190441,5.31984,1.55162,5.5415,18.65,3.38,18.95380964,23.58984,4.89162,24.09166863,5.31984,1.55162,5.5415,18.27,3.34,18.57278924
29/08/2020 20:00,23.60816,4.90488,24.11230114,5.22816,1.52488,5.446,18.38,3.38,18.68819949,23.21816,4.86488,23.72235256,5.22816,1.52488,5.446,17.99,3.34,18.29742332
29/08/2020 20:30,23.53512,4.81066,24.02174688,4.66512,1.36066,4.8595,18.87,3.45,19.18278916,23.15512,4.76066,23.63944724,4.66512,1.36066,4.8595,18.49,3.4,18.80000266
29/08/2020 21:00,22.98976,4.99868,23.52691792,5.30976,1.54868,5.531,17.68,3.45,18.01346441,22.60976,4.94868,23.14499257,5.30976,1.54868,5.531,17.3,3.4,17.63093872
29/08/2020 21:30,22.6484,5.0312,23.2004956,4.8384,1.4112,5.04,17.81,3.62,18.17417123,22.2684,4.9912,22.82090524,4.8384,1.4112,5.04,17.43,3.58,17.79385568
29/08/2020 22:00,21.74688,5.06034,22.32787116,4.28688,1.25034,4.4655,17.46,3.81,17.87086176,21.37688,5.04034,21.96306048,4.28688,1.25034,4.4655,17.09,3.79,17.50520494
29/08/2020 22:30,20.73664,5.78652,21.52886556,4.13664,1.20652,4.309,16.6,4.58,17.22023229,20.38664,5.61652,21.1461672,4.13664,1.20652,4.309,16.25,4.41,16.83777301
29/08/2020 23:00,19.946,5.828,20.78000241,3.936,1.148,4.1,16.01,4.68,16.680003,19.596,5.798,20.43575347,3.936,1.148,4.1,15.66,4.65,16.33579199
29/08/2020 23:30,19.02488,5.86684,19.90893946,4.51488,1.31684,4.703,14.51,4.55,15.20666301,18.70488,5.82684,19.59144201,4.51488,1.31684,4.703,14.19,4.51,14.88946608
30/08/2020 00:00,18.45008,5.77044,19.33141045,4.39008,1.28044,4.573,14.06,4.49,14.75952913,18.13008,5.79044,19.03231453,4.39008,1.28044,4.573,13.74,4.51,14.46124822
30/08/2020 00:30,17.7952,5.7486,18.70068301,4.3152,1.2586,4.495,13.48,4.49,14.20811388,17.4952,5.6786,18.39370873,4.3152,1.2586,4.495,13.18,4.42,13.90139561
30/08/2020 01:00,17.47584,5.65212,18.36712945,4.39584,1.28212,4.579,13.08,4.37,13.79069614,17.16584,5.70212,18.08812415,4.39584,1.28212,4.579,12.77,4.42,13.51330086
30/08/2020 01:30,17.0688,6.2734,18.18514451,3.9888,1.1634,4.155,13.08,5.11,14.04273834,16.6988,6.2834,17.8418339,3.9888,1.1634,4.155,12.71,5.12,13.70249977
30/08/2020 02:00,16.90976,6.34368,18.06051658,3.98976,1.16368,4.156,12.92,5.18,13.91972701,16.58976,6.28368,17.73992027,3.98976,1.16368,4.156,12.6,5.12,13.6005294
30/08/2020 02:30,16.67712,6.35166,17.84572543,4.01712,1.17166,4.1845,12.66,5.18,13.67874263,16.34712,6.35166,17.53772839,4.01712,1.17166,4.1845,12.33,5.18,13.37390369
30/08/2020 03:00,16.34936,6.43148,17.56887895,4.11936,1.20148,4.291,12.23,5.23,13.3013458,16.01936,6.38148,17.24364178,4.11936,1.20148,4.291,11.9,5.18,12.97853613
30/08/2020 03:30,16.1408,6.4569,17.38438904,4.0008,1.1669,4.1675,12.14,5.29,13.24249599,15.8208,6.3469,17.04643224,4.0008,1.1669,4.1675,11.82,5.18,12.90522375
30/08/2020 04:00,16.0576,6.4618,17.308997,4.0176,1.1718,4.185,12.04,5.29,13.1508821,15.7376,6.3518,16.97107589,4.0176,1.1718,4.185,11.72,5.18,12.8136958
30/08/2020 04:30,15.92992,6.37206,17.15708308,3.70992,1.08206,3.8645,12.22,5.29,13.31587399,15.60992,6.26206,16.81912595,3.70992,1.08206,3.8645,11.9,5.18,12.97853613
30/08/2020 05:00,15.88888,6.38634,17.12430572,3.75888,1.09634,3.9155,12.13,5.29,13.23332914,15.56888,6.27634,16.78637746,3.75888,1.09634,3.9155,11.81,5.18,12.89606529
30/08/2020 05:30,15.9992,6.3006,17.19511445,3.7392,1.0906,3.895,12.26,5.21,13.3210998,15.6692,6.2706,16.87732956,3.7392,1.0906,3.895,11.93,5.18,13.00604859
30/08/2020 06:00,16.01264,6.35702,17.22835869,3.93264,1.14702,4.0965,12.08,5.21,13.15562617,15.69264,6.32702,16.92011029,3.93264,1.14702,4.0965,11.76,5.18,12.85029183
30/08/2020 06:30,16.4272,5.8946,17.45277081,3.7872,1.1046,3.945,12.64,4.79,13.51716316,16.0972,5.8946,17.14252481,3.7872,1.1046,3.945,12.31,4.79,13.20909535
30/08/2020 07:00,16.79744,5.34092,17.62610045,3.39744,0.99092,3.539,13.4,4.35,14.08838174,16.47744,5.34092,17.32141609,3.39744,0.99092,3.539,13.08,4.35,13.78437159
30/08/2020 07:30,17.19272,5.41746,18.02605042,3.28272,0.95746,3.4195,13.91,4.46,14.60752203,16.85272,5.40746,17.69900548,3.28272,0.95746,3.4195,13.57,4.45,14.28101537
30/08/2020 08:00,17.76296,5.78878,18.68241745,3.73296,1.08878,3.8885,14.03,4.7,14.79631373,17.42296,5.77878,18.35630228,3.73296,1.08878,3.8885,13.69,4.69,14.47108151
30/08/2020 08:30,18.66048,5.88514,19.56651187,4.44048,1.29514,4.6255,14.22,4.59,14.94243956,18.32048,5.87514,19.23947134,4.44048,1.29514,4.6255,13.88,4.58,14.61611439
30/08/2020 09:00,19.85608,5.93344,20.72364889,4.60608,1.34344,4.798,15.25,4.59,15.92578413,19.48608,5.87344,20.35201737,4.60608,1.34344,4.798,14.88,4.53,15.55426951
30/08/2020 09:30,20.67312,5.62466,21.42462813,4.47312,1.30466,4.6595,16.2,4.32,16.76610867,20.29312,5.61466,21.05552484,4.47312,1.30466,4.6595,15.82,4.31,16.39660026
30/08/2020 10:00,21.59112,5.51116,22.28338725,4.46112,1.30116,4.647,17.13,4.21,17.63975623,21.20112,5.50116,21.90320183,4.46112,1.30116,4.647,16.74,4.2,17.25884121
30/08/2020 10:30,22.06664,5.68652,22.78756482,5.33664,1.55652,5.559,16.73,4.13,17.23223143,21.67664,5.67652,22.4075791,5.33664,1.55652,5.559,16.34,4.12,16.85140944
30/08/2020 11:00,22.55128,5.76704,23.27700539,6.64128,1.93704,6.918,15.91,3.83,16.36450427,22.18128,5.76704,22.9187245,6.64128,1.93704,6.918,15.54,3.83,16.00501484
30/08/2020 11:30,22.76848,5.52914,23.43021704,6.16848,1.79914,6.4255,16.6,3.73,17.01390314,22.39848,5.52914,23.07083214,6.16848,1.79914,6.4255,16.23,3.73,16.65310181
30/08/2020 12:00,23.3916,5.3688,23.99981175,6.4416,1.8788,6.71,16.95,3.49,17.30556558,23.0116,5.3688,23.62959475,6.4416,1.8788,6.71,16.57,3.49,16.93354659
30/08/2020 12:30,23.59288,5.01584,24.12017076,6.36288,1.85584,6.628,17.23,3.16,17.51737709,23.21288,4.98584,23.74229135,6.36288,1.85584,6.628,16.85,3.13,17.13824378
30/08/2020 13:00,23.62688,4.90784,24.13123188,7.46688,2.17784,7.778,16.16,2.73,16.38897495,23.29688,4.82784,23.79186115,7.46688,2.17784,7.778,15.83,2.65,16.05027726
30/08/2020 13:30,23.4072,5.0571,23.94726022,6.8472,1.9971,7.1325,16.56,3.06,16.84034441,23.0672,5.0071,23.60438023,6.8472,1.9971,7.1325,16.22,3.01,16.49692396
30/08/2020 14:00,23.18128,4.65954,23.64493721,5.14128,1.49954,5.3555,18.04,3.16,18.31467171,22.82128,4.60954,23.28215368,5.14128,1.49954,5.3555,17.68,3.11,17.95144841
30/08/2020 14:30,23.45648,5.04314,23.99249289,7.17648,2.09314,7.4755,16.28,2.95,16.5451171,23.10648,5.00314,23.64192944,7.17648,2.09314,7.4755,15.93,2.91,16.19360985
30/08/2020 15:00,22.83312,4.85216,23.34298236,5.73312,1.67216,5.972,17.1,3.18,17.39317107,22.47312,4.81216,22.98255874,5.73312,1.67216,5.972,16.74,3.14,17.03194645
30/08/2020 15:30,23.04048,5.00264,23.57732227,5.94048,1.73264,6.188,17.1,3.27,17.40985066,22.68048,4.96264,23.21706202,5.94048,1.73264,6.188,16.74,3.23,17.04876828
30/08/2020 16:00,22.45368,5.20774,23.049692,4.00368,1.16774,4.1705,18.45,4.04,18.88714113,22.09368,4.99774,22.65188957,4.00368,1.16774,4.1705,18.09,3.83,18.49099781
30/08/2020 16:30,23.08016,5.49838,23.72606095,5.00016,1.45838,5.2085,18.08,4.04,18.5258738,22.71016,5.51838,23.37100522,5.00016,1.45838,5.2085,17.71,4.06,18.16941661
30/08/2020 17:00,23.23224,4.97232,23.75838676,3.88224,1.13232,4.044,19.35,3.84,19.72734397,22.85224,4.94232,23.38057741,3.88224,1.13232,4.044,18.97,3.81,19.34882425
30/08/2020 17:30,23.27952,4.95986,23.80202224,3.83952,1.11986,3.9995,19.44,3.84,19.81563019,22.89952,4.92986,23.42416564,3.83952,1.11986,3.9995,19.06,3.81,19.43707025
30/08/2020 18:00,23.10568,4.85624,23.61049587,3.17568,0.92624,3.308,19.93,3.93,20.3137835,22.71568,4.83624,23.2248,3.17568,0.92624,3.308,19.54,3.91,19.92736059
30/08/2020 18:30,23.01624,4.59682,23.47079159,2.28624,0.66682,2.3815,20.73,3.93,21.09923695,22.62624,4.62682,23.09446254,2.28624,0.66682,2.3815,20.34,3.96,20.72190146
30/08/2020 19:00,22.63496,4.51728,23.08131783,1.70496,0.49728,1.776,20.93,4.02,21.31256202,22.25496,4.45728,22.69692908,1.70496,0.49728,1.776,20.55,3.96,20.92806967
30/08/2020 19:30,22.27112,4.41116,22.70376882,1.34112,0.39116,1.397,20.93,4.02,21.31256202,21.89112,4.43116,22.33509153,1.34112,0.39116,1.397,20.55,4.04,20.94335455
30/08/2020 20:00,22.22064,4.37602,22.64743679,1.22064,0.35602,1.2715,21,4.02,21.3813096,21.84064,4.31602,22.26300933,1.22064,0.35602,1.2715,20.62,3.96,20.99680928
30/08/2020 20:30,22.43472,4.23096,22.83019238,1.13472,0.33096,1.182,21.3,3.9,21.65409892,22.04472,4.21096,22.44330332,1.13472,0.33096,1.182,20.91,3.88,21.26693443
30/08/2020 21:00,22.216,4.488,22.66479208,1.056,0.308,1.1,21.16,4.18,21.56891281,21.826,4.478,22.28063644,1.056,0.308,1.1,20.77,4.17,21.18447073
30/08/2020 21:30,22.02104,4.69572,22.51612731,1.15104,0.33572,1.199,20.87,4.36,21.32056519,21.63104,4.67572,22.13061791,1.15104,0.33572,1.199,20.48,4.34,20.93480356
30/08/2020 22:00,21.4232,4.7051,21.93379731,1.1832,0.3451,1.2325,20.24,4.36,20.70427975,21.0232,4.6851,21.53892059,1.1832,0.3451,1.2325,19.84,4.34,20.3091408
30/08/2020 22:30,20.60432,4.95376,21.19145443,1.14432,0.33376,1.192,19.46,4.62,20.00089998,20.21432,4.93376,20.80770821,1.14432,0.33376,1.192,19.07,4.6,19.6169544
30/08/2020 23:00,19.83376,5.13318,20.48725391,1.07376,0.31318,1.1185,18.76,4.82,19.36930561,19.43376,5.10318,20.09262237,1.07376,0.31318,1.1185,18.36,4.79,18.97455401
30/08/2020 23:30,18.93224,5.01732,19.58579106,1.12224,0.32732,1.169,17.81,4.69,18.41717134,18.56224,4.96732,19.21538503,1.12224,0.32732,1.169,17.44,4.64,18.04669499
31/08/2020 00:00,18.20656,4.62608,18.78508566,0.94656,0.27608,0.986,17.26,4.35,17.79972191,17.84656,4.59608,18.42888101,0.94656,0.27608,0.986,16.9,4.32,17.44340563
31/08/2020 00:30,17.60112,4.60116,18.19258362,0.86112,0.25116,0.897,16.74,4.35,17.29595617,17.22112,4.57116,17.81747675,0.86112,0.25116,0.897,16.36,4.32,16.92075648
31/08/2020 01:00,17.2516,4.7338,17.88928632,0.8016,0.2338,0.835,16.45,4.5,17.05439826,16.8816,4.6938,17.52199124,0.8016,0.2338,0.835,16.08,4.46,16.68706086
31/08/2020 01:30,17.1572,4.7296,17.79715224,0.7872,0.2296,0.82,16.37,4.5,16.97724654,16.7972,4.7496,17.45579067,0.7872,0.2296,0.82,16.01,4.52,16.63581979
31/08/2020 02:00,17.16488,4.73184,17.80515137,0.79488,0.23184,0.828,16.37,4.5,16.97724654,16.74488,4.75184,17.40606186,0.79488,0.23184,0.828,15.95,4.52,16.57808493
31/08/2020 02:30,16.94856,4.72708,17.59542473,0.77856,0.22708,0.811,16.17,4.5,16.78448391,16.58856,4.74708,17.25442237,0.77856,0.22708,0.811,15.81,4.52,16.44343334
31/08/2020 03:00,16.56432,4.82876,17.25380017,0.78432,0.22876,0.817,15.78,4.6,16.43680018,16.20432,4.74876,16.88581382,0.78432,0.22876,0.817,15.42,4.52,16.06881452
31/08/2020 03:30,16.28624,5.29932,17.12671614,0.78624,0.22932,0.819,15.5,5.07,16.30812374,15.88624,5.41932,16.78516162,0.78624,0.22932,0.819,15.1,5.19,15.96703166
31/08/2020 04:00,16.05816,5.54988,16.99016394,0.78816,0.22988,0.821,15.27,5.32,16.1701979,15.67816,5.51988,16.62148538,0.78816,0.22988,0.821,14.89,5.29,15.80177838
31/08/2020 04:30,16.05432,5.54876,16.98616873,0.78432,0.22876,0.817,15.27,5.32,16.1701979,15.67432,5.51876,16.61749137,0.78432,0.22876,0.817,14.89,5.29,15.80177838
31/08/2020 05:00,16.20008,5.01044,16.95721383,0.79008,0.23044,0.823,15.41,4.78,16.13432676,15.81008,5.14044,16.62476325,0.79008,0.23044,0.823,15.02,4.91,15.80216757
31/08/2020 05:30,16.4624,4.6682,17.11147875,0.7824,0.2282,0.815,15.68,4.44,16.29650269,16.1124,4.6482,16.76947217,0.7824,0.2282,0.815,15.33,4.42,15.95447586
31/08/2020 06:00,16.7072,4.8596,17.39960471,0.7872,0.2296,0.82,15.92,4.63,16.57960494,16.3372,4.8196,17.0332806,0.7872,0.2296,0.82,15.55,4.59,16.21328468
31/08/2020 06:30,17.0844,4.8792,17.76747917,0.8544,0.2492,0.89,16.23,4.63,16.87749389,16.7144,4.8392,17.400834,0.8544,0.2492,0.89,15.86,4.59,16.51083584
31/08/2020 07:00,17.74248,4.83114,18.38846133,1.03248,0.30114,1.0755,16.71,4.53,17.31314529,17.37248,4.81114,18.02637316,1.03248,0.30114,1.0755,16.34,4.51,16.95097932
31/08/2020 07:30,18.21856,4.85958,18.85554153,1.43856,0.41958,1.4985,16.78,4.44,17.35747678,17.83856,4.83958,18.48339139,1.43856,0.41958,1.4985,16.4,4.42,16.98518178
31/08/2020 08:00,19.10992,4.84456,19.71443136,1.72992,0.50456,1.802,17.38,4.34,17.91368192,18.73992,4.82456,19.35099431,1.72992,0.50456,1.802,17.01,4.32,17.55
31/08/2020 08:30,20.18432,4.57876,20.69714514,2.22432,0.64876,2.317,17.96,3.93,18.38495309,19.80432,4.54876,20.31999774,2.22432,0.64876,2.317,17.58,3.9,18.00739848
31/08/2020 09:00,21.47824,4.29782,21.90401904,2.83824,0.82782,2.9565,18.64,3.47,18.9602347,21.11824,4.25782,21.54319131,2.83824,0.82782,2.9565,18.28,3.43,18.59901341
31/08/2020 09:30,22.51296,4.21628,22.9043748,3.79296,1.10628,3.951,18.72,3.11,18.97657767,22.14296,4.18628,22.5352084,3.79296,1.10628,3.951,18.35,3.08,18.60668966
31/08/2020 10:00,23.3096,4.5678,23.7529419,5.8896,1.7178,6.135,17.42,2.85,17.65159766,22.9496,4.5378,23.3939259,5.8896,1.7178,6.135,17.06,2.82,17.2915008
31/08/2020 10:30,23.776,4.7855,24.25281811,6.636,1.9355,6.9125,17.14,2.85,17.37533021,23.436,4.7555,23.91361278,6.636,1.9355,6.9125,16.8,2.82,17.03503449
31/08/2020 11:00,24.26552,4.76286,24.72853203,7.89552,2.30286,8.2245,16.37,2.46,16.55380621,23.91552,4.71286,24.37546197,7.89552,2.30286,8.2245,16.02,2.41,16.20026234
31/08/2020 11:30,23.91112,4.05366,24.25229513,4.88112,1.42366,5.0845,19.03,2.63,19.21087713,23.55112,3.98366,23.88566098,4.88112,1.42366,5.0845,18.67,2.56,18.84469421
31/08/2020 12:00,24.3892,4.0331,24.7204161,5.3592,1.5631,5.5825,19.03,2.47,19.18962741,24.0292,3.9831,24.35708394,5.3592,1.5631,5.5825,18.67,2.42,18.82618655
31/08/2020 12:30,24.68792,4.72606,25.13620968,9.03792,2.63606,9.4145,15.65,2.09,15.78893917,24.34792,4.68606,24.7947649,9.03792,2.63606,9.4145,15.31,2.05,15.44663717
31/08/2020 13:00,24.402,4.301,24.77813966,6.792,1.981,7.075,17.61,2.32,17.76216485,24.042,4.261,24.41667228,6.792,1.981,7.075,17.25,2.28,17.40002586
31/08/2020 13:30,23.59416,4.17788,23.96119921,6.16416,1.79788,6.421,17.43,2.38,17.59173954,23.23416,4.07788,23.5893047,6.16416,1.79788,6.421,17.07,2.28,17.221594
31/08/2020 14:00,24.75,4.695,25.19137799,7.32,2.135,7.625,17.43,2.56,17.61699464,24.39,4.635,24.82650449,7.32,2.135,7.625,17.07,2.5,17.25209842
31/08/2020 14:30,24.31464,4.56802,24.7400187,6.88464,2.00802,7.1715,17.43,2.56,17.61699464,23.95464,4.50802,24.37513122,6.88464,2.00802,7.1715,17.07,2.5,17.25209842
31/08/2020 15:00,24.5752,4.7186,25.0241012,7.9152,2.3086,8.245,16.66,2.41,16.83341023,24.2252,4.6486,24.66718056,7.9152,2.3086,8.245,16.31,2.34,16.47700519
31/08/2020 15:30,23.5172,4.0296,23.85993236,4.3872,1.2796,4.57,19.13,2.75,19.32664999,23.1472,3.9596,23.48342607,4.3872,1.2796,4.57,18.76,2.68,18.95046174
31/08/2020 16:00,23.98136,4.16498,24.34035098,4.85136,1.41498,5.0535,19.13,2.75,19.32664999,23.61136,4.16498,23.97589163,4.85136,1.41498,5.0535,18.76,2.75,18.96048786
31/08/2020 16:30,24.15368,4.04274,24.48967138,4.12368,1.20274,4.2955,20.03,2.84,20.23033613,23.77368,3.95274,24.10004179,4.12368,1.20274,4.2955,19.65,2.75,19.84149692
31/08/2020 17:00,24.44744,3.83092,24.74577278,3.39744,0.99092,3.539,21.05,2.84,21.24071797,24.05744,3.79092,24.35429108,3.39744,0.99092,3.539,20.66,2.8,20.84887527
31/08/2020 17:30,25.00032,3.79676,25.28698057,3.28032,0.95676,3.417,21.72,2.84,21.9048853,24.61032,3.75676,24.89540311,3.28032,0.95676,3.417,21.33,2.8,21.51299375
31/08/2020 18:00,25.09208,3.87894,25.39012907,3.08208,0.89894,3.2105,22.01,2.98,22.21081944,24.70208,3.82894,24.99707059,3.08208,0.89894,3.2105,21.62,2.93,21.81763736
31/08/2020 18:30,25.09032,3.72676,25.36558491,2.56032,0.74676,2.667,22.53,2.98,22.72622494,24.69032,3.73676,24.97148928,2.56032,0.74676,2.667,22.13,2.99,22.331077
31/08/2020 19:00,24.50152,3.96586,24.82040547,2.35152,0.68586,2.4495,22.15,3.28,22.39153635,24.10152,3.90586,24.41595807,2.35152,0.68586,2.4495,21.75,3.22,21.9870621
31/08/2020 19:30,23.75464,3.77802,24.05319847,1.36464,0.39802,1.4215,22.39,3.38,22.64368565,23.34464,3.74802,23.64360105,1.36464,0.39802,1.4215,21.98,3.35,22.23382333
31/08/2020 20:00,23.48696,3.67078,23.7720827,0.99696,0.29078,1.0385,22.49,3.38,22.74257022,23.08696,3.64078,23.37226992,0.99696,0.29078,1.0385,22.09,3.35,22.34257371
