Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/08/2020 20:30,23.82712,3.52416,24.08633121,0.83712,0.24416,0.872,22.99,3.28,23.2228013,23.42712,3.48416,23.68479095,0.83712,0.24416,0.872,22.59,3.24,22.82116781
31/08/2020 21:00,23.48328,3.52304,23.74607863,0.83328,0.24304,0.868,22.65,3.28,22.88626007,23.08328,3.48304,23.34457931,0.83328,0.24304,0.868,22.25,3.24,22.48466366
31/08/2020 21:30,22.94144,3.85792,23.26355983,0.78144,0.22792,0.814,22.16,3.63,22.45534458,22.54144,3.82792,22.86415292,0.78144,0.22792,0.814,21.76,3.6,22.05578382
31/08/2020 22:00,22.25624,4.15932,22.64155829,0.78624,0.22932,0.819,21.47,3.93,21.82672215,21.85624,4.12932,22.24289798,0.78624,0.22932,0.819,21.07,3.9,21.42790004
31/08/2020 22:30,21.1824,4.3682,21.62811228,0.7824,0.2282,0.815,20.4,4.14,20.81584973,20.8024,4.3482,21.25198083,0.7824,0.2282,0.815,20.02,4.12,20.43954011
31/08/2020 23:00,20.36608,4.36344,20.82826981,0.76608,0.22344,0.798,19.6,4.14,20.03246365,19.98608,4.34344,20.45260044,0.76608,0.22344,0.798,19.22,4.12,19.65662229
31/08/2020 23:30,18.90264,4.98952,19.55006672,0.75264,0.21952,0.784,18.15,4.77,18.76633688,18.52264,4.90952,19.16224358,0.75264,0.21952,0.784,17.77,4.69,18.37849287
01/09/2020 00:00,18.382,5.071,19.06863826,0.792,0.231,0.825,17.59,4.84,18.24373043,18.012,5.011,18.69604945,0.792,0.231,0.825,17.22,4.78,17.87111636
01/09/2020 00:30,17.88528,5.00904,18.57346824,0.78528,0.22904,0.818,17.1,4.78,17.75551745,17.51528,5.00904,18.21745084,0.78528,0.22904,0.818,16.73,4.78,17.39946264
01/09/2020 01:00,17.24392,5.01156,17.95740824,0.79392,0.23156,0.827,16.45,4.78,17.13040863,16.88392,4.94156,17.59220764,0.79392,0.23156,0.827,16.09,4.71,16.76520802
01/09/2020 01:30,17.29336,5.00848,18.0040321,0.78336,0.22848,0.816,16.51,4.78,17.18803363,16.92336,4.93848,17.62920016,0.78336,0.22848,0.816,16.14,4.71,16.81320017
01/09/2020 02:00,17.35528,4.95904,18.0498704,0.78528,0.22904,0.818,16.57,4.73,17.23188324,16.99528,4.93904,17.69840836,0.78528,0.22904,0.818,16.21,4.71,16.88040876
01/09/2020 02:30,17.35624,4.67932,17.97595902,0.78624,0.22932,0.819,16.57,4.45,17.15713846,16.99624,4.64932,17.62067963,0.78624,0.22932,0.819,16.21,4.42,16.8018005
01/09/2020 03:00,17.12296,4.75128,17.76993024,0.79296,0.23128,0.826,16.33,4.52,16.94400484,16.76296,4.72128,17.41514607,0.79296,0.23128,0.826,15.97,4.49,16.58918322
01/09/2020 03:30,16.95048,4.74764,17.60280824,0.78048,0.22764,0.813,16.17,4.52,16.78985706,16.59048,4.71764,17.24819277,0.78048,0.22764,0.813,15.81,4.49,16.4352122
01/09/2020 04:00,16.74008,4.66044,17.37670796,0.79008,0.23044,0.823,15.95,4.43,16.55377298,16.39008,4.65044,17.0370571,0.79008,0.23044,0.823,15.6,4.42,16.2140803
01/09/2020 04:30,16.8772,4.5596,17.48227193,0.7872,0.2296,0.82,16.09,4.33,16.6624428,16.5072,4.5296,17.11738672,0.7872,0.2296,0.82,15.72,4.3,16.29749674
01/09/2020 05:00,17.05816,4.47988,17.63661383,0.78816,0.22988,0.821,16.27,4.25,16.81592697,16.66816,4.65988,17.30728284,0.78816,0.22988,0.821,15.88,4.43,16.48633677
01/09/2020 05:30,17.22008,5.05044,17.94542001,0.79008,0.23044,0.823,16.43,4.82,17.12242097,16.83008,5.03044,17.56578832,0.79008,0.23044,0.823,16.04,4.8,16.74280741
01/09/2020 06:00,17.732,4.931,18.40485221,0.792,0.231,0.825,16.94,4.7,17.57992036,17.352,4.911,18.03357494,0.792,0.231,0.825,16.56,4.68,17.2086025
01/09/2020 06:30,18.93976,4.53368,19.47482383,0.86976,0.25368,0.906,18.07,4.28,18.56995692,18.53976,4.52368,19.08366793,0.86976,0.25368,0.906,17.67,4.27,18.17860831
01/09/2020 07:00,20.37576,3.80918,20.72875896,1.02576,0.29918,1.0685,19.35,3.51,19.6657723,19.98576,3.82918,20.34928063,1.02576,0.29918,1.0685,18.96,3.53,19.28581085
01/09/2020 07:30,21.82576,3.81168,22.15609857,1.44576,0.42168,1.506,20.38,3.39,20.66002178,21.42576,3.76168,21.75346933,1.44576,0.42168,1.506,19.98,3.34,20.25724562
01/09/2020 08:00,23.47464,3.28052,23.70275373,2.26464,0.66052,2.359,21.21,2.62,21.37120727,23.07464,3.24052,23.30107253,2.26464,0.66052,2.359,20.81,2.58,20.96932283
01/09/2020 08:30,25.06224,3.34482,25.28445559,3.34224,0.97482,3.4815,21.72,2.37,21.84891988,24.65224,3.31482,24.87410237,3.34224,0.97482,3.4815,21.31,2.34,21.43808993
01/09/2020 09:00,26.02032,3.55176,26.26160795,4.60032,1.34176,4.792,21.42,2.21,21.53370614,25.61032,3.52176,25.85133041,4.60032,1.34176,4.792,21.01,2.18,21.12279574
01/09/2020 09:30,26.57088,3.52984,26.80431746,5.69088,1.65984,5.928,20.88,1.87,20.96357078,26.17088,3.49984,26.40386032,5.69088,1.65984,5.928,20.48,1.84,20.56249012
01/09/2020 10:00,27.20224,3.41482,27.41574104,6.70224,1.95482,6.9815,20.5,1.46,20.55192448,26.79224,3.40482,27.0077197,6.70224,1.95482,6.9815,20.09,1.45,20.14225906
01/09/2020 10:30,27.42752,3.46136,27.64506948,7.54752,2.20136,7.862,19.88,1.26,19.91988956,27.03752,3.46136,27.25818227,7.54752,2.20136,7.862,19.49,1.26,19.53068611
01/09/2020 11:00,27.732,3.2785,27.92512106,8.292,2.4185,8.6375,19.44,0.86,19.45901334,27.352,3.2685,27.54659682,8.292,2.4185,8.6375,19.06,0.85,19.07894389
01/09/2020 11:30,27.89728,3.01254,28.05946594,7.99728,2.33254,8.3305,19.9,0.68,19.9116147,27.51728,3.01254,27.68169243,7.99728,2.33254,8.3305,19.52,0.68,19.53184067
01/09/2020 12:00,28.8064,3.2777,28.9922748,8.9064,2.5977,9.2775,19.9,0.68,19.9116147,28.4264,3.2777,28.6147433,8.9064,2.5977,9.2775,19.52,0.68,19.53184067
01/09/2020 12:30,29.32744,3.03592,29.48415756,8.07744,2.35592,8.414,21.25,0.68,21.26087722,28.92744,3.03592,29.08631285,8.07744,2.35592,8.414,20.85,0.68,20.86108578
01/09/2020 13:00,27.67312,1.81966,27.7328818,3.63312,1.05966,3.7845,24.04,0.76,24.05201031,27.25312,1.83966,27.31514047,3.63312,1.05966,3.7845,23.62,0.78,23.63287541
01/09/2020 13:30,28.16304,2.85672,28.30755502,6.50304,1.89672,6.774,21.66,0.96,21.6812638,27.76304,2.85672,27.90962628,6.50304,1.89672,6.774,21.26,0.96,21.28166347
01/09/2020 14:00,27.38408,2.89994,27.53720192,6.27408,1.82994,6.5355,21.11,1.07,21.13710008,26.98408,2.89994,27.13945883,6.27408,1.82994,6.5355,20.71,1.07,20.73762281
01/09/2020 14:30,28.02288,3.13584,28.19778885,6.84288,1.99584,7.128,21.18,1.14,21.2106577,27.62288,3.12584,27.7991794,6.84288,1.99584,7.128,20.78,1.13,20.81070157
01/09/2020 15:00,27.76784,3.14062,27.94488204,7.16784,2.09062,7.4665,20.6,1.05,20.62674235,27.36784,3.15062,27.54859475,7.16784,2.09062,7.4665,20.2,1.06,20.22779276
01/09/2020 15:30,27.5676,3.6918,27.81370089,8.5776,2.5018,8.935,18.99,1.19,19.02724888,27.1876,3.6918,27.43710956,8.5776,2.5018,8.935,18.61,1.19,18.64800794
01/09/2020 16:00,27.51664,3.65652,27.75852329,7.73664,2.25652,8.059,19.78,1.4,19.8294831,27.12664,3.64652,27.37063583,7.73664,2.25652,8.059,19.39,1.39,19.43975823
01/09/2020 16:30,28.11296,3.80378,28.36912516,7.93296,2.31378,8.2635,20.18,1.49,20.23493267,27.71296,3.80378,27.97278846,7.93296,2.31378,8.2635,19.78,1.49,19.83604043
01/09/2020 17:00,27.59912,2.88766,27.74977486,3.96912,1.15766,4.1345,23.63,1.73,23.69324376,27.16912,2.88766,27.322146,3.96912,1.15766,4.1345,23.2,1.73,23.26441274
01/09/2020 17:30,27.43864,2.83502,27.58471141,3.06864,0.89502,3.1965,24.37,1.94,24.44709594,26.99864,2.84502,27.14812518,3.06864,0.89502,3.1965,23.93,1.95,24.00931902
01/09/2020 18:00,27.57232,2.79526,27.71364842,2.69232,0.78526,2.8045,24.88,2.01,24.96105967,27.12232,2.78526,27.26495765,2.69232,0.78526,2.8045,24.43,2,24.51172985
01/09/2020 18:30,27.38432,2.79876,27.52696931,2.70432,0.78876,2.817,24.68,2.01,24.7617144,26.94432,2.78876,27.08825507,2.70432,0.78876,2.817,24.24,2,24.32236831
01/09/2020 19:00,27.226,2.7905,27.36863106,2.436,0.7105,2.5375,24.79,2.08,24.87710795,26.786,2.7705,26.92889649,2.436,0.7105,2.5375,24.35,2.06,24.43698222
01/09/2020 19:30,26.38936,2.65148,26.52222968,1.23936,0.36148,1.291,25.15,2.29,25.25404126,25.93936,2.59148,26.0684899,1.23936,0.36148,1.291,24.7,2.23,24.80046169
01/09/2020 20:00,25.89872,2.55796,26.02473548,0.91872,0.26796,0.957,24.98,2.29,25.08474636,25.44872,2.49796,25.57102176,0.91872,0.26796,0.957,24.53,2.23,24.63115507
01/09/2020 20:30,26.0208,2.3894,26.13027487,0.8208,0.2394,0.855,25.2,2.15,25.29154997,25.5708,2.3694,25.68034013,0.8208,0.2394,0.855,24.75,2.13,24.84148546
01/09/2020 21:00,25.36952,2.50736,25.49312455,0.77952,0.22736,0.812,24.59,2.28,24.69547529,24.92952,2.47736,25.05231087,0.77952,0.22736,0.812,24.15,2.25,24.2545872
01/09/2020 21:30,24.70824,2.76532,24.86250427,0.73824,0.21532,0.769,23.97,2.55,24.10525669,24.27824,2.71532,24.42961113,0.73824,0.21532,0.769,23.54,2.5,23.67238053
01/09/2020 22:00,23.5844,3.0142,23.77623446,0.7344,0.2142,0.765,22.85,2.8,23.0209144,23.1644,2.9742,23.35455615,0.7344,0.2142,0.765,22.43,2.76,22.59917034
01/09/2020 22:30,22.26152,3.37336,22.51565745,0.73152,0.21336,0.762,21.53,3.16,21.76066405,21.84152,3.28336,22.08692937,0.73152,0.21336,0.762,21.11,3.07,21.33206507
01/09/2020 23:00,21.18232,3.36776,21.44836796,0.71232,0.20776,0.742,20.47,3.16,20.71247209,20.77232,3.33776,21.03877183,0.71232,0.20776,0.742,20.06,3.13,20.30272149
01/09/2020 23:30,19.86832,3.80576,20.2295316,0.56832,0.16576,0.592,19.3,3.64,19.64025458,19.50832,3.71576,19.85903879,0.56832,0.16576,0.592,18.94,3.55,19.26982356
02/09/2020 00:00,18.82184,4.15012,19.27395022,0.65184,0.19012,0.679,18.17,3.96,18.59651849,18.46184,4.08012,18.90732439,0.65184,0.19012,0.679,17.81,3.89,18.22987109
02/09/2020 00:30,18.2428,4.4704,18.78255116,0.6528,0.1904,0.68,17.59,4.28,18.10321795,17.8828,4.3904,18.4138575,0.6528,0.1904,0.68,17.23,4.2,17.73451155
02/09/2020 01:00,17.89184,4.47012,18.44179794,0.65184,0.19012,0.679,17.24,4.28,17.76333302,17.53184,4.39012,18.07314492,0.65184,0.19012,0.679,16.88,4.2,17.39466585
02/09/2020 01:30,17.7828,4.4704,18.33609697,0.6528,0.1904,0.68,17.13,4.28,17.65659367,17.4328,4.3904,17.97715573,0.6528,0.1904,0.68,16.78,4.2,17.29764146
02/09/2020 02:00,17.77896,4.40928,18.31756449,0.64896,0.18928,0.676,17.13,4.22,17.64214556,17.42896,4.38928,17.97315848,0.64896,0.18928,0.676,16.78,4.2,17.29764146
02/09/2020 02:30,17.60512,4.40816,18.1486122,0.64512,0.18816,0.672,16.96,4.22,17.47712791,17.25512,4.38816,17.80435661,0.64512,0.18816,0.672,16.61,4.2,17.13277853
02/09/2020 03:00,17.35432,4.13376,17.8398541,0.66432,0.19376,0.692,16.69,3.94,17.14875214,17.00432,4.06376,17.48316459,0.66432,0.19376,0.692,16.34,3.87,16.7920368
02/09/2020 03:30,17.2128,4.0079,17.67324945,0.7128,0.2079,0.7425,16.5,3.8,16.93192251,16.8628,3.9579,17.32105644,0.7128,0.2079,0.7425,16.15,3.75,16.57965621
02/09/2020 04:00,17.13848,4.00664,17.60058694,0.70848,0.20664,0.738,16.43,3.8,16.86371549,16.78848,3.95664,17.24842198,0.70848,0.20664,0.738,16.08,3.75,16.51147783
02/09/2020 04:30,17.12216,3.89188,17.55890352,0.69216,0.20188,0.721,16.43,3.69,16.83926958,16.77216,3.81188,17.19987733,0.69216,0.20188,0.721,16.08,3.61,16.48024575
02/09/2020 05:00,17.14328,3.89804,17.5808636,0.71328,0.20804,0.743,16.43,3.69,16.83926958,16.79328,3.81804,17.22183738,0.71328,0.20804,0.743,16.08,3.61,16.48024575
02/09/2020 05:30,17.54384,4.20112,18.03983734,0.72384,0.21112,0.754,16.82,3.99,17.2867724,17.18384,4.14112,17.67578094,0.72384,0.21112,0.754,16.46,3.93,16.92266232
02/09/2020 06:00,18.31056,3.86058,18.71311533,1.03056,0.30058,1.0735,17.28,3.56,17.64290226,17.96056,3.82058,18.36242215,1.03056,0.30058,1.0735,16.93,3.52,17.29205887
02/09/2020 06:30,19.31,3.75,19.67075494,0.96,0.28,1,18.35,3.47,18.67520816,18.95,3.67,19.30210869,0.96,0.28,1,17.99,3.39,18.30661629
02/09/2020 07:00,20.62416,3.48788,20.91700941,1.12416,0.32788,1.171,19.5,3.16,19.75438179,20.25416,3.40788,20.53885692,1.12416,0.32788,1.171,19.13,3.08,19.37635931
02/09/2020 07:30,22.25736,3.49298,22.52977992,1.82736,0.53298,1.9035,20.43,2.96,20.64331611,21.88736,3.40298,22.15032281,1.82736,0.53298,1.9035,20.06,2.87,20.26426658
02/09/2020 08:00,24.0648,2.7714,24.22385719,2.8848,0.8414,3.005,21.18,1.93,21.26775258,23.6648,2.7014,23.81848696,2.8848,0.8414,3.005,20.78,1.86,20.86307743
02/09/2020 08:30,25.53224,2.77732,25.68285003,4.24224,1.23732,4.419,21.29,1.54,21.34562484,25.13224,2.75732,25.28304374,4.24224,1.23732,4.419,20.89,1.52,20.94522619
02/09/2020 09:00,26.61064,3.20852,26.80337221,5.72064,1.66852,5.959,20.89,1.54,20.94668709,26.22064,3.18852,26.41379605,5.72064,1.66852,5.959,20.5,1.52,20.55627398
02/09/2020 09:30,27.17088,2.56234,27.29143284,4.19088,1.22234,4.3655,22.98,1.34,23.0190356,26.77088,2.52234,26.88944431,4.19088,1.22234,4.3655,22.58,1.3,22.61739154
02/09/2020 10:00,27.57768,3.18224,27.76067516,6.96768,2.03224,7.258,20.61,1.15,20.64205901,27.20768,3.14224,27.38852904,6.96768,2.03224,7.258,20.24,1.11,20.2704144
02/09/2020 10:30,27.67336,3.25098,27.86366316,7.20336,2.10098,7.5035,20.47,1.15,20.50227792,27.30336,3.21098,27.49152342,7.20336,2.10098,7.5035,20.1,1.11,20.13062592
02/09/2020 11:00,27.89664,3.21402,28.08117604,8.27664,2.41402,8.6215,19.62,0.8,19.63630311,27.52664,3.19402,27.71132753,8.27664,2.41402,8.6215,19.25,0.78,19.26579612
02/09/2020 11:30,27.34608,3.78344,27.60656642,9.64608,2.81344,10.048,17.7,0.97,17.72655917,26.99608,3.77344,27.25852499,9.64608,2.81344,10.048,17.35,0.96,17.37653878
02/09/2020 12:00,27.43096,3.75278,27.68647548,9.54096,2.78278,9.9385,17.89,0.97,17.91627752,27.07096,3.74278,27.32847009,9.54096,2.78278,9.9385,17.53,0.96,17.55626669
02/09/2020 12:30,28.41664,3.97902,28.69386745,9.35664,2.72902,9.7465,19.06,1.25,19.100945,28.04664,3.96902,28.32608577,9.35664,2.72902,9.7465,18.69,1.24,18.73108913
02/09/2020 13:00,28.4628,3.9754,28.73908121,8.6928,2.5354,9.055,19.77,1.44,19.82237372,28.0928,3.9454,28.36849649,8.6928,2.5354,9.055,19.4,1.41,19.4511722
02/09/2020 13:30,28.01416,4.01538,28.30046708,8.62416,2.51538,8.9835,19.39,1.5,19.44793305,27.63416,3.92538,27.91156404,8.62416,2.51538,8.9835,19.01,1.41,19.06221918
02/09/2020 14:00,27.5212,3.6566,27.7630541,6.8112,1.9866,7.095,20.71,1.67,20.77722311,27.1312,3.6266,27.37250885,6.8112,1.9866,7.095,20.32,1.64,20.38607368
02/09/2020 14:30,27.73624,3.66682,27.97757277,6.84624,1.99682,7.1315,20.89,1.67,20.95664572,27.34624,3.63682,27.58701328,6.84624,1.99682,7.1315,20.5,1.64,20.56549537
02/09/2020 15:00,27.44048,3.35264,27.64453178,5.22048,1.52264,5.438,22.22,1.83,22.29523043,27.04048,3.30264,27.24142048,5.22048,1.52264,5.438,21.82,1.78,21.89248273
02/09/2020 15:30,27.52568,3.30874,27.72383126,4.55568,1.32874,4.7455,22.97,1.98,23.05517946,27.12568,3.25874,27.32072294,4.55568,1.32874,4.7455,22.57,1.93,22.65236853
02/09/2020 16:00,27.7572,3.2996,27.95262979,4.1472,1.2096,4.32,23.61,2.09,23.70232478,27.3372,3.2596,27.53084626,4.1472,1.2096,4.32,23.19,2.05,23.28043384
02/09/2020 16:30,28.6984,2.9687,28.85153969,4.6584,1.3587,4.8525,24.04,1.61,24.09385191,28.2984,2.8887,28.44545711,4.6584,1.3587,4.8525,23.64,1.53,23.68945968
02/09/2020 17:00,28.58616,2.84388,28.7272727,3.95616,1.15388,4.121,24.63,1.69,24.68791202,28.17616,2.78388,28.31335339,3.95616,1.15388,4.121,24.22,1.63,24.27478733
02/09/2020 17:30,28.7908,3.0044,28.9471343,3.8208,1.1144,3.98,24.97,1.89,25.04142568,28.3808,2.9644,28.53519714,3.8208,1.1144,3.98,24.56,1.85,24.62957775
02/09/2020 18:00,28.71744,3.11092,28.88544934,3.63744,1.06092,3.789,25.08,2.05,25.16364242,28.28744,3.05092,28.45149161,3.63744,1.06092,3.789,24.65,1.99,24.73019612
02/09/2020 18:30,28.5788,3.2009,28.7574959,3.0888,0.9009,3.2175,25.49,2.3,25.59355583,28.1588,3.1009,28.32902396,3.0888,0.9009,3.2175,25.07,2.2,25.16634459
02/09/2020 19:00,28.21952,3.15736,28.39560232,2.93952,0.85736,3.062,25.28,2.3,25.38441254,27.80952,3.05736,27.97707727,2.93952,0.85736,3.062,24.87,2.2,24.96711637
02/09/2020 19:30,27.35816,2.89238,27.51063032,1.68816,0.49238,1.7585,25.67,2.4,25.78194911,26.92816,2.80238,27.0735874,1.68816,0.49238,1.7585,25.24,2.31,25.34548678
02/09/2020 20:00,27.16288,2.95084,27.32269216,1.68288,0.49084,1.753,25.48,2.46,25.59847652,26.73288,2.80084,26.87920344,1.68288,0.49084,1.753,25.05,2.31,25.15628351
02/09/2020 20:30,26.62416,3.13538,26.80814248,2.14416,0.62538,2.2335,24.48,2.51,24.60834208,26.21416,3.05538,26.39161858,2.14416,0.62538,2.2335,24.07,2.43,24.19235003
02/09/2020 21:00,25.75632,3.31976,25.96938248,2.77632,0.80976,2.892,22.98,2.51,23.11667147,25.36632,3.23976,25.5723725,2.77632,0.80976,2.892,22.59,2.43,22.7203213
02/09/2020 21:30,25.17392,3.47656,25.41284552,3.31392,0.96656,3.452,21.86,2.51,22.00362925,24.77392,3.39656,25.005674,3.31392,0.96656,3.452,21.46,2.43,21.59714101
02/09/2020 22:00,23.98808,4.10944,24.33753232,5.03808,1.46944,5.248,18.95,2.64,19.13301074,23.60808,4.02944,23.94948492,5.03808,1.46944,5.248,18.57,2.56,18.74562616
02/09/2020 22:30,22.52976,4.65118,23.00485951,5.00976,1.46118,5.2185,17.52,3.19,17.80804593,22.17976,4.55118,22.64188581,5.00976,1.46118,5.2185,17.17,3.09,17.44583045
02/09/2020 23:00,21.36272,4.84496,21.9052378,4.78272,1.39496,4.982,16.58,3.45,16.93513803,21.00272,4.82496,21.54981407,4.78272,1.39496,4.982,16.22,3.43,16.57870019
02/09/2020 23:30,20.53632,4.63976,21.05392628,5.65632,1.64976,5.892,14.88,2.99,15.17743391,20.20632,4.59976,20.72325168,5.65632,1.64976,5.892,14.55,2.95,14.84604324
03/09/2020 00:00,19.49416,4.69288,20.05106972,5.56416,1.62288,5.796,13.93,3.07,14.26428407,19.18416,4.65288,19.74034668,5.56416,1.62288,5.796,13.62,3.03,13.95296743
03/09/2020 00:30,19.00624,4.55182,19.54370037,5.28624,1.54182,5.5065,13.72,3.01,14.04629844,18.69624,4.52182,19.23528649,5.28624,1.54182,5.5065,13.41,2.98,13.73712124
03/09/2020 01:00,18.57192,4.90306,19.20823287,5.46192,1.59306,5.6895,13.11,3.31,13.52139786,18.26192,4.86306,18.89833523,5.46192,1.59306,5.6895,12.8,3.27,13.21109004
03/09/2020 01:30,18.38856,5.02958,19.0639926,5.27856,1.53958,5.4985,13.11,3.49,13.56658395,18.07856,4.99958,18.75713549,5.27856,1.53958,5.4985,12.8,3.46,13.25939667
03/09/2020 02:00,18.5868,5.0024,19.24819836,6.0768,1.7724,6.33,12.51,3.23,12.92025542,18.2868,4.9524,18.94553562,6.0768,1.7724,6.33,12.21,3.18,12.61730954
03/09/2020 02:30,18.3212,4.9591,18.9804911,5.5512,1.6191,5.7825,12.77,3.34,13.19956439,18.0212,4.9291,18.68313882,5.5512,1.6191,5.7825,12.47,3.31,12.90182158
03/09/2020 03:00,18.07872,4.90796,18.73307738,4.99872,1.45796,5.207,13.08,3.45,13.52733898,17.76872,4.87796,18.42612016,4.99872,1.45796,5.207,12.77,3.42,13.22003404
03/09/2020 03:30,17.77816,4.95738,18.45639698,5.16816,1.50738,5.3835,12.61,3.45,13.07343107,17.48816,4.92738,18.169062,5.16816,1.50738,5.3835,12.32,3.42,12.78588284
03/09/2020 04:00,17.38896,4.96928,18.0850677,5.20896,1.51928,5.426,12.18,3.45,12.65918244,17.09896,4.93928,17.79805944,5.20896,1.51928,5.426,11.89,3.42,12.37208552
03/09/2020 04:30,17.64816,4.90988,18.31841895,5.58816,1.62988,5.821,12.06,3.28,12.49807985,17.35816,4.85988,18.02565262,5.58816,1.62988,5.821,11.77,3.23,12.20515465
03/09/2020 05:00,17.75496,5.20228,18.50141405,5.18496,1.51228,5.401,12.57,3.69,13.10041984,17.46496,5.18228,18.21759737,5.18496,1.51228,5.401,12.28,3.67,12.81668054
03/09/2020 05:30,18.11456,5.06508,18.80936786,4.95456,1.44508,5.161,13.16,3.62,13.64880947,17.81456,5.02508,18.50972655,4.95456,1.44508,5.161,12.86,3.58,13.34900745
03/09/2020 06:00,18.57616,4.73138,19.16923778,3.05616,0.89138,3.1835,15.52,3.84,15.9879955,18.22616,4.70138,18.82274906,3.05616,0.89138,3.1835,15.17,3.81,15.64113167
03/09/2020 06:30,20.28568,4.48624,20.77583121,4.37568,1.27624,4.558,15.91,3.21,16.23059457,19.93568,4.45624,20.42766291,4.37568,1.27624,4.558,15.56,3.18,15.8816246
03/09/2020 07:00,21.88736,4.10298,22.26860958,4.94736,1.44298,5.1535,16.94,2.66,17.14757126,21.52736,4.11298,21.91674778,4.94736,1.44298,5.1535,16.58,2.67,16.7936089
03/09/2020 07:30,23.65352,3.55436,23.91908199,4.88352,1.42436,5.087,18.77,2.13,18.8904685,23.28352,3.52436,23.54874555,4.88352,1.42436,5.087,18.4,2.1,18.51944924
03/09/2020 08:00,25.03408,3.41244,25.26558743,5.73408,1.67244,5.973,19.3,1.74,19.3782765,24.66408,3.37244,24.89357736,5.73408,1.67244,5.973,18.93,1.7,19.00618057
03/09/2020 08:30,25.97488,3.20934,26.17239489,5.89488,1.71934,6.1405,20.08,1.49,20.13520549,25.59488,3.18934,25.79282404,5.89488,1.71934,6.1405,19.7,1.47,19.75476904
03/09/2020 09:00,26.62448,2.80214,26.77153197,5.42448,1.58214,5.6505,21.2,1.22,21.23507476,26.23448,2.78214,26.38158911,5.42448,1.58214,5.6505,20.81,1.2,20.84457004
03/09/2020 09:30,27.27112,2.75866,27.41029352,4.52112,1.31866,4.7095,22.75,1.44,22.79552807,26.87112,2.71866,27.00829877,4.52112,1.31866,4.7095,22.35,1.4,22.39380495
03/09/2020 10:00,27.75488,2.60434,27.87679951,4.33488,1.26434,4.5155,23.42,1.34,23.45830343,27.35488,2.59434,27.47762835,4.33488,1.26434,4.5155,23.02,1.33,23.05838893
03/09/2020 10:30,28.2328,2.7054,28.36212589,4.1328,1.2054,4.305,24.1,1.5,24.14663538,27.8128,2.6754,27.94118124,4.1328,1.2054,4.305,23.68,1.47,23.72558324
03/09/2020 11:00,28.43136,2.42998,28.53501418,3.77136,1.09998,3.9285,24.66,1.33,24.69583973,28.01136,2.40998,28.11484115,3.77136,1.09998,3.9285,24.24,1.31,24.27537229
03/09/2020 11:30,28.6884,2.2787,28.7787555,4.4184,1.2887,4.6025,24.27,0.99,24.2901832,28.2784,2.3087,28.37248671,4.4184,1.2887,4.6025,23.86,1.02,23.88179223
03/09/2020 12:00,29.09664,2.61652,29.21404861,5.57664,1.62652,5.809,23.52,0.99,23.54082624,28.69664,2.64652,28.81841799,5.57664,1.62652,5.809,23.12,1.02,23.14248906
03/09/2020 12:30,29.17152,2.75586,29.30140514,5.47152,1.59586,5.6995,23.7,1.16,23.7283712,28.77152,2.76586,28.90415791,5.47152,1.59586,5.6995,23.3,1.17,23.32935704
03/09/2020 13:00,29.5332,2.9151,29.67672,7.4232,2.1651,7.7325,22.11,0.75,22.12271683,29.1432,2.9351,29.29062851,7.4232,2.1651,7.7325,21.72,0.77,21.73364443
03/09/2020 13:30,29.37432,2.87376,29.51455864,6.90432,2.01376,7.192,22.47,0.86,22.48645148,28.98432,2.89376,29.12841659,6.90432,2.01376,7.192,22.08,0.88,22.09752927
03/09/2020 14:00,29.58752,3.35386,29.77699979,9.16752,2.67386,9.5495,20.42,0.68,20.4313191,29.20752,3.35386,29.399449,9.16752,2.67386,9.5495,20.04,0.68,20.05153361
03/09/2020 14:30,29.1168,2.7324,29.24472691,7.0368,2.0524,7.33,22.08,0.68,22.09046853,28.7368,2.7324,28.866411,7.0368,2.0524,7.33,21.7,0.68,21.71065176
03/09/2020 15:00,28.56848,2.33164,28.66347143,4.66848,1.36164,4.863,23.9,0.97,23.919676,28.15848,2.35164,28.25650733,4.66848,1.36164,4.863,23.49,0.99,23.51085281
03/09/2020 15:30,28.66536,2.60948,28.78388872,4.93536,1.43948,5.141,23.73,1.17,23.75882573,28.25536,2.61948,28.37652276,4.93536,1.43948,5.141,23.32,1.18,23.34983512
03/09/2020 16:00,28.74792,2.45856,28.85285812,4.41792,1.28856,4.602,24.33,1.17,24.35811569,28.32792,2.46856,28.43527457,4.41792,1.28856,4.602,23.91,1.18,23.93909982
03/09/2020 16:30,29.5608,2.8844,29.70118954,6.4608,1.8844,6.73,23.1,1,23.12163489,29.1608,2.9044,29.3050814,6.4608,1.8844,6.73,22.7,1.02,22.72290474
03/09/2020 17:00,29.56704,3.14622,29.73396298,6.46704,1.88622,6.7365,23.1,1.26,23.13433811,29.16704,3.13622,29.33516828,6.46704,1.88622,6.7365,22.7,1.25,22.73439025
03/09/2020 17:30,29.40472,3.08596,29.56620888,5.81472,1.69596,6.057,23.59,1.39,23.63091619,29.00472,3.07596,29.16736725,5.81472,1.69596,6.057,23.19,1.38,23.23102451
03/09/2020 18:00,29.11016,3.63838,29.33665326,6.92016,2.01838,7.2085,22.19,1.62,22.24905616,28.71016,3.62838,28.93852845,6.92016,2.01838,7.2085,21.79,1.61,21.84939816
03/09/2020 18:30,28.24472,3.25846,28.43205532,5.27472,1.53846,5.4945,22.97,1.72,23.03430702,27.83472,3.24846,28.0236352,5.27472,1.53846,5.4945,22.56,1.71,22.62471436
03/09/2020 19:00,27.8168,3.1499,27.99457505,4.6968,1.3699,4.8925,23.12,1.78,23.18841952,27.4068,3.1299,27.58494082,4.6968,1.3699,4.8925,22.71,1.76,22.77809694
03/09/2020 19:30,27.27848,2.93164,27.43556058,3.94848,1.15164,4.113,23.33,1.78,23.39780545,26.85848,2.91164,27.01583971,3.94848,1.15164,4.113,22.91,1.76,22.97750422
03/09/2020 20:00,27.22224,2.78982,27.36482133,2.98224,0.86982,3.1065,24.24,1.92,24.31592071,26.79224,2.75982,26.93400695,2.98224,0.86982,3.1065,23.81,1.89,23.88489481
03/09/2020 20:30,26.81736,2.73298,26.95626044,2.78736,0.81298,2.9035,24.03,1.92,24.10658209,26.40736,2.70298,26.54533411,2.78736,0.81298,2.9035,23.62,1.89,23.69549535
03/09/2020 21:00,25.85,3.175,26.0442532,3.24,0.945,3.375,22.61,2.23,22.7197051,25.45,3.135,25.64236192,3.24,0.945,3.375,22.21,2.19,22.31771046
03/09/2020 21:30,25.1132,3.3126,25.33073495,2.9232,0.8526,3.045,22.19,2.46,22.32594231,24.7232,3.2926,24.94148819,2.9232,0.8526,3.045,21.8,2.44,21.93612546
03/09/2020 22:00,23.86064,3.70602,24.14673323,3.38064,0.98602,3.5215,20.48,2.72,20.65983543,23.47064,3.61602,23.74755867,3.38064,0.98602,3.5215,20.09,2.63,20.26141653
03/09/2020 22:30,21.97336,4.87098,22.50677667,3.84336,1.12098,4.0035,18.13,3.75,18.51376245,21.62336,4.82098,22.15426699,3.84336,1.12098,4.0035,17.78,3.7,18.16090306
03/09/2020 23:00,20.95064,4.68352,21.46775899,3.20064,0.93352,3.334,17.75,3.75,18.14180256,20.60064,4.63352,21.11529957,3.20064,0.93352,3.334,17.4,3.7,17.78904157
03/09/2020 23:30,20.06752,4.49886,20.5656291,2.56752,0.74886,2.6745,17.5,3.75,17.89727633,19.71752,4.38886,20.20006651,2.56752,0.74886,2.6745,17.15,3.64,17.53203069
04/09/2020 00:00,19.2652,4.6061,19.80818236,2.9352,0.8561,3.0575,16.33,3.75,16.75504103,18.9252,4.4961,19.45194361,2.9352,0.8561,3.0575,15.99,3.64,16.39907619
04/09/2020 00:30,18.564,4.442,19.08804495,2.064,0.602,2.15,16.5,3.84,16.94094448,18.224,4.392,18.74576859,2.064,0.602,2.15,16.16,3.79,16.59848487
04/09/2020 01:00,18.16656,4.69108,18.76246609,2.74656,0.80108,2.861,15.42,3.89,15.90309718,17.82656,4.66108,18.42584891,2.74656,0.80108,2.861,15.08,3.86,15.56618129
04/09/2020 01:30,17.8976,5.2443,18.65011443,3.2376,0.9443,3.3725,14.66,4.3,15.27761762,17.5476,5.4143,18.36390237,3.2376,0.9443,3.3725,14.31,4.47,14.99189781
04/09/2020 02:00,17.818,5.569,18.6680177,3.048,0.889,3.175,14.77,4.68,15.49371808,17.478,5.499,18.32264951,3.048,0.889,3.175,14.43,4.61,15.14849828
04/09/2020 02:30,17.68168,4.82924,18.32930349,2.91168,0.84924,3.033,14.77,3.98,15.29683954,17.34168,4.70924,17.96971916,2.91168,0.84924,3.033,14.43,3.86,14.93735251
04/09/2020 03:00,17.43608,4.95594,18.12672687,3.34608,0.97594,3.4855,14.09,3.98,14.64132849,17.11608,4.88594,17.79979225,3.34608,0.97594,3.4855,13.77,3.91,14.31436342
04/09/2020 03:30,16.99912,4.93516,17.70101367,2.58912,0.75516,2.697,14.41,4.18,15.00401613,16.67912,4.91516,17.38826736,2.58912,0.75516,2.697,14.09,4.16,14.69127973
04/09/2020 04:00,17.09776,5.13018,17.85083034,3.25776,0.95018,3.3935,13.84,4.18,14.45745482,16.78776,5.05018,17.53092136,3.25776,0.95018,3.3935,13.53,4.1,14.13757051
04/09/2020 04:30,17.11984,4.97912,17.82920519,2.97984,0.86912,3.104,14.14,4.11,14.72520628,16.80984,4.91912,17.51480695,2.97984,0.86912,3.104,13.83,4.05,14.41080844
04/09/2020 05:00,17.12648,5.02314,17.84792012,2.85648,0.83314,2.9755,14.27,4.19,14.87242415,16.80648,5.00314,17.5353694,2.85648,0.83314,2.9755,13.95,4.17,14.55992445
04/09/2020 05:30,17.53464,4.83302,18.18850412,2.20464,0.64302,2.2965,15.33,4.19,15.89229373,17.17464,4.74302,17.81753344,2.20464,0.64302,2.2965,14.97,4.1,15.52130471
04/09/2020 06:00,18.03144,4.80292,18.66014118,2.34144,0.68292,2.439,15.69,4.12,16.22191419,17.67144,4.78292,18.30726947,2.34144,0.68292,2.439,15.33,4.1,15.86880273
04/09/2020 06:30,19.27776,4.93768,19.9000682,3.07776,0.89768,3.206,16.2,4.04,16.69615525,18.90776,4.91768,19.53681051,3.07776,0.89768,3.206,15.83,4.02,16.33246154
04/09/2020 07:00,20.89432,4.35126,21.34258822,3.12432,0.91126,3.2545,17.77,3.44,18.09990331,20.51432,4.30126,20.9603951,3.12432,0.91126,3.2545,17.39,3.39,17.71734179
04/09/2020 07:30,22.38528,3.99404,22.738802,3.30528,0.96404,3.443,19.08,3.03,19.31909159,22.01528,3.95404,22.36754313,3.30528,0.96404,3.443,18.71,2.99,18.94740615
04/09/2020 08:00,23.72816,3.89738,24.04610463,3.24816,0.94738,3.3835,20.48,2.95,20.6913726,23.34816,3.83738,23.66140445,3.24816,0.94738,3.3835,20.1,2.89,20.30670086
04/09/2020 08:30,25.09016,4.02338,25.41070081,4.40016,1.28338,4.5835,20.69,2.74,20.87064206,24.72016,3.93338,25.03113638,4.40016,1.28338,4.5835,20.32,2.65,20.4920692
04/09/2020 09:00,25.43376,3.64318,25.69336312,4.19376,1.22318,4.3685,21.24,2.42,21.37741799,25.05376,3.57318,25.30728167,4.19376,1.22318,4.3685,20.86,2.35,20.99195322
04/09/2020 09:30,25.92824,3.55282,26.17052081,4.39824,1.28282,4.5815,21.53,2.27,21.64933717,25.54824,3.49282,25.78589457,4.39824,1.28282,4.5815,21.15,2.21,21.26514989
04/09/2020 10:00,26.17688,3.62534,26.42673148,4.64688,1.35534,4.8405,21.53,2.27,21.64933717,25.79688,3.56534,26.04209414,4.64688,1.35534,4.8405,21.15,2.21,21.26514989
04/09/2020 10:30,26.19584,4.37212,26.5581902,6.55584,1.91212,6.829,19.64,2.46,19.79346357,25.83584,4.30212,26.19158004,6.55584,1.91212,6.829,19.28,2.39,19.42757061
04/09/2020 11:00,26.99368,3.96274,27.28299962,7.24368,2.11274,7.5455,19.75,1.85,19.83645634,26.65368,3.72274,26.91240329,7.24368,2.11274,7.5455,19.41,1.61,19.47665782
04/09/2020 11:30,26.43832,3.51826,26.67138763,6.74832,1.96826,7.0295,19.69,1.55,19.7509139,26.06832,3.48826,26.30067044,6.74832,1.96826,7.0295,19.32,1.52,19.37970072
04/09/2020 12:00,27.42936,3.46148,27.64691002,6.99936,2.04148,7.291,20.43,1.42,20.47928954,27.04936,3.42148,27.26489321,6.99936,2.04148,7.291,20.05,1.38,20.09743516
04/09/2020 12:30,27.41752,3.32886,27.61886514,6.16752,1.79886,6.4245,21.25,1.53,21.3050088,27.02752,3.30886,27.22931126,6.16752,1.79886,6.4245,20.86,1.51,20.91458104
04/09/2020 13:00,27.34568,3.47124,27.56511784,5.93568,1.73124,6.183,21.41,1.74,21.48058891,26.96568,3.41124,27.1805897,5.93568,1.73124,6.183,21.03,1.68,21.09699742
04/09/2020 13:30,26.99672,3.25946,27.19277423,5.58672,1.62946,5.8195,21.41,1.63,21.47195846,26.61672,3.22946,26.81192264,5.58672,1.62946,5.8195,21.03,1.6,21.09077761
04/09/2020 14:00,26.90024,4.18882,27.22442148,7.71024,2.24882,8.0315,19.19,1.94,19.28781221,26.54024,4.10882,26.85640968,7.71024,2.24882,8.0315,18.83,1.86,18.92164105
04/09/2020 14:30,26.64944,4.35942,27.00365151,8.56944,2.49942,8.9265,18.08,1.86,18.17542297,26.30944,4.24942,26.65040719,8.56944,2.49942,8.9265,17.74,1.75,17.82610726
04/09/2020 15:00,26.02656,4.24358,26.37024453,7.48656,2.18358,7.7985,18.54,2.06,18.65409338,25.67656,4.13358,26.00715704,7.48656,2.18358,7.7985,18.19,1.95,18.29422313
04/09/2020 15:30,26.08008,4.00044,26.3851112,6.07008,1.77044,6.323,20.01,2.23,20.13387692,25.72008,3.90044,26.01414898,6.07008,1.77044,6.323,19.65,2.13,19.76510562
04/09/2020 16:00,26.00888,3.58134,26.25429175,3.87888,1.13134,4.0405,22.13,2.45,22.26520604,25.63888,3.47134,25.87281139,3.87888,1.13134,4.0405,21.76,2.34,21.88545636
04/09/2020 16:30,27.02344,3.55892,27.25678303,3.49344,1.01892,3.639,23.53,2.54,23.66669601,26.64344,3.45892,26.86702482,3.49344,1.01892,3.639,23.15,2.44,23.27823232
04/09/2020 17:00,29.95736,3.69298,30.18412695,3.26736,0.95298,3.4035,26.69,2.74,26.83027581,26.59736,3.53298,26.83098035,3.26736,0.95298,3.4035,23.33,2.58,23.47222401
04/09/2020 17:30,46.92168,5.89174,47.29013274,3.09168,0.90174,3.2205,43.83,4.99,44.11313863,3.09168,0.90174,3.2205,3.09168,0.90174,3.2205,0,0,0
04/09/2020 18:00,44.28064,6.54102,44.7611441,3.26064,0.95102,3.3965,41.02,5.59,41.39913646,25.69064,7.37102,26.72715697,3.26064,0.95102,3.3965,22.43,6.42,23.33069437
04/09/2020 18:30,27.34944,1.99692,27.42224567,4.54944,1.32692,4.739,22.8,0.67,22.80984217,26.08944,7.99692,27.28753578,4.54944,1.32692,4.739,21.54,6.67,22.54906872
04/09/2020 19:00,26.7868,5.3149,27.30898783,5.2968,1.5449,5.5175,21.49,3.77,21.81818049,25.8468,7.2049,26.832213,5.2968,1.5449,5.5175,20.55,5.66,21.31520819
04/09/2020 19:30,25.43096,4.70778,25.86304157,3.42096,0.99778,3.5635,22.01,3.71,22.32048835,24.98096,4.62778,25.40599753,3.42096,0.99778,3.5635,21.56,3.63,21.86345124
04/09/2020 20:00,25.27848,4.65914,25.70426301,3.04848,0.88914,3.1755,22.23,3.77,22.54741227,24.82848,4.56914,25.24540472,3.04848,0.88914,3.1755,21.78,3.68,22.08870299
04/09/2020 20:30,25.17792,4.65856,25.60526971,3.45792,1.00856,3.602,21.72,3.65,22.02455221,24.73792,4.59856,25.16170582,3.45792,1.00856,3.602,21.28,3.59,21.58069739
04/09/2020 21:00,24.72904,4.42472,25.12177475,3.47904,1.01472,3.624,21.25,3.41,21.5218633,24.28904,4.35472,24.67632571,3.47904,1.01472,3.624,20.81,3.34,21.07633033
04/09/2020 21:30,24.0072,5.0946,24.54181332,3.3072,0.9646,3.445,20.7,4.13,21.1079819,23.5772,5.0446,24.11083468,3.3072,0.9646,3.445,20.27,4.08,20.67653985
04/09/2020 22:00,23.06136,5.26998,23.65584524,3.29136,0.95998,3.4285,19.77,4.31,20.23435198,22.64136,5.16998,23.22412271,3.29136,0.95998,3.4285,19.35,4.21,19.80269174
04/09/2020 22:30,22.04216,5.45188,22.70638265,3.57216,1.04188,3.721,18.47,4.41,18.98918113,21.62216,5.39188,22.28430329,3.57216,1.04188,3.721,18.05,4.35,18.56677139
04/09/2020 23:00,21.04488,5.81934,21.83464431,3.97488,1.15934,4.1405,17.07,4.66,17.69464608,20.64488,5.73934,21.42781122,3.97488,1.15934,4.1405,16.67,4.58,17.28772108
04/09/2020 23:30,20.1192,5.5481,20.87016105,3.7992,1.1081,3.9575,16.32,4.44,16.91319012,19.7192,5.4581,20.46063792,3.7992,1.1081,3.9575,15.92,4.35,16.50360264
05/09/2020 00:00,19.4604,5.9297,20.34375851,4.4904,1.3097,4.6775,14.97,4.62,15.66669397,19.0804,5.8797,19.96578414,4.4904,1.3097,4.6775,14.59,4.57,15.28898296
05/09/2020 00:30,18.53816,6.03738,19.49649541,4.68816,1.36738,4.8835,13.85,4.67,14.61613492,18.18816,5.93738,19.13273753,4.68816,1.36738,4.8835,13.5,4.57,14.25254012
05/09/2020 01:00,18.5608,5.9919,19.50400375,4.1208,1.2019,4.2925,14.44,4.79,15.21373393,18.2008,5.9319,19.14305509,4.1208,1.2019,4.2925,14.08,4.73,14.8532589
05/09/2020 01:30,18.20072,6.02396,19.17170578,4.23072,1.23396,4.407,13.97,4.79,14.76837838,17.85072,5.96396,18.82065417,4.23072,1.23396,4.407,13.62,4.73,14.41795062
05/09/2020 02:00,17.828,5.829,18.75672746,4.248,1.239,4.425,13.58,4.59,14.33473055,17.478,5.759,18.40235216,4.248,1.239,4.425,13.23,4.52,13.980819
05/09/2020 02:30,17.65568,5.77874,18.57732145,4.07568,1.18874,4.2455,13.58,4.59,14.33473055,17.30568,5.70874,18.22296004,4.07568,1.18874,4.2455,13.23,4.52,13.980819
05/09/2020 03:00,17.58944,5.67442,18.48208435,3.40944,0.99442,3.5515,14.18,4.68,14.93234074,17.21944,5.62442,18.11472369,3.40944,0.99442,3.5515,13.81,4.63,14.56547287
05/09/2020 03:30,17.03392,5.66406,17.9509333,3.13392,0.91406,3.2645,13.9,4.75,14.68919671,16.68392,5.59406,17.59678078,3.13392,0.91406,3.2645,13.55,4.68,14.33544209
05/09/2020 04:00,17.06096,5.62528,17.96441291,3.00096,0.87528,3.126,14.06,4.75,14.84069068,16.71096,5.55528,17.61014821,3.00096,0.87528,3.126,13.71,4.68,14.48676983
05/09/2020 04:30,17.12336,5.64348,18.02937393,3.06336,0.89348,3.191,14.06,4.75,14.84069068,16.77336,5.57348,17.67510354,3.06336,0.89348,3.191,13.71,4.68,14.48676983
05/09/2020 05:00,17.18256,5.82408,18.14277476,3.92256,1.14408,4.086,13.26,4.68,14.06164997,16.83256,5.74408,17.78565521,3.92256,1.14408,4.086,12.91,4.6,13.70503922
05/09/2020 05:30,17.21352,5.89436,18.19474514,4.16352,1.21436,4.337,13.05,4.68,13.86379818,16.85352,5.81436,17.82828984,4.16352,1.21436,4.337,12.69,4.6,13.49800356
05/09/2020 06:00,17.33344,5.75142,18.26272089,3.67344,1.07142,3.8265,13.66,4.68,14.43945982,16.97344,5.76142,17.9246095,3.67344,1.07142,3.8265,13.3,4.69,14.10269832
05/09/2020 06:30,18.01912,5.90766,18.96283555,4.68912,1.36766,4.8845,13.33,4.54,14.08192103,17.66912,5.82766,18.60536005,4.68912,1.36766,4.8845,12.98,4.46,13.72486794
05/09/2020 07:00,18.57464,6.15302,19.56724064,5.32464,1.55302,5.5465,13.25,4.6,14.02577984,18.22464,6.10302,19.2193745,5.32464,1.55302,5.5465,12.9,4.55,13.67890712
05/09/2020 07:30,19.25768,5.91724,20.14626437,5.16768,1.50724,5.383,14.09,4.41,14.76401707,18.89768,5.85724,19.78457909,5.16768,1.50724,5.383,13.73,4.35,14.40261782
05/09/2020 08:00,20.12808,5.87444,20.96780031,5.39808,1.57444,5.623,14.73,4.3,15.34480042,19.74808,5.81444,20.58626669,5.39808,1.57444,5.623,14.35,4.24,14.96329175
05/09/2020 08:30,20.82464,6.01052,21.67468528,5.86464,1.71052,6.109,14.96,4.3,15.56571874,20.44464,5.95052,21.29300338,5.86464,1.71052,6.109,14.58,4.24,15.18400474
05/09/2020 09:00,22.13896,5.93178,22.91985087,6.34896,1.85178,6.6135,15.79,4.08,16.30860202,21.74896,5.87178,22.52765104,6.34896,1.85178,6.6135,15.4,4.02,15.91604222
05/09/2020 09:30,22.99928,6.23104,23.82840196,8.12928,2.37104,8.468,14.87,3.86,15.36282852,22.61928,6.18104,23.44860514,8.12928,2.37104,8.468,14.49,3.81,14.98252983
05/09/2020 10:00,23.82776,5.93268,24.55522019,8.95776,2.61268,9.331,14.87,3.32,15.23611827,23.44776,5.86268,24.16957728,8.95776,2.61268,9.331,14.49,3.25,14.85000337
05/09/2020 10:30,24.51944,5.89442,25.21799209,9.64944,2.81442,10.0515,14.87,3.08,15.18562807,24.13944,5.82442,24.83216527,9.64944,2.81442,10.0515,14.49,3.01,14.79933107
05/09/2020 11:00,24.49592,5.94756,25.2076093,9.62592,2.80756,10.027,14.87,3.14,15.19791104,24.11592,5.87756,24.8218313,9.62592,2.80756,10.027,14.49,3.07,14.81165082
05/09/2020 11:30,24.20584,6.17212,24.98034738,10.15584,2.96212,10.579,14.05,3.21,14.4120297,23.84584,6.11212,24.6167036,10.15584,2.96212,10.579,13.69,3.15,14.04772579
05/09/2020 12:00,24.60424,5.33332,25.17564156,7.79424,2.27332,8.119,16.81,3.06,17.086243,24.21424,5.23332,24.7733134,7.79424,2.27332,8.119,16.42,2.96,16.68466362
05/09/2020 12:30,24.51312,5.15716,25.04973755,8.97312,2.61716,9.347,15.54,2.54,15.74621224,24.14312,5.05716,24.66708557,8.97312,2.61716,9.347,15.17,2.44,15.36497641
05/09/2020 13:00,24.79032,4.91426,25.27271092,8.14032,2.37426,8.4795,16.65,2.54,16.84262747,24.40032,4.81426,24.87072004,8.14032,2.37426,8.4795,16.26,2.44,16.44205583
05/09/2020 13:30,24.7348,5.4839,25.33541968,9.7848,2.8539,10.1925,14.95,2.63,15.1795718,24.3648,5.3839,24.95255214,9.7848,2.8539,10.1925,14.58,2.53,14.79788161
05/09/2020 14:00,23.90208,5.53644,24.53490567,9.38208,2.73644,9.773,14.52,2.8,14.78750824,23.53208,5.45644,24.15639722,9.38208,2.73644,9.773,14.15,2.72,14.40905618
05/09/2020 14:30,24.1132,6.0251,24.85454172,11.2632,3.2851,11.7325,12.85,2.74,13.13887743,23.7732,5.9251,24.50044588,11.2632,3.2851,11.7325,12.51,2.64,12.78552697
05/09/2020 15:00,24.16032,5.79426,24.84541228,9.82032,2.86426,10.2295,14.34,2.93,14.63627343,23.79032,5.68426,24.4599701,9.82032,2.86426,10.2295,13.97,2.82,14.25178234
05/09/2020 15:30,23.62648,6.16814,24.41836416,10.41648,3.03814,10.8505,13.21,3.13,13.57575044,23.25648,6.20814,24.07083015,10.41648,3.03814,10.8505,12.84,3.17,13.22552456
05/09/2020 16:00,23.0716,6.1713,23.88270651,8.0616,2.3513,8.3975,15.01,3.82,15.48846345,22.6916,6.1213,23.50274504,8.0616,2.3513,8.3975,14.63,3.77,15.10793831
05/09/2020 16:30,23.19024,6.67882,24.13283796,9.39024,2.73882,9.7815,13.8,3.94,14.35143198,22.83024,6.61882,23.77033102,9.39024,2.73882,9.7815,13.44,3.88,13.9888527
05/09/2020 17:00,23.47344,6.19142,24.27624491,7.27344,2.12142,7.5765,16.2,4.07,16.70343977,23.07344,6.13142,23.87421087,7.27344,2.12142,7.5765,15.8,4.01,16.30092329
05/09/2020 17:30,24.12976,6.13118,24.89651955,6.68976,1.95118,6.9685,17.44,4.18,17.93393431,23.71976,6.06118,24.48193043,6.68976,1.95118,6.9685,17.03,4.11,17.51893262
05/09/2020 18:00,23.97304,5.35172,24.56313404,4.22304,1.23172,4.399,19.75,4.12,20.17515551,23.55304,5.34172,24.15118353,4.22304,1.23172,4.399,19.33,4.11,19.76211021
05/09/2020 18:30,24.36424,5.53582,24.98522551,4.61424,1.34582,4.8065,19.75,4.19,20.18956661,23.94424,5.45582,24.55794375,4.61424,1.34582,4.8065,19.33,4.11,19.76211021
05/09/2020 19:00,23.65336,5.20848,24.2200269,3.90336,1.13848,4.066,19.75,4.07,20.16500434,23.23336,5.15848,23.79913723,3.90336,1.13848,4.066,19.33,4.02,19.74358883
05/09/2020 19:30,23.11144,5.16042,23.68055306,3.36144,0.98042,3.5015,19.75,4.18,20.18749365,22.69144,5.12042,23.26198939,3.36144,0.98042,3.5015,19.33,4.14,19.7683712
05/09/2020 20:00,23.51112,5.14866,24.06826673,3.32112,0.96866,3.4595,20.19,4.18,20.61815947,23.09112,5.10866,23.64948688,3.32112,0.96866,3.4595,19.77,4.14,20.19882422
05/09/2020 20:30,23.82408,5.32994,24.41300982,3.63408,1.05994,3.7855,20.19,4.27,20.63659371,23.40408,5.27994,23.9922639,3.63408,1.05994,3.7855,19.77,4.22,20.21537286
05/09/2020 21:00,23.17472,5.50596,23.81980778,3.65472,1.06596,3.807,19.52,4.44,20.01859136,22.75472,5.41596,23.39038061,3.65472,1.06596,3.807,19.1,4.35,19.58909135
05/09/2020 21:30,22.66088,5.39984,23.29535907,3.29088,0.95984,3.428,19.37,4.44,19.87235517,22.25088,5.30984,22.87566527,3.29088,0.95984,3.428,18.96,4.35,19.45261165
05/09/2020 22:00,22.04624,5.61932,22.75111987,3.18624,0.92932,3.319,18.86,4.69,19.43439477,21.62624,5.54932,22.3268719,3.18624,0.92932,3.319,18.44,4.62,19.00994477
05/09/2020 22:30,21.34192,5.83556,22.12535446,3.48192,1.01556,3.627,17.86,4.82,18.49897294,20.93192,5.76556,21.7114476,3.48192,1.01556,3.627,17.45,4.75,18.08493848
05/09/2020 23:00,20.65592,6.14006,21.54918485,4.04592,1.18006,4.2145,16.61,4.96,17.33475411,20.25592,6.04006,21.13728033,4.04592,1.18006,4.2145,16.21,4.86,16.92287505
05/09/2020 23:30,19.51384,5.91112,20.38948972,3.60384,1.05112,3.754,15.91,4.86,16.63573563,19.12384,5.91112,20.01655805,3.60384,1.05112,3.754,15.52,4.86,16.26314853
06/09/2020 00:00,18.9408,5.9219,19.84496924,3.6408,1.0619,3.7925,15.3,4.86,16.0533361,18.5508,5.9219,19.47308605,3.6408,1.0619,3.7925,14.91,4.86,15.68208213
06/09/2020 00:30,18.32,6.2775,19.36567598,3.9,1.1375,4.0625,14.42,5.14,15.30869034,17.94,6.1975,18.98032155,3.9,1.1375,4.0625,14.04,5.06,14.9239807
06/09/2020 01:00,18.094,6.302,19.16006367,3.984,1.162,4.15,14.11,5.14,15.01704698,17.744,6.222,18.80326621,3.984,1.162,4.15,13.76,5.06,14.6608731
06/09/2020 01:30,17.73512,6.19566,18.78618333,3.82512,1.11566,3.9845,13.91,5.08,14.80859548,17.37512,6.17566,18.43999923,3.82512,1.11566,3.9845,13.55,5.06,14.46395866
06/09/2020 02:00,17.55608,6.19344,18.61651536,3.40608,0.99344,3.548,14.15,5.2,15.07522802,17.19608,6.11344,18.25046071,3.40608,0.99344,3.548,13.79,5.12,14.70980965
06/09/2020 02:30,17.36224,6.09982,18.40258628,3.70224,1.07982,3.8565,13.66,5.02,14.5532127,17.00224,6.03982,18.04315911,3.70224,1.07982,3.8565,13.3,4.96,14.19477369
06/09/2020 03:00,17.03144,6.49542,18.22801222,4.20144,1.22542,4.3765,12.83,5.27,13.87017664,16.69144,6.44542,17.89266912,4.20144,1.22542,4.3765,12.49,5.22,13.53693097
06/09/2020 03:30,16.7548,6.7014,18.04527875,3.6048,1.0514,3.755,13.15,5.65,14.3124072,16.4048,6.6114,17.6869464,3.6048,1.0514,3.755,12.8,5.56,13.95541472
06/09/2020 04:00,16.3272,6.6146,17.61619689,3.3072,0.9646,3.445,13.02,5.65,14.19305816,15.9772,6.5246,17.25807999,3.3072,0.9646,3.445,12.67,5.56,13.83627479
06/09/2020 04:30,16.55544,6.75992,17.88236875,3.80544,1.10992,3.964,12.75,5.65,13.94578789,16.20544,6.66992,17.52438639,3.80544,1.10992,3.964,12.4,5.56,13.58946651
06/09/2020 05:00,16.22016,6.65338,17.53171571,3.20016,0.93338,3.3335,13.02,5.72,14.22106888,15.87016,6.60338,17.18914209,3.20016,0.93338,3.3335,12.67,5.67,13.88084291
06/09/2020 05:30,16.40864,6.50752,17.65194843,3.00864,0.87752,3.134,13.4,5.63,14.53467922,16.05864,6.41752,17.2934809,3.00864,0.87752,3.134,13.05,5.54,14.1772388
06/09/2020 06:00,16.64432,6.57626,17.89638466,3.24432,0.94626,3.3795,13.4,5.63,14.53467922,16.29432,6.48626,17.53785714,3.24432,0.94626,3.3795,13.05,5.54,14.1772388
06/09/2020 06:30,16.72208,6.49894,17.94057359,3.32208,0.96894,3.4605,13.4,5.53,14.49623744,16.37208,6.42894,17.58909529,3.32208,0.96894,3.4605,13.05,5.46,14.14616909
06/09/2020 07:00,17.0424,6.5632,18.26250235,3.5424,1.0332,3.69,13.5,5.53,14.5887251,16.6824,6.4932,17.90151156,3.5424,1.0332,3.69,13.14,5.46,14.22923751
06/09/2020 07:30,17.6476,6.5268,18.81586841,3.4176,0.9968,3.56,14.23,5.53,15.26675473,17.2876,6.4568,18.45403425,3.4176,0.9968,3.56,13.87,5.46,14.90598873
06/09/2020 08:00,18.4528,6.4454,19.546074,3.6528,1.0654,3.805,14.8,5.38,15.74752044,18.0828,6.3354,19.16050493,3.6528,1.0654,3.805,14.43,5.27,15.36221989
06/09/2020 08:30,19.17872,6.11296,20.1293711,3.67872,1.07296,3.832,15.5,5.04,16.29882204,18.79872,5.99296,19.73087538,3.67872,1.07296,3.832,15.12,4.92,15.90033962
06/09/2020 09:00,20.73248,5.94614,21.56831722,5.95248,1.73614,6.2005,14.78,4.21,15.36790487,20.36248,5.89614,21.19894004,5.95248,1.73614,6.2005,14.41,4.16,14.99845659
06/09/2020 09:30,21.66888,5.72134,22.41147233,6.27888,1.83134,6.5405,15.39,3.89,15.87401021,21.27888,5.67134,22.02169002,6.27888,1.83134,6.5405,15,3.84,15.48372048
06/09/2020 10:00,22.26568,5.25374,22.8771128,5.39568,1.57374,5.6205,16.87,3.68,17.26671075,21.85568,5.20374,22.46663433,5.39568,1.57374,5.6205,16.46,3.63,16.85551838
06/09/2020 10:30,23.35784,5.71812,24.04756923,7.70784,2.24812,8.029,15.65,3.47,16.03007798,22.97784,5.65812,23.66422306,7.70784,2.24812,8.029,15.27,3.41,15.64611773
06/09/2020 11:00,24.15576,5.87168,24.85915057,8.40576,2.45168,8.756,15.75,3.42,16.11703757,23.76576,5.86168,24.47796235,8.40576,2.45168,8.756,15.36,3.41,15.73396644
06/09/2020 11:30,23.9628,5.1554,24.51109816,6.5328,1.9054,6.805,17.43,3.25,17.73040891,23.5628,5.0954,24.10743962,6.5328,1.9054,6.805,17.03,3.19,17.32619404
06/09/2020 12:00,24.77848,5.06664,25.2911825,6.22848,1.81664,6.488,18.55,3.25,18.83255161,24.36848,5.00664,24.87748503,6.22848,1.81664,6.488,18.14,3.19,18.41835226
06/09/2020 12:30,25.24072,5.08146,25.74713929,6.93072,2.02146,7.2195,18.31,3.06,18.56393547,24.83072,5.03146,25.33535564,6.93072,2.02146,7.2195,17.9,3.01,18.15131125
06/09/2020 13:00,24.98824,4.97282,25.47824713,6.07824,1.77282,6.3315,18.91,3.2,19.17884512,24.56824,4.88282,25.04875941,6.07824,1.77282,6.3315,18.49,3.11,18.74972533
06/09/2020 13:30,24.70336,5.45598,25.29868995,8.28336,2.41598,8.6285,16.42,3.04,16.69904189,24.31336,5.39598,24.90494077,8.28336,2.41598,8.6285,16.03,2.98,16.30464044
06/09/2020 14:00,24.16392,4.76156,24.62859077,5.11392,1.49156,5.327,19.05,3.27,19.32861609,23.74392,4.70156,24.20492519,5.11392,1.49156,5.327,18.63,3.21,18.90452327
06/09/2020 14:30,24.89336,5.24598,25.44011946,7.08336,2.06598,7.3785,17.81,3.18,18.09166935,24.47336,5.17598,25.01471804,7.08336,2.06598,7.3785,17.39,3.11,17.66590502
06/09/2020 15:00,25.1064,5.9427,25.80013574,10.4664,3.0527,10.9025,14.64,2.89,14.92252325,24.7464,5.8927,25.438322,10.4664,3.0527,10.9025,14.28,2.84,14.55967033
06/09/2020 15:30,24.32976,5.40118,24.9220779,7.40976,2.16118,7.7185,16.92,3.24,17.22742,23.91976,5.35118,24.51101887,7.40976,2.16118,7.7185,16.51,3.19,16.81535608
06/09/2020 16:00,24.38136,5.22748,24.93546195,6.47136,1.88748,6.741,17.91,3.34,18.21877328,23.96136,5.16748,24.51223414,6.47136,1.88748,6.741,17.49,3.28,17.79490096
06/09/2020 16:30,24.02392,4.77156,24.49319328,5.35392,1.56156,5.577,18.67,3.21,18.94394362,23.60392,4.71156,24.06956246,5.35392,1.56156,5.577,18.25,3.15,18.51985421
06/09/2020 17:00,25.17024,5.28632,25.71937326,7.29024,2.12632,7.594,17.88,3.16,18.15709228,24.76024,5.18632,25.29757696,7.29024,2.12632,7.594,17.47,3.06,17.73596628
06/09/2020 17:30,25.53696,4.89078,26.00107796,5.07696,1.48078,5.2885,20.46,3.41,20.74222023,25.11696,4.85078,25.5810818,5.07696,1.48078,5.2885,20.04,3.37,20.32138037
06/09/2020 18:00,25.30192,4.60806,25.71811371,3.42192,0.99806,3.5645,21.88,3.61,22.17580889,24.87192,4.55806,25.28612891,3.42192,0.99806,3.5645,21.45,3.56,21.7434151
06/09/2020 18:30,25.28032,4.48176,25.67451561,3.40032,0.99176,3.542,21.88,3.49,22.15659044,24.85032,4.40176,25.23715307,3.40032,0.99176,3.542,21.45,3.41,21.71936003
06/09/2020 19:00,24.44184,4.18762,24.79797782,2.39184,0.69762,2.4915,22.05,3.49,22.32448432,24.00184,4.19762,24.36613094,2.39184,0.69762,2.4915,21.61,3.5,21.89159885
06/09/2020 19:30,24.45824,4.16032,24.8095499,2.29824,0.67032,2.394,22.16,3.49,22.43313843,24.01824,4.17032,24.37760082,2.29824,0.67032,2.394,21.72,3.5,22.00019091
06/09/2020 20:00,24.7024,4.0807,25.03718591,2.8824,0.8407,3.0025,21.82,3.24,22.05923843,24.2524,4.0207,24.58342804,2.8824,0.8407,3.0025,21.37,3.18,21.60530722
06/09/2020 20:30,24.50208,4.38394,24.89118025,3.20208,0.93394,3.3355,21.3,3.45,21.57759254,24.07208,4.35394,24.46266194,3.20208,0.93394,3.3355,20.87,3.42,21.148364
06/09/2020 21:00,23.26528,4.92154,23.78013477,2.40528,0.70154,2.5055,20.86,4.22,21.28257503,22.84528,4.83154,23.35060164,2.40528,0.70154,2.5055,20.44,4.13,20.85306932
06/09/2020 21:30,22.73336,5.28598,23.33982094,2.04336,0.59598,2.1285,20.69,4.69,21.21490514,22.30336,5.21598,22.90515913,2.04336,0.59598,2.1285,20.26,4.62,20.78008662
06/09/2020 22:00,21.80456,5.41008,22.4657028,2.19456,0.64008,2.286,19.61,4.77,20.18179873,21.37456,5.37008,22.03881971,2.19456,0.64008,2.286,19.18,4.73,19.75462731
