Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/09/2020 22:30,20.9872,5.3896,21.66818756,2.7072,0.7896,2.82,18.28,4.6,18.84989125,20.5572,5.3496,21.24186178,2.7072,0.7896,2.82,17.85,4.56,18.4232489
06/09/2020 23:00,19.98376,5.23568,20.65824312,2.45376,0.71568,2.556,17.53,4.52,18.10335052,19.56376,5.15568,20.2317014,2.45376,0.71568,2.556,17.11,4.44,17.67669935
06/09/2020 23:30,18.83392,5.54656,19.63366676,2.59392,0.75656,2.702,16.24,4.79,16.93167741,18.42392,5.48656,19.22350563,2.59392,0.75656,2.702,15.83,4.73,16.52155562
07/09/2020 00:00,18.53728,5.81754,19.42870355,3.31728,0.96754,3.4555,15.22,4.85,15.97406961,18.14728,5.75754,19.0387247,3.31728,0.96754,3.4555,14.83,4.79,15.58438321
07/09/2020 00:30,17.62552,5.30786,18.40739887,2.49552,0.72786,2.5995,15.13,4.58,15.80801379,17.23552,5.25786,18.01966263,2.49552,0.72786,2.5995,14.74,4.53,15.42039234
07/09/2020 01:00,17.32464,5.17052,18.07975188,2.02464,0.59052,2.109,15.3,4.58,15.97079835,16.93464,5.12052,17.69185567,2.02464,0.59052,2.109,14.91,4.53,15.58297148
07/09/2020 01:30,17.63968,5.28824,18.41531408,2.59968,0.75824,2.708,15.04,4.53,15.70740271,17.25968,5.28824,18.05164912,2.59968,0.75824,2.708,14.66,4.53,15.34394017
07/09/2020 02:00,17.4072,5.1271,18.14656348,2.0472,0.5971,2.1325,15.36,4.53,16.01407194,17.0172,5.0171,17.74137504,2.0472,0.5971,2.1325,14.97,4.42,15.60888529
07/09/2020 02:30,17.52624,5.16182,18.27056305,2.16624,0.63182,2.2565,15.36,4.53,16.01407194,17.13624,5.11182,17.88243342,2.16624,0.63182,2.2565,14.97,4.48,15.62598157
07/09/2020 03:00,17.25808,5.12444,18.00281119,2.03808,0.59444,2.123,15.22,4.53,15.87983942,16.85808,5.07444,17.60524929,2.03808,0.59444,2.123,14.82,4.48,15.48233832
07/09/2020 03:30,16.94248,5.19864,17.72211856,2.05248,0.59864,2.138,14.89,4.6,15.58435433,16.56248,5.13864,17.34131958,2.05248,0.59864,2.138,14.51,4.54,15.2036739
07/09/2020 04:00,16.50096,5.10778,17.27342171,1.74096,0.50778,1.8135,14.76,4.6,15.46019405,16.13096,5.04778,16.90230616,1.74096,0.50778,1.8135,14.39,4.54,15.0891915
07/09/2020 04:30,16.79808,5.18694,17.5806666,2.21808,0.64694,2.3105,14.58,4.54,15.27049443,16.42808,5.18694,17.22748267,2.21808,0.64694,2.3105,14.21,4.54,14.91763051
07/09/2020 05:00,16.88424,5.13332,17.64733789,2.03424,0.59332,2.119,14.85,4.54,15.52849317,16.50424,5.13332,17.28412312,2.03424,0.59332,2.119,14.47,4.54,15.16550362
07/09/2020 05:30,17.1604,5.1697,17.92219647,1.8504,0.5397,1.9275,15.31,4.63,15.9947804,16.7604,5.0797,17.51326241,1.8504,0.5397,1.9275,14.91,4.54,15.58588143
07/09/2020 06:00,17.87104,4.93822,18.54076825,1.81104,0.52822,1.8865,16.06,4.41,16.65447988,17.48104,4.87822,18.14893357,1.81104,0.52822,1.8865,15.67,4.35,16.26257667
07/09/2020 06:30,19.64656,4.38858,20.13074649,1.84656,0.53858,1.9235,17.8,3.85,18.21160344,19.22656,4.33858,19.70999457,1.84656,0.53858,1.9235,17.38,3.8,17.79057054
07/09/2020 07:00,20.91016,3.86588,21.2645202,1.70016,0.49588,1.771,19.21,3.37,19.50335869,20.49016,3.83588,20.84611792,1.70016,0.49588,1.771,18.79,3.34,19.08454086
07/09/2020 07:30,22.7756,3.1383,22.99079995,2.0856,0.6083,2.1725,20.69,2.53,20.84411188,22.3456,3.0683,22.55527221,2.0856,0.6083,2.1725,20.26,2.46,20.40880202
07/09/2020 08:00,23.4088,3.1984,23.62629213,1.9488,0.5684,2.03,21.46,2.63,21.62055735,22.9788,3.1384,23.19212806,1.9488,0.5684,2.03,21.03,2.57,21.18645322
07/09/2020 08:30,25.41208,2.72394,25.55765363,2.24208,0.65394,2.3355,23.17,2.07,23.26228278,24.96208,2.69394,25.10702592,2.24208,0.65394,2.3355,22.72,2.04,22.81140066
07/09/2020 09:00,26.32008,2.73794,26.46210359,2.29008,0.66794,2.3855,24.03,2.07,24.11899252,25.86008,2.70794,26.00147451,2.29008,0.66794,2.3855,23.57,2.04,23.658117
07/09/2020 09:30,27.45952,2.59486,27.58185159,3.23952,0.94486,3.3745,24.22,1.65,24.27613849,26.99952,2.56486,27.12107275,3.23952,0.94486,3.3745,23.76,1.62,23.81516324
07/09/2020 10:00,27.6356,2.1808,27.72151287,2.7456,0.8008,2.86,24.89,1.38,24.92822697,27.1656,2.1608,27.25140143,2.7456,0.8008,2.86,24.42,1.36,24.45784128
07/09/2020 10:30,28.31304,2.24172,28.40164683,3.74304,1.09172,3.899,24.57,1.15,24.59689818,27.83304,2.28172,27.92640975,3.74304,1.09172,3.899,24.09,1.19,24.11937396
07/09/2020 11:00,28.87128,1.86454,28.93142441,3.82128,1.11454,3.9805,25.05,0.75,25.06122503,28.39128,1.92454,28.45643397,3.82128,1.11454,3.9805,24.57,0.81,24.58334802
07/09/2020 11:30,28.95032,2.04926,29.02275822,4.66032,1.35926,4.8545,24.29,0.69,24.29979835,28.47032,2.07926,28.54614585,4.66032,1.35926,4.8545,23.81,0.72,23.82088369
07/09/2020 12:00,29.45376,2.36818,29.54881139,5.75376,1.67818,5.9935,23.7,0.69,23.71004218,28.98376,2.39818,29.08280611,5.75376,1.67818,5.9935,23.23,0.72,23.24115531
07/09/2020 12:30,29.62016,2.62088,29.73588557,6.62016,1.93088,6.896,23,0.69,23.01034767,29.17016,2.65088,29.29036359,6.62016,1.93088,6.896,22.55,0.72,22.56149153
07/09/2020 13:00,29.42048,2.58014,29.53340085,6.48048,1.89014,6.7505,22.94,0.69,22.95037472,28.96048,2.69014,29.08515524,6.48048,1.89014,6.7505,22.48,0.8,22.49423037
07/09/2020 13:30,28.9176,2.3693,29.01449935,5.7576,1.6793,5.9975,23.16,0.69,23.17027622,28.4476,2.4793,28.55543511,5.7576,1.6793,5.9975,22.69,0.8,22.70409875
07/09/2020 14:00,29.07416,2.65788,29.19539528,6.16416,1.79788,6.421,22.91,0.86,22.92613574,28.61416,2.71788,28.74294738,6.16416,1.79788,6.421,22.45,0.92,22.46884287
07/09/2020 14:30,28.74872,2.56296,28.86273836,5.83872,1.70296,6.082,22.91,0.86,22.92613574,28.28872,2.62296,28.41006157,5.83872,1.70296,6.082,22.45,0.92,22.46884287
07/09/2020 15:00,28.45744,2.65592,28.58110919,6.15744,1.79592,6.414,22.3,0.86,22.3165768,28.00744,2.65592,28.1330874,6.15744,1.79592,6.414,21.85,0.86,21.86691794
07/09/2020 15:30,28.5072,2.8796,28.65226951,6.3072,1.8396,6.57,22.2,1.04,22.22434701,28.0572,2.8996,28.20663312,6.3072,1.8396,6.57,21.75,1.06,21.77581457
07/09/2020 16:00,29.17224,2.90482,29.31650671,6.70224,1.95482,6.9815,22.47,0.95,22.49007337,28.72224,2.92482,28.87077489,6.70224,1.95482,6.9815,22.02,0.97,22.04135431
07/09/2020 16:30,29.46664,3.00652,29.61962247,5.57664,1.62652,5.809,23.89,1.38,23.92982449,29.00664,3.03652,29.16514388,5.57664,1.62652,5.809,23.43,1.41,23.47238803
07/09/2020 17:00,29.35112,3.68866,29.5819955,6.92112,2.01866,7.2095,22.43,1.67,22.49208305,28.91112,3.62866,29.13794833,6.92112,2.01866,7.2095,21.99,1.61,22.04885938
07/09/2020 17:30,29.6876,3.7093,29.91843078,7.1976,2.0993,7.4975,22.49,1.61,22.54755419,29.2376,3.6393,29.46322722,7.1976,2.0993,7.4975,22.04,1.54,22.09373667
07/09/2020 18:00,29.88544,3.60492,30.10207588,7.04544,2.05492,7.339,22.84,1.55,22.89253372,29.43544,3.59492,29.65414942,7.04544,2.05492,7.339,22.39,1.54,22.44289865
07/09/2020 18:30,29.3416,3.5988,29.56147581,6.6816,1.9488,6.96,22.66,1.65,22.7199934,28.8916,3.5588,29.1099572,6.6816,1.9488,6.96,22.21,1.61,22.26827789
07/09/2020 19:00,29.14352,3.83686,29.39500387,6.74352,1.96686,7.0245,22.4,1.87,22.47792028,28.70352,3.79686,28.95355257,6.74352,1.96686,7.0245,21.96,1.83,22.03611808
07/09/2020 19:30,27.89472,3.49596,28.11293546,5.57472,1.62596,5.807,22.32,1.87,22.39819859,27.45472,3.45596,27.6713807,5.57472,1.62596,5.807,21.88,1.83,21.95639542
07/09/2020 20:00,27.88096,3.77528,28.13539887,5.88096,1.71528,6.126,22,2.06,22.09623497,27.44096,3.74528,27.69536799,5.88096,1.71528,6.126,21.56,2.03,21.6553573
07/09/2020 20:30,27.66152,3.92336,27.93836864,5.77152,1.68336,6.012,21.89,2.24,22.00431094,27.22152,3.89336,27.49853456,5.77152,1.68336,6.012,21.45,2.21,21.56354795
07/09/2020 21:00,26.23408,3.21244,26.43003451,3.33408,0.97244,3.473,22.9,2.24,23.00929377,25.79408,3.18244,25.98966116,3.33408,0.97244,3.473,22.46,2.21,22.56846694
07/09/2020 21:30,25.48992,3.17456,25.68684202,3.64992,1.06456,3.802,21.84,2.11,21.94168863,25.04992,3.14456,25.24651955,3.64992,1.06456,3.802,21.4,2.08,21.50084649
07/09/2020 22:00,24.29936,3.51648,24.55248517,3.51936,1.02648,3.666,20.78,2.49,20.92865261,23.86936,3.46648,24.11976016,3.51936,1.02648,3.666,20.35,2.44,20.4957581
07/09/2020 22:30,23.06696,4.05578,23.42080261,3.75696,1.09578,3.9135,19.31,2.96,19.53554965,22.64696,4.02578,23.00199343,3.75696,1.09578,3.9135,18.89,2.93,19.11588345
07/09/2020 23:00,21.96936,4.07648,22.34436099,3.51936,1.02648,3.666,18.45,3.05,18.70040107,21.53936,4.02648,21.91247522,3.51936,1.02648,3.666,18.02,3,18.26801577
07/09/2020 23:30,20.42232,4.23276,20.85635182,2.99232,0.87276,3.117,17.43,3.36,17.75090139,20.01232,4.20276,20.44886656,2.99232,0.87276,3.117,17.02,3.33,17.34270163
08/09/2020 00:00,19.71152,4.37336,20.1908469,2.41152,0.70336,2.512,17.3,3.67,17.68499081,19.31152,4.32336,19.78954892,2.41152,0.70336,2.512,16.9,3.62,17.28335616
08/09/2020 00:30,19.23152,4.47836,19.74606467,2.77152,0.80836,2.887,16.46,3.67,16.86417801,18.81152,4.42836,19.32572526,2.77152,0.80836,2.887,16.04,3.62,16.44341814
08/09/2020 01:00,18.91496,4.40228,19.42049899,3.26496,0.95228,3.401,15.65,3.45,16.02576051,18.50496,4.37228,19.01447809,3.26496,0.95228,3.401,15.24,3.42,15.61902686
08/09/2020 01:30,18.58024,4.73882,19.1750289,3.39024,0.98882,3.5315,15.19,3.75,15.64604103,18.18024,4.71882,18.78266192,3.39024,0.98882,3.5315,14.79,3.73,15.25309805
08/09/2020 02:00,18.59208,4.61394,19.15604033,2.96208,0.86394,3.0855,15.63,3.75,16.07356214,18.18208,4.59394,18.75346149,2.96208,0.86394,3.0855,15.22,3.73,15.67039566
08/09/2020 02:30,18.44432,4.63626,19.01809262,2.76432,0.80626,2.8795,15.68,3.83,16.140982,18.03432,4.61626,18.61576091,2.76432,0.80626,2.8795,15.27,3.81,15.73813839
08/09/2020 03:00,18.4064,4.8002,19.02202621,3.3264,0.9702,3.465,15.08,3.83,15.55876923,18.0064,4.7802,18.63010341,3.3264,0.9702,3.465,14.68,3.81,15.1663608
08/09/2020 03:30,18.14952,4.59986,18.72334875,2.63952,0.76986,2.7495,15.51,3.83,15.97588808,17.73952,4.57986,18.32118139,2.63952,0.76986,2.7495,15.1,3.81,15.5732495
08/09/2020 04:00,18.05016,4.57088,18.61991461,2.54016,0.74088,2.646,15.51,3.83,15.97588808,17.64016,4.55088,18.21773185,2.54016,0.74088,2.646,15.1,3.81,15.5732495
08/09/2020 04:30,18.08432,4.47876,18.63067151,2.22432,0.64876,2.317,15.86,3.83,16.31589716,17.67432,4.37876,18.20865527,2.22432,0.64876,2.317,15.45,3.73,15.89387933
08/09/2020 05:00,18.06128,4.47204,18.60669173,2.20128,0.64204,2.293,15.86,3.83,16.31589716,17.65128,4.37204,18.1846754,2.20128,0.64204,2.293,15.45,3.73,15.89387933
08/09/2020 05:30,18.6636,4.4873,19.19546369,2.2536,0.6573,2.3475,16.41,3.83,16.85102371,18.2536,4.3873,18.77344705,2.2536,0.6573,2.3475,16,3.73,16.42902614
08/09/2020 06:00,19.41456,4.54008,19.93834162,2.67456,0.78008,2.786,16.74,3.76,17.15707434,19.01456,4.51008,19.54211641,2.67456,0.78008,2.786,16.34,3.73,16.76032518
08/09/2020 06:30,20.776,3.193,21.01992923,1.656,0.483,1.725,19.12,2.71,19.31109785,20.346,3.133,20.58580591,1.656,0.483,1.725,18.69,2.65,18.87693301
08/09/2020 07:00,22.10216,2.90938,22.29282325,1.47216,0.42938,1.5335,20.63,2.48,20.77852978,21.66216,2.86938,21.85137335,1.47216,0.42938,1.5335,20.19,2.44,20.33690488
08/09/2020 07:30,24.02952,2.75986,24.18748971,1.67952,0.48986,1.7495,22.35,2.27,22.46498164,23.58952,2.71986,23.74580157,1.67952,0.48986,1.7495,21.91,2.23,22.02319232
08/09/2020 08:00,24.96896,3.24428,25.1788466,2.92896,0.85428,3.051,22.04,2.39,22.16920612,24.53896,3.19428,24.74598922,2.92896,0.85428,3.051,21.61,2.34,21.73632214
08/09/2020 08:30,26.1508,3.2044,26.34639482,3.8208,1.1144,3.98,22.33,2.09,22.42759461,25.7108,3.1644,25.90480002,3.8208,1.1144,3.98,21.89,2.05,21.98578177
08/09/2020 09:00,27.09944,2.83942,27.24778806,4.00944,1.16942,4.1765,23.09,1.67,23.15031317,26.64944,2.80942,26.79711725,4.00944,1.16942,4.1765,22.64,1.64,22.69932158
08/09/2020 09:30,27.51856,2.66958,27.64774497,4.07856,1.18958,4.2485,23.44,1.48,23.48667707,27.06856,2.64958,27.19792666,4.07856,1.18958,4.2485,22.99,1.46,23.03631264
08/09/2020 10:00,27.7488,2.4634,27.85792959,4.4688,1.3034,4.655,23.28,1.16,23.30888243,27.2988,2.4534,27.40882436,4.4688,1.3034,4.655,22.83,1.15,22.85894573
08/09/2020 10:30,27.64944,2.43442,27.75640346,4.36944,1.27442,4.5515,23.28,1.16,23.30888243,27.19944,2.42442,27.30727648,4.36944,1.27442,4.5515,22.83,1.15,22.85894573
08/09/2020 11:00,28.62832,3.22326,28.80920185,7.82832,2.28326,8.1545,20.8,0.94,20.82122955,28.19832,3.21326,28.38080849,7.82832,2.28326,8.1545,20.37,0.93,20.3912187
08/09/2020 11:30,28.95472,3.18596,29.12947221,7.97472,2.32596,8.307,20.98,0.86,20.99761891,28.52472,3.18596,28.70209038,7.97472,2.32596,8.307,20.55,0.86,20.56798726
08/09/2020 12:00,29.53576,3.39168,29.72986061,9.12576,2.66168,9.506,20.41,0.73,20.4230507,29.10576,3.37168,29.30040087,9.12576,2.66168,9.506,19.98,0.71,19.99261114
08/09/2020 12:30,29.26336,2.15348,29.34248992,7.38336,2.15348,7.691,21.88,0,21.88,28.83336,2.86348,28.97519916,7.38336,2.15348,7.691,21.45,0.71,21.46174737
08/09/2020 13:00,29.61472,2.92596,29.75891266,7.73472,2.25596,8.057,21.88,0.67,21.89025582,29.18472,2.96596,29.33504389,7.73472,2.25596,8.057,21.45,0.71,21.46174737
08/09/2020 13:30,29.9328,3.3804,30.12307454,9.2928,2.7104,9.68,20.64,0.67,20.65087165,29.5128,3.4204,29.71034332,9.2928,2.7104,9.68,20.22,0.71,20.23246154
08/09/2020 14:00,29.30768,2.85974,29.44687114,7.50768,2.18974,7.8205,21.8,0.67,21.81029344,28.87768,2.89974,29.02290293,7.50768,2.18974,7.8205,21.37,0.71,21.38179132
08/09/2020 14:30,29.1788,2.5334,29.2885726,6.3888,1.8634,6.655,22.79,0.67,22.79984649,28.7388,2.5734,28.85378681,6.3888,1.8634,6.655,22.35,0.71,22.36127456
08/09/2020 15:00,28.67648,1.81814,28.73405885,3.93648,1.14814,4.1005,24.74,0.67,24.74907069,28.20648,1.85814,28.26761748,3.93648,1.14814,4.1005,24.27,0.71,24.28038303
08/09/2020 15:30,29.09368,2.38024,29.19088485,5.86368,1.71024,6.108,23.23,0.67,23.23966007,28.65368,2.42024,28.75571142,5.86368,1.71024,6.108,22.79,0.71,22.80105699
08/09/2020 16:00,30.07328,2.84054,30.20713223,7.13328,2.08054,7.4305,22.94,0.76,22.95258591,29.62328,2.86054,29.76107201,7.13328,2.08054,7.4305,22.49,0.78,22.50352195
08/09/2020 16:30,30.01264,2.71202,30.13492347,6.45264,1.88202,6.7215,23.56,0.83,23.57461559,29.55264,2.73202,29.67865334,6.45264,1.88202,6.7215,23.1,0.85,23.11563324
08/09/2020 17:00,30.27552,2.52536,30.38066086,4.95552,1.44536,5.162,25.32,1.08,25.34302271,29.79552,2.54536,29.90404437,4.95552,1.44536,5.162,24.84,1.1,24.86434395
08/09/2020 17:30,30.44616,2.67388,30.56334885,4.67616,1.36388,4.871,25.77,1.31,25.80327499,29.95616,2.67388,30.07525821,4.67616,1.36388,4.871,25.28,1.31,25.3139191
08/09/2020 18:00,29.93872,3.00296,30.08894687,5.11872,1.49296,5.332,24.82,1.51,24.86589029,29.44872,3.00296,29.60143372,5.11872,1.49296,5.332,24.33,1.51,24.37681275
08/09/2020 18:30,29.1136,2.7648,29.24458623,3.7536,1.0948,3.91,25.36,1.67,25.41492672,28.6336,2.7748,28.76773477,3.7536,1.0948,3.91,24.88,1.68,24.93665575
08/09/2020 19:00,28.51408,2.58994,28.6314608,3.15408,0.91994,3.2855,25.36,1.67,25.41492672,28.03408,2.59994,28.15438384,3.15408,0.91994,3.2855,24.88,1.68,24.93665575
08/09/2020 19:30,28.1356,2.5833,28.25394532,2.9256,0.8533,3.0475,25.21,1.73,25.26928966,27.6456,2.5333,27.76142662,2.9256,0.8533,3.0475,24.72,1.68,24.77702161
08/09/2020 20:00,28.5676,2.3818,28.66671835,3.0576,0.8918,3.185,25.51,1.49,25.55347726,28.0776,2.3618,28.17675853,3.0576,0.8918,3.185,25.02,1.47,25.06314625
08/09/2020 20:30,28.14272,2.57246,28.2600467,3.40272,0.99246,3.5445,24.74,1.58,24.79040137,27.65272,2.55246,27.77027143,3.40272,0.99246,3.5445,24.25,1.56,24.30012551
08/09/2020 21:00,27.25144,2.49042,27.36499907,3.12144,0.91042,3.2515,24.13,1.58,24.18167281,26.77144,2.47042,26.88518132,3.12144,0.91042,3.2515,23.65,1.56,23.70139447
08/09/2020 21:30,26.34224,2.73732,26.48408067,3.04224,0.88732,3.169,23.3,1.85,23.37332882,25.88224,2.69732,26.02241116,3.04224,0.88732,3.169,22.84,1.81,22.91160623
08/09/2020 22:00,25.06392,2.76656,25.21614443,2.59392,0.75656,2.702,22.47,2.01,22.55972074,24.61392,2.74656,24.76668427,2.59392,0.75656,2.702,22.02,1.99,22.10973767
08/09/2020 22:30,23.84904,4.13722,24.20523287,3.41904,0.99722,3.5615,20.43,3.14,20.66989357,23.37904,4.22722,23.75813335,3.41904,0.99722,3.5615,19.96,3.23,20.21965628
08/09/2020 23:00,22.2788,4.4234,22.71368303,2.7888,0.8134,2.905,19.49,3.61,19.82150852,21.8488,4.3834,22.28417055,2.7888,0.8134,2.905,19.06,3.57,19.3914543
08/09/2020 23:30,21.50096,4.68528,22.00552498,3.96096,1.15528,4.126,17.54,3.53,17.89168801,21.08096,4.65528,21.58885144,3.96096,1.15528,4.126,17.12,3.5,17.47410656
09/09/2020 00:00,20.49952,4.47736,20.98278039,3.89952,1.13736,4.062,16.6,3.34,16.93267847,20.07952,4.45736,20.56830527,3.89952,1.13736,4.062,16.18,3.32,16.51710628
09/09/2020 00:30,19.66736,4.50298,20.17627018,3.98736,1.16298,4.1535,15.68,3.34,16.03178094,19.24736,4.48298,19.76253973,3.98736,1.16298,4.1535,15.26,3.32,15.61697794
09/09/2020 01:00,19.30336,4.54348,19.83085772,3.78336,1.10348,3.941,15.52,3.44,15.89666632,18.89336,4.49348,19.42036083,3.78336,1.10348,3.941,15.11,3.39,15.48561268
09/09/2020 01:30,19.21664,4.76152,19.79776062,4.25664,1.24152,4.434,14.96,3.52,15.36853929,18.81664,4.74152,19.40484354,4.25664,1.24152,4.434,14.56,3.5,14.97476544
09/09/2020 02:00,18.86928,4.61104,19.42450559,3.32928,0.97104,3.468,15.54,3.64,15.96061402,18.45928,4.56104,19.01441832,3.32928,0.97104,3.468,15.13,3.59,15.55008039
09/09/2020 02:30,18.70512,4.65066,19.27459864,3.46512,1.01066,3.6095,15.24,3.64,15.66866938,18.31512,4.60066,18.88411219,3.46512,1.01066,3.6095,14.85,3.59,15.27778125
09/09/2020 03:00,18.62992,4.87956,19.25834949,4.24992,1.23956,4.427,14.38,3.64,14.83354307,18.24992,4.82956,18.87814159,4.24992,1.23956,4.427,14,3.59,14.45296163
09/09/2020 03:30,18.57824,4.91532,19.2174757,4.09824,1.19532,4.269,14.48,3.72,14.9502107,18.19824,4.85532,18.8348101,4.09824,1.19532,4.269,14.1,3.66,14.5672784
09/09/2020 04:00,17.92464,4.95802,18.59770635,3.28464,0.95802,3.4215,14.64,4,15.17661359,17.53464,4.91802,18.21127455,3.28464,0.95802,3.4215,14.25,3.96,14.79
09/09/2020 04:30,17.99784,5.13312,18.71553274,4.46784,1.30312,4.654,13.53,3.83,14.06164286,17.63784,5.08312,18.35569418,4.46784,1.30312,4.654,13.17,3.78,13.70172617
09/09/2020 05:00,18.41984,5.05912,19.10196851,3.93984,1.14912,4.104,14.48,3.91,14.9986166,18.03984,5.02912,18.72773011,3.93984,1.14912,4.104,14.1,3.88,14.62410339
09/09/2020 05:30,19.03576,4.85668,19.64554655,3.24576,0.94668,3.381,15.79,3.91,16.26690505,18.61576,4.82668,19.23131197,3.24576,0.94668,3.381,15.37,3.88,15.8521702
09/09/2020 06:00,19.30568,4.59124,19.8441116,2.57568,0.75124,2.683,16.73,3.84,17.16503714,18.89568,4.55124,19.43606205,2.57568,0.75124,2.683,16.32,3.8,16.75656289
09/09/2020 06:30,20.98624,4.31432,21.42511672,2.82624,0.82432,2.944,18.16,3.49,18.49231462,20.55624,4.27432,20.99592376,2.82624,0.82432,2.944,17.73,3.45,18.06254135
09/09/2020 07:00,22.16944,4.17692,22.55949314,2.86944,0.83692,2.989,19.3,3.34,19.58687316,21.73944,4.13692,22.12955848,2.86944,0.83692,2.989,18.87,3.3,19.15638014
09/09/2020 07:30,24.25536,3.63448,24.52614796,3.37536,0.98448,3.516,20.88,2.65,21.04749154,23.82536,3.57448,24.09200462,3.37536,0.98448,3.516,20.45,2.59,20.61335975
09/09/2020 08:00,25.66312,3.80716,25.94398187,4.65312,1.35716,4.847,21.01,2.45,21.1523663,25.24312,3.69716,25.51243029,4.65312,1.35716,4.847,20.59,2.34,20.72254087
09/09/2020 08:30,26.6504,3.7247,26.90942605,4.6104,1.3447,4.8025,22.04,2.38,22.16813028,26.2304,3.5947,26.47556897,4.6104,1.3447,4.8025,21.62,2.25,21.73676379
09/09/2020 09:00,27.8096,3.7078,28.05568807,5.4096,1.5778,5.635,22.4,2.13,22.5010422,27.3796,3.6078,27.61627631,5.4096,1.5778,5.635,21.97,2.03,22.06358538
09/09/2020 09:30,29.1392,3.3706,29.33349487,5.8992,1.7206,6.145,23.24,1.65,23.29849995,28.6992,3.2706,28.88495984,5.8992,1.7206,6.145,22.8,1.55,22.85262567
09/09/2020 10:00,29.20448,3.22964,29.38251566,5.96448,1.73964,6.213,23.24,1.49,23.28771565,28.76448,3.13964,28.93531837,5.96448,1.73964,6.213,22.8,1.4,22.84294202
09/09/2020 10:30,28.1828,3.0279,28.34498887,5.2728,1.5379,5.4925,22.91,1.49,22.95840151,27.7528,2.9379,27.90786922,5.2728,1.5379,5.4925,22.48,1.4,22.52355212
09/09/2020 11:00,27.84272,2.61746,27.96548147,5.20272,1.51746,5.4195,22.64,1.1,22.66670686,27.42272,2.54746,27.5407902,5.20272,1.51746,5.4195,22.22,1.03,22.24385983
09/09/2020 11:30,28.1888,2.6559,28.31364071,6.3288,1.8459,6.5925,21.86,0.81,21.87500171,27.7688,2.5959,27.88987182,6.3288,1.8459,6.5925,21.44,0.75,21.45311399
09/09/2020 12:00,28.272,2.711,28.40168138,6.792,1.981,7.075,21.48,0.73,21.49240098,27.852,2.681,27.98073739,6.792,1.981,7.075,21.06,0.7,21.07163022
09/09/2020 12:30,28.81488,2.18684,28.89774349,4.99488,1.45684,5.203,23.82,0.73,23.83118335,28.38488,2.15684,28.46670637,4.99488,1.45684,5.203,23.39,0.7,23.40047222
09/09/2020 13:00,29.21232,2.33026,29.30511477,5.69232,1.66026,5.9295,23.52,0.67,23.52954101,28.77232,2.36026,28.86896648,5.69232,1.66026,5.9295,23.08,0.7,23.09061281
09/09/2020 13:30,29.5804,4.3322,29.89595325,8.9904,2.6222,9.365,20.59,1.71,20.66088575,29.1604,4.0122,29.43512658,8.9904,2.6222,9.365,20.17,1.39,20.21783866
09/09/2020 14:00,28.47592,3.83506,28.73300724,7.28592,2.12506,7.5895,21.19,1.71,21.2588852,28.05592,3.70506,28.29950736,7.28592,2.12506,7.5895,20.77,1.58,20.8300096
09/09/2020 14:30,28.04648,3.17564,28.22569272,5.43648,1.58564,5.663,22.61,1.59,22.66583773,27.61648,3.08564,27.78832744,5.43648,1.58564,5.663,22.18,1.5,22.23066351
09/09/2020 15:00,28.01736,3.41298,28.22447331,5.90736,1.72298,6.1535,22.11,1.69,22.17449436,27.58736,3.32298,27.78677073,5.90736,1.72298,6.1535,21.68,1.6,21.73896042
09/09/2020 15:30,27.38896,3.58428,27.62249433,6.76896,1.97428,7.051,20.62,1.61,20.68275852,26.96896,3.47428,27.19182644,6.76896,1.97428,7.051,20.2,1.5,20.25561651
09/09/2020 16:00,27.97616,3.76888,28.22888565,8.15616,2.37888,8.496,19.82,1.39,19.86868139,27.56616,3.68888,27.81188618,8.15616,2.37888,8.496,19.41,1.31,19.45415637
09/09/2020 16:30,28.284,3.892,28.55052224,8.064,2.352,8.4,20.22,1.54,20.27856011,27.874,3.772,28.12806179,8.064,2.352,8.4,19.81,1.42,19.86082828
09/09/2020 17:00,28.13152,3.66336,28.36904341,6.73152,1.96336,7.012,21.4,1.7,21.46741717,27.71152,3.54336,27.93713909,6.73152,1.96336,7.012,20.98,1.58,21.03941064
09/09/2020 17:30,28.22384,3.70112,28.46547793,6.24384,1.82112,6.504,21.98,1.88,22.06025385,27.80384,3.58112,28.03351457,6.24384,1.82112,6.504,21.56,1.76,21.63171745
09/09/2020 18:00,27.79632,3.60976,28.02973016,6.85632,1.99976,7.142,20.94,1.61,21.0018023,27.37632,3.48976,27.59784995,6.85632,1.99976,7.142,20.52,1.49,20.57402489
09/09/2020 18:30,27.6176,3.5968,27.85083123,6.0576,1.7668,6.31,21.56,1.83,21.63752527,27.1976,3.5068,27.42274771,6.0576,1.7668,6.31,21.14,1.74,21.21148745
09/09/2020 19:00,26.53256,3.23408,26.72893589,3.44256,1.00408,3.586,23.09,2.23,23.1974352,26.10256,3.13408,26.29003796,3.44256,1.00408,3.586,22.66,2.13,22.75988796
09/09/2020 19:30,25.8884,3.0462,26.06700192,2.7984,0.8162,2.915,23.09,2.23,23.1974352,25.4584,2.9462,25.62830905,2.7984,0.8162,2.915,22.66,2.13,22.75988796
09/09/2020 20:00,25.9536,2.6698,26.09055739,2.1936,0.6398,2.285,23.76,2.03,23.8465616,25.5136,2.5598,25.64169185,2.1936,0.6398,2.285,23.32,1.92,23.39890596
09/09/2020 20:30,25.81952,3.32486,26.03271609,2.75952,0.80486,2.8745,23.06,2.52,23.19728432,25.38952,3.19486,25.58974123,2.75952,0.80486,2.8745,22.63,2.39,22.75585639
09/09/2020 21:00,25.08016,3.43838,25.31475622,2.36016,0.68838,2.4585,22.72,2.75,22.88582312,24.65016,3.30838,24.87118345,2.36016,0.68838,2.4585,22.29,2.62,22.44345116
09/09/2020 21:30,24.258,3.5265,24.51299178,2.148,0.6265,2.2375,22.11,2.9,22.29937443,23.838,3.4165,24.08158459,2.148,0.6265,2.2375,21.69,2.79,21.86870367
09/09/2020 22:00,23.4228,3.7829,23.72631223,1.5528,0.4529,1.6175,21.87,3.33,22.12206591,23.0128,3.6829,23.30563701,1.5528,0.4529,1.6175,21.46,3.23,21.70171652
09/09/2020 22:30,22.28632,4.08226,22.65711601,1.75632,0.51226,1.8295,20.53,3.57,20.83808532,21.88632,3.97226,22.24387225,1.75632,0.51226,1.8295,20.13,3.46,20.42519278
09/09/2020 23:00,21.27424,4.40332,21.72515856,2.03424,0.59332,2.119,19.24,3.81,19.61361007,20.87424,4.29332,21.31118233,2.03424,0.59332,2.119,18.84,3.7,19.19988542
09/09/2020 23:30,19.96264,4.97702,20.57371439,2.25264,0.65702,2.3465,17.71,4.32,18.2292759,19.56264,4.87702,20.16140392,2.25264,0.65702,2.3465,17.31,4.22,17.81697225
10/09/2020 00:00,19.338,5.104,20.0002265,2.688,0.784,2.8,16.65,4.32,17.20130518,18.938,5.004,19.58795191,2.688,0.784,2.8,16.25,4.22,16.78901129
10/09/2020 00:30,18.65688,4.84034,19.27454442,2.60688,0.76034,2.7155,16.05,4.08,16.56046195,18.27688,4.73034,18.87910112,2.60688,0.76034,2.7155,15.67,3.97,16.16507965
10/09/2020 01:00,18.3464,5.0402,19.02614015,3.0864,0.9002,3.215,15.26,4.14,15.81161598,17.9664,4.9702,18.64120213,3.0864,0.9002,3.215,14.88,4.07,15.42657772
10/09/2020 01:30,18.25864,5.32752,19.02000011,3.48864,1.01752,3.634,14.77,4.31,15.38600013,17.89864,5.21752,18.64360021,3.48864,1.01752,3.634,14.41,4.2,15.00960026
10/09/2020 02:00,18.32312,5.21466,19.05070617,3.27312,0.95466,3.4095,15.05,4.26,15.6412947,17.95312,5.15466,18.67846454,3.27312,0.95466,3.4095,14.68,4.2,15.26900128
10/09/2020 02:30,17.95096,5.29278,18.71498023,3.06096,0.89278,3.1885,14.89,4.4,15.52649671,17.58096,5.22278,18.34032675,3.06096,0.89278,3.1885,14.52,4.33,15.15187447
10/09/2020 03:00,17.54048,5.53764,18.39385483,2.46048,0.71764,2.563,15.08,4.82,15.83157604,17.16048,5.44764,18.00441211,2.46048,0.71764,2.563,14.7,4.73,15.44224401
10/09/2020 03:30,17.35352,5.59936,18.23451367,2.36352,0.68936,2.462,14.99,4.91,15.77365525,16.99352,5.52936,17.87046569,2.36352,0.68936,2.462,14.63,4.84,15.4098183
10/09/2020 04:00,16.96648,5.48314,17.83048703,2.13648,0.62314,2.2255,14.83,4.86,15.6060405,16.60648,5.40314,17.46336451,2.13648,0.62314,2.2255,14.47,4.78,15.23907149
10/09/2020 04:30,17.51104,5.50572,18.35618355,2.83104,0.82572,2.949,14.68,4.68,15.407946,17.15104,5.39572,17.9797655,2.83104,0.82572,2.949,14.32,4.57,15.0315435
10/09/2020 05:00,17.74616,5.50138,18.57932659,2.81616,0.82138,2.9335,14.93,4.68,15.64631906,17.38616,5.39138,18.20289916,2.81616,0.82138,2.9335,14.57,4.57,15.26989849
10/09/2020 05:30,18.19792,4.74106,18.80537004,2.43792,0.71106,2.5395,15.76,4.03,16.2670987,17.79792,4.71106,18.41086751,2.43792,0.71106,2.5395,15.36,4,15.87229032
10/09/2020 06:00,18.87712,4.57666,19.42399228,2.21712,0.64666,2.3095,16.66,3.93,17.11725737,18.47712,4.50666,19.01877882,2.21712,0.64666,2.3095,16.26,3.86,16.71188798
10/09/2020 06:30,20.52704,3.88622,20.89167483,1.90704,0.55622,1.9865,18.62,3.33,18.91542492,20.11704,3.82622,20.47767706,1.90704,0.55622,1.9865,18.21,3.27,18.50127023
10/09/2020 07:00,21.69928,3.70604,22.01348416,1.76928,0.51604,1.843,19.93,3.19,20.18368153,21.28928,3.61604,21.59419339,1.76928,0.51604,1.843,19.52,3.1,19.76462496
10/09/2020 07:30,23.28536,3.51448,23.54908831,1.93536,0.56448,2.016,21.35,2.95,21.55284204,22.87536,3.43448,23.13174762,1.93536,0.56448,2.016,20.94,2.87,21.13576353
10/09/2020 08:00,24.466,3.148,24.66769264,2.256,0.658,2.35,22.21,2.49,22.34914316,24.036,3.058,24.22974742,2.256,0.658,2.35,21.78,2.4,21.91183242
10/09/2020 08:30,25.32608,3.07844,25.51248951,3.28608,0.95844,3.423,22.04,2.12,22.14172532,24.89608,2.99844,25.07599334,3.28608,0.95844,3.423,21.61,2.04,21.70607519
10/09/2020 09:00,26.1856,3.1308,26.37209806,3.9456,1.1508,4.11,22.24,1.98,22.32796453,25.7656,3.0408,25.94441381,3.9456,1.1508,4.11,21.82,1.89,21.90170085
10/09/2020 09:30,26.50112,3.11616,26.68369941,4.10112,1.19616,4.272,22.4,1.92,22.48213513,26.07112,3.01616,26.24500942,4.10112,1.19616,4.272,21.97,1.82,22.04525573
10/09/2020 10:00,26.69896,3.16928,26.8864055,4.48896,1.30928,4.676,22.21,1.86,22.28774776,26.26896,3.12928,26.45469056,4.48896,1.30928,4.676,21.78,1.82,21.85590996
10/09/2020 10:30,27.06256,3.61908,27.30347769,5.72256,1.66908,5.961,21.34,1.95,21.42890804,26.64256,3.48908,26.87005178,5.72256,1.66908,5.961,20.92,1.82,20.99901902
10/09/2020 11:00,27.29224,3.13482,27.47168471,5.50224,1.60482,5.7315,21.79,1.53,21.84364896,26.87224,3.07482,27.04758401,5.50224,1.60482,5.7315,21.37,1.47,21.42049953
10/09/2020 11:30,27.7648,3.2139,27.95019271,7.1448,2.0839,7.4425,20.62,1.13,20.65093945,27.3448,3.1539,27.52608167,7.1448,2.0839,7.4425,20.2,1.07,20.22831926
10/09/2020 12:00,27.54976,3.18618,27.73339177,6.56976,1.91618,6.8435,20.98,1.27,21.01840384,27.12976,3.14618,27.31157861,6.56976,1.91618,6.8435,20.56,1.23,20.59675945
10/09/2020 12:30,27.63584,3.55212,27.86318734,7.51584,2.19212,7.829,20.12,1.36,20.16591183,27.21584,3.50212,27.44024037,7.51584,2.19212,7.829,19.7,1.31,19.74350779
10/09/2020 13:00,27.91776,3.68518,28.15993386,7.21776,2.10518,7.5185,20.7,1.58,20.76021194,27.49776,3.58518,27.73049442,7.21776,2.10518,7.5185,20.28,1.48,20.33393223
10/09/2020 13:30,27.89928,3.51354,28.11965128,6.62928,1.93354,6.9055,21.27,1.58,21.32860286,27.47928,3.41354,27.69048726,6.62928,1.93354,6.9055,20.85,1.48,20.90246158
10/09/2020 14:00,27.33992,3.46706,27.55887753,6.46992,1.88706,6.7395,20.87,1.58,20.92972288,26.91992,3.36706,27.12967353,6.46992,1.88706,6.7395,20.45,1.48,20.50348507
10/09/2020 14:30,26.76928,3.07604,26.94543326,5.12928,1.49604,5.343,21.64,1.58,21.69760355,26.33928,2.97604,26.50687618,5.12928,1.49604,5.343,21.21,1.48,21.26157332
10/09/2020 15:00,26.76512,3.34566,26.97341449,5.74512,1.67566,5.9845,21.02,1.67,21.08623485,26.34512,3.25566,26.54552071,5.74512,1.67566,5.9845,20.6,1.58,20.66050338
10/09/2020 15:30,26.32408,3.19994,26.51785821,4.59408,1.33994,4.7855,21.73,1.86,21.80945896,25.89408,3.10994,26.08016691,4.59408,1.33994,4.7855,21.3,1.77,21.37341573
10/09/2020 16:00,27.21056,3.04308,27.38019195,4.81056,1.40308,5.011,22.4,1.64,22.45995548,26.78056,2.98308,26.94619009,4.81056,1.40308,5.011,21.97,1.58,22.02674057
10/09/2020 16:30,27.66112,2.90866,27.81362728,4.04112,1.17866,4.2095,23.62,1.73,23.68327047,27.22112,2.82866,27.3676943,4.04112,1.17866,4.2095,23.18,1.65,23.23865099
10/09/2020 17:00,27.76544,2.87492,27.91388227,3.92544,1.14492,4.089,23.84,1.73,23.90268813,27.32544,2.79492,27.4680041,3.92544,1.14492,4.089,23.4,1.65,23.45810095
10/09/2020 17:30,27.9152,2.8236,28.05763903,2.9952,0.8736,3.12,24.92,1.95,24.99617771,27.4652,2.7336,27.6009018,2.9952,0.8736,3.12,24.47,1.86,24.54058883
10/09/2020 18:00,27.6272,3.0571,27.79582775,3.0072,0.8771,3.1325,24.62,2.18,24.71632659,27.1872,2.9671,27.34862933,3.0072,0.8771,3.1325,24.18,2.09,24.27015657
10/09/2020 18:30,27.12504,3.12522,27.30448306,2.31504,0.67522,2.4115,24.81,2.45,24.93067588,26.66504,3.05522,26.83949939,2.31504,0.67522,2.4115,24.35,2.38,24.46603564
10/09/2020 19:00,27.02592,3.27006,27.22303518,2.12592,0.62006,2.2145,24.9,2.65,25.04061701,26.57592,3.17006,26.76431961,2.12592,0.62006,2.2145,24.45,2.55,24.58261581
10/09/2020 19:30,26.10944,2.81192,26.26042176,1.30944,0.38192,1.364,24.8,2.43,24.91876602,25.64944,2.71192,25.79240746,1.30944,0.38192,1.364,24.34,2.33,24.45126786
10/09/2020 20:00,26.9948,2.8514,27.14497576,1.6848,0.4914,1.755,25.31,2.36,25.41978953,26.5348,2.7614,26.67809853,1.6848,0.4914,1.755,24.85,2.27,24.95346469
10/09/2020 20:30,26.08016,2.64588,26.2140311,0.98016,0.28588,1.021,25.1,2.36,25.21070408,25.63016,2.55588,25.75728294,0.98016,0.28588,1.021,24.65,2.27,24.75430064
10/09/2020 21:00,24.95784,3.18562,25.16032496,1.28784,0.37562,1.3415,23.67,2.81,23.83621195,24.54784,2.97562,24.72753047,1.28784,0.37562,1.3415,23.26,2.6,23.40486274
10/09/2020 21:30,24.01984,3.44912,24.26621401,1.29984,0.37912,1.354,22.72,3.07,22.92647596,23.57984,3.39912,23.82357805,1.29984,0.37912,1.354,22.28,3.02,22.48374524
10/09/2020 22:00,23.02376,3.44318,23.27979839,1.07376,0.31318,1.1185,21.95,3.13,22.17204095,22.58376,3.39318,22.83724778,1.07376,0.31318,1.1185,21.51,3.08,21.72939254
10/09/2020 22:30,22.29152,4.12586,22.67012538,1.87152,0.54586,1.9495,20.42,3.58,20.73144472,21.86152,4.09586,22.24190023,1.87152,0.54586,1.9495,19.99,3.55,20.30277321
10/09/2020 23:00,20.92128,3.92454,21.28619203,1.18128,0.34454,1.2305,19.74,3.58,20.06200389,20.50128,3.89454,20.86791613,1.18128,0.34454,1.2305,19.32,3.55,19.6434442
10/09/2020 23:30,20.07552,4.35286,20.54200315,1.65552,0.48286,1.7245,18.42,3.87,18.82214919,19.65552,4.31286,20.12312669,1.65552,0.48286,1.7245,18,3.83,18.402959
11/09/2020 00:00,19.09184,4.41762,19.59626804,1.43184,0.41762,1.4915,17.66,4,18.10733553,18.67184,4.36762,19.17586278,1.43184,0.41762,1.4915,17.24,3.95,17.68672101
11/09/2020 00:30,18.53448,4.46214,19.06404055,1.58448,0.46214,1.6505,16.95,4,17.4155821,18.13448,4.41214,18.663503,1.58448,0.46214,1.6505,16.55,3.95,17.01484646
11/09/2020 01:00,17.76112,4.68366,18.36828938,1.52112,0.44366,1.5845,16.24,4.24,16.78437369,17.35112,4.63366,17.95918067,1.52112,0.44366,1.5845,15.83,4.19,16.37513359
11/09/2020 01:30,17.86336,4.79348,18.49532592,1.62336,0.47348,1.691,16.24,4.32,16.80476123,17.45336,4.73348,18.08384937,1.62336,0.47348,1.691,15.83,4.26,16.39318456
11/09/2020 02:00,17.91736,4.90298,18.57608684,1.82736,0.53298,1.9035,16.09,4.37,16.67288217,17.50736,4.79298,18.15159253,1.82736,0.53298,1.9035,15.68,4.26,16.24838454
11/09/2020 02:30,17.41848,4.99414,18.12028918,1.72848,0.50414,1.8005,15.69,4.49,16.31981005,17.02848,4.94414,17.73171316,1.72848,0.50414,1.8005,15.3,4.44,15.93121464
11/09/2020 03:00,17.38592,5.12756,18.12628163,2.18592,0.63756,2.277,15.2,4.49,15.84929336,16.99592,5.00756,17.71826611,2.18592,0.63756,2.277,14.81,4.37,15.44127585
11/09/2020 03:30,17.41688,5.35784,18.22235326,3.14688,0.91784,3.278,14.27,4.44,14.9447817,17.04688,5.28784,17.84817553,3.14688,0.91784,3.278,13.9,4.37,14.57075496
11/09/2020 04:00,17.17832,5.41076,18.01030266,3.32832,0.97076,3.467,13.85,4.44,14.54428066,16.81832,5.34076,17.64595152,3.32832,0.97076,3.467,13.49,4.37,14.1801622
11/09/2020 04:30,17.23184,5.32762,18.03662509,2.87184,0.83762,2.9915,14.36,4.49,15.04558739,16.87184,5.20762,17.65724472,2.87184,0.83762,2.9915,14,4.37,14.66618219
11/09/2020 05:00,17.56256,5.34408,18.35763342,3.20256,0.93408,3.336,14.36,4.41,15.02190734,17.20256,5.24408,17.98411648,3.20256,0.93408,3.336,14,4.31,14.6484163
11/09/2020 05:30,18.03456,5.24758,18.78250383,3.21456,0.93758,3.3485,14.82,4.31,15.43400467,17.65456,5.17758,18.39812011,3.21456,0.93758,3.3485,14.44,4.24,15.04962458
11/09/2020 06:00,18.47352,5.33186,19.22757583,3.50352,1.02186,3.6495,14.97,4.31,15.57809359,18.08352,5.26186,18.83350382,3.50352,1.02186,3.6495,14.58,4.24,15.18400474
11/09/2020 06:30,20.0136,4.7248,20.56375258,2.7936,0.8148,2.91,17.22,3.91,17.65832665,19.6036,4.6748,20.15328479,2.7936,0.8148,2.91,16.81,3.86,17.24748387
11/09/2020 07:00,21.34424,4.53832,21.82138698,3.11424,0.90832,3.244,18.23,3.63,18.58789391,20.92424,4.48832,21.40020645,3.11424,0.90832,3.244,17.81,3.58,18.16624617
11/09/2020 07:30,22.6416,4.4463,23.07404677,3.1416,0.9163,3.2725,19.5,3.53,19.81693468,22.2316,4.3763,22.65824442,3.1416,0.9163,3.2725,19.09,3.46,19.40102317
11/09/2020 08:00,24.04576,4.11418,24.395185,3.30576,0.96418,3.4435,20.74,3.15,20.97784784,23.61576,4.04418,23.95953907,3.30576,0.96418,3.4435,20.31,3.08,20.54221264
11/09/2020 08:30,25.31416,3.75038,25.59046789,2.98416,0.87038,3.1085,22.33,2.88,22.51495725,24.87416,3.66038,25.14204084,2.98416,0.87038,3.1085,21.89,2.79,22.06708408
11/09/2020 09:00,25.92856,3.76208,26.20006621,3.77856,1.10208,3.936,22.15,2.66,22.30914835,25.48856,3.70208,25.7560107,3.77856,1.10208,3.936,21.71,2.6,21.86513435
11/09/2020 09:30,26.66712,4.18666,26.99376615,5.81712,1.69666,6.0595,20.85,2.49,20.99815706,26.23712,4.10666,26.55656458,5.81712,1.69666,6.0595,20.42,2.41,20.56172415
11/09/2020 10:00,26.39048,4.17014,26.71792474,6.00048,1.75014,6.2505,20.39,2.42,20.53310741,25.97048,4.10014,26.29214673,6.00048,1.75014,6.2505,19.97,2.35,20.10779451
11/09/2020 10:30,26.61944,4.31692,26.96720943,6.22944,1.81692,6.489,20.39,2.5,20.5426897,26.19944,4.22692,26.53822731,6.22944,1.81692,6.489,19.97,2.41,20.11489498
11/09/2020 11:00,26.8116,4.2088,27.13993169,6.6816,1.9488,6.96,20.13,2.26,20.2564681,26.4016,4.1388,26.7240369,6.6816,1.9488,6.96,19.72,2.19,19.84123232
11/09/2020 11:30,26.67608,4.21594,27.00717301,6.70608,1.95594,6.9855,19.97,2.26,20.09747497,26.25608,4.14594,26.58139491,6.70608,1.95594,6.9855,19.55,2.19,19.67227999
11/09/2020 12:00,26.9156,4.2683,27.25193403,6.8856,2.0083,7.1725,20.03,2.26,20.15709552,26.5056,4.1983,26.8360309,6.8856,2.0083,7.1725,19.62,2.19,19.74184642
11/09/2020 12:30,27.3452,4.2536,27.67405059,7.3152,2.1336,7.62,20.03,2.12,20.14187926,26.9352,4.1936,27.25970066,7.3152,2.1336,7.62,19.62,2.06,19.72784834
11/09/2020 13:00,27.1848,4.0239,27.48099566,6.1848,1.8039,6.4425,21,2.22,21.11701683,26.7648,3.9639,27.0567371,6.1848,1.8039,6.4425,20.58,2.16,20.69304231
11/09/2020 13:30,27.54424,4.66332,27.93620788,9.23424,2.69332,9.619,18.31,1.97,18.41567267,27.13424,4.59332,27.5202756,9.23424,2.69332,9.619,17.9,1.9,18.00055555
11/09/2020 14:00,27.1428,4.5979,27.52948013,8.1528,2.3779,8.4925,18.99,2.22,19.11932269,26.7328,4.5379,27.11521957,8.1528,2.3779,8.4925,18.58,2.16,18.70513299
11/09/2020 14:30,27.33632,4.41226,27.69011429,8.71632,2.54226,9.0795,18.62,1.87,18.71366613,26.92632,4.36226,27.27739029,8.71632,2.54226,9.0795,18.21,1.82,18.30072403
11/09/2020 15:00,26.7908,4.1744,27.11406609,7.9008,2.3044,8.23,18.89,1.87,18.98233389,26.3708,4.1244,26.69138003,7.9008,2.3044,8.23,18.47,1.82,18.55945312
11/09/2020 15:30,26.65808,4.39944,27.0186658,7.91808,2.30944,8.248,18.74,2.09,18.85618466,26.24808,4.33944,26.60436887,7.91808,2.30944,8.248,18.33,2.03,18.44206604
11/09/2020 16:00,26.7692,4.0906,27.07993864,6.8592,2.0006,7.145,19.91,2.09,20.0193956,26.3492,4.0306,26.65569502,6.8592,2.0006,7.145,19.49,2.03,19.59543314
11/09/2020 16:30,27.0404,4.0722,27.34531121,5.8704,1.7122,6.115,21.17,2.36,21.30113847,26.6104,4.0122,26.91117123,5.8704,1.7122,6.115,20.74,2.3,20.86714163
11/09/2020 17:00,27.30424,4.24832,27.63276578,6.47424,1.88832,6.744,20.83,2.36,20.96326549,26.87424,4.18832,27.19865438,6.47424,1.88832,6.744,20.4,2.3,20.52924743
11/09/2020 17:30,27.26648,4.55814,27.64484711,6.57648,1.91814,6.8505,20.69,2.64,20.85774916,26.83648,4.49814,27.210842,6.57648,1.91814,6.8505,20.26,2.58,20.42361378
11/09/2020 18:00,27.01408,4.68744,27.41774265,5.85408,1.70744,6.098,21.16,2.98,21.36880904,26.58408,4.62744,26.98381942,5.85408,1.70744,6.098,20.73,2.92,20.93464354
11/09/2020 18:30,26.85016,4.50838,27.22602766,5.00016,1.45838,5.2085,21.85,3.05,22.06184489,26.42016,4.46838,26.79535919,5.00016,1.45838,5.2085,21.42,3.01,21.63045307
11/09/2020 19:00,26.10064,4.50852,26.48716974,5.00064,1.45852,5.209,21.1,3.05,21.31929877,25.66064,4.46852,26.04680626,5.00064,1.45852,5.209,20.66,3.01,20.87811534
11/09/2020 19:30,25.628,4.204,25.97052175,4.368,1.274,4.55,21.26,2.93,21.46095291,25.198,4.164,25.53973571,4.368,1.274,4.55,20.83,2.89,21.02952686
11/09/2020 20:00,25.86072,4.04146,26.17461056,3.81072,1.11146,3.9695,22.05,2.93,22.24381712,25.41072,3.95146,25.71611804,3.81072,1.11146,3.9695,21.6,2.84,21.7859037
11/09/2020 20:30,25.7904,4.5547,26.18950218,4.1304,1.2047,4.3025,21.66,3.35,21.91752951,25.3304,4.5247,25.7313442,4.1304,1.2047,4.3025,21.2,3.32,21.45838764
11/09/2020 21:00,24.68536,4.62698,25.11525318,4.03536,1.17698,4.2035,20.65,3.45,20.93621265,24.22536,4.62698,24.66327251,4.03536,1.17698,4.2035,20.19,3.45,20.48264143
11/09/2020 21:30,24.2212,4.7541,24.68335464,4.4712,1.3041,4.6575,19.75,3.45,20.04906482,23.7812,4.7541,24.25174097,4.4712,1.3041,4.6575,19.31,3.45,19.61577426
11/09/2020 22:00,23.48888,4.68884,23.9523006,4.65888,1.35884,4.853,18.83,3.33,19.12218084,23.03888,4.67884,23.50917981,4.65888,1.35884,4.853,18.38,3.32,18.67744094
11/09/2020 22:30,22.19288,5.23084,22.80100019,4.56288,1.33084,4.753,17.63,3.9,18.056215,21.75288,5.23084,22.37296304,4.56288,1.33084,4.753,17.19,3.9,17.62685735
11/09/2020 23:00,21.41384,5.47612,22.10295079,5.16384,1.50612,5.379,16.25,3.97,16.72792276,20.98384,5.40612,21.66904877,5.16384,1.50612,5.379,15.82,3.9,16.29363066
11/09/2020 23:30,20.37096,5.47528,21.09394943,5.16096,1.50528,5.376,15.21,3.97,15.71957379,19.96096,5.48528,20.70092319,5.16096,1.50528,5.376,14.8,3.98,15.3258083
12/09/2020 00:00,19.55584,5.60962,20.34450085,5.41584,1.57962,5.6415,14.14,4.03,14.70307791,19.17584,5.55962,19.96552564,5.41584,1.57962,5.6415,13.76,3.98,14.32403574
12/09/2020 00:30,18.76992,5.82206,19.65213168,5.14992,1.50206,5.3645,13.62,4.32,14.28869483,18.37992,5.90206,19.30429412,5.14992,1.50206,5.3645,13.23,4.4,13.94248543
12/09/2020 01:00,18.0964,6.4327,19.20571067,5.1864,1.5127,5.4025,12.91,4.92,13.81573378,17.7164,6.4227,18.84467841,5.1864,1.5127,5.4025,12.53,4.91,13.45767439
12/09/2020 01:30,18.17048,5.89514,19.10285369,5.64048,1.64514,5.8755,12.53,4.25,13.23115263,17.80048,5.85514,18.73872335,5.64048,1.64514,5.8755,12.16,4.21,12.86816615
12/09/2020 02:00,17.99448,5.93714,18.94863958,5.78448,1.68714,6.0255,12.21,4.25,12.92851886,17.63448,5.89714,18.59438477,5.78448,1.68714,6.0255,11.85,4.21,12.57563517
12/09/2020 02:30,17.95552,5.87036,18.89078678,5.55552,1.62036,5.787,12.4,4.25,13.10810818,17.57552,5.83036,18.51734325,5.55552,1.62036,5.787,12.02,4.21,12.73595305
12/09/2020 03:00,17.46888,5.74884,18.39051195,5.13888,1.49884,5.353,12.33,4.25,13.04190937,17.09888,5.77884,18.04900798,5.13888,1.49884,5.353,11.96,4.28,12.70275561
12/09/2020 03:30,17.35256,6.05658,18.37915939,5.78256,1.68658,6.0235,11.57,4.37,12.36777264,17.00256,6.03658,18.04237636,5.78256,1.68658,6.0235,11.22,4.35,12.03374007
12/09/2020 04:00,17.18984,6.00912,18.20989078,5.61984,1.63912,5.854,11.57,4.37,12.36777264,16.83984,5.98912,17.8731578,5.61984,1.63912,5.854,11.22,4.35,12.03374007
12/09/2020 04:30,16.72376,5.78318,17.69546042,5.15376,1.50318,5.3685,11.57,4.28,12.33625956,16.37376,5.78318,17.36505651,5.15376,1.50318,5.3685,11.22,4.28,12.00861358
12/09/2020 05:00,16.93792,5.93606,17.94797878,5.67792,1.65606,5.9145,11.26,4.28,12.04599519,16.58792,5.93606,17.61805603,5.67792,1.65606,5.9145,10.91,4.28,11.71949231
12/09/2020 05:30,17.26976,5.88118,18.24370819,5.48976,1.60118,5.7185,11.78,4.28,12.5334273,16.90976,5.88118,17.90330309,5.48976,1.60118,5.7185,11.42,4.28,12.19568776
12/09/2020 06:00,17.30968,5.89324,18.28538486,5.11968,1.49324,5.333,12.19,4.4,12.95978781,16.94968,5.89324,17.94496948,5.11968,1.49324,5.333,11.83,4.4,12.62176295
12/09/2020 06:30,17.90624,5.92182,18.86004727,5.04624,1.47182,5.2565,12.86,4.45,13.60816299,17.52624,5.87182,18.48370522,5.04624,1.47182,5.2565,12.48,4.4,13.23292863
12/09/2020 07:00,18.30512,6.06316,19.28313583,4.60512,1.34316,4.797,13.7,4.72,14.4902864,17.91512,6.04316,18.90691163,4.60512,1.34316,4.797,13.31,4.7,14.11545607
12/09/2020 07:30,18.7552,5.8736,19.65341456,3.9552,1.1536,4.12,14.8,4.72,15.53442628,18.3552,5.8536,19.26598038,3.9552,1.1536,4.12,14.4,4.7,15.14760707
12/09/2020 08:00,19.8452,5.5436,20.60493785,3.9552,1.1536,4.12,15.89,4.39,16.48527221,19.4052,5.6436,20.20920602,3.9552,1.1536,4.12,15.45,4.49,16.08920756
12/09/2020 08:30,21.07088,5.18234,21.69881637,3.95088,1.15234,4.1155,17.12,4.03,17.58793052,20.65088,5.13234,21.27909205,3.95088,1.15234,4.1155,16.7,3.98,17.16771388
12/09/2020 09:00,21.99624,5.36932,22.64208849,5.34624,1.55932,5.569,16.65,3.81,17.08035714,21.57624,5.33932,22.22706617,5.34624,1.55932,5.569,16.23,3.78,16.66437218
12/09/2020 09:30,22.70712,4.88666,23.22698312,4.85712,1.41666,5.0595,17.85,3.47,18.18415244,22.28712,4.83666,22.80589831,4.85712,1.41666,5.0595,17.43,3.42,17.76235626
12/09/2020 10:00,23.96448,5.36964,24.55869165,7.64448,2.22964,7.963,16.32,3.14,16.6193261,23.56448,5.31964,24.15746856,7.64448,2.22964,7.963,15.92,3.09,16.21710517
12/09/2020 10:30,24.00232,5.19026,24.55707972,8.09232,2.36026,8.4295,15.91,2.83,16.15973391,23.59232,5.13026,24.14367683,8.09232,2.36026,8.4295,15.5,2.77,15.74556763
12/09/2020 11:00,24.45872,5.35796,25.03870443,9.07872,2.64796,9.457,15.38,2.71,15.61692992,24.06872,5.28796,24.64276371,9.07872,2.64796,9.457,14.99,2.64,15.22069972
12/09/2020 11:30,24.52704,5.52372,25.14134391,9.64704,2.81372,10.049,14.88,2.71,15.12476446,24.14704,5.45372,24.75525404,9.64704,2.81372,10.049,14.5,2.64,14.73837169
12/09/2020 12:00,24.89184,6.04762,25.61595999,11.03184,3.21762,11.4915,13.86,2.83,14.14597116,24.53184,5.95762,25.24488879,11.03184,3.21762,11.4915,13.5,2.74,13.77525317
12/09/2020 12:30,24.8316,5.7313,25.48442972,10.4616,3.0513,10.8975,14.37,2.68,14.61777343,24.4716,5.6613,25.11791242,10.4616,3.0513,10.8975,14.01,2.61,14.25104207
12/09/2020 13:00,24.09512,5.46816,24.70780406,9.04512,2.63816,9.422,15.05,2.83,15.31376505,23.71512,5.39816,24.32174023,9.04512,2.63816,9.422,14.67,2.76,14.92737418
12/09/2020 13:30,24.75392,6.14906,25.50622462,12.13392,3.53906,12.6395,12.62,2.61,12.88706716,24.41392,6.07906,25.15938116,12.13392,3.53906,12.6395,12.28,2.54,12.5399362
12/09/2020 14:00,24.31184,5.94012,25.02699722,11.69184,3.41012,12.179,12.62,2.53,12.87110329,23.97184,5.85012,24.67535242,11.69184,3.41012,12.179,12.28,2.44,12.5200639
12/09/2020 14:30,24.09456,5.93508,24.81477375,11.91456,3.47508,12.411,12.18,2.46,12.42594061,23.75456,5.85508,24.46550802,11.91456,3.47508,12.411,11.84,2.38,12.07683733
12/09/2020 15:00,23.91224,6.00732,24.65528575,11.68224,3.40732,12.169,12.23,2.6,12.50331556,23.57224,5.93732,24.30848139,11.68224,3.40732,12.169,11.89,2.53,12.15619184
12/09/2020 15:30,23.7256,5.8583,24.43816225,10.9656,3.1983,11.4225,12.76,2.66,13.03430857,23.3756,5.7883,24.08159239,10.9656,3.1983,11.4225,12.41,2.59,12.67738932
12/09/2020 16:00,23.9604,5.7372,24.63769941,10.5504,3.0772,10.99,13.41,2.66,13.6712728,23.6004,5.6672,24.27130067,10.5504,3.0772,10.99,13.05,2.59,13.30453306
12/09/2020 16:30,24.28048,5.17014,24.82482742,9.12048,2.66014,9.5005,15.16,2.51,15.36638214,23.89048,5.11014,24.43089367,9.12048,2.66014,9.5005,14.77,2.45,14.9718202
12/09/2020 17:00,24.24816,4.78738,24.71623496,7.80816,2.27738,8.1335,16.44,2.51,16.6305051,23.84816,4.72738,24.31219564,7.80816,2.27738,8.1335,16.04,2.45,16.22603155
12/09/2020 17:30,24.73184,5.00512,25.23321494,7.01184,2.04512,7.304,17.72,2.96,17.96552254,24.32184,4.96512,24.82346305,7.01184,2.04512,7.304,17.31,2.92,17.55455781
12/09/2020 18:00,24.33304,5.00172,24.8417801,5.18304,1.51172,5.399,19.15,3.49,19.46542062,23.91304,4.96172,24.42236982,5.18304,1.51172,5.399,18.73,3.45,19.04508861
12/09/2020 18:30,24.1692,4.9631,24.67352002,4.6392,1.3531,4.8325,19.53,3.61,19.86084087,23.7392,4.9131,24.24228059,4.6392,1.3531,4.8325,19.1,3.56,19.42893718
12/09/2020 19:00,24.13544,4.93492,24.63479043,4.16544,1.21492,4.339,19.97,3.72,20.31352505,23.70544,4.89492,24.20553919,4.16544,1.21492,4.339,19.54,3.68,19.88351076
12/09/2020 19:30,23.7644,4.7392,24.23234871,3.9744,1.1592,4.14,19.79,3.58,20.11120335,23.3344,4.6992,23.80287176,3.9744,1.1592,4.14,19.36,3.54,19.68098575
12/09/2020 20:00,24.13528,4.06654,24.47546707,3.72528,1.08654,3.8805,20.41,2.98,20.62640298,23.70528,3.97654,24.03649663,3.72528,1.08654,3.8805,19.98,2.89,20.18792956
12/09/2020 20:30,23.85448,4.45714,24.26730956,4.10448,1.19714,4.2755,19.75,3.26,20.01724507,23.42448,4.40714,23.83545985,4.10448,1.19714,4.2755,19.32,3.21,19.58485384
12/09/2020 21:00,23.17696,4.93578,23.69669595,3.51696,1.02578,3.6635,19.66,3.91,20.04504178,22.73696,4.91578,23.2622923,3.51696,1.02578,3.6635,19.22,3.89,19.60970423
12/09/2020 21:30,22.49648,4.93814,23.03208282,2.73648,0.79814,2.8505,19.76,4.14,20.18903663,22.05648,4.91814,22.59815061,2.73648,0.79814,2.8505,19.32,4.12,19.75441217
12/09/2020 22:00,21.77952,5.31736,22.41922855,3.41952,0.99736,3.562,18.36,4.32,18.86138913,21.33952,5.29736,21.98720393,3.41952,0.99736,3.562,17.92,4.3,18.42868416
12/09/2020 22:30,21.1864,5.5352,21.89753374,3.9264,1.1452,4.09,17.26,4.39,17.80953958,20.7564,5.5052,21.47406268,3.9264,1.1452,4.09,16.83,4.36,17.38558311
12/09/2020 23:00,20.50288,5.43584,21.21123393,4.44288,1.29584,4.628,16.06,4.14,16.58502939,20.09288,5.38584,20.80218977,4.44288,1.29584,4.628,15.65,4.09,16.17561745
12/09/2020 23:30,19.34864,5.14002,20.01973215,3.42864,1.00002,3.5715,15.92,4.14,16.44949847,18.92864,5.15002,19.61673057,3.42864,1.00002,3.5715,15.5,4.15,16.04594964
13/09/2020 00:00,18.51016,5.85088,19.41285193,4.70016,1.37088,4.896,13.81,4.48,14.51848821,18.12016,5.96088,19.07543679,4.70016,1.37088,4.896,13.42,4.59,14.18324716
