Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2020 00:30,18.1412,5.9791,19.10111971,5.7912,1.6891,6.0325,12.35,4.29,13.07389001,17.7812,5.9391,18.74683926,5.7912,1.6891,6.0325,11.99,4.25,12.72095122
13/09/2020 01:00,17.86624,5.83932,18.79628128,5.58624,1.62932,5.819,12.28,4.21,12.98162162,17.48624,5.80932,18.42598134,5.58624,1.62932,5.819,11.9,4.18,12.61278716
13/09/2020 01:30,17.57968,6.00574,18.57724581,5.29968,1.54574,5.5205,12.28,4.46,13.06483831,17.19968,5.96574,18.20491818,5.29968,1.54574,5.5205,11.9,4.42,12.6943452
13/09/2020 02:00,17.82496,5.98978,18.80443202,5.24496,1.52978,5.4635,12.58,4.46,13.34720945,17.45496,5.94978,18.44113637,5.24496,1.52978,5.4635,12.21,4.42,12.98539564
13/09/2020 02:30,17.38256,5.73408,18.30390848,5.36256,1.56408,5.586,12.02,4.17,12.72278664,17.01256,5.69408,17.94017126,5.36256,1.56408,5.586,11.65,4.13,12.36039643
13/09/2020 03:00,17.22608,6.31344,18.34658979,7.00608,2.04344,7.298,10.22,4.27,11.07615908,16.88608,6.60344,18.13132973,7.00608,2.04344,7.298,9.88,4.56,10.88154401
13/09/2020 03:30,16.94184,6.54512,18.16217328,6.77184,1.97512,7.054,10.17,4.57,11.14960986,16.65184,6.46512,17.86285397,6.77184,1.97512,7.054,9.88,4.49,10.85239605
13/09/2020 04:00,16.36032,6.31926,17.5383328,6.34032,1.84926,6.6045,10.02,4.47,10.97184123,16.05032,6.23926,17.22036984,6.34032,1.84926,6.6045,9.71,4.39,10.65627515
13/09/2020 04:30,16.35144,6.42292,17.56768315,6.42144,1.87292,6.689,9.93,4.55,10.92279268,16.04144,6.32292,17.24259594,6.42144,1.87292,6.689,9.62,4.45,10.59938206
13/09/2020 05:00,16.46272,6.45746,17.68388926,7.12272,2.07746,7.4195,9.34,4.38,10.31600698,16.16272,6.37746,17.37542845,7.12272,2.07746,7.4195,9.04,4.3,10.01057441
13/09/2020 05:30,16.5828,6.4429,17.79045295,7.0728,2.0629,7.3675,9.51,4.38,10.47017192,16.2828,6.3629,17.4818784,7.0728,2.0629,7.3675,9.21,4.3,10.16435438
13/09/2020 06:00,16.8444,6.4767,18.04664662,7.3944,2.1567,7.7025,9.45,4.32,10.39061596,16.5344,6.3867,17.72501961,7.3944,2.1567,7.7025,9.14,4.23,10.07137031
13/09/2020 06:30,17.64656,6.01608,18.64388099,7.42656,2.16608,7.736,10.22,3.85,10.92112174,17.35656,5.95608,18.35006986,7.42656,2.16608,7.736,9.93,3.79,10.6286876
13/09/2020 07:00,17.66584,5.95712,18.64320738,6.19584,1.80712,6.454,11.47,4.15,12.19768011,17.34584,5.91712,18.32731498,6.19584,1.80712,6.454,11.15,4.11,11.88337494
13/09/2020 07:30,18.28336,6.26348,19.32646979,7.62336,2.22348,7.941,10.66,4.04,11.39987719,17.97336,6.21348,19.01707137,7.62336,2.22348,7.941,10.35,3.99,11.0924569
13/09/2020 08:00,18.91752,6.55386,20.02063046,8.44752,2.46386,8.7995,10.47,4.09,11.24050711,18.60752,6.50386,19.7114179,8.44752,2.46386,8.7995,10.16,4.04,10.93376422
13/09/2020 08:30,19.96712,6.07416,20.87058458,8.75712,2.55416,9.122,11.21,3.52,11.74965957,19.64712,6.01416,20.54700574,8.75712,2.55416,9.122,10.89,3.46,11.42644739
13/09/2020 09:00,21.01208,6.00894,21.85440152,8.84208,2.57894,9.2105,12.17,3.43,12.64412116,20.67208,5.93894,21.50827515,8.84208,2.57894,9.2105,11.83,3.36,12.29790633
13/09/2020 09:30,22.25576,5.84418,23.01028668,9.30576,2.71418,9.6935,12.95,3.13,13.32289008,21.89576,5.76418,22.64177725,9.30576,2.71418,9.6935,12.59,3.05,12.95417307
13/09/2020 10:00,22.82024,5.75382,23.53443856,9.51024,2.77382,9.9065,13.31,2.98,13.63951979,22.47024,5.67382,23.17550256,9.51024,2.77382,9.9065,12.96,2.9,13.28049698
13/09/2020 10:30,23.96288,5.81084,24.65736157,10.80288,3.15084,11.253,13.16,2.66,13.42613869,23.60288,5.73084,24.28864902,10.80288,3.15084,11.253,12.8,2.58,13.05742701
13/09/2020 11:00,24.2368,5.9624,24.95942083,11.8368,3.4524,12.33,12.4,2.51,12.65148608,23.8868,5.8724,24.59805472,11.8368,3.4524,12.33,12.05,2.42,12.2906021
13/09/2020 11:30,24.71456,6.37508,25.52354053,12.63456,3.68508,13.161,12.08,2.69,12.37588381,24.37456,6.29508,25.17433629,12.63456,3.68508,13.161,11.74,2.61,12.02662463
13/09/2020 12:00,25.01448,6.42464,25.82634718,12.80448,3.73464,13.338,12.21,2.69,12.50280768,24.67448,6.34464,25.47713524,12.80448,3.73464,13.338,11.87,2.61,12.15355915
13/09/2020 12:30,25.3552,6.3461,26.13731341,13.4952,3.9361,14.0575,11.86,2.41,12.10238406,25.0252,6.2761,25.80019508,13.4952,3.9361,14.0575,11.53,2.34,11.76505419
13/09/2020 13:00,25.25376,6.27568,26.02184762,13.25376,3.86568,13.806,12,2.41,12.23961192,24.91376,6.20568,25.67500539,13.25376,3.86568,13.806,11.66,2.34,11.89248502
13/09/2020 13:30,25.25432,5.55876,25.85885712,13.50432,3.93876,14.067,11.75,1.62,11.86115087,24.91432,5.55876,25.52691038,13.50432,3.93876,14.067,11.41,1.62,11.52443057
13/09/2020 14:00,24.99536,5.45698,25.58410937,13.15536,3.83698,13.7035,11.84,1.62,11.9503138,24.65536,5.39698,25.23913964,13.15536,3.83698,13.7035,11.5,1.56,11.60532636
13/09/2020 14:30,24.41304,5.08672,24.93734634,11.30304,3.29672,11.774,13.11,1.79,13.23163633,24.06304,5.04672,24.586567,11.30304,3.29672,11.774,12.76,1.75,12.87944486
13/09/2020 15:00,24.20104,4.90822,24.69374335,10.45104,3.04822,10.8865,13.75,1.86,13.87523333,23.84104,4.86822,24.33299723,10.45104,3.04822,10.8865,13.39,1.82,13.51312325
13/09/2020 15:30,24.48416,5.03038,24.99557589,10.42416,3.04038,10.8585,14.06,1.99,14.20013028,24.11416,4.98038,24.62309683,10.42416,3.04038,10.8585,13.69,1.94,13.82677475
13/09/2020 16:00,24.2616,4.8488,24.74138428,9.8016,2.8588,10.21,14.46,1.99,14.59629062,23.8816,4.7988,24.35896755,9.8016,2.8588,10.21,14.08,1.94,14.2130222
13/09/2020 16:30,24.97496,4.70978,25.41516584,9.32496,2.71978,9.7135,15.65,1.99,15.77601344,24.57496,4.65978,25.01284088,9.32496,2.71978,9.7135,15.25,1.94,15.37290148
13/09/2020 17:00,24.73824,4.37282,25.12174502,7.51824,2.19282,7.8315,17.22,2.18,17.35744221,24.31824,4.33282,24.70121709,7.51824,2.19282,7.8315,16.8,2.14,16.93574917
13/09/2020 17:30,25.04,4.46,25.43409523,6.48,1.89,6.75,18.56,2.57,18.73708889,24.62,4.39,25.00832861,6.48,1.89,6.75,18.14,2.5,18.31146089
13/09/2020 18:00,24.16272,4.09246,24.50684122,4.60272,1.34246,4.7945,19.56,2.75,19.75236948,23.74272,4.00246,24.07771665,4.60272,1.34246,4.7945,19.14,2.66,19.32395405
13/09/2020 18:30,23.7868,3.7349,24.07823358,3.1368,0.9149,3.2675,20.65,2.82,20.8416626,23.3368,3.6449,23.61972757,3.1368,0.9149,3.2675,20.2,2.73,20.38364295
13/09/2020 19:00,24.06888,3.70884,24.35295626,2.73888,0.79884,2.853,21.33,2.91,21.52758695,23.63888,3.64884,23.91883528,2.73888,0.79884,2.853,20.9,2.85,21.09342315
13/09/2020 19:30,24.06112,3.73366,24.34908032,2.48112,0.72366,2.5845,21.58,3.01,21.78890773,23.62112,3.70366,23.90971366,2.48112,0.72366,2.5845,21.14,2.98,21.34900466
13/09/2020 20:00,24.158,3.434,24.40084671,1.968,0.574,2.05,22.19,2.86,22.37354911,23.708,3.404,23.9511269,1.968,0.574,2.05,21.74,2.83,21.92342355
13/09/2020 20:30,23.86336,3.55848,24.1272197,1.74336,0.50848,1.816,22.12,3.05,22.32928346,23.40336,3.49848,23.66340258,1.74336,0.50848,1.816,21.66,2.99,21.86539961
13/09/2020 21:00,23.39832,3.89826,23.72083072,2.90832,0.84826,3.0295,20.49,3.05,20.71575729,22.95832,3.83826,23.27695635,2.90832,0.84826,3.0295,20.05,2.99,20.27171922
13/09/2020 21:30,23.34072,4.26646,23.72745016,4.17072,1.21646,4.3445,19.17,3.05,19.41111537,22.92072,4.20646,23.30351285,4.17072,1.21646,4.3445,18.75,2.99,18.98690601
13/09/2020 22:00,21.89,4.7875,22.40741521,3.42,0.9975,3.5625,18.47,3.79,18.85484023,21.48,4.7275,21.9940823,3.42,0.9975,3.5625,18.06,3.73,18.4411632
13/09/2020 22:30,21.03248,5.18864,21.66303764,3.25248,0.94864,3.388,17.78,4.24,18.27856668,20.63248,5.08864,21.25072912,3.25248,0.94864,3.388,17.38,4.14,17.86628109
13/09/2020 23:00,19.89808,4.51194,20.40321519,2.33808,0.68194,2.4355,17.56,3.83,17.97282671,19.49808,4.40194,19.98880185,2.33808,0.68194,2.4355,17.16,3.72,17.55858764
13/09/2020 23:30,18.69944,4.45442,19.22266667,1.96944,0.57442,2.0515,16.73,3.88,17.17402981,18.30944,4.37442,18.82474816,1.96944,0.57442,2.0515,16.34,3.8,16.77604244
14/09/2020 00:00,18.30232,4.28026,18.79615767,1.37232,0.40026,1.4295,16.93,3.88,17.36891764,17.91232,4.20026,18.39818991,1.37232,0.40026,1.4295,16.54,3.8,16.97090451
14/09/2020 00:30,17.55544,4.39492,18.09720408,1.52544,0.44492,1.589,16.03,3.95,16.50949424,17.17544,4.24492,17.69223234,1.52544,0.44492,1.589,15.65,3.8,16.10473533
14/09/2020 01:00,17.12792,4.73606,17.77064737,2.07792,0.60606,2.1645,15.05,4.13,15.60638972,16.75792,4.64606,17.39004762,2.07792,0.60606,2.1645,14.68,4.04,15.22576763
14/09/2020 01:30,17.05056,4.85808,17.72914374,1.81056,0.52808,1.886,15.24,4.33,15.84318465,16.68056,4.71808,17.33497507,1.81056,0.52808,1.886,14.87,4.19,15.44904528
14/09/2020 02:00,17.28856,4.94458,17.9817457,2.51856,0.73458,2.6235,14.77,4.21,15.35828766,16.92856,4.92458,17.63030436,2.51856,0.73458,2.6235,14.41,4.19,15.00680512
14/09/2020 02:30,16.99176,4.76468,17.64715511,1.90176,0.55468,1.981,15.09,4.21,15.66627588,16.62176,4.74468,17.28568465,1.90176,0.55468,1.981,14.72,4.19,15.30472149
14/09/2020 03:00,17.1724,4.9457,17.87040207,2.5224,0.7357,2.6275,14.65,4.21,15.24291967,16.8124,4.8357,17.4940215,2.5224,0.7357,2.6275,14.29,4.1,14.86654297
14/09/2020 03:30,16.64072,4.87146,17.33910853,1.89072,0.55146,1.9695,14.75,4.32,15.36960962,16.29072,4.75146,16.9695,1.89072,0.55146,1.9695,14.4,4.2,15
14/09/2020 04:00,15.90008,4.73544,16.5902663,1.15008,0.33544,1.198,14.75,4.4,15.39228703,15.55008,4.63544,16.22628399,1.15008,0.33544,1.198,14.4,4.3,15.02830662
14/09/2020 04:30,16.47776,5.17268,17.27058751,1.99776,0.58268,2.081,14.48,4.59,15.190079,16.12776,5.07268,16.90670651,1.99776,0.58268,2.081,14.13,4.49,14.82622676
14/09/2020 05:00,16.7332,5.2851,17.54799887,2.3832,0.6951,2.4825,14.35,4.59,15.06620722,16.3932,5.1851,17.19366942,2.3832,0.6951,2.4825,14.01,4.49,14.71190674
14/09/2020 05:30,17.65672,5.56946,18.51428221,3.18672,0.92946,3.3195,14.47,4.64,15.19573953,17.31672,5.41946,18.14495352,3.18672,0.92946,3.3195,14.13,4.49,14.82622676
14/09/2020 06:00,18.10544,5.19992,18.83735984,2.60544,0.75992,2.714,15.5,4.44,16.12338674,17.73544,5.07992,18.44861564,2.60544,0.75992,2.714,15.13,4.32,15.73465284
14/09/2020 06:30,19.80248,4.26364,20.25627903,1.45248,0.42364,1.513,18.35,3.84,18.7474825,19.40248,4.14364,19.84000964,1.45248,0.42364,1.513,17.95,3.72,18.33141838
14/09/2020 07:00,21.1008,3.7419,21.43001578,1.0008,0.2919,1.0425,20.1,3.45,20.39393292,20.7108,3.6419,21.028568,1.0008,0.2919,1.0425,19.71,3.35,19.99266365
14/09/2020 07:30,23.26656,3.18858,23.48403408,1.84656,0.53858,1.9235,21.42,2.65,21.58330142,22.85656,3.06858,23.06162436,1.84656,0.53858,1.9235,21.01,2.53,21.16178159
14/09/2020 08:00,24.1564,3.0427,24.34727262,2.0664,0.6027,2.1525,22.09,2.44,22.22434926,23.7364,2.9027,23.91322547,2.0664,0.6027,2.1525,21.67,2.3,21.79171632
14/09/2020 08:30,25.10264,2.99452,25.28061876,3.27264,0.95452,3.409,21.83,2.04,21.92511117,24.68264,2.88452,24.85061716,3.27264,0.95452,3.409,21.41,1.93,21.49681372
14/09/2020 09:00,25.94944,3.03192,26.12596362,4.42944,1.29192,4.614,21.52,1.74,21.59022927,25.52944,2.93192,25.69724619,4.42944,1.29192,4.614,21.1,1.64,21.16363863
14/09/2020 09:30,26.43712,2.73416,26.57812907,4.91712,1.43416,5.122,21.52,1.3,21.55923004,26.01712,2.65416,26.15215284,4.91712,1.43416,5.122,21.1,1.22,21.13524071
14/09/2020 10:00,31.57888,2.67384,31.69187723,5.73888,1.67384,5.978,25.84,1,25.85934261,26.62888,2.72384,26.76782685,5.73888,1.67384,5.978,20.89,1.05,20.91637158
14/09/2020 10:30,44.06032,3.41676,44.19260173,6.88032,2.00676,7.167,37.18,1.41,37.20672654,6.88032,2.00676,7.167,6.88032,2.00676,7.167,0,0,0
14/09/2020 11:00,43.96128,3.46954,44.09798008,8.02128,2.33954,8.3555,35.94,1.13,35.95775994,8.02128,2.33954,8.3555,8.02128,2.33954,8.3555,0,0,0
14/09/2020 11:30,44.0524,3.3957,44.18308188,8.2824,2.4157,8.6275,35.77,0.98,35.78342214,8.2824,2.4157,8.6275,8.2824,2.4157,8.6275,0,0,0
14/09/2020 12:00,44.24456,4.03508,44.42817755,9.51456,2.77508,9.911,34.73,1.26,34.7528488,8.84456,2.77508,9.269698517,9.51456,2.77508,9.911,-0.67,0,0.67
14/09/2020 12:30,44.01576,3.32168,44.1409185,8.88576,2.59168,9.256,35.13,0.73,35.13758387,8.21576,3.26168,8.839528766,8.88576,2.59168,9.256,-0.67,0.67,0.947523087
14/09/2020 13:00,43.90096,3.26028,44.02185497,8.88096,2.59028,9.251,35.02,0.67,35.02640861,8.88096,2.59028,9.251,8.88096,2.59028,9.251,0,0,0
14/09/2020 13:30,44.06048,3.32014,44.18539609,8.88048,2.59014,9.2505,35.18,0.73,35.18757309,8.88048,2.59014,9.2505,8.88048,2.59014,9.2505,0,0,0
14/09/2020 14:00,44.74152,3.23586,44.85838162,8.59152,2.50586,8.9495,36.15,0.73,36.15736993,8.59152,2.50586,8.9495,8.59152,2.50586,8.9495,0,0,0
14/09/2020 14:30,44.52744,3.37842,44.65542111,8.73744,2.54842,9.1015,35.79,0.83,35.7996229,8.73744,2.54842,9.1015,8.73744,2.54842,9.1015,0,0,0
14/09/2020 15:00,44.32128,3.67204,44.47313502,8.68128,2.53204,9.043,35.64,1.14,35.65822766,8.68128,2.53204,9.043,8.68128,2.53204,9.043,0,0,0
14/09/2020 15:30,44.68448,3.29214,44.80559048,8.06448,2.35214,8.4005,36.62,0.94,36.63206246,8.06448,2.35214,8.4005,8.06448,2.35214,8.4005,0,0,0
14/09/2020 16:00,45.71128,3.08704,45.81540063,7.36128,2.14704,7.668,38.35,0.94,38.36151848,7.36128,2.14704,7.668,7.36128,2.14704,7.668,0,0,0
14/09/2020 16:30,46.76864,3.17252,46.87611941,6.72864,1.96252,7.009,40.04,1.21,40.05827879,6.72864,1.96252,7.009,6.72864,1.96252,7.009,0,0,0
14/09/2020 17:00,48.11208,3.20144,48.21847633,5.42208,1.58144,5.648,42.69,1.62,42.72072682,5.42208,1.58144,5.648,5.42208,1.58144,5.648,0,0,0
14/09/2020 17:30,48.98088,3.39234,49.09821357,4.43088,1.29234,4.6155,44.55,2.1,44.59946749,4.43088,1.29234,4.6155,4.43088,1.29234,4.6155,0,0,0
14/09/2020 18:00,48.7452,3.6611,48.88249356,3.2952,0.9611,3.4325,45.45,2.7,45.53012739,3.2952,0.9611,3.4325,3.2952,0.9611,3.4325,0,0,0
14/09/2020 18:30,48.81104,4.21822,48.99296894,2.77104,0.80822,2.8865,46.04,3.41,46.16610986,2.77104,0.80822,2.8865,2.77104,0.80822,2.8865,0,0,0
14/09/2020 19:00,48.61952,4.43236,48.82113825,2.57952,0.75236,2.687,46.04,3.68,46.18683795,2.57952,0.75236,2.687,2.57952,0.75236,2.687,0,0,0
14/09/2020 19:30,48.01336,4.66098,48.23906584,2.16336,0.63098,2.2535,45.85,4.03,46.0267683,2.16336,0.63098,2.2535,2.16336,0.63098,2.2535,0,0,0
14/09/2020 20:00,48.3376,4.3968,48.53715509,1.7376,0.5068,1.81,46.6,3.89,46.76207972,1.7376,0.5068,1.81,1.7376,0.5068,1.81,0,0,0
14/09/2020 20:30,46.91864,4.66502,47.14998612,1.86864,0.54502,1.9465,45.05,4.12,45.23800283,1.86864,0.54502,1.9465,1.86864,0.54502,1.9465,0,0,0
14/09/2020 21:00,44.2396,5.3378,44.56045688,2.2896,0.6678,2.385,41.95,4.67,42.20913882,2.2896,1.3378,2.65178751,2.2896,0.6678,2.385,0,0.67,0.67
14/09/2020 21:30,42.52136,6.50998,43.01680946,2.81136,0.81998,2.9285,39.71,5.69,40.1155855,2.81136,0.81998,2.9285,2.81136,0.81998,2.9285,0,0,0
14/09/2020 22:00,40.0812,6.8766,40.66681966,3.6912,1.0766,3.845,36.39,5.8,36.84931614,3.6912,1.0766,3.845,3.6912,1.0766,3.845,0,0,0
14/09/2020 22:30,37.8948,7.2614,38.58424286,3.3648,0.9814,3.505,34.53,6.28,35.09642859,2.6948,0.9814,2.867942294,3.3648,0.9814,3.505,-0.67,0,0.67
14/09/2020 23:00,36.14704,7.85122,36.98986559,3.22704,0.94122,3.3615,32.92,6.91,33.63739734,3.22704,0.94122,3.3615,3.22704,0.94122,3.3615,0,0,0
14/09/2020 23:30,33.81152,8.96086,34.9787921,3.19152,0.93086,3.3245,30.62,8.03,31.65541502,3.19152,0.93086,3.3245,3.19152,0.93086,3.3245,0,0,0
15/09/2020 00:00,32.31712,8.69666,33.46682148,3.41712,0.99666,3.5595,28.9,7.7,29.90819286,3.41712,1.66666,3.801902767,3.41712,0.99666,3.5595,0,0.67,0.67
15/09/2020 00:30,31.43776,8.10018,32.46452941,3.49776,1.02018,3.6435,27.94,7.08,28.82308103,3.49776,1.02018,3.6435,3.49776,1.02018,3.6435,0,0,0
15/09/2020 01:00,31.2628,8.2354,32.32931297,2.4528,0.7154,2.555,28.81,7.52,29.77526658,2.4528,0.7154,2.555,2.4528,0.7154,2.555,0,0,0
15/09/2020 01:30,30.71632,8.10726,31.76822279,2.35632,0.68726,2.4545,28.36,7.42,29.31460387,2.35632,0.68726,2.4545,2.35632,0.68726,2.4545,0,0,0
15/09/2020 02:00,30.5692,7.9931,31.59692447,2.4792,0.7231,2.5825,28.09,7.27,29.01553032,2.4792,0.7231,2.5825,2.4792,0.7231,2.5825,0,0,0
15/09/2020 02:30,30.56928,8.03104,31.60662088,2.60928,0.76104,2.718,27.96,7.27,28.88969539,2.60928,0.76104,2.718,2.60928,0.76104,2.718,0,0,0
15/09/2020 03:00,30.17544,8.01992,31.22300908,2.36544,0.68992,2.464,27.81,7.33,28.75978094,2.36544,0.68992,2.464,2.36544,0.68992,2.464,0,0,0
15/09/2020 03:30,29.9312,8.0091,30.98422851,1.9512,0.5691,2.0325,27.98,7.44,28.95227107,1.9512,0.5691,2.0325,1.9512,0.5691,2.0325,0,0,0
15/09/2020 04:00,29.66616,7.89388,30.6984428,1.55616,0.45388,1.621,28.11,7.44,29.07792462,1.55616,0.45388,1.621,1.55616,0.45388,1.621,0,0,0
15/09/2020 04:30,29.80512,8.05316,30.87391398,2.44512,0.71316,2.547,27.36,7.34,28.32746371,2.44512,0.71316,2.547,2.44512,0.71316,2.547,0,0,0
15/09/2020 05:00,29.96008,8.04294,31.02088454,2.41008,0.70294,2.5105,27.55,7.34,28.51101717,2.41008,0.70294,2.5105,2.41008,0.70294,2.5105,0,0,0
15/09/2020 05:30,30.6796,8.0078,31.70745523,2.2896,0.6678,2.385,28.39,7.34,29.32350081,2.2896,0.6678,2.385,2.2896,0.6678,2.385,0,0,0
15/09/2020 06:00,31.91032,7.82676,32.85615155,2.32032,0.67676,2.417,29.59,7.15,30.44159326,2.32032,0.67676,2.417,2.32032,0.67676,2.417,0,0,0
15/09/2020 06:30,33.56976,6.90368,34.27228595,2.06976,0.60368,2.156,31.5,6.3,32.12382294,2.06976,0.60368,2.156,2.06976,0.60368,2.156,0,0,0
15/09/2020 07:00,35.74424,6.74332,36.37475853,2.75424,0.80332,2.869,32.99,5.94,33.52049671,2.75424,0.80332,2.869,2.75424,0.80332,2.869,0,0,0
15/09/2020 07:30,38.50816,6.86988,39.11615571,3.18816,0.92988,3.321,35.32,5.94,35.81600201,3.18816,0.92988,3.321,3.18816,0.92988,3.321,0,0,0
15/09/2020 08:00,40.5332,5.1976,40.86508715,3.0432,0.8876,3.17,37.49,4.31,37.73693416,3.0432,0.8876,3.17,3.0432,0.8876,3.17,0,0,0
15/09/2020 08:30,42.01776,4.69518,42.27927235,4.09776,1.19518,4.2685,37.92,3.5,38.0811817,4.09776,1.19518,4.2685,4.09776,1.19518,4.2685,0,0,0
15/09/2020 09:00,42.6948,4.6364,42.94580482,4.6848,1.3664,4.88,38.01,3.27,38.15039974,4.6848,1.3664,4.88,4.6848,1.3664,4.88,0,0,0
15/09/2020 09:30,43.16384,4.93362,43.44488105,5.70384,1.66362,5.9415,37.46,3.27,37.60245338,5.70384,1.66362,5.9415,5.70384,1.66362,5.9415,0,0,0
15/09/2020 10:00,42.97248,4.73114,43.23213762,6.31248,1.84114,6.5755,36.66,2.89,36.77373655,6.31248,1.84114,6.5755,6.31248,1.84114,6.5755,0,0,0
15/09/2020 10:30,43.76688,4.85284,44.03509783,7.10688,2.07284,7.403,36.66,2.78,36.76525534,7.10688,2.07284,7.403,7.10688,2.07284,7.403,0,0,0
15/09/2020 11:00,44.03584,4.42212,44.25731973,6.55584,1.91212,6.829,37.48,2.51,37.56395213,6.55584,1.91212,6.829,6.55584,1.91212,6.829,0,0,0
15/09/2020 11:30,43.46272,4.23746,43.66880004,7.84272,2.28746,8.1695,35.62,1.95,35.67333598,7.84272,2.28746,8.1695,7.84272,2.28746,8.1695,0,0,0
15/09/2020 12:00,43.79624,4.43682,44.02040447,8.52624,2.48682,8.8815,35.27,1.95,35.32386445,8.52624,2.48682,8.8815,8.52624,2.48682,8.8815,0,0,0
15/09/2020 12:30,45.04472,1.90846,45.0851308,8.87472,2.58846,9.2445,36.17,-0.68,36.17639147,8.87472,2.58846,9.2445,8.87472,2.58846,9.2445,0,0,0
15/09/2020 13:00,45.05,1.9275,45.09121595,8.94,2.6075,9.3125,36.11,-0.68,36.11640209,8.94,2.6075,9.3125,8.94,2.6075,9.3125,0,0,0
15/09/2020 13:30,45.20128,1.99204,45.24515374,9.16128,2.67204,9.543,36.04,-0.68,36.04641452,9.16128,2.67204,9.543,9.16128,2.67204,9.543,0,0,0
15/09/2020 14:00,44.48056,2.01808,44.52631654,9.25056,2.69808,9.636,35.23,-0.68,35.23656198,9.25056,2.69808,9.636,9.25056,2.69808,9.636,0,0,0
15/09/2020 14:30,44.86936,3.04398,44.97249472,8.13936,2.37398,8.4785,36.73,0.67,36.7361103,8.13936,2.37398,8.4785,8.13936,2.37398,8.4785,0,0,0
15/09/2020 15:00,45.59728,1.65254,45.62721591,7.99728,2.33254,8.3305,37.6,-0.68,37.60614843,7.99728,2.33254,8.3305,7.99728,2.33254,8.3305,0,0,0
15/09/2020 15:30,48.25024,2.27132,48.3036702,5.49024,1.60132,5.719,42.76,0.67,42.76524874,5.49024,1.60132,5.719,5.49024,1.60132,5.719,0,0,0
15/09/2020 16:00,50.06984,1.66162,50.09740371,3.39984,0.99162,3.5415,46.67,0.67,46.67480905,3.39984,0.99162,3.5415,3.39984,0.99162,3.5415,0,0,0
15/09/2020 16:30,50.10168,1.43924,50.12234782,3.15168,0.91924,3.283,46.95,0.52,46.95287957,3.15168,1.58924,3.529698372,3.15168,0.91924,3.283,0,0.67,0.67
15/09/2020 17:00,50.82024,1.74132,50.85006381,2.85024,0.83132,2.969,47.97,0.91,47.97863066,2.85024,0.83132,2.969,2.85024,0.83132,2.969,0,0,0
15/09/2020 17:30,50.81544,2.21992,50.86390653,2.84544,0.82992,2.964,47.97,1.39,47.9901344,2.84544,0.82992,2.964,2.84544,0.82992,2.964,0,0,0
15/09/2020 18:00,50.97248,2.25364,51.02227563,2.17248,0.63364,2.263,48.8,1.62,48.82688194,2.17248,0.63364,2.263,2.17248,0.63364,2.263,0,0,0
15/09/2020 18:30,50.19776,2.69018,50.26979389,2.05776,0.60018,2.1435,48.14,2.09,48.18534736,2.05776,0.60018,2.1435,2.05776,0.60018,2.1435,0,0,0
15/09/2020 19:00,49.13536,2.77198,49.21348876,1.75536,0.51198,1.8285,47.38,2.26,47.43386976,1.75536,0.51198,1.8285,1.75536,0.51198,1.8285,0,0,0
15/09/2020 19:30,48.30408,3.92994,48.46368303,1.71408,0.49994,1.7855,46.59,3.43,46.71608931,1.71408,0.49994,1.7855,1.71408,0.49994,1.7855,0,0,0
15/09/2020 20:00,48.21736,4.38048,48.41593137,2.12736,0.62048,2.216,46.09,3.76,46.24311516,2.12736,0.62048,2.216,2.12736,0.62048,2.216,0,0,0
15/09/2020 20:30,47.0464,4.7377,47.28434788,1.4664,0.4277,1.5275,45.58,4.31,45.7833212,1.4664,0.4277,1.5275,1.4664,0.4277,1.5275,0,0,0
15/09/2020 21:00,44.74432,5.65626,45.10041518,1.56432,0.45626,1.6295,43.18,5.2,43.49198087,1.56432,0.45626,1.6295,1.56432,0.45626,1.6295,0,0,0
15/09/2020 21:30,43.56992,6.07206,43.99099728,1.54992,0.45206,1.6145,42.02,5.62,42.39415998,1.54992,0.45206,1.6145,1.54992,0.45206,1.6145,0,0,0
15/09/2020 22:00,41.76104,6.49072,42.26244087,1.99104,0.58072,2.074,39.77,5.91,40.20672829,1.99104,0.58072,2.074,1.99104,0.58072,2.074,0,0,0
15/09/2020 22:30,39.20312,6.42466,39.72607297,2.07312,0.60466,2.1595,37.13,5.82,37.58336467,2.07312,0.60466,2.1595,2.07312,0.60466,2.1595,0,0,0
15/09/2020 23:00,38.02592,6.51256,38.57958047,1.82592,0.53256,1.902,36.2,5.98,36.6906037,1.82592,0.53256,1.902,1.82592,0.53256,1.902,0,0,0
15/09/2020 23:30,36.22864,6.73752,36.84981047,2.04864,0.59752,2.134,34.18,6.14,34.72710757,2.04864,0.59752,2.134,2.04864,0.59752,2.134,0,0,0
16/09/2020 00:00,34.454,7.947,35.35863296,1.944,0.567,2.025,32.51,7.38,33.33713395,1.944,0.567,2.025,1.944,0.567,2.025,0,0,0
16/09/2020 00:30,33.05752,8.00636,34.01325373,2.14752,0.62636,2.237,30.91,7.38,31.77880583,2.14752,0.62636,2.237,2.14752,0.62636,2.237,0,0,0
16/09/2020 01:00,32.77616,7.58388,33.64211498,2.51616,0.73388,2.621,30.26,6.85,31.02563617,2.51616,0.73388,2.621,2.51616,0.73388,2.621,0,0,0
16/09/2020 01:30,32.25552,7.74286,33.1718322,2.85552,0.83286,2.9745,29.4,6.91,30.20112746,2.85552,0.83286,2.9745,2.85552,0.83286,2.9745,0,0,0
16/09/2020 02:00,32.18696,7.93078,33.14962542,2.67696,0.78078,2.7885,29.51,7.15,30.36383704,2.67696,0.78078,2.7885,2.67696,0.78078,2.7885,0,0,0
16/09/2020 02:30,31.94448,7.70214,32.85989597,2.30448,0.67214,2.4005,29.64,7.03,30.46227995,2.30448,0.67214,2.4005,2.30448,0.67214,2.4005,0,0,0
16/09/2020 03:00,31.45304,7.73922,32.39119095,2.12304,0.61922,2.2115,29.33,7.12,30.18183725,2.12304,0.61922,2.2115,2.12304,0.61922,2.2115,0,0,0
16/09/2020 03:30,31.0072,7.7946,31.97189768,2.8272,0.8246,2.945,28.18,6.97,29.02918015,2.8272,0.8246,2.945,2.8272,0.8246,2.945,0,0,0
16/09/2020 04:00,30.73592,7.91256,31.73807467,2.30592,0.67256,2.402,28.43,7.24,29.33739082,1.63592,0.67256,1.768776752,2.30592,0.67256,2.402,-0.67,0,0.67
16/09/2020 04:30,30.7784,7.8812,31.77142143,2.4384,0.7112,2.54,28.34,7.17,29.23293519,2.4384,0.7112,2.54,2.4384,0.7112,2.54,0,0,0
16/09/2020 05:00,30.99904,7.63222,31.92477507,1.85904,0.54222,1.9365,29.14,7.09,29.99012671,1.85904,0.54222,1.9365,1.85904,0.54222,1.9365,0,0,0
16/09/2020 05:30,31.71808,7.53194,32.60010305,2.09808,0.61194,2.1855,29.62,6.92,30.41760674,2.09808,0.61194,2.1855,2.09808,0.61194,2.1855,0,0,0
16/09/2020 06:00,32.41712,7.45416,33.26310524,2.51712,0.73416,2.622,29.9,6.72,30.64585453,2.51712,0.73416,2.622,2.51712,0.73416,2.622,0,0,0
16/09/2020 06:30,34.79392,6.22906,35.34710819,2.05392,0.59906,2.1395,32.74,5.63,33.22054334,2.05392,0.59906,2.1395,2.05392,0.59906,2.1395,0,0,0
16/09/2020 07:00,36.01792,6.50606,36.60081116,3.27792,0.95606,3.4145,32.74,5.55,33.20707906,3.27792,0.95606,3.4145,3.27792,0.95606,3.4145,0,0,0
16/09/2020 07:30,39.8088,4.8559,40.10386917,3.2088,0.9359,3.3425,36.6,3.92,36.80932491,3.2088,0.9359,3.3425,3.2088,0.9359,3.3425,0,0,0
16/09/2020 08:00,41.2016,4.5238,41.44920517,4.1616,1.2138,4.335,37.04,3.31,37.18760143,4.1616,1.2138,4.335,4.1616,1.2138,4.335,0,0,0
16/09/2020 08:30,43.05536,4.15198,43.25509175,3.67536,1.07198,3.8285,39.38,3.08,39.50026329,3.67536,1.07198,3.8285,3.67536,1.07198,3.8285,0,0,0
16/09/2020 09:00,43.73136,3.53248,43.87379927,4.43136,1.29248,4.616,39.3,2.24,39.36378539,4.43136,1.29248,4.616,4.43136,1.29248,4.616,0,0,0
16/09/2020 09:30,44.90616,3.06888,45.01090124,5.03616,1.46888,5.246,39.87,1.6,39.90209142,5.03616,1.46888,5.246,5.03616,1.46888,5.246,0,0,0
16/09/2020 10:00,44.71384,3.42112,44.84452642,6.24384,1.82112,6.504,38.47,1.6,38.5032583,6.24384,1.82112,6.504,6.24384,1.82112,6.504,0,0,0
16/09/2020 10:30,43.72424,3.60082,43.87225853,7.85424,2.29082,8.1815,35.87,1.31,35.89391313,7.85424,2.29082,8.1815,7.85424,2.29082,8.1815,0,0,0
16/09/2020 11:00,45.26088,2.98984,45.35952382,5.45088,1.58984,5.678,39.81,1.4,39.83460932,5.45088,1.58984,5.678,5.45088,1.58984,5.678,0,0,0
16/09/2020 11:30,45.97928,3.10854,46.08424037,5.06928,1.47854,5.2805,40.91,1.63,40.94245962,5.06928,1.47854,5.2805,5.06928,1.47854,5.2805,0,0,0
16/09/2020 12:00,46.35288,3.14334,46.45933782,4.74288,1.38334,4.9405,41.61,1.76,41.64720519,4.74288,1.38334,4.9405,4.74288,1.38334,4.9405,0,0,0
16/09/2020 12:30,46.0424,3.6432,46.18631295,5.4624,1.5932,5.69,40.58,2.05,40.63174744,5.4624,1.5932,5.69,5.4624,1.5932,5.69,0,0,0
16/09/2020 13:00,45.31312,4.24716,45.5117261,8.01312,2.33716,8.347,37.3,1.91,37.34887013,8.01312,2.33716,8.347,8.01312,2.33716,8.347,0,0,0
16/09/2020 13:30,44.2784,4.4912,44.50559048,9.3984,2.7412,9.79,34.88,1.75,34.92387292,9.3984,2.7412,9.79,9.3984,2.7412,9.79,0,0,0
16/09/2020 14:00,42.034,4.5295,42.27734058,11.484,3.3495,11.9625,30.55,1.18,30.57278038,11.484,3.3495,11.9625,11.484,3.3495,11.9625,0,0,0
16/09/2020 14:30,42.63624,4.18182,42.84082842,11.76624,3.43182,12.2565,30.87,0.75,30.87910944,11.76624,3.43182,12.2565,11.76624,3.43182,12.2565,0,0,0
16/09/2020 15:00,42.60448,3.87964,42.78075879,11.00448,3.20964,11.463,31.6,0.67,31.60710205,11.00448,3.20964,11.463,11.00448,3.20964,11.463,0,0,0
16/09/2020 15:30,43.67576,3.40168,43.80802938,9.36576,2.73168,9.756,34.31,0.67,34.3165412,8.69576,2.73168,9.114730802,9.36576,2.73168,9.756,-0.67,0,0.67
16/09/2020 16:00,43.808,3.589,43.95476976,10.008,2.919,10.425,33.8,0.67,33.80663988,10.008,2.919,10.425,10.008,2.919,10.425,0,0,0
16/09/2020 16:30,43.76128,3.01454,43.86498693,11.26128,3.28454,11.7305,32.5,-0.27,32.50112152,11.26128,3.28454,11.7305,11.26128,3.28454,11.7305,0,0,0
16/09/2020 17:00,44.12928,2.74104,44.21432634,10.76928,3.14104,11.218,33.36,-0.4,33.362398,10.76928,3.14104,11.218,10.76928,3.14104,11.218,0,0,0
16/09/2020 17:30,45.8124,3.5132,45.94691032,8.5824,2.5032,8.94,37.23,1.01,37.24369745,8.5824,2.5032,8.94,8.5824,2.5032,8.94,0,0,0
16/09/2020 18:00,45.75072,3.42396,45.87866479,8.07072,2.35396,8.407,37.68,1.07,37.69518935,8.07072,2.35396,8.407,8.07072,2.35396,8.407,0,0,0
16/09/2020 18:30,45.84448,4.37464,46.05272871,7.04448,2.05464,7.338,38.8,2.32,38.86929894,7.04448,2.05464,7.338,7.04448,2.05464,7.338,0,0,0
16/09/2020 19:00,45.28224,4.40982,45.49645889,7.78224,2.26982,8.1065,37.5,2.14,37.5610117,7.78224,2.93982,8.319002407,7.78224,2.26982,8.1065,0,0.67,0.67
16/09/2020 19:30,46.1444,4.8192,46.39536981,6.3744,1.8592,6.64,39.77,2.96,39.88000125,6.3744,1.8592,6.64,6.3744,1.8592,6.64,0,0,0
16/09/2020 20:00,46.04256,5.01658,46.31504514,6.02256,1.75658,6.2735,40.02,3.26,40.15255907,6.02256,1.75658,6.2735,6.02256,1.75658,6.2735,0,0,0
16/09/2020 20:30,44.6076,5.5468,44.95113979,4.8576,1.4168,5.06,39.75,4.13,39.96397628,4.8576,1.4168,5.06,4.8576,1.4168,5.06,0,0,0
16/09/2020 21:00,42.47664,6.34902,42.9485157,4.55664,1.32902,4.7465,37.92,5.02,38.25084051,3.88664,1.32902,4.107586232,4.55664,1.32902,4.7465,-0.67,0,0.67
16/09/2020 21:30,41.22584,6.55962,41.74444272,4.45584,1.29962,4.6415,36.77,5.26,37.14431989,4.45584,1.29962,4.6415,4.45584,1.29962,4.6415,0,0,0
16/09/2020 22:00,39.78288,7.28584,40.44454235,3.72288,1.08584,3.878,36.06,6.2,36.5891186,3.72288,1.08584,3.878,3.72288,1.08584,3.878,0,0,0
16/09/2020 22:30,37.53208,7.82144,38.33838746,3.74208,1.09144,3.898,33.79,6.73,34.45369356,3.74208,1.09144,3.898,3.74208,1.09144,3.898,0,0,0
16/09/2020 23:00,35.56312,8.42216,36.5467958,3.33312,0.97216,3.472,32.23,7.45,33.07983374,3.33312,0.97216,3.472,3.33312,0.97216,3.472,0,0,0
16/09/2020 23:30,32.94784,8.58562,34.04809879,3.68784,1.07562,3.8415,29.26,7.51,30.20840446,3.68784,1.07562,3.8415,3.68784,1.07562,3.8415,0,0,0
17/09/2020 00:00,32.18416,8.59288,33.31152566,2.92416,0.85288,3.046,29.26,7.74,30.26640382,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0
17/09/2020 00:30,31.04944,8.15692,32.10300715,2.62944,0.76692,2.739,28.42,7.39,29.36508982,2.62944,0.76692,2.739,2.62944,0.76692,2.739,0,0,0
17/09/2020 01:00,29.63448,8.18464,30.74395448,4.16448,1.21464,4.338,25.47,6.97,26.40647269,4.16448,1.21464,4.338,4.16448,1.21464,4.338,0,0,0
17/09/2020 01:30,30.06896,8.53928,31.25798551,4.72896,1.37928,4.926,25.34,7.16,26.33213246,4.72896,1.37928,4.926,4.72896,1.37928,4.926,0,0,0
17/09/2020 02:00,29.84008,8.21794,30.95100826,3.97008,1.15794,4.1355,25.87,7.06,26.8160493,3.97008,1.15794,4.1355,3.97008,1.15794,4.1355,0,0,0
17/09/2020 02:30,30.04504,8.50772,31.22636271,4.41504,1.28772,4.599,25.63,7.22,26.62752899,4.41504,1.28772,4.599,4.41504,1.28772,4.599,0,0,0
17/09/2020 03:00,29.61496,9.01228,30.95588872,3.74496,1.09228,3.901,25.87,7.92,27.05518989,3.74496,1.09228,3.901,3.74496,1.09228,3.901,0,0,0
17/09/2020 03:30,29.26416,9.49538,30.76610638,3.58416,1.04538,3.7335,25.68,8.45,27.03451313,3.58416,1.04538,3.7335,3.58416,1.04538,3.7335,0,0,0
17/09/2020 04:00,28.77544,9.43992,30.28428696,3.80544,1.10992,3.964,24.97,8.33,26.3228,3.80544,1.10992,3.964,3.80544,1.10992,3.964,0,0,0
17/09/2020 04:30,28.73624,9.40682,30.23672852,4.20624,1.22682,4.3815,24.53,8.18,25.85794462,4.20624,1.22682,4.3815,4.20624,1.22682,4.3815,0,0,0
17/09/2020 05:00,29.11456,9.18758,30.52980888,3.45456,1.00758,3.5985,25.66,8.18,26.93228546,3.45456,1.00758,3.5985,3.45456,1.00758,3.5985,0,0,0
17/09/2020 05:30,30.01216,9.29688,31.41912993,3.45216,1.00688,3.596,26.56,8.29,27.82368955,3.45216,1.00688,3.596,3.45216,1.00688,3.596,0,0,0
17/09/2020 06:00,30.97032,8.80176,32.19676537,3.16032,0.92176,3.292,27.81,7.88,28.90485253,3.16032,0.92176,3.292,3.16032,0.92176,3.292,0,0,0
17/09/2020 06:30,33.55112,7.55116,34.39037177,3.02112,0.88116,3.147,30.53,6.67,31.2501168,3.02112,0.88116,3.147,3.02112,0.88116,3.147,0,0,0
17/09/2020 07:00,35.08224,7.22732,35.81895752,3.52224,1.02732,3.669,31.56,6.2,32.16323367,3.52224,1.02732,3.669,3.52224,1.02732,3.669,0,0,0
17/09/2020 07:30,37.86032,5.82176,38.30530929,3.64032,1.06176,3.792,34.22,4.76,34.54947178,2.97032,1.06176,3.15438349,3.64032,1.06176,3.792,-0.67,0,0.67
17/09/2020 08:00,39.534,6.5595,40.07448311,4.284,1.2495,4.4625,35.25,5.31,35.64770119,4.284,1.2495,4.4625,4.284,1.2495,4.4625,0,0,0
17/09/2020 08:30,40.15024,7.67382,40.87700191,5.67024,1.65382,5.9065,34.48,6.02,35.00158282,5.67024,1.65382,5.9065,5.67024,1.65382,5.9065,0,0,0
17/09/2020 09:00,40.92384,8.00112,41.69866427,6.00384,1.75112,6.254,34.92,6.25,35.47490521,6.00384,1.75112,6.254,6.00384,1.75112,6.254,0,0,0
17/09/2020 09:30,42.19488,6.74184,42.73008665,7.27488,2.12184,7.578,34.92,4.62,35.22429275,7.27488,2.12184,7.578,7.27488,2.12184,7.578,0,0,0
17/09/2020 10:00,42.05736,6.12798,42.50145491,8.66736,2.52798,9.0285,33.39,3.6,33.58350935,8.66736,3.19798,9.238517492,8.66736,2.52798,9.0285,0,0.67,0.67
17/09/2020 10:30,41.98728,6.34004,42.46325222,9.73728,2.84004,10.143,32.25,3.5,32.43936652,9.73728,2.84004,10.143,9.73728,2.84004,10.143,0,0,0
17/09/2020 11:00,41.86888,6.27634,42.33669279,10.95888,3.19634,11.4155,30.91,3.08,31.06307293,10.95888,3.19634,11.4155,10.95888,3.19634,11.4155,0,0,0
17/09/2020 11:30,42.20176,6.14718,42.64711443,11.20176,3.26718,11.6685,31,2.88,31.13349322,11.20176,3.26718,11.6685,11.20176,3.26718,11.6685,0,0,0
17/09/2020 12:00,41.57288,6.17834,42.02946867,11.82288,3.44834,12.3155,29.75,2.73,29.87499623,11.82288,3.44834,12.3155,11.82288,3.44834,12.3155,0,0,0
17/09/2020 12:30,41.63192,6.45306,42.12907246,12.42192,3.62306,12.9395,29.21,2.83,29.34677154,12.42192,3.62306,12.9395,12.42192,3.62306,12.9395,0,0,0
17/09/2020 13:00,41.70168,6.61924,42.22374276,12.99168,3.78924,13.533,28.71,2.83,28.8491421,12.99168,3.78924,13.533,12.99168,3.78924,13.533,0,0,0
17/09/2020 13:30,41.11944,6.48442,41.62758759,12.52944,3.65442,13.0515,28.59,2.83,28.72972328,12.52944,3.65442,13.0515,12.52944,3.65442,13.0515,0,0,0
17/09/2020 14:00,41.13944,6.62192,41.66897345,12.10944,3.53192,12.614,29.03,3.09,29.19398911,12.10944,3.53192,12.614,12.10944,3.53192,12.614,0,0,0
17/09/2020 14:30,41.4164,6.4202,41.91106247,11.9664,3.4902,12.465,29.45,2.93,29.59539491,11.9664,4.1602,12.66893812,11.9664,3.4902,12.465,0,0.67,0.67
17/09/2020 15:00,41.67544,6.06992,42.11515437,11.72544,3.41992,12.214,29.95,2.65,30.0670085,11.72544,3.41992,12.214,11.72544,3.41992,12.214,0,0,0
17/09/2020 15:30,41.68944,5.44442,42.04344321,10.36944,3.02442,10.8015,31.32,2.42,31.41335385,10.36944,3.02442,10.8015,10.36944,3.02442,10.8015,0,0,0
17/09/2020 16:00,42.37536,5.39948,42.71797654,10.21536,2.97948,10.641,32.16,2.42,32.25092247,9.54536,2.97948,9.99955992,10.21536,2.97948,10.641,-0.67,0,0.67
17/09/2020 16:30,44.09296,5.55128,44.44103769,9.43296,2.75128,9.826,34.66,2.8,34.77291475,9.43296,2.75128,9.826,9.43296,2.75128,9.826,0,0,0
17/09/2020 17:00,45.14552,5.57536,45.48848882,8.55552,2.49536,8.912,36.59,3.08,36.71940223,8.55552,2.49536,8.912,8.55552,2.49536,8.912,0,0,0
17/09/2020 17:30,45.6076,5.6868,45.96077536,7.4976,2.1868,7.81,38.11,3.5,38.2703815,7.4976,2.1868,7.81,7.4976,2.1868,7.81,0,0,0
17/09/2020 18:00,45.8336,5.5823,46.17229648,6.4536,1.8823,6.7225,39.38,3.7,39.55343727,6.4536,1.8823,6.7225,6.4536,1.8823,6.7225,0,0,0
17/09/2020 18:30,45.49952,5.86236,45.87563171,6.41952,1.87236,6.687,39.08,3.99,39.28315797,5.74952,1.87236,6.046710858,6.41952,1.87236,6.687,-0.67,0,0.67
17/09/2020 19:00,45.39296,5.60128,45.73724035,4.87296,1.42128,5.076,40.52,4.18,40.73503161,4.87296,1.42128,5.076,4.87296,1.42128,5.076,0,0,0
17/09/2020 19:30,45.41616,6.04638,45.8168779,5.09616,1.48638,5.3085,40.32,4.56,40.57703784,5.09616,1.48638,5.3085,5.09616,1.48638,5.3085,0,0,0
17/09/2020 20:00,44.82496,6.70228,45.32325668,5.66496,1.65228,5.901,39.16,5.05,39.48427662,5.66496,1.65228,5.901,5.66496,1.65228,5.901,0,0,0
17/09/2020 20:30,42.85656,7.39858,43.4905015,6.88656,2.00858,7.1735,35.97,5.39,36.37159606,6.88656,2.00858,7.1735,6.88656,2.00858,7.1735,0,0,0
17/09/2020 21:00,40.71144,7.96792,41.48384138,6.30144,1.83792,6.564,34.41,6.13,34.95175246,6.30144,1.83792,6.564,6.30144,1.83792,6.564,0,0,0
17/09/2020 21:30,40.09248,7.51364,40.79046137,5.05248,1.47364,5.263,35.04,6.04,35.55676026,5.05248,1.47364,5.263,5.05248,1.47364,5.263,0,0,0
17/09/2020 22:00,38.4736,8.3248,39.36394533,5.1936,1.5148,5.41,33.28,6.81,33.96961142,5.1936,1.5148,5.41,5.1936,1.5148,5.41,0,0,0
17/09/2020 22:30,36.93104,8.73572,37.95015836,4.51104,1.31572,4.699,32.42,7.42,33.25827416,4.51104,1.31572,4.699,4.51104,1.31572,4.699,0,0,0
17/09/2020 23:00,34.76016,9.78588,36.11138561,4.34016,1.26588,4.521,30.42,8.52,31.59061253,4.34016,1.26588,4.521,4.34016,1.26588,4.521,0,0,0
17/09/2020 23:30,32.88272,9.97496,34.36237916,4.06272,1.18496,4.232,28.82,8.79,30.13065715,4.06272,1.18496,4.232,4.06272,1.18496,4.232,0,0,0
18/09/2020 00:00,31.40904,9.61222,32.84695674,4.01904,1.17222,4.1865,27.39,8.44,28.66087403,4.01904,1.17222,4.1865,4.01904,1.17222,4.1865,0,0,0
18/09/2020 00:30,30.31816,9.45238,31.75749224,4.32816,1.26238,4.5085,25.99,8.19,27.2498844,4.32816,1.26238,4.5085,4.32816,1.26238,4.5085,0,0,0
18/09/2020 01:00,29.73968,9.26074,31.14819211,4.21968,1.23074,4.3955,25.52,8.03,26.75352874,4.21968,1.23074,4.3955,4.21968,1.23074,4.3955,0,0,0
18/09/2020 01:30,29.1836,9.5123,30.69472854,4.5336,1.3223,4.7225,24.65,8.19,25.97496102,4.5336,1.3223,4.7225,4.5336,1.3223,4.7225,0,0,0
18/09/2020 02:00,28.78912,9.84266,30.42517685,5.28912,1.54266,5.5095,23.5,8.3,24.92268043,4.61912,1.54266,4.869914727,5.28912,1.54266,5.5095,-0.67,0,0.67
18/09/2020 02:30,28.48904,9.76972,30.11764979,4.79904,1.39972,4.999,23.69,8.37,25.12514677,4.79904,1.39972,4.999,4.79904,1.39972,4.999,0,0,0
18/09/2020 03:00,28.19592,9.84756,29.86610692,4.58592,1.33756,4.777,23.61,8.51,25.09685638,4.58592,1.33756,4.777,4.58592,1.33756,4.777,0,0,0
18/09/2020 03:30,27.9104,9.4447,29.46511134,4.6104,1.3447,4.8025,23.3,8.1,24.66779277,4.6104,1.3447,4.8025,4.6104,1.3447,4.8025,0,0,0
18/09/2020 04:00,27.6316,9.4688,29.20896253,5.2416,1.5288,5.46,22.39,7.94,23.75617183,5.2416,1.5288,5.46,5.2416,1.5288,5.46,0,0,0
18/09/2020 04:30,27.81248,9.44864,29.37364195,5.17248,1.50864,5.388,22.64,7.94,23.99194031,5.17248,1.50864,5.388,5.17248,1.50864,5.388,0,0,0
18/09/2020 05:00,27.72504,9.41772,29.28090321,5.37504,1.56772,5.599,22.35,7.85,23.68849932,5.37504,1.56772,5.599,5.37504,1.56772,5.599,0,0,0
18/09/2020 05:30,28.36976,9.32868,29.86415164,5.06976,1.47868,5.281,23.3,7.85,24.58683591,5.06976,1.47868,5.281,5.06976,1.47868,5.281,0,0,0
18/09/2020 06:00,29.10128,9.56704,30.63352334,5.68128,1.65704,5.918,23.42,7.91,24.71971885,5.68128,1.65704,5.918,5.68128,1.65704,5.918,0,0,0
18/09/2020 06:30,31.61,9.1175,32.89864596,5.82,1.6975,6.0625,25.79,7.42,26.83617894,5.82,1.6975,6.0625,5.82,1.6975,6.0625,0,0,0
18/09/2020 07:00,33.57144,8.68292,34.67613997,5.94144,1.73292,6.189,27.63,6.95,28.49068971,5.94144,1.73292,6.189,5.94144,1.73292,6.189,0,0,0
18/09/2020 07:30,36.46232,8.21776,37.37689606,6.23232,1.81776,6.492,30.23,6.4,30.90004693,6.23232,1.81776,6.492,6.23232,1.81776,6.492,0,0,0
18/09/2020 08:00,37.60176,8.36968,38.5219924,8.50176,2.47968,8.856,29.1,5.89,29.69010104,8.50176,2.47968,8.856,8.50176,2.47968,8.856,0,0,0
18/09/2020 08:30,38.5304,7.7197,39.29612566,9.0504,2.6397,9.4275,29.48,5.08,29.91449147,9.0504,2.6397,9.4275,9.0504,2.6397,9.4275,0,0,0
18/09/2020 09:00,39.772,7.606,40.49275515,9.072,2.646,9.45,30.7,4.96,31.0980964,9.072,2.646,9.45,9.072,2.646,9.45,0,0,0
18/09/2020 09:30,40.852,7.3685,41.51121169,8.772,2.5585,9.1375,32.08,4.81,32.43859584,8.772,2.5585,9.1375,8.772,2.5585,9.1375,0,0,0
18/09/2020 10:00,40.29024,7.15132,40.91998066,10.29024,3.00132,10.719,30,4.15,30.28568144,10.29024,3.00132,10.719,10.29024,3.00132,10.719,0,0,0
18/09/2020 10:30,39.0928,7.2029,39.75083371,12.8328,3.7429,13.3675,26.26,3.46,26.48696283,12.8328,3.7429,13.3675,12.8328,3.7429,13.3675,0,0,0
18/09/2020 11:00,37.97312,6.28466,38.48967126,13.59312,3.96466,14.1595,24.38,2.32,24.49013679,27.62312,4.84466,28.04474084,13.59312,3.96466,14.1595,14.03,0.88,14.05757091
18/09/2020 11:30,27.93568,4.85124,28.35377835,13.61568,3.97124,14.183,14.32,0.88,14.34701363,27.64568,4.80124,28.05949979,13.61568,3.97124,14.183,14.03,0.83,14.05452952
18/09/2020 12:00,27.96632,4.75226,28.36721751,13.51632,3.94226,14.0795,14.45,0.81,14.47268462,27.63632,4.72226,28.0368672,13.51632,3.94226,14.0795,14.12,0.78,14.1415275
18/09/2020 12:30,28.18664,4.97652,28.62258594,13.73664,4.00652,14.309,14.45,0.97,14.4825205,27.91664,4.95652,28.35323402,13.73664,4.00652,14.309,14.18,0.95,14.21178736
18/09/2020 13:00,28.34184,5.25512,28.82492291,14.69184,4.28512,15.304,13.65,0.97,13.6844218,28.03184,5.23512,28.51649584,14.69184,4.28512,15.304,13.34,0.95,13.37378406
18/09/2020 13:30,28.3068,5.0799,28.75900399,14.7768,4.3099,15.3925,13.53,0.77,13.55189286,28.0068,5.0499,28.45843173,14.7768,4.3099,15.3925,13.23,0.74,13.25067923
18/09/2020 14:00,27.5952,5.8136,28.20093984,14.9952,4.3736,15.62,12.6,1.44,12.68201877,27.3252,5.6336,27.89989254,14.9952,4.3736,15.62,12.33,1.26,12.39421236
18/09/2020 14:30,27.40136,5.47748,27.94346645,14.39136,4.19748,14.991,13.01,1.28,13.07281531,27.12136,5.45748,27.66500056,14.39136,4.19748,14.991,12.73,1.26,12.79220466
18/09/2020 15:00,27.47896,5.77178,28.07858057,14.98896,4.37178,15.6135,12.49,1.4,12.56821785,27.19896,5.71178,27.79222654,14.98896,4.37178,15.6135,12.21,1.34,12.28330981
18/09/2020 15:30,27.04328,5.84554,27.66783929,13.73328,4.00554,14.3055,13.31,1.84,13.43658067,26.75328,5.79554,27.37382463,13.73328,4.00554,14.3055,13.02,1.79,13.14246933
18/09/2020 16:00,27.1468,5.8574,27.77153012,13.3968,3.9074,13.955,13.75,1.95,13.88758438,26.8468,5.8074,27.4677368,13.3968,3.9074,13.955,13.45,1.9,13.58353783
18/09/2020 16:30,26.74664,5.42402,27.29107444,12.11664,3.53402,12.6215,14.63,1.89,14.75157619,26.43664,5.37402,26.97732428,12.11664,3.53402,12.6215,14.32,1.84,14.43772835
18/09/2020 17:00,26.99248,5.47114,27.54137523,11.11248,3.24114,11.5755,15.88,2.23,16.03581304,26.66248,5.44114,27.21201654,11.11248,3.24114,11.5755,15.55,2.2,15.70485594
18/09/2020 17:30,27.09472,5.29846,27.60792513,9.35472,2.72846,9.7445,17.74,2.57,17.92519177,26.74472,5.22846,27.25099708,9.35472,2.72846,9.7445,17.39,2.5,17.56878197
18/09/2020 18:00,26.75704,5.11872,27.24225549,7.60704,2.21872,7.924,19.15,2.9,19.36833756,26.39704,5.06872,26.87927907,7.60704,2.21872,7.924,18.79,2.85,19.00490989
18/09/2020 18:30,26.50648,5.14564,27.0013165,7.11648,2.07564,7.413,19.39,3.07,19.63153076,26.14648,5.08564,26.63648157,7.11648,2.07564,7.413,19.03,3.01,19.26657728
18/09/2020 19:00,25.61416,4.88538,26.07589174,6.22416,1.81538,6.4835,19.39,3.07,19.63153076,25.25416,4.82538,25.71102661,6.22416,1.81538,6.4835,19.03,3.01,19.26657728
18/09/2020 19:30,26.15024,4.73632,26.57569904,6.33024,1.84632,6.594,19.82,2.89,20.02959061,25.79024,4.66632,26.20898742,6.33024,1.84632,6.594,19.46,2.82,19.66326524
18/09/2020 20:00,26.73632,4.13976,27.0549149,5.89632,1.71976,6.142,20.84,2.42,20.98003813,26.37632,4.06976,26.688447,5.89632,1.71976,6.142,20.48,2.35,20.61438575
18/09/2020 20:30,25.77192,4.48306,26.15893131,5.70192,1.66306,5.9395,20.07,2.82,20.26714829,25.41192,4.38306,25.78714589,5.70192,1.66306,5.9395,19.71,2.72,19.89679622
18/09/2020 21:00,24.604,5.1595,25.13915783,5.724,1.6695,5.9625,18.88,3.49,19.19985677,24.264,5.0495,24.7838485,5.724,1.6695,5.9625,18.54,3.38,18.84558304
18/09/2020 21:30,24.17,5.6,24.81025796,5.76,1.68,6,18.41,3.92,18.82271234,23.82,5.53,24.45349259,5.76,1.68,6,18.06,3.85,18.46580895
18/09/2020 22:00,23.1812,5.6316,23.85545958,5.2512,1.5316,5.47,17.93,4.1,18.39279478,22.8412,5.5416,23.50382411,5.2512,1.5316,5.47,17.59,4.01,18.04129153
18/09/2020 22:30,22.172,5.516,22.84784104,5.472,1.596,5.7,16.7,3.92,17.15390335,21.842,5.426,22.50587568,5.472,1.596,5.7,16.37,3.83,16.81207304
18/09/2020 23:00,21.5392,5.6556,22.26932752,6.4992,1.8956,6.77,15.04,3.76,15.50287715,21.2292,5.5556,21.94410226,6.4992,1.8956,6.77,14.73,3.66,15.17789511
18/09/2020 23:30,20.57624,5.58182,21.31990542,5.76624,1.68182,6.0065,14.81,3.9,15.31489798,20.26624,5.52182,21.00502273,5.76624,1.68182,6.0065,14.5,3.84,14.99985333
19/09/2020 00:00,19.22784,5.49562,19.99779163,5.12784,1.49562,5.3415,14.1,4,14.65639792,18.92784,5.41562,19.68735805,5.12784,1.49562,5.3415,13.8,3.92,14.34595413
19/09/2020 00:30,18.74864,5.97502,19.67771241,6.42864,1.87502,6.6965,12.32,4.1,12.98431361,18.47864,5.88502,19.39313272,6.42864,1.87502,6.6965,12.05,4.01,12.69970866
19/09/2020 01:00,18.56272,6.04746,19.52296971,6.40272,1.86746,6.6695,12.16,4.18,12.85838248,18.29272,5.96746,19.24147042,6.40272,1.86746,6.6695,11.89,4.1,12.57704655
19/09/2020 01:30,18.26416,5.96038,19.212123,6.10416,1.78038,6.3585,12.16,4.18,12.85838248,17.99416,5.88038,18.93062765,6.10416,1.78038,6.3585,11.89,4.1,12.57704655
19/09/2020 02:00,18.49856,6.17458,19.50185018,7.07856,2.06458,7.3735,11.42,4.11,12.13707131,18.24856,6.09458,19.23938272,7.07856,2.06458,7.3735,11.17,4.03,11.87475473
19/09/2020 02:30,18.05272,5.99746,19.0228869,6.16272,1.79746,6.4195,11.89,4.2,12.61,17.78272,5.93746,18.74776152,6.16272,1.79746,6.4195,11.62,4.14,12.33547729
19/09/2020 03:00,17.75272,5.98996,18.73602648,5.86272,1.70996,6.107,11.89,4.28,12.63687066,17.48272,5.92996,18.461038,5.86272,1.70996,6.107,11.62,4.22,12.36255637
19/09/2020 03:30,17.6768,6.4549,18.81847476,6.9768,2.0349,7.2675,10.7,4.42,11.57697715,17.4468,6.3549,18.56813357,6.9768,2.0349,7.2675,10.47,4.32,11.32622179
19/09/2020 04:00,17.71104,6.45072,18.84921023,7.27104,2.12072,7.574,10.44,4.33,11.30232277,17.47104,6.38072,18.5997534,7.27104,2.12072,7.574,10.2,4.26,11.05385001
19/09/2020 04:30,17.782,6.291,18.86203078,7.272,2.121,7.575,10.51,4.17,11.30703321,17.552,6.221,18.62185665,7.272,2.121,7.575,10.28,4.1,11.06744776
19/09/2020 05:00,17.49536,6.01698,18.50112618,5.95536,1.73698,6.2035,11.54,4.28,12.3081274,17.23536,5.93698,18.2292448,5.95536,1.73698,6.2035,11.28,4.2,12.03654435
19/09/2020 05:30,17.59872,6.18796,18.65491342,6.91872,2.01796,7.207,10.68,4.17,11.46522132,17.35872,6.11796,18.40528714,6.91872,2.01796,7.207,10.44,4.1,11.2162204
19/09/2020 06:00,17.60872,5.86296,18.55913037,5.35872,1.56296,5.582,12.25,4.3,12.98277705,17.33872,5.77296,18.27452539,5.35872,1.56296,5.582,11.98,4.21,12.69820854
19/09/2020 06:30,18.51208,5.77644,19.39237904,5.06208,1.47644,5.273,13.45,4.3,14.12064092,18.23208,5.73644,19.11322801,5.06208,1.47644,5.273,13.17,4.26,13.84183875
19/09/2020 07:00,19.26488,6.48434,20.32688532,6.73488,1.96434,7.0155,12.53,4.52,13.32033408,18.98488,6.38434,20.02961472,6.73488,1.96434,7.0155,12.25,4.42,13.02301424
19/09/2020 07:30,19.2276,6.1068,20.17408258,5.8176,1.6968,6.06,13.41,4.41,14.11652223,18.9376,6.0068,19.86741906,5.8176,1.6968,6.06,13.12,4.31,13.80979725
19/09/2020 08:00,20.47488,6.29434,21.42053751,7.69488,2.24434,8.0155,12.78,4.05,13.40637535,20.19488,6.21434,21.12939185,7.69488,2.24434,8.0155,12.5,3.97,13.1152926
19/09/2020 08:30,21.94656,6.41358,22.86450315,9.16656,2.67358,9.5485,12.78,3.74,13.31600541,21.66656,6.33358,22.5733041,9.16656,2.67358,9.5485,12.5,3.66,13.0248071
19/09/2020 09:00,22.40056,5.57308,23.08342065,8.41056,2.45308,8.761,13.99,3.12,14.3336841,22.11056,5.47308,22.77787234,8.41056,2.45308,8.761,13.7,3.02,14.028913
19/09/2020 09:30,23.93472,5.80596,24.62884474,9.89472,2.88596,10.307,14.04,2.92,14.34043235,23.59472,5.71596,24.27721176,9.89472,2.88596,10.307,13.7,2.83,13.9892423
19/09/2020 10:00,24.43208,5.96894,25.1506417,11.00208,3.20894,11.4605,13.43,2.76,13.71067103,24.14208,5.85894,24.84285017,11.00208,3.20894,11.4605,13.14,2.65,13.4045552
19/09/2020 10:30,24.6524,6.4482,25.48176032,12.3024,3.5882,12.815,12.35,2.86,12.6768332,24.3724,6.3482,25.18558169,12.3024,3.5882,12.815,12.07,2.76,12.38153868
19/09/2020 11:00,25.41928,5.99354,26.11632282,12.86928,3.75354,13.4055,12.55,2.24,12.74833715,25.14928,5.91354,25.83517447,12.86928,3.75354,13.4055,12.28,2.16,12.46852036
19/09/2020 11:30,25.4092,5.9481,26.0961173,13.1592,3.8381,13.7075,12.25,2.11,12.43039018,25.1392,5.8681,25.81499514,13.1592,3.8381,13.7075,11.98,2.03,12.15077364
19/09/2020 12:00,25.45488,6.17434,26.1930027,13.93488,4.06434,14.5155,11.52,2.11,11.71163951,25.20488,6.09434,25.93119658,13.93488,4.06434,14.5155,11.27,2.03,11.45136673
19/09/2020 12:30,25.70464,6.34052,26.47509606,14.50464,4.23052,15.109,11.2,2.11,11.39702154,25.45464,6.26052,26.2132182,14.50464,4.23052,15.109,10.95,2.03,11.13657937
19/09/2020 13:00,25.69136,6.32498,26.45848353,14.93136,4.35498,15.5535,10.76,1.97,10.93885277,25.46136,6.23498,26.21365729,14.93136,4.35498,15.5535,10.53,1.88,10.69650878
19/09/2020 13:30,25.5704,6.3247,26.34097922,15.1704,4.4247,15.8025,10.4,1.9,10.57213318,25.3304,6.2347,26.08640735,15.1704,4.4247,15.8025,10.16,1.81,10.31996609
19/09/2020 14:00,25.14688,5.56784,25.75590061,15.38688,4.48784,16.028,9.76,1.08,9.819572292,24.74688,7.55784,25.87525875,15.38688,4.48784,16.028,9.36,3.07,9.850609118
19/09/2020 14:30,24.46504,6.89272,25.4174698,14.61504,4.26272,15.224,9.85,2.63,10.19506743,24.22504,6.82272,25.16748043,14.61504,4.26272,15.224,9.61,2.56,9.945134489
