Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/09/2020 15:00,24.19704,6.77372,25.12727656,14.20704,4.14372,14.799,9.99,2.63,10.33039205,23.95704,6.70372,24.8772914,14.20704,4.14372,14.799,9.75,2.56,10.08048114
19/09/2020 15:30,24.07712,6.77666,25.01261338,13.73712,4.00666,14.3095,10.34,2.77,10.70460181,23.82712,6.71666,24.75570983,13.73712,4.00666,14.3095,10.09,2.71,10.44759302
19/09/2020 16:00,24.12224,6.61482,25.01276287,13.18224,3.84482,13.7315,10.94,2.77,11.28523371,23.85224,6.55482,24.73651184,13.18224,3.84482,13.7315,10.67,2.71,11.00876923
19/09/2020 16:30,23.7952,6.5561,24.68185549,11.8152,3.4461,12.3075,11.98,3.11,12.37709578,23.5152,6.5161,24.40131534,11.8152,3.4461,12.3075,11.7,3.07,12.09606961
19/09/2020 17:00,24.33304,6.31922,25.14019445,11.48304,3.34922,11.9615,12.85,2.97,13.18876037,24.03304,6.26922,24.83727302,11.48304,3.34922,11.9615,12.55,2.92,12.88522022
19/09/2020 17:30,24.67544,6.05992,25.40865934,10.28544,2.99992,10.714,14.39,3.06,14.7117538,24.35544,6.01992,25.08838166,10.28544,2.99992,10.714,14.07,3.02,14.39045864
19/09/2020 18:00,24.6736,5.7273,25.32959736,8.4936,2.4773,8.8475,16.18,3.25,16.50317848,24.3236,5.6873,24.97964968,8.4936,2.4773,8.8475,15.83,3.21,16.15218252
19/09/2020 18:30,24.7136,5.7023,25.36293063,8.1336,2.3723,8.4725,16.58,3.33,16.91109991,24.3636,5.6723,25.01519523,8.1336,2.3723,8.4725,16.23,3.3,16.56209226
19/09/2020 19:00,24.84712,5.63416,25.47789495,7.55712,2.20416,7.872,17.29,3.43,17.62693961,24.48712,5.60416,25.12022403,7.55712,2.20416,7.872,16.93,3.4,17.26803116
19/09/2020 19:30,24.612,5.356,25.18803843,6.912,2.016,7.2,17.7,3.34,18.01237352,24.262,5.296,24.83328935,6.912,2.016,7.2,17.35,3.28,17.6573186
19/09/2020 20:00,25.0752,4.6536,25.50336542,6.8352,1.9936,7.12,18.24,2.66,18.43293791,24.7052,4.6036,25.1304604,6.8352,1.9936,7.12,17.87,2.61,18.05959579
19/09/2020 20:30,24.2408,5.1019,24.77187454,6.2808,1.8319,6.5425,17.96,3.27,18.25525952,23.8808,5.0719,24.41345486,6.2808,1.8319,6.5425,17.6,3.24,17.89574251
19/09/2020 21:00,23.30096,5.09778,23.85208791,5.34096,1.55778,5.5635,17.96,3.54,18.30555107,22.94096,5.05778,23.49188763,5.34096,1.55778,5.5635,17.6,3.5,17.94463708
19/09/2020 21:30,22.81288,5.15334,23.38769777,4.98288,1.45334,5.1905,17.83,3.7,18.20985722,22.45288,5.13334,23.03221656,4.98288,1.45334,5.1905,17.47,3.68,17.85338343
19/09/2020 22:00,21.82368,5.09524,22.41058856,4.78368,1.39524,4.983,17.04,3.7,17.43707544,21.46368,5.07524,22.05555758,4.78368,1.39524,4.983,16.68,3.68,17.08112408
19/09/2020 22:30,21.23672,5.94946,22.05434993,5.82672,1.69946,6.0695,15.41,4.25,15.98532452,20.89672,5.93946,21.72441235,5.82672,1.69946,6.0695,15.07,4.24,15.65511099
19/09/2020 23:00,20.6584,6.3512,21.6126637,6.5184,1.9012,6.79,14.14,4.45,14.82370062,20.3584,6.3112,21.31421347,6.5184,1.9012,6.79,13.84,4.41,14.52562219
19/09/2020 23:30,19.6248,5.9414,20.50446315,6.0048,1.7514,6.255,13.62,4.19,14.24992982,19.3248,5.9014,20.20580157,6.0048,1.7514,6.255,13.32,4.15,13.95151963
20/09/2020 00:00,18.95952,6.20236,19.94824975,6.89952,2.01236,7.187,12.06,4.19,12.76713359,18.66952,6.16236,19.66025579,6.89952,2.01236,7.187,11.77,4.15,12.48020032
20/09/2020 00:30,18.66576,6.20418,19.66983594,6.90576,2.01418,7.1935,11.76,4.19,12.48413794,18.38576,6.16418,19.3915777,6.90576,2.01418,7.1935,11.48,4.15,12.20708401
20/09/2020 01:00,18.32792,5.95606,19.27141153,6.39792,1.86606,6.6645,11.93,4.09,12.61162162,18.05792,5.90606,18.99921102,6.39792,1.86606,6.6645,11.66,4.04,12.34006483
20/09/2020 01:30,17.9908,5.8619,18.92170067,5.8008,1.6919,6.0425,12.19,4.17,12.8835166,17.7008,5.8219,18.63364807,5.8008,1.6919,6.0425,11.9,4.13,12.59630501
20/09/2020 02:00,17.76768,5.78474,18.68565411,5.70768,1.66474,5.9455,12.06,4.12,12.74433207,17.48768,5.73474,18.40397225,5.70768,1.66474,5.9455,11.78,4.07,12.46327806
20/09/2020 02:30,17.83216,5.95188,18.79922354,5.49216,1.60188,5.721,12.34,4.35,13.08426918,17.54216,5.91188,18.51155592,5.49216,1.60188,5.721,12.05,4.31,12.79760134
20/09/2020 03:00,16.996,5.708,17.92889511,4.656,1.358,4.85,12.34,4.35,13.08426918,16.706,5.618,17.6253329,4.656,1.358,4.85,12.05,4.26,12.78084895
20/09/2020 03:30,16.87184,6.40262,18.04584517,5.87184,1.71262,6.1165,11,4.69,11.95809767,16.62184,6.34262,17.7908514,5.87184,1.71262,6.1165,10.75,4.63,11.70467428
20/09/2020 04:00,16.74464,6.36552,17.91376045,5.74464,1.67552,5.984,11,4.69,11.95809767,16.49464,6.30552,17.65878623,5.74464,1.67552,5.984,10.75,4.63,11.70467428
20/09/2020 04:30,16.65816,6.25488,17.79375785,5.70816,1.66488,5.946,10.95,4.59,11.87310406,16.40816,6.19488,17.53865026,5.70816,1.66488,5.946,10.7,4.53,11.61941909
20/09/2020 05:00,16.70968,6.20574,17.82483141,5.53968,1.61574,5.7705,11.17,4.59,12.0762991,16.44968,6.14574,17.5602418,5.53968,1.61574,5.7705,10.91,4.53,11.81308596
20/09/2020 05:30,16.7876,6.1593,17.88184807,5.0376,1.4693,5.2475,11.75,4.69,12.6514268,16.5176,6.1093,17.61120826,5.0376,1.4693,5.2475,11.48,4.64,12.38224535
20/09/2020 06:00,16.85328,6.15804,17.94309069,5.03328,1.46804,5.243,11.82,4.69,12.7164657,16.57328,6.10804,17.66300548,5.03328,1.46804,5.243,11.54,4.64,12.43789371
20/09/2020 06:30,17.4312,6.3216,18.54209697,5.0112,1.4616,5.22,12.42,4.86,13.33701616,17.1512,6.2716,18.26189004,5.0112,1.4616,5.22,12.14,4.81,13.05816603
20/09/2020 07:00,17.59376,6.39568,18.72017932,5.57376,1.62568,5.806,12.02,4.77,12.93187148,17.31376,6.36568,18.44690129,5.57376,1.62568,5.806,11.74,4.74,12.66077407
20/09/2020 07:30,18.002,6.4885,19.13563786,5.892,1.7185,6.1375,12.11,4.77,13.0155676,17.722,6.4585,18.8621713,5.892,1.7185,6.1375,11.83,4.74,12.74427322
20/09/2020 08:00,18.95752,6.12386,19.92207885,6.28752,1.83386,6.5495,12.67,4.29,13.37658402,18.66752,6.10386,19.64009699,6.28752,1.83386,6.5495,12.38,4.27,13.09569777
20/09/2020 08:30,20.35912,5.79266,21.16716034,5.76912,1.68266,6.0095,14.59,4.11,15.15784285,20.03912,5.76266,20.8512489,5.76912,1.68266,6.0095,14.27,4.08,14.84180919
20/09/2020 09:00,21.55496,5.76228,22.31188408,6.62496,1.93228,6.901,14.93,3.83,15.41342921,21.22496,5.73228,21.98540336,6.62496,1.93228,6.901,14.6,3.8,15.08641773
20/09/2020 09:30,22.92584,5.46212,23.567539,6.79584,1.98212,7.079,16.13,3.48,16.50113026,22.58584,5.41212,23.22522791,6.79584,1.98212,7.079,15.79,3.43,16.15824867
20/09/2020 10:00,23.50344,5.82142,24.21364538,8.23344,2.40142,8.5765,15.27,3.42,15.64830023,23.17344,5.83142,23.89589464,8.23344,2.40142,8.5765,14.94,3.43,15.32868227
20/09/2020 10:30,24.61888,5.92884,25.3227249,9.93888,2.89884,10.353,14.68,3.03,14.98943962,24.29888,5.85884,24.99523105,9.93888,2.89884,10.353,14.36,2.96,14.66189619
20/09/2020 11:00,25.138,5.8815,25.816876,11.388,3.3215,11.8625,13.75,2.56,13.98628257,24.848,5.8215,25.52083396,11.388,3.3215,11.8625,13.46,2.5,13.69020088
20/09/2020 11:30,25.50016,5.85838,26.16445635,12.20016,3.55838,12.7085,13.3,2.3,13.49740716,25.21016,5.78838,25.86614603,12.20016,3.55838,12.7085,13.01,2.23,13.19973485
20/09/2020 12:00,25.69688,5.70034,26.32154095,11.96688,3.49034,12.4655,13.73,2.21,13.90672499,25.39688,5.66034,26.02001081,11.96688,3.49034,12.4655,13.43,2.17,13.60418318
20/09/2020 12:30,25.98488,5.76684,26.61710789,12.19488,3.55684,12.703,13.79,2.21,13.96596577,25.70488,5.72684,26.33510114,12.19488,3.55684,12.703,13.51,2.17,13.68316484
20/09/2020 13:00,26.0196,5.7378,26.64473556,12.6096,3.6778,13.135,13.41,2.06,13.56730261,25.7396,5.6878,26.36054015,12.6096,3.6778,13.135,13.13,2.01,13.28295901
20/09/2020 13:30,25.86872,5.83046,26.51763448,12.61872,3.68046,13.1445,13.25,2.15,13.42330064,25.58872,5.78046,26.23349594,12.61872,3.68046,13.1445,12.97,2.1,13.13890787
20/09/2020 14:00,25.5808,5.8819,26.24831568,12.5208,3.6519,13.0425,13.06,2.23,13.24901883,25.3008,5.8319,25.96423575,12.5208,3.6519,13.0425,12.78,2.18,12.96459795
20/09/2020 14:30,25.43976,5.67618,26.06531044,12.08976,3.52618,12.5935,13.35,2.15,13.52201908,25.14976,5.64618,25.77575948,12.08976,3.52618,12.5935,13.06,2.12,13.23094857
20/09/2020 15:00,25.1684,5.9187,25.85496796,12.0984,3.5287,12.6025,13.07,2.39,13.2867227,24.8784,5.8587,25.55893488,12.0984,3.5287,12.6025,12.78,2.33,12.99066203
20/09/2020 15:30,24.5264,6.2552,25.31149589,11.3664,3.3152,11.84,13.16,2.94,13.48440581,24.2264,6.2052,25.00845785,11.3664,3.3152,11.84,12.86,2.89,13.18073215
20/09/2020 16:00,24.89528,6.19404,25.65426081,11.46528,3.34404,11.943,13.43,2.85,13.72907135,24.60528,6.10404,25.35111651,11.46528,3.34404,11.943,13.14,2.76,13.42673452
20/09/2020 16:30,24.86376,5.49568,25.46387755,9.65376,2.81568,10.056,15.21,2.68,15.44430316,24.53376,5.44568,25.13087365,9.65376,2.81568,10.056,14.88,2.63,15.11063533
20/09/2020 17:00,25.31016,5.49588,25.89997869,9.14016,2.66588,9.521,16.17,2.83,16.41577899,24.98016,5.41588,25.56051936,9.14016,2.66588,9.521,15.84,2.75,16.07694312
20/09/2020 17:30,25.30464,5.53302,25.90249246,8.20464,2.39302,8.5465,17.1,3.14,17.38590233,24.94464,5.47302,25.53799155,8.20464,2.39302,8.5465,16.74,3.08,17.02098705
20/09/2020 18:00,25.144,5.347,25.7062472,6.744,1.967,7.025,18.4,3.38,18.70787,24.794,5.307,25.35560461,6.744,1.967,7.025,18.05,3.34,18.3564185
20/09/2020 18:30,24.69936,5.17648,25.23597293,5.91936,1.72648,6.166,18.78,3.45,19.09426354,24.32936,5.14648,24.86773038,5.91936,1.72648,6.166,18.41,3.42,18.72496996
20/09/2020 19:00,24.66752,4.97136,25.16348472,4.90752,1.43136,5.112,19.76,3.54,20.0745909,24.30752,4.94136,24.80468841,4.90752,1.43136,5.112,19.4,3.51,19.71497147
20/09/2020 19:30,25.16232,4.65026,25.58842054,4.49232,1.31026,4.6795,20.67,3.34,20.93811119,24.77232,4.68026,25.21056667,4.49232,1.31026,4.6795,20.28,3.37,20.55809573
20/09/2020 20:00,25.4912,4.2966,25.85076496,5.1312,1.4966,5.345,20.36,2.8,20.55163254,25.1212,4.2366,25.47593902,5.1312,1.4966,5.345,19.99,2.74,20.17691007
20/09/2020 20:30,24.77296,4.31378,25.1457401,4.33296,1.26378,4.5135,20.44,3.05,20.66630349,24.40296,4.27378,24.77437491,4.33296,1.26378,4.5135,20.07,3.01,20.29445737
20/09/2020 21:00,23.7672,4.3946,24.17007044,4.0272,1.1746,4.195,19.74,3.22,20.00089998,23.4072,4.3446,23.80698555,4.0272,1.1746,4.195,19.38,3.17,19.63754822
20/09/2020 21:30,23.25856,4.82458,23.7536773,4.43856,1.29458,4.6235,18.82,3.53,19.14819313,22.90856,4.78458,23.40287006,4.43856,1.29458,4.6235,18.47,3.49,18.79683484
20/09/2020 22:00,22.03648,4.69314,22.53069049,3.57648,1.04314,3.7255,18.46,3.65,18.81738824,21.66648,4.63314,22.15631607,3.57648,1.04314,3.7255,18.09,3.59,18.44278179
20/09/2020 22:30,21.36656,4.94108,21.93043907,3.94656,1.15108,4.111,17.42,3.79,17.82752086,21.01656,4.90108,21.58046291,3.94656,1.15108,4.111,17.07,3.75,17.47705353
20/09/2020 23:00,20.49816,5.11738,21.12728429,3.48816,1.01738,3.6335,17.01,4.1,17.49714548,20.15816,5.08738,20.79021043,3.48816,1.01738,3.6335,16.67,4.07,17.15965617
20/09/2020 23:30,18.982,5.321,19.71368471,2.712,0.791,2.825,16.27,4.53,16.88886615,18.632,5.291,19.36868878,2.712,0.791,2.825,15.92,4.5,16.54377224
21/09/2020 00:00,18.46144,5.12792,19.1603844,2.94144,0.85792,3.064,15.52,4.27,16.09668599,18.11144,5.08792,18.81252744,2.94144,0.85792,3.064,15.17,4.23,15.74870788
21/09/2020 00:30,17.87944,5.12442,18.59930254,2.92944,0.85442,3.0515,14.95,4.27,15.54784229,17.54944,5.08442,18.27112944,2.92944,0.85442,3.0515,14.62,4.23,15.21963534
21/09/2020 01:00,17.29936,5.15648,18.05151358,3.03936,0.88648,3.166,14.26,4.27,14.88558027,16.98936,5.11648,17.74307529,3.03936,0.88648,3.166,13.95,4.23,14.57722196
21/09/2020 01:30,17.4184,5.0512,18.13602161,2.4384,0.7112,2.54,14.98,4.34,15.59602513,17.0884,5.0312,17.81365734,2.4384,0.7112,2.54,14.65,4.32,15.27366688
21/09/2020 02:00,17.21328,4.72554,17.85014668,1.73328,0.50554,1.8055,15.48,4.22,16.0448995,16.87328,4.71554,17.51981437,1.73328,0.50554,1.8055,15.14,4.21,15.7144424
21/09/2020 02:30,16.8808,4.8369,17.5600971,1.6008,0.4669,1.6675,15.28,4.37,15.89261778,16.5408,4.8269,17.23070017,1.6008,0.4669,1.6675,14.94,4.36,15.56320019
21/09/2020 03:00,16.53896,4.78678,17.2177368,0.94896,0.27678,0.9885,15.59,4.51,16.22923905,16.19896,4.75678,16.88292809,0.94896,0.27678,0.9885,15.25,4.48,15.89442984
21/09/2020 03:30,16.48352,4.82436,17.17500745,0.80352,0.23436,0.837,15.68,4.59,16.33800783,16.14352,4.80436,16.84325126,0.80352,0.23436,0.837,15.34,4.57,16.0062644
21/09/2020 04:00,16.4144,4.7867,17.09810002,0.9144,0.2667,0.9525,15.5,4.52,16.14560002,16.0644,4.7767,16.75952894,0.9144,0.2667,0.9525,15.15,4.51,15.80704273
21/09/2020 04:30,16.56192,4.90556,17.27315006,1.32192,0.38556,1.377,15.24,4.52,15.89616306,16.23192,4.89556,16.95410672,1.32192,0.38556,1.377,14.91,4.51,15.57716919
21/09/2020 05:00,17.08184,5.23512,17.8660499,2.45184,0.71512,2.554,14.63,4.52,15.3123251,16.76184,5.22512,17.55736766,2.45184,0.71512,2.554,14.31,4.51,15.00387283
21/09/2020 05:30,17.31336,5.02598,18.02811442,2.04336,0.59598,2.1285,15.27,4.43,15.89961635,16.98336,4.99598,17.70294702,2.04336,0.59598,2.1285,14.94,4.4,15.57445344
21/09/2020 06:00,17.86296,4.70628,18.47253127,1.39296,0.40628,1.451,16.47,4.3,17.02207097,17.50296,4.68628,18.11945995,1.39296,0.40628,1.451,16.11,4.28,16.66884819
21/09/2020 06:30,20.21272,4.67996,20.74743539,2.50272,0.72996,2.607,17.71,3.95,18.14515362,19.85272,4.65996,20.39229557,2.50272,0.72996,2.607,17.35,3.93,17.78953063
21/09/2020 07:00,21.34528,4.36904,21.78782891,2.22528,0.64904,2.318,19.12,3.72,19.4785215,20.97528,4.34904,21.42140332,2.22528,0.64904,2.318,18.75,3.7,19.11158026
21/09/2020 07:30,23.25104,3.69072,23.54213829,2.23104,0.65072,2.324,21.02,3.04,21.23869111,22.89104,3.61072,23.17405901,2.23104,0.65072,2.324,20.66,2.96,20.87096548
21/09/2020 08:00,24.63704,3.47122,24.88037597,2.50704,0.73122,2.6115,22.13,2.74,22.2989798,24.29704,3.20122,24.50701863,2.50704,0.73122,2.6115,21.79,2.47,21.92954628
21/09/2020 08:30,25.7852,4.0561,26.10226975,3.6552,1.0661,3.8075,22.13,2.99,22.331077,25.4452,4.0061,25.7586304,3.6552,1.0661,3.8075,21.79,2.94,21.98744414
21/09/2020 09:00,26.2012,3.8841,26.48752752,3.9912,1.1641,4.1575,22.21,2.72,22.37593573,25.7812,3.7641,26.05453362,3.9912,1.1641,4.1575,21.79,2.6,21.9445688
21/09/2020 09:30,27.30312,3.91966,27.58304001,5.31312,1.54966,5.5345,21.99,2.37,22.11734613,26.92312,3.80966,27.1913203,5.31312,1.54966,5.5345,21.61,2.26,21.72785539
21/09/2020 10:00,27.76632,4.05476,28.06081975,5.77632,1.68476,6.017,21.99,2.37,22.11734613,37.79632,4.03476,38.01106541,5.77632,1.68476,6.017,32.02,2.35,32.10611935
21/09/2020 10:30,4.21536,1.22948,4.391,4.21536,1.22948,4.391,0,0,0,45.14536,4.08948,45.3302038,4.21536,1.22948,4.391,40.93,2.86,41.02980015
21/09/2020 11:00,5.55944,1.81692,5.8488094,6.22944,1.81692,6.489,-0.67,0,0.67,44.59944,4.12692,44.78997117,6.22944,1.81692,6.489,38.37,2.31,38.4394719
21/09/2020 11:30,8.37744,2.44342,8.7265,8.37744,2.44342,8.7265,0,0,0,43.29744,4.60342,43.54147203,8.37744,2.44342,8.7265,34.92,2.16,34.98674035
21/09/2020 12:00,9.36048,2.73014,9.7505,9.36048,2.73014,9.7505,0,0,0,43.23048,4.69014,43.4841559,9.36048,2.73014,9.7505,33.87,1.96,33.92666356
21/09/2020 12:30,9.95184,2.90262,10.3665,9.95184,2.90262,10.3665,0,0,0,43.73184,4.53262,43.96610597,9.95184,2.90262,10.3665,33.78,1.63,33.81930366
21/09/2020 13:00,9.85968,2.87574,10.2705,9.85968,2.87574,10.2705,0,0,0,43.74968,4.50574,43.98108904,9.85968,2.87574,10.2705,33.89,1.63,33.92917624
21/09/2020 13:30,10.51872,3.06796,10.957,10.51872,3.06796,10.957,0,0,0,43.64872,5.28796,43.96786643,10.51872,3.06796,10.957,33.13,2.22,33.20429641
21/09/2020 14:00,9.15408,2.66994,9.5355,9.15408,2.66994,9.5355,0,0,0,42.84408,4.98994,43.13368396,9.15408,2.66994,9.5355,33.69,2.32,33.76978679
21/09/2020 14:30,8.61936,2.51398,8.9785,8.61936,2.51398,8.9785,0,0,0,43.20936,4.72398,43.46682389,8.61936,2.51398,8.9785,34.59,2.21,34.66052798
21/09/2020 15:00,7.55232,2.20276,7.867,7.55232,2.20276,7.867,0,0,0,43.49232,4.54276,43.72892141,7.55232,2.20276,7.867,35.94,2.34,36.0160964
21/09/2020 15:30,8.5368,2.4899,8.8925,8.5368,2.4899,8.8925,0,0,0,43.9568,4.7499,44.21268841,8.5368,2.4899,8.8925,35.42,2.26,35.49202727
21/09/2020 16:00,7.72752,2.25386,8.0495,7.72752,2.25386,8.0495,0,0,0,44.54752,4.63386,44.78788002,7.72752,2.25386,8.0495,36.82,2.38,36.89683997
21/09/2020 16:30,7.45872,2.84546,7.983053717,7.45872,2.17546,7.7695,0,0.67,0.67,46.07872,5.11546,46.36179858,7.45872,2.17546,7.7695,38.62,2.94,38.73174409
21/09/2020 17:00,6.56832,1.91576,6.842,6.56832,1.91576,6.842,0,0,0,47.19832,5.16576,47.48016941,6.56832,1.91576,6.842,40.63,3.25,40.75977674
21/09/2020 17:30,4.7256,1.3783,4.9225,4.7256,1.3783,4.9225,0,0,0,48.4256,4.8783,48.67069494,4.7256,1.3783,4.9225,43.7,3.5,43.83993613
21/09/2020 18:00,4.08336,1.19098,4.2535,4.08336,1.19098,4.2535,0,0,0,49.31336,4.94098,49.56027399,4.08336,1.19098,4.2535,45.23,3.75,45.38518921
21/09/2020 18:30,3.18288,0.92834,3.3155,3.18288,0.92834,3.3155,0,0,0,48.65288,5.03834,48.91306167,3.18288,0.92834,3.3155,45.47,4.11,45.65537208
21/09/2020 19:00,2.73696,0.79828,2.851,2.73696,0.79828,2.851,0,0,0,48.47696,4.90828,48.72480747,2.73696,0.79828,2.851,45.74,4.11,45.92428225
21/09/2020 19:30,1.59168,0.46424,1.658,1.59168,0.46424,1.658,0,0,0,48.64168,4.57424,48.85628624,1.59168,0.46424,1.658,47.05,4.11,47.22917107
21/09/2020 20:00,1.6152,0.4711,1.6825,1.6152,0.4711,1.6825,0,0,0,48.2352,4.7211,48.46569203,1.6152,0.4711,1.6825,46.62,4.25,46.81331969
21/09/2020 20:30,2.56512,0.74816,2.672,2.56512,0.74816,2.672,0,0,0,46.36512,5.15816,46.65116255,2.56512,0.74816,2.672,43.8,4.41,44.02145045
21/09/2020 21:00,2.09664,1.28152,2.457273448,2.09664,0.61152,2.184,0,0.67,0.67,44.23664,5.53152,44.58113987,2.09664,0.61152,2.184,42.14,4.92,42.42624188
21/09/2020 21:30,1.19136,0.34748,1.241,1.19136,0.34748,1.241,0,0,0,42.72136,5.59748,43.08649884,1.19136,0.34748,1.241,41.53,5.25,41.86052317
21/09/2020 22:00,2.04144,0.59542,2.1265,2.04144,0.59542,2.1265,0,0,0,40.20144,7.31542,40.86160971,2.04144,0.59542,2.1265,38.16,6.72,38.74718054
21/09/2020 22:30,2.73696,0.79828,2.851,2.73696,0.79828,2.851,0,0,0,38.09696,8.40828,39.01381209,2.73696,0.79828,2.851,35.36,7.61,36.169624
21/09/2020 23:00,1.72176,0.50218,1.7935,1.72176,0.50218,1.7935,0,0,0,36.13176,8.11218,37.03122392,1.72176,0.50218,1.7935,34.41,7.61,35.2414557
21/09/2020 23:30,1.03392,0.30156,1.077,1.03392,0.30156,1.077,0,0,0,33.89392,8.66156,34.98314501,1.03392,0.30156,1.077,32.86,8.36,33.90677218
22/09/2020 00:00,2.18784,0.63812,2.279,2.18784,0.63812,2.279,0,0,0,32.40784,9.37812,33.73747513,2.18784,0.63812,2.279,30.22,8.74,31.45848057
22/09/2020 00:30,2.52432,0.73626,2.6295,2.52432,0.73626,2.6295,0,0,0,31.30432,9.36626,32.67548434,2.52432,0.73626,2.6295,28.78,8.63,30.04605299
22/09/2020 01:00,2.5776,0.7518,2.685,2.5776,0.7518,2.685,0,0,0,30.3776,9.3018,31.76982948,2.5776,0.7518,2.685,27.8,8.55,29.08509068
22/09/2020 01:30,2.60784,0.76062,2.7165,2.60784,0.76062,2.7165,0,0,0,30.40784,9.45062,31.8425965,2.60784,0.76062,2.7165,27.8,8.69,29.12655318
22/09/2020 02:00,2.0688,1.2734,2.4292964,2.0688,0.6034,2.155,0,0.67,0.67,30.4688,9.3834,31.88096562,2.0688,0.6034,2.155,28.4,8.78,29.72622411
22/09/2020 02:30,2.39616,0.69888,2.496,2.39616,0.69888,2.496,0,0,0,29.84616,9.94888,31.4606656,2.39616,0.69888,2.496,27.45,9.25,28.96661872
22/09/2020 03:00,1.76304,0.51422,1.8365,1.76304,0.51422,1.8365,0,0,0,29.33304,9.76422,30.91548524,1.76304,0.51422,1.8365,27.57,9.25,29.08036107
22/09/2020 03:30,2.74032,0.79926,2.8545,2.74032,0.79926,2.8545,0,0,0,29.08032,10.21926,30.82366439,2.74032,0.79926,2.8545,26.34,9.42,27.97377343
22/09/2020 04:00,2.04048,0.59514,2.1255,2.04048,0.59514,2.1255,0,0,0,28.76048,9.91514,30.42162407,2.04048,0.59514,2.1255,26.72,9.32,28.29877736
22/09/2020 04:30,1.38768,0.40474,1.4455,1.38768,0.40474,1.4455,0,0,0,29.23768,8.88474,30.55782284,1.38768,0.40474,1.4455,27.85,8.48,29.11241831
22/09/2020 05:00,2.07888,0.60634,2.1655,2.07888,0.60634,2.1655,0,0,0,29.65888,8.93634,30.97591541,2.07888,0.60634,2.1655,27.58,8.33,28.81050676
22/09/2020 05:30,2.52528,0.73654,2.6305,2.52528,0.73654,2.6305,0,0,0,30.39528,9.11654,31.73301668,2.52528,0.73654,2.6305,27.87,8.38,29.10259954
22/09/2020 06:00,2.42304,0.70672,2.524,2.42304,0.70672,2.524,0,0,0,31.47304,9.03672,32.74468743,2.42304,0.70672,2.524,29.05,8.33,30.22071144
22/09/2020 06:30,2.64864,0.77252,2.759,2.64864,0.77252,2.759,0,0,0,34.88864,8.00252,35.79465781,2.64864,0.77252,2.759,32.24,7.23,33.04074
22/09/2020 07:00,0.93552,0.27286,0.9745,0.93552,0.27286,0.9745,0,0,0,37.58552,7.41286,38.30955243,0.93552,0.27286,0.9745,36.65,7.14,37.33901579
22/09/2020 07:30,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0,0,0,40.44032,6.60176,40.97563565,1.24032,0.36176,1.292,39.2,6.24,39.69354607
22/09/2020 08:00,2.00544,0.58492,2.089,2.00544,0.58492,2.089,0,0,0,42.09544,5.47492,42.44998019,2.00544,0.58492,2.089,40.09,4.89,40.38712914
22/09/2020 08:30,2.92368,0.85274,3.0455,2.92368,0.85274,3.0455,0,0,0,42.90368,5.80274,43.29431313,2.92368,0.85274,3.0455,39.98,4.95,40.28526902
22/09/2020 09:00,3.87744,1.13092,4.039,3.87744,1.13092,4.039,0,0,0,43.32744,5.88092,43.72473301,3.87744,1.13092,4.039,39.45,4.75,39.73493425
22/09/2020 09:30,4.95072,1.44396,5.157,4.95072,1.44396,5.157,0,0,0,44.40072,5.45396,44.73443435,4.95072,1.44396,5.157,39.45,4.01,39.65327981
22/09/2020 10:00,6.60432,1.92626,6.8795,6.60432,1.92626,6.8795,0,0,0,44.95432,5.36626,45.27347604,6.60432,1.92626,6.8795,38.35,3.44,38.50397512
22/09/2020 10:30,7.4448,2.1714,7.755,7.4448,2.1714,7.755,0,0,0,44.0448,5.6714,44.40843597,7.4448,2.1714,7.755,36.6,3.5,36.76696887
22/09/2020 11:00,8.19312,2.38966,8.5345,8.19312,2.38966,8.5345,0,0,0,43.79312,5.46966,44.13337218,8.19312,2.38966,8.5345,35.6,3.08,35.73298756
22/09/2020 11:30,7.88832,2.30076,8.217,7.88832,2.30076,8.217,0,0,0,43.48832,5.01076,43.77604016,7.88832,2.30076,8.217,35.6,2.71,35.70299847
22/09/2020 12:00,9.8472,2.8721,10.2575,9.8472,2.8721,10.2575,0,0,0,43.3472,5.1121,43.64760376,9.8472,2.8721,10.2575,33.5,2.24,33.57480603
22/09/2020 12:30,11.8392,3.4531,12.3325,11.8392,3.4531,12.3325,0,0,0,42.8792,5.4831,43.22834924,11.8392,3.4531,12.3325,31.04,2.03,31.10630965
22/09/2020 13:00,12.54816,3.65988,13.071,12.54816,3.65988,13.071,0,0,0,41.81816,6.22988,42.27966309,12.54816,3.65988,13.071,29.27,2.57,29.3826105
22/09/2020 13:30,11.90688,3.47284,12.403,11.90688,3.47284,12.403,0,0,0,41.61688,6.30284,42.09145392,11.90688,3.47284,12.403,29.71,2.83,29.84448023
22/09/2020 14:00,11.2632,3.2851,11.7325,11.2632,3.2851,11.7325,0,0,0,26.0132,6.3651,26.78061001,11.2632,3.2851,11.7325,14.75,3.08,15.06814189
22/09/2020 14:30,10.56864,3.08252,11.009,10.56864,3.08252,11.009,0,0,0,18.13864,4.96252,18.80523506,10.56864,3.08252,11.009,7.57,1.88,7.799955128
22/09/2020 15:00,11.86848,3.46164,12.363,11.86848,3.46164,12.363,0,0,0,25.71848,5.18164,26.23527409,11.86848,3.46164,12.363,13.85,1.72,13.9563928
22/09/2020 15:30,12.192,3.556,12.7,12.192,3.556,12.7,0,0,0,41.242,6.016,41.6784695,12.192,3.556,12.7,29.05,2.46,29.15397229
22/09/2020 16:00,11.484,3.3495,11.9625,11.484,3.3495,11.9625,0,0,0,41.824,5.5095,42.18532406,11.484,3.3495,11.9625,30.34,2.16,30.41679142
22/09/2020 16:30,10.61376,3.09568,11.056,10.61376,3.09568,11.056,0,0,0,42.05376,5.53568,42.41653549,10.61376,3.09568,11.056,31.44,2.44,31.53453979
22/09/2020 17:00,8.33184,2.43012,8.679,8.33184,2.43012,8.679,0,0,0,44.62184,5.36012,44.94262444,8.33184,2.43012,8.679,36.29,2.93,36.40808976
22/09/2020 17:30,8.076,2.3555,8.4125,8.076,2.3555,8.4125,0,0,0,45.886,5.4155,46.20446554,8.076,2.3555,8.4125,37.81,3.06,37.93362229
22/09/2020 18:00,7.30752,2.13136,7.612,7.30752,2.13136,7.612,0,0,0,46.40752,5.75136,46.7625497,7.30752,2.13136,7.612,39.1,3.62,39.26721788
22/09/2020 18:30,5.89968,1.72074,6.1455,5.89968,1.72074,6.1455,0,0,0,47.39968,4.26074,47.59079291,5.89968,1.72074,6.1455,41.5,2.54,41.57765746
22/09/2020 19:00,5.38272,1.56996,5.607,5.38272,1.56996,5.607,0,0,0,47.03272,4.68996,47.26597587,5.38272,1.56996,5.607,41.65,3.12,41.76669606
22/09/2020 19:30,4.35168,1.26924,4.533,4.35168,1.26924,4.533,0,0,0,47.78168,4.81924,48.0240983,4.35168,1.26924,4.533,43.43,3.55,43.57484825
22/09/2020 20:00,3.00864,0.87752,3.134,3.00864,0.87752,3.134,0,0,0,47.12864,4.65752,47.3582221,3.00864,0.87752,3.134,44.12,3.78,44.2816305
22/09/2020 20:30,2.88528,0.84154,3.0055,2.88528,0.84154,3.0055,0,0,0,44.75528,5.08154,45.04283669,2.88528,0.84154,3.0055,41.87,4.24,42.08413597
22/09/2020 21:00,3.6216,1.0563,3.7725,3.6216,1.0563,3.7725,0,0,0,43.3316,5.5563,43.68638264,3.6216,1.0563,3.7725,39.71,4.5,39.96416019
22/09/2020 21:30,3.67488,1.07184,3.828,3.67488,1.07184,3.828,0,0,0,41.54488,6.53184,42.05522545,3.67488,1.07184,3.828,37.87,5.46,38.26157995
22/09/2020 22:00,2.70624,0.78932,2.819,2.70624,0.78932,2.819,0,0,0,39.19624,7.20932,39.85372661,2.70624,0.78932,2.819,36.49,6.42,37.05045884
22/09/2020 22:30,3.56928,1.04104,3.718,3.56928,1.04104,3.718,0,0,0,36.97928,7.26104,37.68540634,3.56928,1.04104,3.718,33.41,6.22,33.98406244
22/09/2020 23:00,2.74224,0.79982,2.8565,2.74224,0.79982,2.8565,0,0,0,35.27224,7.79982,36.1243423,2.74224,0.79982,2.8565,32.53,7,33.27462847
22/09/2020 23:30,3.3072,0.9646,3.445,3.3072,0.9646,3.445,0,0,0,33.2772,8.7746,34.41461383,3.3072,0.9646,3.445,29.97,7.81,30.9709057
23/09/2020 00:00,2.7288,0.7959,2.8425,2.7288,0.7959,2.8425,0,0,0,32.1088,8.5059,33.21634195,2.7288,0.7959,2.8425,29.38,7.71,30.37480041
23/09/2020 00:30,4.09056,1.19308,4.261,4.09056,1.19308,4.261,0,0,0,30.67056,8.78308,31.9033814,4.09056,1.19308,4.261,26.58,7.59,27.6424402
23/09/2020 01:00,3.2424,0.9457,3.3775,3.2424,0.9457,3.3775,0,0,0,30.3224,8.8857,31.59752532,3.2424,0.9457,3.3775,27.08,7.94,28.22002835
23/09/2020 01:30,3.06816,0.89488,3.196,3.06816,0.89488,3.196,0,0,0,29.84816,8.50488,31.03619885,3.06816,0.89488,3.196,26.78,7.61,27.8402676
23/09/2020 02:00,3.39168,0.98924,3.533,3.39168,0.98924,3.533,0,0,0,29.16168,9.96924,30.81865225,3.39168,0.98924,3.533,25.77,8.98,27.28980212
23/09/2020 02:30,3.47424,1.01332,3.619,3.47424,1.01332,3.619,0,0,0,29.24424,10.17332,30.96323647,3.47424,1.01332,3.619,25.77,9.16,27.34956124
23/09/2020 03:00,3.29952,0.96236,3.437,3.29952,0.96236,3.437,0,0,0,28.82952,10.12236,30.55492424,3.29952,0.96236,3.437,25.53,9.16,27.12354144
23/09/2020 03:30,2.77968,0.81074,2.8955,2.77968,0.81074,2.8955,0,0,0,28.10968,9.70074,29.73648376,2.77968,0.81074,2.8955,25.33,8.89,26.8447574
23/09/2020 04:00,3.37008,0.98294,3.5105,3.37008,0.98294,3.5105,0,0,0,28.28008,10.01294,30.00036487,3.37008,0.98294,3.5105,24.91,9.03,26.49620728
23/09/2020 04:30,3.00192,0.87556,3.127,3.00192,0.87556,3.127,0,0,0,28.32192,9.78556,29.96478495,3.00192,0.87556,3.127,25.32,8.91,26.8419541
23/09/2020 05:00,2.25312,0.65716,2.347,2.25312,0.65716,2.347,0,0,0,29.38312,9.79716,30.97340932,2.25312,0.65716,2.347,27.13,9.14,28.62824654
23/09/2020 05:30,2.52048,0.73514,2.6255,2.52048,0.73514,2.6255,0,0,0,29.93048,9.55514,31.41869401,2.52048,0.73514,2.6255,27.41,8.82,28.7941053
23/09/2020 06:00,2.0256,0.5908,2.11,2.0256,0.5908,2.11,0,0,0,31.2356,9.4108,32.62247483,2.0256,0.5908,2.11,29.21,8.82,30.51256299
23/09/2020 06:30,2.05296,0.59878,2.1385,2.05296,0.59878,2.1385,0,0,0,34.46296,8.74878,35.55610726,2.05296,0.59878,2.1385,32.41,8.15,33.41901555
23/09/2020 07:00,2.5416,0.7413,2.6475,2.5416,0.7413,2.6475,0,0,0,36.6216,8.5113,37.59765703,2.5416,0.7413,2.6475,34.08,7.77,34.9545319
23/09/2020 07:30,2.6664,0.7777,2.7775,2.6664,0.7777,2.7775,0,0,0,39.3764,7.2477,40.03785749,2.6664,0.7777,2.7775,36.71,6.47,37.27579644
23/09/2020 08:00,2.8872,0.8421,3.0075,2.8872,0.8421,3.0075,0,0,0,42.3372,6.0121,42.76194395,2.8872,0.8421,3.0075,39.45,5.17,39.78732713
23/09/2020 08:30,4.04736,1.18048,4.216,4.04736,1.18048,4.216,0,0,0,43.83736,5.80048,44.21944934,4.04736,1.18048,4.216,39.79,4.62,40.05731519
23/09/2020 09:00,4.29072,1.25146,4.4695,4.29072,1.25146,4.4695,0,0,0,43.75072,5.79146,44.13237484,4.29072,1.25146,4.4695,39.46,4.54,39.72031218
23/09/2020 09:30,4.16688,1.21534,4.3405,4.16688,1.21534,4.3405,0,0,0,43.93688,5.69534,44.30447293,4.16688,1.21534,4.3405,39.77,4.48,40.02153545
23/09/2020 10:00,5.36448,1.56464,5.588,5.36448,1.56464,5.588,0,0,0,44.18448,5.75464,44.55764979,5.36448,1.56464,5.588,38.82,4.19,39.04546709
23/09/2020 10:30,5.052,1.4735,5.2625,5.052,1.4735,5.2625,0,0,0,43.872,5.8135,44.25549871,5.052,1.4735,5.2625,38.82,4.34,39.06184839
23/09/2020 11:00,3.97344,1.15892,4.139,3.97344,1.15892,4.139,0,0,0,45.09344,5.16892,45.38872178,3.97344,1.15892,4.139,41.12,4.01,41.31506384
23/09/2020 11:30,4.92816,1.43738,5.1335,4.92816,1.43738,5.1335,0,0,0,44.98816,5.12738,45.27940554,4.92816,1.43738,5.1335,40.06,3.69,40.22958737
23/09/2020 12:00,5.64816,1.64738,5.8835,5.64816,1.64738,5.8835,0,0,0,44.79816,5.42738,45.12573094,5.64816,1.64738,5.8835,39.15,3.78,39.33205944
23/09/2020 12:30,6.27264,1.82952,6.534,6.27264,1.82952,6.534,0,0,0,45.29264,5.07952,45.57658128,6.27264,1.82952,6.534,39.02,3.25,39.15511333
23/09/2020 13:00,5.74608,1.67594,5.9855,5.74608,1.67594,5.9855,0,0,0,45.77608,4.92594,46.04035605,5.74608,1.67594,5.9855,40.03,3.25,40.1617156
23/09/2020 13:30,4.7064,1.3727,4.9025,4.7064,1.3727,4.9025,0,0,0,46.3964,4.8727,46.65157166,4.7064,1.3727,4.9025,41.69,3.5,41.83665976
23/09/2020 14:00,6.25248,1.82364,6.513,6.25248,1.82364,6.513,0,0,0,44.76248,5.03364,45.04461286,6.25248,1.82364,6.513,38.51,3.21,38.64355315
23/09/2020 14:30,7.7952,2.2736,8.12,7.7952,2.2736,8.12,0,0,0,42.9952,5.4036,43.33342954,7.7952,2.2736,8.12,35.2,3.13,35.33888651
23/09/2020 15:00,6.11616,1.78388,6.371,6.11616,1.78388,6.371,0,0,0,43.66616,5.21388,43.97633538,6.11616,1.78388,6.371,37.55,3.43,37.70633103
23/09/2020 15:30,4.22064,1.23102,4.3965,4.22064,1.23102,4.3965,0,0,0,45.39064,5.17102,45.6842385,4.22064,1.23102,4.3965,41.17,3.94,41.35810078
23/09/2020 16:00,2.796,0.8155,2.9125,2.796,0.8155,2.9125,0,0,0,47.886,5.0055,48.14690048,2.796,0.8155,2.9125,45.09,4.19,45.28425996
23/09/2020 16:30,2.69424,0.78582,2.8065,2.69424,0.78582,2.8065,0,0,0,48.49424,5.17582,48.76966707,2.69424,0.78582,2.8065,45.8,4.39,46.00991306
23/09/2020 17:00,1.93968,0.56574,2.0205,1.93968,0.56574,2.0205,0,0,0,49.54968,5.22574,49.82448341,1.93968,0.56574,2.0205,47.61,4.66,47.83751352
23/09/2020 17:30,1.70544,0.49742,1.7765,1.70544,0.49742,1.7765,0,0,0,49.80544,5.51742,50.11011651,1.70544,0.49742,1.7765,48.1,5.02,48.36124895
23/09/2020 18:00,1.47984,0.43162,1.5415,1.47984,0.43162,1.5415,0,0,0,49.41984,5.68162,49.74536553,1.47984,0.43162,1.5415,47.94,5.25,48.22661195
23/09/2020 18:30,1.70784,0.49812,1.779,1.70784,0.49812,1.779,0,0,0,49.10784,5.87812,49.45838902,1.70784,0.49812,1.779,47.4,5.38,47.70434362
23/09/2020 19:00,1.59408,0.46494,1.6605,1.59408,0.46494,1.6605,0,0,0,48.99408,5.58494,49.31137222,1.59408,0.46494,1.6605,47.4,5.12,47.67572128
23/09/2020 19:30,0.75792,0.22106,0.7895,0.75792,0.22106,0.7895,0,0,0,49.68792,5.00106,49.93896269,0.75792,0.22106,0.7895,48.93,4.78,49.16292607
23/09/2020 20:00,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0,48.26936,5.10648,48.53871911,1.11936,0.32648,1.166,47.15,4.78,47.39167543
23/09/2020 20:30,0.98784,0.28812,1.029,0.98784,0.28812,1.029,0,0,0,46.66784,5.40812,46.98015594,0.98784,0.28812,1.029,45.68,5.12,45.96603964
23/09/2020 21:00,1.42464,0.41552,1.484,1.42464,0.41552,1.484,0,0,0,44.17464,6.44552,44.6423963,1.42464,0.41552,1.484,42.75,6.03,43.17317917
23/09/2020 21:30,1.60368,0.46774,1.6705,1.60368,0.46774,1.6705,0,0,0,42.31368,7.70774,43.0099613,1.60368,0.46774,1.6705,40.71,7.24,41.34878112
23/09/2020 22:00,3.03696,0.88578,3.1635,3.03696,0.88578,3.1635,0,0,0,39.39696,8.18578,40.23838281,3.03696,0.88578,3.1635,36.36,7.3,37.08557132
23/09/2020 22:30,4.2072,1.2271,4.3825,4.2072,1.2271,4.3825,0,0,0,36.4472,8.3771,37.39751586,4.2072,1.2271,4.3825,32.24,7.15,33.0233266
23/09/2020 23:00,3.17328,0.92554,3.3055,3.17328,0.92554,3.3055,0,0,0,35.15328,8.51554,36.16998087,3.17328,0.92554,3.3055,31.98,7.59,32.86835104
23/09/2020 23:30,3.49152,1.01836,3.637,3.49152,1.01836,3.637,0,0,0,32.85152,9.32836,34.15026598,3.49152,1.01836,3.637,29.36,8.31,30.5133692
24/09/2020 00:00,4.20048,1.22514,4.3755,4.20048,1.22514,4.3755,0,0,0,30.98048,9.07514,32.2823219,4.20048,1.22514,4.3755,26.78,7.85,27.90682533
24/09/2020 00:30,2.83488,0.82684,2.953,2.83488,0.82684,2.953,0,0,0,30.51488,9.62684,31.99740536,2.83488,0.82684,2.953,27.68,8.8,29.0451786
24/09/2020 01:00,3.36288,0.98084,3.503,3.36288,0.98084,3.503,0,0,0,29.37288,9.32084,30.81629663,3.36288,0.98084,3.503,26.01,8.34,27.31438632
24/09/2020 01:30,4.04976,1.18118,4.2185,4.04976,1.18118,4.2185,0,0,0,28.89976,9.31118,30.3627107,4.04976,1.18118,4.2185,24.85,8.13,26.14611635
24/09/2020 02:00,4.12656,1.20358,4.2985,4.12656,1.20358,4.2985,0,0,0,28.97656,9.56358,30.51398191,4.12656,1.20358,4.2985,24.85,8.36,26.21854496
24/09/2020 02:30,4.24512,1.23816,4.422,4.24512,1.23816,4.422,0,0,0,28.93512,9.75816,30.53625478,4.24512,1.23816,4.422,24.69,8.52,26.1187002
24/09/2020 03:00,4.21632,1.22976,4.392,4.21632,1.22976,4.392,0,0,0,28.01632,9.56976,29.60564968,4.21632,1.22976,4.392,23.8,8.34,25.21895319
24/09/2020 03:30,4.46448,1.30214,4.6505,4.46448,1.30214,4.6505,0,0,0,27.99448,9.69214,29.62479516,4.46448,1.30214,4.6505,23.53,8.39,24.98105282
24/09/2020 04:00,4.3392,1.2656,4.52,4.3392,1.2656,4.52,0,0,0,28.0992,9.9856,29.82075197,4.3392,1.2656,4.52,23.76,8.72,25.30960292
24/09/2020 04:30,4.03104,1.17572,4.199,4.03104,1.17572,4.199,0,0,0,28.44104,10.03572,30.15971539,4.03104,1.17572,4.199,24.41,8.86,25.96820556
24/09/2020 05:00,2.90016,0.84588,3.021,2.90016,0.84588,3.021,0,0,0,29.08016,9.64588,30.63819033,2.90016,0.84588,3.021,26.18,8.8,27.6194207
24/09/2020 05:30,3.02016,0.88088,3.146,3.02016,0.88088,3.146,0,0,0,29.99016,9.41088,31.43205942,3.02016,0.88088,3.146,26.97,8.53,28.28677783
24/09/2020 06:00,3.09936,0.90398,3.2285,3.09936,0.90398,3.2285,0,0,0,30.89936,9.02398,32.19010195,3.09936,0.90398,3.2285,27.8,8.12,28.96160217
24/09/2020 06:30,3.11856,0.90958,3.2485,3.11856,0.90958,3.2485,0,0,0,34.17856,7.17958,34.92449474,3.11856,0.90958,3.2485,31.06,6.27,31.686535
24/09/2020 07:00,4.9872,1.4546,5.195,4.9872,1.4546,5.195,0,0,0,36.8172,6.5846,37.40137929,4.9872,1.4546,5.195,31.83,5.13,32.24074751
24/09/2020 07:30,4.3464,1.2677,4.5275,4.3464,1.2677,4.5275,0,0,0,39.6064,6.4777,40.13262411,4.3464,1.2677,4.5275,35.26,5.21,35.64283518
24/09/2020 08:00,5.19456,1.51508,5.411,5.19456,1.51508,5.411,0,0,0,41.39456,6.56508,41.91192996,5.19456,1.51508,5.411,36.2,5.05,36.55054719
24/09/2020 08:30,6.03504,1.76022,6.2865,6.03504,1.76022,6.2865,0,0,0,41.60504,5.73022,41.99779488,6.03504,1.76022,6.2865,35.57,3.97,35.79086196
24/09/2020 09:00,7.19952,2.09986,7.4995,7.19952,2.09986,7.4995,0,0,0,41.72952,5.39986,42.0774444,7.19952,2.09986,7.4995,34.53,3.3,34.68733054
24/09/2020 09:30,9.31344,2.71642,9.7015,9.31344,2.71642,9.7015,0,0,0,42.23344,5.39642,42.57681063,9.31344,2.71642,9.7015,32.92,2.68,33.02890855
24/09/2020 10:00,11.46,3.3425,11.9375,11.46,3.3425,11.9375,0,0,0,41.42,5.8725,41.83422829,11.46,3.3425,11.9375,29.96,2.53,30.06663433
24/09/2020 10:30,10.3896,3.0303,10.8225,10.3896,3.0303,10.8225,0,0,0,42.2896,5.9203,42.70199316,10.3896,3.0303,10.8225,31.9,2.89,32.03064314
24/09/2020 11:00,8.05488,2.34934,8.3905,8.05488,2.34934,8.3905,0,0,0,43.09488,4.97934,43.38159182,8.05488,2.34934,8.3905,35.04,2.63,35.13856144
24/09/2020 11:30,6.65472,1.94096,6.932,6.65472,1.94096,6.932,0,0,0,42.47472,4.51096,42.71358799,6.65472,1.94096,6.932,35.82,2.57,35.91207736
24/09/2020 12:00,7.64544,2.22992,7.964,7.64544,2.22992,7.964,0,0,0,40.78544,4.66992,41.05192162,7.64544,2.22992,7.964,33.14,2.44,33.22970358
24/09/2020 12:30,10.69776,3.12018,11.1435,10.69776,3.12018,11.1435,0,0,0,40.09776,4.95018,40.40216132,10.69776,3.12018,11.1435,29.4,1.83,29.45689902
24/09/2020 13:00,12.096,3.528,12.6,12.096,3.528,12.6,0,0,0,39.906,5.358,40.2640907,12.096,3.528,12.6,27.81,1.83,27.87014532
24/09/2020 13:30,29.458,3.874,29.71164149,11.328,3.304,11.8,18.13,0.57,18.13895807,39.788,5.224,40.12947944,11.328,3.304,11.8,28.46,1.92,28.52469106
24/09/2020 14:00,26.90064,3.98852,27.19471868,9.32064,2.71852,9.709,17.58,1.27,17.62581346,26.65064,3.89852,26.93427316,9.32064,2.71852,9.709,17.33,1.18,17.37012665
24/09/2020 14:30,26.69144,3.54542,26.92587923,8.04144,2.34542,8.3765,18.65,1.2,18.68856602,26.41144,3.47542,26.63911986,8.04144,2.34542,8.3765,18.37,1.13,18.40472222
24/09/2020 15:00,26.61056,3.43808,26.83174049,7.09056,2.06808,7.386,19.52,1.37,19.56801727,26.32056,3.34808,26.53265004,7.09056,2.06808,7.386,19.23,1.28,19.27255302
24/09/2020 15:30,26.31752,4.44886,26.69090134,7.60752,2.21886,7.9245,18.71,2.23,18.84242553,26.02752,4.16886,26.35927144,7.60752,2.21886,7.9245,18.42,1.95,18.52292903
24/09/2020 16:00,26.84496,4.21728,27.17420336,6.02496,1.75728,6.276,20.82,2.46,20.96482769,26.51496,4.15728,26.8388912,6.02496,1.75728,6.276,20.49,2.4,20.63007756
24/09/2020 16:30,27.20136,4.43248,27.5601318,7.07136,2.06248,7.366,20.13,2.37,20.2690355,26.87136,4.36248,27.22317432,7.07136,2.06248,7.366,19.8,2.3,19.93313824
24/09/2020 17:00,27.8724,4.3207,28.20530323,6.2424,1.8207,6.5025,21.63,2.5,21.77399596,27.5424,4.2707,27.87153882,6.2424,1.8207,6.5025,21.3,2.45,21.44044076
24/09/2020 17:30,28.16728,3.49254,28.38297902,3.91728,1.14254,4.0805,24.25,2.35,24.3635999,27.80728,3.43254,28.01833599,3.91728,1.14254,4.0805,23.89,2.29,23.99950416
24/09/2020 18:00,28.04176,3.27968,28.23289933,2.98176,0.86968,3.106,25.06,2.41,25.17561717,27.67176,3.15968,27.8515687,2.98176,0.86968,3.106,24.69,2.29,24.79597145
24/09/2020 18:30,27.85368,3.09274,28.02485558,1.96368,0.57274,2.0455,25.89,2.52,26.01235283,27.47368,3.06274,27.64386856,1.96368,0.57274,2.0455,25.51,2.49,25.63123485
24/09/2020 19:00,27.3352,3.4411,27.55094061,1.8552,0.5411,1.9325,25.48,2.9,25.64450039,26.9652,3.3711,27.1751049,1.8552,0.5411,1.9325,25.11,2.83,25.26897307
24/09/2020 19:30,27.53912,3.14766,27.71842156,0.84912,0.24766,0.8845,26.69,2.9,26.84708737,27.14912,3.12766,27.32868409,0.84912,0.24766,0.8845,26.3,2.88,26.4572183
24/09/2020 20:00,27.04944,3.44692,27.26817672,0.94944,0.27692,0.989,26.1,3.17,26.29180291,26.66944,3.36692,26.88113056,0.94944,0.27692,0.989,25.72,3.09,25.90495126
24/09/2020 20:30,26.13272,3.68746,26.39159745,1.12272,0.32746,1.1695,25.01,3.36,25.23469239,25.77272,3.63746,26.02814268,1.12272,0.32746,1.1695,24.65,3.31,24.87124042
24/09/2020 21:00,25.00104,3.38322,25.22891553,0.73104,0.21322,0.7615,24.27,3.17,24.47614757,24.65104,3.33322,24.87537193,0.73104,0.21322,0.7615,23.92,3.12,24.12262009
24/09/2020 21:30,24.26496,3.58728,24.52869466,0.98496,0.28728,1.026,23.28,3.3,23.51272847,23.91496,3.51728,24.17222725,0.98496,0.28728,1.026,22.93,3.23,23.15637709
24/09/2020 22:00,23.03328,3.78554,23.34228568,1.01328,0.29554,1.0555,22.02,3.49,22.29485367,22.69328,3.72554,22.99705645,1.01328,0.29554,1.0555,21.68,3.43,21.94965376
24/09/2020 22:30,21.85992,4.80956,22.38276055,1.60992,0.46956,1.677,20.25,4.34,20.70985514,21.52992,4.76956,22.05189692,1.60992,0.46956,1.677,19.92,4.3,20.37882234
24/09/2020 23:00,21.05168,5.02424,21.64292537,1.59168,0.46424,1.658,19.46,4.56,19.98712586,20.73168,4.98424,21.32241084,1.59168,0.46424,1.658,19.14,4.52,19.66646893
24/09/2020 23:30,19.62496,4.72478,20.18570289,1.04496,0.30478,1.0885,18.58,4.42,19.09850256,19.30496,4.66478,19.8605552,1.04496,0.30478,1.0885,18.26,4.36,18.77331084
25/09/2020 00:00,18.94136,4.46748,19.46107644,1.19136,0.34748,1.241,17.75,4.12,18.22187971,18.63136,4.42748,19.15019986,1.19136,0.34748,1.241,17.44,4.08,17.91089054
25/09/2020 00:30,18.23992,4.73456,18.84438219,1.72992,0.50456,1.802,16.51,4.23,17.04326847,17.93992,4.69456,18.54399157,1.72992,0.50456,1.802,16.21,4.19,16.7427656
25/09/2020 01:00,17.79304,5.07422,18.50243176,2.48304,0.72422,2.5865,15.31,4.35,15.91598567,17.50304,5.04422,18.21539362,2.48304,0.72422,2.5865,15.02,4.32,15.62890911
25/09/2020 01:30,18.0156,5.1858,18.74711618,2.8656,0.8358,2.985,15.15,4.35,15.76213818,17.7356,5.1558,18.46980728,2.8656,0.8358,2.985,14.87,4.32,15.48480868
25/09/2020 02:00,18.11184,5.17012,18.83530963,2.81184,0.82012,2.929,15.3,4.35,15.90636665,17.82184,5.07012,18.52900693,2.81184,0.82012,2.929,15.01,4.25,15.60008333
25/09/2020 02:30,17.81472,5.08346,18.52581481,2.51472,0.73346,2.6195,15.3,4.35,15.90636665,17.52472,5.05346,18.23878475,2.51472,0.73346,2.6195,15.01,4.32,15.61929896
25/09/2020 03:00,17.26056,4.94808,17.95579091,2.05056,0.59808,2.136,15.21,4.35,15.81981669,16.98056,4.91808,17.67843117,2.05056,0.59808,2.136,14.93,4.32,15.54243546
25/09/2020 03:30,17.41088,5.25734,18.18731333,3.11088,0.90734,3.2405,14.3,4.35,14.94698966,17.16088,5.22734,17.93936693,3.11088,0.90734,3.2405,14.05,4.32,14.69914623
25/09/2020 04:00,17.56448,5.35464,18.36254686,3.68448,1.07464,3.838,13.88,4.28,14.52490275,17.32448,5.30464,18.11841088,3.68448,1.07464,3.838,13.64,4.23,14.28084381
25/09/2020 04:30,17.49168,5.28674,18.27316308,3.21168,0.93674,3.3455,14.28,4.35,14.92785651,17.24168,5.24674,18.02231422,3.21168,0.93674,3.3455,14.03,4.31,14.67709099
25/09/2020 05:00,17.63048,5.49014,18.4655209,4.08048,1.19014,4.2505,13.55,4.3,14.21592417,17.40048,5.44014,18.23106764,4.08048,1.19014,4.2505,13.32,4.25,13.98159147
25/09/2020 05:30,18.0484,5.8687,18.97857693,5.3784,1.5687,5.6025,12.67,4.3,13.37979447,17.8184,5.8187,18.74440312,5.3784,1.5687,5.6025,12.44,4.25,13.14595375
25/09/2020 06:00,18.43944,5.65692,19.28765645,5.02944,1.46692,5.239,13.41,4.19,14.04934874,18.19944,5.60692,19.04355976,5.02944,1.46692,5.239,13.17,4.14,13.80537939
25/09/2020 06:30,20.63528,5.15154,21.26859528,6.72528,1.96154,7.0055,13.91,3.19,14.27109666,20.38528,5.13154,21.02123554,6.72528,1.96154,7.0055,13.66,3.17,14.02299897
25/09/2020 07:00,22.65104,5.58822,23.33019108,7.57104,2.20822,7.8865,15.08,3.38,15.45415155,22.37104,5.54822,23.04877819,7.57104,2.20822,7.8865,14.8,3.34,15.17219826
25/09/2020 07:30,24.80552,4.96786,25.29809193,8.01552,2.33786,8.3495,16.79,2.63,16.99473448,24.50552,4.92786,24.99608599,8.01552,2.33786,8.3495,16.49,2.59,16.69215984
25/09/2020 08:00,25.90888,4.28384,26.26064257,8.13888,2.37384,8.478,17.77,1.91,17.87235295,25.60888,4.25384,25.95977445,8.13888,2.37384,8.478,17.47,1.88,17.57086509
25/09/2020 08:30,26.40376,3.92318,26.69363002,8.27376,2.41318,8.6185,18.13,1.51,18.19277329,26.10376,3.90318,26.39395954,8.27376,2.41318,8.6185,17.83,1.49,17.89214912
25/09/2020 09:00,27.09968,4.52574,27.47498824,10.33968,3.01574,10.7705,16.76,1.51,16.8278846,26.80968,4.50574,27.18566966,10.33968,3.01574,10.7705,16.47,1.49,16.53726096
25/09/2020 09:30,27.50992,3.75706,27.76528765,8.86992,2.58706,9.2395,18.64,1.17,18.67668332,27.19992,3.73706,27.45544145,8.86992,2.58706,9.2395,18.33,1.15,18.36603931
25/09/2020 10:00,28.32,4.3825,28.65708824,11.94,3.4825,12.4375,16.38,0.9,16.40470664,28.03,4.3725,28.3689911,11.94,3.4825,12.4375,16.09,0.89,16.11459587
25/09/2020 10:30,28.43816,5.87738,29.03915529,14.52816,4.23738,15.1335,13.91,1.64,14.00634499,28.18816,5.84738,28.78826527,14.52816,4.23738,15.1335,13.66,1.61,13.75455197
25/09/2020 11:00,28.83648,5.97064,29.44810895,15.63648,4.56064,16.288,13.2,1.41,13.27509322,28.59648,5.95064,29.20905313,15.63648,4.56064,16.288,12.96,1.39,13.03432775
25/09/2020 11:30,28.85464,5.79302,29.43041505,15.40464,4.49302,16.0465,13.45,1.3,13.51267923,28.61464,5.78302,29.19316603,15.40464,4.49302,16.0465,13.21,1.29,13.27283692
25/09/2020 12:00,29.20872,5.69796,29.75930228,15.07872,4.39796,15.707,14.13,1.3,14.18967582,28.95872,5.68796,29.51203743,15.07872,4.39796,15.707,13.88,1.29,13.93981707
25/09/2020 12:30,29.18328,5.57554,29.71111708,14.93328,4.35554,15.5555,14.25,1.22,14.30212921,28.93328,5.55554,29.46181794,14.93328,4.35554,15.5555,14,1.2,14.05133446
25/09/2020 13:00,28.962,5.3935,29.45992679,13.692,3.9935,14.2625,15.27,1.4,15.33404382,28.692,5.3635,29.18900471,13.692,3.9935,14.2625,15,1.37,15.0624334
25/09/2020 13:30,28.776,5.638,29.3231175,15.696,4.578,16.35,13.08,1.06,13.12288078,28.546,5.628,29.09550653,15.696,4.578,16.35,12.85,1.05,12.89282746
25/09/2020 14:00,28.15808,5.38694,28.66873893,13.25808,3.86694,13.8105,14.9,1.52,14.97732954,27.88808,5.35694,28.39791915,13.25808,3.86694,13.8105,14.63,1.49,14.70567918
25/09/2020 14:30,28.49984,4.88162,28.91489398,13.23984,3.86162,13.7915,15.26,1.02,15.29405113,28.21984,4.92162,28.64579748,13.23984,3.86162,13.7915,14.98,1.06,15.01745651
25/09/2020 15:00,27.95816,4.42988,28.30693462,11.10816,3.23988,11.571,16.85,1.19,16.89196851,27.66816,4.40988,28.01738959,11.10816,3.23988,11.571,16.56,1.17,16.60128007
25/09/2020 15:30,27.60912,4.46516,27.96785943,11.22912,3.27516,11.697,16.38,1.19,16.42316961,27.31912,4.44516,27.67839889,11.22912,3.27516,11.697,16.09,1.17,16.13248276
25/09/2020 16:00,27.88728,5.18004,28.36429446,13.33728,3.89004,13.893,14.55,1.29,14.60707363,27.62728,5.14004,28.10136316,13.33728,3.89004,13.893,14.29,1.25,14.34456692
25/09/2020 16:30,28.18032,5.47426,28.7071064,14.14032,4.12426,14.7295,14.04,1.35,14.10475452,27.93032,5.44426,28.45597902,14.14032,4.12426,14.7295,13.79,1.32,13.85303216
25/09/2020 17:00,27.8972,5.4196,28.41875845,12.3072,3.5896,12.82,15.59,1.83,15.69703794,27.6172,5.3896,28.13818622,12.3072,3.5896,12.82,15.31,1.8,15.41545004
25/09/2020 17:30,28.00712,5.11916,28.47111817,11.27712,3.28916,11.747,16.73,1.83,16.82978907,27.71712,5.08916,28.18045938,11.27712,3.28916,11.747,16.44,1.8,16.53824658
25/09/2020 18:00,27.77936,4.94148,28.21544022,10.11936,2.95148,10.541,17.66,1.99,17.77176694,27.46936,4.90148,27.90323001,10.11936,2.95148,10.541,17.35,1.95,17.45923824
25/09/2020 18:30,27.5488,4.8284,27.96872947,9.3888,2.7384,9.78,18.16,2.09,18.27987144,27.2288,4.8184,27.65184493,9.3888,2.7384,9.78,17.84,2.08,17.96084631
25/09/2020 19:00,27.19176,4.50218,27.56195633,8.44176,2.46218,8.7935,18.75,2.04,18.86064951,26.89176,4.47218,27.26109224,8.44176,2.46218,8.7935,18.45,2.01,18.55916485
25/09/2020 19:30,28.0844,4.2217,28.39993441,8.2344,2.4017,8.5775,19.85,1.82,19.93326115,27.7744,4.1817,28.08743332,8.2344,2.4017,8.5775,19.54,1.78,19.62090722
25/09/2020 20:00,27.85496,4.27478,28.18106706,8.24496,2.40478,8.5885,19.61,1.87,19.69895936,27.54496,4.25478,27.87163386,8.24496,2.40478,8.5885,19.3,1.85,19.38846306
25/09/2020 20:30,26.98064,4.53352,27.35886946,8.48064,2.47352,8.834,18.5,2.06,18.61433856,26.68064,4.51352,27.05971939,8.48064,2.47352,8.834,18.2,2.04,18.31397281
25/09/2020 21:00,25.84048,4.76764,26.27662075,8.46048,2.46764,8.813,17.38,2.3,17.53152589,25.54048,4.73764,25.97616891,8.46048,2.46764,8.813,17.08,2.27,17.23018572
25/09/2020 21:30,25.1488,5.7034,25.78741773,8.7888,2.5634,9.155,16.36,3.14,16.65860738,24.8488,5.6734,25.48823903,8.7888,2.5634,9.155,16.06,3.11,16.35835261
25/09/2020 22:00,24.1184,5.4712,24.73117967,8.6784,2.5312,9.04,15.44,2.94,15.71741709,23.8284,5.4312,24.43952905,8.6784,2.5312,9.04,15.15,2.9,15.42506078
25/09/2020 22:30,23.26088,5.90484,23.99865983,8.93088,2.60484,9.303,14.33,3.3,14.70506375,23.00088,5.88484,23.74177379,8.93088,2.60484,9.303,14.07,3.28,14.44725926
25/09/2020 23:00,21.67088,5.79984,22.4335727,7.85088,2.28984,8.178,13.82,3.51,14.25876923,21.42088,5.77984,22.18694775,7.85088,2.28984,8.178,13.57,3.49,14.01160234
25/09/2020 23:30,20.35304,5.75422,21.15082233,6.80304,1.98422,7.0865,13.55,3.77,14.06468627,20.11304,5.73422,20.91448438,6.80304,1.98422,7.0865,13.31,3.75,13.82818137
26/09/2020 00:00,19.42816,5.61738,20.22395508,6.60816,1.92738,6.8835,12.82,3.69,13.3404835,19.18816,5.59738,19.98790002,6.60816,1.92738,6.8835,12.58,3.67,13.10440002
26/09/2020 00:30,19.15432,6.26126,20.1517084,7.44432,2.17126,7.7545,11.71,4.09,12.40371718,18.93432,6.24126,19.93644402,7.44432,2.17126,7.7545,11.49,4.07,12.1895447
26/09/2020 01:00,18.97728,6.37754,20.02024407,7.63728,2.22754,7.9555,11.34,4.15,12.07551655,18.75728,6.35754,19.80539997,7.63728,2.22754,7.9555,11.12,4.13,11.8621794
26/09/2020 01:30,18.3632,6.1401,19.36253966,6.3432,1.8501,6.6075,12.02,4.29,12.7626212,18.1332,6.1101,19.13494877,6.3432,1.8501,6.6075,11.79,4.26,12.53601611
26/09/2020 02:00,18.12544,5.94242,19.07469346,5.18544,1.51242,5.4015,12.94,4.43,13.67729871,17.87544,5.91242,18.82785345,5.18544,1.51242,5.4015,12.69,4.4,13.43116153
26/09/2020 02:30,17.79072,5.87396,18.73534425,4.95072,1.44396,5.157,12.84,4.43,13.582728,17.54072,5.84396,18.48861073,4.95072,1.44396,5.157,12.59,4.4,13.33671999
