Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/09/2020 03:00,18.06864,6.21752,19.10846164,6.36864,1.85752,6.634,11.7,4.36,12.48597613,17.83864,6.19752,18.88455271,6.36864,1.85752,6.634,11.47,4.34,12.26362508
26/09/2020 03:30,17.94576,6.29668,19.0183722,6.12576,1.78668,6.381,11.82,4.51,12.65118572,17.71576,6.27668,18.7948095,6.12576,1.78668,6.381,11.59,4.49,12.42932822
26/09/2020 04:00,17.78784,6.32062,18.87743333,6.20784,1.81062,6.4665,11.58,4.51,12.42724829,17.56784,6.30062,18.6635156,6.20784,1.81062,6.4665,11.36,4.49,12.21514224
26/09/2020 04:30,17.68416,6.27788,18.76542811,6.64416,1.93788,6.921,11.04,4.34,11.86242808,17.46416,6.26788,18.55487009,6.64416,1.93788,6.921,10.82,4.33,11.65423957
26/09/2020 05:00,17.65768,6.41974,18.78847319,6.78768,1.97974,7.0705,10.87,4.44,11.74182694,17.44768,6.38974,18.58091264,6.78768,1.97974,7.0705,10.66,4.41,11.53619088
26/09/2020 05:30,17.61312,6.19966,18.67238014,6.03312,1.75966,6.2845,11.58,4.44,12.40201597,17.39312,6.21966,18.47172958,6.03312,1.75966,6.2845,11.36,4.46,12.20414684
26/09/2020 06:00,17.79312,6.34216,18.88962977,5.97312,1.74216,6.222,11.82,4.6,12.6835484,17.55312,6.32216,18.65694854,5.97312,1.74216,6.222,11.58,4.58,12.45282297
26/09/2020 06:30,18.4236,6.0023,19.3767036,5.0136,1.4623,5.2225,13.41,4.54,14.15767283,18.1736,5.9723,19.1297701,5.0136,1.4623,5.2225,13.16,4.51,13.91135148
26/09/2020 07:00,18.91592,5.87256,19.80653908,4.94592,1.44256,5.152,13.97,4.43,14.65557232,18.64592,5.85256,19.54284501,4.94592,1.44256,5.152,13.7,4.41,14.39229308
26/09/2020 07:30,19.69536,5.93448,20.57000871,6.01536,1.75448,6.266,13.68,4.18,14.30436297,19.44536,5.90448,20.32203015,6.01536,1.75448,6.266,13.43,4.15,14.05657853
26/09/2020 08:00,20.41024,6.13632,21.31272671,6.09024,1.77632,6.344,14.32,4.36,14.96903471,20.13024,6.10632,21.03600975,6.09024,1.77632,6.344,14.04,4.33,14.69253212
26/09/2020 08:30,21.9836,6.1198,22.8195228,7.9536,2.3198,8.285,14.03,3.8,14.53550481,21.7136,6.0998,22.55411237,7.9536,2.3198,8.285,13.76,3.78,14.26975823
26/09/2020 09:00,23.51288,6.03834,24.27585376,10.14288,2.95834,10.5655,13.37,3.08,13.72017857,23.27288,6.00834,24.03595417,10.14288,2.95834,10.5655,13.13,3.05,13.47959198
26/09/2020 09:30,24.47952,6.23236,25.26042776,11.45952,3.34236,11.937,13.02,2.89,13.33688494,24.23952,6.20236,25.02046361,11.45952,3.34236,11.937,12.78,2.86,13.09610629
26/09/2020 10:00,24.94648,6.39814,25.75389407,12.33648,3.59814,12.8505,12.61,2.8,12.91712429,24.71648,6.36814,25.52366726,12.33648,3.59814,12.8505,12.38,2.77,12.68610657
26/09/2020 10:30,24.78848,5.96414,25.49587627,11.08848,3.23414,11.5505,13.7,2.73,13.96935575,24.53848,5.91414,25.24111829,11.08848,3.23414,11.5505,13.45,2.68,13.71440484
26/09/2020 11:00,25.63888,6.59634,26.47383367,14.55888,4.24634,15.1655,11.08,2.35,11.326469,25.43888,6.55634,26.27017719,14.55888,4.24634,15.1655,10.88,2.31,11.1225222
26/09/2020 11:30,25.62008,6.54044,26.44174455,14.95008,4.36044,15.573,10.67,2.18,10.8904224,25.43008,6.51044,26.25023424,14.95008,4.36044,15.573,10.48,2.15,10.69826621
26/09/2020 12:00,25.66104,6.08822,26.37338425,12.61104,3.67822,13.1365,13.05,2.41,13.2706669,25.42104,6.04822,26.13063795,12.61104,3.67822,13.1365,12.81,2.37,13.02739421
26/09/2020 12:30,26.34408,6.28744,27.08398886,13.29408,3.87744,13.848,13.05,2.41,13.2706669,26.10408,6.24744,26.84126486,13.29408,3.87744,13.848,12.81,2.37,13.02739421
26/09/2020 13:00,25.8716,5.9863,26.55514026,12.2616,3.5763,12.7725,13.61,2.41,13.82172927,25.6216,5.9463,26.30256395,12.2616,3.5763,12.7725,13.36,2.37,13.56858504
26/09/2020 13:30,26.02176,5.74468,26.64832719,10.78176,3.14468,11.231,15.24,2.6,15.46019405,25.75176,5.71468,26.37822417,10.78176,3.14468,11.231,14.97,2.57,15.1890026
26/09/2020 14:00,25.44936,5.69148,26.07801505,10.11936,2.95148,10.541,15.33,2.74,15.57294128,25.16936,5.64148,25.79385546,10.11936,2.95148,10.541,15.05,2.69,15.28851203
26/09/2020 14:30,25.3888,5.6884,26.01824475,9.8688,2.8784,10.28,15.52,2.81,15.77233337,25.0988,5.6384,25.72433315,9.8688,2.8784,10.28,15.23,2.76,15.47806512
26/09/2020 15:00,24.978,5.6765,25.61490067,9.828,2.8665,10.2375,15.15,2.81,15.40839382,24.698,5.6265,25.33078574,9.828,2.8665,10.2375,14.87,2.76,15.12397104
26/09/2020 15:30,25.11464,5.78052,25.77129321,10.18464,2.97052,10.609,14.93,2.81,15.19213612,24.83464,5.73052,25.48721647,10.18464,2.97052,10.609,14.65,2.76,14.90771948
26/09/2020 16:00,25.4912,5.5941,26.09780129,9.2712,2.7041,9.6575,16.22,2.89,16.47545144,25.1912,5.5541,25.7962126,9.2712,2.7041,9.6575,15.92,2.85,16.17309185
26/09/2020 16:30,25.90216,5.49688,26.47900267,7.77216,2.26688,8.096,18.13,3.23,18.41547719,25.59216,5.47688,26.17164244,7.77216,2.26688,8.096,17.82,3.21,18.10680811
26/09/2020 17:00,26.29736,5.40548,26.84716665,8.48736,2.47548,8.841,17.81,2.93,18.04940442,25.99736,5.36548,26.54526516,8.48736,2.47548,8.841,17.51,2.89,17.74689269
26/09/2020 17:30,27.13968,5.63074,27.71763813,9.25968,2.70074,9.6455,17.88,2.93,18.11847952,26.82968,5.59074,27.40598662,9.25968,2.70074,9.6455,17.57,2.89,17.80609446
26/09/2020 18:00,27.4004,5.4797,27.94296033,8.0904,2.3597,8.4275,19.31,3.12,19.560432,27.0904,5.4497,27.63311423,8.0904,2.3597,8.4275,19,3.09,19.24962597
26/09/2020 18:30,27.29008,5.55544,27.84980036,8.11008,2.36544,8.448,19.18,3.19,19.44346934,26.97008,5.52544,27.53026884,8.11008,2.36544,8.448,18.86,3.16,19.12289727
26/09/2020 19:00,27.16248,5.55614,27.7249168,8.11248,2.36614,8.4505,19.05,3.19,19.31524269,26.85248,5.52614,27.41521303,8.11248,2.36614,8.4505,18.74,3.16,19.00455735
26/09/2020 19:30,26.9592,5.2106,27.45812843,7.3392,2.1406,7.645,19.62,3.07,19.8587336,26.6392,5.1906,27.14017879,7.3392,2.1406,7.645,19.3,3.05,19.53951125
26/09/2020 20:00,26.65888,5.51384,27.22312095,8.37888,2.44384,8.728,18.28,3.07,18.53600011,26.34888,5.49384,26.91553,8.37888,2.44384,8.728,17.97,3.05,18.22699646
26/09/2020 20:30,25.85016,5.77338,26.48702869,8.72016,2.54338,9.0835,17.13,3.23,17.43186163,25.55016,5.74338,26.18772785,8.72016,2.54338,9.0835,16.83,3.2,17.13151774
26/09/2020 21:00,25.0096,5.6828,25.6471111,8.4096,2.4528,8.76,16.6,3.23,16.91132461,24.7196,5.6528,25.3576965,8.4096,2.4528,8.76,16.31,3.2,16.62095364
26/09/2020 21:30,24.51576,5.62418,25.15261197,7.86576,2.29418,8.1935,16.65,3.33,16.97973498,24.22576,5.61418,24.86777965,7.86576,2.29418,8.1935,16.36,3.32,16.69347178
26/09/2020 22:00,23.19728,6.04254,23.97135977,7.27728,2.12254,7.5805,15.92,3.92,16.39551158,22.87728,6.21254,23.70581349,7.27728,2.12254,7.5805,15.6,4.09,16.12724713
26/09/2020 22:30,22.19192,6.04556,23.00065453,7.56192,2.20556,7.877,14.63,3.84,15.12555784,21.91192,6.03556,22.72796125,7.56192,2.20556,7.877,14.35,3.83,14.85231968
26/09/2020 23:00,21.24736,6.39298,22.18829647,7.82736,2.28298,8.1535,13.42,4.11,14.03525917,21.00736,6.38298,21.95567371,7.82736,2.28298,8.1535,13.18,4.1,13.80298518
26/09/2020 23:30,20.16768,6.32224,21.13542134,6.96768,2.03224,7.258,13.2,4.29,13.87962896,19.92768,6.29224,20.89748105,6.96768,2.03224,7.258,12.96,4.26,13.64218458
27/09/2020 00:00,19.4748,6.3039,20.46966024,6.9048,2.0139,7.1925,12.57,4.29,13.28190498,19.2448,6.2739,20.24164391,6.9048,2.0139,7.1925,12.34,4.26,13.0546237
27/09/2020 00:30,18.60936,6.35898,19.66583093,7.53936,2.19898,7.8535,11.07,4.16,11.82584035,18.38936,6.35898,19.45777962,7.53936,2.19898,7.8535,10.85,4.16,11.62015921
27/09/2020 01:00,18.44072,6.27896,19.48038739,7.95072,2.31896,8.282,10.49,3.96,11.21256884,18.24072,6.26896,19.28791657,7.95072,2.31896,8.282,10.29,3.95,11.02209599
27/09/2020 01:30,18.03616,6.12638,19.048244,7.01616,2.04638,7.3085,11.02,4.08,11.751034,17.82616,6.12638,18.84952287,7.01616,2.04638,7.3085,10.81,4.08,11.55432819
27/09/2020 02:00,18.1036,6.1273,19.11240797,6.8136,1.9873,7.0975,11.29,4.14,12.02512786,17.8836,6.1173,18.90091289,6.8136,1.9873,7.0975,11.07,4.13,11.81532056
27/09/2020 02:30,18.6116,6.4913,19.7111296,8.0616,2.3513,8.3975,10.55,4.14,11.3332299,18.4116,6.4813,19.51907437,8.0616,2.3513,8.3975,10.35,4.13,11.14358111
27/09/2020 03:00,18.70032,6.68926,19.86071921,8.74032,2.54926,9.1045,9.96,4.14,10.7861578,18.51032,6.67926,19.67852791,8.74032,2.54926,9.1045,9.77,4.13,10.60706368
27/09/2020 03:30,17.95664,6.83652,19.2140294,8.45664,2.46652,8.809,9.5,4.37,10.45690681,17.76664,6.80652,19.02583011,8.45664,2.46652,8.809,9.31,4.34,10.27188882
27/09/2020 04:00,17.4312,6.7241,18.68315429,8.0712,2.3541,8.4075,9.36,4.37,10.32988383,17.2412,6.6941,18.4951332,8.0712,2.3541,8.4075,9.17,4.34,10.14517127
27/09/2020 04:30,17.62528,6.69154,18.85277705,8.40528,2.45154,8.7555,9.22,4.24,10.14820181,17.43528,6.66154,18.66454135,8.40528,2.45154,8.7555,9.03,4.21,9.963182223
27/09/2020 05:00,17.52936,6.57898,18.72328603,8.49936,2.47898,8.8535,9.03,4.1,9.917202226,17.33936,6.53898,18.53136975,8.49936,2.47898,8.8535,8.84,4.06,9.727754109
27/09/2020 05:30,16.85168,6.25924,17.97657376,7.95168,2.31924,8.283,8.9,3.94,9.733118719,16.66168,6.23924,17.7915625,7.95168,2.31924,8.283,8.71,3.92,9.551465856
27/09/2020 06:00,17.5216,6.5213,18.6958236,8.5416,2.4913,8.8975,8.98,4.03,9.842829878,17.3316,6.5213,18.51787548,8.5416,2.4913,8.8975,8.79,4.03,9.669798343
27/09/2020 06:30,17.99544,6.61992,19.17444136,8.12544,2.36992,8.464,9.87,4.25,10.74613419,17.77544,6.60992,18.96463313,8.12544,2.36992,8.464,9.65,4.24,10.54040322
27/09/2020 07:00,18.506,6.3405,19.5620545,8.196,2.3905,8.5375,10.31,3.95,11.0407699,18.286,6.3605,19.36062386,8.196,2.3905,8.5375,10.09,3.97,10.84292396
27/09/2020 07:30,18.6044,6.3317,19.65233127,7.5144,2.1917,7.8275,11.09,4.14,11.83755465,18.3744,6.3617,19.44453142,7.5144,2.1917,7.8275,10.86,4.17,11.63307784
27/09/2020 08:00,19.4372,5.9221,20.31935068,7.6872,2.2421,8.0075,11.75,3.68,12.31279416,19.2272,5.6821,20.04922643,7.6872,2.2421,8.0075,11.54,3.44,12.0418105
27/09/2020 08:30,20.91632,6.34976,21.85890881,8.53632,2.48976,8.892,12.38,3.86,12.96780629,20.69632,6.32976,21.64263208,8.53632,2.48976,8.892,12.16,3.84,12.75190966
27/09/2020 09:00,21.55328,6.28554,22.45110001,8.69328,2.53554,9.0555,12.86,3.75,13.39560002,21.31328,6.27554,22.2179726,8.69328,2.53554,9.0555,12.62,3.74,13.16252255
27/09/2020 09:30,22.9408,6.0044,23.71356414,9.5808,2.7944,9.98,13.36,3.21,13.74022198,22.7008,5.9744,23.47381043,9.5808,2.7944,9.98,13.12,3.18,13.49988148
27/09/2020 10:00,24.04592,6.26256,24.84805679,11.18592,3.26256,11.652,12.86,3,13.20528682,23.80592,6.23256,24.60826347,11.18592,3.26256,11.652,12.62,2.97,12.9647715
27/09/2020 10:30,24.69944,6.28942,25.4876272,12.16944,3.54942,12.6765,12.53,2.74,12.8260867,24.46944,6.23942,25.25240297,12.16944,3.54942,12.6765,12.3,2.69,12.59071483
27/09/2020 11:00,25.21224,6.54232,26.04724547,13.72224,4.00232,14.294,11.49,2.54,11.76739988,25.00224,6.50232,25.83393447,13.72224,4.00232,14.294,11.28,2.5,11.55371802
27/09/2020 11:30,25.38512,6.31566,26.1589732,12.94512,3.77566,13.4845,12.44,2.54,12.69666098,25.16512,6.27566,25.93582798,12.94512,3.77566,13.4845,12.22,2.5,12.47310707
27/09/2020 12:00,25.3872,5.9196,26.0682103,10.8672,3.1696,11.32,14.52,2.75,14.77812234,25.1172,5.8796,25.79619026,10.8672,3.1696,11.32,14.25,2.71,14.50539899
27/09/2020 12:30,25.9176,5.9343,26.58830394,11.3976,3.3243,11.8725,14.52,2.61,14.75271162,25.6476,5.8843,26.31395775,11.3976,3.3243,11.8725,14.25,2.56,14.47812488
27/09/2020 13:00,25.75792,5.59606,26.35879986,9.99792,2.91606,10.4145,15.76,2.68,15.98624409,25.46792,5.55606,26.06692832,9.99792,2.91606,10.4145,15.47,2.64,15.69364521
27/09/2020 13:30,25.66008,5.62544,26.26947432,9.79008,2.85544,10.198,15.87,2.77,16.10992862,25.37008,5.58544,25.97764614,9.79008,2.85544,10.198,15.58,2.73,15.81737336
27/09/2020 14:00,25.56488,5.46934,26.14338864,9.25488,2.69934,9.6405,16.31,2.77,16.54354859,25.27488,5.42934,25.85144661,9.25488,2.69934,9.6405,16.02,2.73,16.25094766
27/09/2020 14:30,24.96872,5.85296,25.64554775,8.71872,2.54296,9.082,16.25,3.31,16.58368475,24.66872,5.87296,25.35818222,8.71872,2.54296,9.082,15.95,3.33,16.29390684
27/09/2020 15:00,25.17,5.9075,25.85396403,7.98,2.3275,8.3125,17.19,3.58,17.55882969,24.86,5.9475,25.56154057,7.98,2.3275,8.3125,16.88,3.62,17.26380028
27/09/2020 15:30,25.05296,6.02628,25.76755432,8.59296,2.50628,8.951,16.46,3.52,16.83217158,24.74296,6.06628,25.4757497,8.59296,2.50628,8.951,16.15,3.56,16.5377175
27/09/2020 16:00,25.51856,6.38958,26.30634215,9.83856,2.86958,10.2485,15.68,3.52,16.0702458,25.21856,6.42958,26.02528131,9.83856,2.86958,10.2485,15.38,3.56,15.78663992
27/09/2020 16:30,25.77776,6.35518,26.54959931,10.09776,2.94518,10.5185,15.68,3.41,16.04651052,25.47776,6.39518,26.26812863,10.09776,2.94518,10.5185,15.38,3.45,15.76219845
27/09/2020 17:00,26.64672,5.98946,27.31156015,9.18672,2.67946,9.5695,17.46,3.31,17.77097915,26.32672,6.02946,27.00834267,9.18672,2.67946,9.5695,17.14,3.35,17.46430932
27/09/2020 17:30,26.95408,5.93244,27.59920783,8.61408,2.51244,8.973,18.34,3.42,18.6561518,26.62408,5.97244,27.28574125,8.61408,2.51244,8.973,18.01,3.46,18.33934841
27/09/2020 18:00,26.21888,5.61384,26.8131473,6.45888,1.88384,6.728,19.76,3.73,20.10896566,25.87888,5.66384,26.4914234,6.45888,1.88384,6.728,19.42,3.78,19.78445855
27/09/2020 18:30,25.71224,5.33732,26.26035549,4.96224,1.44732,5.169,20.75,3.89,21.11148029,25.36224,5.39732,25.93018089,4.96224,1.44732,5.169,20.4,3.95,20.77889554
27/09/2020 19:00,26.07744,4.59342,26.47890451,4.05744,1.18342,4.2265,22.02,3.41,22.28247069,25.72744,4.63342,26.14134178,4.05744,1.18342,4.2265,21.67,3.45,21.9429123
27/09/2020 19:30,26.1992,4.4256,26.57035973,2.8992,0.8456,3.02,23.3,3.58,23.57342572,25.8392,4.4656,26.22223942,2.8992,0.8456,3.02,22.94,3.62,23.22386703
27/09/2020 20:00,26.15256,4.37408,26.51582491,2.96256,0.86408,3.086,23.19,3.51,23.4541297,25.79256,4.40408,26.16585699,2.96256,0.86408,3.086,22.83,3.54,23.1028245
27/09/2020 20:30,24.97224,4.22232,25.32668073,2.44224,0.71232,2.544,22.53,3.51,22.80177625,24.61224,4.25232,24.97688097,2.44224,0.71232,2.544,22.17,3.54,22.45084631
27/09/2020 21:00,24.1616,4.8213,24.63793515,2.5416,0.7413,2.6475,21.62,4.08,22.00160903,23.8216,4.8513,24.31056845,2.5416,0.7413,2.6475,21.28,4.11,21.67326694
27/09/2020 21:30,23.32104,5.07322,23.86647163,2.17104,0.63322,2.2615,21.15,4.44,21.61101802,23.01104,5.04322,23.5572076,2.17104,0.63322,2.2615,20.84,4.41,21.30149525
27/09/2020 22:00,23.02672,5.11696,23.58841058,3.00672,0.87696,3.132,20.02,4.24,20.46406607,22.71672,5.09696,23.28150272,3.00672,0.87696,3.132,19.71,4.22,20.15669864
27/09/2020 22:30,21.91,5.485,22.58613125,2.76,0.805,2.875,19.15,4.68,19.71357147,21.61,5.465,22.29031909,2.76,0.805,2.875,18.85,4.66,19.41746894
27/09/2020 23:00,21.00376,5.63568,21.74669683,2.93376,0.85568,3.056,18.07,4.78,18.69153017,20.70376,5.60568,21.44922671,2.93376,0.85568,3.056,17.77,4.75,18.39389573
27/09/2020 23:30,19.63224,5.22232,20.31495689,2.44224,0.71232,2.544,17.19,4.51,17.771781,19.35224,5.19232,20.03670083,2.44224,0.71232,2.544,16.91,4.48,17.49338446
28/09/2020 00:00,18.59248,5.45864,19.37723053,2.53248,0.73864,2.638,16.06,4.72,16.73923535,18.31248,5.36864,19.08321826,2.53248,0.73864,2.638,15.78,4.63,16.44522119
28/09/2020 00:30,18.36904,5.77972,19.25686355,2.87904,0.83972,2.999,15.49,4.94,16.25865001,18.09904,5.72972,18.98433407,2.87904,0.83972,2.999,15.22,4.89,15.98625973
28/09/2020 01:00,18.52072,5.82396,19.41482885,3.27072,0.95396,3.407,15.25,4.87,16.00872887,18.25072,5.84396,19.16352392,3.27072,0.95396,3.407,14.98,4.89,15.75793451
28/09/2020 01:30,18.68376,5.95068,19.6085053,3.53376,1.03068,3.681,15.15,4.92,15.92887002,18.41376,5.92068,19.34220797,3.53376,1.03068,3.681,14.88,4.89,15.66290203
28/09/2020 02:00,18.0028,5.5379,18.83531641,1.9128,0.5579,1.9925,16.09,4.98,16.84305495,17.7228,5.4479,18.5412312,1.9128,0.5579,1.9925,15.81,4.89,16.54896371
28/09/2020 02:30,18.1956,5.7458,19.08124936,2.6256,0.7658,2.735,15.57,4.98,16.34702725,17.9256,5.6558,18.7966808,2.6256,0.7658,2.735,15.3,4.89,16.06244377
28/09/2020 03:00,17.84344,5.54142,18.68410251,2.71344,0.79142,2.8265,15.13,4.75,15.85810203,17.58344,5.49142,18.42099497,2.71344,0.79142,2.8265,14.87,4.7,15.59509218
28/09/2020 03:30,18.09256,5.43408,18.8910019,2.96256,0.86408,3.086,15.13,4.57,15.80511942,17.77256,5.38408,18.57019672,2.96256,0.86408,3.086,14.81,4.52,15.48439537
28/09/2020 04:00,17.60576,5.30668,18.38813851,2.52576,0.73668,2.631,15.08,4.57,15.75726182,17.33576,5.25668,18.11522176,2.52576,0.73668,2.631,14.81,4.52,15.48439537
28/09/2020 04:30,17.82104,5.34572,18.60554189,2.83104,0.82572,2.949,14.99,4.52,15.65664396,17.55104,5.34572,18.34709043,2.83104,0.82572,2.949,14.72,4.52,15.39833757
28/09/2020 05:00,17.97888,5.15884,18.704378,2.73888,0.79884,2.853,15.24,4.36,15.85141003,17.69888,5.13884,18.42981361,2.73888,0.79884,2.853,14.96,4.34,15.57681611
28/09/2020 05:30,18.4972,5.3221,19.24762729,2.8872,0.8421,3.0075,15.61,4.48,16.24015086,18.2172,5.2621,18.96196383,2.8872,0.8421,3.0075,15.33,4.42,15.95447586
28/09/2020 06:00,19.35048,5.39264,20.08784813,2.82048,0.82264,2.938,16.53,4.57,17.15009621,19.07048,5.37264,19.81283594,2.82048,0.82264,2.938,16.25,4.55,16.87498148
28/09/2020 06:30,21.26184,4.80262,21.79749983,2.75184,0.80262,2.8665,18.51,4,18.93726749,20.96184,4.76262,21.49607605,2.75184,0.80262,2.8665,18.21,3.96,18.63560302
28/09/2020 07:00,23.23472,3.98096,23.5732954,3.05472,0.89096,3.182,20.18,3.09,20.41520267,22.91472,3.95096,23.25283805,3.05472,0.89096,3.182,19.86,3.06,20.09435742
28/09/2020 07:30,24.51032,4.07426,24.84663722,2.38032,0.69426,2.4795,22.13,3.38,22.38663217,24.20032,4.03426,24.53427688,2.38032,0.69426,2.4795,21.82,3.34,22.07414778
28/09/2020 08:00,25.82272,3.39246,26.04460891,2.68272,0.78246,2.7945,23.14,2.61,23.28672798,25.49272,3.36246,25.7135161,2.68272,0.78246,2.7945,22.81,2.58,22.95544598
28/09/2020 08:30,26.65312,3.23466,26.84868397,3.51312,1.02466,3.6595,23.14,2.21,23.24529415,26.32312,3.19466,26.51626857,3.51312,1.02466,3.6595,22.81,2.17,22.91298758
28/09/2020 09:00,27.34952,3.46736,27.56843901,4.85952,1.41736,5.062,22.49,2.05,22.58323715,27.02952,3.44736,27.24847229,4.85952,1.41736,5.062,22.17,2.03,22.26274466
28/09/2020 09:30,28.24672,2.79696,28.38485822,5.40672,1.57696,5.632,22.84,1.22,22.87255998,27.91672,2.80696,28.05748171,5.40672,1.57696,5.632,22.51,1.23,22.54358002
28/09/2020 10:00,28.69712,3.02166,28.85576416,6.17712,1.80166,6.4345,22.52,1.22,22.55302197,28.37712,2.97166,28.53229228,6.17712,1.80166,6.4345,22.2,1.17,22.2308097
28/09/2020 10:30,30.36152,3.66836,30.58232761,6.61152,1.92836,6.887,23.75,1.74,23.81365365,30.02152,3.61836,30.23878622,6.61152,1.92836,6.887,23.41,1.69,23.47092244
28/09/2020 11:00,31.53368,3.66024,31.74539858,7.30368,2.13024,7.608,24.23,1.53,24.27825776,31.19368,3.63024,31.40420855,7.30368,2.13024,7.608,23.89,1.5,23.93704451
28/09/2020 11:30,31.85504,3.71772,32.07124905,8.01504,2.33772,8.349,23.84,1.38,23.87990787,31.53504,3.67772,31.74876962,8.01504,2.33772,8.349,23.52,1.34,23.55814084
28/09/2020 12:00,32.07128,4.11704,32.3344556,9.76128,2.84704,10.168,22.31,1.27,22.34611823,31.75128,4.09704,32.01452043,9.76128,2.84704,10.168,21.99,1.25,22.02549886
28/09/2020 12:30,32.15312,4.12966,32.41723643,10.11312,2.94966,10.5345,22.04,1.18,22.07156542,31.84312,4.08966,32.10466649,10.11312,2.94966,10.5345,21.73,1.14,21.75988281
28/09/2020 13:00,31.7908,3.7719,32.01378132,9.1608,2.6719,9.5425,22.63,1.1,22.65671865,31.4708,3.7519,31.69365877,9.1608,2.6719,9.5425,22.31,1.08,22.33612545
28/09/2020 13:30,31.34656,3.35608,31.52570533,6.46656,1.88608,6.736,24.88,1.47,24.92338861,30.99656,3.30608,31.17237394,6.46656,1.88608,6.736,24.53,1.42,24.57106632
28/09/2020 14:00,30.73704,3.15872,30.8989181,5.20704,1.51872,5.424,25.53,1.64,25.58262105,30.37704,3.11872,30.53671517,5.20704,1.51872,5.424,25.17,1.6,25.22080292
28/09/2020 14:30,30.6292,3.4656,30.82463748,5.5392,1.6156,5.77,25.09,1.85,25.15811201,30.2792,3.4456,30.47461422,5.5392,1.6156,5.77,24.74,1.83,24.80758956
28/09/2020 15:00,30.3448,3.2164,30.5147852,4.6848,1.3664,4.88,25.66,1.85,25.72660296,29.9848,3.1964,30.15468793,4.6848,1.3664,4.88,25.3,1.83,25.36609745
28/09/2020 15:30,30.56168,2.84924,30.69420879,3.63168,1.05924,3.783,26.93,1.79,26.98942385,30.18168,2.80924,30.31213679,3.63168,1.05924,3.783,26.55,1.75,26.60761169
28/09/2020 16:00,31.72928,3.37354,31.9081178,4.70928,1.37354,4.9055,27.02,2,27.09391814,31.33928,3.34354,31.51713392,4.70928,1.37354,4.9055,26.63,1.97,26.70276765
28/09/2020 16:30,32.22312,3.93466,32.46245542,5.67312,1.65466,5.9095,26.55,2.28,26.64771848,31.84312,3.88466,32.07919691,5.67312,1.65466,5.9095,26.17,2.23,26.26483961
28/09/2020 17:00,32.25328,3.87554,32.48528715,4.61328,1.34554,4.8055,27.64,2.53,27.75554899,31.87328,3.83554,32.10322951,4.61328,1.34554,4.8055,27.26,2.49,27.37348535
28/09/2020 17:30,32.51104,4.44822,32.81393581,5.17104,1.50822,5.3865,27.34,2.94,27.49762172,32.12104,4.40822,32.42211613,5.17104,1.50822,5.3865,26.95,2.9,27.10558061
28/09/2020 18:00,32.59048,4.09514,32.84675872,3.96048,1.15514,4.1255,28.63,2.94,28.78055767,32.20048,4.05514,32.45481586,3.96048,1.15514,4.1255,28.24,2.9,28.38851176
28/09/2020 18:30,32.22872,3.95046,32.46993266,3.25872,0.95046,3.3945,28.97,3,29.12491888,31.83872,3.92046,32.07918481,3.25872,0.95046,3.3945,28.58,2.97,28.73390506
28/09/2020 19:00,32.46936,3.30648,32.63728158,2.55936,0.74648,2.666,29.91,2.56,30.01935542,32.05936,3.34648,32.23354607,2.55936,0.74648,2.666,29.5,2.6,29.61435463
28/09/2020 19:30,32.70432,3.01876,32.84334725,1.98432,0.57876,2.067,30.72,2.44,30.81674869,32.28432,3.00876,32.42421864,1.98432,0.57876,2.067,30.3,2.43,30.39728442
28/09/2020 20:00,31.9564,2.9902,32.09599347,1.8864,0.5502,1.965,30.07,2.44,30.16883326,31.5464,2.9802,31.68685761,1.8864,0.5502,1.965,29.66,2.43,29.75937667
28/09/2020 20:30,30.1076,3.1143,30.26824148,1.0776,0.3143,1.1225,29.03,2.8,29.16472013,29.7076,3.0843,29.86727983,1.0776,0.3143,1.1225,28.63,2.77,28.76368892
28/09/2020 21:00,28.7436,3.5248,28.95891497,1.1136,0.3248,1.16,27.63,3.2,27.81468857,28.3436,3.4948,28.55824378,1.1136,0.3248,1.16,27.23,3.17,27.41389794
28/09/2020 21:30,28.22944,3.51192,28.44705371,1.06944,0.31192,1.114,27.16,3.2,27.3478628,27.82944,3.48192,28.04641684,1.06944,0.31192,1.114,26.76,3.17,26.9471056
28/09/2020 22:00,26.67848,3.83414,26.9525866,1.24848,0.36414,1.3005,25.43,3.47,25.66565409,26.30848,3.79414,26.58066249,1.24848,0.36414,1.3005,25.06,3.43,25.29364545
28/09/2020 22:30,25.42832,4.42076,25.80973803,1.64832,0.48076,1.717,23.78,3.94,24.10419051,25.07832,4.38076,25.45806733,1.64832,0.48076,1.717,23.43,3.9,23.7523662
28/09/2020 23:00,23.8844,4.8617,24.37418081,1.7544,0.5117,1.8275,22.13,4.35,22.55347867,23.5544,4.8517,24.04888256,1.7544,0.5117,1.8275,21.8,4.34,22.22781141
28/09/2020 23:30,22.84608,4.92344,23.37057194,1.96608,0.57344,2.048,20.88,4.35,21.32831217,22.51608,4.91344,23.04594869,1.96608,0.57344,2.048,20.55,4.34,21.00328784
29/09/2020 00:00,21.77728,4.93504,22.32945463,1.45728,0.42504,1.518,20.32,4.51,20.81447813,21.45728,4.89504,22.00855019,1.45728,0.42504,1.518,20,4.47,20.49343553
29/09/2020 00:30,21.07856,5.13208,21.6943296,1.61856,0.47208,1.686,19.46,4.66,20.01017741,20.76856,5.10208,21.38607736,1.61856,0.47208,1.686,19.15,4.63,19.70176134
29/09/2020 01:00,20.7912,5.1941,21.43018134,1.8312,0.5341,1.9075,18.96,4.66,19.52427207,20.4812,5.1641,21.12220354,1.8312,0.5341,1.9075,18.65,4.63,19.21612344
29/09/2020 01:30,20.7964,5.1227,21.41803698,1.5864,0.4627,1.6525,19.21,4.66,19.76713687,20.4864,5.0927,21.10990711,1.5864,0.4627,1.6525,18.9,4.63,19.45885146
29/09/2020 02:00,20.78904,5.00972,21.38414082,1.19904,0.34972,1.249,19.59,4.66,20.13662583,20.47904,4.97972,21.07578446,1.19904,0.34972,1.249,19.28,4.63,19.82814414
29/09/2020 02:30,20.82568,5.18124,21.46052645,1.61568,0.47124,1.683,19.21,4.71,19.7789838,20.51568,5.15124,21.15250338,1.61568,0.47124,1.683,18.9,4.68,19.47080892
29/09/2020 03:00,20.5136,5.1748,21.15623643,1.5936,0.4648,1.66,18.92,4.71,19.49744855,20.1936,5.1448,20.83867673,1.5936,0.4648,1.66,18.6,4.68,19.17973931
29/09/2020 03:30,20.16696,5.19328,20.82489935,1.41696,0.41328,1.476,18.75,4.78,19.34970026,19.85696,5.15328,20.51475457,1.41696,0.41328,1.476,18.44,4.74,19.03946428
29/09/2020 04:00,19.69992,5.15456,20.36311216,1.00992,0.29456,1.052,18.69,4.86,19.31154318,19.38992,5.12456,20.05567533,1.00992,0.29456,1.052,18.38,4.83,19.00403378
29/09/2020 04:30,20.17736,5.16048,20.8268195,1.64736,0.48048,1.716,18.53,4.68,19.11186281,19.87736,5.14048,20.53129258,1.64736,0.48048,1.716,18.23,4.66,18.81617655
29/09/2020 05:00,20.1892,5.1931,20.8463926,1.7592,0.5131,1.8325,18.43,4.68,19.01492309,19.8892,5.1731,20.55094256,1.7592,0.5131,1.8325,18.13,4.66,18.71930821
29/09/2020 05:30,20.40664,5.08152,21.02980746,1.37664,0.40152,1.434,19.03,4.68,19.59702273,20.08664,5.06152,20.71453816,1.37664,0.40152,1.434,18.71,4.66,19.28158966
29/09/2020 06:00,21.68544,5.37242,22.34102067,2.54544,0.74242,2.6515,19.14,4.63,19.69204154,21.37544,5.33242,22.03052742,2.54544,0.74242,2.6515,18.83,4.59,19.38135702
29/09/2020 06:30,23.17472,4.59596,23.62605543,2.21472,0.64596,2.307,20.96,3.95,21.32894981,22.84472,4.55596,23.29459172,2.21472,0.64596,2.307,20.63,3.91,20.99726173
29/09/2020 07:00,24.91216,3.41938,25.14573275,1.23216,0.35938,1.2835,23.68,3.06,23.8768926,24.55216,3.43938,24.79189173,1.23216,0.35938,1.2835,23.32,3.08,23.52251687
29/09/2020 07:30,26.69648,3.06564,26.87192202,0.87648,0.25564,0.913,25.82,2.81,25.97245656,26.33648,3.01564,26.50856962,0.87648,0.25564,0.913,25.46,2.76,25.60916242
29/09/2020 08:00,28.3744,3.2692,28.56211204,1.5744,0.4592,1.64,26.8,2.81,26.94691262,28.0044,3.2192,28.18882169,1.5744,0.4592,1.64,26.43,2.76,26.57371822
29/09/2020 08:30,29.03792,3.23856,29.21795798,1.77792,0.51856,1.852,27.26,2.72,27.39536457,28.65792,3.16856,28.83255367,1.77792,0.51856,1.852,26.88,2.65,27.01031099
29/09/2020 09:00,29.91888,3.04134,30.07306319,1.71888,0.50134,1.7905,28.2,2.54,28.314159,29.53888,2.96134,29.68694943,1.71888,0.50134,1.7905,27.82,2.46,27.9285517
29/09/2020 09:30,30.6932,2.8826,30.82826477,1.9632,0.5726,2.045,28.73,2.31,28.82271674,30.3032,2.8626,30.43810784,1.9632,0.5726,2.045,28.34,2.29,28.43237064
29/09/2020 10:00,31.00432,2.92126,31.14163802,2.40432,0.70126,2.5045,28.6,2.22,28.68603144,30.60432,2.88126,30.73964967,2.40432,0.70126,2.5045,28.2,2.18,28.2841369
29/09/2020 10:30,31.09984,2.94912,31.2393559,2.49984,0.72912,2.604,28.6,2.22,28.68603144,30.69984,2.90912,30.83736622,2.49984,0.72912,2.604,28.2,2.18,28.2841369
29/09/2020 11:00,31.338,2.4065,31.43026386,1.908,0.5565,1.9875,29.43,1.85,29.48808912,30.948,2.3765,31.03911172,1.908,0.5565,1.9875,29.04,1.82,29.09697579
29/09/2020 11:30,32.1636,2.4373,32.25581492,2.0136,0.5873,2.0975,30.15,1.85,30.20670455,31.7636,2.3373,31.84947812,2.0136,0.5873,2.0975,29.75,1.75,29.80142614
29/09/2020 12:00,32.48376,2.60318,32.58789975,2.27376,0.66318,2.3685,30.21,1.94,30.27222655,32.08376,2.54318,32.18439716,2.27376,0.66318,2.3685,29.81,1.88,29.86922329
29/09/2020 12:30,32.67824,2.72782,32.7918949,2.35824,0.68782,2.4565,30.32,2.04,30.38855048,32.26824,2.65782,32.37751256,2.35824,0.68782,2.4565,29.91,1.97,29.97480609
29/09/2020 13:00,32.51936,2.90148,32.64854301,2.19936,0.64148,2.291,30.32,2.26,30.40411156,32.10936,2.83148,32.23396157,2.19936,0.64148,2.291,29.91,2.19,29.99006836
29/09/2020 13:30,32.71656,2.92108,32.84670465,2.26656,0.66108,2.361,30.45,2.26,30.53375345,32.31656,2.85108,32.44208235,2.26656,0.66108,2.361,30.05,2.19,30.12969631
29/09/2020 14:00,32.6036,3.2148,32.76171046,3.7536,1.0948,3.91,28.85,2.12,28.92778768,32.2036,3.1648,32.35873625,3.7536,1.0948,3.91,28.45,2.07,28.5252064
29/09/2020 14:30,32.464,3.702,32.67439517,5.424,1.582,5.65,27.04,2.12,27.12297919,32.104,3.452,32.28905573,5.424,1.582,5.65,26.68,1.87,26.74545382
29/09/2020 15:00,31.812,4.6585,32.1512825,7.572,2.2085,7.8875,24.24,2.45,24.36349934,31.462,4.6085,31.79773131,7.572,2.2085,7.8875,23.89,2.4,24.01024989
29/09/2020 15:30,31.31008,4.33544,31.60881443,6.91008,2.01544,7.198,24.4,2.32,24.51004692,30.95008,4.28544,31.24535882,6.91008,2.01544,7.198,24.04,2.27,24.14693562
29/09/2020 16:00,31.39544,3.87242,31.63335723,4.46544,1.30242,4.6515,26.93,2.57,27.05235295,30.98544,3.82242,31.22032009,4.46544,1.30242,4.6515,26.52,2.52,26.63945945
29/09/2020 16:30,31.9924,3.8907,32.22811202,4.3224,1.2607,4.5025,27.67,2.63,27.79470813,31.5824,3.8307,31.81386887,4.3224,1.2607,4.5025,27.26,2.57,27.38087836
29/09/2020 17:00,32.0924,3.5057,32.28330947,3.2424,0.9457,3.3775,28.85,2.56,28.96335789,31.6924,3.4557,31.88024593,3.2424,0.9457,3.3775,28.45,2.51,28.5605077
29/09/2020 17:30,32.32624,3.32182,32.49646566,2.88624,0.84182,3.0065,29.44,2.48,29.54427186,31.91624,3.27182,32.08350327,2.88624,0.84182,3.0065,29.03,2.43,29.13152588
29/09/2020 18:00,32.32512,3.47816,32.51170528,2.80512,0.81816,2.922,29.52,2.66,29.63960189,31.91512,3.40816,32.09657987,2.80512,0.81816,2.922,29.11,2.59,29.22499273
29/09/2020 18:30,32.48672,3.50196,32.67492464,2.64672,0.77196,2.757,29.84,2.73,29.96462081,32.06672,3.44196,32.25091658,2.64672,0.77196,2.757,29.42,2.67,29.54090892
29/09/2020 19:00,32.6616,3.1538,32.81351199,2.4816,0.7238,2.585,30.18,2.43,30.27766999,32.2616,3.0638,32.406754,2.4816,0.7238,2.585,29.78,2.34,29.87179271
29/09/2020 19:30,32.89664,2.82152,33.01741811,1.85664,0.54152,1.934,31.04,2.28,31.12362447,32.48664,2.76152,32.60379995,1.85664,0.54152,1.934,30.63,2.22,30.71034516
29/09/2020 20:00,31.7708,3.0494,31.91680706,1.5408,0.4494,1.605,30.23,2.6,30.34160345,31.3708,2.9794,31.51196466,1.5408,0.4494,1.605,29.83,2.53,29.93709739
29/09/2020 20:30,30.82488,3.34184,31.00550147,1.99488,0.58184,2.078,28.83,2.76,28.96181106,30.43488,3.27184,30.61024106,1.99488,0.58184,2.078,28.44,2.69,28.56693368
29/09/2020 21:00,29.49536,3.84448,29.74485313,2.17536,0.63448,2.266,27.32,3.21,27.50793522,29.09536,3.82448,29.34564058,2.17536,0.63448,2.266,26.92,3.19,27.10834742
29/09/2020 21:30,28.7544,4.3642,29.08370267,2.1744,0.6342,2.265,26.58,3.73,26.8404415,28.3644,4.3442,28.69514351,2.1744,0.6342,2.265,26.19,3.71,26.45146877
29/09/2020 22:00,27.14672,4.41946,27.50410939,1.98672,0.57946,2.0695,25.16,3.84,25.45134967,26.77672,4.38946,27.13411309,1.98672,0.57946,2.0695,24.79,3.81,25.08107254
29/09/2020 22:30,25.57056,4.44308,25.95369913,1.45056,0.42308,1.511,24.12,4.02,24.45270537,25.22056,4.42308,25.6054737,1.45056,0.42308,1.511,23.77,4,24.10420918
29/09/2020 23:00,24.17528,4.38904,24.57046673,1.26528,0.36904,1.318,22.91,4.02,23.26001935,23.83528,4.36904,24.23239739,1.26528,0.36904,1.318,22.57,4,22.92171241
29/09/2020 23:30,23.24752,4.52386,23.68359127,1.72752,0.50386,1.7995,21.52,4.02,21.89225434,22.91752,4.55386,23.36558075,1.72752,0.50386,1.7995,21.19,4.05,21.57356252
30/09/2020 00:00,22.16816,4.75988,22.67341561,1.74816,0.50988,1.821,20.42,4.25,20.85758615,21.83816,4.74988,22.34874923,1.74816,0.50988,1.821,20.09,4.24,20.5325522
30/09/2020 00:30,21.34,5.03,21.9247919,1.92,0.56,2,19.42,4.47,19.92780219,21.02,5,21.60648977,1.92,0.56,2,19.1,4.44,19.60927332
30/09/2020 01:00,20.85056,5.18558,21.48571833,1.87056,0.54558,1.9485,18.98,4.64,19.53893549,20.53056,5.14558,21.16555899,1.87056,0.54558,1.9485,18.66,4.6,19.21862638
30/09/2020 01:30,20.638,5.304,21.30867101,1.728,0.504,1.8,18.91,4.8,19.50969246,20.318,5.274,20.99133631,1.728,0.504,1.8,18.59,4.77,19.19221196
30/09/2020 02:00,20.84776,5.42518,21.54209078,1.93776,0.56518,2.0185,18.91,4.86,19.52454097,20.52776,5.33518,21.20974013,1.93776,0.56518,2.0185,18.59,4.77,19.19221196
30/09/2020 02:30,21.22552,5.53536,21.9354259,2.31552,0.67536,2.412,18.91,4.86,19.52454097,20.90552,5.44536,21.60307182,2.31552,0.67536,2.412,18.59,4.77,19.19221196
30/09/2020 03:00,21.15672,5.68446,21.9070739,2.82672,0.82446,2.9445,18.33,4.86,18.96334622,20.84672,5.59446,21.58433963,2.82672,0.82446,2.9445,18.02,4.77,18.64063572
30/09/2020 03:30,20.6936,5.6923,21.46223102,2.8536,0.8323,2.9725,17.84,4.86,18.49013791,20.3736,5.6923,21.1538615,2.8536,0.8323,2.9725,17.52,4.86,18.18158409
30/09/2020 04:00,20.82192,5.87556,21.6350308,3.48192,1.01556,3.627,17.34,4.86,18.00819813,20.52192,5.87556,21.3464612,3.48192,1.01556,3.627,17.04,4.86,17.71951467
30/09/2020 04:30,20.86944,5.99442,21.71328158,3.64944,1.06442,3.8015,17.22,4.93,17.91182012,20.55944,5.92442,21.39601191,3.64944,1.06442,3.8015,16.91,4.86,17.59453608
30/09/2020 05:00,20.26408,5.60494,21.02494449,2.31408,0.67494,2.4105,17.95,4.93,18.61470924,19.94408,5.53494,20.69787158,2.31408,0.67494,2.4105,17.63,4.86,18.28760509
30/09/2020 05:30,21.1112,5.4891,21.81313788,2.4312,0.7091,2.5325,18.68,4.78,19.2818775,20.8012,5.4691,21.50816069,2.4312,0.7091,2.5325,18.37,4.76,18.97668306
30/09/2020 06:00,21.88568,5.55874,22.5805797,2.87568,0.83874,2.9955,19.01,4.72,19.58720245,21.56568,5.52874,22.26309771,2.87568,0.83874,2.9955,18.69,4.69,19.26946289
30/09/2020 06:30,23.53384,4.58862,23.97701104,2.46384,0.71862,2.5665,21.07,3.87,21.42246018,23.20384,4.55862,23.64739324,2.46384,0.71862,2.5665,20.74,3.84,21.09249156
30/09/2020 07:00,25.94552,4.63786,26.35677813,3.93552,1.14786,4.0995,22.01,3.49,22.284977,25.60552,4.59786,26.01505278,3.93552,1.14786,4.0995,21.67,3.45,21.9429123
30/09/2020 07:30,27.08352,4.03436,27.38235045,2.72352,0.79436,2.837,24.36,3.24,24.57452339,26.72352,3.99436,27.02038921,2.72352,0.79436,2.837,24,3.2,24.21239352
30/09/2020 08:00,28.59872,3.36046,28.79547668,2.77872,0.81046,2.8945,25.82,2.55,25.94561427,28.21872,3.31046,28.41223863,2.77872,0.81046,2.8945,25.44,2.5,25.56254291
30/09/2020 08:30,29.9216,3.9388,30.17973313,4.7616,1.3888,4.96,25.16,2.55,25.28889282,29.5616,3.8888,29.81628682,4.7616,1.3888,4.96,24.8,2.5,24.92568956
30/09/2020 09:00,30.00656,3.33358,30.19116425,3.64656,1.06358,3.7985,26.36,2.27,26.45756036,29.63656,3.28358,29.81790714,3.64656,1.06358,3.7985,25.99,2.22,26.08464107
30/09/2020 09:30,30.87568,3.20374,31.04144915,3.71568,1.08374,3.8705,27.16,2.12,27.24261368,30.47568,3.18374,30.64152855,3.71568,1.08374,3.8705,26.76,2.1,26.84227263
30/09/2020 10:00,31.39936,3.22648,31.56469518,4.23936,1.23648,4.416,27.16,1.99,27.23280558,30.99936,3.18648,31.16270167,4.23936,1.23648,4.416,26.76,1.95,26.83095414
30/09/2020 10:30,31.83072,2.79396,31.95310545,3.75072,1.09396,3.907,28.08,1.7,28.13141305,31.43072,2.75396,31.55114032,3.75072,1.09396,3.907,27.68,1.66,27.72973134
30/09/2020 11:00,32.70128,3.23454,32.86085761,5.98128,1.74454,6.2305,26.72,1.49,26.76151154,32.31128,3.18454,32.46783193,5.98128,1.74454,6.2305,26.33,1.44,26.36934774
30/09/2020 11:30,33.59504,3.57522,33.78474376,7.59504,2.21522,7.9115,26,1.36,26.03554493,33.20504,3.53522,33.39270073,7.59504,2.21522,7.9115,25.61,1.32,25.6439954
30/09/2020 12:00,33.21624,3.33932,33.38367352,6.78624,1.97932,7.069,26.43,1.36,26.46496741,32.83624,3.29932,33.00157829,6.78624,1.97932,7.069,26.05,1.32,26.08342194
30/09/2020 12:30,34.27064,3.21352,34.42097437,7.28064,2.12352,7.584,26.99,1.09,27.01200104,33.87064,3.19352,34.02085866,7.28064,2.12352,7.584,26.59,1.07,26.61152006
30/09/2020 13:00,34.50912,3.59016,34.69536874,7.74912,2.26016,8.072,26.76,1.33,26.79303081,34.11912,3.56016,34.30435962,7.74912,2.26016,8.072,26.37,1.3,26.40202454
30/09/2020 13:30,34.176,4.053,34.41548757,8.376,2.443,8.725,25.8,1.61,25.85018569,33.806,4.013,34.04335185,8.376,2.443,8.725,25.43,1.57,25.47841832
30/09/2020 14:00,33.95352,4.15436,34.20672781,8.72352,2.54436,9.087,25.23,1.61,25.28131721,33.58352,4.11436,33.83460911,8.72352,2.54436,9.087,24.86,1.57,24.90952629
30/09/2020 14:30,33.72472,3.55346,33.91141131,7.07472,2.06346,7.3695,26.65,1.49,26.69162041,33.33472,3.51346,33.51936692,7.07472,2.06346,7.3695,26.26,1.45,26.3000019
30/09/2020 15:00,33.47344,3.19392,33.62547116,6.73344,1.96392,7.014,26.74,1.23,26.76827413,33.09344,3.16392,33.24434028,6.73344,1.96392,7.014,26.36,1.2,26.38729998
30/09/2020 15:30,33.34432,3.03376,33.48204558,6.18432,1.80376,6.442,27.16,1.23,27.18783735,32.95432,3.00376,33.090932,6.18432,1.80376,6.442,26.77,1.2,26.79688228
30/09/2020 16:00,33.96976,3.06118,34.10741001,6.44976,1.88118,6.7185,27.52,1.18,27.54528635,33.56976,3.08118,33.71086556,6.44976,1.88118,6.7185,27.12,1.2,27.14653569
30/09/2020 16:30,34.55136,3.73248,34.75237956,8.99136,2.62248,9.366,25.56,1.11,25.58409076,34.18136,3.71248,34.38237745,8.99136,2.62248,9.366,25.19,1.09,25.21357174
30/09/2020 17:00,34.56592,3.55756,34.7485116,7.46592,2.17756,7.777,27.1,1.38,27.13511378,34.17592,3.50756,34.35544331,7.46592,2.17756,7.777,26.71,1.33,26.74309257
30/09/2020 17:30,35.10472,3.96096,35.32747614,7.61472,2.22096,7.932,27.49,1.74,27.54501225,34.71472,3.94096,34.93770099,7.61472,2.22096,7.932,27.1,1.72,27.15452817
30/09/2020 18:00,35.67592,4.12756,35.9138973,8.18592,2.38756,8.527,27.49,1.74,27.54501225,35.28592,4.10756,35.52419175,8.18592,2.38756,8.527,27.1,1.72,27.15452817
30/09/2020 18:30,35.42808,4.27694,35.68530606,7.49808,2.18694,7.8105,27.93,2.09,28.00808812,35.03808,4.24694,35.29452577,7.49808,2.18694,7.8105,27.54,2.06,27.61693683
30/09/2020 19:00,35.06056,4.24558,35.31667902,7.39056,2.15558,7.6985,27.67,2.09,27.74881979,34.67056,4.21558,34.92590508,7.39056,2.15558,7.6985,27.28,2.06,27.35766803
30/09/2020 19:30,33.86456,3.66508,34.06231401,5.67456,1.65508,5.911,28.19,2.01,28.26156754,33.46456,3.63508,33.66141088,5.67456,1.65508,5.911,27.79,1.98,27.86044687
30/09/2020 20:00,33.31088,3.90234,33.53867892,6.11088,1.78234,6.3655,27.2,2.12,27.28249255,32.91088,3.86234,33.13674234,6.11088,1.78234,6.3655,26.8,2.08,26.88059523
30/09/2020 20:30,31.66352,4.61436,31.99798145,5.84352,1.70436,6.087,25.82,2.91,25.9834659,31.32352,4.38436,31.62887159,5.84352,1.70436,6.087,25.48,2.68,25.62055425
30/09/2020 21:00,30.63904,4.80222,31.01309544,6.89904,2.01222,7.1865,23.74,2.79,23.90338261,30.30904,4.75222,30.67933345,6.89904,2.01222,7.1865,23.41,2.74,23.56980484
30/09/2020 21:30,30.71048,4.85514,31.09189551,7.08048,2.06514,7.3755,23.63,2.79,23.79413793,30.37048,4.80514,30.74825891,7.08048,2.06514,7.3755,23.29,2.74,23.45062259
30/09/2020 22:00,29.10824,5.03282,29.54012378,6.31824,1.84282,6.5815,22.79,3.19,23.01217504,28.75824,5.00282,29.19014518,6.31824,1.84282,6.5815,22.44,3.16,22.66140331
30/09/2020 22:30,27.69336,5.46098,28.22666276,6.24336,1.82098,6.5035,21.45,3.64,21.75665645,27.38336,5.43098,27.91673241,6.24336,1.82098,6.5035,21.14,3.61,21.44601828
30/09/2020 23:00,26.31672,5.61446,26.90895599,5.70672,1.66446,5.9445,20.61,3.95,20.98510424,25.98672,5.68446,26.60117858,5.70672,1.66446,5.9445,20.28,4.02,20.6745931
30/09/2020 23:30,25.09464,6.37552,25.89185609,6.70464,1.95552,6.984,18.39,4.42,18.91371196,24.81464,6.35552,25.61560057,6.70464,1.95552,6.984,18.11,4.4,18.63684791
01/10/2020 00:00,24.146,6.4255,24.98632358,6.876,2.0055,7.1625,17.27,4.42,17.82664579,23.856,6.4055,24.70099525,6.876,2.0055,7.1625,16.98,4.4,17.54082096
01/10/2020 00:30,23.15168,6.37174,24.01248337,6.69168,1.95174,6.9705,16.46,4.42,17.04312178,22.86168,6.35174,23.72764239,6.69168,1.95174,6.9705,16.17,4.4,16.75795035
01/10/2020 01:00,22.93856,6.46708,23.83276439,7.01856,2.04708,7.311,15.92,4.42,16.52219114,22.65856,6.44708,23.55791124,7.01856,2.04708,7.311,15.64,4.4,16.24714129
01/10/2020 01:30,23.1268,6.3749,23.98933572,6.9768,2.0349,7.2675,16.15,4.34,16.72298119,22.8468,6.3649,23.71683415,6.9768,2.0349,7.2675,15.87,4.33,16.4501003
01/10/2020 02:00,23.01208,6.41144,23.88854095,6.86208,2.00144,7.148,16.15,4.41,16.7412843,22.73208,6.39144,23.61351237,6.86208,2.00144,7.148,15.87,4.39,16.46599526
01/10/2020 02:30,22.95344,6.40642,23.83070761,6.19344,1.80642,6.4515,16.76,4.6,17.37980437,22.65344,6.38642,23.53645479,6.19344,1.80642,6.4515,16.46,4.58,17.08531533
01/10/2020 03:00,22.89824,6.33532,23.75848637,6.73824,1.96532,7.019,16.16,4.37,16.74044504,22.59824,6.54532,23.52704114,6.73824,1.96532,7.019,15.86,4.58,16.50805864
01/10/2020 03:30,22.57488,6.14184,23.39545694,5.83488,1.70184,6.078,16.74,4.44,17.31881058,22.29488,6.07184,23.1069019,5.83488,1.70184,6.078,16.46,4.37,17.03022313
01/10/2020 04:00,22.36608,6.16844,23.20110313,5.68608,1.65844,5.923,16.68,4.51,17.2789612,22.14608,6.10844,22.97306899,5.68608,1.65844,5.923,16.46,4.45,17.05092666
01/10/2020 04:30,22.55832,6.14576,23.38050828,5.60832,1.63576,5.842,16.95,4.51,17.53974344,22.28832,6.08576,23.10423518,5.60832,1.63576,5.842,16.68,4.45,17.2633977
01/10/2020 05:00,22.46432,6.08626,23.27419674,5.40432,1.57626,5.6295,17.06,4.51,17.64606755,22.17432,6.02626,22.97860477,5.40432,1.57626,5.6295,16.77,4.45,17.35037175
01/10/2020 05:30,23.08088,6.11734,23.87779031,5.51088,1.60734,5.7405,17.57,4.51,18.13959757,22.78088,6.05734,23.5724386,5.51088,1.60734,5.7405,17.27,4.45,17.83410777
01/10/2020 06:00,23.75696,6.02828,24.50986145,5.61696,1.63828,5.851,18.14,4.39,18.66364648,23.45696,5.97828,24.20679252,5.61696,1.63828,5.851,17.84,4.34,18.3603159
01/10/2020 06:30,25.41816,5.15988,25.9366,4.86816,1.41988,5.071,20.55,3.74,20.8875585,25.11816,5.05988,25.62273107,4.86816,1.41988,5.071,20.25,3.64,20.57454981
01/10/2020 07:00,27.51712,4.67666,27.91170081,5.33712,1.55666,5.5595,22.18,3.12,22.39836601,27.21712,4.57666,27.59922894,5.33712,1.55666,5.5595,21.88,3.02,22.08743534
01/10/2020 07:30,29.62216,4.73938,29.99890141,5.55216,1.61938,5.7835,24.07,3.12,24.27136791,29.29216,4.63938,29.65728383,5.55216,1.61938,5.7835,23.74,3.02,23.93131839
01/10/2020 08:00,31.38392,4.84906,31.75631933,6.13392,1.78906,6.3895,25.25,3.06,25.43474199,31.04392,4.75906,31.40658563,6.13392,1.78906,6.3895,24.91,2.97,25.0864306
01/10/2020 08:30,32.13448,4.52214,32.45111023,5.66448,1.65214,5.9005,26.47,2.87,26.62513474,31.78448,4.42214,32.09062933,5.66448,1.65214,5.9005,26.12,2.77,26.26646722
01/10/2020 09:00,32.89928,4.25854,33.17375148,6.02928,1.75854,6.2805,26.87,2.5,26.9860501,32.51928,4.17854,32.78664009,6.02928,1.75854,6.2805,26.49,2.42,26.60031015
01/10/2020 09:30,33.68336,4.06598,33.92787842,6.36336,1.85598,6.6285,27.32,2.21,27.40924114,33.27336,4.00598,33.51364441,6.36336,1.85598,6.6285,26.91,2.15,26.99575152
01/10/2020 10:00,33.81512,3.97816,34.04832004,6.64512,1.93816,6.922,27.17,2.04,27.24647684,33.44512,3.90816,33.67268576,6.64512,1.93816,6.922,26.8,1.97,26.87230731
01/10/2020 10:30,33.584,3.892,33.80876691,6.624,1.932,6.9,26.96,1.96,27.0311524,33.224,3.802,33.44083402,6.624,1.932,6.9,26.6,1.87,26.66565019
01/10/2020 11:00,33.86304,4.17172,34.11903759,7.58304,2.21172,7.899,26.28,1.96,26.35298845,33.50304,4.08172,33.75076484,7.58304,2.21172,7.899,25.92,1.87,25.98736809
01/10/2020 11:30,34.66256,3.91408,34.88284805,7.04256,2.05408,7.336,27.62,1.86,27.68255769,34.29256,3.80408,34.50290852,7.04256,2.05408,7.336,27.25,1.75,27.30613484
01/10/2020 12:00,34.46928,3.73854,34.67142837,6.74928,1.96854,7.0305,27.72,1.77,27.77645226,34.07928,3.66854,34.27616535,6.74928,1.96854,7.0305,27.33,1.7,27.38282126
01/10/2020 12:30,34.28024,3.96882,34.50922176,7.95024,2.31882,8.2815,26.33,1.65,26.38164892,33.93024,3.89882,34.15350617,7.95024,2.31882,8.2815,25.98,1.58,26.02800031
01/10/2020 13:00,34.14968,4.44574,34.43784616,11.05968,3.22574,11.5205,23.09,1.22,23.12220794,33.82968,4.37574,34.11149879,11.05968,3.22574,11.5205,22.77,1.15,22.79902191
01/10/2020 13:30,34.04344,5.79892,34.5337991,12.85344,3.74892,13.389,21.19,2.05,21.2889314,33.76344,5.48892,34.20669705,12.85344,3.74892,13.389,20.91,1.74,20.98227109
01/10/2020 14:00,32.96472,5.14596,33.36395763,10.61472,3.09596,11.057,22.35,2.05,22.44381875,32.61472,5.12596,33.01507878,10.61472,3.09596,11.057,22,2.03,22.09345831
01/10/2020 14:30,32.89784,5.40062,33.33818491,11.48784,3.35062,11.9665,21.41,2.05,21.50791947,32.57784,5.29062,33.00464087,11.48784,3.35062,11.9665,21.09,1.94,21.17903917
01/10/2020 15:00,32.09456,4.96758,32.47672448,9.69456,2.82758,10.0985,22.4,2.14,22.50199102,31.75456,4.90758,32.13154871,9.69456,2.82758,10.0985,22.06,2.08,22.15784286
01/10/2020 15:30,31.45856,4.37208,31.76092065,7.13856,2.08208,7.436,24.32,2.29,24.42757663,31.10856,4.31208,31.40599527,7.13856,2.08208,7.436,23.97,2.23,24.07350826
01/10/2020 16:00,31.24464,4.14802,31.51878168,7.12464,2.07802,7.4215,24.12,2.07,24.20866167,30.89464,4.07802,31.16262229,7.12464,2.07802,7.4215,23.77,2,23.85399128
01/10/2020 16:30,31.53528,3.70404,31.7520676,5.22528,1.52404,5.443,26.31,2.18,26.40016098,31.15528,3.65404,31.36882976,5.22528,1.52404,5.443,25.93,2.13,26.01733653
01/10/2020 17:00,32.4156,3.5008,32.6040906,5.3856,1.5708,5.61,27.03,1.93,27.09881547,32.0456,3.4308,32.22872737,5.3856,1.5708,5.61,26.66,1.86,26.72480496
01/10/2020 17:30,34.09216,4.06188,34.33328185,6.69216,1.95188,6.971,27.4,2.11,27.48112261,33.71216,4.01188,33.95003554,6.69216,1.95188,6.971,27.02,2.06,27.09841324
01/10/2020 18:00,33.82208,4.13144,34.07347784,5.90208,1.72144,6.148,27.92,2.41,28.02382022,33.43208,4.06144,33.67787505,5.90208,1.72144,6.148,27.53,2.34,27.6292689
01/10/2020 18:30,33.81008,3.90044,34.03432006,5.11008,1.49044,5.323,28.7,2.41,28.80100866,33.42008,3.83044,33.63887658,5.11008,1.49044,5.323,28.31,2.34,28.40654326
01/10/2020 19:00,34.32632,3.93476,34.55110101,5.53632,1.61476,5.767,28.79,2.32,28.88332564,33.92632,3.83476,34.14235746,5.53632,1.61476,5.767,28.39,2.22,28.47666589
01/10/2020 19:30,34.0292,3.4131,34.1999372,3.9192,1.1431,4.0825,30.11,2.27,30.19544668,33.6492,3.3631,33.81684643,3.9192,1.1431,4.0825,29.73,2.22,29.81277075
01/10/2020 20:00,33.37736,3.66048,33.57748166,4.52736,1.32048,4.716,28.85,2.34,28.94474218,32.95736,3.61048,33.15453429,4.52736,1.32048,4.716,28.43,2.29,28.52207917
01/10/2020 20:30,32.34456,4.14758,32.6094002,5.37456,1.56758,5.5985,26.97,2.58,27.09312274,31.96456,4.08758,32.22485696,5.37456,1.56758,5.5985,26.59,2.52,26.70914637
01/10/2020 21:00,31.02776,5.02518,31.43205887,6.25776,1.82518,6.5185,24.77,3.2,24.97584633,30.68776,4.96518,31.08684008,6.25776,1.82518,6.5185,24.43,3.14,24.63096628
01/10/2020 21:30,30.2704,5.2122,30.71586146,6.1104,1.7822,6.365,24.16,3.43,24.40226424,29.9304,5.2022,30.37913312,6.1104,1.7822,6.365,23.82,3.42,24.06426396
01/10/2020 22:00,29.19664,5.45152,29.70122653,6.17664,1.80152,6.434,23.02,3.65,23.30757173,28.85664,5.43152,29.36336291,6.17664,1.80152,6.434,22.68,3.63,22.96865908
01/10/2020 22:30,27.80376,5.92068,28.42716169,6.65376,1.94068,6.931,21.15,3.98,21.52121976,27.49376,5.89068,28.11773372,6.65376,1.94068,6.931,20.84,3.95,21.21103722
01/10/2020 23:00,26.49544,5.89242,27.14275141,6.38544,1.86242,6.6515,20.11,4.03,20.50982691,26.17544,5.81242,26.81301709,6.38544,1.86242,6.6515,19.79,3.95,20.18035183
01/10/2020 23:30,25.17872,6.51046,26.00680738,7.33872,2.14046,7.6445,17.84,4.37,18.36743041,24.85872,6.50046,25.69458971,7.33872,2.14046,7.6445,17.52,4.36,18.05436235
02/10/2020 00:00,23.7784,6.6112,24.68036207,6.7584,1.9712,7.04,17.02,4.64,17.64114509,23.4584,6.6312,24.37764025,6.7584,1.9712,7.04,16.7,4.66,17.33798143
02/10/2020 00:30,23.03616,6.14638,23.84203546,6.29616,1.83638,6.5585,16.74,4.31,17.28593937,22.71616,6.16638,23.53822779,6.29616,1.83638,6.5585,16.42,4.33,16.98132209
02/10/2020 01:00,22.57568,6.31374,23.4419419,6.11568,1.78374,6.3705,16.46,4.53,17.07197997,22.24568,6.33374,23.12977607,6.11568,1.78374,6.3705,16.13,4.55,16.75945703
02/10/2020 01:30,22.86336,6.36848,23.73374745,6.30336,1.83848,6.566,16.56,4.53,17.16841577,22.54336,6.38848,23.43108527,6.30336,1.83848,6.566,16.24,4.55,16.86535206
02/10/2020 02:00,23.24544,6.53492,24.14654551,7.28544,2.12492,7.589,15.96,4.41,16.55807054,22.93544,6.54492,23.85100387,7.28544,2.12492,7.589,15.65,4.42,16.26219235
02/10/2020 02:30,23.22832,6.66326,24.16513778,8.06832,2.35326,8.4045,15.16,4.31,15.76076458,22.92832,6.68326,23.88250033,8.06832,2.35326,8.4045,14.86,4.33,15.47800052
02/10/2020 03:00,22.19904,6.57722,23.1529091,7.97904,2.32722,8.3115,14.22,4.25,14.8415262,21.93904,6.58722,22.90661353,7.97904,2.32722,8.3115,13.96,4.26,14.59551986
02/10/2020 03:30,22.76776,7.02018,23.82548683,9.49776,2.77018,9.8935,13.27,4.25,13.9339657,22.50776,7.03018,23.5801334,9.49776,2.77018,9.8935,13.01,4.26,13.6896932
02/10/2020 04:00,22.47592,6.93506,23.52152285,9.20592,2.68506,9.5895,13.27,4.25,13.9339657,22.21592,6.94506,23.27618869,9.20592,2.68506,9.5895,13.01,4.26,13.6896932
02/10/2020 04:30,22.29312,6.79716,23.30632067,8.73312,2.54716,9.097,13.56,4.25,14.21042223,22.02312,6.80716,23.05114405,8.73312,2.54716,9.097,13.29,4.26,13.9560632
