Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/10/2020 05:00,22.62232,7.00026,23.68064615,10.49232,3.06026,10.9295,12.13,3.94,12.75384256,22.42232,6.98026,23.48370635,10.49232,3.06026,10.9295,11.93,3.92,12.55751966
02/10/2020 05:30,23.17768,7.15224,24.25612061,11.28768,3.29224,11.758,11.89,3.86,12.50086797,22.95768,7.15224,24.04598944,11.28768,3.29224,11.758,11.67,3.86,12.29180621
02/10/2020 06:00,24.33704,6.59372,25.21445338,11.56704,3.37372,12.049,12.77,3.22,13.16971146,24.08704,6.59372,24.97323846,11.56704,3.37372,12.049,12.52,3.22,12.92744368
02/10/2020 06:30,25.82784,5.73562,26.45703415,10.64784,3.10562,11.0915,15.18,2.63,15.40614488,25.52784,5.74562,26.16644348,10.64784,3.10562,11.0915,14.88,2.64,15.11237903
02/10/2020 07:00,28.20192,4.92056,28.6279619,11.04192,3.22056,11.502,17.16,1.7,17.24400186,27.90192,4.76056,28.30512447,11.04192,3.22056,11.502,16.86,1.54,16.93018606
02/10/2020 07:30,29.96688,4.35534,30.28172524,11.36688,3.31534,11.8405,18.6,1.04,18.62905258,29.63688,4.38534,29.95957048,11.36688,3.31534,11.8405,18.27,1.07,18.30130596
02/10/2020 08:00,31.45936,4.28898,31.7503808,11.13936,3.24898,11.6035,20.32,1.04,20.34659677,31.11936,4.31898,31.41764083,11.13936,3.24898,11.6035,19.98,1.07,20.00863064
02/10/2020 08:30,32.62072,4.16896,32.8860396,11.07072,3.22896,11.532,21.55,0.94,21.57049142,32.28072,4.19896,32.55266731,11.07072,3.22896,11.532,21.21,0.97,21.23216899
02/10/2020 09:00,32.78264,3.78452,33.0003648,10.23264,2.98452,10.659,22.55,0.8,22.56418623,32.42264,3.82452,32.64742774,10.23264,2.98452,10.659,22.19,0.84,22.20589336
02/10/2020 09:30,34.428,4.109,34.67233861,10.968,3.199,11.425,23.46,0.91,23.47764256,34.088,4.129,34.3371575,10.968,3.199,11.425,23.12,0.93,23.13869702
02/10/2020 10:00,35.02392,4.10406,35.26355457,11.29392,3.29406,11.7645,23.73,0.81,23.74382025,34.66392,4.11406,34.90720326,11.29392,3.29406,11.7645,23.37,0.82,23.38438154
02/10/2020 10:30,34.95232,3.97526,35.17765435,10.85232,3.16526,11.3045,24.1,0.81,24.11360819,34.59232,3.98526,34.82112721,10.85232,3.16526,11.3045,23.74,0.82,23.75415753
02/10/2020 11:00,35.3932,4.1176,35.63191317,11.6832,3.4076,12.17,23.71,0.71,23.72062815,35.0232,4.1476,35.26793337,11.6832,3.4076,12.17,23.34,0.74,23.35172799
02/10/2020 11:30,35.00448,3.84964,35.21552709,10.76448,3.13964,11.213,24.24,0.71,24.25039587,34.64448,3.87964,34.8610327,10.76448,3.13964,11.213,23.88,0.74,23.89146291
02/10/2020 12:00,34.98696,3.81078,35.19388319,10.35696,3.02078,10.7885,24.63,0.79,24.64266625,34.59696,3.85078,34.81060396,10.35696,3.02078,10.7885,24.24,0.83,24.25420582
02/10/2020 12:30,36.17976,4.41368,36.44798492,12.62976,3.68368,13.156,23.55,0.73,23.56131151,35.81976,4.41368,36.09066053,12.62976,3.68368,13.156,23.19,0.73,23.20148702
02/10/2020 13:00,36.37848,4.41164,36.64500477,12.82848,3.74164,13.363,23.55,0.67,23.55952886,36.01848,4.47164,36.2949923,12.82848,3.74164,13.363,23.19,0.73,23.20148702
02/10/2020 13:30,35.90912,4.39266,36.17679313,12.48912,3.64266,13.0095,23.42,0.75,23.43200589,35.55912,4.37266,35.8269615,12.48912,3.64266,13.0095,23.07,0.73,23.08154674
02/10/2020 14:00,33.54824,4.63282,33.86661229,11.59824,3.38282,12.0815,21.95,1.25,21.98556345,33.19824,4.64282,33.52132033,11.59824,3.38282,12.0815,21.6,1.26,21.63671879
02/10/2020 14:30,30.82088,5.09984,31.23995858,11.69088,3.40984,12.178,19.13,1.69,19.20450468,30.49088,5.09984,30.91443241,11.69088,3.40984,12.178,18.8,1.69,18.87580727
02/10/2020 15:00,30.76656,5.20358,31.20350075,12.04656,3.51358,12.5485,18.72,1.69,18.79612992,30.44656,5.20358,30.88802779,12.04656,3.51358,12.5485,18.4,1.69,18.47744842
02/10/2020 15:30,30.18928,4.84104,30.5749619,10.52928,3.07104,10.968,19.66,1.77,19.7395162,29.84928,4.88104,30.2457281,10.52928,3.07104,10.968,19.32,1.81,19.40459997
02/10/2020 16:00,31.18312,5.05216,31.58973399,11.25312,3.28216,11.722,19.93,1.77,20.00844322,30.87312,4.81216,31.24590249,11.25312,3.28216,11.722,19.62,1.53,19.67956554
02/10/2020 16:30,31.48704,4.54622,31.8135475,11.02704,3.21622,11.4865,20.46,1.33,20.50318268,31.16704,4.52622,31.49398434,11.02704,3.21622,11.4865,20.14,1.31,20.1825593
02/10/2020 17:00,32.25744,5.08842,32.65630802,11.61744,3.38842,12.1015,20.64,1.7,20.70989136,31.92744,5.07842,32.32880719,11.61744,3.38842,12.1015,20.31,1.69,20.38019136
02/10/2020 17:30,32.5512,5.0341,32.93816607,11.4312,3.3341,11.9075,21.12,1.7,21.1883081,32.2212,5.0241,32.61053986,11.4312,3.3341,11.9075,20.79,1.69,20.85857617
02/10/2020 18:00,32.14312,5.10466,32.54593242,11.67312,3.40466,12.1595,20.47,1.7,20.54046981,31.81312,5.09466,32.21847552,11.67312,3.40466,12.1595,20.14,1.69,20.21078178
02/10/2020 18:30,32.08144,5.23542,32.50582125,12.12144,3.53542,12.6265,19.96,1.7,20.03226398,31.76144,5.22542,32.18841539,12.12144,3.53542,12.6265,19.64,1.69,19.7125772
02/10/2020 19:00,31.81896,4.98178,32.20658857,11.62896,3.39178,12.1135,20.19,1.59,20.25251096,31.49896,4.95178,31.88580572,11.62896,3.39178,12.1135,19.87,1.56,19.93114397
02/10/2020 19:30,30.59768,4.68974,30.95499447,9.42768,2.74974,9.8205,21.17,1.94,21.2587041,30.26768,4.66974,30.62578855,9.42768,2.74974,9.8205,20.84,1.92,20.92825841
02/10/2020 20:00,29.8732,5.5476,30.38394221,10.7232,3.1276,11.17,19.15,2.42,19.30230297,29.5732,5.4876,30.07803039,10.7232,3.1276,11.17,18.85,2.36,18.99716031
02/10/2020 20:30,27.20344,4.54892,27.58114974,8.05344,2.34892,8.389,19.15,2.2,19.27595653,26.90344,4.50892,27.27866279,8.05344,2.34892,8.389,18.85,2.16,18.97335237
02/10/2020 21:00,26.97048,4.96514,27.42370155,9.48048,2.76514,9.8755,17.49,2.2,17.62782176,26.67048,4.92514,27.12142156,9.48048,2.76514,9.8755,17.19,2.16,17.32517532
02/10/2020 21:30,26.348,4.909,26.8014064,9.288,2.709,9.675,17.06,2.2,17.2012674,26.068,4.869,26.51881945,9.288,2.709,9.675,16.78,2.16,16.91845147
02/10/2020 22:00,26.076,5.593,26.66907244,10.536,3.073,10.975,15.54,2.52,15.74299844,25.796,5.543,26.38481505,10.536,3.073,10.975,15.26,2.47,15.45860602
02/10/2020 22:30,25.57272,5.93996,26.25351658,10.90272,3.17996,11.357,14.67,2.76,14.92737418,25.31272,5.88996,25.98894809,10.90272,3.17996,11.357,14.41,2.71,14.66261232
02/10/2020 23:00,24.1968,6.5749,25.07417876,11.0568,3.2249,11.5175,13.14,3.35,13.56031342,23.9568,6.5449,24.83473338,11.0568,3.2249,11.5175,12.9,3.32,13.32037537
02/10/2020 23:30,22.9316,6.7138,23.89421246,10.8816,3.1738,11.335,12.05,3.54,12.5592237,22.7016,6.6938,23.66790234,10.8816,3.1738,11.335,11.82,3.52,12.33299639
03/10/2020 00:00,20.46576,5.88918,21.29623848,6.54576,1.90918,6.8185,13.92,3.98,14.4778037,20.18576,6.07918,21.081303,6.54576,1.90918,6.8185,13.64,4.17,14.26318688
03/10/2020 00:30,19.43328,6.16804,20.38865099,5.75328,1.67804,5.993,13.68,4.49,14.39800333,19.17328,6.13804,20.13182061,5.75328,1.67804,5.993,13.42,4.46,14.14171135
03/10/2020 01:00,20.43888,6.44384,21.43060637,9.33888,2.72384,9.728,11.1,3.72,11.70676727,20.20888,6.60384,21.26051584,9.33888,2.72384,9.728,10.87,3.88,11.54171998
03/10/2020 01:30,20.44184,6.64012,21.49325513,9.05184,2.64012,9.429,11.39,4,12.0719551,20.22184,6.63012,21.28100806,9.05184,2.64012,9.429,11.17,3.99,11.8612394
03/10/2020 02:00,20.5032,6.8701,21.62358629,9.4632,2.7601,9.8575,11.04,4.11,11.78022496,20.2732,6.8601,21.40242066,9.4632,2.7601,9.8575,10.81,4.1,11.56140562
03/10/2020 02:30,20.50128,7.02204,21.67052208,10.36128,3.02204,10.793,10.14,4,10.90044036,20.30128,7.00204,21.47488146,10.36128,3.02204,10.793,9.94,3.98,10.70719384
03/10/2020 03:00,20.19864,7.04752,21.39281646,10.44864,3.04752,10.884,9.75,4,10.53861945,20.00864,7.02752,21.20687888,10.44864,3.04752,10.884,9.56,3.98,10.35538507
03/10/2020 03:30,20.15992,7.11206,21.37764655,10.66992,3.11206,11.1145,9.49,4,10.29854844,19.96992,7.09206,21.19186211,10.66992,3.11206,11.1145,9.3,3.98,10.11584895
03/10/2020 04:00,19.90936,7.08148,21.13125587,10.83936,3.16148,11.291,9.07,3.92,9.880855226,19.72936,7.06148,20.95500288,10.83936,3.16148,11.291,8.89,3.9,9.70783704
03/10/2020 04:30,20.21744,7.27342,21.48598424,11.49744,3.35342,11.9765,8.72,3.92,9.560585756,20.04744,7.25342,21.31928592,11.49744,3.35342,11.9765,8.55,3.9,9.397473065
03/10/2020 05:00,19.584,7.002,20.79810232,10.224,2.982,10.65,9.36,4.02,10.18675611,19.364,6.992,20.58767981,10.224,2.982,10.65,9.14,4.01,9.980966887
03/10/2020 05:30,19.65096,6.89028,20.82393304,9.84096,2.87028,10.251,9.81,4.02,10.60172156,19.46096,6.88028,20.64139571,9.84096,2.87028,10.251,9.62,4.01,10.42230781
03/10/2020 06:00,19.88304,6.89672,21.0451901,8.90304,2.59672,9.274,10.98,4.3,11.79196336,19.65304,6.88672,20.82471833,8.90304,2.59672,9.274,10.75,4.29,11.57439415
03/10/2020 06:30,21.07072,6.93146,22.18153239,10.53072,3.07146,10.9695,10.54,3.86,11.22458017,20.86072,6.92146,21.9789956,10.53072,3.07146,10.9695,10.33,3.85,11.02412808
03/10/2020 07:00,21.48296,6.49878,22.44441382,9.97296,2.90878,10.3885,11.51,3.59,12.05687356,21.23296,6.48878,22.20231646,9.97296,2.90878,10.3885,11.26,3.58,11.81541366
03/10/2020 07:30,22.04248,6.39364,22.95102518,9.61248,2.80364,10.013,12.43,3.59,12.93804467,21.80248,6.38364,22.71781226,9.61248,2.80364,10.013,12.19,3.58,12.70482192
03/10/2020 08:00,23.18072,6.46896,24.06643354,10.11072,2.94896,10.532,13.07,3.52,13.53570464,22.94072,6.44896,23.82993326,10.11072,2.94896,10.532,12.83,3.5,13.29883078
03/10/2020 08:30,24.14872,6.39546,24.98124469,9.85872,2.87546,10.2695,14.29,3.52,14.71714986,23.87872,6.37546,24.71517265,9.85872,2.87546,10.2695,14.02,3.5,14.45027335
03/10/2020 09:00,25.61928,6.17104,26.35202539,10.28928,3.00104,10.718,15.33,3.17,15.65432209,25.32928,6.15104,26.06545067,10.28928,3.00104,10.718,15.04,3.15,15.36633008
03/10/2020 09:30,25.81008,5.56544,26.40330191,8.59008,2.50544,8.948,17.22,3.06,17.48976844,25.50008,5.51544,26.08973282,8.59008,2.50544,8.948,16.91,3.01,17.17580275
03/10/2020 10:00,26.45536,5.56698,27.03474318,8.59536,2.50698,8.9535,17.86,3.06,18.12024282,26.13536,5.51698,26.71131054,8.59536,2.50698,8.9535,17.54,3.01,17.7963957
03/10/2020 10:30,27.20272,5.45996,27.74525434,7.78272,2.26996,8.107,19.42,3.19,19.6802566,26.87272,5.42996,27.41582656,7.78272,2.26996,8.107,19.09,3.16,19.34977261
03/10/2020 11:00,27.60192,5.50056,28.14466465,7.92192,2.31056,8.252,19.68,3.19,19.93686284,27.27192,5.47056,27.81518735,7.92192,2.31056,8.252,19.35,3.16,19.60632806
03/10/2020 11:30,28.38592,4.81006,28.79057366,8.36592,2.44006,8.7145,20.02,2.37,20.15979415,28.07592,4.72006,28.46991834,8.36592,2.44006,8.7145,19.71,2.28,19.84143392
03/10/2020 12:00,28.50688,4.40034,28.84450033,7.16688,2.09034,7.4655,21.34,2.31,21.46466166,28.16688,4.37034,28.50391202,7.16688,2.09034,7.4655,21,2.28,21.12340882
03/10/2020 12:30,28.89304,4.18922,29.19515927,6.44304,1.87922,6.7115,22.45,2.31,22.56853119,28.56304,4.15922,28.86427489,6.44304,1.87922,6.7115,22.12,2.28,22.23719407
03/10/2020 13:00,28.7552,4.0936,29.04512159,6.1152,1.7836,6.37,22.64,2.31,22.75754161,28.4152,4.0636,28.70429299,6.1152,1.7836,6.37,22.3,2.28,22.41625303
03/10/2020 13:30,28.52848,4.55414,28.88969301,7.24848,2.11414,7.5505,21.28,2.44,21.41943043,28.20848,4.51414,28.56739057,7.24848,2.11414,7.5505,20.96,2.4,21.09695713
03/10/2020 14:00,28.4016,4.7913,28.80290677,8.0616,2.3513,8.3975,20.34,2.44,20.48582925,28.0816,4.7513,28.48071471,8.0616,2.3513,8.3975,20.02,2.4,20.16334298
03/10/2020 14:30,28.23024,5.14632,28.6954885,9.45024,2.75632,9.844,18.78,2.39,18.93146851,27.91024,5.15632,28.38254979,9.45024,2.75632,9.844,18.46,2.4,18.61535925
03/10/2020 15:00,27.7912,5.0241,28.24167804,8.7912,2.5641,9.1575,19,2.46,19.15859076,27.4812,4.9641,27.92594926,8.7912,2.5641,9.1575,18.69,2.4,18.84346306
03/10/2020 15:30,27.48776,4.75768,27.89645979,7.63776,2.22768,7.956,19.85,2.53,20.0105822,27.16776,4.72768,27.57604289,7.63776,2.22768,7.956,19.53,2.5,19.68936007
03/10/2020 16:00,27.39992,5.01206,27.85455728,7.54992,2.20206,7.8645,19.85,2.81,20.04790762,27.07992,4.96206,27.53078471,7.54992,2.20206,7.8645,19.53,2.76,19.72405891
03/10/2020 16:30,27.54696,4.94078,27.98653805,6.99696,2.04078,7.2885,20.55,2.9,20.75361414,27.21696,4.90078,27.65466608,6.99696,2.04078,7.2885,20.22,2.86,20.42126343
03/10/2020 17:00,28.07608,5.03094,28.52326464,7.30608,2.13094,7.6105,20.77,2.9,20.97147825,27.75608,4.99094,28.20123152,7.30608,2.13094,7.6105,20.45,2.86,20.64902177
03/10/2020 17:30,28.46936,5.01148,28.90708201,7.23936,2.11148,7.541,21.23,2.9,21.42715333,28.13936,4.97148,28.57514995,7.23936,2.11148,7.541,20.9,2.86,21.0947766
03/10/2020 18:00,29.09224,4.69732,29.46902176,6.16224,1.79732,6.419,22.93,2.9,23.11265671,28.75224,4.65732,29.12699666,6.16224,1.79732,6.419,22.59,2.86,22.77032499
03/10/2020 18:30,29.07048,4.87014,29.47560128,6.00048,1.75014,6.2505,23.07,3.12,23.28001933,28.77048,4.72014,29.1551066,6.00048,1.75014,6.2505,22.77,2.97,22.96287874
03/10/2020 19:00,28.78392,5.36656,29.27992515,6.43392,1.87656,6.702,22.35,3.49,22.62084437,28.44392,5.34656,28.94205053,6.43392,1.87656,6.702,22.01,3.47,22.2818536
03/10/2020 19:30,28.1268,5.1249,28.58988419,6.4968,1.8949,6.7675,21.63,3.23,21.86983768,27.7868,5.1049,28.25183637,6.4968,1.8949,6.7675,21.29,3.21,21.53063399
03/10/2020 20:00,27.03064,5.22352,27.53072211,6.56064,1.91352,6.834,20.47,3.31,20.73588677,26.70064,5.21352,27.20487028,6.56064,1.91352,6.834,20.14,3.3,20.40856683
03/10/2020 20:30,26.09624,5.12682,26.59507521,5.88624,1.71682,6.1315,20.21,3.41,20.49566296,25.76624,5.09682,26.26550395,5.88624,1.71682,6.1315,19.88,3.38,20.16528701
03/10/2020 21:00,25.59936,5.25898,26.13396455,6.33936,1.84898,6.6035,19.26,3.41,19.55954243,25.27936,5.28898,25.82671778,6.33936,1.84898,6.6035,18.94,3.44,19.24986234
03/10/2020 21:30,24.9596,5.0403,25.46342978,5.5896,1.6303,5.8225,19.37,3.41,19.66786719,24.6396,5.0703,25.15587069,5.5896,1.6303,5.8225,19.05,3.44,19.35810166
03/10/2020 22:00,24.46088,5.71484,25.11959487,5.33088,1.55484,5.553,19.13,4.16,19.5770912,24.14088,5.78484,24.82431189,5.33088,1.55484,5.553,18.81,4.23,19.27975622
03/10/2020 22:30,24.02472,6.13346,24.79529195,7.07472,2.06346,7.3695,16.95,4.07,17.43179279,23.73472,6.15346,24.51942094,7.07472,2.06346,7.3695,16.66,4.09,17.15469906
03/10/2020 23:00,23.05328,6.28054,23.89349078,7.37328,2.15054,7.6805,15.68,4.13,16.21478646,22.78328,6.24054,23.62249324,7.37328,2.15054,7.6805,15.41,4.09,15.9435316
03/10/2020 23:30,22.03864,6.63002,23.01431768,7.26864,2.12002,7.5715,14.77,4.51,15.44321858,21.77864,6.60002,22.75674459,7.26864,2.12002,7.5715,14.51,4.48,15.18586514
04/10/2020 00:00,21.42032,6.17426,22.29241116,6.94032,2.02426,7.2295,14.48,4.15,15.06296452,21.16032,6.27426,22.07091935,6.94032,2.02426,7.2295,14.22,4.25,14.8415262
04/10/2020 00:30,20.42008,6.85794,21.54091475,6.85008,1.99794,7.1355,13.57,4.86,14.4140383,20.16008,6.84794,21.29138577,6.85008,1.99794,7.1355,13.31,4.85,14.16610744
04/10/2020 01:00,20.26768,7.06724,21.46449938,7.80768,2.27724,8.133,12.46,4.79,13.34899622,20.02768,7.12724,21.25806944,7.80768,2.27724,8.133,12.22,4.85,13.14727728
04/10/2020 01:30,20.24016,6.94588,21.39881599,7.70016,2.24588,8.021,12.54,4.7,13.39184827,20.00016,6.94588,21.1719543,7.70016,2.24588,8.021,12.3,4.7,13.16738395
04/10/2020 02:00,19.98976,6.88868,21.14342491,7.22976,2.10868,7.531,12.76,4.78,13.62593116,19.70976,6.89868,20.88220355,7.22976,2.10868,7.531,12.48,4.79,13.36766621
04/10/2020 02:30,19.87528,7.04404,21.08661316,8.58528,2.50404,8.943,11.29,4.54,12.16863591,19.66528,7.03404,20.88542449,8.58528,2.50404,8.943,11.08,4.53,11.97026733
04/10/2020 03:00,19.9748,7.0089,21.1687816,8.4648,2.4689,8.8175,11.51,4.54,12.37302307,19.7548,6.9989,20.95797519,8.4648,2.4689,8.8175,11.29,4.53,12.16490855
04/10/2020 03:30,19.28944,6.82942,20.46273376,7.36944,2.14942,7.6765,11.92,4.68,12.80581118,19.06944,6.81942,20.25211177,7.36944,2.14942,7.6765,11.7,4.67,12.59757516
04/10/2020 04:00,18.53104,6.60822,19.6740442,6.61104,1.92822,6.8865,11.92,4.68,12.80581118,18.31104,6.59822,19.46357349,6.61104,1.92822,6.8865,11.7,4.67,12.59757516
04/10/2020 04:30,18.83912,6.56516,19.95028241,7.38912,2.15516,7.697,11.45,4.41,12.26990628,18.61912,6.55516,19.73934528,7.38912,2.15516,7.697,11.23,4.4,12.0612147
04/10/2020 05:00,18.59456,6.22258,19.60811473,6.21456,1.81258,6.4735,12.38,4.41,13.14201278,18.35456,6.21258,19.37746173,6.21456,1.81258,6.4735,12.14,4.4,12.91276887
04/10/2020 05:30,18.73328,6.19304,19.73042128,6.35328,1.85304,6.618,12.38,4.34,13.11868896,18.49328,6.19304,19.50269596,6.35328,1.85304,6.618,12.14,4.34,12.8924474
04/10/2020 06:00,19.06792,6.20606,20.05245007,6.39792,1.86606,6.6645,12.67,4.34,13.39270324,18.80792,6.20606,19.80537895,6.39792,1.86606,6.6645,12.41,4.34,13.14700346
04/10/2020 06:30,19.63696,6.22328,20.59950029,6.45696,1.88328,6.726,13.18,4.34,13.87616662,19.39696,6.22328,20.37084365,6.45696,1.88328,6.726,12.94,4.34,13.64841383
04/10/2020 07:00,19.77024,5.94132,20.64368361,6.45024,1.88132,6.719,13.32,4.06,13.92501346,19.54024,5.82132,20.38893685,6.45024,1.88132,6.719,13.09,3.94,13.67010241
04/10/2020 07:30,20.83456,6.26258,21.75543147,7.89456,2.30258,8.2235,12.94,3.96,13.53237599,20.60456,6.24258,21.52946116,7.89456,2.30258,8.2235,12.71,3.94,13.30667877
04/10/2020 08:00,21.8344,6.5717,22.80193554,8.9544,2.6117,9.3275,12.88,3.96,13.47501391,21.5944,6.5517,22.56641053,8.9544,2.6117,9.3275,12.64,3.94,13.23983384
04/10/2020 08:30,22.79352,6.47436,23.69518709,8.96352,2.61436,9.337,13.83,3.86,14.35856887,22.54352,6.47436,23.45479975,8.96352,2.61436,9.337,13.58,3.86,14.11793186
04/10/2020 09:00,23.69784,6.20312,24.49625111,8.78784,2.56312,9.154,14.91,3.64,15.34788911,23.42784,6.20312,24.23514772,8.78784,2.56312,9.154,14.64,3.64,15.08572835
04/10/2020 09:30,24.78408,6.16994,25.54053212,8.67408,2.52994,9.0355,16.11,3.64,16.51610426,24.49408,6.16994,25.25921841,8.67408,2.52994,9.0355,15.82,3.64,16.23336071
04/10/2020 10:00,26.1064,5.8652,26.75714282,9.2064,2.6852,9.59,16.9,3.18,17.19658106,25.8064,5.8552,26.46230617,9.2064,2.6852,9.59,16.6,3.17,16.89996746
04/10/2020 10:30,27.03624,4.97682,27.49048946,8.52624,2.48682,8.8815,18.51,2.49,18.67672884,26.72624,4.93682,27.17837553,8.52624,2.48682,8.8815,18.2,2.45,18.36416347
04/10/2020 11:00,27.84496,5.05978,28.3009394,9.08496,2.64978,9.4635,18.76,2.41,18.91416665,27.55496,4.98978,28.00310206,9.08496,2.64978,9.4635,18.47,2.34,18.61763949
04/10/2020 11:30,28.69744,5.04592,29.13767958,9.51744,2.77592,9.914,19.18,2.27,19.3138629,28.40744,4.98592,28.84167203,9.51744,2.77592,9.914,18.89,2.21,19.01883803
04/10/2020 12:00,28.98672,4.87946,29.39454144,8.70672,2.53946,9.0695,20.28,2.34,20.41455363,28.67672,4.81946,29.07888348,8.70672,2.53946,9.0695,19.97,2.28,20.09973383
04/10/2020 12:30,29.24264,4.92202,29.6539757,8.85264,2.58202,9.2215,20.39,2.34,20.52383249,28.93264,4.86202,29.33831788,8.85264,2.58202,9.2215,20.08,2.28,20.20902769
04/10/2020 13:00,29.67448,5.06214,30.10315639,9.74448,2.84214,10.1505,19.93,2.22,20.05326158,29.37448,5.01214,29.7990205,9.74448,2.84214,10.1505,19.63,2.17,19.74957721
04/10/2020 13:30,29.18648,5.60064,29.71898018,9.15648,2.67064,9.538,20.03,2.93,20.24316675,28.88648,5.55064,29.41493381,9.15648,2.67064,9.538,19.73,2.88,19.93908975
04/10/2020 14:00,28.90272,5.26996,29.3792393,8.02272,2.33996,8.357,20.88,2.93,21.08457493,28.60272,5.21996,29.07513669,8.02272,2.33996,8.357,20.58,2.88,20.78053897
04/10/2020 14:30,29.00104,4.88072,29.40887194,7.51104,2.19072,7.824,21.49,2.69,21.65770533,28.68104,4.81072,29.08169669,7.51104,2.19072,7.824,21.17,2.62,21.33150956
04/10/2020 15:00,28.8208,4.8669,29.2288424,6.8808,2.0069,7.1675,21.94,2.86,22.12562316,28.5008,4.8069,28.90331968,6.8808,2.0069,7.1675,21.62,2.8,21.80055963
04/10/2020 15:30,28.74144,4.92542,29.1604207,6.60144,1.92542,6.8765,22.14,3,22.34232754,28.42144,4.89542,28.83996166,6.60144,1.92542,6.8765,21.82,2.97,22.02120115
04/10/2020 16:00,28.56184,4.61762,28.93269982,5.75184,1.67762,5.9915,22.81,2.94,22.99868909,28.24184,4.57762,28.61041998,5.75184,1.67762,5.9915,22.49,2.9,22.67620118
04/10/2020 16:30,29.51136,4.91498,29.91784413,6.77136,1.97498,7.0535,22.74,2.94,22.92926514,29.19136,4.87498,29.59562347,6.77136,1.97498,7.0535,22.42,2.9,22.60677774
04/10/2020 17:00,29.6196,4.7103,29.99179271,6.3096,1.8403,6.5725,23.31,2.87,23.48601712,29.2996,4.6803,29.67105944,6.3096,1.8403,6.5725,22.99,2.84,23.16475124
04/10/2020 17:30,30.00072,4.66146,30.36070503,6.45072,1.88146,6.7195,23.55,2.78,23.71351724,29.67072,4.58146,30.02234836,6.45072,1.88146,6.7195,23.22,2.7,23.37644969
04/10/2020 18:00,29.83392,4.81656,30.22022556,5.95392,1.73656,6.202,23.88,3.08,24.07780721,29.51392,4.74656,29.89316486,5.95392,1.73656,6.202,23.56,3.01,23.7514989
04/10/2020 18:30,29.65072,4.83896,30.04298138,6.03072,1.75896,6.282,23.62,3.08,23.81996641,29.32072,4.76896,29.70601961,6.03072,1.75896,6.282,23.29,3.01,23.48370073
04/10/2020 19:00,29.85904,4.62972,30.21583322,5.75904,1.67972,5.999,24.1,2.95,24.2798785,29.51904,4.57972,29.87218703,5.75904,1.67972,5.999,23.76,2.9,23.93632386
04/10/2020 19:30,29.25176,4.80218,29.64331958,6.04176,1.76218,6.2935,23.21,3.04,23.40824,28.92176,4.76218,29.31120195,6.04176,1.76218,6.2935,22.88,3,23.07584018
04/10/2020 20:00,28.31304,4.96172,28.74451077,5.90304,1.72172,6.149,22.41,3.24,22.64300554,28.01304,4.92172,28.44211205,5.90304,1.72172,6.149,22.11,3.2,22.34036929
04/10/2020 20:30,27.56128,5.40954,28.08713724,6.34128,1.84954,6.6055,21.22,3.56,21.51655177,27.27128,5.37954,27.79680132,6.34128,1.84954,6.6055,20.93,3.53,21.22559304
04/10/2020 21:00,26.75752,5.53386,27.32377139,6.76752,1.97386,7.0495,19.99,3.56,20.30452413,26.45752,5.50386,27.02393087,6.76752,1.97386,7.0495,19.69,3.53,20.00392461
04/10/2020 21:30,26.47616,5.48638,27.03862818,6.77616,1.97638,7.0585,19.7,3.51,20.01024987,26.16616,5.55638,26.74960351,6.77616,1.97638,7.0585,19.39,3.58,19.71772046
04/10/2020 22:00,24.872,5.8235,25.54465769,5.772,1.6835,6.0125,19.1,4.14,19.5435309,24.582,5.7935,25.2554819,5.772,1.6835,6.0125,18.81,4.11,19.25378404
04/10/2020 22:30,22.13216,4.32688,22.55115068,1.53216,0.44688,1.596,20.6,3.88,20.96221362,21.82216,4.29688,22.24117454,1.53216,0.44688,1.596,20.29,3.85,20.65203622
04/10/2020 23:00,21.21464,4.34552,21.65512628,1.18464,0.34552,1.234,20.03,4,20.42549632,20.89464,4.31552,21.33564374,1.18464,0.34552,1.234,19.71,3.97,20.10584492
04/10/2020 23:30,20.1288,4.3759,20.59895847,1.2888,0.3759,1.3425,18.84,4,19.25994808,19.8288,4.4059,20.31239189,1.2888,0.3759,1.3425,18.54,4.03,18.97294126
05/10/2020 00:00,19.18688,4.76784,19.77039864,1.46688,0.42784,1.528,17.72,4.34,18.24373865,18.90688,4.63784,19.46740022,1.46688,0.42784,1.528,17.44,4.21,17.94095037
05/10/2020 00:30,18.40008,5.43794,19.18682192,1.81008,0.52794,1.8855,16.59,4.91,17.30133521,18.10008,5.40794,18.89070436,1.81008,0.52794,1.8855,16.29,4.88,17.00524919
05/10/2020 01:00,17.93304,5.30172,18.70032509,1.34304,0.39172,1.399,16.59,4.91,17.30133521,17.63304,5.27172,18.40421504,1.34304,0.39172,1.399,16.29,4.88,17.00524919
05/10/2020 01:30,18.0316,5.3363,18.8046456,1.2216,0.3563,1.2725,16.81,4.98,17.53215617,17.7316,5.3063,18.50855095,1.2216,0.3563,1.2725,16.51,4.95,17.23608424
05/10/2020 02:00,18.15784,5.36812,18.93472645,0.98784,0.28812,1.029,17.17,5.08,17.90573372,17.86784,5.37812,18.65968598,0.98784,0.28812,1.029,16.88,5.09,17.63072602
05/10/2020 02:30,18.29272,5.32496,19.05200262,1.42272,0.41496,1.482,16.87,4.91,17.57000285,18.00272,5.28496,18.76242867,1.42272,0.41496,1.482,16.58,4.87,17.28043113
05/10/2020 03:00,18.02,5.3925,18.80955758,1.86,0.5425,1.9375,16.16,4.85,16.87211012,17.72,5.4125,18.52818276,1.86,0.5425,1.9375,15.86,4.87,16.59085592
05/10/2020 03:30,17.88424,5.51332,18.71477325,2.27424,0.66332,2.369,15.61,4.85,16.34608822,17.60424,5.53332,18.45337086,2.27424,0.66332,2.369,15.33,4.87,16.0849557
05/10/2020 04:00,17.64216,5.47188,18.47125551,2.13216,0.62188,2.221,15.51,4.85,16.25061845,17.36216,5.49188,18.21003421,2.13216,0.62188,2.221,15.23,4.87,15.98967792
05/10/2020 04:30,17.78808,5.29444,18.55928029,2.03808,0.59444,2.123,15.75,4.7,16.4363165,17.49808,5.29444,18.28151795,2.03808,0.59444,2.123,15.46,4.7,16.15863856
05/10/2020 05:00,17.94264,5.30452,18.71032503,2.07264,0.60452,2.159,15.87,4.7,16.55134134,17.66264,5.30452,18.44198428,2.07264,0.60452,2.159,15.59,4.7,16.28306175
05/10/2020 05:30,18.20368,5.20274,18.93257693,1.72368,0.50274,1.7955,16.48,4.7,17.13710594,17.90368,5.20274,18.64430908,1.72368,0.50274,1.7955,16.18,4.7,16.84881005
05/10/2020 06:00,19.42416,5.16788,20.09987501,2.08416,0.60788,2.171,17.34,4.56,17.92956218,19.13416,5.05788,19.79136754,2.08416,0.60788,2.171,17.05,4.45,17.62115206
05/10/2020 06:30,21.67856,4.05208,22.05400907,1.61856,0.47208,1.686,20.06,3.58,20.37694776,21.35856,4.05208,21.73953628,1.61856,0.47208,1.686,19.74,3.58,20.06200389
05/10/2020 07:00,23.64384,3.03862,23.83829653,1.26384,0.36862,1.3165,22.38,2.67,22.53870671,23.32384,2.97862,23.51326624,1.26384,0.36862,1.3165,22.06,2.61,22.21386279
05/10/2020 07:30,25.50104,2.77572,25.65166004,1.87104,0.54572,1.949,23.63,2.23,23.73499105,25.14104,2.77572,25.29380386,1.87104,0.54572,1.949,23.27,2.23,23.37660797
05/10/2020 08:00,27.08992,3.05706,27.2618668,3.10992,0.90706,3.2395,23.98,2.15,24.07618948,26.73992,3.05706,26.91410295,3.10992,0.90706,3.2395,23.63,2.15,23.72760839
05/10/2020 08:30,28.42568,2.25624,28.51508202,2.69568,0.78624,2.808,25.73,1.47,25.77195763,28.03568,2.25624,28.12632169,2.69568,0.78624,2.808,25.34,1.47,25.38260231
05/10/2020 09:00,28.9556,2.1308,29.03389536,3.2256,0.9408,3.36,25.73,1.19,25.75750376,28.5656,2.1608,28.64720859,3.2256,0.9408,3.36,25.34,1.22,25.36935159
05/10/2020 09:30,30.05704,2.12122,30.13179762,3.46704,1.01122,3.6115,26.59,1.11,26.6131584,29.66704,2.18122,29.74711722,3.46704,1.01122,3.6115,26.2,1.17,26.22611103
05/10/2020 10:00,32.94256,2.95908,33.07519333,3.08256,0.89908,3.211,29.86,2.06,29.93097392,32.51256,2.97908,32.64875917,3.08256,0.89908,3.211,29.43,2.08,29.50341167
05/10/2020 10:30,32.86104,3.13072,33.00983729,3.67104,1.07072,3.824,29.19,2.06,29.262599,32.44104,3.15072,32.5936821,3.67104,1.07072,3.824,28.77,2.08,28.84509144
05/10/2020 11:00,33.15008,3.10544,33.2952183,4.03008,1.17544,4.198,29.12,1.93,29.18388768,32.73008,3.11544,32.87801854,4.03008,1.17544,4.198,28.7,1.94,28.76549322
05/10/2020 11:30,33.1936,3.0498,33.33341208,5.3136,1.5498,5.535,27.88,1.5,27.92032235,32.7836,3.0598,32.92608092,5.3136,1.5498,5.535,27.47,1.51,27.51147034
05/10/2020 12:00,32.77816,3.31988,32.94585522,6.54816,1.90988,6.821,26.23,1.41,26.26787011,32.38816,3.31988,32.55786405,6.54816,1.90988,6.821,25.84,1.41,25.87844083
05/10/2020 12:30,32.61056,2.99808,32.74808555,5.17056,1.50808,5.386,27.44,1.49,27.48042394,32.21056,2.99808,32.34978608,5.17056,1.50808,5.386,27.04,1.49,27.08102103
05/10/2020 13:00,32.93928,2.67104,33.04739962,4.04928,1.18104,4.218,28.89,1.49,28.92839781,32.52928,2.67104,32.63875782,4.04928,1.18104,4.218,28.48,1.49,28.51894984
05/10/2020 13:30,33.44128,3.10954,33.58553926,4.18128,1.21954,4.3555,29.26,1.89,29.32097713,33.02128,3.09954,33.16643003,4.18128,1.21954,4.3555,28.84,1.88,28.90121105
05/10/2020 14:00,33.266,3.178,33.41745711,3.696,1.078,3.85,29.57,2.1,29.64447503,32.846,3.198,33.00131694,3.696,1.078,3.85,29.15,2.12,29.22698924
05/10/2020 14:30,32.56208,3.26144,32.72500641,3.74208,1.09144,3.898,28.82,2.17,28.90157954,32.14208,3.28144,32.30914971,3.74208,1.09144,3.898,28.4,2.19,28.48431323
05/10/2020 15:00,32.51704,3.46122,32.70073293,4.42704,1.29122,4.6115,28.09,2.17,28.1736934,32.10704,3.48122,32.29521497,4.42704,1.29122,4.6115,27.68,2.19,27.7664996
05/10/2020 15:30,32.42352,2.99936,32.56195341,2.84352,0.82936,2.962,29.58,2.17,29.65948921,32.00352,3.01936,32.14563465,2.84352,0.82936,2.962,29.16,2.19,29.24212202
05/10/2020 16:00,32.77824,3.49282,32.9638106,5.59824,1.63282,5.8315,27.18,1.86,27.24356805,32.37824,3.52282,32.56932124,5.59824,1.63282,5.8315,26.78,1.89,26.84661059
05/10/2020 16:30,33.13816,3.69988,33.34406634,6.30816,1.83988,6.571,26.83,1.86,26.89439533,32.73816,3.72988,32.94994879,6.30816,1.83988,6.571,26.43,1.89,26.49749045
05/10/2020 17:00,33.35704,3.66372,33.55763642,5.80704,1.69372,6.049,27.55,1.97,27.62034395,32.94704,3.68372,33.15233382,5.80704,1.69372,6.049,27.14,1.99,27.21285909
05/10/2020 17:30,33.72184,3.62262,33.91586456,5.15184,1.50262,5.3665,28.57,2.12,28.64854796,33.31184,3.66262,33.51258673,5.15184,1.50262,5.3665,28.16,2.16,28.24271942
05/10/2020 18:00,34.45968,3.72824,34.66077494,6.19968,1.80824,6.458,28.26,1.92,28.32514784,34.03968,3.75824,34.24652073,6.19968,1.80824,6.458,27.84,1.95,27.90820847
05/10/2020 18:30,34.30704,3.83872,34.52113505,6.88704,2.00872,7.174,27.42,1.83,27.48099889,33.90704,3.85872,34.12590045,6.88704,2.00872,7.174,27.02,1.85,27.08325867
05/10/2020 19:00,34.52096,3.30778,34.67907277,6.54096,1.90778,6.8135,27.98,1.4,28.01500312,34.11096,3.32778,34.27290055,6.54096,1.90778,6.8135,27.57,1.42,27.60654451
05/10/2020 19:30,34.29696,3.49078,34.47414988,6.99696,2.04078,7.2885,27.3,1.45,27.33848021,33.89696,3.46078,34.07316973,6.99696,2.04078,7.2885,26.9,1.42,26.93745348
05/10/2020 20:00,33.31936,4.83648,33.66855045,9.51936,2.77648,9.916,23.8,2.06,23.88898491,32.98936,4.66648,33.31777167,9.51936,2.77648,9.916,23.47,1.89,23.5459763
05/10/2020 20:30,31.36088,5.29734,31.80513489,7.91088,2.30734,8.2405,23.45,2.99,23.63985195,31.00088,5.27734,31.446858,7.91088,2.30734,8.2405,23.09,2.97,23.28022766
05/10/2020 21:00,30.19672,5.60946,30.71331861,8.46672,2.46946,8.8195,21.73,3.14,21.95569402,29.85672,5.60946,30.37910089,8.46672,2.46946,8.8195,21.39,3.14,21.61924374
05/10/2020 21:30,29.92792,5.70606,30.46702342,8.79792,2.56606,9.1645,21.13,3.14,21.36203408,29.58792,5.70606,30.13310689,8.79792,2.56606,9.1645,20.79,3.14,21.02578655
05/10/2020 22:00,28.8432,5.8751,29.43547156,8.8632,2.5851,9.2325,19.98,3.29,20.24906171,28.5132,5.8851,29.11420575,8.8632,2.5851,9.2325,19.65,3.3,19.92517252
05/10/2020 22:30,27.66472,6.45346,28.40746167,8.75472,2.55346,9.1195,18.91,3.9,19.30798022,27.33472,6.46346,28.08848933,8.75472,2.55346,9.1195,18.58,3.91,18.98695605
05/10/2020 23:00,26.08848,7.17164,27.05626007,9.22848,2.69164,9.613,16.86,4.48,17.44505661,25.78848,7.19164,26.77247442,9.22848,2.69164,9.613,16.56,4.5,17.16052447
05/10/2020 23:30,23.65752,6.78886,24.61233172,6.64752,1.93886,6.9245,17.01,4.85,17.68792243,23.35752,6.76886,24.31853627,6.64752,1.93886,6.9245,16.71,4.83,17.39405071
06/10/2020 00:00,23.11112,6.99116,24.14539678,5.90112,1.72116,6.147,17.21,5.27,17.99880552,22.81112,6.96116,23.84963195,5.90112,1.72116,6.147,16.91,5.24,17.70326806
06/10/2020 00:30,22.99008,7.41794,24.15718552,7.57008,2.20794,7.8855,15.42,5.21,16.27637859,22.71008,7.39794,23.88466558,7.57008,2.20794,7.8855,15.14,5.19,16.00486489
06/10/2020 01:00,23.10928,7.04104,24.1581263,9.56928,2.79104,9.968,13.54,4.25,14.19133891,22.85928,7.22104,23.9726949,9.56928,2.79104,9.968,13.29,4.43,14.00889003
06/10/2020 01:30,22.26208,6.58144,23.21455488,7.10208,2.07144,7.398,15.16,4.51,15.81662733,21.98208,6.57144,22.94331416,7.10208,2.07144,7.398,14.88,4.5,15.54555885
06/10/2020 02:00,22.70992,6.62206,23.65570005,7.54992,2.20206,7.8645,15.16,4.42,15.79120008,22.42992,6.60206,23.38137095,7.54992,2.20206,7.8645,14.88,4.4,15.51690691
06/10/2020 02:30,22.91336,6.48848,23.81433264,6.54336,1.90848,6.816,16.37,4.58,16.99862642,22.60336,6.45848,23.50795285,6.54336,1.90848,6.816,16.06,4.55,16.69209693
06/10/2020 03:00,22.34768,6.19224,23.18970974,5.52768,1.61224,5.758,16.82,4.58,17.4324066,22.05768,6.16224,22.90228043,5.52768,1.61224,5.758,16.53,4.55,17.14477763
06/10/2020 03:30,22.15424,6.21832,23.01038578,5.27424,1.53832,5.494,16.88,4.68,17.51675769,21.85424,6.19832,22.71622717,5.27424,1.53832,5.494,16.58,4.66,17.22242724
06/10/2020 04:00,21.87488,6.42934,22.80014886,5.17488,1.50934,5.3905,16.7,4.92,17.40966398,21.57488,6.37934,22.49825384,5.17488,1.50934,5.3905,16.4,4.87,17.10780231
06/10/2020 04:30,22.31912,6.58516,23.27031263,5.70912,1.66516,5.947,16.61,4.92,17.32335129,22.02912,6.53516,22.97804265,5.70912,1.66516,5.947,16.32,4.87,17.03112738
06/10/2020 05:00,21.9608,6.3494,22.86026284,4.9008,1.4294,5.105,17.06,4.92,17.7552809,21.6608,6.2994,22.55820687,4.9008,1.4294,5.105,16.76,4.87,17.45320887
06/10/2020 05:30,23.04904,6.59972,23.97529038,6.23904,1.81972,6.499,16.81,4.78,17.47639837,22.74904,6.58972,23.68424013,6.23904,1.81972,6.499,16.51,4.77,17.18525531
06/10/2020 06:00,23.228,6.274,24.0604044,5.328,1.554,5.55,17.9,4.72,18.51184486,22.918,6.254,23.75599377,5.328,1.554,5.55,17.59,4.7,18.20708928
06/10/2020 06:30,24.94752,5.53886,25.55499412,4.96752,1.44886,5.1745,19.98,4.09,20.39432519,24.62752,5.52886,25.24050384,4.96752,1.44886,5.1745,19.66,4.08,20.07889439
06/10/2020 07:00,27.42784,4.95812,27.87237631,6.02784,1.75812,6.279,21.4,3.2,21.63792966,27.09784,4.89812,27.53696629,6.02784,1.75812,6.279,21.07,3.14,21.30268762
06/10/2020 07:30,29.46216,5.00438,29.88415451,7.35216,2.14438,7.6585,22.11,2.86,22.29420777,29.12216,4.98438,29.54562991,7.35216,2.14438,7.6585,21.77,2.84,21.95446424
06/10/2020 08:00,30.75432,4.98376,31.15551416,8.10432,2.36376,8.442,22.65,2.62,22.80102849,30.42432,4.95376,30.82497341,8.10432,2.36376,8.442,22.32,2.59,22.46976858
06/10/2020 08:30,31.19448,4.49714,31.51697718,7.70448,2.24714,8.0255,23.49,2.25,23.59751258,30.85448,4.47714,31.17761567,7.70448,2.24714,8.0255,23.15,2.23,23.25715804
06/10/2020 09:00,32.6936,4.9398,33.06468063,9.3936,2.7398,9.785,23.3,2.2,23.4036322,32.3636,4.9698,32.74296134,9.3936,2.7398,9.785,22.97,2.23,23.07799385
06/10/2020 09:30,33.30176,4.67718,33.62860734,9.28176,2.70718,9.6685,24.02,1.97,24.10064937,32.96176,4.63718,33.28634946,9.28176,2.70718,9.6685,23.68,1.93,23.75852058
06/10/2020 10:00,33.62344,4.92392,33.98206447,11.29344,3.29392,11.764,22.33,1.63,22.38941268,33.29344,4.89392,33.65120503,11.29344,3.29392,11.764,22,1.6,22.05810509
06/10/2020 10:30,33.71896,4.95178,34.08061603,11.38896,3.32178,11.8635,22.33,1.63,22.38941268,33.38896,4.98178,33.75856605,11.38896,3.32178,11.8635,22,1.66,22.06253839
06/10/2020 11:00,33.65688,4.52534,33.9597449,9.92688,2.89534,10.3405,23.73,1.63,23.785916,33.30688,4.48534,33.60753681,9.92688,2.89534,10.3405,23.38,1.59,23.43400307
06/10/2020 11:30,33.89032,4.79426,34.22774779,11.02032,3.21426,11.4795,22.87,1.58,22.92451308,33.56032,4.80426,33.90244818,11.02032,3.21426,11.4795,22.54,1.59,22.59601071
06/10/2020 12:00,33.78952,4.38986,34.07348724,9.83952,2.86986,10.2495,23.95,1.52,23.99818535,33.44952,4.38986,33.73634923,9.83952,2.86986,10.2495,23.61,1.52,23.65887783
06/10/2020 12:30,33.38392,4.70906,33.7144088,10.21392,2.97906,10.6395,23.17,1.73,23.23449591,33.04392,4.68906,33.37495967,10.21392,2.97906,10.6395,22.83,1.71,22.89395117
06/10/2020 13:00,33.11136,4.70248,33.44361642,10.19136,2.97248,10.616,22.92,1.73,22.98519741,32.78136,4.68248,33.11409341,10.19136,2.97248,10.616,22.59,1.71,22.65462867
06/10/2020 13:30,33.00048,4.81014,33.3491998,10.08048,2.94014,10.5005,22.92,1.87,22.99615837,32.67048,4.78014,33.01832827,10.08048,2.94014,10.5005,22.59,1.84,22.66481193
06/10/2020 14:00,33.00504,5.10772,33.39792612,11.61504,3.38772,12.099,21.39,1.72,21.45904238,32.67504,5.05772,33.06416142,11.61504,3.38772,12.099,21.06,1.67,21.12610944
06/10/2020 14:30,32.85576,5.59918,33.32944317,12.54576,3.65918,13.0685,20.31,1.94,20.40244348,32.51576,5.74918,33.02011083,12.54576,3.65918,13.0685,19.97,2.09,20.0790687
06/10/2020 15:00,32.484,5.092,32.88067396,8.784,2.562,9.15,23.7,2.53,23.83465754,32.144,5.052,32.53858387,8.784,2.562,9.15,23.36,2.49,23.49233279
06/10/2020 15:30,32.5744,5.3017,33.00302347,8.7144,2.5417,9.0775,23.86,2.76,24.01910073,32.2344,5.2517,32.65940747,8.7144,2.5417,9.0775,23.52,2.71,23.67560981
06/10/2020 16:00,33.16,5.48,33.60976049,11.76,3.43,12.25,21.4,2.05,21.49796502,32.85,5.45,33.29902401,11.76,3.43,12.25,21.09,2.02,21.18651694
06/10/2020 16:30,33.51776,5.76518,34.0099623,12.73776,3.71518,13.2685,20.78,2.05,20.88087402,33.20776,5.78518,33.70791646,12.73776,3.71518,13.2685,20.47,2.07,20.57439671
06/10/2020 17:00,33.8724,5.5407,34.32257039,11.5224,3.3607,12.0025,22.35,2.18,22.456066,33.5424,5.5107,33.99206396,11.5224,3.3607,12.0025,22.02,2.15,22.12471243
06/10/2020 17:30,34.35024,5.57632,34.79991857,10.17024,2.96632,10.594,24.18,2.61,24.32045435,34.01024,5.53632,34.45790568,10.17024,2.96632,10.594,23.84,2.57,23.97812545
06/10/2020 18:00,34.04624,5.88182,34.55057546,12.00624,3.50182,12.5065,22.04,2.38,22.16813028,33.71624,5.85182,34.22029569,12.00624,3.50182,12.5065,21.71,2.35,21.83681753
06/10/2020 18:30,34.01088,5.65984,34.47859839,10.01088,2.91984,10.428,24,2.74,24.15590197,33.68088,5.48984,34.12535745,10.01088,2.91984,10.428,23.67,2.57,23.8091117
06/10/2020 19:00,34.66872,4.34796,34.94030484,7.87872,2.29796,8.207,26.79,2.05,26.86831963,34.27872,4.33796,34.55211342,7.87872,2.29796,8.207,26.4,2.04,26.47870087
06/10/2020 19:30,34.49744,4.25342,34.75866724,9.57744,2.79342,9.9765,24.92,1.46,24.96273222,34.13744,4.26342,34.40263885,9.57744,2.79342,9.9765,24.56,1.47,24.60395293
06/10/2020 20:00,32.00864,3.90502,32.24596433,5.94864,1.73502,6.1965,26.06,2.17,26.1501912,31.61864,3.89502,31.85764549,5.94864,1.73502,6.1965,25.67,2.16,25.76071622
06/10/2020 20:30,31.83544,4.55492,32.15964142,7.04544,2.05492,7.339,24.79,2.5,24.91574001,31.47544,4.52492,31.79902867,7.04544,2.05492,7.339,24.43,2.47,24.55454744
06/10/2020 21:00,30.796,4.8655,31.17798432,5.916,1.7255,6.1625,24.88,3.14,25.07736031,30.436,4.8555,30.82086917,5.916,1.7255,6.1625,24.52,3.13,24.7189664
06/10/2020 21:30,30.5064,4.9927,30.91225476,5.9064,1.7227,6.1525,24.6,3.27,24.8163837,30.1464,4.9927,30.55703661,5.9064,1.7227,6.1525,24.24,3.27,24.45956868
06/10/2020 22:00,27.82272,4.53996,28.19068969,3.22272,0.93996,3.357,24.6,3.6,24.86201923,27.46272,4.54996,27.83708185,3.22272,0.93996,3.357,24.24,3.61,24.50733972
06/10/2020 22:30,26.85928,5.65104,27.44731636,4.52928,1.32104,4.718,22.33,4.33,22.7459403,26.51928,5.58104,27.10018855,4.52928,1.32104,4.718,21.99,4.26,22.39883256
06/10/2020 23:00,25.81448,6.36714,26.58811482,5.78448,1.68714,6.0255,20.03,4.68,20.56947496,25.47448,6.37714,26.26056065,5.78448,1.68714,6.0255,19.69,4.69,20.24085473
06/10/2020 23:30,24.74352,6.43186,25.5658093,6.38352,1.86186,6.6495,18.36,4.57,18.92021406,24.40352,6.55186,25.26773947,6.38352,1.86186,6.6495,18.02,4.69,18.62032492
07/10/2020 00:00,23.70016,6.70088,24.62923825,6.86016,2.00088,7.146,16.84,4.7,17.48358087,23.40016,6.79088,24.36562208,6.86016,2.00088,7.146,16.54,4.79,17.21963124
07/10/2020 00:30,22.9696,6.7278,23.93461546,6.6096,1.9278,6.885,16.36,4.8,17.0496217,22.6896,6.7178,23.66319473,6.6096,1.9278,6.885,16.08,4.79,16.77827464
07/10/2020 01:00,22.58672,6.70946,23.5621895,6.54672,1.90946,6.8195,16.04,4.8,16.74280741,22.30672,6.69946,23.29103951,6.54672,1.90946,6.8195,15.76,4.79,16.47184568
07/10/2020 01:30,22.80944,6.77442,23.79418667,6.76944,1.97442,7.0515,16.04,4.8,16.74280741,22.47944,6.76442,23.47514858,6.76944,1.97442,7.0515,15.71,4.79,16.42401291
07/10/2020 02:00,23.04632,6.87976,24.05127779,7.33632,2.13976,7.642,15.71,4.74,16.4095003,22.77632,6.82976,23.77827526,7.33632,2.13976,7.642,15.44,4.69,16.13659506
07/10/2020 02:30,23.02704,7.07372,24.08904493,8.20704,2.39372,8.549,14.82,4.68,15.5413899,22.77704,7.02372,23.83539792,8.20704,2.39372,8.549,14.57,4.63,15.28796258
07/10/2020 03:00,22.90032,7.03676,23.9570584,8.08032,2.35676,8.417,14.82,4.68,15.5413899,22.65032,6.98676,23.7034135,8.08032,2.35676,8.417,14.57,4.63,15.28796258
07/10/2020 03:30,22.64128,7.17954,23.75233367,8.26128,2.40954,8.6055,14.38,4.77,15.15048844,22.39128,7.15954,23.50805039,8.26128,2.40954,8.6055,14.13,4.75,14.90702519
07/10/2020 04:00,22.47744,7.33842,23.64503578,9.45744,2.75842,9.8515,13.02,4.58,13.80205782,22.24744,7.29842,23.41400267,9.45744,2.75842,9.8515,12.79,4.54,13.57187165
07/10/2020 04:30,22.31128,6.91954,23.35965002,8.02128,2.33954,8.3555,14.29,4.58,15.00601546,22.07128,6.87954,23.11859579,8.02128,2.33954,8.3555,14.05,4.54,14.76530054
07/10/2020 05:00,22.5188,6.8809,23.54661628,7.8888,2.3009,8.2175,14.63,4.58,15.33014351,22.2688,6.8409,23.29586586,7.8888,2.3009,8.2175,14.38,4.54,15.07965517
07/10/2020 05:30,23.41728,6.97004,24.43256966,9.01728,2.63004,9.393,14.4,4.34,15.03980053,23.16728,6.94004,24.18443751,9.01728,2.63004,9.393,14.15,4.31,14.79184235
07/10/2020 06:00,24.38648,6.64314,25.27512049,8.37648,2.44314,8.7255,16.01,4.2,16.55174009,24.10648,6.62314,24.99976723,8.37648,2.44314,8.7255,15.73,4.18,16.27591165
07/10/2020 06:30,26.4004,5.7547,27.02031999,7.0104,2.0447,7.3025,19.39,3.71,19.74173751,26.0804,5.7847,26.71422876,7.0104,2.0447,7.3025,19.07,3.74,19.4332833
07/10/2020 07:00,28.6456,4.8733,29.05717557,7.2456,2.1133,7.5475,21.4,2.76,21.57724728,28.3256,4.8233,28.73332278,7.2456,2.1133,7.5475,21.08,2.71,21.25348207
07/10/2020 07:30,30.70088,5.08234,31.11871162,9.71088,2.83234,10.1155,20.99,2.25,21.1102487,30.40088,5.03234,30.81457367,9.71088,2.83234,10.1155,20.69,2.2,20.80663596
07/10/2020 08:00,32.41096,5.21778,32.82827373,10.86096,3.16778,11.3135,21.55,2.05,21.6472862,32.11096,5.14778,32.52096848,10.86096,3.16778,11.3135,21.25,1.98,21.34204536
07/10/2020 08:30,33.01352,4.71436,33.34842864,9.68352,2.82436,10.087,23.33,1.89,23.40643074,32.70352,4.65436,33.03306355,9.68352,2.82436,10.087,23.02,1.83,23.09262436
07/10/2020 09:00,33.37144,4.47292,33.66986815,8.34144,2.43292,8.689,25.03,2.04,25.11299464,33.04144,4.40292,33.33350359,8.34144,2.43292,8.689,24.7,1.97,24.77843619
07/10/2020 09:30,32.8,3.2175,32.95743173,4.62,1.3475,4.8125,28.18,1.87,28.24197762,32.42,3.1775,32.575342,4.62,1.3475,4.8125,27.8,1.83,27.86016691
07/10/2020 10:00,32.82048,3.67764,33.02588293,5.58048,1.62764,5.813,27.24,2.05,27.31702949,32.46048,3.61764,32.6614464,5.58048,1.62764,5.813,26.88,1.99,26.95356192
07/10/2020 10:30,33.58616,4.75138,33.92058012,10.97616,3.20138,11.4335,22.61,1.55,22.66306687,33.26616,4.69138,33.59533372,10.97616,3.20138,11.4335,22.29,1.49,22.33974485
07/10/2020 11:00,33.66136,5.34498,34.08307451,13.97136,4.07498,14.5535,19.69,1.27,19.73091483,33.37136,5.30498,33.79039037,13.97136,4.07498,14.5535,19.4,1.23,19.43895316
07/10/2020 11:30,33.73096,5.10278,34.11474793,13.62096,3.97278,14.1885,20.11,1.13,20.14172287,33.44096,5.06278,33.82202754,13.62096,3.97278,14.1885,19.82,1.09,19.84994962
07/10/2020 12:00,33.76592,5.09256,34.1477894,13.82592,4.03256,14.402,19.94,1.06,19.96815465,33.47592,5.05256,33.85506731,13.82592,4.03256,14.402,19.65,1.02,19.67645547
07/10/2020 12:30,34.65472,5.28096,35.05478793,14.81472,4.32096,15.432,19.84,0.96,19.86321223,34.36472,5.25096,34.76358097,14.81472,4.32096,15.432,19.55,0.93,19.5721077
07/10/2020 13:00,34.15784,5.62562,34.61799581,14.96784,4.36562,15.5915,19.19,1.26,19.23132081,33.87784,5.58562,34.33521798,14.96784,4.36562,15.5915,18.91,1.22,18.94931397
07/10/2020 13:30,33.95456,6.33508,34.54048904,15.51456,4.52508,16.161,18.44,1.81,18.52861841,33.65456,6.29508,34.2382453,15.51456,4.52508,16.161,18.14,1.77,18.2261488
07/10/2020 14:00,33.59472,6.06846,34.13841558,15.59472,4.54846,16.2445,18,1.52,18.06406377,33.29472,6.02846,33.83608591,15.59472,4.54846,16.2445,17.7,1.48,17.76176793
07/10/2020 14:30,33.22184,5.99762,33.75888177,14.63184,4.26762,15.2415,18.59,1.73,18.67032405,32.92184,5.94762,33.45477145,14.63184,4.26762,15.2415,18.29,1.68,18.36699485
07/10/2020 15:00,32.38336,5.33598,32.82003485,11.88336,3.46598,12.3785,20.5,1.87,20.58511355,32.07336,5.28598,32.50603031,11.88336,3.46598,12.3785,20.19,1.82,20.27186474
07/10/2020 15:30,32.4216,5.1688,32.83103166,9.3216,2.7188,9.71,23.1,2.45,23.22956091,32.0916,5.1188,32.49727533,9.3216,2.7188,9.71,22.77,2.4,22.89613286
07/10/2020 16:00,32.88576,4.84918,33.24135613,9.42576,2.74918,9.8185,23.46,2.1,23.55380224,32.56576,4.66918,32.89878366,9.42576,2.74918,9.8185,23.14,1.92,23.21951765
07/10/2020 16:30,33.40552,4.57536,33.71739441,9.51552,2.77536,9.912,23.89,1.8,23.95771483,33.06552,4.53536,33.37511203,9.51552,2.77536,9.912,23.55,1.76,23.61567488
07/10/2020 17:00,33.636,4.663,33.9576805,8.136,2.373,8.475,25.5,2.29,25.60261901,33.286,4.633,33.60688151,8.136,2.373,8.475,25.15,2.26,25.25133858
07/10/2020 17:30,33.85512,4.65816,34.17407797,7.36512,2.14816,7.672,26.49,2.51,26.60864897,33.48512,4.62816,33.80344844,7.36512,2.14816,7.672,26.12,2.48,26.23746939
07/10/2020 18:00,34.31344,4.43642,34.59904604,6.19344,1.80642,6.4515,28.12,2.63,28.24272119,33.92344,4.39642,34.207138,6.19344,1.80642,6.4515,27.73,2.59,27.85069119
07/10/2020 18:30,34.54448,4.60464,34.85001877,6.08448,1.77464,6.338,28.46,2.83,28.60035839,34.15448,4.57464,34.45948106,6.08448,1.77464,6.338,28.07,2.8,28.2093052
07/10/2020 19:00,34.02984,4.29412,34.29970083,5.49984,1.60412,5.729,28.53,2.69,28.65653503,33.63984,4.27412,33.91027775,5.49984,1.60412,5.729,28.14,2.67,28.26638463
07/10/2020 19:30,33.9288,3.9209,34.1546033,4.7688,1.3909,4.9675,29.16,2.53,29.26954902,33.5388,3.8909,33.76374103,4.7688,1.3909,4.9675,28.77,2.5,28.87841582
07/10/2020 20:00,32.47768,4.07474,32.73229604,4.50768,1.31474,4.6955,27.97,2.76,28.10584459,32.08768,4.05474,32.34285275,4.50768,1.31474,4.6955,27.58,2.74,27.71577168
07/10/2020 20:30,31.1548,4.2739,31.44658621,4.0248,1.1739,4.1925,27.13,3.1,27.30653585,30.7648,4.2339,31.05477142,4.0248,1.1739,4.1925,26.74,3.06,26.91451653
07/10/2020 21:00,29.5516,4.2438,29.85476346,3.9216,1.1438,4.085,25.63,3.1,25.81679492,29.2016,4.2538,29.50979934,3.9216,1.1438,4.085,25.28,3.11,25.47058107
07/10/2020 21:30,29.1344,4.3867,29.46279688,4.0344,1.1767,4.2025,25.1,3.21,25.30442847,28.7844,4.3767,29.11523976,4.0344,1.1767,4.2025,24.75,3.2,24.9560113
07/10/2020 22:00,27.57392,5.24906,28.06908789,4.21392,1.22906,4.3895,23.36,4.02,23.70337529,27.26392,5.07906,27.73298008,4.21392,1.22906,4.3895,23.05,3.85,23.36931749
07/10/2020 22:30,26.04632,5.95976,26.71945967,4.45632,1.29976,4.642,21.59,4.66,22.08718407,25.72632,5.91976,26.39861927,4.45632,1.29976,4.642,21.27,4.62,21.76596655
07/10/2020 23:00,24.1212,5.6116,24.76534563,3.0912,0.9016,3.22,21.03,4.71,21.55098606,23.8012,5.5216,24.43328034,3.0912,0.9016,3.22,20.71,4.62,21.21905983
07/10/2020 23:30,23.26232,6.31026,24.10300631,4.01232,1.17026,4.1795,19.25,5.14,19.92440965,22.95232,6.32026,23.80661,4.01232,1.17026,4.1795,18.94,5.15,19.62768708
08/10/2020 00:00,22.68384,6.64612,23.63741755,5.16384,1.50612,5.379,17.52,5.14,18.25842271,22.40384,6.57612,23.34903426,5.16384,1.50612,5.379,17.24,5.07,17.97004452
08/10/2020 00:30,22.38,6.82,23.39608514,5.76,1.68,6,16.62,5.14,17.39666635,22.11,6.75,23.11740902,5.76,1.68,6,16.35,5.07,17.11804311
08/10/2020 01:00,22.16136,6.89998,23.2106786,6.41136,1.86998,6.6785,15.75,5.03,16.53370497,21.89136,6.78998,22.92019788,6.41136,1.86998,6.6785,15.48,4.92,16.2430539
08/10/2020 01:30,22.62464,7.07302,23.70447104,7.48464,2.18302,7.7965,15.14,4.89,15.91011314,22.36464,7.00302,23.43543069,7.48464,2.18302,7.7965,14.88,4.82,15.64118921
08/10/2020 02:00,22.778,7.124,23.86605665,8.208,2.394,8.55,14.57,4.73,15.31854432,22.538,7.044,23.61311881,8.208,2.394,8.55,14.33,4.65,15.06557002
08/10/2020 02:30,22.60752,7.15886,23.71390388,8.32752,2.42886,8.6745,14.28,4.73,15.04298175,22.36752,7.07886,23.46095074,8.32752,2.42886,8.6745,14.04,4.65,14.79
08/10/2020 03:00,22.29064,7.21602,23.42954494,9.38064,2.73602,9.7715,12.91,4.48,13.6652296,22.08064,7.14602,23.20819391,9.38064,2.73602,9.7715,12.7,4.41,13.44388709
08/10/2020 03:30,22.06344,7.41392,23.27577269,9.61344,2.80392,10.014,12.45,4.61,13.27609129,21.84344,7.35392,23.04812379,9.61344,2.80392,10.014,12.23,4.55,13.04896164
08/10/2020 04:00,21.99592,7.36506,23.19621964,9.44592,2.75506,9.8395,12.55,4.61,13.36991399,21.78592,7.30506,22.9780376,9.44592,2.75506,9.8395,12.34,4.55,13.1521139
08/10/2020 04:30,21.97952,7.40986,23.19494179,9.59952,2.79986,9.9995,12.38,4.61,13.21046933,21.76952,7.34986,22.97678052,9.59952,2.79986,9.9995,12.17,4.55,12.99274413
08/10/2020 05:00,22.35624,7.53932,23.59327898,10.86624,3.16932,11.319,11.49,4.37,12.29296547,22.15624,7.47932,23.38459319,10.86624,3.16932,11.319,11.29,4.31,12.08470935
08/10/2020 05:30,22.81816,7.02238,23.87430097,10.80816,3.15238,11.2585,12.01,3.87,12.61812189,22.61816,6.99238,23.67434349,10.80816,3.15238,11.2585,11.81,3.84,12.41860298
