Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2020 06:00,23.58104,7.08322,24.62188971,10.81104,3.15322,11.2615,12.77,3.93,13.36105535,23.36104,7.05322,24.40258393,10.81104,3.15322,11.2615,12.55,3.9,13.14201278
08/10/2020 06:30,25.17744,6.09092,25.90372157,10.35744,3.02092,10.789,14.82,3.07,15.13463908,24.92744,6.01092,25.64192708,10.35744,3.02092,10.789,14.57,2.99,14.87363439
08/10/2020 07:00,27.12528,5.79654,27.73771243,10.44528,3.04654,10.8805,16.68,2.75,16.90517376,26.83528,5.69654,27.43324298,10.44528,3.04654,10.8805,16.39,2.65,16.60284915
08/10/2020 07:30,29.73024,5.62882,30.25840024,10.83024,3.15882,11.2815,18.9,2.47,19.06071615,29.44024,5.54882,29.95859033,10.83024,3.15882,11.2815,18.61,2.39,18.76284094
08/10/2020 08:00,31.29792,5.91106,31.85122331,11.55792,3.37106,12.0395,19.74,2.54,19.90274353,30.99792,5.84106,31.54344665,11.55792,3.37106,12.0395,19.44,2.47,19.59628791
08/10/2020 08:30,32.39456,5.44508,32.84899411,11.67456,3.40508,12.161,20.72,2.04,20.82018252,32.08456,5.38508,32.53333793,11.67456,3.40508,12.161,20.41,1.98,20.50581625
08/10/2020 09:00,32.59424,5.07332,32.98671031,11.15424,3.25332,11.619,21.44,1.82,21.51710947,32.27424,5.00332,32.65975779,11.15424,3.25332,11.619,21.12,1.75,21.19237835
08/10/2020 09:30,33.33608,4.87344,33.69042367,10.84608,3.16344,11.298,22.49,1.71,22.55491521,33.01608,4.81344,33.36511267,10.84608,3.16344,11.298,22.17,1.65,22.23131575
08/10/2020 10:00,33.126,4.4055,33.41766458,9.756,2.8455,10.1625,23.37,1.56,23.42200888,32.816,4.3355,33.1011543,9.756,2.8455,10.1625,23.06,1.49,23.10808733
08/10/2020 10:30,33.09824,4.50282,33.40312679,9.91824,2.89282,10.3315,23.18,1.61,23.23584515,32.77824,4.43282,33.07662181,9.91824,2.89282,10.3315,22.86,1.54,22.91181355
08/10/2020 11:00,32.99648,4.31564,33.27750653,9.51648,2.77564,9.913,23.48,1.54,23.53044836,32.67648,4.25564,32.95243264,9.51648,2.77564,9.913,23.16,1.48,23.20724025
08/10/2020 11:30,32.60568,4.24374,32.88068882,9.71568,2.83374,10.1205,22.89,1.41,22.93338614,32.28568,4.17374,32.55434285,9.71568,2.83374,10.1205,22.57,1.34,22.60974347
08/10/2020 12:00,32.15328,4.38304,32.45064644,8.75328,2.55304,9.118,23.4,1.83,23.47144861,31.83328,4.30304,32.1227936,8.75328,2.55304,9.118,23.08,1.75,23.14625024
08/10/2020 12:30,33.4364,4.8202,33.78205401,11.0064,3.2102,11.465,22.43,1.61,22.48770775,33.1264,4.7502,33.4652473,11.0064,3.2102,11.465,22.12,1.54,22.17354279
08/10/2020 13:00,32.54464,4.05052,32.79573608,7.30464,2.13052,7.609,25.24,1.92,25.3129216,32.20464,3.98052,32.44970535,7.30464,2.13052,7.609,24.9,1.85,24.96863032
08/10/2020 13:30,32.84296,4.36378,33.13159515,8.65296,2.52378,9.0135,24.19,1.84,24.2598784,32.52296,4.27378,32.80256275,8.65296,2.52378,9.0135,23.87,1.75,23.93406359
08/10/2020 14:00,32.29392,4.84406,32.65520152,8.89392,2.59406,9.2645,23.4,2.25,23.5079242,31.96392,4.71406,32.30966641,8.89392,2.59406,9.2645,23.07,2.12,23.16720311
08/10/2020 14:30,31.8916,4.6713,32.23189716,7.5816,2.2113,7.8975,24.31,2.46,24.43415028,31.5416,4.6113,31.87689788,7.5816,2.2113,7.8975,23.96,2.4,24.07990033
08/10/2020 15:00,31.51648,4.17564,31.79189332,4.71648,1.37564,4.913,26.8,2.8,26.94587167,31.11648,4.12564,31.38879152,4.71648,1.37564,4.913,26.4,2.75,26.54284273
08/10/2020 15:30,32.00048,4.69764,32.34344666,6.30048,1.83764,6.563,25.7,2.86,25.85864652,31.62048,4.69764,31.96752379,6.30048,1.83764,6.563,25.32,2.86,25.48101254
08/10/2020 16:00,32.2304,4.4222,32.53236138,5.1504,1.5022,5.365,27.08,2.92,27.23697487,31.8204,4.4322,32.12759333,5.1504,1.5022,5.365,26.67,2.93,26.83046403
08/10/2020 16:30,33.22152,4.45336,33.51867847,5.53152,1.61336,5.762,27.69,2.84,27.83526001,32.80152,4.44336,33.10110515,5.53152,1.61336,5.762,27.27,2.83,27.41645127
08/10/2020 17:00,33.29424,4.19082,33.55695739,4.25424,1.24082,4.4315,29.04,2.95,29.18945186,32.86424,4.21082,33.13290322,4.25424,1.24082,4.4315,28.61,2.97,28.76374454
08/10/2020 17:30,33.41336,4.27098,33.68521778,4.08336,1.19098,4.2535,29.33,3.08,29.49127498,32.99336,4.25098,33.26608836,4.08336,1.19098,4.2535,28.91,3.06,29.07149291
08/10/2020 18:00,33.8116,4.8713,34.16070635,6.1416,1.7913,6.3975,27.67,3.08,27.84089259,33.4016,4.8513,33.75206652,6.1416,1.7913,6.3975,27.26,3.06,27.4312085
08/10/2020 18:30,34.0716,5.0263,34.4403487,6.0216,1.7563,6.2725,28.05,3.27,28.23996105,33.6516,5.0263,34.0249008,6.0216,1.7563,6.2725,27.63,3.27,27.82282876
08/10/2020 19:00,34.08504,4.79772,34.42104108,5.85504,1.70772,6.099,28.23,3.09,28.39860912,33.66504,4.80772,34.00660362,5.85504,1.70772,6.099,27.81,3.1,27.98224616
08/10/2020 19:30,33.83008,4.64794,34.14787928,4.69008,1.36794,4.8855,29.14,3.28,29.32401746,33.40008,4.66794,33.72469433,4.69008,1.36794,4.8855,28.71,3.3,28.89903286
08/10/2020 20:00,33.30112,4.21366,33.56664302,4.88112,1.42366,5.0845,28.42,2.79,28.5566192,32.90112,4.15366,33.16227659,4.88112,1.42366,5.0845,28.02,2.73,28.15267838
08/10/2020 20:30,31.76128,4.53954,32.08405103,4.42128,1.28954,4.6055,27.34,3.25,27.53249171,31.36128,4.49954,31.6824201,4.42128,1.28954,4.6055,26.94,3.21,27.13056763
08/10/2020 21:00,30.43048,4.69514,30.79055785,4.20048,1.22514,4.3755,26.23,3.47,26.45852982,30.04048,4.67514,30.40209487,4.20048,1.22514,4.3755,25.84,3.45,26.0692942
08/10/2020 21:30,30.052,4.871,30.44420052,4.632,1.351,4.825,25.42,3.52,25.66255638,29.682,4.801,30.06776887,4.632,1.351,4.825,25.05,3.45,25.28645883
08/10/2020 22:00,28.8204,5.8372,29.40558382,5.2704,1.5372,5.49,23.55,4.3,23.93935045,28.5004,5.5672,29.03905157,5.2704,1.5372,5.49,23.23,4.03,23.57697606
08/10/2020 22:30,27.1952,6.4386,27.94699399,5.0352,1.4686,5.245,22.16,4.97,22.71049317,26.8552,6.4086,27.60927237,5.0352,1.4686,5.245,21.82,4.94,22.37221491
08/10/2020 23:00,26.12976,6.53118,26.93363455,5.00976,1.46118,5.2185,21.12,5.07,21.72002072,25.79976,6.48118,26.60137798,5.00976,1.46118,5.2185,20.79,5.02,21.38748466
08/10/2020 23:30,24.73432,7.10376,25.73421831,5.46432,1.59376,5.692,19.27,5.51,20.04228031,24.44432,6.86376,25.38968258,5.46432,1.59376,5.692,18.98,5.27,19.6980532
09/10/2020 00:00,23.48288,6.71084,24.42296105,4.80288,1.40084,5.003,18.68,5.31,19.42005407,23.16288,6.67084,24.10433812,4.80288,1.40084,5.003,18.36,5.27,19.1013743
09/10/2020 00:30,22.90416,6.75788,23.8803159,4.96416,1.44788,5.171,17.94,5.31,18.70934793,22.59416,6.65788,23.55469024,4.96416,1.44788,5.171,17.63,5.21,18.38371562
09/10/2020 01:00,23.01464,6.87302,24.0189937,5.80464,1.69302,6.0465,17.21,5.18,17.97265979,22.71464,6.83302,23.72013981,5.80464,1.69302,6.0465,16.91,5.14,17.67392712
09/10/2020 01:30,22.99152,6.84586,23.98907649,5.71152,1.66586,5.9495,17.28,5.18,18.03970066,22.70152,6.80586,23.69976246,5.71152,1.66586,5.9495,16.99,5.14,17.7504845
09/10/2020 02:00,22.69856,6.50958,23.61353971,4.55856,1.32958,4.7485,18.14,5.18,18.86510005,22.38856,6.46958,23.30457217,4.55856,1.32958,4.7485,17.83,5.14,18.55609064
09/10/2020 02:30,21.78816,6.17988,22.64762312,3.42816,0.99988,3.571,18.36,5.18,19.07673976,21.47816,6.13988,22.33852017,3.42816,0.99988,3.571,18.05,5.14,18.76758109
09/10/2020 03:00,21.5708,6.4469,22.51359439,3.7608,1.0969,3.9175,17.81,5.35,18.59619854,21.2608,6.3769,22.19654185,3.7608,1.0969,3.9175,17.5,5.28,18.27917941
09/10/2020 03:30,21.88968,6.77324,22.9136394,4.87968,1.42324,5.083,17.01,5.35,17.83150583,21.58968,6.70324,22.60636435,4.87968,1.42324,5.083,16.71,5.28,17.52434022
09/10/2020 04:00,22.19888,6.85884,23.23432718,5.85888,1.70884,6.103,16.34,5.15,17.13236995,21.89888,6.82884,22.93891892,5.85888,1.70884,6.103,16.04,5.12,16.83733946
09/10/2020 04:30,22.62992,7.10706,23.71968763,6.70992,1.95706,6.9895,15.92,5.15,16.73227121,22.33992,7.07706,23.4340949,6.70992,1.95706,6.9895,15.63,5.12,16.44722773
09/10/2020 05:00,22.70736,7.06048,23.77970933,6.92736,2.02048,7.216,15.78,5.04,16.56532523,22.40736,7.04048,23.48740388,6.92736,2.02048,7.216,15.48,5.02,16.27362283
09/10/2020 05:30,22.49632,6.08726,23.30534591,4.27632,1.24726,4.4545,18.22,4.84,18.85189646,22.19632,5.91726,22.97151687,4.27632,1.24726,4.4545,17.92,4.67,18.51851236
09/10/2020 06:00,23.50672,6.38196,24.3576538,5.28672,1.54196,5.507,18.22,4.84,18.85189646,23.20672,6.30196,24.04717349,5.28672,1.54196,5.507,17.92,4.76,18.54141311
09/10/2020 06:30,25.45512,6.25816,26.21312078,6.88512,2.00816,7.172,18.57,4.25,19.05012861,25.14512,6.23816,25.90736768,6.88512,2.00816,7.172,18.26,4.23,18.74354556
09/10/2020 07:00,27.85216,5.74688,28.4388721,7.05216,2.05688,7.346,20.8,3.69,21.12477456,27.52216,5.80688,28.12808466,7.05216,2.05688,7.346,20.47,3.75,20.81065592
09/10/2020 07:30,29.9176,5.5518,30.42836297,7.3776,2.1518,7.685,22.54,3.4,22.79499068,29.5876,5.5218,30.0984443,7.3776,2.1518,7.685,22.21,3.37,22.46421599
09/10/2020 08:00,31.62864,5.50752,32.10457358,9.24864,2.69752,9.634,22.38,2.81,22.5557199,31.29864,5.45752,31.77088904,9.24864,2.69752,9.634,22.05,2.76,22.22206336
09/10/2020 08:30,32.64912,5.24266,33.06736338,10.08912,2.94266,10.5095,22.56,2.3,22.67693983,32.32912,5.21266,32.74666127,10.08912,2.94266,10.5095,22.24,2.27,22.35554741
09/10/2020 09:00,33.07448,4.99964,33.45022612,10.04448,2.92964,10.463,23.03,2.07,23.12284152,32.76448,4.96964,33.13922859,10.04448,2.92964,10.463,22.72,2.04,22.81140066
09/10/2020 09:30,33.84624,5.33432,34.26401804,10.98624,3.20432,11.444,22.86,2.13,22.95901784,33.52624,5.30432,33.94325528,10.98624,3.20432,11.444,22.54,2.1,22.63761472
09/10/2020 10:00,34.24056,5.92058,34.74865777,12.79056,3.73058,13.3235,21.45,2.19,21.56150737,33.92056,5.89058,34.42823439,12.79056,3.73058,13.3235,21.13,2.16,21.24011535
09/10/2020 10:30,34.0364,5.3102,34.4481458,10.5264,3.0702,10.965,23.51,2.24,23.61647095,33.7064,5.2802,34.11747225,10.5264,3.0702,10.965,23.18,2.21,23.28511327
09/10/2020 11:00,33.8864,5.2927,34.29724155,10.4664,3.0527,10.9025,23.42,2.24,23.52687825,33.5564,5.2627,33.96657169,10.4664,3.0527,10.9025,23.09,2.21,23.19552112
09/10/2020 11:30,33.01456,5.06008,33.40008356,9.39456,2.74008,9.786,23.62,2.32,23.73366386,32.67456,5.05008,33.06251925,9.39456,2.74008,9.786,23.28,2.31,23.39432624
09/10/2020 12:00,32.71496,5.06728,33.10507415,8.66496,2.52728,9.026,24.05,2.54,24.18375695,32.36496,5.05728,32.75769706,8.66496,2.52728,9.026,23.7,2.53,23.83465754
09/10/2020 12:30,33.09984,4.45162,33.39784916,8.67984,2.53162,9.0415,24.42,1.92,24.49536283,32.73984,4.52162,33.05060016,8.67984,2.53162,9.0415,24.06,1.99,24.14215608
09/10/2020 13:00,33.00488,4.87934,33.36360386,9.25488,2.69934,9.6405,23.75,2.18,23.84984067,32.66488,4.88934,33.0287758,9.25488,2.69934,9.6405,23.41,2.19,23.51221385
09/10/2020 13:30,32.33168,4.48174,32.64082605,7.89168,2.30174,8.2205,24.44,2.18,24.53703324,31.98168,4.49174,32.29556601,7.89168,2.30174,8.2205,24.09,2.19,24.18934063
09/10/2020 14:00,29.38024,4.19632,29.67840299,7.29024,2.12632,7.594,22.09,2.07,22.18677534,29.07024,4.12632,29.36163092,7.29024,2.12632,7.594,21.78,2,21.8716346
09/10/2020 14:30,28.27848,3.79414,28.53187567,7.24848,2.11414,7.5505,21.03,1.68,21.09699742,27.97848,3.73414,28.22656806,7.24848,2.11414,7.5505,20.73,1.62,20.79320322
09/10/2020 15:00,28.93816,4.39488,29.2699859,9.30816,2.71488,9.696,19.63,1.68,19.7017588,28.64816,4.33488,28.97426886,9.30816,2.71488,9.696,19.34,1.62,19.40773042
09/10/2020 15:30,28.94272,4.24746,29.25272564,8.80272,2.56746,9.1695,20.14,1.68,20.20994805,28.64272,4.18746,28.94719728,8.80272,2.56746,9.1695,19.84,1.62,19.90602924
09/10/2020 16:00,28.96232,4.22776,29.26926604,7.43232,2.16776,7.742,21.53,2.06,21.62832633,28.64232,4.16776,28.94395824,7.43232,2.16776,7.742,21.21,2,21.30408646
09/10/2020 16:30,28.92152,4.30836,29.2406615,7.33152,2.13836,7.637,21.59,2.17,21.69877877,28.60152,4.27836,28.91973912,7.33152,2.13836,7.637,21.27,2.14,21.37738291
09/10/2020 17:00,29.31656,4.54358,29.66656046,7.72656,2.25358,8.0485,21.59,2.29,21.71110776,28.99656,4.48358,29.34114826,7.72656,2.25358,8.0485,21.27,2.23,21.3865799
09/10/2020 17:30,29.63048,4.68514,29.998598,8.04048,2.34514,8.3755,21.59,2.34,21.71643847,29.31048,4.70514,29.68573025,8.04048,2.34514,8.3755,21.27,2.36,21.40052569
09/10/2020 18:00,29.97216,4.02688,30.24146388,8.25216,2.40688,8.596,21.72,1.62,21.78033058,29.66216,3.97688,29.92756773,8.25216,2.40688,8.596,21.41,1.57,21.46748704
09/10/2020 18:30,30.32352,3.97686,30.58318624,7.46352,2.17686,7.7745,22.86,1.8,22.93075664,30.00352,3.93686,30.26070189,7.46352,2.17686,7.7745,22.54,1.76,22.60860898
09/10/2020 19:00,30.36608,4.22594,30.65872443,6.70608,1.95594,6.9855,23.66,2.27,23.76864531,30.04608,4.18594,30.33626571,6.70608,1.95594,6.9855,23.34,2.23,23.44628969
09/10/2020 19:30,30.43032,4.28426,30.73042888,6.46032,1.88426,6.7295,23.97,2.4,24.08985056,30.10032,4.22426,30.39528971,6.46032,1.88426,6.7295,23.64,2.34,23.75552988
09/10/2020 20:00,30.0096,4.3253,30.31970172,6.1896,1.8053,6.4475,23.82,2.52,23.95292884,29.6896,4.2653,29.99441835,6.1896,1.8053,6.4475,23.5,2.46,23.62840663
09/10/2020 20:30,29.27992,4.84956,29.67881311,7.12992,2.07956,7.427,22.15,2.77,22.32253122,28.96992,4.76956,29.35992111,7.12992,2.07956,7.427,21.84,2.69,22.00503806
09/10/2020 21:00,28.31472,4.95846,28.74560304,7.67472,2.23846,7.9945,20.64,2.72,20.81845335,28.02472,4.92846,28.45478253,7.67472,2.23846,7.9945,20.35,2.69,20.52702122
09/10/2020 21:30,27.73384,5.00362,28.18159141,7.62384,2.22362,7.9415,20.11,2.78,20.3012438,27.43384,4.91362,27.87040076,7.62384,2.22362,7.9415,19.81,2.69,19.99180332
09/10/2020 22:00,26.73632,5.08726,27.21600671,7.15632,2.08726,7.4545,19.58,3,19.80849313,26.44632,5.07726,26.92928537,7.15632,2.08726,7.4545,19.29,2.99,19.52035348
09/10/2020 22:30,25.62336,5.41098,26.18845704,7.68336,2.24098,8.0035,17.94,3.17,18.217917,25.34336,5.37098,25.90624099,7.68336,2.24098,8.0035,17.66,3.13,17.93523069
09/10/2020 23:00,24.26768,5.74724,24.93894665,8.04768,2.34724,8.383,16.22,3.4,16.57251942,23.97768,5.77724,24.66385291,8.04768,2.34724,8.383,15.93,3.43,16.29508515
09/10/2020 23:30,22.81,6.4375,23.70100222,8.22,2.3975,8.5625,14.59,4.04,15.13901252,22.57,6.3975,23.45917531,8.22,2.3975,8.5625,14.35,4,14.89706347
10/10/2020 00:00,21.4688,6.2734,22.3666028,7.3488,2.1434,7.655,14.12,4.13,14.71160426,21.2388,6.2234,22.13181721,7.3488,2.1434,7.655,13.89,4.08,14.47682631
10/10/2020 00:30,21.20696,6.13578,22.07675132,7.83696,2.28578,8.1635,13.37,3.85,13.91328142,20.97696,6.11578,21.85030013,7.83696,2.28578,8.1635,13.14,3.83,13.68680021
10/10/2020 01:00,20.96016,6.19338,21.85603493,8.24016,2.40338,8.5835,12.72,3.79,13.2726222,20.73016,6.23338,21.64704506,8.24016,2.40338,8.5835,12.49,3.83,13.0640346
10/10/2020 01:30,21.00784,6.27562,21.92516244,8.96784,2.61562,9.3415,12.04,3.66,12.58400572,20.78784,6.23562,21.7029318,8.96784,2.61562,9.3415,11.82,3.62,12.36190924
10/10/2020 02:00,21.27328,6.24304,22.17043054,8.51328,2.48304,8.868,12.76,3.76,13.3024509,21.04328,6.23304,21.94699116,8.51328,2.48304,8.868,12.53,3.75,13.07912077
10/10/2020 02:30,20.98312,6.20216,21.88054189,8.37312,2.44216,8.722,12.61,3.76,13.15863595,20.75312,6.19216,21.65721208,8.37312,2.44216,8.722,12.38,3.75,12.93548994
10/10/2020 03:00,20.806,6.3005,21.73904175,9.636,2.8105,10.0375,11.17,3.49,11.7025211,20.606,6.2805,21.54186427,9.636,2.8105,10.0375,10.97,3.47,11.50572901
10/10/2020 03:30,20.46016,6.17338,21.37121353,8.72016,2.54338,9.0835,11.74,3.63,12.28838883,20.25016,6.15338,21.16442925,8.72016,2.54338,9.0835,11.53,3.61,12.08192865
10/10/2020 04:00,20.0296,5.8378,20.86300038,8.5296,2.4878,8.885,11.5,3.35,11.97800067,19.8196,5.8178,20.65583068,8.5296,2.4878,8.885,11.29,3.33,11.77085383
10/10/2020 04:30,20.43664,6.20402,21.35757755,9.47664,2.76402,9.8715,10.96,3.44,11.48717546,20.23664,6.17402,21.15750745,9.47664,2.76402,9.8715,10.76,3.41,11.28741334
10/10/2020 05:00,20.6556,6.3333,21.60473328,10.6056,3.0933,11.0475,10.05,3.24,10.55936078,20.4756,6.2933,21.42092015,10.6056,3.0933,11.0475,9.87,3.2,10.37578431
10/10/2020 05:30,20.93256,6.32408,21.86700839,10.88256,3.17408,11.336,10.05,3.15,10.53209381,20.75256,6.30408,21.68894122,10.88256,3.17408,11.336,9.87,3.13,10.35440969
10/10/2020 06:00,21.1008,6.1494,21.97860052,9.4608,2.7594,9.855,11.64,3.39,12.12360095,20.8808,6.1394,21.76465118,9.4608,2.7594,9.855,11.42,3.38,11.90969353
10/10/2020 06:30,21.67248,5.66614,22.40092703,8.83248,2.57614,9.2005,12.84,3.09,13.20657791,21.43248,5.63614,22.16116588,8.83248,2.57614,9.2005,12.6,3.06,12.96624849
10/10/2020 07:00,22.26888,5.47134,22.93117044,7.47888,2.18134,7.7905,14.79,3.29,15.15150818,22.00888,5.46134,22.67635406,7.47888,2.18134,7.7905,14.53,3.28,14.89561345
10/10/2020 07:30,23.08352,5.25436,23.67397716,7.28352,2.12436,7.587,15.8,3.13,16.10704504,22.79352,5.20436,23.38011799,7.28352,2.12436,7.587,15.51,3.08,15.81285869
10/10/2020 08:00,24.308,5.4715,24.91618302,8.508,2.4815,8.8625,15.8,2.99,16.08042599,24.018,5.4415,24.62669783,8.508,2.4815,8.8625,15.51,2.96,15.789924
10/10/2020 08:30,25.81312,5.62716,26.41935075,9.69312,2.82716,10.097,16.12,2.8,16.36136914,25.51312,5.58716,26.11772672,9.69312,2.82716,10.097,15.82,2.76,16.05895389
10/10/2020 09:00,26.42424,5.09332,26.91063671,9.47424,2.76332,9.869,16.95,2.33,17.10939508,26.12424,5.12332,26.62187678,9.47424,2.76332,9.869,16.65,2.36,16.81642352
10/10/2020 09:30,27.39,4.93,27.83014553,9.6,2.8,10,17.79,2.13,17.91705891,27.09,4.88,27.52603313,9.6,2.8,10,17.49,2.08,17.61324785
10/10/2020 10:00,27.56232,4.99276,28.01087532,8.51232,2.48276,8.867,19.05,2.51,19.21464546,27.25232,4.92276,27.69336584,8.51232,2.48276,8.867,18.74,2.44,18.89817981
10/10/2020 10:30,27.82192,5.11806,28.28875697,9.18192,2.67806,9.5645,18.64,2.44,18.79902125,27.52192,5.05806,27.98285281,9.18192,2.67806,9.5645,18.34,2.38,18.49378274
10/10/2020 11:00,28.262,5.0735,28.71377799,10.092,2.9435,10.5125,18.17,2.13,18.29441991,27.952,5.0435,28.40336593,10.092,2.9435,10.5125,17.86,2.1,17.98303645
10/10/2020 11:30,28.39576,5.24168,28.87549818,11.04576,3.22168,11.506,17.35,2.02,17.46719497,28.09576,5.19168,28.57140653,11.04576,3.22168,11.506,17.05,1.97,17.16343206
10/10/2020 12:00,28.56608,5.16594,29.02943097,10.78608,3.14594,11.2355,17.78,2.02,17.89437901,28.25608,5.11594,28.71548187,10.78608,3.14594,11.2355,17.47,1.97,17.5807224
10/10/2020 12:30,28.38224,4.84232,28.79235333,10.60224,3.09232,11.044,17.78,1.75,17.86591447,28.07224,4.81232,28.48173243,10.60224,3.09232,11.044,17.47,1.72,17.55446667
10/10/2020 13:00,28.70904,5.15972,29.16901932,12.23904,3.56972,12.749,16.47,1.59,16.54657064,28.41904,5.12972,28.87829396,12.23904,3.56972,12.749,16.18,1.56,16.25502999
10/10/2020 13:30,28.83912,5.24766,29.31267265,11.64912,3.39766,12.1345,17.19,1.85,17.28926256,28.54912,5.21766,29.0219956,11.64912,3.39766,12.1345,16.9,1.82,16.99771749
10/10/2020 14:00,28.18712,5.74166,28.76595893,12.41712,3.62166,12.9345,15.77,2.12,15.91186036,27.89712,5.69166,28.47181585,12.41712,3.62166,12.9345,15.48,2.07,15.61778794
10/10/2020 14:30,27.28048,5.38514,27.8069114,11.40048,3.32514,11.8755,15.88,2.06,16.01305717,27.00048,5.39514,27.53422336,11.40048,3.32514,11.8755,15.6,2.07,15.73673727
10/10/2020 15:00,27.19128,5.34454,27.71154662,11.02128,3.21454,11.4805,16.17,2.13,16.30968424,26.91128,5.28454,27.42523207,11.02128,3.21454,11.4805,15.89,2.07,16.02426285
10/10/2020 15:30,27.1596,5.8953,27.79205704,12.9096,3.7653,13.4475,14.25,2.13,14.4083101,26.8996,5.8353,27.52524671,12.9096,3.7653,13.4475,13.99,2.07,14.1423124
10/10/2020 16:00,27.01552,5.70536,27.61140079,11.91552,3.47536,12.412,15.1,2.23,15.26377738,26.73552,5.67536,27.33125941,11.91552,3.47536,12.412,14.82,2.2,14.98240301
10/10/2020 16:30,27.52056,5.53058,28.07077729,10.15056,2.96058,10.5735,17.37,2.57,17.55909451,27.22056,5.49058,27.76878383,10.15056,2.96058,10.5735,17.07,2.53,17.25647125
10/10/2020 17:00,27.69504,4.83772,28.11438734,8.73504,2.54772,9.099,18.96,2.29,19.09779307,27.38504,4.80772,27.80385922,8.73504,2.54772,9.099,18.65,2.26,18.78643394
10/10/2020 17:30,28.43928,4.39604,28.77703624,8.00928,2.33604,8.343,20.43,2.06,20.53359442,28.13928,4.36604,28.47597907,8.00928,2.33604,8.343,20.13,2.03,20.23209826
10/10/2020 18:00,28.85544,4.61742,29.22254241,8.42544,2.45742,8.7765,20.43,2.16,20.5438677,28.55544,4.59742,28.92316415,8.42544,2.45742,8.7765,20.13,2.14,20.24343103
10/10/2020 18:30,28.98584,4.24712,29.29534005,7.39584,2.15712,7.704,21.59,2.09,21.69092437,28.67584,4.21712,28.98426989,7.39584,2.15712,7.704,21.28,2.06,21.37947614
10/10/2020 19:00,29.63464,4.01302,29.90512025,7.48464,2.18302,7.7965,22.15,1.83,22.22546737,29.32464,3.99302,29.59524826,7.48464,2.18302,7.7965,21.84,1.81,21.91487394
10/10/2020 19:30,28.34616,4.27638,28.66691844,6.77616,1.97638,7.0585,21.57,2.3,21.69227743,28.02616,4.34638,28.36118234,6.77616,1.97638,7.0585,21.25,2.37,21.3817539
10/10/2020 20:00,27.55048,4.64014,27.93850117,6.48048,1.89014,6.7505,21.07,2.75,21.24870349,27.23048,4.61014,27.61797299,6.48048,1.89014,6.7505,20.75,2.72,20.92751538
10/10/2020 20:30,27.13152,4.79586,27.55212606,6.67152,1.94586,6.9495,20.46,2.85,20.65754342,26.82152,4.75586,27.23989977,6.67152,1.94586,6.9495,20.15,2.81,20.34498956
10/10/2020 21:00,25.92432,4.34126,26.28529828,4.32432,1.26126,4.5045,21.6,3.08,21.81848757,25.59432,4.32126,25.95655031,4.32432,1.26126,4.5045,21.27,3.06,21.48898555
10/10/2020 21:30,25.248,4.5265,25.65054982,4.308,1.2565,4.4875,20.94,3.27,21.19378447,24.928,4.5265,25.33563471,4.308,1.2565,4.4875,20.62,3.27,20.87767468
10/10/2020 22:00,24.52104,4.70072,24.96754235,4.63104,1.35072,4.824,19.89,3.35,20.1701413,24.20104,4.69072,24.65143386,4.63104,1.35072,4.824,19.57,3.34,19.85297207
10/10/2020 22:30,23.62344,4.70142,24.08672388,4.63344,1.35142,4.8265,18.99,3.35,19.28322069,23.32344,4.69142,23.79059215,4.63344,1.35142,4.8265,18.69,3.34,18.98609228
10/10/2020 23:00,22.04576,4.38918,22.47844379,3.90576,1.13918,4.0685,18.14,3.25,18.42883881,21.74576,4.37918,22.18231943,3.90576,1.13918,4.0685,17.84,3.24,18.13182837
10/10/2020 23:30,21.1732,4.8776,21.72775598,4.4832,1.3076,4.67,16.69,3.57,17.0675423,20.8732,4.8676,21.43324539,4.4832,1.3076,4.67,16.39,3.56,16.7721704
11/10/2020 00:00,20.01176,5.10968,20.65379791,4.18176,1.21968,4.356,15.83,3.89,16.30095089,19.72176,5.09968,20.37043332,4.18176,1.21968,4.356,15.54,3.88,16.01705341
11/10/2020 00:30,19.47368,5.14524,20.14193902,4.30368,1.25524,4.483,15.17,3.89,15.66081096,19.19368,5.13524,19.86877052,4.30368,1.25524,4.483,14.89,3.88,15.38721872
11/10/2020 01:00,19.27672,5.13446,19.9487998,4.26672,1.24446,4.4445,15.01,3.89,15.50587631,19.01672,5.12446,19.69506867,4.26672,1.24446,4.4445,14.75,3.88,15.2517835
11/10/2020 01:30,18.96776,4.99768,19.6151147,3.79776,1.10768,3.956,15.17,3.89,15.66081096,18.69776,4.98768,19.35156792,3.79776,1.10768,3.956,14.9,3.88,15.39689579
11/10/2020 02:00,19.03096,4.99278,19.6749915,3.78096,1.10278,3.9385,15.25,3.89,15.7383163,18.76096,4.98278,19.41138111,3.78096,1.10278,3.9385,14.98,3.88,15.47432713
11/10/2020 02:30,18.7704,4.9547,19.41331935,3.6504,1.0647,3.8025,15.12,3.89,15.61238291,18.4904,4.9447,19.14013977,3.6504,1.0647,3.8025,14.84,3.88,15.33883959
11/10/2020 03:00,18.55136,5.05998,19.22904978,4.01136,1.16998,4.1785,14.54,3.89,15.05136871,18.30136,5.04998,18.98531211,4.01136,1.16998,4.1785,14.29,3.88,14.80737992
11/10/2020 03:30,18.08912,5.03516,18.77682344,3.54912,1.03516,3.697,14.54,4,15.08017241,17.83912,5.01516,18.53067814,3.54912,1.03516,3.697,14.29,3.98,14.83389699
11/10/2020 04:00,18.01984,5.01662,18.70510919,3.75984,1.09662,3.9165,14.26,3.92,14.78898239,17.76984,5.00662,18.46167537,3.75984,1.09662,3.9165,14.01,3.91,14.54538415
11/10/2020 04:30,18.44376,5.38818,19.21470184,5.03376,1.46818,5.2435,13.41,3.92,13.97120253,18.20376,5.32818,18.96750854,5.03376,1.46818,5.2435,13.17,3.86,13.7240118
11/10/2020 05:00,18.5916,5.4313,19.36870182,5.1816,1.5113,5.3975,13.41,3.92,13.97120253,18.3516,5.3713,19.12150847,5.1816,1.5113,5.3975,13.17,3.86,13.7240118
11/10/2020 05:30,18.5612,5.3291,19.31107072,4.8312,1.4091,5.0325,13.73,3.92,14.27863089,18.3212,5.2691,19.06383446,4.8312,1.4091,5.0325,13.49,3.86,14.03138268
11/10/2020 06:00,18.49928,5.27604,19.23694255,4.64928,1.35604,4.843,13.85,3.92,14.3940578,18.24928,5.27604,18.99665283,4.64928,1.35604,4.843,13.6,3.92,14.1536709
11/10/2020 06:30,18.85032,5.34176,19.59257421,4.12032,1.20176,4.292,14.73,4.14,15.30073528,18.58032,5.34176,19.33294316,4.12032,1.20176,4.292,14.46,4.14,15.04098401
11/10/2020 07:00,19.08808,5.24194,19.79476529,3.77808,1.10194,3.9355,15.31,4.14,15.85987705,18.79808,5.24194,19.51526958,3.77808,1.10194,3.9355,15.02,4.14,15.58011553
11/10/2020 07:30,19.83176,5.34218,20.53868525,4.12176,1.20218,4.2935,15.71,4.14,16.2463442,19.54176,5.34218,20.25880725,4.12176,1.20218,4.2935,15.42,4.14,15.96608906
11/10/2020 08:00,20.43912,5.20016,21.0902653,4.38912,1.28016,4.572,16.05,3.92,16.52177049,20.14912,5.19016,20.80684497,4.38912,1.28016,4.572,15.76,3.91,16.23778618
11/10/2020 08:30,21.00152,4.49086,21.47630475,3.91152,1.14086,4.0745,17.09,3.35,17.41524045,20.71152,4.47086,21.18857357,3.91152,1.14086,4.0745,16.8,3.33,17.12684735
11/10/2020 09:00,21.90752,4.83636,22.43501305,4.30752,1.25636,4.487,17.6,3.58,17.96041202,21.62752,4.81636,22.1573226,4.30752,1.25636,4.487,17.32,3.56,17.68208133
11/10/2020 09:30,22.87104,4.53322,23.31597208,4.57104,1.33322,4.7615,18.3,3.2,18.57767477,22.58104,4.51322,23.02764691,4.57104,1.33322,4.7615,18.01,3.18,18.28858934
11/10/2020 10:00,23.90272,4.78496,24.37695358,5.98272,1.74496,6.232,17.92,3.04,18.17602817,23.61272,4.74496,24.08475018,5.98272,1.74496,6.232,17.63,3,17.88342529
11/10/2020 10:30,24.88848,4.95164,25.3762719,7.30848,2.13164,7.613,17.58,2.82,17.80474094,24.59848,4.89164,25.08013876,7.30848,2.13164,7.613,17.29,2.76,17.50890345
11/10/2020 11:00,25.10152,4.94336,25.58364936,7.93152,2.31336,8.262,17.17,2.63,17.37025619,24.83152,4.90336,25.31101193,7.93152,2.31336,8.262,16.9,2.59,17.09731265
11/10/2020 11:30,25.48832,4.89576,25.95424671,8.48832,2.47576,8.842,17,2.42,17.17138317,25.20832,4.85576,25.67173158,8.48832,2.47576,8.842,16.72,2.38,16.88854049
11/10/2020 12:00,25.73888,4.63134,26.15223229,8.43888,2.46134,8.7905,17.3,2.17,17.43556423,25.45888,4.61134,25.87313331,8.43888,2.46134,8.7905,17.02,2.15,17.15525867
11/10/2020 12:30,26.1816,4.3263,26.536636,6.9816,2.0363,7.2725,19.2,2.29,19.33608285,25.8816,4.2663,26.23086987,6.9816,2.0363,7.2725,18.9,2.23,19.03110349
11/10/2020 13:00,26.90072,4.34646,27.24959543,7.05072,2.05646,7.3445,19.85,2.29,19.98165659,26.59072,4.28646,26.93399579,7.05072,2.05646,7.3445,19.54,2.23,19.66683757
11/10/2020 13:30,26.56472,4.65096,26.96879266,8.33472,2.43096,8.682,18.23,2.22,18.36467533,26.26472,4.60096,26.66466481,8.33472,2.43096,8.682,17.93,2.17,18.06083608
11/10/2020 14:00,25.65,4.2475,25.999303,6.3,1.8375,6.5625,19.35,2.41,19.49950256,25.34,4.2175,25.6885754,6.3,1.8375,6.5625,19.04,2.38,19.18817344
11/10/2020 14:30,25.50584,5.13462,26.01753633,8.41584,2.45462,8.7665,17.09,2.68,17.29885834,25.22584,5.08462,25.73317633,8.41584,2.45462,8.7665,16.81,2.63,17.01449382
11/10/2020 15:00,25.55432,5.14876,26.06785377,8.46432,2.46876,8.817,17.09,2.68,17.29885834,25.27432,5.09876,25.78349482,8.46432,2.46876,8.817,16.81,2.63,17.01449382
11/10/2020 15:30,25.20384,4.77112,25.65145487,6.96384,2.03112,7.254,18.24,2.74,18.44465234,24.91384,4.74112,25.36094719,6.96384,2.03112,7.254,17.95,2.71,18.15341841
11/10/2020 16:00,25.91744,4.41342,26.29053009,5.25744,1.53342,5.4765,20.66,2.88,20.85976989,25.61744,4.40342,25.99314025,5.25744,1.53342,5.4765,20.36,2.87,20.56128644
11/10/2020 16:30,26.7932,3.9476,27.08245026,4.0032,1.1676,4.17,22.79,2.78,22.95893072,26.4732,3.9276,26.7629662,4.0032,1.1676,4.17,22.47,2.76,22.63887144
11/10/2020 17:00,27.33328,3.62304,27.57235236,3.71328,1.08304,3.868,23.62,2.54,23.75617814,27.04328,3.48304,27.26665658,3.71328,1.08304,3.868,23.33,2.4,23.45312133
11/10/2020 17:30,27.81416,3.38538,28.01942709,3.82416,1.11538,3.9835,23.99,2.27,24.09715751,27.47416,3.38538,27.68194837,3.82416,1.11538,3.9835,23.65,2.27,23.75869104
11/10/2020 18:00,27.5836,3.3348,27.78445393,3.2736,0.9548,3.41,24.31,2.38,24.42622566,27.2336,3.3248,27.43580259,3.2736,0.9548,3.41,23.96,2.37,24.07692879
11/10/2020 18:30,27.62848,3.38164,27.83466178,2.98848,0.87164,3.113,24.64,2.51,24.767513,27.28848,3.36164,27.49475885,2.98848,0.87164,3.113,24.3,2.49,24.42724094
11/10/2020 19:00,28.01736,3.04298,28.18212534,3.02736,0.88298,3.1535,24.99,2.16,25.08317564,27.66736,3.05298,27.83529228,3.02736,0.88298,3.1535,24.64,2.17,24.73536941
11/10/2020 19:30,27.09888,3.61884,27.33944586,2.49888,0.72884,2.603,24.6,2.89,24.76917641,26.75888,3.51884,26.98925515,2.49888,0.72884,2.603,24.26,2.79,24.41990377
11/10/2020 20:00,25.93552,3.31286,26.14624713,1.89552,0.55286,1.9745,24.04,2.76,24.19791727,25.57552,3.29286,25.78662735,1.89552,0.55286,1.9745,23.68,2.74,23.83799488
11/10/2020 20:30,24.89928,3.38104,25.12778494,1.16928,0.34104,1.218,23.73,3.04,23.92393153,24.51928,3.49104,24.76655915,1.16928,0.34104,1.218,23.35,3.15,23.56151523
11/10/2020 21:00,24.1896,3.6128,24.45790408,1.4496,0.4228,1.51,22.74,3.19,22.96265882,23.8596,3.5728,24.12561734,1.4496,0.4228,1.51,22.41,3.15,22.63030269
11/10/2020 21:30,23.4728,3.7954,23.77766601,1.2528,0.3654,1.305,22.22,3.43,22.48317816,23.1328,3.8254,23.446964,1.2528,0.3654,1.305,21.88,3.46,22.1518848
11/10/2020 22:00,22.41856,3.86958,22.75006554,0.95856,0.27958,0.9985,21.46,3.59,21.75820994,22.07856,3.87958,22.41682298,0.95856,0.27958,0.9985,21.12,3.6,21.42462135
11/10/2020 22:30,21.3168,4.2099,21.7285347,1.0968,0.3199,1.1425,20.22,3.89,20.59078677,20.9968,4.2199,21.41665628,1.0968,0.3199,1.1425,19.9,3.9,20.27856011
11/10/2020 23:00,20.4056,4.0533,20.80427245,1.0056,0.2933,1.0475,19.4,3.76,19.76101212,20.0856,4.0733,20.49446511,1.0056,0.2933,1.0475,19.08,3.78,19.45083032
11/10/2020 23:30,19.33664,4.17902,19.7830699,1.19664,0.34902,1.2465,18.14,3.83,18.5399164,19.01664,4.18902,19.47255724,1.19664,0.34902,1.2465,17.82,3.84,18.22904276
12/10/2020 00:00,18.72888,4.17384,19.18832683,1.41888,0.41384,1.478,17.31,3.76,17.71365857,18.41888,4.18384,18.88808242,1.41888,0.41384,1.478,17,3.77,17.4130095
12/10/2020 00:30,18.18664,3.89152,18.59832795,1.13664,0.33152,1.184,17.05,3.56,17.41769503,17.88664,3.91152,18.30933858,1.13664,0.33152,1.184,16.75,3.58,17.12830698
12/10/2020 01:00,18.01808,4.07444,18.47301459,1.55808,0.45444,1.623,16.46,3.62,16.85336762,17.70808,4.03444,18.16185022,1.55808,0.45444,1.623,16.15,3.58,16.54203434
12/10/2020 01:30,18.28256,4.49158,18.82621287,1.82256,0.53158,1.8985,16.46,3.96,16.92965446,17.97256,4.50158,18.52773962,1.82256,0.53158,1.8985,16.15,3.97,16.63079673
12/10/2020 02:00,18.79304,4.45672,19.31426172,1.94304,0.56672,2.024,16.85,3.89,17.29319519,18.48304,4.46672,19.0151086,1.94304,0.56672,2.024,16.54,3.9,16.99357526
12/10/2020 02:30,18.91184,4.53512,19.44800775,2.21184,0.64512,2.304,16.7,3.89,17.14707264,18.60184,4.54512,19.14906178,2.21184,0.64512,2.304,16.39,3.9,16.84761407
12/10/2020 03:00,18.3204,4.4722,18.85835701,1.7904,0.5222,1.865,16.53,3.95,16.99539349,18.0104,4.4822,18.55975822,1.7904,0.5222,1.865,16.22,3.96,16.6964068
12/10/2020 03:30,18.54432,4.63376,19.11448498,2.34432,0.68376,2.442,16.2,3.95,16.67460644,18.23432,4.64376,18.81634749,2.34432,0.68376,2.442,15.89,3.96,16.37600989
12/10/2020 04:00,18.32016,4.51588,18.86853027,2.18016,0.63588,2.271,16.14,3.88,16.59981928,18.01016,4.51588,18.56768794,2.18016,0.63588,2.271,15.83,3.88,16.29856742
12/10/2020 04:30,17.76432,4.17876,18.24919451,1.02432,0.29876,1.067,16.74,3.88,17.18377141,17.46432,4.17876,17.9572968,1.02432,0.29876,1.067,16.44,3.88,16.89165474
12/10/2020 05:00,17.82192,4.07306,18.28142911,0.66192,0.19306,0.6895,17.16,3.88,17.5931805,17.52192,4.07306,17.98909387,0.66192,0.19306,0.6895,16.86,3.88,17.30069363
12/10/2020 05:30,18.62224,4.24732,19.10045941,0.64224,0.18732,0.669,17.98,4.06,18.43268836,18.30224,4.23732,18.78634796,0.64224,0.18732,0.669,17.66,4.05,18.1184464
12/10/2020 06:00,19.47896,3.92928,19.8713141,0.88896,0.25928,0.926,18.59,3.67,18.94879943,19.14896,3.95928,19.55399108,0.88896,0.25928,0.926,18.26,3.7,18.63109229
12/10/2020 06:30,21.27008,3.27294,21.52041913,1.21008,0.35294,1.2605,20.06,2.92,20.27140844,20.96008,3.25294,21.21100121,1.21008,0.35294,1.2605,19.75,2.9,19.96177597
12/10/2020 07:00,22.86944,3.09692,23.07817582,1.18944,0.34692,1.239,21.68,2.75,21.85371593,22.56944,3.04692,22.77418151,1.18944,0.34692,1.239,21.38,2.7,21.54981206
12/10/2020 07:30,25.98512,2.04566,26.06551719,1.42512,0.41566,1.4845,24.56,1.63,24.61403055,25.65512,1.97566,25.73107877,1.42512,0.41566,1.4845,24.23,1.56,24.2801668
12/10/2020 08:00,27.19552,1.74536,27.25146949,1.83552,0.53536,1.912,25.36,1.21,25.38884991,26.85552,1.69536,26.90897991,1.83552,0.53536,1.912,25.02,1.16,25.04687605
12/10/2020 08:30,28.58688,1.77284,28.64179935,2.30688,0.67284,2.403,26.28,1.1,26.30301123,28.20688,1.93284,28.27302513,2.30688,0.67284,2.403,25.9,1.26,25.93063054
12/10/2020 09:00,50.8256,1.7783,50.85670031,2.3256,0.6783,2.4225,48.5,1.1,48.51247262,28.1456,8.2083,29.31810001,2.3256,0.6783,2.4225,25.82,7.53,26.89560001
12/10/2020 09:30,52.54344,1.63142,52.56876086,2.47344,0.72142,2.5765,50.07,0.91,50.07826874,2.47344,0.72142,2.5765,2.47344,0.72142,2.5765,0,0,0
12/10/2020 10:00,52.32336,1.56348,52.34671405,3.06336,0.89348,3.191,49.26,0.67,49.26455622,3.06336,0.89348,3.191,3.06336,0.89348,3.191,0,0,0
12/10/2020 10:30,49.49968,1.81074,49.53278813,4.45968,1.30074,4.6455,45.04,0.51,45.04288734,46.11968,3.05074,46.22047055,4.45968,1.30074,4.6455,41.66,1.75,41.69673968
12/10/2020 11:00,30.31256,4.62908,30.6639801,4.28256,1.24908,4.461,26.03,3.38,26.24852948,38.46256,-1.70092,38.50015131,4.28256,1.24908,4.461,34.18,-2.95,34.30706778
12/10/2020 11:30,30.92728,3.08004,31.08027179,3.97728,1.16004,4.143,26.95,1.92,27.01830676,30.72728,0.36004,30.72938927,3.97728,1.16004,4.143,26.75,-0.8,26.76195994
12/10/2020 12:00,31.18712,1.99916,31.25112949,4.55712,1.32916,4.747,26.63,0.67,26.63842713,30.82712,1.32916,30.85576111,4.55712,1.32916,4.747,26.27,0,26.27
12/10/2020 12:30,31.28896,1.27428,31.31489753,4.36896,1.27428,4.551,26.92,0,26.92,30.91896,1.27428,30.94520766,4.36896,1.27428,4.551,26.55,0,26.55
12/10/2020 13:00,31.10744,1.42842,31.14021848,4.89744,1.42842,5.1015,26.21,0,26.21,30.75744,1.42842,30.79059108,4.89744,1.42842,5.1015,25.86,0,25.86
12/10/2020 13:30,31.83432,-2.84624,31.96130492,4.02432,1.17376,4.192,27.81,-4.02,28.09904803,31.43432,-0.67624,31.44159306,4.02432,1.17376,4.192,27.41,-1.85,27.47236066
12/10/2020 14:00,31.74312,5.41466,32.20161813,4.71312,1.37466,4.9095,27.03,4.04,27.33024881,37.26312,-0.79534,37.27160686,4.71312,1.37466,4.9095,32.55,-2.17,32.62225314
12/10/2020 14:30,31.97512,4.69566,32.31806804,3.58512,1.04566,3.7345,28.39,3.65,28.62367202,31.67512,-1.49434,31.71034972,3.58512,1.04566,3.7345,28.09,-2.54,28.20460423
12/10/2020 15:00,31.97264,0.88452,31.98487274,3.03264,0.88452,3.159,28.94,0,28.94,31.52264,0.88452,31.5350473,3.03264,0.88452,3.159,28.49,0,28.49
12/10/2020 15:30,32.0072,0.8246,32.0178203,2.8272,0.8246,2.945,29.18,0,29.18,31.5572,0.8246,31.5679717,2.8272,0.8246,2.945,28.73,0,28.73
12/10/2020 16:00,32.49072,0.51646,32.49482447,1.77072,0.51646,1.8445,30.72,0,30.72,32.04072,0.51646,32.0448821,1.77072,0.51646,1.8445,30.27,0,30.27
12/10/2020 16:30,33.32136,1.50748,33.35544226,2.87136,0.83748,2.991,30.45,0.67,30.45737021,32.86136,1.50748,32.89591885,2.87136,0.83748,2.991,29.99,0.67,29.99748323
12/10/2020 17:00,33.48008,1.53044,33.51504145,2.95008,0.86044,3.073,30.53,0.67,30.5373509,33.02008,1.53044,33.05552798,2.95008,0.86044,3.073,30.07,0.67,30.07746332
12/10/2020 17:30,33.9476,1.6668,33.98849464,3.4176,0.9968,3.56,30.53,0.67,30.5373509,33.4876,1.6668,33.5290557,3.4176,0.9968,3.56,30.07,0.67,30.07746332
12/10/2020 18:00,33.85288,1.42334,33.88278886,2.58288,0.75334,2.6905,31.27,0.67,31.27717698,33.38288,1.42334,33.41320957,2.58288,0.75334,2.6905,30.8,0.67,30.80728648
12/10/2020 18:30,33.19664,1.54402,33.23252782,2.99664,0.87402,3.1215,30.2,0.67,30.2074312,32.74664,0.87402,32.75830188,2.99664,0.87402,3.1215,29.75,0,29.75
12/10/2020 19:00,33.33632,1.45226,33.36793806,2.47632,0.72226,2.5795,30.86,0.73,30.86863295,32.88632,1.44226,32.91793063,2.47632,0.72226,2.5795,30.41,0.72,30.41852232
12/10/2020 19:30,32.44496,1.15728,32.46559296,1.46496,0.42728,1.526,30.98,0.73,30.98859952,31.98496,1.14728,32.00552948,1.46496,0.42728,1.526,30.52,0.72,30.52849161
12/10/2020 20:00,31.06216,1.36938,31.09233001,1.47216,0.42938,1.5335,29.59,0.94,29.60492695,30.61216,1.35938,30.64232781,1.47216,0.42938,1.5335,29.14,0.93,29.15483665
12/10/2020 20:30,29.64888,1.58134,29.69102089,0.99888,0.29134,1.0405,28.65,1.29,28.67902718,29.19888,1.55134,29.2400624,0.99888,0.29134,1.0405,28.2,1.26,28.2281349
12/10/2020 21:00,28.42312,1.59466,28.46781852,0.63312,0.18466,0.6595,27.79,1.41,27.82574707,27.97312,1.53466,28.01518559,0.63312,0.18466,0.6595,27.34,1.35,27.37330999
12/10/2020 21:30,27.42832,2.03326,27.50357948,0.62832,0.18326,0.6545,26.8,1.85,26.86377673,27.02832,1.75326,27.08512512,0.62832,0.18326,0.6545,26.4,1.57,26.44664251
12/10/2020 22:00,25.99048,2.62014,26.1222163,0.72048,0.21014,0.7505,25.27,2.41,25.38466072,25.58048,2.54014,25.7062885,0.72048,0.21014,0.7505,24.86,2.33,24.96895072
12/10/2020 22:30,24.62608,3.08344,24.81836857,1.48608,0.43344,1.548,23.14,2.65,23.29124514,24.24608,3.00344,24.4313947,1.48608,0.43344,1.548,22.76,2.57,22.90463927
12/10/2020 23:00,23.31136,3.33748,23.54906108,1.67136,0.48748,1.741,21.64,2.85,21.82686647,22.94136,3.30748,23.17855523,1.67136,0.48748,1.741,21.27,2.82,21.456125
12/10/2020 23:30,22.11416,3.50288,22.38986916,1.48416,0.43288,1.546,20.63,3.07,20.85717622,21.75416,3.42288,22.02179795,1.48416,0.43288,1.546,20.27,2.99,20.48933869
13/10/2020 00:00,21.39248,3.73864,21.71671314,1.81248,0.52864,1.888,19.58,3.21,19.84138352,21.03248,3.67864,21.35175888,1.81248,0.52864,1.888,19.22,3.15,19.47641908
13/10/2020 00:30,20.4392,4.0981,20.84599051,1.6392,0.4781,1.7075,18.8,3.62,19.1453493,20.0792,4.0481,20.48319766,1.6392,0.4781,1.7075,18.44,3.57,18.78239868
13/10/2020 01:00,20.49064,4.37602,20.95270576,2.18064,0.63602,2.2715,18.31,3.74,18.68806303,20.13064,4.33602,20.59232226,2.18064,0.63602,2.2715,17.95,3.7,18.32737024
13/10/2020 01:30,20.72408,4.48494,21.20382462,2.55408,0.74494,2.6605,18.17,3.74,18.55091642,20.36408,4.44494,20.84354207,2.55408,0.74494,2.6605,17.81,3.7,18.19027487
13/10/2020 02:00,21.24368,4.40524,21.69562351,2.62368,0.76524,2.733,18.62,3.64,18.97245372,20.89368,4.34524,21.3407351,2.62368,0.76524,2.733,18.27,3.58,18.61744612
13/10/2020 02:30,20.87976,4.12118,21.28258683,1.64976,0.48118,1.7185,19.23,3.64,19.57147158,20.52976,4.06118,20.92759491,1.64976,0.48118,1.7185,18.88,3.58,19.21642006
13/10/2020 03:00,20.89336,4.03098,21.27865813,1.92336,0.56098,2.0035,18.97,3.47,19.28475564,20.54336,3.98098,20.92553086,1.92336,0.56098,2.0035,18.62,3.42,18.93147643
13/10/2020 03:30,21.15568,3.99124,21.52888276,2.57568,0.75124,2.683,18.58,3.24,18.86038176,20.80568,3.94124,21.17568636,2.57568,0.75124,2.683,18.23,3.19,18.50699868
13/10/2020 04:00,20.79456,3.91508,21.15990494,2.31456,0.67508,2.411,18.48,3.24,18.76187624,20.43456,3.86508,20.79687683,2.31456,0.67508,2.411,18.12,3.19,18.39865484
13/10/2020 04:30,20.60912,3.76016,20.94933484,1.98912,0.58016,2.072,18.62,3.18,18.88959502,20.24912,3.69016,20.58261746,1.98912,0.58016,2.072,18.26,3.11,18.52295063
13/10/2020 05:00,20.82912,3.84766,21.18151854,2.28912,0.66766,2.3845,18.54,3.18,18.81074161,20.46912,3.77766,20.81479254,2.28912,0.66766,2.3845,18.18,3.11,18.44409119
13/10/2020 05:30,21.31504,3.99272,21.68577283,3.09504,0.90272,3.224,18.22,3.09,18.48016504,20.95504,3.91272,21.31720149,3.09504,0.90272,3.224,17.86,3.01,18.11186628
13/10/2020 06:00,21.89216,3.74688,22.21048805,2.49216,0.72688,2.596,19.4,3.02,19.63365478,21.53216,3.73688,21.85401991,2.49216,0.72688,2.596,19.04,3.01,19.27645455
13/10/2020 06:30,23.81696,2.40078,23.93765503,0.99696,0.29078,1.0385,22.82,2.11,22.9173406,23.43696,2.29078,23.54864682,0.99696,0.29078,1.0385,22.44,2,22.52895026
13/10/2020 07:00,25.45816,2.14988,25.54877482,1.02816,0.29988,1.071,24.43,1.85,24.49994694,25.06816,2.06988,25.15346992,1.02816,0.29988,1.071,24.04,1.77,24.10507208
13/10/2020 07:30,28.10096,1.76278,28.15619552,0.90096,0.26278,0.9385,27.2,1.5,27.2413289,27.64096,1.73278,27.69521974,0.90096,0.26278,0.9385,26.74,1.47,26.78037528
13/10/2020 08:00,29.3368,1.7499,29.38894323,0.8568,0.2499,0.8925,28.48,1.5,28.51947405,28.8668,1.6499,28.91391209,0.8568,0.2499,0.8925,28.01,1.4,28.04496568
13/10/2020 08:30,30.30744,1.76092,30.3585533,1.23744,0.36092,1.289,29.07,1.4,29.10369221,29.83744,1.76092,29.88935705,1.23744,0.36092,1.289,28.6,1.4,28.63424523
13/10/2020 09:00,30.93384,1.89112,30.99159228,1.68384,0.49112,1.754,29.25,1.4,29.28348511,30.51384,1.52112,30.55173052,1.68384,0.49112,1.754,28.83,1.03,28.84839337
13/10/2020 09:30,31.98752,1.38386,32.01744063,2.44752,0.71386,2.5495,29.54,0.67,29.5475972,31.52752,1.38386,31.55787676,2.44752,0.71386,2.5495,29.08,0.67,29.08771734
13/10/2020 10:00,32.0296,0.6153,32.03550952,2.1096,0.6153,2.1975,29.92,0,29.92,31.5696,0.6153,31.57559561,2.1096,0.6153,2.1975,29.46,0,29.46
13/10/2020 10:30,32.1856,0.8533,32.1969093,2.9256,0.8533,3.0475,29.26,0,29.26,31.7256,0.8533,31.73707321,2.9256,0.8533,3.0475,28.8,0,28.8
13/10/2020 11:00,32.48248,1.07114,32.50013612,3.67248,1.07114,3.8255,28.81,0,28.81,32.02248,1.07114,32.04038961,3.67248,1.07114,3.8255,28.35,0,28.35
13/10/2020 11:30,32.69192,1.73306,32.73782415,5.94192,1.73306,6.1895,26.75,0,26.75,32.25192,1.73306,32.29844951,5.94192,1.73306,6.1895,26.31,0,26.31
13/10/2020 12:00,32.16528,2.64904,32.27417931,6.78528,1.97904,7.068,25.38,0.67,25.38884204,31.75528,1.97904,31.81688871,6.78528,1.97904,7.068,24.97,0,24.97
13/10/2020 12:30,32.4224,2.6082,32.52713835,8.9424,2.6082,9.315,23.48,0,23.48,32.0324,2.6082,32.13840937,8.9424,2.6082,9.315,23.09,0,23.09
13/10/2020 13:00,32.4156,2.4108,32.5051239,8.2656,2.4108,8.61,24.15,0,24.15,32.0156,2.4108,32.10623927,8.2656,2.4108,8.61,23.75,0,23.75
13/10/2020 13:30,31.75888,1.98884,31.82109274,6.81888,1.98884,7.103,24.94,0,24.94,31.34888,1.98884,31.41190478,6.81888,1.98884,7.103,24.53,0,24.53
13/10/2020 14:00,31.22816,2.07238,31.29684866,4.80816,1.40238,5.0085,26.42,0.67,26.42849409,30.77816,2.07238,30.84785068,4.80816,1.40238,5.0085,25.97,0.67,25.97864123
13/10/2020 14:30,31.35376,2.29568,31.43769096,5.09376,1.48568,5.306,26.26,0.81,26.27248941,30.91376,2.28568,30.99814334,5.09376,1.48568,5.306,25.82,0.8,25.83239052
13/10/2020 15:00,30.52288,1.83584,30.5780397,3.96288,1.15584,4.128,26.56,0.68,26.56870339,30.07288,1.83584,30.12886357,3.96288,1.15584,4.128,26.11,0.68,26.11885334
13/10/2020 15:30,30.74008,2.03044,30.80706421,4.63008,1.35044,4.823,26.11,0.68,26.11885334,30.30008,2.03044,30.36803475,4.63008,1.35044,4.823,25.67,0.68,25.67900504
13/10/2020 16:00,31.10664,2.09402,31.17704238,4.67664,1.36402,4.8715,26.43,0.73,26.44007942,30.66664,2.04402,30.73468442,4.67664,1.36402,4.8715,25.99,0.68,25.99889421
13/10/2020 16:30,31.966,2.193,32.04113614,5.016,1.463,5.225,26.95,0.73,26.95988501,31.516,2.143,31.58877498,5.016,1.463,5.225,26.5,0.68,26.50872309
13/10/2020 17:00,31.88376,1.80568,31.9348498,3.17376,0.92568,3.306,28.71,0.88,28.72348342,31.41376,1.81568,31.46618838,3.17376,0.92568,3.306,28.24,0.89,28.25402095
13/10/2020 17:30,32.39096,1.65028,32.43297263,2.64096,0.77028,2.751,29.75,0.88,29.76301228,31.93096,1.66028,31.97409477,2.64096,0.77028,2.751,29.29,0.89,29.30351856
13/10/2020 18:00,32.45016,1.76088,32.4979012,2.78016,0.81088,2.896,29.67,0.95,29.68520507,31.98016,1.75088,32.02805355,2.78016,0.81088,2.896,29.2,0.94,29.21512622
13/10/2020 18:30,32.82824,1.55032,32.86482669,2.53824,0.74032,2.644,30.29,0.81,30.30082837,32.35824,1.55032,32.39535751,2.53824,0.74032,2.644,29.82,0.81,29.83099898
13/10/2020 19:00,33.03008,1.77044,33.0774945,2.47008,0.72044,2.573,30.56,1.05,30.57803296,32.55008,1.76044,32.5976511,2.47008,0.72044,2.573,30.08,1.04,30.09797335
13/10/2020 19:30,32.16752,2.00136,32.22971897,2.74752,0.80136,2.862,29.42,1.2,29.44446298,31.69752,1.96136,31.75814395,2.74752,0.80136,2.862,28.95,1.16,28.97323075
13/10/2020 20:00,30.94624,2.36682,31.0366172,3.72624,1.08682,3.8815,27.22,1.28,27.2500789,30.48624,2.31682,30.57414732,3.72624,1.08682,3.8815,26.76,1.23,26.78825302
13/10/2020 20:30,30.31952,2.51236,30.42343251,3.77952,1.10236,3.937,26.54,1.41,26.57742839,29.87952,2.49236,29.98328824,3.77952,1.10236,3.937,26.1,1.39,26.1369872
13/10/2020 21:00,28.4668,2.8249,28.60662095,3.1368,0.9149,3.2675,25.33,1.91,25.40190938,28.0668,2.5549,28.18284543,3.1368,0.9149,3.2675,24.93,1.64,24.98388481
13/10/2020 21:30,27.76392,3.24906,27.95338342,3.01392,0.87906,3.1395,24.75,2.37,24.86321379,27.34392,3.18906,27.52925834,3.01392,0.87906,3.1395,24.33,2.31,24.43941489
13/10/2020 22:00,26.50352,3.29436,26.70747798,2.48352,0.72436,2.587,24.02,2.57,24.15709627,26.09352,3.24436,26.29444158,2.48352,0.72436,2.587,23.61,2.52,23.74410453
13/10/2020 22:30,25.06352,3.21686,25.26911599,2.42352,0.70686,2.5245,22.64,2.51,22.77871155,24.66352,3.14686,24.8634661,2.42352,0.70686,2.5245,22.24,2.44,22.37344855
13/10/2020 23:00,23.63432,3.49376,23.89115821,2.82432,0.82376,2.942,20.81,2.67,20.98058626,23.24432,3.45376,23.49950788,2.82432,0.82376,2.942,20.42,2.63,20.58866921
13/10/2020 23:30,22.0356,4.4658,22.4835726,2.8656,0.8358,2.985,19.17,3.63,19.51065863,21.6556,4.4258,22.10322866,2.8656,0.8358,2.985,18.79,3.59,19.12987716
14/10/2020 00:00,21.23192,4.43306,21.6897775,3.06192,0.89306,3.1895,18.17,3.54,18.51163148,20.86192,4.39306,21.31944376,3.06192,0.89306,3.1895,17.8,3.5,18.14083791
14/10/2020 00:30,20.7004,4.4472,21.17272179,3.5904,1.0472,3.74,17.11,3.4,17.44454356,20.3304,4.4172,20.80473071,3.5904,1.0472,3.74,16.74,3.37,17.07584551
14/10/2020 01:00,20.26416,4.14788,20.68431988,2.56416,0.74788,2.671,17.7,3.4,18.02359565,19.89416,4.11788,20.31586911,2.56416,0.74788,2.671,17.33,3.37,17.65462546
14/10/2020 01:30,20.69344,4.09392,21.09451682,2.65344,0.77392,2.764,18.04,3.32,18.34295505,20.32344,4.03392,20.71991129,2.65344,0.77392,2.764,17.67,3.26,17.96820804
14/10/2020 02:00,21.47296,4.30628,21.90050362,4.03296,1.17628,4.201,17.44,3.13,17.71864837,21.10296,4.23628,21.52396313,4.03296,1.17628,4.201,17.07,3.06,17.34210195
14/10/2020 02:30,21.9764,4.6427,22.46145187,5.1864,1.5127,5.4025,16.79,3.13,17.07925642,21.6064,4.5727,22.08497467,5.1864,1.5127,5.4025,16.42,3.06,16.70269439
14/10/2020 03:00,21.25344,4.36642,21.69733475,4.99344,1.45642,5.2015,16.26,2.91,16.51834435,20.89344,4.30642,21.33262966,4.99344,1.45642,5.2015,15.9,2.85,16.15340521
14/10/2020 03:30,20.748,4.379,21.20507357,4.488,1.309,4.675,16.26,3.07,16.54728074,20.388,4.319,20.84044877,4.488,1.309,4.675,15.9,3.01,16.18240093
14/10/2020 04:00,20.75936,4.42398,21.22551829,4.29936,1.25398,4.4785,16.46,3.17,16.76247297,20.39936,4.39398,20.86722187,4.29936,1.25398,4.4785,16.1,3.14,16.40334112
14/10/2020 04:30,20.97912,4.62016,21.48183778,5.34912,1.56016,5.572,15.63,3.06,15.92672283,20.61912,4.57016,21.11952821,5.34912,1.56016,5.572,15.27,3.01,15.56383629
14/10/2020 05:00,21.06904,4.56472,21.55785507,5.15904,1.50472,5.374,15.91,3.06,16.2015956,20.70904,4.51472,21.19544844,5.15904,1.50472,5.374,15.55,3.01,15.83864262
14/10/2020 05:30,21.58736,4.32048,22.01546409,5.24736,1.53048,5.466,16.34,2.79,16.57648033,21.22736,4.25048,21.64872728,5.24736,1.53048,5.466,15.98,2.72,16.20983652
14/10/2020 06:00,22.13896,4.43428,22.57867111,5.08896,1.48428,5.301,17.05,2.95,17.30332338,21.76896,4.38428,22.20606968,5.08896,1.48428,5.301,16.68,2.9,16.9302215
14/10/2020 06:30,23.64912,3.31516,23.88035097,3.54912,1.03516,3.697,20.1,2.28,20.22890012,23.29912,3.18516,23.5158295,3.54912,1.03516,3.697,19.75,2.15,19.86668065
14/10/2020 07:00,25.76704,2.87622,25.92707064,4.30704,1.25622,4.4865,21.46,1.62,21.52105945,25.38704,2.81622,25.542766,4.30704,1.25622,4.4865,21.08,1.56,21.13764414
14/10/2020 07:30,28.07928,2.43604,28.18475219,3.20928,0.93604,3.343,24.87,1.5,24.91519416,27.66928,2.43604,27.77630909,3.20928,0.93604,3.343,24.46,1.5,24.5059503
14/10/2020 08:00,29.10352,2.74686,29.23286021,4.58352,1.33686,4.7745,24.52,1.41,24.56050692,28.68352,2.72686,28.81284583,4.58352,1.33686,4.7745,24.1,1.39,24.14005178
