Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2020 08:30,30.25936,2.72398,30.3817204,5.73936,1.67398,5.9785,24.52,1.05,24.54247135,29.83936,2.69398,29.96072318,5.73936,1.67398,5.9785,24.1,1.02,24.1215754
14/10/2020 09:00,30.85504,2.78772,30.98071781,6.33504,1.84772,6.599,24.52,0.94,24.53801133,30.43504,2.77772,30.56153445,6.33504,1.84772,6.599,24.1,0.93,24.11793731
14/10/2020 09:30,31.18048,2.74514,31.30108827,6.60048,1.92514,6.8755,24.58,0.82,24.59367398,30.77048,2.73514,30.89180199,6.60048,1.92514,6.8755,24.17,0.81,24.1835688
14/10/2020 10:00,30.98472,2.34096,31.07302636,5.21472,1.52096,5.432,25.77,0.82,25.78304288,30.55472,2.33096,30.64350321,5.21472,1.52096,5.432,25.34,0.81,25.35294263
14/10/2020 10:30,31.57992,2.47956,31.67711422,5.68992,1.65956,5.927,25.89,0.82,25.90298245,31.14992,2.46956,31.24765979,5.68992,1.65956,5.927,25.46,0.81,25.47288166
14/10/2020 11:00,31.28864,2.54502,31.39197541,6.18864,1.80502,6.4465,25.1,0.74,25.110906,30.86864,2.54502,30.97337667,6.18864,1.80502,6.4465,24.68,0.74,24.69109151
14/10/2020 11:30,31.67136,2.97748,31.81101117,7.91136,2.30748,8.241,23.76,0.67,23.76944467,31.27136,2.97748,31.41278949,7.91136,2.30748,8.241,23.36,0.67,23.36960633
14/10/2020 12:00,31.7288,3.0759,31.87754555,8.2488,2.4059,8.5925,23.48,0.67,23.48955725,31.3388,3.0759,31.48938784,8.2488,2.4059,8.5925,23.09,0.67,23.09971861
14/10/2020 12:30,32.45008,3.80544,32.67245117,10.75008,3.13544,11.198,21.7,0.67,21.71034085,32.06008,3.80544,32.2851375,10.75008,3.13544,11.198,21.31,0.67,21.32053001
14/10/2020 13:00,32.28312,3.72466,32.49727572,10.47312,3.05466,10.9095,21.81,0.67,21.82028872,31.89312,3.72466,32.10987691,10.47312,3.05466,10.9095,21.42,0.67,21.43047596
14/10/2020 13:30,31.56424,3.55582,31.76389621,9.89424,2.88582,10.3065,21.67,0.67,21.68035516,31.17424,3.55582,31.37637798,9.89424,2.88582,10.3065,21.28,0.67,21.29054485
14/10/2020 14:00,31.32552,2.70786,31.44233943,8.01552,2.33786,8.3495,23.31,0.37,23.31293632,30.92552,3.16786,31.08734669,8.01552,2.33786,8.3495,22.91,0.83,22.92502999
14/10/2020 14:30,30.97248,1.68364,31.01820693,5.77248,1.68364,6.013,25.2,0,25.2,30.54248,1.68364,30.58884974,5.77248,1.68364,6.013,24.77,0,24.77
14/10/2020 15:00,31.4444,2.3192,31.52981097,5.6544,1.6492,5.89,25.79,0.67,25.79870152,31.0044,2.3192,31.09101973,5.6544,1.6492,5.89,25.35,0.67,25.3588525
14/10/2020 15:30,31.2476,2.1918,31.32437538,5.2176,1.5218,5.435,26.03,0.67,26.03862132,30.8176,2.1918,30.89544395,5.2176,1.5218,5.435,25.6,0.67,25.60876608
14/10/2020 16:00,31.82872,2.40546,31.91948707,5.53872,1.61546,5.7695,26.29,0.79,26.30186685,31.39872,2.37546,31.48844912,5.53872,1.61546,5.7695,25.86,0.76,25.87116542
14/10/2020 16:30,32.2276,2.7693,32.34636339,6.9576,2.0293,7.2475,25.27,0.74,25.28083266,31.8176,2.7893,31.93962843,6.9576,2.0293,7.2475,24.86,0.76,24.87161434
14/10/2020 17:00,32.71632,2.86976,32.84194143,6.85632,1.99976,7.142,25.86,0.87,25.87463043,32.28632,2.84976,32.41184338,6.85632,1.99976,7.142,25.43,0.85,25.4442017
14/10/2020 17:30,33.0704,2.9197,33.19903619,5.9304,1.7297,6.1775,27.14,1.19,27.16607627,32.6304,2.8697,32.75634568,5.9304,1.7297,6.1775,26.7,1.14,26.724326
14/10/2020 18:00,32.97824,2.80032,33.09691988,5.17824,1.51032,5.394,27.8,1.29,27.82991376,32.52824,2.76032,32.64514916,5.17824,1.51032,5.394,27.35,1.25,27.37855
14/10/2020 18:30,33.1192,2.5081,33.21403279,4.5192,1.3181,4.7075,28.6,1.19,28.62474629,32.7192,1.8381,32.77078974,4.5192,1.3181,4.7075,28.2,0.52,28.20479392
14/10/2020 19:00,33.31488,2.04184,33.37739265,4.15488,1.21184,4.328,29.16,0.83,29.17181002,32.85488,2.05184,32.918888,4.15488,1.21184,4.328,28.7,0.84,28.71229005
14/10/2020 19:30,32.78888,1.64634,32.83018561,2.79888,0.81634,2.9155,29.99,0.83,30.0014833,32.31888,1.65634,32.36129581,2.79888,0.81634,2.9155,29.52,0.84,29.5319488
14/10/2020 20:00,31.54616,2.15888,31.61994582,2.63616,0.76888,2.746,28.91,1.39,28.94339648,31.08616,2.11888,31.15828936,2.63616,0.76888,2.746,28.45,1.35,28.48201187
14/10/2020 20:30,30.54416,2.19038,30.62259745,2.74416,0.80038,2.8585,27.8,1.39,27.83472831,30.08416,2.15038,30.16091539,2.74416,0.80038,2.8585,27.34,1.35,27.37330999
14/10/2020 21:00,29.25704,2.93122,29.40351068,2.26704,0.66122,2.3615,26.99,2.27,27.08529121,28.83704,2.61122,28.95502281,2.26704,0.66122,2.3615,26.57,1.95,26.64146017
14/10/2020 21:30,28.12568,3.23374,28.31096872,2.75568,0.80374,2.8705,25.37,2.43,25.48610994,27.69568,3.17374,27.87693161,2.75568,0.80374,2.8705,24.94,2.37,25.05235518
14/10/2020 22:00,26.66768,3.11474,26.84896203,2.34768,0.68474,2.4455,24.32,2.43,24.44109858,26.24768,3.05474,26.42483949,2.34768,0.68474,2.4455,23.9,2.37,24.01722091
14/10/2020 22:30,25.17416,3.64038,25.43601184,2.74416,0.80038,2.8585,22.43,2.84,22.60908003,24.78416,3.57038,25.04001199,2.74416,0.80038,2.8585,22.04,2.77,22.2133856
14/10/2020 23:00,23.80096,4.01778,24.13769361,2.94096,0.85778,3.0635,20.86,3.16,21.09799043,23.42096,3.96778,23.75467629,2.94096,0.85778,3.0635,20.48,3.11,20.7147894
14/10/2020 23:30,22.55952,3.92736,22.8988231,3.41952,0.99736,3.562,19.14,2.93,19.36296723,22.19952,3.86736,22.53386699,3.41952,0.99736,3.562,18.78,2.87,18.99803411
15/10/2020 00:00,21.2368,3.9299,21.59735605,3.0168,0.8799,3.1425,18.22,3.05,18.47351889,20.8668,3.8899,21.22627297,3.0168,0.8799,3.1425,17.85,3.01,18.10200541
16/10/2020 00:30,19.46008,4.45794,19.96416647,2.53008,0.73794,2.6355,16.93,3.72,17.33387724,19.09008,4.45794,19.60368291,2.53008,0.73794,2.6355,16.56,3.72,16.97268394
16/10/2020 01:00,18.77424,4.10082,19.21688872,1.61424,0.47082,1.6815,17.16,3.63,17.53974059,18.40424,4.10082,18.85557675,1.61424,0.47082,1.6815,16.79,3.63,17.17792188
16/10/2020 01:30,19.64392,4.22156,20.09241553,2.23392,0.65156,2.327,17.41,3.57,17.77225366,19.27392,4.23156,19.73296968,2.23392,0.65156,2.327,17.04,3.58,17.41200735
16/10/2020 02:00,19.92936,3.83398,20.29479718,1.65936,0.48398,1.7285,18.27,3.35,18.57459017,19.54936,3.81398,19.91792961,1.65936,0.48398,1.7285,17.89,3.33,18.19728002
16/10/2020 02:30,20.05856,4.27708,20.50949152,2.45856,0.71708,2.561,17.6,3.56,17.95643617,19.67856,4.28708,20.14012856,2.45856,0.71708,2.561,17.22,3.57,17.58616786
16/10/2020 03:00,19.94704,4.22122,20.38879847,2.26704,0.66122,2.3615,17.68,3.56,18.03485514,19.55704,4.23122,20.00952364,2.26704,0.66122,2.3615,17.29,3.57,17.65471608
16/10/2020 03:30,19.64432,4.91376,20.24955174,2.58432,0.75376,2.692,17.06,4.16,17.55987471,19.27432,4.91376,19.89081318,2.58432,0.75376,2.692,16.69,4.16,17.2006308
16/10/2020 04:00,19.37408,4.83494,19.96826534,2.31408,0.67494,2.4105,17.06,4.16,17.55987471,19.00408,4.83494,19.60947989,2.31408,0.67494,2.4105,16.69,4.16,17.2006308
16/10/2020 04:30,19.03192,4.78056,19.62314279,1.68192,0.49056,1.752,17.35,4.29,17.87250962,18.66192,4.78056,19.26450134,1.68192,0.49056,1.752,16.98,4.29,17.5135519
16/10/2020 05:00,19.08648,4.68314,19.65262118,1.65648,0.48314,1.7255,17.43,4.2,17.92888452,18.72648,4.68314,19.30318247,1.65648,0.48314,1.7255,17.07,4.2,17.57910407
16/10/2020 05:30,19.41752,4.66886,19.9709373,1.60752,0.46886,1.6745,17.81,4.2,18.29852726,19.03752,4.66886,19.60166884,1.60752,0.46886,1.6745,17.43,4.2,17.92888452
16/10/2020 06:00,20.15448,4.42964,20.63552215,1.16448,0.33964,1.213,18.99,4.09,19.42545238,19.77448,4.42964,20.26454465,1.16448,0.33964,1.213,18.61,4.09,19.05413866
16/10/2020 06:30,21.91344,3.58142,22.20417578,1.27344,0.37142,1.3265,20.64,3.21,20.88812342,21.51344,3.59142,21.81115307,1.27344,0.37142,1.3265,20.24,3.22,20.49453586
16/10/2020 07:00,23.88344,3.16642,24.09242457,1.63344,0.47642,1.7015,22.25,2.69,22.4120191,23.49344,3.14642,23.70319982,1.63344,0.47642,1.7015,21.86,2.67,22.02245445
16/10/2020 07:30,25.95816,3.07738,26.13993761,2.04816,0.59738,2.1335,23.91,2.48,24.03827157,25.54816,3.04738,25.72926358,2.04816,0.59738,2.1335,23.5,2.45,23.62736761
16/10/2020 08:00,27.2096,2.9203,27.36586348,2.2296,0.6503,2.3225,24.98,2.27,25.08292846,26.7796,2.8803,26.93405102,2.2296,0.6503,2.3225,24.55,2.23,24.651073
16/10/2020 08:30,27.83656,2.79608,27.97663554,2.62656,0.76608,2.736,25.21,2.03,25.2915994,27.40656,2.78608,27.54780886,2.62656,0.76608,2.736,24.78,2.02,24.8621962
16/10/2020 09:00,28.72008,2.71794,28.84840018,2.77008,0.80794,2.8855,25.95,1.91,26.020196,28.28008,2.67794,28.4065888,2.77008,0.80794,2.8855,25.51,1.87,25.57844796
16/10/2020 09:30,29.31576,3.00168,29.46903234,3.36576,0.98168,3.506,25.95,2.02,26.02850169,28.87576,2.98168,29.02929436,3.36576,0.98168,3.506,25.51,2,25.58828052
16/10/2020 10:00,29.31256,2.84908,29.45069491,2.84256,0.82908,2.961,26.47,2.02,26.54696404,28.87256,2.82908,29.01083271,2.84256,0.82908,2.961,26.03,2,26.10672136
16/10/2020 10:30,29.46136,2.97998,29.61168712,3.29136,0.95998,3.4285,26.17,2.02,26.24784372,29.01136,2.95998,29.16196994,3.29136,0.95998,3.4285,25.72,2,25.7976433
16/10/2020 11:00,29.92336,2.91348,30.06486054,3.54336,1.03348,3.691,26.38,1.88,26.4469053,29.48336,2.90348,29.62598037,3.54336,1.03348,3.691,25.94,1.87,26.00731628
16/10/2020 11:30,29.87392,2.65656,29.99180567,3.07392,0.89656,3.202,26.8,1.76,26.85772887,29.41392,2.68656,29.53635547,3.07392,0.89656,3.202,26.34,1.79,26.40075188
16/10/2020 12:00,29.73936,2.82148,29.87290215,3.63936,1.06148,3.791,26.1,1.76,26.15927369,29.28936,2.85148,29.42783627,3.63936,1.06148,3.791,25.65,1.79,25.71238223
16/10/2020 12:30,30.10048,2.77514,30.22813753,3.48048,1.01514,3.6255,26.62,1.76,26.67811837,29.65048,2.80514,29.78287721,3.48048,1.01514,3.6255,26.17,1.79,26.23114561
16/10/2020 13:00,30.00112,2.81616,30.13300447,3.62112,1.05616,3.772,26.38,1.76,26.43864596,29.55112,2.84616,29.68786486,3.62112,1.05616,3.772,25.93,1.79,25.99171022
16/10/2020 13:30,30.01488,2.90184,30.15482875,3.91488,1.14184,4.078,26.1,1.76,26.15927369,29.56488,2.93184,29.70989423,3.91488,1.14184,4.078,25.65,1.79,25.71238223
16/10/2020 14:00,29.77448,3.08964,29.93435375,4.76448,1.38964,4.963,25.01,1.7,25.06771031,29.38448,2.88964,29.52622028,4.76448,1.38964,4.963,24.62,1.5,24.66565223
16/10/2020 14:30,29.2544,2.9717,29.40494721,2.9544,0.8617,3.0775,26.3,2.11,26.38450492,28.7944,2.9517,28.9452933,2.9544,0.8617,3.0775,25.84,2.09,25.92438427
16/10/2020 15:00,29.17576,3.23168,29.35419437,3.84576,1.12168,4.006,25.33,2.11,25.41773003,28.73576,3.21168,28.91468124,3.84576,1.12168,4.006,24.89,2.09,24.97759396
16/10/2020 15:30,28.83912,2.95266,28.98987829,2.88912,0.84266,3.0095,25.95,2.11,26.03564096,28.40912,2.93266,28.56008743,2.88912,0.84266,3.0095,25.52,2.09,25.60543888
16/10/2020 16:00,28.65192,2.91556,28.79987864,2.76192,0.80556,2.877,25.89,2.11,25.97583877,28.21192,2.89556,28.36012514,2.76192,0.80556,2.877,25.45,2.09,25.53567309
16/10/2020 16:30,28.83056,3.15558,29.0027391,3.07056,0.89558,3.1985,25.76,2.26,25.85894816,28.39056,3.14558,28.56428838,3.07056,0.89558,3.1985,25.32,2.25,25.4197738
16/10/2020 17:00,28.02848,3.12664,28.20233268,1.42848,0.41664,1.488,26.6,2.71,26.73769063,27.58848,3.06664,27.7583953,1.42848,0.41664,1.488,26.16,2.65,26.29387952
16/10/2020 17:30,28.67968,2.46074,28.78505317,1.33968,0.39074,1.3955,27.34,2.07,27.41825122,28.22968,2.42074,28.33328105,1.33968,0.39074,1.3955,26.89,2.03,26.96651627
16/10/2020 18:00,28.55128,2.85204,28.69337418,1.72128,0.50204,1.793,26.83,2.35,26.93271988,28.11128,2.81204,28.25157752,1.72128,0.50204,1.793,26.39,2.31,26.49090787
16/10/2020 18:30,28.89352,3.02186,29.05111247,2.30352,0.67186,2.3995,26.59,2.35,26.69364344,28.46352,2.98186,28.61928475,2.30352,0.67186,2.3995,26.16,2.31,26.26179164
16/10/2020 19:00,28.33608,2.47844,28.44426295,1.36608,0.39844,1.423,26.97,2.08,27.05008872,27.89608,2.44844,28.00332369,1.36608,0.39844,1.423,26.53,2.05,26.60908491
16/10/2020 19:30,27.76576,2.89168,27.91593168,1.92576,0.56168,2.006,25.84,2.33,25.94483571,27.34576,2.83168,27.49198068,1.92576,0.56168,2.006,25.42,2.27,25.52115397
16/10/2020 20:00,27.31488,3.47184,27.53463896,2.95488,0.86184,3.078,24.36,2.61,24.49942244,26.90488,3.41184,27.12034697,2.95488,0.86184,3.078,23.95,2.55,24.085369
16/10/2020 20:30,26.46568,3.65374,26.71669953,3.23568,0.94374,3.3705,23.23,2.71,23.38753942,26.07568,3.59374,26.322159,3.23568,0.94374,3.3705,22.84,2.65,22.99321857
16/10/2020 21:00,25.5904,3.6297,25.84653351,2.8104,0.8197,2.9275,22.78,2.81,22.9526578,25.2104,3.4697,25.44804681,2.8104,0.8197,2.9275,22.4,2.65,22.55620757
16/10/2020 21:30,24.2892,3.3756,24.5226408,1.9392,0.5656,2.02,22.35,2.81,22.52595392,23.9092,3.3256,24.13937572,1.9392,0.5656,2.02,21.97,2.76,22.14268502
16/10/2020 22:00,23.60544,4.44492,24.02028541,2.72544,0.79492,2.839,20.88,3.65,21.19662473,23.22544,4.40492,23.63946665,2.72544,0.79492,2.839,20.5,3.61,20.81542937
16/10/2020 22:30,23.24912,4.42266,23.66604112,2.64912,0.77266,2.7595,20.6,3.65,20.92086279,22.85912,4.38266,23.27546081,2.64912,0.77266,2.7595,20.21,3.61,20.52988553
16/10/2020 23:00,22.18296,4.33628,22.60281041,2.35296,0.68628,2.451,19.83,3.65,20.1631198,21.81296,4.29628,22.23203198,2.35296,0.68628,2.451,19.46,3.61,19.79201101
16/10/2020 23:30,21.34784,5.22062,21.97692303,3.32784,0.97062,3.4665,18.02,4.25,18.5143971,20.96784,5.18062,21.59835961,3.32784,0.97062,3.4665,17.64,4.21,18.13542666
17/10/2020 00:00,20.33096,5.42528,21.04237623,3.24096,0.94528,3.376,17.09,4.48,17.66744181,19.97096,5.36528,20.67910716,3.24096,0.94528,3.376,16.73,4.42,17.30402554
17/10/2020 00:30,19.73904,5.22472,20.41880014,3.47904,1.01472,3.624,16.26,4.21,16.79618111,19.38904,5.18472,20.07028135,3.47904,1.01472,3.624,15.91,4.17,16.44740101
17/10/2020 01:00,19.05824,5.51032,19.83885426,3.25824,0.95032,3.394,15.8,4.56,16.44486546,18.70824,5.46032,19.48880033,3.25824,0.95032,3.394,15.45,4.51,16.0948004
17/10/2020 01:30,19.2328,5.5529,20.01837392,2.9928,0.8729,3.1175,16.24,4.68,16.90088755,18.8628,5.4629,19.63793523,2.9928,0.8729,3.1175,15.87,4.59,16.52044188
17/10/2020 02:00,19.65104,5.54072,20.41722193,3.19104,0.93072,3.324,16.46,4.61,17.09338176,19.30104,5.46072,20.05865419,3.19104,0.93072,3.324,16.11,4.53,16.73478413
17/10/2020 02:30,19.44848,5.48164,20.20623051,2.98848,0.87164,3.113,16.46,4.61,17.09338176,19.03848,5.40164,19.78993268,2.98848,0.87164,3.113,16.05,4.53,16.67703211
17/10/2020 03:00,19.22312,5.50966,19.99711719,3.39312,0.98966,3.5345,15.83,4.52,16.46266382,18.88312,5.51966,19.67330342,3.39312,0.98966,3.5345,15.49,4.53,16.13880417
17/10/2020 03:30,18.73336,5.49348,19.52222066,3.06336,0.89348,3.191,15.67,4.6,16.33122469,18.39336,5.42348,19.17628294,3.06336,0.89348,3.191,15.33,4.53,15.9852995
17/10/2020 04:00,18.49,5.3525,19.2491391,2.82,0.8225,2.9375,15.67,4.53,16.31164615,18.15,5.3525,18.92278405,2.82,0.8225,2.9375,15.33,4.53,15.9852995
17/10/2020 04:30,18.3868,5.3399,19.14651264,2.7768,0.8099,2.8925,15.61,4.53,16.25401489,18.0468,5.3399,18.82024235,2.7768,0.8099,2.8925,15.27,4.53,15.92776821
17/10/2020 05:00,18.4312,5.3791,19.20010027,2.9112,0.8491,3.0325,15.52,4.53,16.16760032,18.0912,5.3791,18.87395651,2.9112,0.8491,3.0325,15.18,4.53,15.84150561
17/10/2020 05:30,19.64552,5.90536,20.51389122,4.95552,1.44536,5.162,14.69,4.46,15.35212363,19.32552,5.85536,20.19309199,4.95552,1.44536,5.162,14.37,4.41,15.03146699
17/10/2020 06:00,19.68616,5.81388,20.52671664,4.43616,1.29388,4.621,15.25,4.52,15.90575053,19.34616,5.78388,20.19225531,4.43616,1.29388,4.621,14.91,4.49,15.57139043
17/10/2020 06:30,20.11048,5.69014,20.89997845,4.32048,1.26014,4.5005,15.79,4.43,16.39966463,19.76048,5.63014,20.5468987,4.32048,1.26014,4.5005,15.44,4.37,16.04651052
17/10/2020 07:00,20.84936,5.45648,21.55154255,4.23936,1.23648,4.416,16.61,4.22,17.13769238,20.48936,5.42648,21.19576746,4.23936,1.23648,4.416,16.25,4.19,16.78149576
17/10/2020 07:30,21.7644,4.3992,22.20455061,3.4944,1.0192,3.64,18.27,3.38,18.58002422,21.3944,4.3592,21.83398672,3.4944,1.0192,3.64,17.9,3.34,18.20894286
17/10/2020 08:00,22.77408,4.35994,23.18766475,3.63408,1.05994,3.7855,19.14,3.3,19.42239944,22.38408,4.32994,22.7990223,3.63408,1.05994,3.7855,18.75,3.27,19.03300817
17/10/2020 08:30,23.92256,4.24408,24.29611269,3.68256,1.07408,3.836,20.24,3.17,20.48673961,23.53256,4.21408,23.90689964,3.68256,1.07408,3.836,19.85,3.14,20.09681816
17/10/2020 09:00,24.88424,4.05582,25.21259757,4.13424,1.20582,4.3065,20.75,2.85,20.94480843,24.50424,4.00582,24.82950607,4.13424,1.20582,4.3065,20.37,2.8,20.56153934
17/10/2020 09:30,26.21976,4.36368,26.58039724,5.18976,1.51368,5.406,21.03,2.85,21.22223834,25.82976,4.36368,26.19576693,5.18976,1.51368,5.406,20.64,2.85,20.83583692
17/10/2020 10:00,26.814,4.537,27.1951276,5.784,1.687,6.025,21.03,2.85,21.22223834,26.424,4.387,26.78569665,5.784,1.687,6.025,20.64,2.7,20.81584973
17/10/2020 10:30,26.71072,4.58396,27.10120389,6.87072,2.00396,7.157,19.84,2.58,20.00704876,26.33072,4.52396,26.71653102,6.87072,2.00396,7.157,19.46,2.52,19.6224871
17/10/2020 11:00,26.8496,4.4378,27.21387677,6.8496,1.9978,7.135,20,2.44,20.14829025,26.4796,4.3978,26.84231475,6.8496,1.9978,7.135,19.63,2.4,19.77617
17/10/2020 11:30,27.41032,4.87926,27.84120724,7.30032,2.12926,7.6045,20.11,2.75,20.29715744,27.03032,4.79926,27.45307079,7.30032,2.12926,7.6045,19.73,2.67,19.90984179
17/10/2020 12:00,26.5508,4.1669,26.87578903,4.4808,1.3069,4.6675,22.07,2.86,22.25453886,26.1508,4.0969,26.4697739,4.4808,1.3069,4.6675,21.67,2.79,21.84886725
17/10/2020 12:30,27.78496,4.15478,28.09388188,4.64496,1.35478,4.8385,23.14,2.8,23.30878804,27.37496,4.03478,27.67070445,4.64496,1.35478,4.8385,22.73,2.68,22.88744853
17/10/2020 13:00,27.85816,4.07988,28.15532808,4.38816,1.27988,4.571,23.47,2.8,23.63643163,27.43816,4.04988,27.73543135,4.38816,1.27988,4.571,23.05,2.77,23.21584373
17/10/2020 13:30,27.90056,4.27308,28.22588282,5.05056,1.47308,5.261,22.85,2.8,23.0209144,27.50056,4.24308,27.82596859,5.05056,1.47308,5.261,22.45,2.77,22.62024315
17/10/2020 14:00,28.22664,4.74152,28.62211064,6.65664,1.94152,6.934,21.57,2.8,21.75097469,27.82664,4.66152,28.21438751,6.65664,1.94152,6.934,21.17,2.72,21.34402258
17/10/2020 14:30,28.16024,4.59882,28.53328341,6.75024,1.96882,7.0315,21.41,2.63,21.57092951,27.75024,4.50882,28.11414729,6.75024,1.96882,7.0315,21,2.54,21.15305179
17/10/2020 15:00,28.24472,4.66596,28.62752855,7.49472,2.18596,7.807,20.75,2.48,20.8976769,27.86472,4.57596,28.23795373,7.49472,2.18596,7.807,20.37,2.39,20.5097294
17/10/2020 15:30,27.77064,4.51602,28.1354382,6.50064,1.89602,6.7715,21.27,2.62,21.43075594,27.36064,4.41602,27.71472269,6.50064,1.89602,6.7715,20.86,2.52,21.01166343
17/10/2020 16:00,27.29416,4.31288,27.63280847,5.80416,1.69288,6.046,21.49,2.62,21.64912238,26.88416,4.21288,27.21224755,5.80416,1.69288,6.046,21.08,2.52,21.23009185
17/10/2020 16:30,27.75048,4.33514,28.08705358,5.88048,1.71514,6.1255,21.87,2.62,22.02637737,27.34048,4.23514,27.66655485,5.88048,1.71514,6.1255,21.46,2.52,21.60745242
17/10/2020 17:00,27.5464,4.0627,27.84438335,4.4664,1.3027,4.6525,23.08,2.76,23.2444402,27.1564,3.9827,27.44689345,4.4664,1.3027,4.6525,22.69,2.68,22.84772418
17/10/2020 17:30,28.7992,4.1006,29.08966897,4.9392,1.4406,5.145,23.86,2.66,24.00781539,28.3792,4.0306,28.66399709,4.9392,1.4406,5.145,23.44,2.59,23.58265676
17/10/2020 18:00,29.66384,3.94612,29.9251611,4.92384,1.43612,5.129,24.74,2.51,24.86700022,29.23384,3.88612,29.49100422,4.92384,1.43612,5.129,24.31,2.45,24.43314552
17/10/2020 18:30,30.39896,3.81428,30.63732203,5.08896,1.48428,5.301,25.31,2.33,25.41702186,29.96896,3.76428,30.20444284,5.08896,1.48428,5.301,24.88,2.28,24.98425104
17/10/2020 19:00,30.26192,3.77556,30.49653514,5.16192,1.50556,5.377,25.1,2.27,25.20243837,29.84192,3.78556,30.08106803,5.16192,1.50556,5.377,24.68,2.28,24.78509229
17/10/2020 19:30,28.97664,4.02152,29.25437213,4.73664,1.38152,4.934,24.24,2.64,24.38333857,28.54664,3.94152,28.81746407,4.73664,1.38152,4.934,23.81,2.56,23.9472274
17/10/2020 20:00,27.74504,4.00772,28.03299956,4.17504,1.21772,4.349,23.57,2.79,23.73455287,27.33504,3.99772,27.62582446,4.17504,1.21772,4.349,23.16,2.78,23.32625131
17/10/2020 20:30,26.89344,5.08392,27.3697526,5.05344,1.47392,5.264,21.84,3.61,22.13634342,26.49344,5.03392,26.96743802,5.05344,1.47392,5.264,21.44,3.56,21.7335501
17/10/2020 21:00,25.94752,4.93636,26.41290299,4.54752,1.32636,4.737,21.4,3.61,21.70235241,25.54752,4.88636,26.01061884,4.54752,1.32636,4.737,21,3.56,21.29961502
17/10/2020 21:30,25.64888,4.77384,26.08935786,4.29888,1.25384,4.478,21.35,3.52,21.63822775,25.24888,4.72384,25.68697346,4.29888,1.25384,4.478,20.95,3.47,21.23542794
17/10/2020 22:00,24.68584,4.60212,25.11115698,3.91584,1.14212,4.079,20.77,3.46,21.05622236,24.30584,4.61212,24.73955353,3.91584,1.14212,4.079,20.39,3.47,20.6831574
17/10/2020 22:30,23.60552,5.14036,24.15872255,4.11552,1.20036,4.287,19.49,3.94,19.88425759,23.22552,5.10036,23.77894975,4.11552,1.20036,4.287,19.11,3.9,19.50389961
17/10/2020 23:00,22.46376,5.18318,23.05397728,3.95376,1.15318,4.1185,18.51,4.03,18.9436269,22.09376,5.13318,22.68223463,3.95376,1.15318,4.1185,18.14,3.98,18.57148352
17/10/2020 23:30,21.27488,5.15434,21.89035723,3.85488,1.12434,4.0155,17.42,4.03,17.8800811,20.90488,5.10434,21.51902169,3.85488,1.12434,4.0155,17.05,3.98,17.50836657
18/10/2020 00:00,20.70816,5.39738,21.39999069,4.44816,1.29738,4.6335,16.26,4.1,16.76894749,20.34816,5.37738,21.04670594,4.44816,1.29738,4.6335,15.9,4.08,16.41512717
18/10/2020 00:30,19.6144,5.2267,20.29884431,3.5544,1.0367,3.7025,16.06,4.19,16.59758115,19.2444,5.2167,19.93892901,3.5544,1.0367,3.7025,15.69,4.18,16.23725654
18/10/2020 01:00,19.01224,5.16482,19.70128512,3.34224,0.97482,3.4815,15.67,4.19,16.22051171,18.66224,5.15482,19.36107877,3.34224,0.97482,3.4815,15.32,4.18,15.88001259
18/10/2020 01:30,19.32176,5.21718,20.0137297,3.52176,1.02718,3.6685,15.8,4.19,16.3461341,18.96176,5.20718,19.66375005,3.52176,1.02718,3.6685,15.44,4.18,15.99581195
18/10/2020 02:00,19.44336,5.10098,20.10134933,3.12336,0.91098,3.2535,16.32,4.19,16.84928782,19.07336,5.09098,19.74110278,3.12336,0.91098,3.2535,15.95,4.18,16.48862942
18/10/2020 02:30,19.66376,5.29068,20.36307325,3.77376,1.10068,3.931,15.89,4.19,16.43314334,19.30376,5.28068,20.01301405,3.77376,1.10068,3.931,15.53,4.18,16.08270189
18/10/2020 03:00,18.8364,5.2002,19.5410349,3.0864,0.9002,3.215,15.75,4.3,16.32643562,18.4764,5.1402,19.17808679,3.0864,0.9002,3.215,15.39,4.24,15.96338623
18/10/2020 03:30,18.70472,5.26096,19.43049795,3.29472,0.96096,3.432,15.41,4.3,15.99869057,18.34472,5.20096,19.06774074,3.29472,0.96096,3.432,15.05,4.24,15.63585943
18/10/2020 04:00,18.23568,5.15624,18.9506421,2.93568,0.85624,3.058,15.3,4.3,15.89276565,17.89568,5.09624,18.6071767,2.93568,0.85624,3.058,14.96,4.24,15.54925079
18/10/2020 04:30,18.6016,5.3838,19.36504131,3.9216,1.1438,4.085,14.68,4.24,15.28005236,18.2716,5.3838,19.04827207,3.9216,1.1438,4.085,14.35,4.24,14.96329175
18/10/2020 05:00,18.60456,5.51758,19.40549772,4.17456,1.21758,4.3485,14.43,4.3,15.05705482,18.28456,5.45758,19.08167482,4.17456,1.21758,4.3485,14.11,4.24,14.73328544
18/10/2020 05:30,18.4676,5.2943,19.21150338,3.7176,1.0843,3.8725,14.75,4.21,15.33905473,18.1376,5.2743,18.88890612,3.7176,1.0843,3.8725,14.42,4.19,15.01640769
18/10/2020 06:00,18.89528,5.41904,19.65699877,4.14528,1.20904,4.318,14.75,4.21,15.33905473,18.56528,5.31904,19.31221914,4.14528,1.20904,4.318,14.42,4.11,14.99428224
18/10/2020 06:30,19.178,5.414,19.92754576,4.128,1.204,4.3,15.05,4.21,15.62775096,18.838,5.404,19.59779222,4.128,1.204,4.3,14.71,4.2,15.29784625
18/10/2020 07:00,19.9944,5.6142,20.76764967,4.8144,1.4042,5.015,15.18,4.21,15.75298384,19.6344,5.6042,20.41853866,4.8144,1.4042,5.015,14.82,4.2,15.40364892
18/10/2020 07:30,20.95376,5.50818,21.66564343,5.03376,1.46818,5.2435,15.92,4.04,16.42461567,20.60376,5.43818,21.30935775,5.03376,1.46818,5.2435,15.57,3.97,16.06816106
18/10/2020 08:00,21.58808,5.71444,22.33159248,5.15808,1.50444,5.373,16.43,4.21,16.96080776,21.20808,5.68444,21.9566736,5.15808,1.50444,5.373,16.05,4.18,16.58538212
18/10/2020 08:30,22.71736,5.30048,23.32752738,5.24736,1.53048,5.466,17.47,3.77,17.87215152,22.32736,5.39048,22.96885455,5.24736,1.53048,5.466,17.08,3.86,17.51073956
18/10/2020 09:00,23.7116,5.2438,24.28450973,5.6016,1.6338,5.835,18.11,3.61,18.46629903,23.3216,5.1738,23.88860048,5.6016,1.6338,5.835,17.72,3.54,18.07014112
18/10/2020 09:30,25.05912,5.22266,25.59757162,6.00912,1.75266,6.2595,19.05,3.47,19.36345527,24.68912,5.19266,25.22927594,6.00912,1.75266,6.2595,18.68,3.44,18.99410435
18/10/2020 10:00,25.81144,5.02792,26.2965856,5.82144,1.69792,6.064,19.99,3.33,20.26546323,25.42144,4.99792,25.90808399,5.82144,1.69792,6.064,19.6,3.3,19.87586476
18/10/2020 10:30,26.76416,5.19788,27.26422962,6.88416,2.00788,7.171,19.88,3.19,20.13431151,26.37416,5.12788,26.86803806,6.88416,2.00788,7.171,19.49,3.12,19.73814834
18/10/2020 11:00,27.3676,4.8168,27.78825457,7.0176,2.0468,7.31,20.35,2.77,20.53765809,26.9876,4.7368,27.40014285,7.0176,2.0468,7.31,19.97,2.69,20.1503598
18/10/2020 11:30,27.31104,4.72572,27.71687817,6.43104,1.87572,6.699,20.88,2.85,21.07360672,26.93104,4.66572,27.33221284,6.43104,1.87572,6.699,20.5,2.79,20.68898499
18/10/2020 12:00,27.3492,4.5706,27.72848941,5.8992,1.7206,6.145,21.45,2.85,21.63850734,26.9592,4.4206,27.31922709,5.8992,1.7206,6.145,21.06,2.7,21.23237151
18/10/2020 12:30,28.3112,4.7391,28.70510607,7.2312,2.1091,7.5325,21.08,2.63,21.24342957,27.9312,4.6691,28.3187646,7.2312,2.1091,7.5325,20.7,2.56,20.85769882
18/10/2020 13:00,28.04336,4.57348,28.41384802,6.66336,1.94348,6.941,21.38,2.63,21.54115364,27.64336,4.50348,28.00779685,6.66336,1.94348,6.941,20.98,2.56,21.13560976
18/10/2020 13:30,28.14528,4.72154,28.5385656,6.96528,2.03154,7.2555,21.18,2.69,21.35014051,27.74528,4.66154,28.13415215,6.96528,2.03154,7.2555,20.78,2.63,20.94577046
18/10/2020 14:00,28.08912,4.89766,28.51290472,7.56912,2.20766,7.8845,20.52,2.69,20.69556716,27.70912,4.83766,28.12824711,7.56912,2.20766,7.8845,20.14,2.63,20.31099456
18/10/2020 14:30,27.76912,4.58266,28.14471173,6.48912,1.89266,6.7595,21.28,2.69,21.44934731,27.37912,4.52266,27.75014712,6.48912,1.89266,6.7595,20.89,2.63,21.05490442
18/10/2020 15:00,28.07984,4.64412,28.46129416,6.69984,1.95412,6.979,21.38,2.69,21.54856144,27.68984,4.58412,28.06673111,6.69984,1.95412,6.979,20.99,2.63,21.15412489
18/10/2020 15:30,27.89416,4.56038,28.26448704,6.10416,1.78038,6.3585,21.79,2.78,21.96662241,27.50416,4.46038,27.86348519,6.10416,1.78038,6.3585,21.4,2.68,21.56716022
18/10/2020 16:00,27.90288,4.42584,28.25170388,5.64288,1.64584,5.878,22.26,2.78,22.43292223,27.51288,4.32584,27.85087894,5.64288,1.64584,5.878,21.87,2.68,22.0335948
18/10/2020 16:30,29.11584,4.54712,29.46877057,6.43584,1.87712,6.704,22.68,2.67,22.8366219,28.72584,4.47712,29.07264156,6.43584,1.87712,6.704,22.29,2.6,22.44112519
18/10/2020 17:00,29.66272,4.26496,29.96776337,5.74272,1.67496,5.982,23.92,2.59,24.05981089,29.26272,4.20496,29.563296,5.74272,1.67496,5.982,23.52,2.53,23.65568219
18/10/2020 17:30,29.8664,4.1727,30.15647981,5.4264,1.5827,5.6525,24.44,2.59,24.57685293,29.4564,4.1127,29.74212168,5.4264,1.5827,5.6525,24.03,2.53,24.16281854
18/10/2020 18:00,30.20312,3.66966,30.42523397,4.83312,1.40966,5.0345,25.37,2.26,25.47046329,29.77312,3.61966,29.99234257,4.83312,1.40966,5.0345,24.94,2.21,25.03772554
18/10/2020 18:30,30.51728,3.78754,30.75142009,5.23728,1.52754,5.4555,25.28,2.26,25.38081953,30.09728,3.73754,30.32845971,5.23728,1.52754,5.4555,24.86,2.21,24.95803879
18/10/2020 19:00,30.19392,3.85656,30.43921582,5.47392,1.59656,5.702,24.72,2.26,24.82309409,29.78392,3.80656,30.02618507,5.47392,1.59656,5.702,24.31,2.21,24.41024785
18/10/2020 19:30,29.32528,3.93404,29.58798266,5.22528,1.52404,5.443,24.1,2.41,24.22020025,28.90528,3.87404,29.16373429,5.22528,1.52404,5.443,23.68,2.35,23.79632114
18/10/2020 20:00,28.26992,4.00956,28.55284484,5.20992,1.51956,5.427,23.06,2.49,23.19404449,27.87992,3.92956,28.15548581,5.20992,1.51956,5.427,22.67,2.41,22.79774112
18/10/2020 20:30,27.71176,4.39468,28.0580622,5.74176,1.67468,5.981,21.97,2.72,22.13773475,27.31176,4.34468,27.65517092,5.74176,1.67468,5.981,21.57,2.67,21.73462215
18/10/2020 21:00,26.58448,4.69214,26.99538395,5.66448,1.65214,5.9005,20.92,3.04,21.13972564,26.19448,4.64214,26.60263608,5.66448,1.65214,5.9005,20.53,2.99,20.74659008
18/10/2020 21:30,26.1136,5.3698,26.65998607,6.2736,1.8298,6.535,19.84,3.54,20.15334215,25.7536,5.3298,26.29932853,6.2736,1.8298,6.535,19.48,3.5,19.79192765
18/10/2020 22:00,24.98552,4.97036,25.47509938,5.55552,1.62036,5.787,19.43,3.35,19.71667822,24.61552,4.93036,25.10442739,5.55552,1.62036,5.787,19.06,3.31,19.34527591
18/10/2020 22:30,24.0684,5.0862,24.5999453,5.6784,1.6562,5.915,18.39,3.43,18.70713768,23.7184,5.0462,24.24926046,5.6784,1.6562,5.915,18.04,3.39,18.35575387
18/10/2020 23:00,20.99328,3.92804,21.35760528,1.19328,0.34804,1.243,19.8,3.58,20.12104371,20.62328,3.88804,20.98657983,1.19328,0.34804,1.243,19.43,3.54,19.7498481
18/10/2020 23:30,19.92816,4.14238,20.35413651,1.92816,0.56238,2.0085,18,3.58,18.3525584,19.55816,4.10238,19.98377202,1.92816,0.56238,2.0085,17.63,3.54,17.98189367
19/10/2020 00:00,18.97832,4.32076,19.46395636,1.64832,0.48076,1.717,17.33,3.84,17.75033802,18.62832,4.28076,19.1138487,1.64832,0.48076,1.717,16.98,3.8,17.40001149
19/10/2020 00:30,18.32136,4.25748,18.80952865,1.43136,0.41748,1.491,16.89,3.84,17.32101902,17.98136,4.21748,18.46933797,1.43136,0.41748,1.491,16.55,3.8,16.98065075
19/10/2020 01:00,18.13368,4.08274,18.58760652,1.24368,0.36274,1.2955,16.89,3.72,17.29481136,17.84368,4.04274,18.29591929,1.24368,0.36274,1.2955,16.6,3.68,17.0030115
19/10/2020 01:30,18.33872,4.23296,18.82090863,1.27872,0.37296,1.332,17.06,3.86,17.49123209,17.99872,4.20296,18.48293252,1.27872,0.37296,1.332,16.72,3.83,17.15305512
19/10/2020 02:00,18.544,4.1645,19.00586742,1.044,0.3045,1.0875,17.5,3.86,17.92064731,18.184,4.1345,18.64810838,1.044,0.3045,1.0875,17.14,3.83,17.56270196
19/10/2020 02:30,18.52312,4.23466,19.00100839,1.11312,0.32466,1.1595,17.41,3.91,17.84365994,18.17312,4.15466,18.64198193,1.11312,0.32466,1.1595,17.06,3.83,17.48463611
19/10/2020 03:00,18.33616,4.12638,18.79472733,1.49616,0.43638,1.5585,16.84,3.69,17.23953886,17.98616,4.10638,18.44896496,1.49616,0.43638,1.5585,16.49,3.67,16.89346027
19/10/2020 03:30,18.35008,4.13044,18.8091991,1.51008,0.44044,1.573,16.84,3.69,17.23953886,18.00008,4.11044,18.46343947,1.51008,0.44044,1.573,16.49,3.67,16.89346027
19/10/2020 04:00,18.06704,4.01872,18.50859381,1.12704,0.32872,1.174,16.94,3.69,17.3372345,17.71704,3.99872,18.1626889,1.12704,0.32872,1.174,16.59,3.67,16.9910859
19/10/2020 04:30,18.04928,4.03104,18.49393933,1.16928,0.34104,1.218,16.88,3.69,17.27861395,17.69928,4.01104,18.14808404,1.16928,0.34104,1.218,16.53,3.67,16.9325072
19/10/2020 05:00,18.38728,4.18504,18.85753498,1.69728,0.49504,1.768,16.69,3.69,17.09304537,18.03728,4.16504,18.51191584,1.69728,0.49504,1.768,16.34,3.67,16.74707437
19/10/2020 05:30,18.83704,3.84122,19.22469888,1.06704,0.31122,1.1115,17.77,3.53,18.11722385,18.47704,3.82122,18.86803459,1.06704,0.31122,1.1115,17.41,3.51,17.76029842
19/10/2020 06:00,19.63344,3.92142,20.02122626,1.03344,0.30142,1.0765,18.6,3.62,18.9489947,19.28344,3.88142,19.67019266,1.03344,0.30142,1.0765,18.25,3.58,18.59781976
19/10/2020 06:30,21.7472,3.1571,21.97516754,1.5672,0.4571,1.6325,20.18,2.7,20.35982318,21.3572,3.1471,21.58782597,1.5672,0.4571,1.6325,19.79,2.69,19.97198538
19/10/2020 07:00,23.70768,3.04724,23.90271454,1.56768,0.45724,1.633,22.14,2.59,22.290978,23.32768,2.99724,23.51944093,1.56768,0.45724,1.633,21.76,2.54,21.90774292
19/10/2020 07:30,26.51024,2.24382,26.60502872,1.35024,0.39382,1.4065,25.16,1.85,25.22792302,26.10024,2.18382,26.19144131,1.35024,0.39382,1.4065,24.75,1.79,24.81464487
19/10/2020 08:00,28.00968,1.99574,28.08069002,1.69968,0.49574,1.7705,26.31,1.5,26.35272472,27.57968,1.93574,27.64752861,1.69968,0.49574,1.7705,25.88,1.44,25.92003086
19/10/2020 08:30,28.92248,2.04864,28.99494396,2.29248,0.66864,2.388,26.63,1.38,26.66573269,28.47248,1.97864,28.54114808,2.29248,0.66864,2.388,26.18,1.31,26.21275453
19/10/2020 09:00,29.33592,1.88756,29.39658288,2.42592,0.70756,2.527,26.91,1.18,26.935859,28.87592,1.83756,28.93432879,2.42592,0.70756,2.527,26.45,1.13,26.47412699
19/10/2020 09:30,30.05008,1.71044,30.09871946,2.47008,0.72044,2.573,27.58,0.99,27.59776259,29.58008,1.67044,29.62720882,2.47008,0.72044,2.573,27.11,0.95,27.12664004
19/10/2020 10:00,30.30448,1.62464,30.34799768,2.72448,0.79464,2.838,27.58,0.83,27.5924863,29.83448,1.62464,29.87868223,2.72448,0.79464,2.838,27.11,0.83,27.12270267
19/10/2020 10:30,30.15472,2.29846,30.24219001,3.35472,0.97846,3.4945,26.8,1.32,26.83248777,29.69472,2.25846,29.78048081,3.35472,0.97846,3.4945,26.34,1.28,26.37108265
19/10/2020 11:00,30.36312,2.21716,30.44396253,3.69312,1.07716,3.847,26.67,1.14,26.69435334,29.91312,2.15716,29.99080005,3.69312,1.07716,3.847,26.22,1.08,26.24223314
19/10/2020 11:30,30.51264,2.09702,30.58461529,3.93264,1.14702,4.0965,26.58,0.95,26.59697163,30.06264,2.07702,30.13430497,3.93264,1.14702,4.0965,26.13,0.93,26.1465447
19/10/2020 12:00,30.67032,2.27676,30.75470964,4.96032,1.44676,5.167,25.71,0.83,25.72339402,30.26032,2.27676,30.34584984,4.96032,1.44676,5.167,25.3,0.83,25.31361096
19/10/2020 12:30,30.8844,2.0517,30.95247383,7.0344,2.0517,7.3275,23.85,0,23.85,30.4944,2.0517,30.56334249,7.0344,2.0517,7.3275,23.46,0,23.46
19/10/2020 13:00,30.89848,2.88414,31.03279443,9.88848,2.88414,10.3005,21.01,0,21.01,30.52848,2.88414,30.66441512,9.88848,2.88414,10.3005,20.64,0,20.64
19/10/2020 13:30,30.5136,3.2098,30.68195888,8.4336,2.4598,8.785,22.08,0.75,22.0927341,30.1236,4.2598,30.42329984,8.4336,2.4598,8.785,21.69,1.8,21.76456064
19/10/2020 14:00,29.92088,3.66984,30.14509555,8.33088,2.42984,8.678,21.59,1.24,21.62557976,29.53088,3.60984,29.75069442,8.33088,2.42984,8.678,21.2,1.18,21.23281423
19/10/2020 14:30,29.82928,3.47604,30.0311305,8.96928,2.61604,9.343,20.86,0.86,20.87772018,29.44928,3.43604,29.64905502,8.96928,2.61604,9.343,20.48,0.82,20.49640944
19/10/2020 15:00,29.81144,3.26042,29.98920295,7.68144,2.24042,8.0015,22.13,1.02,22.15349408,29.42144,3.22042,29.59716602,7.68144,2.24042,8.0015,21.74,0.98,21.76207711
19/10/2020 15:30,30.08528,2.69654,30.20588354,6.36528,1.85654,6.6305,23.72,0.84,23.73486886,29.68528,2.67654,29.80569937,6.36528,1.85654,6.6305,23.32,0.82,23.33441236
19/10/2020 16:00,30.49736,1.99798,30.56273697,6.26736,1.82798,6.5285,24.23,0.17,24.23059636,30.06736,2.91798,30.20862037,6.26736,1.82798,6.5285,23.8,1.09,23.82494701
19/10/2020 16:30,31.0164,1.6527,31.06040061,5.6664,1.6527,5.9025,25.35,0,25.35,30.6164,1.6527,30.66097465,5.6664,1.6527,5.9025,24.95,0,24.95
19/10/2020 17:00,31.4056,1.4833,31.44060894,5.0856,1.4833,5.2975,26.32,0,26.32,30.9856,1.4833,31.02108293,5.0856,1.4833,5.2975,25.9,0,25.9
19/10/2020 17:30,31.84384,2.23862,31.92243044,5.34384,1.55862,5.5665,26.5,0.68,26.50872309,31.41384,2.23862,31.49350351,5.34384,1.55862,5.5665,26.07,0.68,26.07886692
19/10/2020 18:00,32.38448,2.19214,32.45858935,3.98448,1.16214,4.1505,28.4,1.03,28.41867168,31.93448,2.15214,32.00691674,3.98448,1.16214,4.1505,27.95,0.99,27.9675276
19/10/2020 18:30,32.73704,2.04122,32.80061535,3.22704,0.94122,3.3615,29.51,1.1,29.53049441,32.28704,2.00122,32.3490005,3.22704,0.94122,3.3615,29.06,1.06,29.07932599
19/10/2020 19:00,32.24136,2.09498,32.30935214,3.41136,0.99498,3.5535,28.83,1.1,28.85097745,31.80136,2.05498,31.86768647,3.41136,0.99498,3.5535,28.39,1.06,28.40978177
19/10/2020 19:30,31.00488,2.13184,31.07808433,2.95488,0.86184,3.078,28.05,1.27,28.07873573,30.54488,2.08184,30.61574353,2.95488,0.86184,3.078,27.59,1.22,27.61696037
19/10/2020 20:00,29.93,2.315,30.01939581,2.52,0.735,2.625,27.41,1.58,27.45550036,29.48,2.245,29.56535853,2.52,0.735,2.625,26.96,1.51,27.00225361
19/10/2020 20:30,28.86216,2.68188,28.98649272,3.33216,0.97188,3.471,25.53,1.71,25.58720383,28.44216,2.64188,28.56459339,3.33216,0.97188,3.471,25.11,1.67,25.16547238
19/10/2020 21:00,27.78928,2.80354,27.93034048,3.74928,1.09354,3.9055,24.04,1.71,24.10074065,27.38928,2.76354,27.52834561,3.74928,1.09354,3.9055,23.64,1.67,23.69891348
19/10/2020 21:30,27.12624,3.09432,27.30215583,4.74624,1.38432,4.944,22.38,1.71,22.44523335,26.73624,3.05432,26.91013564,4.74624,1.38432,4.944,21.99,1.67,22.05332175
19/10/2020 22:00,25.43592,3.69506,25.70290829,5.36592,1.56506,5.5895,20.07,2.13,20.18271042,25.05592,3.67506,25.32400429,5.36592,1.56506,5.5895,19.69,2.11,19.80273213
19/10/2020 22:30,23.62728,4.24004,24.00471411,4.21728,1.23004,4.393,19.41,3.01,19.64200092,23.25728,4.18004,23.62993456,4.21728,1.23004,4.393,19.04,2.95,19.26717675
19/10/2020 23:00,22.44168,4.28674,22.84743183,4.89168,1.42674,5.0955,17.55,2.86,17.78151006,22.07168,4.22674,22.4727477,4.89168,1.42674,5.0955,17.18,2.8,17.40667688
19/10/2020 23:30,20.99856,4.51208,21.47785809,4.97856,1.45208,5.186,16.02,3.06,16.30962906,20.63856,4.45208,21.1132938,4.97856,1.45208,5.186,15.66,3,15.94476717
20/10/2020 00:00,20.0032,4.2976,20.45965239,3.2832,0.9576,3.42,16.72,3.34,17.05033724,19.6432,4.2676,20.10143567,3.2832,0.9576,3.42,16.36,3.31,16.69148585
20/10/2020 00:30,19.52536,4.17698,19.96714414,3.07536,0.89698,3.2035,16.45,3.28,16.7738159,19.16536,4.11698,19.60256484,3.07536,0.89698,3.2035,16.09,3.22,16.40903714
20/10/2020 01:00,19.45192,4.48806,19.96296256,4.14192,1.20806,4.3145,15.31,3.28,15.65741039,19.11192,4.42806,19.61818548,4.14192,1.20806,4.3145,14.97,3.22,15.31239041
20/10/2020 01:30,19.76384,4.47112,20.26327431,5.04384,1.47112,5.254,14.72,3,15.02259631,19.43384,4.42112,19.93038984,5.04384,1.47112,5.254,14.39,2.95,14.68926819
20/10/2020 02:00,20.01936,4.54398,20.52857835,5.73936,1.67398,5.9785,14.28,2.87,14.56555183,19.68936,4.47398,20.19127025,5.73936,1.67398,5.9785,13.95,2.8,14.22822898
20/10/2020 02:30,19.808,4.5165,20.31638837,5.028,1.4665,5.2375,14.78,3.05,15.09141809,19.478,4.4665,19.98354589,5.028,1.4665,5.2375,14.45,3,14.75813335
20/10/2020 03:00,19.5584,4.4437,20.05685619,4.7784,1.3937,4.9775,14.78,3.05,15.09141809,19.2284,4.3937,19.72399468,4.7784,1.3937,4.9775,14.45,3,14.75813335
20/10/2020 03:30,19.25456,4.42508,19.75650308,4.47456,1.30508,4.661,14.78,3.12,15.10572077,18.92456,4.36508,19.42145449,4.47456,1.30508,4.661,14.45,3.06,14.77044684
20/10/2020 04:00,18.89576,4.17418,19.35131842,3.06576,0.89418,3.1935,15.83,3.28,16.16623951,18.54576,4.13418,19.00096467,3.06576,0.89418,3.1935,15.48,3.24,15.8154355
20/10/2020 04:30,18.80472,4.11846,19.25043394,2.87472,0.83846,2.9945,15.93,3.28,16.26417228,18.45472,4.07846,18.90001392,2.87472,0.83846,2.9945,15.58,3.24,15.91332775
20/10/2020 05:00,18.90208,4.07394,19.33612204,2.72208,0.79394,2.8355,16.18,3.28,16.50911264,18.54208,4.03394,18.97581099,2.72208,0.79394,2.8355,15.82,3.24,16.14837453
20/10/2020 05:30,19.59616,4.28388,20.05894101,4.43616,1.29388,4.621,15.16,2.99,15.45204517,19.25616,4.23388,19.71612127,4.43616,1.29388,4.621,14.82,2.94,15.10880538
20/10/2020 06:00,20.34808,4.09194,20.75544104,4.01808,1.17194,4.1855,16.33,2.92,16.58901142,19.99808,4.04194,20.40246266,4.01808,1.17194,4.1855,15.98,2.87,16.23567984
20/10/2020 06:30,22.3568,3.4499,22.62141278,3.4968,1.0199,3.6425,18.86,2.43,19.01590124,21.9868,3.4299,22.25272092,3.4968,1.0199,3.6425,18.49,2.41,18.64639912
20/10/2020 07:00,24.75016,2.71838,24.89899616,3.80016,1.10838,3.9585,20.95,1.61,21.01177289,24.36016,2.65838,24.50478279,3.80016,1.10838,3.9585,20.56,1.55,20.61834377
20/10/2020 07:30,27.24072,2.57646,27.36229106,4.65072,1.35646,4.8445,22.59,1.22,22.62291979,26.84072,2.53646,26.96030192,4.65072,1.35646,4.8445,22.19,1.18,22.22135234
20/10/2020 08:00,28.47904,2.08222,28.55505839,4.73904,1.38222,4.9365,23.74,0.7,23.75031789,28.06904,2.07222,28.14542773,4.73904,1.38222,4.9365,23.33,0.69,23.34020137
20/10/2020 08:30,29.00528,2.11154,29.08203688,4.56528,1.33154,4.7555,24.44,0.78,24.45244364,28.58528,2.09154,28.66169521,4.56528,1.33154,4.7555,24.02,0.76,24.03202031
20/10/2020 09:00,29.36424,2.05582,29.43611704,4.37424,1.27582,4.5565,24.99,0.78,25.00216991,28.94424,2.03582,29.01574732,4.37424,1.27582,4.5565,24.57,0.76,24.58175136
20/10/2020 09:30,29.87984,1.89412,29.93981511,3.81984,1.11412,3.979,26.06,0.78,26.07167045,29.43984,1.94412,29.50396214,3.81984,1.11412,3.979,25.62,0.83,25.63344105
20/10/2020 10:00,29.99376,1.96818,30.05826627,4.07376,1.18818,4.2435,25.92,0.78,25.93173346,29.55376,2.01818,29.62258903,4.07376,1.18818,4.2435,25.48,0.83,25.49351486
20/10/2020 10:30,30.19672,2.26946,30.2818815,5.10672,1.48946,5.3195,25.09,0.78,25.10212142,29.77672,2.31946,29.86692064,5.10672,1.48946,5.3195,24.67,0.83,24.68395835
20/10/2020 11:00,30.31024,2.46382,30.41021305,6.15024,1.79382,6.4065,24.16,0.67,24.16928836,29.90024,2.46382,30.00157931,6.15024,1.79382,6.4065,23.75,0.67,23.75944865
20/10/2020 11:30,30.78368,3.76024,31.01248715,7.78368,2.27024,8.108,23,1.49,23.04821251,30.39368,1.24024,30.418974,7.78368,2.27024,8.108,22.61,-1.03,22.6334487
20/10/2020 12:00,30.74088,3.07984,30.89477492,8.09088,2.35984,8.428,22.65,0.72,22.66144082,30.35088,3.06984,30.50573445,8.09088,2.35984,8.428,22.26,0.71,22.27132012
20/10/2020 12:30,30.99608,2.18344,31.07288827,7.48608,2.18344,7.798,23.51,0,23.51,30.60608,1.50344,30.64298394,7.48608,2.18344,7.798,23.12,-0.68,23.12999784
20/10/2020 13:00,31.088,2.2715,31.17087513,7.788,2.2715,8.1125,23.3,0,23.3,30.688,2.2715,30.77195243,7.788,2.2715,8.1125,22.9,0,22.9
20/10/2020 13:30,30.76416,1.90288,30.82295399,6.52416,1.90288,6.796,24.24,0,24.24,30.36416,1.90288,30.423727,6.52416,1.90288,6.796,23.84,0,23.84
20/10/2020 14:00,30.18568,1.48624,30.22224655,5.09568,1.48624,5.308,25.09,0,25.09,29.76568,2.15624,29.84367733,5.09568,1.48624,5.308,24.67,0.67,24.67909642
20/10/2020 14:30,30.11144,1.71542,30.16026334,5.88144,1.71542,6.1265,24.23,0,24.23,29.69144,1.71542,29.74095283,5.88144,1.71542,6.1265,23.81,0,23.81
20/10/2020 15:00,29.82776,2.30268,29.91651052,5.59776,1.63268,5.831,24.23,0.67,24.23926154,29.40776,2.30268,29.49777421,5.59776,1.63268,5.831,23.81,0.67,23.81942485
20/10/2020 15:30,29.9152,2.3611,30.00823194,8.0952,2.3611,8.4325,21.82,0,21.82,29.5252,2.3611,29.61945692,8.0952,2.3611,8.4325,21.43,0,21.43
20/10/2020 16:00,30.20264,2.47702,30.30404414,5.61264,1.63702,5.8465,24.59,0.84,24.60434311,29.79264,2.45702,29.89378439,5.61264,1.63702,5.8465,24.18,0.82,24.19390006
20/10/2020 16:30,30.90536,2.27198,30.98875877,6.55536,1.91198,6.8285,24.35,0.36,24.35266105,30.48536,2.73198,30.60752994,6.55536,1.91198,6.8285,23.93,0.82,23.94404519
20/10/2020 17:00,31.3556,2.5733,31.46101594,6.5256,1.9033,6.7975,24.83,0.67,24.83903782,30.9456,2.5733,31.05240783,6.5256,1.9033,6.7975,24.42,0.67,24.42918951
20/10/2020 17:30,31.4964,2.3752,31.58583208,5.8464,1.7052,6.09,25.65,0.67,25.658749,31.0764,2.3752,31.16703727,5.8464,1.7052,6.09,25.23,0.67,25.23889459
20/10/2020 18:00,31.30584,2.79462,31.43032801,5.53584,1.61462,5.7665,25.77,1.18,25.79700176,30.87584,2.75462,30.99847459,5.53584,1.61462,5.7665,25.34,1.14,25.36563029
20/10/2020 18:30,31.7172,2.4696,31.81320009,4.6272,1.3496,4.82,27.09,1.12,27.11314257,31.2572,2.4896,31.35619014,4.6272,1.3496,4.82,26.63,1.14,26.65438988
20/10/2020 19:00,31.23184,2.42012,31.32546585,4.01184,1.17012,4.179,27.22,1.25,27.24868621,30.78184,2.38012,30.87372095,4.01184,1.17012,4.179,26.77,1.21,26.79733196
20/10/2020 19:30,29.9404,2.3047,30.02897258,2.9304,0.8547,3.0525,27.01,1.45,27.04889277,29.4804,2.2447,29.5657346,2.9304,0.8547,3.0525,26.55,1.39,26.58636117
20/10/2020 20:00,29.07288,2.47834,29.17832279,3.90288,1.13834,4.0655,25.17,1.34,25.20564421,28.62288,2.58834,28.73967229,3.90288,1.13834,4.0655,24.72,1.45,24.76248978
20/10/2020 20:30,27.6824,3.4407,27.89540619,3.6024,1.0507,3.7525,24.08,2.39,24.19831606,27.2724,3.3807,27.48113779,3.6024,1.0507,3.7525,23.67,2.33,23.78440245
20/10/2020 21:00,26.93424,3.11832,27.11415136,3.59424,1.04832,3.744,23.34,2.07,23.43161326,26.55424,3.06832,26.7309231,3.59424,1.04832,3.744,22.96,2.02,23.0486876
20/10/2020 21:30,26.1056,3.1333,26.29296332,3.6456,1.0633,3.7975,22.46,2.07,22.55518787,25.7256,3.0833,25.90971313,3.6456,1.0633,3.7975,22.08,2.02,22.17220783
20/10/2020 22:00,24.64,3.875,24.94283915,2.76,0.805,2.875,21.88,3.07,22.09432733,24.27,3.815,24.5680102,2.76,0.805,2.875,21.51,3.01,21.71958103
20/10/2020 22:30,22.96312,4.29216,23.36081158,2.61312,0.76216,2.722,20.35,3.53,20.65389552,22.59312,4.25216,22.98977895,2.61312,0.76216,2.722,19.98,3.49,20.2825171
20/10/2020 23:00,21.86944,4.34192,22.29629286,2.50944,0.73192,2.614,19.36,3.61,19.69369696,21.50944,4.30192,21.93541713,2.50944,0.73192,2.614,19,3.57,19.33248303
20/10/2020 23:30,20.60688,4.25784,21.04216493,3.38688,0.98784,3.528,17.22,3.27,17.52772946,20.25688,4.20784,20.68929928,3.38688,0.98784,3.528,16.87,3.22,17.17455385
21/10/2020 00:00,20.90008,5.12294,21.5187792,6.01008,1.75294,6.2605,14.89,3.37,15.26659753,20.58008,5.08294,21.19848985,6.01008,1.75294,6.2605,14.57,3.33,14.94569503
21/10/2020 00:30,20.94384,5.47862,21.64854986,7.50384,2.18862,7.8165,13.44,3.29,13.83682406,20.64384,5.43862,21.34822516,7.50384,2.18862,7.8165,13.14,3.25,13.53595582
21/10/2020 01:00,20.28128,5.37204,20.98068474,6.76128,1.97204,7.043,13.52,3.4,13.94096123,19.98128,5.33204,20.68047874,6.76128,1.97204,7.043,13.22,3.36,13.64030791
21/10/2020 01:30,20.4652,5.8111,21.27424016,7.1352,2.0811,7.4325,13.33,3.73,13.8420302,20.1752,5.7711,20.98438206,7.1352,2.0811,7.4325,13.04,3.69,13.55203675
21/10/2020 02:00,20.98712,5.41166,21.67360768,6.41712,1.87166,6.6845,14.57,3.54,14.99388209,20.66712,5.38166,21.3563132,6.41712,1.87166,6.6845,14.25,3.51,14.67591905
21/10/2020 02:30,20.85536,5.34698,21.52989168,6.19536,1.80698,6.4535,14.66,3.54,15.08135272,20.54536,5.31698,21.22220756,6.19536,1.80698,6.4535,14.35,3.51,14.77303625
21/10/2020 03:00,20.48912,5.23016,21.14612522,6.06912,1.77016,6.322,14.42,3.46,14.82929533,20.18912,5.21016,20.85057154,6.06912,1.77016,6.322,14.12,3.44,14.53299694
21/10/2020 03:30,20.23528,5.08904,20.86539922,5.58528,1.62904,5.818,14.65,3.46,15.05304288,19.92528,5.06904,20.55995986,5.58528,1.62904,5.818,14.34,3.44,14.74683695
21/10/2020 04:00,20.20992,5.15456,20.85690186,5.80992,1.69456,6.052,14.4,3.46,14.80984807,19.89992,5.13456,20.55165498,5.80992,1.69456,6.052,14.09,3.44,14.50385121
21/10/2020 04:30,20.23104,5.11072,20.86658665,5.83104,1.70072,6.074,14.4,3.41,14.79824652,19.92104,5.09072,20.56120777,5.83104,1.70072,6.074,14.09,3.39,14.4920737
21/10/2020 05:00,20.19744,4.97842,20.80195299,5.37744,1.56842,5.6015,14.82,3.41,15.20725156,19.88744,4.95842,20.4962484,5.37744,1.56842,5.6015,14.51,3.39,14.90074495
21/10/2020 05:30,21.11104,5.10822,21.72026523,6.13104,1.78822,6.3865,14.98,3.32,15.34349374,20.79104,5.07822,21.40223499,6.13104,1.78822,6.3865,14.66,3.29,15.02463643
21/10/2020 06:00,21.57344,4.77392,22.0953304,5.29344,1.54392,5.514,16.28,3.23,16.5973281,21.23344,4.73392,21.75474598,5.29344,1.54392,5.514,15.94,3.19,16.25606656
21/10/2020 06:30,23.27656,4.59858,23.72646589,5.68656,1.65858,5.9235,17.59,2.94,17.83400404,22.92656,4.56858,23.37731971,5.68656,1.65858,5.9235,17.24,2.91,17.48386971
21/10/2020 07:00,25.48056,4.01808,25.79542411,6.13056,1.78808,6.386,19.35,2.23,19.47807485,25.10056,4.15808,25.44263629,6.13056,1.78808,6.386,18.97,2.37,19.11747368
21/10/2020 07:30,27.75384,3.22612,27.94071375,5.40384,1.57612,5.629,22.35,1.65,22.41082328,27.37384,3.18612,27.55863707,5.40384,1.57612,5.629,21.97,1.61,22.02891282
21/10/2020 08:00,28.86488,2.69934,28.99082154,4.93488,1.43934,5.1405,23.93,1.26,23.96314879,28.45488,2.70934,28.58357429,4.93488,1.43934,5.1405,23.52,1.27,23.55426288
21/10/2020 08:30,29.68728,2.78754,29.81786332,5.23728,1.52754,5.4555,24.45,1.26,24.48244473,29.26728,2.79754,29.40067871,5.23728,1.52754,5.4555,24.03,1.27,24.06353673
21/10/2020 09:00,30.56208,2.74644,30.68523532,5.54208,1.61644,5.773,25.02,1.13,25.04550459,30.15208,2.71644,30.27419651,5.54208,1.61644,5.773,24.61,1.1,24.63457124
21/10/2020 09:30,30.78528,2.62404,30.89691005,5.46528,1.59404,5.693,25.32,1.03,25.34094118,30.36528,2.63404,30.47931095,5.46528,1.59404,5.693,24.9,1.04,24.92170941
21/10/2020 10:00,30.95,2.6025,31.05922578,5.7,1.6625,5.9375,25.25,0.94,25.26749097,30.54,2.6125,30.65153758,5.7,1.6625,5.9375,24.84,0.95,24.85815963
21/10/2020 10:30,30.98608,2.39344,31.07838009,5.32608,1.55344,5.548,25.66,0.84,25.67374534,30.56608,2.43344,30.66279304,5.32608,1.55344,5.548,25.24,0.88,25.25533607
