Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2020 11:00,31.59552,2.46036,31.69116999,5.55552,1.62036,5.787,26.04,0.84,26.05354486,31.16552,2.50036,31.26565907,5.55552,1.62036,5.787,25.61,0.88,25.62511463
21/10/2020 11:30,31.50272,2.30496,31.58693097,5.02272,1.46496,5.232,26.48,0.84,26.49331991,31.06272,2.34496,31.1511061,5.02272,1.46496,5.232,26.04,0.88,26.05486519
21/10/2020 12:00,31.19976,1.98868,31.26307522,4.34976,1.26868,4.531,26.85,0.72,26.8596519,30.73976,2.04868,30.80795246,4.34976,1.26868,4.531,26.39,0.78,26.40152458
21/10/2020 12:30,32.1372,2.2096,32.2130712,5.1072,1.4896,5.32,27.03,0.72,27.03958764,31.6872,2.1596,31.76070711,5.1072,1.4896,5.32,26.58,0.67,26.58844298
21/10/2020 13:00,31.79928,2.25104,31.8788549,5.24928,1.53104,5.468,26.55,0.72,26.55976092,31.34928,2.20104,31.42645277,5.24928,1.53104,5.468,26.1,0.67,26.1085982
21/10/2020 13:30,31.53528,2.78404,31.65793366,5.46528,1.59404,5.693,26.07,1.19,26.09714544,31.07528,2.84404,31.20515327,5.46528,1.59404,5.693,25.61,1.25,25.64048751
21/10/2020 14:00,31.63128,3.27454,31.80032212,5.98128,1.74454,6.2305,25.65,1.53,25.69559106,31.18128,3.30454,31.35589589,5.98128,1.74454,6.2305,25.2,1.56,25.24823954
21/10/2020 14:30,31.41856,3.12208,31.57330037,5.93856,1.73208,6.186,25.48,1.39,25.51788588,30.97856,3.10208,31.13348808,5.93856,1.73208,6.186,25.04,1.37,25.07745003
21/10/2020 15:00,31.03488,2.83434,31.16403793,6.01488,1.75434,6.2655,25.02,1.08,25.0432985,30.61488,2.79434,30.74214068,6.01488,1.75434,6.2655,24.6,1.04,24.62197393
21/10/2020 15:30,30.9644,2.7467,31.08598443,5.7144,1.6667,5.9525,25.25,1.08,25.27308648,30.5344,2.7067,30.65413199,5.7144,1.6667,5.9525,24.82,1.04,24.84177932
21/10/2020 16:00,31.43296,2.80128,31.55753704,6.31296,1.84128,6.576,25.12,0.96,25.13833726,31.00296,2.80128,31.12925792,6.31296,1.84128,6.576,24.69,0.96,24.70865638
21/10/2020 16:30,31.74576,3.00918,31.88806112,7.02576,2.04918,7.3185,24.72,0.96,24.73863375,31.32576,3.00918,31.46996034,7.02576,2.04918,7.3185,24.3,0.96,24.31895557
21/10/2020 17:00,32.20896,3.26428,32.37394984,7.48896,2.18428,7.801,24.72,1.08,24.74358099,31.78896,3.21428,31.95104965,7.48896,2.18428,7.801,24.3,1.03,24.32181942
21/10/2020 17:30,32.5716,3.3713,32.74560719,7.3416,2.1413,7.6475,25.23,1.23,25.25996437,32.1416,3.3513,32.31584228,7.3416,2.1413,7.6475,24.8,1.21,24.8295006
21/10/2020 18:00,33.06856,3.52208,33.25559664,7.37856,2.15208,7.686,25.69,1.37,25.72650384,32.62856,3.51208,32.81703268,7.37856,2.15208,7.686,25.25,1.36,25.28659922
21/10/2020 18:30,33.70008,3.66294,33.89856223,8.65008,2.52294,9.0105,25.05,1.14,25.0759267,33.28008,3.58294,33.47239435,8.65008,2.52294,9.0105,24.63,1.06,24.65279903
21/10/2020 19:00,33.25104,3.41072,33.4255093,9.19104,2.68072,9.574,24.06,0.73,24.07107185,32.82104,3.40072,32.9967508,9.19104,2.68072,9.574,23.63,0.72,23.64096656
21/10/2020 19:30,31.54848,2.91414,31.682784,7.48848,2.18414,7.8005,24.06,0.73,24.07107185,31.11848,2.90414,31.25370101,7.48848,2.18414,7.8005,23.63,0.72,23.64096656
21/10/2020 20:00,30.59096,3.38778,30.77797731,7.74096,2.25778,8.0635,22.85,1.13,22.87792386,30.17096,3.40778,30.36280277,7.74096,2.25778,8.0635,22.43,1.15,22.45946126
21/10/2020 20:30,29.22496,4.21978,29.52803465,7.40496,2.15978,7.7135,21.82,2.06,21.91702535,28.84496,4.16978,29.14478997,7.40496,2.15978,7.7135,21.44,2.01,21.53401263
21/10/2020 21:00,28.30848,4.42664,28.65248997,7.42848,2.16664,7.738,20.88,2.26,21.00195229,27.94848,4.36664,28.28754283,7.42848,2.16664,7.738,20.52,2.2,20.63759676
21/10/2020 21:30,27.98792,4.41856,28.33456085,7.77792,2.26856,8.102,20.21,2.15,20.32403995,27.62792,4.36856,27.97116873,7.77792,2.26856,8.102,19.85,2.1,19.96077403
21/10/2020 22:00,26.65088,4.14484,26.9712644,8.21088,2.39484,8.553,18.44,1.75,18.52285345,26.29088,4.10484,26.60939839,8.21088,2.39484,8.553,18.08,1.71,18.16068556
21/10/2020 22:30,25.90296,5.04878,26.39040576,10.21296,2.97878,10.6385,15.69,2.07,15.82595969,25.56296,4.99878,26.04712509,10.21296,2.97878,10.6385,15.35,2.02,15.48234155
21/10/2020 23:00,24.66608,5.39594,25.24938952,10.54608,3.07594,10.9855,14.12,2.32,14.30932563,24.36608,5.35594,24.94778443,10.54608,3.07594,10.9855,13.82,2.28,14.00681263
21/10/2020 23:30,23.56152,5.79586,24.26390772,11.71152,3.41586,12.1995,11.85,2.38,12.08664139,23.30152,5.69586,23.98757294,11.71152,3.41586,12.1995,11.59,2.28,11.81213359
22/10/2020 00:00,22.60712,5.90416,23.36537995,11.63712,3.39416,12.122,10.97,2.51,11.25348835,22.34712,5.83416,23.09612944,11.63712,3.39416,12.122,10.71,2.44,10.98442989
22/10/2020 00:30,20.85984,6.19662,21.76076801,10.23984,2.98662,10.6665,10.62,3.21,11.09452568,20.60984,6.15662,21.50975301,10.23984,2.98662,10.6665,10.37,3.17,10.84369863
22/10/2020 01:00,20.58096,6.10028,21.46600407,10.08096,2.94028,10.501,10.5,3.16,10.9651995,20.33096,6.04028,21.20926489,10.08096,2.94028,10.501,10.25,3.1,10.70852464
22/10/2020 01:30,21.36936,6.49398,22.33430821,11.25936,3.28398,11.7285,10.11,3.21,10.60736537,21.12936,6.45398,22.09306932,11.25936,3.28398,11.7285,9.87,3.17,10.36657128
22/10/2020 02:00,21.85,6.6025,22.82576409,11.22,3.2725,11.6875,10.63,3.33,11.13938059,21.6,6.5425,22.5691007,11.22,3.2725,11.6875,10.38,3.27,10.88289024
22/10/2020 02:30,20.79768,6.08724,21.6702096,9.24768,2.69724,9.633,11.55,3.39,12.03721729,20.52768,6.03724,21.39705384,9.24768,2.69724,9.633,11.28,3.34,11.76409793
22/10/2020 03:00,20.56536,5.65198,21.32789042,7.75536,2.26198,8.0785,12.81,3.39,13.25096978,20.27536,5.60198,21.035028,7.75536,2.26198,8.0785,12.52,3.34,12.95785476
22/10/2020 03:30,20.61016,5.82838,21.41841984,9.08016,2.64838,9.4585,11.53,3.18,11.96048912,20.34016,5.76838,21.1422874,9.08016,2.64838,9.4585,11.26,3.12,11.68426292
22/10/2020 04:00,20.666,5.8805,21.48636396,8.676,2.5305,9.0375,11.99,3.35,12.44920078,20.386,5.8205,21.20064188,8.676,2.5305,9.0375,11.71,3.29,12.16339591
22/10/2020 04:30,21.00912,5.96766,21.84024013,9.24912,2.69766,9.6345,11.76,3.27,12.20616647,20.73912,5.90766,21.56412635,9.24912,2.69766,9.6345,11.49,3.21,11.92997066
22/10/2020 05:00,20.84744,5.93092,21.6746757,8.91744,2.60092,9.289,11.93,3.33,12.38603246,20.56744,5.89092,21.39445084,8.91744,2.60092,9.289,11.65,3.29,12.10564331
22/10/2020 05:30,20.83952,5.67736,21.599028,7.49952,2.18736,7.812,13.34,3.49,13.78897023,20.53952,5.63736,21.29910115,7.49952,2.18736,7.812,13.04,3.45,13.48866561
22/10/2020 06:00,21.6208,5.5769,22.32847523,7.3608,2.1469,7.6675,14.26,3.43,14.66671402,21.3208,5.5369,22.02802248,7.3608,2.1469,7.6675,13.96,3.39,14.36571265
22/10/2020 06:30,22.83784,4.99812,23.37836905,7.46784,2.17812,7.779,15.37,2.82,15.62655752,22.50784,4.94812,23.04531955,7.46784,2.17812,7.779,15.04,2.77,15.29295589
22/10/2020 07:00,25.0424,4.1982,25.3918625,7.9824,2.3282,8.315,17.06,1.87,17.16218226,24.6924,4.2282,25.05179221,7.9824,2.3282,8.315,16.71,1.9,16.81767225
22/10/2020 07:30,28.1284,3.6812,28.36825902,8.4384,2.4612,8.79,19.69,1.22,19.72775963,27.7684,3.6412,28.00611319,8.4384,2.4612,8.79,19.33,1.18,19.36598306
22/10/2020 08:00,28.83224,3.77482,29.07829654,7.90224,2.30482,8.2315,20.93,1.47,20.98155857,28.46224,3.73482,28.70623602,7.90224,2.30482,8.2315,20.56,1.43,20.60967006
22/10/2020 08:30,29.46016,3.81338,29.70594039,7.76016,2.26338,8.0835,21.7,1.55,21.75528671,29.07016,3.75338,29.31146642,7.76016,2.26338,8.0835,21.31,1.49,21.36202706
22/10/2020 09:00,29.98024,3.65632,30.20237518,7.53024,2.19632,7.844,22.45,1.46,22.4974243,29.61024,3.59632,29.8278365,7.53024,2.19632,7.844,22.08,1.4,22.12433954
22/10/2020 09:30,30.76656,3.44858,30.95922994,7.84656,2.28858,8.1735,22.92,1.16,22.9493355,30.37656,3.38858,30.56497786,7.84656,2.28858,8.1735,22.53,1.1,22.5568371
22/10/2020 10:00,30.74696,3.27078,30.92043905,7.23696,2.11078,7.5385,23.51,1.16,23.53860021,30.35696,3.28078,30.53372787,7.23696,2.11078,7.5385,23.12,1.17,23.14958531
22/10/2020 10:30,30.73536,3.52448,30.9367793,7.93536,2.31448,8.266,22.8,1.21,22.83208488,30.35536,3.48448,30.55469656,7.93536,2.31448,8.266,22.42,1.17,22.45050779
22/10/2020 11:00,30.8784,3.7612,31.1066265,10.1184,2.9512,10.54,20.76,0.81,20.77579601,30.5084,3.7512,30.73815173,10.1184,2.9512,10.54,20.39,0.8,20.40568793
22/10/2020 11:30,31.3732,3.5176,31.56978283,9.7632,2.8476,10.17,21.61,0.67,21.6203839,30.9932,3.5176,31.1921778,9.7632,2.8476,10.17,21.23,0.67,21.24056967
22/10/2020 12:00,31.40168,3.97174,31.65185975,11.01168,3.21174,11.4705,20.39,0.76,20.40415889,31.04168,3.96174,31.29347026,11.01168,3.21174,11.4705,20.03,0.75,20.04403652
22/10/2020 12:30,31.5976,4.0768,31.85951387,13.9776,4.0768,14.56,17.62,0,17.62,31.2476,4.0768,31.51242301,13.9776,4.0768,14.56,17.27,0,17.27
22/10/2020 13:00,30.88744,3.70342,31.10866872,12.69744,3.70342,13.2265,18.19,0,18.19,30.53744,3.70342,30.76118596,12.69744,3.70342,13.2265,17.84,0,17.84
22/10/2020 13:30,31.00824,4.55782,31.34142101,13.15824,3.83782,13.7065,17.85,0.72,17.86451511,30.66824,4.56782,31.00654647,13.15824,3.83782,13.7065,17.51,0.73,17.52521041
22/10/2020 14:00,30.91888,4.47634,31.24123493,12.87888,3.75634,13.4155,18.04,0.72,18.05436235,30.56888,4.48634,30.8963375,12.87888,3.75634,13.4155,17.69,0.73,17.70505578
22/10/2020 14:30,30.31408,3.61744,30.52915522,9.93408,2.89744,10.348,20.38,0.72,20.39271439,29.95408,3.62744,30.17292213,9.93408,2.89744,10.348,20.02,0.73,20.03330477
22/10/2020 15:00,29.90136,3.21998,30.07423484,7.61136,2.21998,7.9285,22.29,1,22.31242031,29.52136,3.18998,29.69320913,7.61136,2.21998,7.9285,21.91,0.97,21.93146142
22/10/2020 15:30,28.9248,2.9189,29.07170501,6.0648,1.7689,6.3175,22.86,1.15,22.88890779,28.5448,2.8689,28.68860739,6.0648,1.7689,6.3175,22.48,1.1,22.50689672
22/10/2020 16:00,29.8844,3.3917,30.07625296,7.9944,2.3317,8.3275,21.89,1.06,21.91564966,29.5044,3.3517,29.6941663,7.9944,2.3317,8.3275,21.51,1.02,21.53417052
22/10/2020 16:30,30.24856,3.42208,30.44151793,8.09856,2.36208,8.436,22.15,1.06,22.17534893,29.86856,3.38208,30.05943016,8.09856,2.36208,8.436,21.77,1.02,21.79388217
22/10/2020 17:00,30.72624,3.26432,30.89915225,6.42624,1.87432,6.694,24.3,1.39,24.33972268,30.32624,3.25432,30.50035133,6.42624,1.87432,6.694,23.9,1.38,23.93980785
22/10/2020 17:30,31.41952,2.78236,31.54247556,6.17952,1.80236,6.437,25.24,0.98,25.25901819,30.99952,2.87236,31.13230946,6.17952,1.80236,6.437,24.82,1.07,24.84305336
22/10/2020 18:00,31.78,2.6675,31.89175373,6.06,1.7675,6.3125,25.72,0.9,25.73574168,31.37,2.6575,31.48236342,6.06,1.7675,6.3125,25.31,0.89,25.32564313
22/10/2020 18:30,32.43376,3.20818,32.59204208,6.71376,1.95818,6.9935,25.72,1.25,25.75035728,32.02376,3.16818,32.18009585,6.71376,1.95818,6.9935,25.31,1.21,25.33890684
22/10/2020 19:00,32.87592,2.73256,32.98928614,6.14592,1.79256,6.402,26.73,0.94,26.74652314,32.43592,2.72256,32.54998063,6.14592,1.79256,6.402,26.29,0.93,26.30644408
22/10/2020 19:30,31.58712,2.35666,31.67491115,4.85712,1.41666,5.0595,26.73,0.94,26.74652314,31.14712,2.34666,31.23539495,4.85712,1.41666,5.0595,26.29,0.93,26.30644408
22/10/2020 20:00,30.00704,2.95372,30.15206314,4.84704,1.41372,5.049,25.16,1.54,25.20708631,29.59704,2.84372,29.73334021,4.84704,1.41372,5.049,24.75,1.43,24.79127669
22/10/2020 20:30,29.04872,3.85046,29.3028015,5.65872,1.65046,5.8945,23.39,2.2,23.4932352,28.63872,3.83046,28.89374858,5.65872,1.65046,5.8945,22.98,2.18,23.08317136
22/10/2020 21:00,27.88776,3.52018,28.10905237,5.65776,1.65018,5.8935,22.23,1.87,22.30851407,27.48776,3.44018,27.70219826,5.65776,1.65018,5.8935,21.83,1.79,21.9032646
22/10/2020 21:30,27.3672,3.4521,27.58406479,4.8072,1.4021,5.0075,22.56,2.05,22.65294904,26.9672,3.4421,27.18598772,4.8072,1.4021,5.0075,22.16,2.04,22.25370082
22/10/2020 22:00,26.156,4.1105,26.47701921,5.076,1.4805,5.2875,21.08,2.63,21.24342957,25.736,4.1605,26.07012574,5.076,1.4805,5.2875,20.66,2.68,20.83309867
22/10/2020 22:30,24.918,4.5065,25.3222287,4.788,1.3965,4.9875,20.13,3.11,20.36882422,24.528,4.4865,24.93494468,4.788,1.3965,4.9875,19.74,3.09,19.98038288
22/10/2020 23:00,23.60472,4.49096,24.02814034,4.73472,1.38096,4.932,18.87,3.11,19.12456535,23.22472,4.47096,23.65115436,4.73472,1.38096,4.932,18.49,3.09,18.74641832
22/10/2020 23:30,21.80384,4.47112,22.25754597,4.08384,1.19112,4.254,17.72,3.28,18.02100996,21.44384,4.42112,21.89485273,4.08384,1.19112,4.254,17.36,3.23,17.65793023
23/10/2020 00:00,20.97584,4.68212,21.49204763,4.15584,1.21212,4.329,16.82,3.47,17.17420449,20.60584,4.66212,21.12666573,4.15584,1.21212,4.329,16.45,3.45,16.80788505
23/10/2020 00:30,20.63928,4.78104,21.18580238,4.28928,1.25104,4.468,16.35,3.53,16.72672712,20.26928,4.86104,20.84402604,4.28928,1.25104,4.468,15.98,3.61,16.38268903
23/10/2020 01:00,20.51432,4.87876,21.08647965,4.62432,1.34876,4.817,15.89,3.53,16.27737694,20.16432,4.85876,20.7414404,4.62432,1.34876,4.817,15.54,3.51,15.93146886
23/10/2020 01:30,20.74688,4.97034,21.33394735,4.76688,1.39034,4.9655,15.98,3.58,16.37610454,20.39688,4.90034,20.97727451,4.76688,1.39034,4.9655,15.63,3.51,16.01926965
23/10/2020 02:00,21.01712,4.84166,21.56759154,4.49712,1.31166,4.6845,16.52,3.53,16.89293639,20.66712,4.82166,21.2221171,4.49712,1.31166,4.6845,16.17,3.51,16.54657064
23/10/2020 02:30,20.432,4.566,20.93597335,3.552,1.036,3.7,16.88,3.53,17.24515294,20.092,4.546,20.59986845,3.552,1.036,3.7,16.54,3.51,16.90833227
23/10/2020 03:00,20.0384,4.3612,20.5074996,3.1584,0.9212,3.29,16.88,3.44,17.22695562,19.6984,4.3412,20.17109268,3.1584,0.9212,3.29,16.54,3.42,16.88987863
23/10/2020 03:30,19.60888,4.20884,20.05548576,2.97888,0.86884,3.103,16.63,3.34,16.96209008,19.25888,4.17884,19.70703333,2.97888,0.86884,3.103,16.28,3.31,16.61308219
23/10/2020 04:00,19.32336,4.28598,19.79297517,3.24336,0.94598,3.3785,16.08,3.34,16.42321528,18.96336,4.25598,19.43508138,3.24336,0.94598,3.3785,15.72,3.31,16.06469732
23/10/2020 04:30,19.24456,4.75508,19.82331646,3.99456,1.16508,4.161,15.25,3.59,15.66686312,18.91456,4.73508,19.49824512,3.99456,1.16508,4.161,14.92,3.57,15.34116358
23/10/2020 05:00,19.22704,4.65122,19.78163074,4.18704,1.22122,4.3615,15.04,3.43,15.42616284,18.89704,4.61122,19.4515159,4.18704,1.22122,4.3615,14.71,3.39,15.09556889
23/10/2020 05:30,20.08944,5.08192,20.72224675,5.14944,1.50192,5.364,14.94,3.58,15.36294243,19.76944,5.04192,20.4022478,5.14944,1.50192,5.364,14.62,3.54,15.0424732
23/10/2020 06:00,20.55288,4.78584,21.10272828,4.92288,1.43584,5.128,15.63,3.35,15.98497419,20.20288,4.79584,20.76430691,4.92288,1.43584,5.128,15.28,3.36,15.64506312
23/10/2020 06:30,21.50136,5.72498,22.2504804,3.89136,1.13498,4.0535,17.61,4.59,18.19835707,21.44136,3.00498,21.65090814,3.89136,1.13498,4.0535,17.55,1.87,17.6493456
23/10/2020 07:00,23.37536,8.09948,24.73881629,6.61536,1.92948,6.891,16.76,6.17,17.85963325,23.65536,2.53948,23.79128024,6.61536,1.92948,6.891,17.04,0.61,17.05091493
23/10/2020 07:30,25.7972,7.0871,26.75299075,6.1272,1.7871,6.3825,19.67,5.3,20.37152179,26.1472,1.0471,26.16815787,6.1272,1.7871,6.3825,20.02,-0.74,20.03367166
23/10/2020 08:00,27.23152,7.31586,28.19711845,6.91152,2.01586,7.1995,20.32,5.3,20.99981905,27.59152,1.27586,27.62100278,6.91152,2.01586,7.1995,20.68,-0.74,20.69323561
23/10/2020 08:30,28.71528,7.72654,29.73662264,8.04528,2.34654,8.3805,20.67,5.38,21.35868208,29.23528,0.48654,29.23932827,8.04528,2.34654,8.3805,21.19,-1.86,21.27147621
23/10/2020 09:00,29.38888,6.73634,30.15102891,8.07888,2.35634,8.4155,21.31,4.38,21.75547058,29.71888,0.07634,29.71897805,8.07888,2.35634,8.4155,21.64,-2.28,21.75977941
23/10/2020 09:30,29.35768,2.58974,29.4716835,5.82768,1.69974,6.0705,23.53,0.89,23.54682569,28.95768,2.57974,29.07236298,5.82768,1.69974,6.0705,23.13,0.88,23.14673411
23/10/2020 10:00,29.8668,2.9424,30.01138884,6.7968,1.9824,7.08,23.07,0.96,23.08996535,29.4768,2.8624,29.61545326,6.7968,1.9824,7.08,22.68,0.88,22.69706589
23/10/2020 10:30,30.25408,3.24494,30.42760247,7.83408,2.28494,8.1605,22.42,0.96,22.44054367,29.86408,3.16494,30.03131898,7.83408,2.28494,8.1605,22.03,0.88,22.04756903
23/10/2020 11:00,30.29544,3.03492,30.44707579,7.52544,2.19492,7.839,22.77,0.84,22.7854888,29.90544,3.01492,30.05703053,7.52544,2.19492,7.839,22.38,0.82,22.3950173
23/10/2020 11:30,30.43608,3.23344,30.60735369,7.72608,2.25344,8.048,22.71,0.98,22.73113504,30.03608,3.20344,30.2064253,7.72608,2.25344,8.048,22.31,0.95,22.3302172
23/10/2020 12:00,30.57248,3.14864,30.73419052,7.09248,2.06864,7.388,23.48,1.08,23.50482504,30.17248,3.10864,30.33219728,7.09248,2.06864,7.388,23.08,1.04,23.10341966
23/10/2020 12:30,30.858,3.2315,31.0267426,7.068,2.0615,7.3625,23.79,1.17,23.81875312,30.458,3.1815,30.6237115,7.068,2.0615,7.3625,23.39,1.12,23.41679953
23/10/2020 13:00,31.41384,3.77862,31.64027991,8.94384,2.60862,9.3165,22.47,1.17,22.50044,31.01384,3.72862,31.23717143,8.94384,2.60862,9.3165,22.07,1.12,22.09840039
23/10/2020 13:30,31.43472,4.63346,31.77436975,12.59472,3.67346,13.1195,18.84,0.96,18.86444274,31.07472,4.61346,31.4153185,12.59472,3.67346,13.1195,18.48,0.94,18.50389148
23/10/2020 14:00,31.32088,4.40484,31.62910273,11.81088,3.44484,12.303,19.51,0.96,19.53360438,30.94088,4.38484,31.25003803,11.81088,3.44484,12.303,19.13,0.94,19.15308069
23/10/2020 14:30,31.2196,4.9153,31.60417058,14.3496,4.1853,14.9475,16.87,0.73,16.88578692,30.8496,4.9053,31.23715397,14.3496,4.1853,14.9475,16.5,0.72,16.51570162
23/10/2020 15:00,30.8652,4.2911,31.16206203,11.6952,3.4111,12.1825,19.17,0.88,19.1901876,30.4852,4.3511,30.79414701,11.6952,3.4111,12.1825,18.79,0.94,18.81349781
23/10/2020 15:30,29.81128,4.72204,30.18294348,11.08128,3.23204,11.543,18.73,1.49,18.78917241,29.44128,4.67204,29.80967839,11.08128,3.23204,11.543,18.36,1.44,18.41638401
23/10/2020 16:00,29.73232,4.97526,30.14571387,10.37232,3.02526,10.8045,19.36,1.95,19.45795724,29.36232,4.91526,29.77088539,10.37232,3.02526,10.8045,18.99,1.89,19.08382037
23/10/2020 16:30,29.45104,4.86322,29.84986877,9.37104,2.73322,9.7615,20.08,2.13,20.19265461,29.08104,4.82322,29.47830285,9.37104,2.73322,9.7615,19.71,2.09,19.82049949
23/10/2020 17:00,29.72248,4.60614,30.07727287,8.83248,2.57614,9.2005,20.89,2.03,20.98840156,29.35248,4.54614,29.70244891,8.83248,2.57614,9.2005,20.52,1.97,20.61434695
23/10/2020 17:30,30.2956,3.8483,30.53903719,6.8856,2.0083,7.1725,23.41,1.84,23.48219964,29.8956,3.7683,30.13215864,6.8856,2.0083,7.1725,23.01,1.76,23.0772117
23/10/2020 18:00,30.9652,3.5736,31.1707271,6.8352,1.9936,7.12,24.13,1.58,24.18167281,30.5452,3.5236,30.74776415,6.8352,1.9936,7.12,23.71,1.53,23.75931396
23/10/2020 18:30,32.39552,4.11786,32.65618605,7.53552,2.19786,7.8495,24.86,1.92,24.93403297,31.97552,4.06786,32.23323385,7.53552,2.19786,7.8495,24.44,1.87,24.51143611
23/10/2020 19:00,31.80952,3.95986,32.05504724,7.19952,2.09986,7.4995,24.61,1.86,24.68018841,31.39952,3.96986,31.64948095,7.19952,2.09986,7.4995,24.2,1.87,24.27214247
23/10/2020 19:30,30.81768,3.90724,31.06438354,6.60768,1.92724,6.883,24.21,1.98,24.2908316,30.39768,3.86724,30.64269072,6.60768,1.92724,6.883,23.79,1.94,23.8689694
23/10/2020 20:00,29.69744,4.20592,29.99379445,5.91744,1.72592,6.164,23.78,2.48,23.90896903,29.27744,4.21592,29.57942654,5.91744,1.72592,6.164,23.36,2.49,23.49233279
23/10/2020 20:30,28.99952,4.99736,29.42695647,7.73952,2.25736,8.062,21.26,2.74,21.43583915,28.60952,4.93736,29.03243287,7.73952,2.25736,8.062,20.87,2.68,21.04137115
23/10/2020 21:00,27.67328,4.86554,28.09775624,7.49328,2.18554,7.8055,20.18,2.68,20.35718055,27.29328,4.79554,27.71137559,7.49328,2.18554,7.8055,19.8,2.61,19.97128188
23/10/2020 21:30,27.6164,5.1552,28.09344472,8.4864,2.4752,8.84,19.13,2.68,19.31681392,27.2464,5.0852,27.71688244,8.4864,2.4752,8.84,18.76,2.61,18.94068901
23/10/2020 22:00,26.5244,5.3567,27.05989708,7.3944,2.1567,7.7025,19.13,3.2,19.39579594,26.1544,5.3167,26.68932255,7.3944,2.1567,7.7025,18.76,3.16,19.02427922
23/10/2020 22:30,25.12312,4.99216,25.61430889,7.17312,2.09216,7.472,17.95,2.9,18.18275282,24.75312,4.92216,25.23776156,7.17312,2.09216,7.472,17.58,2.83,17.80632753
23/10/2020 23:00,24.09152,5.56086,24.72497725,7.75152,2.26086,8.0745,16.34,3.3,16.66990102,23.73152,5.51086,24.36297641,7.75152,2.26086,8.0745,15.98,3.25,16.30714261
23/10/2020 23:30,22.95896,5.66178,23.64676716,7.30896,2.13178,7.6135,15.65,3.53,16.043173,22.61896,5.62178,23.30711827,7.30896,2.13178,7.6135,15.31,3.49,15.70274498
24/10/2020 00:00,22.114,5.497,22.78697007,6.744,1.967,7.025,15.37,3.53,15.77015536,21.774,5.457,22.44740352,6.744,1.967,7.025,15.03,3.49,15.42987362
24/10/2020 00:30,21.64616,5.81388,22.41333182,8.03616,2.34388,8.371,13.61,3.47,14.0453907,21.34616,5.78388,22.11587246,8.03616,2.34388,8.371,13.31,3.44,13.74735247
24/10/2020 01:00,20.79136,5.70748,21.56051898,7.67136,2.23748,7.991,13.12,3.47,13.57112007,20.49136,5.67748,21.26333967,7.67136,2.23748,7.991,12.82,3.44,13.27350745
24/10/2020 01:30,21.23208,5.87394,22.02962533,8.00208,2.33394,8.3355,13.23,3.54,13.69541894,20.92208,5.84394,21.72291569,8.00208,2.33394,8.3355,12.92,3.51,13.38829713
24/10/2020 02:00,21.69464,6.12552,22.54283478,8.86464,2.58552,9.234,12.83,3.54,13.30941396,21.39464,6.09552,22.24603301,8.86464,2.58552,9.234,12.53,3.51,13.0123403
24/10/2020 02:30,21.13872,5.87546,21.9400664,8.17872,2.38546,8.5195,12.96,3.49,13.42168767,20.82872,5.82546,21.62802721,8.17872,2.38546,8.5195,12.65,3.44,13.10938976
24/10/2020 03:00,20.91296,5.84128,21.71341631,7.51296,2.19128,7.826,13.4,3.65,13.88821443,20.61296,5.81128,21.41646785,7.51296,2.19128,7.826,13.1,3.62,13.59096759
24/10/2020 03:30,20.76424,6.06332,21.63140107,8.27424,2.41332,8.619,12.49,3.65,13.01240178,20.46424,6.03332,21.33509009,8.27424,2.41332,8.619,12.19,3.62,12.71615115
24/10/2020 04:00,20.10208,5.70394,20.89565868,7.04208,2.05394,7.3355,13.06,3.65,13.56046091,19.79208,5.67394,20.58931825,7.04208,2.05394,7.3355,12.75,3.62,13.25393904
24/10/2020 04:30,19.57792,5.53356,20.34490693,6.45792,1.88356,6.727,13.12,3.65,13.61825613,19.27792,5.50356,20.0481264,6.45792,1.88356,6.727,12.82,3.62,13.32129123
24/10/2020 05:00,20.5468,5.9999,21.40490108,8.7768,2.5599,9.1425,11.77,3.44,12.26240189,20.2768,5.9699,21.13736796,8.7768,2.5599,9.1425,11.5,3.41,11.99491976
24/10/2020 05:30,20.45272,5.97246,21.30690109,8.68272,2.53246,9.0445,11.77,3.44,12.26240189,20.18272,5.94246,21.03936828,8.68272,2.53246,9.0445,11.5,3.41,11.99491976
24/10/2020 06:00,20.41808,5.92944,21.26161446,9.59808,2.79944,9.998,10.82,3.13,11.2636273,20.15808,5.87944,20.998,9.59808,2.79944,9.998,10.56,3.08,11
24/10/2020 06:30,21.35096,5.99278,22.17604349,10.26096,2.99278,10.6885,11.09,3,11.4886074,21.09096,5.94278,21.91221641,10.26096,2.99278,10.6885,10.83,2.95,11.22458908
24/10/2020 07:00,22.38584,6.03712,23.185613,10.03584,2.92712,10.454,12.35,3.11,12.73556438,22.09584,5.98712,22.89261346,10.03584,2.92712,10.454,12.06,3.06,12.44215415
24/10/2020 07:30,23.20032,5.78926,23.91172055,9.94032,2.89926,10.3545,13.26,2.89,13.57128218,22.90032,5.72926,23.6061237,9.94032,2.89926,10.3545,12.96,2.83,13.26538729
24/10/2020 08:00,24.36248,5.50614,24.97694956,10.99248,3.20614,11.4505,13.37,2.3,13.56638861,24.06248,5.47614,24.67774408,10.99248,3.20614,11.4505,13.07,2.27,13.26566244
24/10/2020 08:30,25.88352,5.41436,26.44374977,11.84352,3.45436,12.337,14.04,1.96,14.17614898,25.58352,5.37436,26.14192497,11.84352,3.45436,12.337,13.74,1.92,13.87349992
24/10/2020 09:00,26.72592,5.52006,27.29003229,12.20592,3.56006,12.7145,14.52,1.96,14.65168932,26.39592,5.48006,26.95877687,12.20592,3.56006,12.7145,14.19,1.92,14.31930515
24/10/2020 09:30,27.8028,5.7804,28.39733635,12.6528,3.6904,13.18,15.15,2.09,15.29348227,27.4628,5.7604,28.06042751,12.6528,3.6904,13.18,14.81,2.07,14.95396269
24/10/2020 10:00,28.26112,5.13366,28.72360299,12.08112,3.52366,12.5845,16.18,1.61,16.25990467,27.90112,5.11366,28.36586004,12.08112,3.52366,12.5845,15.82,1.59,15.89970126
24/10/2020 10:30,28.85192,5.09056,29.29756114,12.24192,3.57056,12.752,16.61,1.52,16.67940347,28.49192,5.06056,28.93784326,12.24192,3.57056,12.752,16.25,1.49,16.31816779
24/10/2020 11:00,28.656,4.8205,29.05862275,11.316,3.3005,11.7875,17.34,1.52,17.40649304,28.296,4.7905,28.6986499,11.316,3.3005,11.7875,16.98,1.49,17.0452486
24/10/2020 11:30,29.676,5.1105,30.11282428,12.756,3.7205,13.2875,16.92,1.39,16.97699915,29.316,5.0805,29.75297189,12.756,3.7205,13.2875,16.56,1.36,16.61575156
24/10/2020 12:00,29.9264,5.1252,30.3620996,12.8064,3.7352,13.34,17.12,1.39,17.17633546,29.5664,5.0952,30.00221778,12.8064,3.7352,13.34,16.76,1.36,16.81508846
24/10/2020 12:30,29.86112,4.72116,30.23203333,11.90112,3.47116,12.397,17.96,1.25,18.00344689,29.49112,4.66116,29.85720301,11.90112,3.47116,12.397,17.59,1.19,17.63020703
24/10/2020 13:00,30.25488,4.96434,30.65945915,12.73488,3.71434,13.2655,17.52,1.25,17.56453529,29.88488,4.90434,30.28462652,12.73488,3.71434,13.2655,17.15,1.19,17.19123614
24/10/2020 13:30,29.69264,4.98702,30.10852435,12.81264,3.73702,13.3465,16.88,1.25,16.92621931,29.34264,4.92702,29.75342078,12.81264,3.73702,13.3465,16.53,1.19,16.57277889
24/10/2020 14:00,28.692,5.2485,29.16809243,11.652,3.3985,12.1375,17.04,1.85,17.14013127,28.352,5.0085,28.79098776,11.652,3.3985,12.1375,16.7,1.61,16.77742829
24/10/2020 14:30,28.70248,5.67114,29.25737834,12.31248,3.59114,12.8255,16.39,2.08,16.52145575,28.34248,5.64114,28.89841921,12.31248,3.59114,12.8255,16.03,2.05,16.16055073
24/10/2020 15:00,28.87208,5.73394,29.43594862,12.80208,3.73394,13.3355,16.07,2,16.19397728,28.51208,5.69394,29.07506937,12.80208,3.73394,13.3355,15.71,1.96,15.83179396
24/10/2020 15:30,28.66696,5.46328,29.18290637,12.45696,3.63328,12.976,16.21,1.83,16.3129703,28.30696,5.44328,28.82556646,12.45696,3.63328,12.976,15.85,1.81,15.95301225
24/10/2020 16:00,28.3056,5.7533,28.88438077,13.0056,3.7933,13.5475,15.3,1.96,15.4250316,27.9656,5.7333,28.54725052,13.0056,3.7933,13.5475,14.96,1.94,15.08526433
24/10/2020 16:30,28.6352,5.5986,29.17737139,12.4752,3.6386,12.995,16.16,1.96,16.27842744,28.2652,5.5186,28.79889715,12.4752,3.6386,12.995,15.79,1.88,15.90152508
24/10/2020 17:00,29.26344,5.30142,29.73977092,12.07344,3.52142,12.5765,17.19,1.78,17.28191251,28.90344,5.23142,29.37305907,12.07344,3.52142,12.5765,16.83,1.71,16.9166486
24/10/2020 17:30,31.33304,4.84672,31.70567915,12.50304,3.64672,13.024,18.83,1.2,18.86819811,30.96304,4.76672,31.32780659,12.50304,3.64672,13.024,18.46,1.12,18.49394496
24/10/2020 18:00,31.71408,4.94244,32.09689367,12.45408,3.63244,12.973,19.26,1.31,19.30449948,31.34408,4.86244,31.71899547,12.45408,3.63244,12.973,18.89,1.23,18.93000264
24/10/2020 18:30,31.6248,4.6764,31.96868299,11.8848,3.4664,12.38,19.74,1.21,19.77704983,31.2548,4.6164,31.59388662,11.8848,3.4664,12.38,19.37,1.15,19.40410781
24/10/2020 19:00,30.98088,4.64734,31.327507,10.79088,3.14734,11.2405,20.19,1.5,20.24564398,30.61088,4.58734,30.95270041,10.79088,3.14734,11.2405,19.82,1.44,19.87224195
24/10/2020 19:30,29.55464,5.79802,30.11799763,11.92464,3.47802,12.4215,17.63,2.32,17.7819937,29.20464,5.73802,29.76299499,11.92464,3.47802,12.4215,17.28,2.26,17.42716271
24/10/2020 20:00,28.51064,5.89852,29.1144145,11.48064,3.34852,11.959,17.03,2.55,17.21985482,28.16064,5.82852,28.75749103,11.48064,3.34852,11.959,16.68,2.48,16.86335672
24/10/2020 20:30,27.41464,5.97802,28.0588526,11.20464,3.26802,11.6715,16.21,2.71,16.43496882,27.06464,5.89802,27.69984437,11.20464,3.26802,11.6715,15.86,2.63,16.07658235
24/10/2020 21:00,26.05032,5.55426,26.63585884,9.58032,2.79426,9.9795,16.47,2.76,16.69965569,25.70032,5.47426,26.2768714,9.58032,2.79426,9.9795,16.12,2.68,16.34126066
24/10/2020 21:30,25.92504,5.52522,26.5072774,9.03504,2.63522,9.4115,16.89,2.89,17.13546614,25.57504,5.47522,26.15455419,9.03504,2.63522,9.4115,16.54,2.84,16.78204993
24/10/2020 22:00,25.48568,5.75124,26.12655061,8.81568,2.57124,9.183,16.67,3.18,16.97060105,25.12568,5.69124,25.76218174,8.81568,2.57124,9.183,16.31,3.12,16.60573696
24/10/2020 22:30,24.56064,5.81102,25.23872007,9.02064,2.63102,9.3965,15.54,3.18,15.86203013,24.21064,5.75102,24.88431876,9.02064,2.63102,9.3965,15.19,3.12,15.50711127
24/10/2020 23:00,24.05984,5.57162,24.69653519,8.91984,2.60162,9.2915,15.14,2.97,15.42856118,23.71984,5.51162,24.35177128,8.91984,2.60162,9.2915,14.8,2.91,15.08337164
24/10/2020 23:30,22.63368,6.07274,23.43419812,9.64368,2.81274,10.0455,12.99,3.26,13.3928227,22.33368,6.01274,23.12890626,9.64368,2.81274,10.0455,12.69,3.2,13.08724952
25/10/2020 00:00,21.97576,6.51668,22.92163052,9.96576,2.90668,10.381,12.01,3.61,12.54082134,21.68576,6.45668,22.62655306,9.96576,2.90668,10.381,11.72,3.55,12.24585236
25/10/2020 00:30,21.1632,6.5101,22.14187066,9.7032,2.8301,10.1075,11.46,3.68,12.03636158,20.8932,6.4701,21.87208267,9.7032,2.8301,10.1075,11.19,3.64,11.76714494
25/10/2020 01:00,20.74512,6.41566,21.71452733,8.86512,2.58566,9.2345,11.88,3.83,12.48211921,20.46512,6.37566,21.43525547,8.86512,2.58566,9.2345,11.6,3.79,12.20344623
25/10/2020 01:30,18.77424,5.52582,19.57055886,6.53424,1.90582,6.8065,12.24,3.62,12.76409025,18.48424,5.46582,19.27543298,6.53424,1.90582,6.8065,11.95,3.56,12.46900557
25/10/2020 02:00,18.96,5.58,19.76405829,6.72,1.96,7,12.24,3.62,12.76409025,18.67,5.52,19.46893166,6.72,1.96,7,11.95,3.56,12.46900557
25/10/2020 02:30,22.36992,6.34706,23.25292436,8.86992,2.58706,9.2395,13.5,3.76,14.01383602,22.05992,6.30706,22.94382436,8.86992,2.58706,9.2395,13.19,3.72,13.70454304
25/10/2020 03:00,19.69136,5.81748,20.53272345,6.71136,1.95748,6.991,12.98,3.86,13.54178718,19.39136,5.79748,20.23945693,6.71136,1.95748,6.991,12.68,3.84,13.24869805
25/10/2020 03:30,17.40256,5.75658,18.32995657,6.02256,1.75658,6.2735,11.38,4,12.06252047,17.13256,5.70658,18.05795302,6.02256,1.75658,6.2735,11.11,3.95,11.7912934
25/10/2020 04:00,17.13952,5.79736,18.09343883,6.53952,1.90736,6.812,10.6,3.89,11.29123997,16.88952,5.75736,17.84385272,6.53952,1.90736,6.812,10.35,3.85,11.042871
25/10/2020 04:30,17.98352,6.07686,18.9824977,7.94352,2.31686,8.2745,10.04,3.76,10.72097011,17.74352,6.03686,18.74236326,7.94352,2.31686,8.2745,9.8,3.72,10.48228983
25/10/2020 05:00,21.99152,6.49336,22.93012595,8.65152,2.52336,9.012,13.34,3.97,13.9182075,21.70152,6.44336,22.63786338,8.65152,2.52336,9.012,13.05,3.92,13.62603758
25/10/2020 05:30,23.43912,6.93016,24.4421657,9.90912,2.89016,10.322,13.53,4.04,14.12028682,23.13912,6.87016,24.13748066,9.90912,2.89016,10.322,13.23,3.98,13.81569036
25/10/2020 06:00,17.24088,5.20484,18.00939484,5.09088,1.48484,5.303,12.15,3.72,12.70672657,16.93088,5.21484,17.71579109,5.09088,1.48484,5.303,11.84,3.73,12.41364169
25/10/2020 06:30,16.34256,4.76908,17.02420017,5.48256,1.59908,5.711,10.86,3.17,11.31320025,16.07256,4.72908,16.7538468,5.48256,1.59908,5.711,10.59,3.13,11.042871
25/10/2020 07:00,19.83456,5.62258,20.61609023,7.41456,2.16258,7.7235,12.42,3.46,12.89294381,19.53456,5.59258,20.31935003,7.41456,2.16258,7.7235,12.12,3.43,12.59600333
25/10/2020 07:30,24.82664,6.50402,25.66445655,10.43664,3.04402,10.8715,14.39,3.46,14.800125,24.49664,6.47402,25.3376855,10.43664,3.04402,10.8715,14.06,3.43,14.47233568
25/10/2020 08:00,23.78816,6.00238,24.53375474,8.40816,2.45238,8.7585,15.38,3.55,15.78438786,23.43816,5.98238,24.18958897,8.40816,2.45238,8.7585,15.03,3.53,15.43897017
25/10/2020 08:30,21.56224,5.66732,22.29458925,7.60224,2.21732,7.919,13.96,3.45,14.37998957,21.23224,5.64732,21.97044011,7.60224,2.21732,7.919,13.63,3.43,14.05495642
25/10/2020 09:00,21.45568,5.58374,22.17034859,7.31568,2.13374,7.6205,14.14,3.45,14.55479646,21.12568,5.56374,21.84604216,7.31568,2.13374,7.6205,13.81,3.43,14.22958186
25/10/2020 09:30,23.53088,5.79734,24.23450979,10.07088,2.93734,10.4905,13.46,2.86,13.76049418,23.23088,5.73734,23.92887076,10.07088,2.93734,10.4905,13.16,2.8,13.45457543
25/10/2020 10:00,25.46416,5.33038,26.01607956,11.14416,3.25038,11.6085,14.32,2.08,14.47027298,25.15416,5.29038,25.7044721,11.14416,3.25038,11.6085,14.01,2.04,14.15774346
25/10/2020 10:30,29.02272,5.85496,29.60741179,12.70272,3.70496,13.232,16.32,2.15,16.46101151,28.68272,5.80496,29.26424418,12.70272,3.70496,13.232,15.98,2.1,16.11739433
25/10/2020 11:00,32.11464,6.17802,32.70348656,12.40464,3.61802,12.9215,19.71,2.56,19.87555534,31.74464,6.06802,32.31939101,12.40464,3.61802,12.9215,19.34,2.45,19.49456591
25/10/2020 11:30,26.87304,5.82422,27.49694197,10.64304,3.10422,11.0865,16.23,2.72,16.45634528,26.53304,5.75422,27.14982982,10.64304,3.10422,11.0865,15.89,2.65,16.10945685
25/10/2020 12:00,20.4124,4.1782,20.83562884,6.3024,1.8382,6.565,14.11,2.34,14.30271653,20.1224,4.1382,20.54350703,6.3024,1.8382,6.565,13.82,2.3,14.01008208
25/10/2020 12:30,24.58056,4.76558,25.03826437,9.55056,2.78558,9.9485,15.03,1.98,15.15985818,24.26056,4.72558,24.71651023,9.55056,2.78558,9.9485,14.71,1.94,14.8373751
25/10/2020 13:00,29.98776,6.06768,30.59546519,13.15776,3.83768,13.706,16.83,2.23,16.97709634,29.64776,6.01768,30.2523081,13.15776,3.83768,13.706,16.49,2.18,16.63347528
25/10/2020 13:30,28.42136,5.94748,29.03698026,13.43136,3.91748,13.991,14.99,2.03,15.12683047,28.11136,5.89748,28.72331512,13.43136,3.91748,13.991,14.68,1.98,14.81292679
25/10/2020 14:00,26.40464,5.54552,26.9806932,11.74464,3.42552,12.234,14.66,2.12,14.81249473,26.09464,5.50552,26.66910173,11.74464,3.42552,12.234,14.35,2.08,14.49996207
25/10/2020 14:30,30.19272,5.99996,30.78311,13.30272,3.87996,13.857,16.89,2.12,17.02252919,29.86272,5.95996,30.45165298,13.30272,3.87996,13.857,16.56,2.08,16.69011684
25/10/2020 15:00,30.84304,5.99422,31.4201176,13.28304,3.87422,13.8365,17.56,2.12,17.68750972,30.49304,5.95422,31.06892699,13.28304,3.87422,13.8365,17.21,2.08,17.33523868
25/10/2020 15:30,29.60936,5.49398,30.11474748,11.25936,3.28398,11.7285,18.35,2.21,18.48260263,29.25936,5.46398,29.76516798,11.25936,3.28398,11.7285,18,2.18,18.13153055
25/10/2020 16:00,31.03208,5.48144,31.51247648,10.70208,3.12144,11.148,20.33,2.36,20.46652144,30.67208,5.42144,31.14752804,10.70208,3.12144,11.148,19.97,2.3,20.10201234
25/10/2020 16:30,31.55216,5.04688,31.95324394,9.93216,2.89688,10.346,21.62,2.15,21.72664033,31.19216,5.00688,31.59144968,9.93216,2.89688,10.346,21.26,2.11,21.36444944
25/10/2020 17:00,32.38,4.625,32.70863838,8.76,2.555,9.125,23.62,2.07,23.71053142,31.99,4.595,32.31832491,8.76,2.555,9.125,23.23,2.04,23.31940179
25/10/2020 17:30,34.76128,4.50204,35.05160412,8.92128,2.60204,9.293,25.84,1.9,25.90975878,34.35128,4.43204,34.63601328,8.92128,2.60204,9.293,25.43,1.83,25.49576043
25/10/2020 18:00,34.7704,4.5672,35.06907515,8.6304,2.5172,8.99,26.14,2.05,26.22026125,34.3504,4.5072,34.64483846,8.6304,2.5172,8.99,25.72,1.99,25.79686997
25/10/2020 18:30,32.22696,4.20328,32.49991559,6.69696,1.95328,6.976,25.53,2.25,25.62895628,31.80696,4.16328,32.0782731,6.69696,1.95328,6.976,25.11,2.21,25.20706647
25/10/2020 19:00,29.97952,4.10986,30.25991686,5.75952,1.67986,5.9995,24.22,2.43,24.34159609,29.57952,4.03986,29.85411985,5.75952,1.67986,5.9995,23.82,2.36,23.93662466
25/10/2020 19:30,28.1868,4.2724,28.50875473,5.1168,1.4924,5.33,23.07,2.78,23.23689523,27.7868,4.2424,28.10879243,5.1168,1.4924,5.33,22.67,2.75,22.8361862
25/10/2020 20:00,26.18528,4.53904,26.57577417,5.34528,1.55904,5.568,20.84,2.98,21.05198328,25.81528,4.49904,26.20438975,5.34528,1.55904,5.568,20.47,2.94,20.68005077
25/10/2020 20:30,25.14888,4.56134,25.55918598,5.79888,1.69134,6.0405,19.35,2.87,19.56168193,24.77888,4.49134,25.18263348,5.79888,1.69134,6.0405,18.98,2.8,19.18542155
25/10/2020 21:00,25.56368,5.38274,26.12423444,7.00368,2.04274,7.2955,18.56,3.34,18.85813352,25.19368,5.35274,25.75603497,7.00368,2.04274,7.2955,18.19,3.31,18.48870466
25/10/2020 21:30,27.136,6.0705,27.80671621,8.436,2.4605,8.7875,18.7,3.61,19.0452645,26.776,6.0105,27.44230833,8.436,2.4605,8.7875,18.34,3.55,18.68042023
25/10/2020 22:00,26.03328,5.80804,26.67330119,8.39328,2.44804,8.743,17.64,3.36,17.95714899,25.67328,5.76804,26.31325885,8.39328,2.44804,8.743,17.28,3.32,17.59604501
25/10/2020 22:30,23.86336,5.41848,24.47079639,7.26336,2.11848,7.566,16.6,3.3,16.92483382,23.51336,5.36848,24.11843021,7.26336,2.11848,7.566,16.25,3.25,16.57181342
25/10/2020 23:00,22.60048,5.34014,23.22280757,7.20048,2.10014,7.5005,15.4,3.24,15.73714078,22.26048,5.30014,22.88275451,7.20048,2.10014,7.5005,15.06,3.2,15.39622032
25/10/2020 23:30,20.10384,5.13112,20.74831982,6.48384,1.89112,6.754,13.62,3.24,14.00007143,19.80384,5.03112,20.43292067,6.48384,1.89112,6.754,13.32,3.14,13.68510139
26/10/2020 00:00,19.81336,5.19098,20.48207772,6.96336,2.03098,7.2535,12.85,3.16,13.23284172,19.53336,5.12098,20.19347887,6.96336,2.03098,7.2535,12.57,3.09,12.94422651
26/10/2020 00:30,20.5596,5.1953,21.20585519,6.4296,1.8753,6.6975,14.13,3.32,14.5147959,20.2496,5.1353,20.89061048,6.4296,1.8753,6.6975,13.82,3.26,14.19929576
26/10/2020 01:00,20.27392,4.88156,20.85333211,5.35392,1.56156,5.577,14.92,3.32,15.28492067,19.95392,4.82156,20.52818463,5.35392,1.56156,5.577,14.6,3.26,14.95953208
26/10/2020 01:30,20.23056,4.69058,20.76721211,4.87056,1.42058,5.0735,15.36,3.27,15.70421918,19.89056,4.68058,20.43384952,4.87056,1.42058,5.0735,15.02,3.26,15.36971047
26/10/2020 02:00,20.32744,5.32842,21.01420654,7.05744,2.05842,7.3515,13.27,3.27,13.66696016,20.02744,5.24842,20.70372588,7.05744,2.05842,7.3515,12.97,3.19,13.35653398
26/10/2020 02:30,19.8144,5.5092,20.56603345,6.3744,1.8592,6.64,13.44,3.65,13.92681227,19.5144,5.4492,20.26093749,6.3744,1.8592,6.64,13.14,3.59,13.62158948
26/10/2020 03:00,19.5284,5.5662,20.30618105,6.8784,2.0062,7.165,12.65,3.56,13.14138882,19.2484,5.5262,20.02597785,6.8784,2.0062,7.165,12.37,3.52,12.86107694
26/10/2020 03:30,19.08552,5.54036,19.87341598,6.99552,2.04036,7.287,12.09,3.5,12.58642523,18.80552,5.49036,19.59060069,6.99552,2.04036,7.287,11.81,3.45,12.3036011
26/10/2020 04:00,18.90224,5.31482,19.63522316,6.22224,1.81482,6.4815,12.68,3.5,13.15417804,18.61224,5.33482,19.36170918,6.22224,1.81482,6.4815,12.39,3.52,12.88031444
26/10/2020 04:30,19.42992,5.58206,20.21586469,6.58992,1.92206,6.8645,12.84,3.66,13.35144936,19.13992,5.53206,19.92335879,6.58992,1.92206,6.8645,12.55,3.61,13.05888969
26/10/2020 05:00,19.88336,5.84348,20.72424337,7.86336,2.29348,8.191,12.02,3.55,12.53327172,19.60336,5.79348,20.44152963,7.86336,2.29348,8.191,11.74,3.5,12.25061631
26/10/2020 05:30,20.5856,5.6808,21.35505598,7.3056,2.1308,7.61,13.28,3.55,13.74630496,20.2856,5.6308,21.05258834,7.3056,2.1308,7.61,12.98,3.5,13.44360071
26/10/2020 06:00,21.59936,5.32898,22.24703082,7.05936,2.05898,7.3535,14.54,3.27,14.9031708,21.28936,5.27898,21.93409399,7.05936,2.05898,7.3535,14.23,3.22,14.58976696
26/10/2020 06:30,24.33456,5.06758,24.85661235,8.25456,2.40758,8.5985,16.08,2.66,16.29852754,24.00456,5.00758,24.52131233,8.25456,2.40758,8.5985,15.75,2.6,15.96316071
26/10/2020 07:00,25.6816,4.4588,26.0657913,8.8416,2.5788,9.21,16.84,1.88,16.94461566,25.3316,4.4488,25.71928809,8.8416,2.5788,9.21,16.49,1.87,16.59569221
26/10/2020 07:30,27.18184,3.86262,27.4549132,8.27184,2.41262,8.6165,18.91,1.45,18.9655108,26.82184,3.83262,27.09428126,8.27184,2.41262,8.6165,18.55,1.42,18.60427102
26/10/2020 08:00,28.15144,3.66292,28.38873997,8.58144,2.50292,8.939,19.57,1.16,19.60434901,27.79144,3.63292,28.02788335,8.58144,2.50292,8.939,19.21,1.13,19.24320659
26/10/2020 08:30,29.5612,3.6066,29.78039807,9.2112,2.6866,9.595,20.35,0.92,20.37078545,29.2012,3.5766,29.41941789,9.2112,2.6866,9.595,19.99,0.89,20.0098026
26/10/2020 09:00,30.98168,3.67174,31.19849628,10.29168,3.00174,10.7205,20.69,0.67,20.70084539,30.61168,3.67174,30.83109838,10.29168,3.00174,10.7205,20.32,0.67,20.33104277
26/10/2020 09:30,32.35248,2.87364,32.47985174,9.85248,2.87364,10.263,22.5,0,22.5,31.98248,2.87364,32.1113194,9.85248,2.87364,10.263,22.13,0,22.13
26/10/2020 10:00,32.06032,2.93426,32.19431627,10.06032,2.93426,10.4795,22,0,22,31.68032,2.93426,31.81591672,10.06032,2.93426,10.4795,21.62,0,21.62
26/10/2020 10:30,32.16064,3.17352,32.31683763,10.88064,3.17352,11.334,21.28,0,21.28,31.80064,3.17352,31.95859718,10.88064,3.17352,11.334,20.92,0,20.92
26/10/2020 11:00,31.0664,3.0752,31.21823288,8.2464,2.4052,8.59,22.82,0.67,22.82983355,30.6964,2.4052,30.79048489,8.2464,2.4052,8.59,22.45,0,22.45
26/10/2020 11:30,31.17152,2.79086,31.29620678,7.27152,2.12086,7.5745,23.9,0.67,23.90938937,30.78152,2.79086,30.90778014,7.27152,2.12086,7.5745,23.51,0.67,23.51954506
26/10/2020 12:00,31.08072,3.14646,31.23958012,8.49072,2.47646,8.8445,22.59,0.67,22.59993363,30.70072,3.14646,30.86153624,8.49072,2.47646,8.8445,22.21,0.67,22.22010351
26/10/2020 12:30,31.38784,2.30062,31.4720408,7.88784,2.30062,8.2165,23.5,0,23.5,30.99784,2.30062,31.08309729,7.88784,2.30062,8.2165,23.11,0,23.11
26/10/2020 13:00,31.2468,2.1224,31.31879774,7.2768,2.1224,7.58,23.97,0,23.97,30.8568,1.4424,30.89049407,7.2768,2.1224,7.58,23.58,-0.68,23.58980288
26/10/2020 13:30,31.1076,3.0493,31.25669541,8.1576,2.3793,8.4975,22.95,0.67,22.95977787,30.7276,3.0493,30.87853028,8.1576,2.3793,8.4975,22.57,0.67,22.57994243
26/10/2020 14:00,30.654,2.9345,30.79413915,7.764,2.2645,8.0875,22.89,0.67,22.89980349,30.264,2.9345,30.40593669,7.764,2.2645,8.0875,22.5,0.67,22.50997335
26/10/2020 14:30,30.742,3.176,30.90562311,8.592,2.506,8.95,22.15,0.67,22.16013087,30.362,3.176,30.52765992,8.592,2.506,8.95,21.77,0.67,21.78030762
26/10/2020 15:00,30.57864,3.10502,30.73588088,8.34864,2.43502,8.6965,22.23,0.67,22.24009442,30.19864,3.10502,30.35784918,8.34864,2.43502,8.6965,21.85,0.67,21.8602699
26/10/2020 15:30,30.28728,3.02004,30.43747643,8.05728,2.35004,8.393,22.23,0.67,22.24009442,29.90728,3.02004,30.05937522,8.05728,2.35004,8.393,21.85,0.67,21.8602699
26/10/2020 16:00,30.00312,2.17966,30.08218954,7.47312,2.17966,7.7845,22.53,0,22.53,29.62312,2.84966,29.75986896,7.47312,2.17966,7.7845,22.15,0.67,22.16013087
26/10/2020 16:30,30.31176,2.43218,30.40918108,6.04176,1.76218,6.2935,24.27,0.67,24.27924628,29.91176,2.43218,30.0104796,6.04176,1.76218,6.2935,23.87,0.67,23.87940117
26/10/2020 17:00,31.60208,2.58394,31.70754179,6.56208,1.91394,6.8355,25.04,0.67,25.04896205,31.20208,2.58394,31.30888919,6.56208,1.91394,6.8355,24.64,0.67,24.64910749
26/10/2020 17:30,33.30032,2.39676,33.38646089,5.92032,1.72676,6.167,27.38,0.67,27.38819636,32.86032,2.39676,32.94761128,5.92032,1.72676,6.167,26.94,0.67,26.94833019
26/10/2020 18:00,33.1808,2.2644,33.25797643,4.7808,1.3944,4.98,28.4,0.87,28.41332258,32.7308,2.2544,32.80834632,4.7808,1.3944,4.98,27.95,0.86,27.96322764
26/10/2020 18:30,32.43728,2.35754,32.52284011,4.03728,1.17754,4.2055,28.4,1.18,28.42450351,31.98728,2.34754,32.07330706,4.03728,1.17754,4.2055,27.95,1.17,27.97447765
26/10/2020 19:00,31.89264,2.71202,32.00774185,5.25264,1.53202,5.4715,26.64,1.18,26.66612083,31.45264,2.70202,31.56848864,5.25264,1.53202,5.4715,26.2,1.17,26.22611103
26/10/2020 19:30,30.48752,2.94136,30.6290789,3.94752,1.15136,4.112,26.54,1.79,26.60029511,30.04752,2.90136,30.18727129,3.94752,1.15136,4.112,26.1,1.75,26.15860279
26/10/2020 20:00,29.08664,2.66402,29.20838286,2.99664,0.87402,3.1215,26.09,1.79,26.15133266,28.65664,2.68402,28.78206003,2.99664,0.87402,3.1215,25.66,1.81,25.7237575
26/10/2020 20:30,28.90552,2.96786,29.05748233,4.41552,1.28786,4.5995,24.49,1.68,24.54755589,28.49552,2.95786,28.64862293,4.41552,1.28786,4.5995,24.08,1.67,24.13783959
26/10/2020 21:00,27.43992,3.71956,27.69087099,4.48992,1.30956,4.677,22.95,2.41,23.07619119,27.07992,3.43956,27.29748414,4.48992,1.30956,4.677,22.59,2.13,22.69019612
26/10/2020 21:30,25.95864,3.56252,26.20195679,3.60864,1.05252,3.759,22.35,2.51,22.49050022,25.57864,3.50252,25.81732888,3.60864,1.05252,3.759,21.97,2.45,22.10618465
26/10/2020 22:00,24.8696,3.9728,25.18491898,4.5696,1.3328,4.76,20.3,2.64,20.47094526,24.5096,3.9328,24.82312245,4.5696,1.3328,4.76,19.94,2.6,20.1087941
26/10/2020 22:30,23.63504,4.42522,24.04574157,4.95504,1.44522,5.1615,18.68,2.98,18.91620469,23.26504,4.38522,23.67471733,4.95504,1.44522,5.1615,18.31,2.94,18.54453289
26/10/2020 23:00,22.4836,4.3323,22.89718525,5.4936,1.6023,5.7225,16.99,2.73,17.20793422,22.1236,4.2623,22.53044337,5.4936,1.6023,5.7225,16.63,2.66,16.84139246
26/10/2020 23:30,21.37928,4.02604,21.75505944,4.16928,1.21604,4.343,17.21,2.81,17.43789552,21.01928,3.95604,21.38832355,4.16928,1.21604,4.343,16.85,2.74,17.07132391
27/10/2020 00:00,21.1368,4.3249,21.57473231,6.0168,1.7549,6.2675,15.12,2.57,15.33686083,20.8068,4.2849,21.24342944,6.0168,1.7549,6.2675,14.79,2.53,15.00483255
27/10/2020 00:30,20.23088,4.39484,20.70273229,4.85088,1.41484,5.053,15.38,2.98,15.6660397,19.89088,4.34484,20.35988069,4.85088,1.41484,5.053,15.04,2.93,15.32274453
27/10/2020 01:00,20.54864,4.52502,21.04096984,4.74864,1.38502,4.9465,15.8,3.14,16.10899128,20.20864,4.46502,20.69602702,4.74864,1.38502,4.9465,15.46,3.08,15.76381933
27/10/2020 01:30,20.59864,4.54002,21.09302613,4.38864,1.28002,4.5715,16.21,3.26,16.53456077,20.24864,4.49002,20.7404846,4.38864,1.28002,4.5715,15.86,3.21,16.18158521
27/10/2020 02:00,20.29272,4.23496,20.72991489,3.34272,0.97496,3.482,16.95,3.26,17.26065178,19.95272,4.18496,20.38688121,3.34272,0.97496,3.482,16.61,3.21,16.91733431
27/10/2020 02:30,19.97584,4.51212,20.47909692,4.63584,1.35212,4.829,15.34,3.16,15.66209437,19.64584,4.44212,20.14178392,4.63584,1.35212,4.829,15.01,3.09,15.32475775
27/10/2020 03:00,19.9904,4.7622,20.54980878,5.1504,1.5022,5.365,14.84,3.26,15.19385402,19.6704,4.7022,20.22462165,5.1504,1.5022,5.365,14.52,3.2,14.86843637
27/10/2020 03:30,19.5488,4.5984,20.08235205,5.3088,1.5484,5.53,14.24,3.05,14.56297016,19.2388,4.5484,19.76915193,5.3088,1.5484,5.53,13.93,3,14.24938244
27/10/2020 04:00,19.54368,4.81274,20.12754069,6.04368,1.76274,6.2955,13.5,3.05,13.84024928,19.24368,4.76274,19.82430105,6.04368,1.76274,6.2955,13.2,3,13.53661701
27/10/2020 04:30,19.74144,4.72042,20.29795109,5.52144,1.61042,5.7515,14.22,3.11,14.55611555,19.43144,4.61042,19.97089966,5.52144,1.61042,5.7515,13.91,3,14.22983134
27/10/2020 05:00,19.332,4.2085,19.78478446,3.012,0.8785,3.1375,16.32,3.33,16.65626909,18.982,4.1685,19.434318,3.012,0.8785,3.1375,15.97,3.29,16.30536721
27/10/2020 05:30,20.14672,4.38196,20.61775691,3.60672,1.05196,3.757,16.54,3.33,16.8718849,19.80672,4.34196,20.27705042,3.60672,1.05196,3.757,16.2,3.29,16.53070174
27/10/2020 06:00,20.80592,4.37006,21.25990902,3.56592,1.04006,3.7145,17.24,3.33,17.55865883,20.45592,4.27006,20.89684367,3.56592,1.04006,3.7145,16.89,3.23,17.19607513
27/10/2020 06:30,22.57432,3.47626,22.84040952,3.00432,0.87626,3.1295,19.57,2.6,19.74195786,22.19432,3.47626,22.46491095,3.00432,0.87626,3.1295,19.19,2.6,19.36533243
27/10/2020 07:00,24.56376,3.18568,24.76947441,3.89376,1.13568,4.056,20.67,2.05,20.77140823,24.18376,3.18568,24.39267933,3.89376,1.13568,4.056,20.29,2.05,20.39329792
27/10/2020 07:30,25.74968,2.91324,25.91395353,2.95968,0.86324,3.083,22.79,2.05,22.88201477,25.35968,2.91324,25.52646346,2.95968,0.86324,3.083,22.4,2.05,22.4936102
27/10/2020 08:00,26.8272,2.8471,26.97785459,3.4872,1.0171,3.6325,23.34,1.83,23.41163172,26.4272,2.8371,26.57905258,3.4872,1.0171,3.6325,22.94,1.82,23.01208378
27/10/2020 08:30,28.404,2.442,28.50878075,4.224,1.232,4.4,24.18,1.21,24.21025609,27.994,2.412,28.09771841,4.224,1.232,4.4,23.77,1.18,23.799271
27/10/2020 09:00,29.29944,1.93942,29.36355793,3.76944,1.09942,3.9265,25.53,0.84,25.5438153,28.86944,1.96942,28.93653713,3.76944,1.09942,3.9265,25.1,0.87,25.11507316
27/10/2020 09:30,30.12728,1.83004,30.18281045,3.97728,1.16004,4.143,26.15,0.67,26.15858177,29.69728,1.83004,29.75361299,3.97728,1.16004,4.143,25.72,0.67,25.72872519
27/10/2020 10:00,30.4664,1.9552,30.52907362,4.4064,1.2852,4.59,26.06,0.67,26.06861139,30.0464,1.9552,30.10994786,4.4064,1.2852,4.59,25.64,0.67,25.64875241
27/10/2020 10:30,30.48824,2.04032,30.55643441,4.69824,1.37032,4.894,25.79,0.67,25.79870152,30.06824,2.04032,30.1373848,4.69824,1.37032,4.894,25.37,0.67,25.37884552
27/10/2020 11:00,30.64464,1.46552,30.6796628,5.02464,1.46552,5.234,25.62,0,25.62,30.23464,2.46552,30.33500033,5.02464,1.46552,5.234,25.21,1,25.2298256
27/10/2020 11:30,31.06976,1.75868,31.11949456,6.02976,1.75868,6.281,25.04,0,25.04,30.65976,1.75868,30.71015856,6.02976,1.75868,6.281,24.63,0,24.63
27/10/2020 12:00,31.46528,1.89154,31.52208383,6.48528,1.89154,6.7555,24.98,0,24.98,31.05528,1.89154,31.11283239,6.48528,1.89154,6.7555,24.57,0,24.57
27/10/2020 12:30,32.00016,2.65338,32.10997766,6.80016,1.98338,7.0835,25.2,0.67,25.20890517,31.59016,2.65338,31.70139799,6.80016,1.98338,7.0835,24.79,0.67,24.7990524
