Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/10/2020 13:00,32.03768,2.80724,32.16043433,7.32768,2.13724,7.633,24.71,0.67,24.7190817,31.62768,2.80724,31.75201944,7.32768,2.13724,7.633,24.3,0.67,24.30923487
27/10/2020 13:30,32.24512,2.28816,32.32620361,7.84512,2.28816,8.172,24.4,0,24.4,31.83512,2.28816,31.91724521,7.84512,2.28816,8.172,23.99,0,23.99
27/10/2020 14:00,31.71328,2.22054,31.79092522,7.61328,2.22054,7.9305,24.1,0,24.1,31.30328,2.22054,31.38193966,7.61328,2.22054,7.9305,23.69,0,23.69
27/10/2020 14:30,31.67392,1.52906,31.71080624,7.57392,2.20906,7.8895,24.1,-0.68,24.10959145,31.21392,1.52906,31.25134919,7.57392,2.20906,7.8895,23.64,-0.68,23.64977801
27/10/2020 15:00,31.36576,1.28168,31.39193533,6.72576,1.96168,7.006,24.64,-0.68,24.64938133,30.95576,1.28168,30.98228172,6.72576,1.96168,7.006,24.23,-0.68,24.23954001
27/10/2020 15:30,30.57664,3.03152,30.72655248,6.41664,1.87152,6.684,24.16,1.16,24.18783165,30.16664,3.02152,30.31758157,6.41664,1.87152,6.684,23.75,1.15,23.7778258
27/10/2020 16:00,30.3948,2.8389,30.52708994,7.0248,2.0489,7.3175,23.37,0.79,23.38334878,29.9948,2.8489,30.12979021,7.0248,2.0489,7.3175,22.97,0.8,22.98392699
27/10/2020 16:30,30.988,2.8365,31.11754933,7.188,2.0965,7.4875,23.8,0.74,23.81150142,30.578,2.8965,30.71487907,7.188,2.0965,7.4875,23.39,0.8,23.40367706
27/10/2020 17:00,32.65024,1.25882,32.6744977,7.71024,2.24882,8.0315,24.94,-0.99,24.95964142,32.24024,1.40882,32.27100632,7.71024,2.24882,8.0315,24.53,-0.84,24.54437818
27/10/2020 17:30,34.54632,1.21726,34.56775879,6.91632,2.01726,7.2045,27.63,-0.8,27.64157919,34.10632,1.24726,34.12911838,6.91632,2.01726,7.2045,27.19,-0.77,27.20090072
27/10/2020 18:00,34.3828,1.7654,34.42809279,6.0528,1.7654,6.305,28.33,0,28.33,33.9328,1.7654,33.97869263,6.0528,1.7654,6.305,27.88,0,27.88
27/10/2020 18:30,33.45552,2.69036,33.56351971,6.03552,1.76036,6.287,27.42,0.93,27.4357668,33.00552,2.93036,33.1353491,6.03552,1.76036,6.287,26.97,1.17,26.99536627
27/10/2020 19:00,32.43408,3.57244,32.63022944,6.21408,1.81244,6.473,26.22,1.76,26.27900303,32.21408,1.01244,32.22998581,6.21408,1.81244,6.473,26,-0.8,26.01230478
27/10/2020 19:30,31.44288,4.10834,31.71014286,6.30288,1.83834,6.5655,25.14,2.27,25.24227605,31.35288,0.73834,31.36157251,6.30288,1.83834,6.5655,25.05,-1.1,25.07414007
27/10/2020 20:00,30.41816,2.96238,30.5620705,6.96816,2.03238,7.2585,23.45,0.93,23.46843412,30.01816,2.95238,30.16299848,6.96816,2.03238,7.2585,23.05,0.92,23.06835278
27/10/2020 20:30,29.19624,2.86432,29.33640672,5.94624,1.73432,6.194,23.25,1.13,23.27744402,28.80624,2.84432,28.94632307,5.94624,1.73432,6.194,22.86,1.11,22.88693295
27/10/2020 21:00,27.94536,2.85948,28.09127572,4.69536,1.36948,4.891,23.25,1.49,23.29769516,27.55536,2.84948,27.70229956,4.69536,1.36948,4.891,22.86,1.48,22.90785891
27/10/2020 21:30,26.63344,3.17142,26.82159636,4.87344,1.42142,5.0765,21.76,1.75,21.83025653,26.23344,3.17142,26.42444473,4.87344,1.42142,5.0765,21.36,1.75,21.43156784
27/10/2020 22:00,25.68416,3.62038,25.9380652,5.38416,1.57038,5.6085,20.3,2.05,20.40324729,25.30416,3.58038,25.5562054,5.38416,1.57038,5.6085,19.92,2.01,20.02115132
27/10/2020 22:30,24.80424,4.22582,25.16163502,6.77424,1.97582,7.0565,18.03,2.25,18.16984865,24.42424,4.19582,24.78201778,6.77424,1.97582,7.0565,17.65,2.22,17.78906687
27/10/2020 23:00,23.48192,4.49556,23.90837984,6.36192,1.85556,6.627,17.12,2.64,17.3223555,23.12192,4.43556,23.54352091,6.36192,1.85556,6.627,16.76,2.58,16.95741726
27/10/2020 23:30,21.44016,4.45588,21.89829508,3.86016,1.12588,4.021,17.58,3.33,17.89260462,21.06016,4.45588,21.52638395,3.86016,1.12588,4.021,17.2,3.33,17.5193864
28/10/2020 00:00,20.77304,5.02422,21.37199049,3.44304,1.00422,3.5865,17.33,4.02,17.79014615,20.40304,5.00422,21.00776664,3.44304,1.00422,3.5865,16.96,4,17.42531492
28/10/2020 00:30,21.12136,5.28998,21.77373961,5.45136,1.58998,5.6785,15.67,3.7,16.10089749,20.76136,5.27998,21.42223746,5.45136,1.58998,5.6785,15.31,3.69,15.74840309
28/10/2020 01:00,21.19656,4.62858,21.6960344,5.20656,1.51858,5.4235,15.99,3.11,16.28963474,20.84656,4.58858,21.34558807,5.20656,1.51858,5.4235,15.64,3.07,15.93845978
28/10/2020 01:30,21.42512,4.84316,21.96569976,6.28512,1.83316,6.547,15.14,3.01,15.43631109,21.08512,4.80316,21.6252776,6.28512,1.83316,6.547,14.8,2.97,15.09506211
28/10/2020 02:00,21.16432,4.96626,21.73918534,7.32432,2.13626,7.6295,13.84,2.83,14.12637604,20.84432,4.92626,21.41853669,7.32432,2.13626,7.6295,13.52,2.79,13.80487233
28/10/2020 02:30,20.98096,4.81278,21.52588056,7.14096,2.08278,7.4385,13.84,2.73,14.10668281,20.66096,4.76278,21.20281447,7.14096,2.08278,7.4385,13.52,2.68,13.78306207
28/10/2020 03:00,20.6732,4.9126,21.24887849,7.4832,2.1826,7.795,13.19,2.73,13.46955827,20.3732,4.8626,20.94545672,7.4832,2.1826,7.795,12.89,2.68,13.16565608
28/10/2020 03:30,20.62456,4.88508,21.1951995,7.83456,2.28508,8.161,12.79,2.6,13.05159377,20.33456,4.83508,20.90149107,7.83456,2.28508,8.161,12.5,2.55,12.7574488
28/10/2020 04:00,20.4928,5.0304,21.10117949,8.3328,2.4304,8.68,12.16,2.6,12.43485424,20.2028,4.9804,20.8076311,8.3328,2.4304,8.68,11.87,2.55,12.14081546
28/10/2020 04:30,20.36368,4.98774,20.96561503,7.84368,2.28774,8.1705,12.52,2.7,12.80782573,20.06368,4.94774,20.66473775,7.84368,2.28774,8.1705,12.22,2.66,12.50615848
28/10/2020 05:00,20.46792,5.11856,21.09823229,7.29792,2.12856,7.602,13.17,2.99,13.50514717,20.16792,5.07856,20.79751833,7.29792,2.12856,7.602,12.87,2.95,13.20376461
28/10/2020 05:30,21.29008,4.97544,21.86372589,7.39008,2.15544,7.698,13.9,2.82,14.18317313,20.98008,4.92544,21.55049224,7.39008,2.15544,7.698,13.59,2.77,13.86942681
28/10/2020 06:00,21.94208,4.78644,22.45806943,6.74208,1.96644,7.023,15.2,2.82,15.45937903,21.60208,4.82644,22.13468733,6.74208,1.96644,7.023,14.86,2.86,15.13271952
28/10/2020 06:30,24.08952,3.71736,24.37465362,6.77952,1.97736,7.062,17.31,1.74,17.39723254,23.71952,3.69736,24.00595968,6.77952,1.97736,7.062,16.94,1.72,17.02709605
28/10/2020 07:00,25.00328,3.43304,25.2378639,5.15328,1.50304,5.368,19.85,1.93,19.94360549,24.62328,3.38304,24.8545947,5.15328,1.50304,5.368,19.47,1.88,19.5605547
28/10/2020 07:30,26.96208,3.55894,27.19595212,7.16208,2.08894,7.4605,19.8,1.47,19.85449319,26.57208,3.53894,26.80670684,7.16208,2.08894,7.4605,19.41,1.45,19.46408487
28/10/2020 08:00,27.792,3.7085,28.03833512,8.052,2.3485,8.3875,19.74,1.36,19.78679358,27.462,3.6585,27.70462175,8.052,2.3485,8.3875,19.41,1.31,19.45415637
28/10/2020 08:30,28.9968,3.5874,29.21786866,8.3568,2.4374,8.705,20.64,1.15,20.67201248,28.6268,3.5474,28.84575749,8.3568,2.4374,8.705,20.27,1.11,20.30036945
28/10/2020 09:00,30.43096,3.46778,30.62790924,8.70096,2.53778,9.0635,21.73,0.93,21.74989195,30.05096,3.40778,30.24356397,8.70096,2.53778,9.0635,21.35,0.87,21.36771864
28/10/2020 09:30,30.61648,2.42564,30.71241731,8.31648,2.42564,8.663,22.3,0,22.3,30.22648,2.42564,30.32365121,8.31648,2.42564,8.663,21.91,0,21.91
28/10/2020 10:00,30.58184,2.79762,30.70953623,9.59184,2.79762,9.9915,20.99,0,20.99,30.20184,2.79762,30.3311361,9.59184,2.79762,9.9915,20.61,0,20.61
28/10/2020 10:30,30.92472,2.42096,31.01933839,10.73472,3.13096,11.182,20.19,-0.71,20.20248005,30.55472,2.43096,30.65127209,10.73472,3.13096,11.182,19.82,-0.7,19.8323574
28/10/2020 11:00,30.70888,2.57384,30.8165534,11.25888,3.28384,11.728,19.45,-0.71,19.46295455,30.33888,2.58384,30.44870882,11.25888,3.28384,11.728,19.08,-0.7,19.09283635
28/10/2020 11:30,30.88592,2.25506,30.96813443,10.16592,2.96506,10.5895,20.72,-0.71,20.73216101,30.50592,2.26506,30.5898946,10.16592,2.96506,10.5895,20.34,-0.7,20.35204167
28/10/2020 12:00,30.92728,1.85004,30.98256439,8.77728,2.56004,9.143,22.15,-0.71,22.16137631,30.53728,1.86004,30.59387551,8.77728,2.56004,9.143,21.76,-0.7,21.77125628
28/10/2020 12:30,31.52336,1.46098,31.55719709,7.44336,2.17098,7.7535,24.08,-0.71,24.09046492,31.11336,1.47098,31.14811315,7.44336,2.17098,7.7535,23.67,-0.7,23.68034839
28/10/2020 13:00,32.2628,1.7729,32.31147533,8.5128,2.4829,8.8675,23.75,-0.71,23.76061026,31.8628,1.7829,31.91264258,8.5128,2.4829,8.8675,23.35,-0.7,23.36049015
28/10/2020 13:30,32.0068,2.7749,32.12686284,7.2168,2.1049,7.5175,24.79,0.67,24.7990524,31.5968,2.7749,31.71841484,7.2168,2.1049,7.5175,24.38,0.67,24.38920458
28/10/2020 14:00,31.35872,2.26796,31.44062599,5.47872,1.59796,5.707,25.88,0.67,25.88867127,30.92872,2.26796,31.01176169,5.47872,1.59796,5.707,25.45,0.67,25.45881773
28/10/2020 14:30,32.01808,1.64444,32.06028119,5.63808,1.64444,5.873,26.38,0,26.38,31.57808,1.64444,31.62086842,5.63808,1.64444,5.873,25.94,0,25.94
28/10/2020 15:00,32.43216,2.14938,32.50330501,5.07216,1.47938,5.2835,27.36,0.67,27.36820235,31.99216,2.14938,32.06428131,5.07216,1.47938,5.2835,26.92,0.67,26.92833638
28/10/2020 15:30,32.11608,1.41344,32.14716795,4.84608,1.41344,5.048,27.27,0,27.27,31.66608,1.41344,31.6976093,4.84608,1.41344,5.048,26.82,0,26.82
28/10/2020 16:00,31.82888,1.37634,31.85862385,4.71888,1.37634,4.9155,27.11,0,27.11,31.38888,1.37634,31.4190404,4.71888,1.37634,4.9155,26.67,0,26.67
28/10/2020 16:30,32.55912,1.40266,32.58931957,4.80912,1.40266,5.0095,27.75,0,27.75,32.10912,1.40266,32.13974241,4.80912,1.40266,5.0095,27.3,0,27.3
28/10/2020 17:00,34.17736,1.77548,34.22344614,6.08736,1.77548,6.341,28.09,0,28.09,33.71736,1.77548,33.76407402,6.08736,1.77548,6.341,27.63,0,27.63
28/10/2020 17:30,34.96808,1.97694,35.02391912,6.77808,1.97694,7.0605,28.19,0,28.19,34.50808,1.97694,34.56466226,6.77808,1.97694,7.0605,27.73,0,27.73
28/10/2020 18:00,34.81736,1.53048,34.85098171,5.24736,1.53048,5.466,29.57,0,29.57,34.34736,1.53048,34.38144133,5.24736,1.53048,5.466,29.1,0,29.1
28/10/2020 18:30,34.04936,1.72648,34.09310267,5.91936,1.72648,6.166,28.13,0,28.13,33.59936,1.72648,33.64368775,5.91936,1.72648,6.166,27.68,0,27.68
28/10/2020 19:00,33.08,2.935,33.20994768,7.08,2.065,7.375,26,0.87,26.0145517,32.65,2.955,32.78344895,7.08,2.065,7.375,25.57,0.89,25.58548417
28/10/2020 19:30,31.97192,2.80556,32.09477894,7.08192,2.06556,7.377,24.89,0.74,24.90099797,31.56192,2.80556,31.68636869,7.08192,2.06556,7.377,24.48,0.74,24.49118209
28/10/2020 20:00,30.83824,2.91782,30.97597004,6.67824,1.94782,6.9565,24.16,0.97,24.17946443,30.43824,2.91782,30.57777179,6.67824,1.94782,6.9565,23.76,0.97,23.77979184
28/10/2020 20:30,29.4768,2.9099,29.62008198,5.1768,1.5099,5.3925,24.3,1.4,24.34029581,29.0668,2.8899,29.21010757,5.1768,1.5099,5.3925,23.89,1.38,23.92982449
28/10/2020 21:00,28.21112,3.35616,28.41005283,4.82112,1.40616,5.022,23.39,1.95,23.47114399,27.81112,3.31616,28.00812941,4.82112,1.40616,5.022,22.99,1.91,23.06920458
28/10/2020 21:30,26.9868,3.3124,27.18932452,4.1568,1.2124,4.33,22.83,2.1,22.92638,26.5868,3.2724,26.78743243,4.1568,1.2124,4.33,22.43,2.06,22.52439788
28/10/2020 22:00,25.85624,3.53682,26.09701597,4.20624,1.22682,4.3815,21.65,2.31,21.77288681,25.47624,3.48682,25.71374571,4.20624,1.22682,4.3815,21.27,2.26,21.38972884
28/10/2020 22:30,24.68816,4.12988,25.03120359,4.62816,1.34988,4.821,20.06,2.78,20.25171598,24.30816,4.07988,24.64816552,4.62816,1.34988,4.821,19.68,2.73,19.86844986
28/10/2020 23:00,23.69728,4.48254,24.11750908,5.83728,1.70254,6.0805,17.86,2.78,18.0750657,23.33728,4.43254,23.75449534,5.83728,1.70254,6.0805,17.5,2.73,17.71166
28/10/2020 23:30,22.56856,4.59958,23.03249957,5.99856,1.74958,6.2485,16.57,2.85,16.8133102,22.21856,4.56958,22.68359473,5.99856,1.74958,6.2485,16.22,2.82,16.4633168
29/10/2020 00:00,21.50392,5.25906,22.13766671,4.93392,1.43906,5.1395,16.57,3.82,17.00462584,21.15392,5.24906,21.79543444,4.93392,1.43906,5.1395,16.22,3.81,16.66146752
29/10/2020 00:30,20.99592,5.20756,21.63209046,5.30592,1.54756,5.527,15.69,3.66,16.111229,20.63592,5.18756,21.27796919,5.30592,1.54756,5.527,15.33,3.64,15.75622099
29/10/2020 01:00,21.31512,4.93316,21.87853762,6.04512,1.76316,6.297,15.27,3.17,15.59556988,20.96512,4.90316,21.5308438,6.04512,1.76316,6.297,14.92,3.14,15.24683574
29/10/2020 01:30,21.51096,4.89778,22.06149698,5.58096,1.62778,5.8135,15.93,3.27,16.26215853,21.15096,4.86778,21.70387963,5.58096,1.62778,5.8135,15.57,3.24,15.90353734
29/10/2020 02:00,20.8704,4.7547,21.40515752,5.0904,1.4847,5.3025,15.78,3.27,16.11525054,20.5204,4.7247,21.05729342,5.0904,1.4847,5.3025,15.43,3.24,15.76649929
29/10/2020 02:30,20.64096,4.79278,21.19009131,5.70096,1.66278,5.9385,14.94,3.13,15.2643539,20.31096,4.74278,20.85735022,5.70096,1.66278,5.9385,14.61,3.08,14.93112521
29/10/2020 03:00,20.7724,4.9657,21.35768663,6.8424,1.9957,7.1275,13.93,2.97,14.24309657,20.4624,4.9457,21.05159762,6.8424,1.9957,7.1275,13.62,2.95,13.93581358
29/10/2020 03:30,20.10656,4.80108,20.67181957,5.86656,1.71108,6.111,14.24,3.09,14.57140007,19.78656,4.77108,20.35365228,5.86656,1.71108,6.111,13.92,3.06,14.25236822
29/10/2020 04:00,19.98152,4.79336,20.54841701,5.53152,1.61336,5.762,14.45,3.18,14.79577305,19.65152,4.74336,20.21587748,5.53152,1.61336,5.762,14.12,3.13,14.46275562
29/10/2020 04:30,19.61368,4.46024,20.11442726,4.66368,1.36024,4.858,14.95,3.1,15.26802214,19.27368,4.42024,19.77405528,4.66368,1.36024,4.858,14.61,3.06,14.92701243
29/10/2020 05:00,19.9828,4.5804,20.50103314,4.7328,1.3804,4.93,15.25,3.2,15.58212116,19.6328,4.5304,20.14873098,4.7328,1.3804,4.93,14.9,3.15,15.22933025
29/10/2020 05:30,20.63768,4.47974,21.1182837,3.90768,1.13974,4.0705,16.73,3.34,17.06014361,20.27768,4.46974,20.76446199,3.90768,1.13974,4.0705,16.37,3.33,16.70526264
29/10/2020 06:00,21.21656,4.64858,21.71984609,4.48656,1.30858,4.6735,16.73,3.34,17.06014361,20.85656,4.63858,21.3661536,4.48656,1.30858,4.6735,16.37,3.33,16.70526264
29/10/2020 06:30,23.31288,3.55834,23.58287848,4.62288,1.34834,4.8155,18.69,2.21,18.82020723,22.93288,3.53834,23.20424175,4.62288,1.34834,4.8155,18.31,2.19,18.44050433
29/10/2020 07:00,24.48,2.98,24.6607137,3.84,1.12,4,20.64,1.86,20.72363868,24.1,2.93,24.27745662,3.84,1.12,4,20.26,1.81,20.34069075
29/10/2020 07:30,25.85368,3.15274,26.04520184,4.60368,1.34274,4.7955,21.25,1.81,21.3269454,25.46368,3.15274,25.65811312,4.60368,1.34274,4.7955,20.86,1.81,20.93837864
29/10/2020 08:00,27.34536,2.72698,27.48099586,5.23536,1.52698,5.4535,22.11,1.2,22.1425405,26.95536,2.70698,27.09094265,5.23536,1.52698,5.4535,21.72,1.18,21.75202979
29/10/2020 08:30,28.628,2.639,28.74937747,4.728,1.379,4.925,23.9,1.26,23.93319034,28.228,2.559,28.34375531,4.728,1.379,4.925,23.5,1.18,23.52960688
29/10/2020 09:00,30.09096,2.88778,30.22921016,5.58096,1.62778,5.8135,24.51,1.26,24.54236541,29.68096,2.80778,29.81347036,5.58096,1.62778,5.8135,24.1,1.18,24.12887067
29/10/2020 09:30,31.00688,3.07034,31.15852363,6.20688,1.81034,6.4655,24.8,1.26,24.83198744,30.59688,3.04034,30.74756467,6.20688,1.81034,6.4655,24.39,1.23,24.42099507
29/10/2020 10:00,31.32456,2.50258,31.42436898,5.97456,1.74258,6.2235,25.35,0.76,25.36138995,30.89456,2.49258,30.99494786,5.97456,1.74258,6.2235,24.92,0.75,24.93128356
29/10/2020 10:30,31.4688,2.5009,31.5680198,5.7288,1.6709,5.9675,25.74,0.83,25.75337842,31.0488,2.5109,31.15016212,5.7288,1.6709,5.9675,25.32,0.84,25.33392982
29/10/2020 11:00,31.69184,2.74512,31.8105078,6.77184,1.97512,7.054,24.92,0.77,24.93189323,31.28184,2.74512,31.40205722,6.77184,1.97512,7.054,24.51,0.77,24.52209208
29/10/2020 11:30,32.21424,2.32582,32.29809124,7.97424,2.32582,8.3065,24.24,0,24.24,31.81424,2.32582,31.89914271,7.97424,2.32582,8.3065,23.84,0,23.84
29/10/2020 12:00,32.30592,2.42256,32.39662427,8.30592,2.42256,8.652,24,0,24,31.89592,2.42256,31.98778688,8.30592,2.42256,8.652,23.59,0,23.59
29/10/2020 12:30,32.64552,2.39036,32.73291611,8.19552,2.39036,8.537,24.45,0,24.45,32.22552,2.39036,32.31405205,8.19552,2.39036,8.537,24.03,0,24.03
29/10/2020 13:00,32.97464,2.41052,33.06262981,8.26464,2.41052,8.609,24.71,0,24.71,32.56464,2.41052,32.65373463,8.26464,2.41052,8.609,24.3,0,24.3
29/10/2020 13:30,32.86968,2.29824,32.94992823,7.87968,2.29824,8.208,24.99,0,24.99,32.45968,2.29824,32.54093933,7.87968,2.29824,8.208,24.58,0,24.58
29/10/2020 14:00,32.51184,2.30762,32.59363205,7.91184,2.30762,8.2415,24.6,0,24.6,32.10184,2.30762,32.18467401,7.91184,2.30762,8.2415,24.19,0,24.19
29/10/2020 14:30,32.03288,1.96084,32.09283868,6.72288,1.96084,7.003,25.31,0,25.31,31.61288,1.96084,31.67363376,6.72288,1.96084,7.003,24.89,0,24.89
29/10/2020 15:00,31.76168,2.07424,31.82933848,7.11168,2.07424,7.408,24.65,0,24.65,31.35168,2.07424,31.42022136,7.11168,2.07424,7.408,24.24,0,24.24
29/10/2020 15:30,32.0768,1.8949,32.13272077,6.4968,1.8949,6.7675,25.58,0,25.58,31.6468,1.8949,31.70347925,6.4968,1.8949,6.7675,25.15,0,25.15
29/10/2020 16:00,31.70504,1.15522,31.72607909,6.39504,1.86522,6.6615,25.31,-0.71,25.31995656,31.28504,1.11522,31.30491085,6.39504,1.86522,6.6615,24.89,-0.75,24.90129715
29/10/2020 16:30,32.36336,1.90848,32.41958307,6.54336,1.90848,6.816,25.82,0,25.82,31.93336,1.90848,31.9903388,6.54336,1.90848,6.816,25.39,0,25.39
29/10/2020 17:00,33.96968,2.01824,34.02958201,6.91968,2.01824,7.208,27.05,0,27.05,33.50968,2.01824,33.57040283,6.91968,2.01824,7.208,26.59,0,26.59
29/10/2020 17:30,35.24592,2.09006,35.30783521,7.16592,2.09006,7.4645,28.08,0,28.08,34.78592,2.09006,34.8486525,7.16592,2.09006,7.4645,27.62,0,27.62
29/10/2020 18:00,34.84792,2.14606,34.9139385,7.35792,2.14606,7.6645,27.49,0,27.49,34.39792,2.14606,34.46480051,7.35792,2.14606,7.6645,27.04,0,27.04
29/10/2020 18:30,34.16552,2.88536,34.28714131,7.59552,2.21536,7.912,26.57,0.67,26.57844615,33.72552,2.88536,33.8487223,7.59552,2.21536,7.912,26.13,0.67,26.13858833
29/10/2020 19:00,33.40488,3.38684,33.57613279,9.31488,2.71684,9.703,24.09,0.67,24.09931534,32.99488,3.38684,33.16824975,9.31488,2.71684,9.703,23.68,0.67,23.68947657
29/10/2020 19:30,32.14232,3.06276,32.28791157,7.55232,2.20276,7.867,24.59,0.86,24.60503404,31.73232,3.05276,31.87882489,7.55232,2.20276,7.867,24.18,0.85,24.19493542
29/10/2020 20:00,31.01784,3.09062,31.17143452,7.64784,2.23062,7.9665,23.37,0.86,23.38581835,30.62784,3.08062,30.78237812,7.64784,2.23062,7.9665,22.98,0.85,22.99571482
29/10/2020 20:30,29.60856,3.39458,29.80251665,7.31856,2.13458,7.6235,22.29,1.26,22.32558398,29.21856,3.37458,29.41278699,7.31856,2.13458,7.6235,21.9,1.24,21.93507693
29/10/2020 21:00,28.38368,3.89524,28.64971527,8.38368,2.44524,8.733,20,1.45,20.05249361,28.00368,3.89524,28.27329107,8.38368,2.44524,8.733,19.62,1.45,19.67350757
29/10/2020 21:30,27.72008,4.13544,28.02685675,8.35008,2.43544,8.698,19.37,1.7,19.44445679,27.34008,4.07544,27.64216319,8.35008,2.43544,8.698,18.99,1.64,19.06068467
29/10/2020 22:00,26.42656,4.43608,26.79630346,7.90656,2.30608,8.236,18.52,2.13,18.64208411,26.06656,4.37608,26.43133796,7.90656,2.30608,8.236,18.16,2.07,18.27759557
29/10/2020 22:30,25.49472,4.92346,25.9657699,8.75472,2.55346,9.1195,16.74,2.37,16.90693645,25.14472,4.85346,25.60884648,8.75472,2.55346,9.1195,16.39,2.3,16.55059213
29/10/2020 23:00,24.0568,4.9724,24.56530863,8.4768,2.4724,8.83,15.58,2.5,15.7793029,23.7168,4.9024,24.21817764,8.4768,2.4724,8.83,15.24,2.43,15.43251438
29/10/2020 23:30,22.89168,5.33924,23.50609489,8.43168,2.45924,8.783,14.46,2.88,14.74401574,22.57168,5.30924,23.18768568,8.43168,2.45924,8.783,14.14,2.85,14.42435787
30/10/2020 00:00,21.66472,5.98846,22.47713829,8.87472,2.58846,9.2445,12.79,3.4,13.2342019,21.36472,5.96846,22.18273598,8.87472,2.58846,9.2445,12.49,3.38,12.93926196
30/10/2020 00:30,21.23424,5.60332,21.96110524,7.79424,2.27332,8.119,13.44,3.33,13.84638942,20.91424,5.57332,21.64410614,7.79424,2.27332,8.119,13.12,3.3,13.52865108
30/10/2020 01:00,21.26136,5.56248,21.9769564,8.03136,2.34248,8.366,13.23,3.22,13.6162146,20.95136,5.54248,21.6720689,8.03136,2.34248,8.366,12.92,3.2,13.31038692
30/10/2020 01:30,21.51704,5.71872,22.26402409,8.56704,2.49872,8.924,12.95,3.22,13.34432089,21.20704,5.69872,21.95937056,8.56704,2.49872,8.924,12.64,3.2,13.03877295
30/10/2020 02:00,21.13976,5.54618,21.85519539,8.24976,2.40618,8.5935,12.89,3.14,13.26694011,20.82976,5.49618,21.54267616,8.24976,2.40618,8.5935,12.58,3.09,12.95393763
30/10/2020 02:30,20.91704,5.46872,21.62011704,8.56704,2.49872,8.924,12.35,2.97,12.70210219,20.61704,5.38872,21.30963729,8.56704,2.49872,8.924,12.05,2.89,12.39171497
30/10/2020 03:00,20.48672,5.32446,21.16732318,8.58672,2.50446,8.9445,11.9,2.82,12.22957072,20.19672,5.25446,20.86904043,8.58672,2.50446,8.9445,11.61,2.75,11.9312447
30/10/2020 03:30,19.94624,5.21932,20.61780278,8.22624,2.39932,8.569,11.72,2.82,12.05449294,19.65624,5.14932,20.31952921,8.22624,2.39932,8.569,11.43,2.75,11.75616434
30/10/2020 04:00,19.85368,5.35274,20.56259796,8.20368,2.39274,8.5455,11.65,2.96,12.02015391,19.56368,5.29274,20.26698477,8.20368,2.39274,8.5455,11.36,2.9,11.72431661
30/10/2020 04:30,19.92288,5.24584,20.60194129,7.56288,2.20584,7.878,12.36,3.04,12.72836203,19.62288,5.20584,20.30167948,7.56288,2.20584,7.878,12.06,3,12.42753395
30/10/2020 05:00,20.32856,5.33208,21.01621823,7.85856,2.29208,8.186,12.47,3.04,12.83520549,20.02856,5.29208,20.71591964,7.85856,2.29208,8.186,12.17,3,12.53430892
30/10/2020 05:30,21.02216,5.23188,21.66342031,7.89216,2.30188,8.221,13.13,2.93,13.45294763,20.71216,5.19188,21.35296677,7.89216,2.30188,8.221,12.82,2.89,13.14170841
30/10/2020 06:00,21.84968,5.25574,22.47290188,8.41968,2.45574,8.7705,13.43,2.8,13.7187791,21.54968,5.19574,22.16719248,8.41968,2.45574,8.7705,13.13,2.74,13.41284832
30/10/2020 06:30,23.63224,4.57732,24.07144835,8.08224,2.35732,8.419,15.55,2.22,15.7076701,23.29224,4.53732,23.73005936,8.08224,2.35732,8.419,15.21,2.18,15.36543198
30/10/2020 07:00,24.85208,4.33644,25.22757603,8.18208,2.38644,8.523,16.67,1.95,16.78366468,24.49208,4.30644,24.86779862,8.18208,2.38644,8.523,16.31,1.92,16.42262159
30/10/2020 07:30,25.9204,3.9247,26.21584266,6.7704,1.9747,7.0525,19.15,1.95,19.24902595,25.5404,3.8947,25.83564825,6.7704,1.9747,7.0525,18.77,1.92,18.86794371
30/10/2020 08:00,26.95264,4.00702,27.24887176,7.05264,2.05702,7.3465,19.9,1.95,19.99531195,26.56264,3.97702,26.85871426,7.05264,2.05702,7.3465,19.51,1.92,19.60424699
30/10/2020 08:30,28.36384,3.98362,28.64221793,8.34384,2.43362,8.6915,20.02,1.55,20.07991285,27.98384,3.95362,28.26174822,8.34384,2.43362,8.6915,19.64,1.52,19.69873092
30/10/2020 09:00,30.09072,3.56646,30.30133771,8.97072,2.61646,9.3445,21.12,0.95,21.14135521,29.71072,3.55646,29.92282224,8.97072,2.61646,9.3445,20.74,0.94,20.7612909
30/10/2020 09:30,30.83376,3.64318,31.04824498,9.23376,2.69318,9.6185,21.6,0.95,21.62088111,30.43376,3.63318,30.64985717,9.23376,2.69318,9.6185,21.2,0.94,21.22082939
30/10/2020 10:00,31.16344,3.72142,31.38485239,9.91344,2.89142,10.3265,21.25,0.83,21.26620323,30.77344,3.71142,30.99643928,9.91344,2.89142,10.3265,20.86,0.82,20.87611075
30/10/2020 10:30,31.20344,3.94642,31.45200945,10.03344,2.92642,10.4515,21.17,1.02,21.19455826,30.81344,3.92642,31.06259581,10.03344,2.92642,10.4515,20.78,1,20.80404768
30/10/2020 11:00,31.59656,3.94108,31.84139939,10.42656,3.04108,10.861,21.17,0.9,21.18912221,31.20656,3.95108,31.45568979,10.42656,3.04108,10.861,20.78,0.91,20.79991587
30/10/2020 11:30,31.51832,3.88326,31.75664031,10.22832,2.98326,10.6545,21.29,0.9,21.30901452,31.12832,3.89326,31.37084282,10.22832,2.98326,10.6545,20.9,0.91,20.91980162
30/10/2020 12:00,31.718,3.8915,31.95583352,10.428,3.0415,10.8625,21.29,0.85,21.3069613,31.328,3.8915,31.56877185,10.428,3.0415,10.8625,20.9,0.85,20.91727755
30/10/2020 12:30,31.64448,4.07714,31.90605248,11.06448,3.22714,11.5255,20.58,0.85,20.59754597,31.26448,4.07714,31.5292052,11.06448,3.22714,11.5255,20.2,0.85,20.21787575
30/10/2020 13:00,31.82848,3.96164,32.07408191,10.42848,3.04164,10.863,21.4,0.92,21.41976657,31.44848,3.96164,31.69702645,10.42848,3.04164,10.863,21.02,0.92,21.04012357
30/10/2020 13:30,31.43552,3.70536,31.65314535,9.75552,2.84536,10.162,21.68,0.86,21.69705049,31.05552,3.69536,31.27460644,9.75552,2.84536,10.162,21.3,0.85,21.31695335
30/10/2020 14:00,31.23488,3.78684,31.4635962,9.55488,2.78684,9.953,21.68,1,21.70305048,30.85488,3.76684,31.08396216,9.55488,2.78684,9.953,21.3,0.98,21.32253268
30/10/2020 14:30,30.89232,3.57026,31.09794513,8.81232,2.57026,9.1795,22.08,1,22.10263333,30.51232,3.55026,30.71817081,8.81232,2.57026,9.1795,21.7,0.98,21.72211776
30/10/2020 15:00,30.54944,3.58942,30.75958745,9.04944,2.63942,9.4265,21.5,0.95,21.52097814,30.16944,3.61942,30.38577481,9.04944,2.63942,9.4265,21.12,0.98,21.14272452
30/10/2020 15:30,30.26696,3.60578,30.48098616,8.31696,2.42578,8.6635,21.95,1.18,21.98169466,29.86696,3.58578,30.08144142,8.31696,2.42578,8.6635,21.55,1.16,21.58119784
30/10/2020 16:00,30.49128,3.07704,30.64614709,7.12128,2.07704,7.418,23.37,1,23.39138517,30.09128,3.06704,30.24717948,7.12128,2.07704,7.418,22.97,0.99,22.99132445
30/10/2020 16:30,31.7264,3.2302,31.89041626,7.6464,2.2302,7.965,24.08,1,24.10075517,31.3164,3.2202,31.48152787,7.6464,2.2302,7.965,23.67,0.99,23.69069438
30/10/2020 17:00,32.60784,3.10562,32.75539811,8.24784,2.40562,8.5915,24.36,0.7,24.3700554,32.19784,3.10562,32.34726845,8.24784,2.40562,8.5915,23.95,0.7,23.96022746
30/10/2020 17:30,32.81176,3.01468,32.94996039,6.94176,2.02468,7.231,25.87,0.99,25.88893586,32.38176,3.01468,32.52178772,6.94176,2.02468,7.231,25.44,0.99,25.45925568
30/10/2020 18:00,32.96392,3.58906,33.15872997,7.09392,2.06906,7.3895,25.87,1.52,25.91461557,32.53392,3.54906,32.72692741,7.09392,2.06906,7.3895,25.44,1.48,25.48301395
30/10/2020 18:30,32.71288,3.79584,32.93236887,6.84288,1.99584,7.128,25.87,1.8,25.93254519,32.28288,3.78584,32.50410629,6.84288,1.99584,7.128,25.44,1.79,25.50289591
30/10/2020 19:00,31.62016,3.81588,31.84957549,6.50016,1.89588,6.771,25.12,1.92,25.19326894,31.19016,3.81588,31.42271505,6.50016,1.89588,6.771,24.69,1.92,24.76454118
30/10/2020 19:30,30.2632,3.6801,30.48613472,5.1432,1.5001,5.3575,25.12,2.18,25.21441651,29.8332,3.6401,30.05445309,5.1432,1.5001,5.3575,24.69,2.14,24.78256847
30/10/2020 20:00,29.34936,3.86398,29.60262275,5.01936,1.46398,5.2285,24.33,2.4,24.44808581,28.93936,3.80398,29.18829939,5.01936,1.46398,5.2285,23.92,2.34,24.03418399
30/10/2020 20:30,28.56112,4.05616,28.84770371,5.30112,1.54616,5.522,23.26,2.51,23.3950358,28.17112,3.99616,28.45314213,5.30112,1.54616,5.522,22.87,2.45,23.00085651
30/10/2020 21:00,27.64536,4.47198,28.00472343,5.59536,1.63198,5.8285,22.05,2.84,22.23214115,27.24536,4.45198,27.60669787,5.59536,1.63198,5.8285,21.65,2.82,21.83288575
30/10/2020 21:30,27.2028,4.7154,27.60846473,6.0528,1.7654,6.305,21.15,2.95,21.35474186,26.8328,4.5854,27.22177527,6.0528,1.7654,6.305,20.78,2.82,20.97047448
30/10/2020 22:00,26.04976,5.62368,26.64987379,6.38976,1.86368,6.656,19.66,3.76,20.01632334,25.66976,5.60368,26.27428035,6.38976,1.86368,6.656,19.28,3.74,19.63939918
30/10/2020 22:30,25.06576,5.98918,25.77135234,7.26576,2.11918,7.5685,17.8,3.87,18.21584201,24.69576,5.98918,25.41162803,7.26576,2.11918,7.5685,17.43,3.87,17.85446163
30/10/2020 23:00,23.82696,5.96578,24.56246229,7.35696,2.14578,7.6635,16.47,3.82,16.90719669,23.46696,5.94578,24.20848016,7.35696,2.14578,7.6635,16.11,3.8,16.55210259
30/10/2020 23:30,23.04976,5.65118,23.73240973,8.12976,2.37118,8.4685,14.92,3.28,15.27628227,22.70976,5.63118,23.39750815,8.12976,2.37118,8.4685,14.58,3.26,14.94001339
31/10/2020 00:00,21.88824,5.85782,22.65853273,7.87824,2.29782,8.2065,14.01,3.56,14.45523089,21.56824,5.83782,22.3443308,7.87824,2.29782,8.2065,13.69,3.54,14.14028642
31/10/2020 00:30,21.88944,6.19192,22.74835064,8.74944,2.55192,9.114,13.14,3.64,13.6348524,21.58944,6.16192,22.45157406,8.74944,2.55192,9.114,12.84,3.61,13.33782966
31/10/2020 01:00,21.76608,6.05094,22.59150534,8.26608,2.41094,8.6105,13.5,3.64,13.98211715,21.44608,6.02094,22.27523436,8.26608,2.41094,8.6105,13.18,3.61,13.66544913
31/10/2020 01:30,21.90664,6.00402,22.71451369,8.99664,2.62402,9.3715,12.91,3.38,13.3451302,21.60664,5.97402,22.41731043,8.99664,2.62402,9.3715,12.61,3.35,13.04739821
31/10/2020 02:00,21.48488,5.95184,22.29404557,9.67488,2.82184,10.078,11.81,3.13,12.21773301,21.19488,5.92184,22.00661553,9.67488,2.82184,10.078,11.52,3.1,11.9298114
31/10/2020 02:30,21.39664,6.12152,22.25509403,10.25664,2.99152,10.684,11.14,3.13,11.57136552,21.12664,6.09152,21.98730392,10.25664,2.99152,10.684,10.87,3.1,11.30340214
31/10/2020 03:00,20.65064,5.84852,21.46285439,9.56064,2.78852,9.959,11.09,3.06,11.50442089,20.43064,5.80852,21.24029085,9.56064,2.78852,9.959,10.87,3.02,11.28172416
31/10/2020 03:30,20.54464,5.98802,21.39950037,9.76464,2.84802,10.1715,10.78,3.14,11.22800071,20.28464,5.95802,21.14153784,9.76464,2.84802,10.1715,10.52,3.11,10.97007293
31/10/2020 04:00,20.0196,5.8953,20.86956986,9.0696,2.6453,9.4475,10.95,3.25,11.42212765,19.7596,5.8553,20.60888959,9.0696,2.6453,9.4475,10.69,3.21,11.16155007
31/10/2020 04:30,20.07552,6.28286,21.03570377,8.85552,2.58286,9.2245,11.22,3.7,11.81433028,19.81552,6.26286,20.78168059,8.85552,2.58286,9.2245,10.96,3.68,11.5613148
31/10/2020 05:00,19.67728,6.24504,20.64451193,8.89728,2.59504,9.268,10.78,3.65,11.38116426,19.41728,6.22504,20.39073038,8.89728,2.59504,9.268,10.52,3.63,11.12867018
31/10/2020 05:30,20.21776,6.42018,21.21265025,9.49776,2.77018,9.8935,10.72,3.65,11.32434987,19.96776,6.40018,20.96839869,9.49776,2.77018,9.8935,10.47,3.63,11.08141688
31/10/2020 06:00,20.65624,6.53182,21.66436991,9.60624,2.80182,10.0065,11.05,3.73,11.66256404,20.38624,6.52182,21.40403975,9.60624,2.80182,10.0065,10.78,3.72,11.40380638
31/10/2020 06:30,21.0536,6.3923,22.00262649,9.3336,2.7223,9.7225,11.72,3.67,12.28117665,20.7736,6.3623,21.7260516,9.3336,2.7223,9.7225,11.44,3.64,12.00513224
31/10/2020 07:00,21.23912,6.43266,22.19187538,9.12912,2.66266,9.5095,12.11,3.77,12.68325668,20.95912,6.41266,21.91818696,9.12912,2.66266,9.5095,11.83,3.75,12.41013296
31/10/2020 07:30,22.88344,6.39892,23.76127108,10.45344,3.04892,10.889,12.43,3.35,12.87351545,22.58344,6.36892,23.4643326,10.45344,3.04892,10.889,12.13,3.32,12.57614011
31/10/2020 08:00,23.98192,5.91556,24.70073556,11.40192,3.32556,11.877,12.58,2.59,12.84385067,23.68192,5.94556,24.41685931,11.40192,3.32556,11.877,12.28,2.62,12.55638483
31/10/2020 08:30,24.84728,6.27004,25.62617266,10.93728,3.19004,11.393,13.91,3.08,14.24691195,24.54728,6.23004,25.32552771,10.93728,3.19004,11.393,13.61,3.04,13.94538275
31/10/2020 09:00,25.82856,5.96208,26.50775188,10.97856,3.20208,11.436,14.85,2.76,15.10430733,25.49856,5.92208,26.17723426,10.97856,3.20208,11.436,14.52,2.72,14.77256917
31/10/2020 09:30,26.84992,5.83956,27.47760297,11.20992,3.26956,11.677,15.64,2.57,15.84974763,26.50992,5.78956,27.13475379,11.20992,3.26956,11.677,15.3,2.52,15.50614072
31/10/2020 10:00,27.37456,5.27508,27.87818151,11.19456,3.26508,11.661,16.18,2.01,16.30437058,27.04456,5.14508,27.52962175,11.19456,3.26508,11.661,15.85,1.88,15.96110585
31/10/2020 10:30,28.30424,5.13582,28.7664153,12.05424,3.51582,12.5565,16.25,1.62,16.33055112,27.96424,5.09582,28.42474451,12.05424,3.51582,12.5565,15.91,1.58,15.98826132
31/10/2020 11:00,28.92272,5.11746,29.37196161,12.16272,3.54746,12.6695,16.76,1.57,16.83337459,28.58272,5.05746,29.02670812,12.16272,3.54746,12.6695,16.42,1.51,16.4892844
31/10/2020 11:30,29.2592,5.1106,29.70217192,12.1392,3.5406,12.645,17.12,1.57,17.19183818,28.9192,5.0506,29.35691893,12.1392,3.5406,12.645,16.78,1.51,16.84780401
31/10/2020 12:00,29.5528,4.9804,29.96952405,11.6928,3.4104,12.18,17.86,1.57,17.92887336,29.2028,4.9204,29.61441987,11.6928,3.4104,12.18,17.51,1.51,17.57498791
31/10/2020 12:30,29.622,4.7935,30.00734121,11.052,3.2235,11.5125,18.57,1.57,18.63624962,29.272,4.7335,29.65225128,11.052,3.2235,11.5125,18.22,1.51,18.28246428
31/10/2020 13:00,29.90384,4.94112,30.30931068,11.28384,3.29112,11.754,18.62,1.65,18.69296392,29.55384,4.88112,29.95421158,11.28384,3.29112,11.754,18.27,1.59,18.33905668
31/10/2020 13:30,29.8124,5.0282,30.23345811,11.5824,3.3782,12.065,18.23,1.65,18.30451857,29.4624,4.9682,29.87835379,11.5824,3.3782,12.065,17.88,1.59,17.95055709
31/10/2020 14:00,29.52568,5.77374,30.08491072,12.11568,3.53374,12.6205,17.41,2.24,17.55350962,29.15568,5.74374,29.71606006,12.11568,3.53374,12.6205,17.04,2.21,17.18271515
31/10/2020 14:30,28.06984,5.79662,28.66211299,11.67984,3.40662,12.1665,16.39,2.39,16.56333904,27.71984,5.74662,28.3092418,11.67984,3.40662,12.1665,16.04,2.34,16.20978717
31/10/2020 15:00,27.34296,5.71128,27.93306608,12.07296,3.52128,12.576,15.27,2.19,15.42624387,27.00296,5.69128,27.59620475,12.07296,3.52128,12.576,14.93,2.17,15.08687509
31/10/2020 15:30,27.64984,5.74162,28.23968577,11.55984,3.37162,12.0415,16.09,2.37,16.26360969,27.29984,5.68162,27.88479998,11.55984,3.37162,12.0415,15.74,2.31,15.90860459
31/10/2020 16:00,27.64448,5.38714,28.16449097,10.34448,3.01714,10.7755,17.3,2.37,17.46158355,27.28448,5.38714,27.81122303,10.34448,3.01714,10.7755,16.94,2.37,17.10498465
31/10/2020 16:30,27.44688,4.65284,27.83846515,7.82688,2.28284,8.153,19.62,2.37,19.76262381,27.07688,4.59284,27.4636416,7.82688,2.28284,8.153,19.25,2.31,19.3881046
31/10/2020 17:00,29.73256,4.16408,30.02273616,7.04256,2.05408,7.336,22.69,2.11,22.78789591,29.34256,4.13408,29.6323547,7.04256,2.05408,7.336,22.3,2.08,22.39679441
31/10/2020 17:30,31.06488,4.40934,31.37624975,8.05488,2.34934,8.3905,23.01,2.06,23.10202805,30.67488,4.36934,30.9845025,8.05488,2.34934,8.3905,22.62,2.02,22.71001541
31/10/2020 18:00,31.10872,4.35046,31.41144636,8.29872,2.42046,8.6445,22.81,1.93,22.89150497,30.71872,4.31046,31.01966834,8.29872,2.42046,8.6445,22.42,1.89,22.49952222
31/10/2020 18:30,30.6708,4.4694,30.99473357,9.2208,2.6894,9.605,21.45,1.78,21.52372877,30.2908,4.4394,30.61438938,9.2208,2.6894,9.605,21.07,1.75,21.14254952
31/10/2020 19:00,30.12248,4.79114,30.50112824,9.91248,2.89114,10.3255,20.21,1.9,20.29911574,29.75248,4.77114,30.13260432,9.91248,2.89114,10.3255,19.84,1.88,19.92887353
31/10/2020 19:30,28.84376,5.38818,29.34271587,8.63376,2.51818,8.9935,20.21,2.87,20.41276561,28.47376,5.27818,28.95883618,8.63376,2.51818,8.9935,19.84,2.76,20.03105589
31/10/2020 20:00,27.9756,5.2633,28.46641042,8.2056,2.3933,8.5475,19.77,2.87,19.97723204,27.6056,5.2633,28.10287313,8.2056,2.3933,8.5475,19.4,2.87,19.61114224
31/10/2020 20:30,27.34192,5.23306,27.83820228,8.10192,2.36306,8.4395,19.24,2.87,19.45287896,26.97192,5.13306,27.45601525,8.10192,2.36306,8.4395,18.87,2.77,19.07222588
31/10/2020 21:00,26.782,5.166,27.27568661,8.592,2.506,8.95,18.19,2.66,18.38346268,26.412,5.106,26.90102191,8.592,2.506,8.95,17.82,2.6,18.00867569
31/10/2020 21:30,26.49016,5.23088,27.00167925,8.30016,2.42088,8.646,18.19,2.81,18.4057654,26.12016,5.16088,26.625128,8.30016,2.42088,8.646,17.82,2.74,18.0294204
31/10/2020 22:00,25.46144,7.44292,26.52700483,8.82144,2.57292,9.189,16.64,4.87,17.33800738,25.47144,5.31292,26.01963441,8.82144,2.57292,9.189,16.65,2.74,16.87394737
31/10/2020 22:30,23.73032,9.06676,25.40342938,8.08032,2.35676,8.417,15.65,6.71,17.02781842,24.03032,2.35676,24.14561238,8.08032,2.35676,8.417,15.95,0,15.95
31/10/2020 23:00,23.13744,6.75092,24.10220012,6.99744,2.04092,7.289,16.14,4.71,16.81320017,22.94744,6.11092,23.74717553,6.99744,2.04092,7.289,15.95,4.07,16.46108745
31/10/2020 23:30,22.06488,6.00934,22.86856132,6.85488,1.99934,7.1405,15.21,4.01,15.72972346,21.71488,5.98934,22.52572323,6.85488,1.99934,7.1405,14.86,3.99,15.38634784
01/11/2020 00:00,21.9416,6.0388,22.7574365,7.8816,2.2988,8.21,14.06,3.74,14.54892436,21.6216,6.0288,22.44638091,7.8816,2.2988,8.21,13.74,3.73,14.23729258
01/11/2020 00:30,21.58664,5.96652,22.39603508,7.25664,2.11652,7.559,14.33,3.85,14.83817374,21.25664,5.95652,22.075436,7.25664,2.11652,7.559,14,3.84,14.5170796
01/11/2020 01:00,21.7864,5.9652,22.5882898,8.0064,2.3352,8.34,13.78,3.63,14.25009825,21.4664,5.9452,22.27446367,8.0064,2.3352,8.34,13.46,3.61,13.93569876
01/11/2020 01:30,21.7032,5.9876,22.51400107,8.0832,2.3576,8.42,13.62,3.63,14.09543543,21.3932,5.9676,22.20993597,8.0832,2.3576,8.42,13.31,3.61,13.79087379
01/11/2020 02:00,21.35328,5.73304,22.10950733,8.51328,2.48304,8.868,12.84,3.25,13.24492733,21.04328,5.71304,21.80500996,8.51328,2.48304,8.868,12.53,3.23,12.93962132
01/11/2020 02:30,20.93176,5.92968,21.75545177,8.74176,2.54968,9.106,12.19,3.38,12.64992095,20.63176,5.89968,21.45869858,8.74176,2.54968,9.106,11.89,3.35,12.35291868
01/11/2020 03:00,20.55984,6.02412,21.42421627,8.13984,2.37412,8.479,12.42,3.65,12.94522692,20.25984,5.99412,21.12795758,8.13984,2.37412,8.479,12.12,3.62,12.64906321
01/11/2020 03:30,20.18888,6.14634,21.10375253,8.79888,2.56634,9.1655,11.39,3.58,11.93936765,19.90888,6.12634,20.8301595,8.79888,2.56634,9.1655,11.11,3.56,11.66643476
01/11/2020 04:00,20.12624,6.20682,21.06157998,9.00624,2.62682,9.3815,11.12,3.58,11.68207173,19.85624,6.18682,20.79776451,9.00624,2.62682,9.3815,10.85,3.56,11.41911117
01/11/2020 04:30,19.84888,6.20384,20.7958089,9.81888,2.86384,10.228,10.03,3.34,10.57149469,19.58888,6.19384,20.54477728,9.81888,2.86384,10.228,9.77,3.33,10.32190874
01/11/2020 05:00,20.10848,6.25914,21.06009975,10.00848,2.91914,10.4255,10.1,3.34,10.63793213,19.85848,6.24914,20.81852489,10.00848,2.91914,10.4255,9.85,3.33,10.3976632
01/11/2020 05:30,20.17496,6.28978,21.13268425,10.28496,2.99978,10.7135,9.89,3.29,10.42286909,19.92496,6.26978,20.88813472,10.28496,2.99978,10.7135,9.64,3.27,10.17951374
01/11/2020 06:00,20.54936,6.34398,21.50633113,10.77936,3.14398,11.2285,9.77,3.2,10.28070523,20.29936,6.31398,21.25865376,10.77936,3.14398,11.2285,9.52,3.17,10.03390751
01/11/2020 06:30,20.97968,6.19824,21.87613202,10.27968,2.99824,10.708,10.7,3.2,11.16825859,20.71968,6.16824,21.61833305,10.27968,2.99824,10.708,10.44,3.17,10.91065993
01/11/2020 07:00,21.51336,6.24598,22.401717,10.44336,3.04598,10.8785,11.07,3.2,11.52323305,21.24336,6.21598,22.13410833,10.44336,3.04598,10.8785,10.8,3.17,11.25561638
01/11/2020 07:30,22.15472,6.41846,23.06573751,11.03472,3.21846,11.4945,11.12,3.2,11.57127478,21.88472,6.38846,22.79810059,11.03472,3.21846,11.4945,10.85,3.17,11.3036012
01/11/2020 08:00,22.80656,6.60858,23.74473644,11.68656,3.40858,12.1735,11.12,3.2,11.57127478,22.53656,6.52858,23.46313904,11.68656,3.40858,12.1735,10.85,3.12,11.28968113
01/11/2020 08:30,23.72592,6.64756,24.63958875,11.54592,3.36756,12.027,12.18,3.28,12.61391295,23.42592,6.60756,24.33995844,11.54592,3.36756,12.027,11.88,3.24,12.31389459
01/11/2020 09:00,24.21832,6.01576,24.95428604,10.64832,3.10576,11.092,13.57,2.91,13.87850857,23.89832,5.97576,24.63411063,10.64832,3.10576,11.092,13.25,2.87,13.55726374
01/11/2020 09:30,25.57272,5.44996,26.14700886,11.38272,3.31996,11.857,14.19,2.13,14.34897209,25.24272,5.56996,25.84993941,11.38272,3.31996,11.857,13.86,2.25,14.04144223
01/11/2020 10:00,26.20872,5.89296,26.8630598,14.23872,4.15296,14.832,11.97,1.74,12.09580506,25.92872,5.85296,26.58111475,14.23872,4.15296,14.832,11.69,1.7,11.81296322
01/11/2020 10:30,26.92696,5.77078,27.53839278,13.47696,3.93078,14.0385,13.45,1.84,13.57527532,26.61696,5.72078,27.22480273,13.47696,3.93078,14.0385,13.14,1.79,13.26136117
01/11/2020 11:00,27.51232,5.53776,28.06411477,11.99232,3.49776,12.492,15.52,2.04,15.65349801,27.15232,5.50776,27.70530458,11.99232,3.49776,12.492,15.16,2.01,15.29266818
01/11/2020 11:30,28.39384,5.47112,28.91614262,12.48384,3.64112,13.004,15.91,1.83,16.01489931,28.03384,5.45112,28.55890219,12.48384,3.64112,13.004,15.55,1.81,15.65498643
01/11/2020 12:00,28.754,5.9645,29.3660991,14.484,4.2245,15.0875,14.27,1.74,14.37569129,28.444,5.9545,29.06057822,14.484,4.2245,15.0875,13.96,1.73,14.06678712
01/11/2020 12:30,28.366,5.4555,28.88585184,12.396,3.6155,12.9125,15.97,1.84,16.07564929,28.016,5.4255,28.53650831,12.396,3.6155,12.9125,15.62,1.81,15.72451907
01/11/2020 13:00,28.75144,6.03792,29.37859391,14.94144,4.35792,15.564,13.81,1.68,13.91181153,28.45144,6.00792,29.0788504,14.94144,4.35792,15.564,13.51,1.65,13.61038574
01/11/2020 13:30,28.77976,5.81868,29.36207797,12.98976,3.78868,13.531,15.79,2.03,15.91995603,28.45976,5.78868,29.04249912,12.98976,3.78868,13.531,15.47,2,15.59874674
01/11/2020 14:00,28.48248,5.60114,29.02799401,12.07248,3.52114,12.5755,16.41,2.08,16.54129681,28.15248,5.52114,28.68876291,12.07248,3.52114,12.5755,16.08,2,16.20390076
01/11/2020 14:30,28.33368,5.26524,28.81874693,11.26368,3.28524,11.733,17.07,1.98,17.18444937,28.00368,5.21524,28.48516845,11.26368,3.28524,11.733,16.74,1.93,16.85089018
01/11/2020 15:00,28.85304,5.17172,29.31287439,10.70304,3.12172,11.149,18.15,2.05,18.26540446,28.51304,5.10172,28.96585916,10.70304,3.12172,11.149,17.81,1.98,17.91972377
01/11/2020 15:30,29.6004,5.4997,30.10698225,11.4504,3.3397,11.9275,18.15,2.16,18.27807703,29.2604,5.4297,29.75991684,11.4504,3.3397,11.9275,17.81,2.09,17.93221124
01/11/2020 16:00,29.94984,5.47912,30.44689922,11.37984,3.31912,11.854,18.57,2.16,18.69519992,29.59984,5.40912,30.09001674,11.37984,3.31912,11.854,18.22,2.09,18.33947927
01/11/2020 16:30,30.74168,4.81424,31.11635898,10.23168,2.98424,10.658,20.51,1.83,20.59147882,30.39168,4.72424,30.75666849,10.23168,2.98424,10.658,20.16,1.74,20.23494996
01/11/2020 17:00,32.26872,4.17796,32.53806448,10.27872,2.99796,10.707,21.99,1.18,22.02163709,31.89872,4.12796,32.16470723,10.27872,2.99796,10.707,21.62,1.13,21.64951039
01/11/2020 17:30,33.17112,4.39616,33.46116293,11.54112,3.36616,12.022,21.63,1.03,21.65450992,32.81112,4.34616,33.09771446,11.54112,3.36616,12.022,21.27,0.98,21.29256443
01/11/2020 18:00,32.54968,4.63824,32.87848747,12.19968,3.55824,12.708,20.35,1.08,20.37863833,32.18968,4.53824,32.50801625,12.19968,3.55824,12.708,19.99,0.98,20.01400759
01/11/2020 18:30,31.25744,4.72592,31.61268535,11.67744,3.40592,12.164,19.58,1.32,19.62444394,30.90744,4.67592,31.25914387,11.67744,3.40592,12.164,19.23,1.27,19.27189145
01/11/2020 19:00,30.76928,5.10354,31.18965714,12.14928,3.54354,12.6555,18.62,1.56,18.68523481,30.40928,5.06354,30.82797021,12.14928,3.54354,12.6555,18.26,1.52,18.32315475
01/11/2020 19:30,29.4964,5.0152,29.91972333,11.6064,3.3852,12.09,17.89,1.63,17.96410309,29.1464,4.9552,29.56461804,11.6064,3.3852,12.09,17.54,1.57,17.61012493
01/11/2020 20:00,28.55312,5.13966,29.01201073,11.79312,3.43966,12.2845,16.76,1.7,16.84599656,28.21312,5.10966,28.67209036,11.79312,3.43966,12.2845,16.42,1.67,16.50470539
01/11/2020 20:30,27.86736,5.19048,28.34661948,11.72736,3.42048,12.216,16.14,1.77,16.23676384,27.52736,5.18048,28.01058588,11.72736,3.42048,12.216,15.8,1.76,15.89772311
01/11/2020 21:00,27.08968,5.36074,27.61500128,11.89968,3.47074,12.3955,15.19,1.89,15.30712906,26.76968,5.32074,27.29333328,11.89968,3.47074,12.3955,14.87,1.85,14.9846388
01/11/2020 21:30,26.3392,5.3531,26.87766984,11.5992,3.3831,12.0825,14.74,1.97,14.8710625,26.0392,5.2331,26.55984323,11.5992,3.3831,12.0825,14.44,1.85,14.55802528
01/11/2020 22:00,25.08752,6.11136,25.82116149,11.38752,3.32136,11.862,13.7,2.79,13.98120524,24.79752,6.07136,25.52995124,11.38752,3.32136,11.862,13.41,2.75,13.68906863
01/11/2020 22:30,24.10256,6.17408,24.88076893,11.60256,3.38408,12.086,12.5,2.79,12.80757979,23.80256,6.13408,24.58025224,11.60256,3.38408,12.086,12.2,2.75,12.50609851
01/11/2020 23:00,23.32304,6.02422,24.08849147,11.84304,3.45422,12.3365,11.48,2.57,11.76415318,23.05304,5.97422,23.81457448,11.84304,3.45422,12.3365,11.21,2.52,11.48975631
01/11/2020 23:30,22.23232,5.89276,23.00001463,11.39232,3.32276,11.867,10.84,2.57,11.14048922,21.98232,5.84276,22.74555422,11.39232,3.32276,11.867,10.59,2.52,10.88570163
02/11/2020 00:00,21.50296,5.86378,22.28814045,11.29296,3.29378,11.7635,10.21,2.57,10.52848517,21.25296,5.75378,22.01804471,11.29296,3.29378,11.7635,9.96,2.46,10.25929822
02/11/2020 00:30,21.39408,5.86994,22.18474374,11.31408,3.29994,11.7855,10.08,2.57,10.40246605,21.15408,5.75994,21.92423338,11.31408,3.29994,11.7855,9.84,2.46,10.14283984
02/11/2020 01:00,21.4772,5.7321,22.22896962,11.0472,3.2221,11.5075,10.43,2.51,10.72776771,21.2372,5.6821,21.98419715,11.0472,3.2221,11.5075,10.19,2.46,10.48273342
02/11/2020 01:30,21.5544,5.8567,22.3359149,11.4744,3.3467,11.9525,10.08,2.51,10.38780535,21.3244,5.8067,22.10085519,11.4744,3.3467,11.9525,9.85,2.46,10.15254155
02/11/2020 02:00,21.0924,6.0232,21.93554823,11.4624,3.3432,11.94,9.63,2.68,9.995964186,20.8724,5.9432,21.70204387,11.4624,3.3432,11.94,9.41,2.6,9.762586747
02/11/2020 02:30,20.57024,5.97132,21.41941727,11.01024,3.21132,11.469,9.56,2.76,9.950437176,20.35024,5.89132,21.18584243,11.01024,3.21132,11.469,9.34,2.68,9.716892507
02/11/2020 03:00,19.72184,5.57512,20.49470507,9.65184,2.81512,10.054,10.07,2.76,10.44138401,19.49184,5.49512,20.25162143,9.65184,2.81512,10.054,9.84,2.68,10.19843125
02/11/2020 03:30,20.106,5.8455,20.93850774,10.236,2.9855,10.6625,9.87,2.86,10.27601576,19.866,5.7655,20.68571841,10.236,2.9855,10.6625,9.63,2.78,10.023238
02/11/2020 04:00,19.59176,5.75968,20.42084654,9.94176,2.89968,10.356,9.65,2.86,10.06489444,19.36176,5.67968,20.17762412,9.94176,2.89968,10.356,9.42,2.78,9.821649556
02/11/2020 04:30,19.77288,5.81084,20.6090428,9.84288,2.87084,10.253,9.93,2.94,10.35608517,19.53288,5.77084,20.36752306,9.84288,2.87084,10.253,9.69,2.9,10.11464779
02/11/2020 05:00,19.80136,5.46748,20.54232692,8.15136,2.37748,8.491,11.65,3.09,12.05282539,19.53136,5.39748,20.26343539,8.15136,2.37748,8.491,11.38,3.02,11.77390335
02/11/2020 05:30,20.61168,5.48174,21.32816977,8.85168,2.58174,9.2205,11.76,2.9,12.11229128,20.35168,5.45174,21.06922751,8.85168,2.58174,9.2205,11.5,2.87,11.85271699
02/11/2020 06:00,21.45496,5.52978,22.15612275,9.80496,2.85978,10.2135,11.65,2.67,11.95204585,21.19496,5.45978,21.88688025,9.80496,2.85978,10.2135,11.39,2.6,11.68298335
02/11/2020 06:30,23.09672,5.01446,23.63478969,9.78672,2.85446,10.1945,13.31,2.16,13.48412771,22.79672,5.16446,23.37438961,9.78672,2.85446,10.1945,13.01,2.31,13.21348554
02/11/2020 07:00,25.1136,4.3523,25.48794657,10.2936,3.0023,10.7225,14.82,1.35,14.88136082,24.8036,4.3223,25.17738768,10.2936,3.0023,10.7225,14.51,1.32,14.56991764
02/11/2020 07:30,27.14056,4.50308,27.51159259,10.81056,3.15308,11.261,16.33,1.35,16.38570719,26.80056,4.47308,27.17128008,10.81056,3.15308,11.261,15.99,1.32,16.04439154
02/11/2020 08:00,28.72928,4.06854,29.01593609,10.82928,3.15854,11.2805,17.9,0.91,17.92311636,28.37928,4.04854,28.66660443,10.82928,3.15854,11.2805,17.55,0.89,17.57255246
02/11/2020 08:30,29.92432,4.00876,30.19163931,11.34432,3.30876,11.817,18.58,0.7,18.59318155,29.58432,3.98876,29.85200489,11.34432,3.30876,11.817,18.24,0.68,18.25267104
02/11/2020 09:00,29.694,3.4895,29.89833183,9.564,2.7895,9.9625,20.13,0.7,20.14216721,29.334,3.4695,29.53846621,9.564,2.7895,9.9625,19.77,0.68,19.78169103
02/11/2020 09:30,31.1296,3.7653,31.35649024,12.9096,3.7653,13.4475,18.22,0,18.22,30.7796,3.7653,31.00905126,12.9096,3.7653,13.4475,17.87,0,17.87
02/11/2020 10:00,30.71448,3.85714,30.95572339,13.22448,3.85714,13.7755,17.49,0,17.49,30.37448,3.85714,30.61840238,13.22448,3.85714,13.7755,17.15,0,17.15
02/11/2020 10:30,30.69712,3.56916,30.90391689,12.23712,3.56916,12.747,18.46,0,18.46,30.34712,3.56916,30.55628569,12.23712,3.56916,12.747,18.11,0,18.11
02/11/2020 11:00,31.50552,4.54286,31.83135824,15.57552,4.54286,16.2245,15.93,0,15.93,31.17552,4.54286,31.50477145,15.57552,4.54286,16.2245,15.6,0,15.6
02/11/2020 11:30,31.32848,4.38914,31.63444656,15.04848,4.38914,15.6755,16.28,0,16.28,30.99848,4.38914,31.30767178,15.04848,4.38914,15.6755,15.95,0,15.95
02/11/2020 12:00,31.188,4.284,31.48085132,14.688,4.284,15.3,16.5,0,16.5,30.858,4.284,31.15395352,14.688,4.284,15.3,16.17,0,16.17
02/11/2020 12:30,31.79232,3.76026,32.01392144,12.89232,3.76026,13.4295,18.9,0,18.9,31.43232,3.76026,31.65644162,12.89232,3.76026,13.4295,18.54,0,18.54
02/11/2020 13:00,32.53128,4.24704,32.80733953,14.56128,4.24704,15.168,17.97,0,17.97,32.19128,4.24704,32.47023032,14.56128,4.24704,15.168,17.63,0,17.63
02/11/2020 13:30,32.26136,4.23248,32.5378124,14.51136,4.23248,15.116,17.75,0,17.75,31.91136,4.23248,32.19081832,14.51136,4.23248,15.116,17.4,0,17.4
02/11/2020 14:00,32.0336,4.3148,32.32288706,14.7936,4.3148,15.41,17.24,0,17.24,31.6936,4.3148,31.98596223,14.7936,4.3148,15.41,16.9,0,16.9
02/11/2020 14:30,31.4524,3.8507,31.6872428,13.2024,3.8507,13.7525,18.25,0,18.25,31.1024,3.8507,31.33986561,13.2024,3.8507,13.7525,17.9,0,17.9
02/11/2020 15:00,31.71152,3.48586,31.90253471,11.95152,3.48586,12.4495,19.76,0,19.76,31.35152,3.48586,31.54471471,11.95152,3.48586,12.4495,19.4,0,19.4
02/11/2020 15:30,31.71296,3.48628,31.90401198,11.95296,3.48628,12.451,19.76,0,19.76,31.35296,3.48628,31.54619231,11.95296,3.48628,12.451,19.4,0,19.4
