Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/11/2020 16:00,32.57192,3.30806,32.73947516,11.34192,3.30806,11.8145,21.23,0,21.23,32.21192,3.30806,32.38133801,11.34192,3.30806,11.8145,20.87,0,20.87
02/11/2020 16:30,32.64104,3.03072,32.7814392,10.39104,3.03072,10.824,22.25,0,22.25,32.27104,3.03072,32.41304192,10.39104,3.03072,10.824,21.88,0,21.88
02/11/2020 17:00,34.72504,3.31772,34.88317172,11.37504,3.31772,11.849,23.35,0,23.35,34.34504,3.31772,34.50491325,11.37504,3.31772,11.849,22.97,0,22.97
02/11/2020 17:30,35.95632,3.27726,36.10536499,11.23632,3.27726,11.7045,24.72,0,24.72,35.56632,3.27726,35.71699247,11.23632,3.27726,11.7045,24.33,0,24.33
02/11/2020 18:00,35.49576,3.04668,35.62627172,10.44576,3.04668,10.881,25.05,0,25.05,35.09576,3.04668,35.22775368,10.44576,3.04668,10.881,24.65,0,24.65
02/11/2020 18:30,34.83384,3.13362,34.97450476,10.74384,3.13362,11.1915,24.09,0,24.09,34.44384,3.13362,34.58609097,10.74384,3.13362,11.1915,23.7,0,23.7
02/11/2020 19:00,33.45016,3.65588,33.64934862,10.10016,2.94588,10.521,23.35,0.71,23.36079194,33.07016,3.65588,33.27162366,10.10016,2.94588,10.521,22.97,0.71,22.98097039
02/11/2020 19:30,32.80072,3.82646,33.02315897,10.17072,2.96646,10.5945,22.63,0.86,22.64633524,32.42072,3.81646,32.64457769,10.17072,2.96646,10.5945,22.25,0.85,22.26623004
02/11/2020 20:00,31.54496,4.07978,31.80768942,9.56496,2.78978,9.9635,21.98,1.29,22.01782233,31.19496,3.85978,31.43284001,9.56496,2.78978,9.9635,21.63,1.07,21.65644939
02/11/2020 20:30,30.80952,5.11736,31.23161693,11.09952,3.23736,11.562,19.71,1.88,19.79945706,30.44952,5.07736,30.86993445,11.09952,3.23736,11.562,19.35,1.84,19.43728633
02/11/2020 21:00,29.52296,4.65878,29.88828196,10.93296,3.18878,11.3885,18.59,1.47,18.64802939,29.16296,4.60878,29.52488931,10.93296,3.18878,11.3885,18.23,1.42,18.28522081
02/11/2020 21:30,28.3028,4.6154,28.67665261,10.3728,3.0254,10.805,17.93,1.59,18.00036111,27.9428,4.5654,28.31329986,10.3728,3.0254,10.805,17.57,1.54,17.63736091
02/11/2020 22:00,27.4484,4.6462,27.83885481,9.5184,2.7762,9.915,17.93,1.87,18.02725159,27.0884,4.5362,27.46558801,9.5184,2.7762,9.915,17.57,1.76,17.65793023
02/11/2020 22:30,25.67416,5.52288,26.26146788,8.44416,2.46288,8.796,17.23,3.06,17.49961428,25.32416,5.46288,25.90668133,8.44416,2.46288,8.796,16.88,3,17.14451516
02/11/2020 23:00,24.00568,5.30124,24.58405617,6.89568,2.01124,7.183,17.11,3.29,17.42343824,23.66568,5.26124,24.24345388,6.89568,2.01124,7.183,16.77,3.25,17.08201979
02/11/2020 23:30,22.91512,5.51316,23.56899781,7.24512,2.11316,7.547,15.67,3.4,16.03461568,22.58512,5.46316,23.23647483,7.24512,2.11316,7.547,15.34,3.35,15.70153177
03/11/2020 00:00,21.83792,5.28106,22.46740627,6.75792,1.97106,7.0395,15.08,3.31,15.43899284,21.51792,5.23106,22.14463524,6.75792,1.97106,7.0395,14.76,3.26,15.11572691
03/11/2020 00:30,22.35856,5.46708,23.01725807,7.97856,2.32708,8.311,14.38,3.14,14.71883148,22.05856,5.39708,22.70921711,7.97856,2.32708,8.311,14.08,3.07,14.41080497
03/11/2020 01:00,21.92992,5.18456,22.5344415,7.00992,2.04456,7.302,14.92,3.14,15.24683574,21.61992,5.16456,22.22821677,7.00992,2.04456,7.302,14.61,3.12,14.9394277
03/11/2020 01:30,21.30224,5.04982,21.89260403,7.06224,2.05982,7.3565,14.24,2.99,14.55052233,21.00224,4.97982,21.58454753,7.06224,2.05982,7.3565,13.94,2.92,14.24254191
03/11/2020 02:00,21.57688,5.31284,22.22134153,8.30688,2.42284,8.653,13.27,2.89,13.58105298,21.28688,5.26284,21.92780757,8.30688,2.42284,8.653,12.98,2.84,13.28706138
03/11/2020 02:30,21.63328,5.62554,22.35275159,8.69328,2.53554,9.0555,12.94,3.09,13.30382276,21.35328,5.55554,22.0641472,8.69328,2.53554,9.0555,12.66,3.02,13.01522186
03/11/2020 03:00,20.81256,5.05408,21.41743165,6.56256,1.91408,6.836,14.25,3.14,14.59185047,20.52256,4.93408,21.10735925,6.56256,1.91408,6.836,13.96,3.02,14.28292687
03/11/2020 03:30,20.56768,4.80224,21.12086574,5.52768,1.61224,5.758,15.04,3.19,15.37457967,20.23768,4.74224,20.78587338,5.52768,1.61224,5.758,14.71,3.13,15.03931514
03/11/2020 04:00,20.87888,4.79384,21.4221505,5.49888,1.60384,5.728,15.38,3.19,15.70733905,20.54888,4.79384,21.1006486,5.49888,1.60384,5.728,15.05,3.19,15.38436219
03/11/2020 04:30,20.31488,5.04684,20.93238982,4.99488,1.45684,5.203,15.32,3.59,15.73500874,19.98488,4.99684,20.60009317,4.99488,1.45684,5.203,14.99,3.54,15.40232775
03/11/2020 05:00,20.88408,5.02994,21.4812731,5.31408,1.54994,5.5355,15.57,3.48,15.95416247,20.55408,4.98994,21.15111595,5.31408,1.54994,5.5355,15.24,3.44,15.62341832
03/11/2020 05:30,21.6472,5.0421,22.22665158,5.5272,1.6121,5.7575,16.12,3.43,16.4808768,21.3072,5.0021,21.88647473,5.5272,1.6121,5.7575,15.78,3.39,16.14002788
03/11/2020 06:00,22.55728,4.71754,23.04530461,5.23728,1.52754,5.4555,17.32,3.19,17.61131738,22.20728,4.66754,22.69249247,5.23728,1.52754,5.4555,16.97,3.14,17.25805609
03/11/2020 06:30,24.43152,4.28336,24.80415978,4.57152,1.33336,4.762,19.86,2.95,20.07790079,24.07152,4.21336,24.437481,4.57152,1.33336,4.762,19.5,2.88,19.71152962
03/11/2020 07:00,25.75208,3.80644,26.0318768,4.34208,1.26644,4.523,21.41,2.54,21.56014147,25.39208,3.75644,25.66843525,4.34208,1.26644,4.523,21.05,2.49,21.19675919
03/11/2020 07:30,27.83528,3.03904,28.00068886,3.42528,0.99904,3.568,24.41,2.04,24.49509543,27.42528,3.00904,27.58985873,3.42528,0.99904,3.568,24,2.01,24.08402167
03/11/2020 08:00,29.31656,2.78108,29.44817645,3.46656,1.01108,3.611,25.85,1.77,25.91052682,28.88656,2.77108,29.01917009,3.46656,1.01108,3.611,25.42,1.76,25.48085556
03/11/2020 08:30,30.92512,2.96566,31.06699513,5.26512,1.53566,5.4845,25.66,1.43,25.69981517,30.49512,2.95566,30.63802001,5.26512,1.53566,5.4845,25.23,1.42,25.26992877
03/11/2020 09:00,30.78064,2.02352,30.84708142,3.44064,1.00352,3.584,27.34,1.02,27.35902045,30.33064,2.03352,30.39873232,3.44064,1.00352,3.584,26.89,1.03,26.90971943
03/11/2020 09:30,31.69024,2.03882,31.75575693,4.35024,1.26882,4.5315,27.34,0.77,27.35084094,31.24024,2.03882,31.30669868,4.35024,1.26882,4.5315,26.89,0.77,26.90102229
03/11/2020 10:00,31.73672,2.11946,31.80741277,4.62672,1.34946,4.8195,27.11,0.77,27.12093287,31.29672,2.11946,31.36840438,4.62672,1.34946,4.8195,26.67,0.77,26.68111317
03/11/2020 10:30,32.0504,3.6147,32.25359199,8.4504,2.4647,8.8025,23.6,1.15,23.62800245,31.6504,3.5747,31.85162948,8.4504,2.4647,8.8025,23.2,1.11,23.2265387
03/11/2020 11:00,33.01344,4.57892,33.32947238,12.37344,3.60892,12.889,20.64,0.97,20.66278055,32.64344,4.56892,32.96163232,12.37344,3.60892,12.889,20.27,0.96,20.29272037
03/11/2020 11:30,32.7408,4.2194,33.01156344,11.6208,3.3894,12.105,21.12,0.83,21.13630289,32.3708,4.2194,32.64463247,11.6208,3.3894,12.105,20.75,0.83,20.76659337
03/11/2020 12:00,32.95816,4.36488,33.24593942,12.42816,3.62488,12.946,20.53,0.74,20.54333225,32.58816,4.36488,32.87917806,12.42816,3.62488,12.946,20.16,0.74,20.17357678
03/11/2020 12:30,33.33928,3.75104,33.54963326,10.52928,3.07104,10.968,22.81,0.68,22.82013365,32.94928,3.75104,33.16210719,10.52928,3.07104,10.968,22.42,0.68,22.43030985
03/11/2020 13:00,33.96688,3.73534,34.17165056,9.92688,2.89534,10.3405,24.04,0.84,24.05467106,33.56688,3.75534,33.77629363,9.92688,2.89534,10.3405,23.64,0.86,23.65563781
03/11/2020 13:30,33.5944,4.0917,33.84266125,11.3544,3.3117,11.8275,22.24,0.78,22.25367385,33.2044,4.1117,33.45800736,11.3544,3.3117,11.8275,21.85,0.8,21.8646404
03/11/2020 14:00,33.50656,5.11608,33.89489398,14.86656,4.33608,15.486,18.64,0.78,18.6563126,33.14656,5.06608,33.53147188,14.86656,4.33608,15.486,18.28,0.73,18.29457023
03/11/2020 14:30,32.86936,4.80148,33.2182034,13.95936,4.07148,14.541,18.91,0.73,18.92408518,32.49936,4.80148,32.85213251,13.95936,4.07148,14.541,18.54,0.73,18.55436606
03/11/2020 15:00,30.52816,3.42738,30.71995258,9.24816,2.69738,9.6335,21.28,0.73,21.29251747,30.14816,3.42738,30.34235464,9.24816,2.69738,9.6335,20.9,0.73,20.91274492
03/11/2020 15:30,31.28728,3.29004,31.45978787,8.29728,2.42004,8.643,22.99,0.87,23.00645562,30.87728,3.30004,31.0531268,8.29728,2.42004,8.643,22.58,0.88,22.59714141
03/11/2020 16:00,32.02688,3.27534,32.19392636,8.24688,2.40534,8.5905,23.78,0.87,23.79590931,31.62688,3.28534,31.79705957,8.24688,2.40534,8.5905,23.38,0.88,23.3965553
03/11/2020 16:30,33.51072,3.33646,33.67640599,8.01072,2.33646,8.3445,25.5,1,25.51960031,33.09072,3.33646,33.25849839,8.01072,2.33646,8.3445,25.08,1,25.09992829
03/11/2020 17:00,34.77,2.7325,34.8772054,5.94,1.7325,6.1875,28.83,1,28.84733783,34.31,2.7325,34.41863821,5.94,1.7325,6.1875,28.37,1,28.38761878
03/11/2020 17:30,36.02728,2.54254,36.11688544,5.83728,1.70254,6.0805,30.19,0.84,30.20168373,35.55728,2.55254,35.64878149,5.83728,1.70254,6.0805,29.72,0.85,29.73215263
03/11/2020 18:00,36.51592,2.93506,36.63368656,7.76592,2.26506,8.0895,28.75,0.67,28.7578059,36.05592,2.93506,36.17518409,7.76592,2.26506,8.0895,28.29,0.67,28.29793279
03/11/2020 18:30,35.47608,2.25344,35.54757719,7.72608,2.25344,8.048,27.75,0,27.75,35.02608,2.25344,35.09849387,7.72608,2.25344,8.048,27.3,0,27.3
03/11/2020 19:00,34.59896,2.97178,34.7263518,6.58896,1.92178,6.8635,28.01,1.05,28.02967356,34.14896,2.97178,34.27802423,6.58896,1.92178,6.8635,27.56,1.05,27.57999456
03/11/2020 19:30,33.21936,2.91648,33.34713982,6.39936,1.86648,6.666,26.82,1.05,26.84054582,32.77936,2.91648,32.90884832,6.39936,1.86648,6.666,26.38,1.05,26.40088824
03/11/2020 20:00,32.40256,3.30408,32.57058242,6.56256,1.91408,6.836,25.84,1.39,25.87735883,31.97256,3.27408,32.13976031,6.56256,1.91408,6.836,25.41,1.36,25.44636909
03/11/2020 20:30,31.13864,3.61752,31.34806776,5.88864,1.71752,6.134,25.25,1.9,25.32138424,30.73864,3.39752,30.92583275,5.88864,1.71752,6.134,24.85,1.68,24.90672399
03/11/2020 21:00,29.25464,4.13302,29.54514877,5.32464,1.55302,5.5465,23.93,2.58,24.06867882,28.84464,4.09302,29.13359005,5.32464,1.55302,5.5465,23.52,2.54,23.65675379
03/11/2020 21:30,27.68992,3.82456,27.95279823,4.60992,1.34456,4.802,23.08,2.48,23.21285851,27.29992,3.78456,27.56099647,4.60992,1.34456,4.802,22.69,2.44,22.82081725
03/11/2020 22:00,26.7016,4.0813,27.01170954,3.9816,1.1613,4.1475,22.72,2.92,22.90687233,26.3016,4.0413,26.61026622,3.9816,1.1613,4.1475,22.32,2.88,22.50503944
03/11/2020 22:30,26.0696,4.6478,26.48067388,5.1696,1.5078,5.385,20.9,3.14,21.13455938,25.6796,4.6178,26.09149158,5.1696,1.5078,5.385,20.51,3.11,20.74444986
03/11/2020 23:00,24.64392,4.67656,25.08371995,4.99392,1.45656,5.202,19.65,3.22,19.91207925,24.26392,4.64656,24.7048241,4.99392,1.45656,5.202,19.27,3.19,19.53225537
03/11/2020 23:30,23.73616,4.58638,24.17519748,5.33616,1.55638,5.5585,18.4,3.03,18.6478122,23.35616,4.53638,23.79262393,5.33616,1.55638,5.5585,18.02,2.98,18.26474199
04/11/2020 00:00,22.58064,5.23352,23.179194,5.12064,1.49352,5.334,17.46,3.74,17.856069,22.21064,5.20352,22.81203958,5.12064,1.49352,5.334,17.09,3.71,17.48805878
04/11/2020 00:30,22.50192,5.27056,23.11093262,5.04192,1.47056,5.252,17.46,3.8,17.86873247,22.13192,5.25056,22.74621426,5.04192,1.47056,5.252,17.09,3.78,17.50304259
04/11/2020 01:00,23.38104,5.56322,24.03377724,6.25104,1.82322,6.5115,17.13,3.74,17.53352503,23.02104,5.54322,23.67901118,6.25104,1.82322,6.5115,16.77,3.72,17.17763954
04/11/2020 01:30,22.87216,5.30688,23.47975039,5.37216,1.56688,5.596,17.5,3.74,17.89518371,22.50216,5.28688,23.11489357,5.37216,1.56688,5.596,17.13,3.72,17.52926981
04/11/2020 02:00,22.32824,5.32282,22.9539259,5.11824,1.49282,5.3315,17.21,3.83,17.63102379,21.95824,5.31282,22.59182065,5.11824,1.49282,5.3315,16.84,3.82,17.26783136
04/11/2020 02:30,22.09376,5.06818,22.66761301,4.79376,1.39818,4.9935,17.3,3.67,17.68499081,21.73376,5.04818,22.3123384,4.79376,1.39818,4.9935,16.94,3.65,17.3287651
04/11/2020 03:00,22.16992,4.97956,22.72226597,5.20992,1.51956,5.427,16.96,3.46,17.30933852,21.80992,4.96956,22.36893241,5.20992,1.51956,5.427,16.6,3.45,16.95471911
04/11/2020 03:30,22.08928,4.94104,22.63515335,5.24928,1.53104,5.468,16.84,3.41,17.18178396,21.73928,4.90104,22.28489372,5.24928,1.53104,5.468,16.49,3.37,16.8308348
04/11/2020 04:00,21.55216,4.95438,22.1142823,4.71216,1.37438,4.9085,16.84,3.58,17.21632946,21.20216,4.91438,21.76425325,4.71216,1.37438,4.9085,16.49,3.54,16.86569595
04/11/2020 04:30,21.93392,5.05656,22.50923467,5.23392,1.52656,5.452,16.7,3.53,17.06900407,21.56392,5.06656,22.15113261,5.23392,1.52656,5.452,16.33,3.54,16.70929382
04/11/2020 05:00,22.0712,5.0966,22.65200214,5.3712,1.5666,5.595,16.7,3.53,17.06900407,21.7012,5.1066,22.29393292,5.3712,1.5666,5.595,16.33,3.54,16.70929382
04/11/2020 05:30,22.67656,5.08358,23.2393881,5.32656,1.55358,5.5485,17.35,3.53,17.70546243,22.31656,5.02358,22.87499085,5.32656,1.55358,5.5485,16.99,3.47,17.3407324
04/11/2020 06:00,23.26424,4.19832,23.6400244,4.31424,1.25832,4.494,18.95,2.94,19.17670723,22.89424,4.14832,23.26703213,4.31424,1.25832,4.494,18.58,2.89,18.80341724
04/11/2020 06:30,25.94784,3.81312,26.22651873,5.42784,1.58312,5.654,20.52,2.23,20.64081636,25.56784,3.77312,25.84474563,5.42784,1.58312,5.654,20.14,2.19,20.25871911
04/11/2020 07:00,27.30008,3.68544,27.54771925,4.99008,1.45544,5.198,22.31,2.23,22.42117303,26.91008,3.58544,27.14788731,4.99008,1.45544,5.198,21.92,2.13,22.02324454
04/11/2020 07:30,29.26344,3.36392,29.45615179,4.57344,1.33392,4.764,24.69,2.03,24.77331225,28.84344,3.32392,29.0343327,4.57344,1.33392,4.764,24.27,1.99,24.3514476
04/11/2020 08:00,30.5796,3.1628,30.74272662,4.5696,1.3328,4.76,26.01,1.83,26.07429769,30.1396,3.1428,30.30301437,4.5696,1.3328,4.76,25.57,1.81,25.63398135
04/11/2020 08:30,31.80768,3.33224,31.98174996,6.24768,1.82224,6.508,25.56,1.51,25.60456405,31.37768,3.29224,31.54992308,6.24768,1.82224,6.508,25.13,1.47,25.17295771
04/11/2020 09:00,32.42392,3.51406,32.61378858,7.45392,2.17406,7.7645,24.97,1.34,25.0059293,32.01392,3.49406,32.2040297,7.45392,2.17406,7.7645,24.56,1.32,24.59544673
04/11/2020 09:30,32.36496,3.23978,32.52670918,6.92496,2.01978,7.2135,25.44,1.22,25.46923635,31.93496,3.21978,32.09686361,6.92496,2.01978,7.2135,25.01,1.2,25.03877193
04/11/2020 10:00,33.05168,3.59174,33.24626516,8.13168,2.37174,8.4705,24.92,1.22,24.94984569,32.64168,3.57174,32.83651321,8.13168,2.37174,8.4705,24.51,1.2,24.53935818
04/11/2020 10:30,32.73896,3.50428,32.92596969,8.20896,2.39428,8.551,24.53,1.11,24.5551013,32.31896,3.48428,32.50623606,8.20896,2.39428,8.551,24.11,1.09,24.13462658
04/11/2020 11:00,32.4724,3.4932,32.65974905,8.5824,2.5032,8.94,23.89,0.99,23.91050397,32.0624,3.4932,32.25213078,8.5824,2.5032,8.94,23.48,0.99,23.50086169
04/11/2020 11:30,32.41056,3.67058,32.61774911,9.19056,2.68058,9.5735,23.22,0.99,23.24109507,32.02056,3.67058,32.23025629,9.19056,2.68058,9.5735,22.83,0.99,22.8514551
04/11/2020 12:00,32.3724,3.7407,32.58780628,9.6024,2.8007,10.0025,22.77,0.94,22.78939446,31.9824,3.7407,32.20041531,9.6024,2.8007,10.0025,22.38,0.94,22.39973214
04/11/2020 12:30,32.06392,3.33906,32.23731204,8.53392,2.48906,8.8895,23.53,0.85,23.54534774,31.66392,3.35906,31.84159408,8.53392,2.48906,8.8895,23.13,0.87,23.14635608
04/11/2020 13:00,31.97384,3.25612,32.1392091,8.04384,2.34612,8.379,23.93,0.91,23.9472963,31.57384,3.27612,31.74335103,8.04384,2.34612,8.379,23.53,0.93,23.54837149
04/11/2020 13:30,32.7524,3.3557,32.92385804,9.0024,2.6257,9.3775,23.75,0.73,23.7612163,32.3524,3.3657,32.5269999,9.0024,2.6257,9.3775,23.35,0.74,23.36172297
04/11/2020 14:00,32.00016,2.90588,32.13182812,7.46016,2.17588,7.771,24.54,0.73,24.55085538,31.59016,2.97588,31.73001845,7.46016,2.17588,7.771,24.13,0.8,24.14325786
04/11/2020 14:30,31.59312,2.84466,31.72092877,6.87312,2.00466,7.1595,24.72,0.84,24.73426773,31.17312,2.87466,31.30538421,6.87312,2.00466,7.1595,24.3,0.87,24.31556909
04/11/2020 15:00,31.57328,2.61554,31.68143083,5.81328,1.69554,6.0555,25.76,0.92,25.77642334,31.14328,2.64554,31.25544386,5.81328,1.69554,6.0555,25.33,0.95,25.34780858
04/11/2020 15:30,31.2396,2.1478,31.31334624,4.2096,1.2278,4.385,27.03,0.92,27.04565215,30.7696,2.1778,30.84657351,4.2096,1.2278,4.385,26.56,0.95,26.5769844
04/11/2020 16:00,32.01576,2.00668,32.07858558,3.72576,1.08668,3.881,28.29,0.92,28.3049554,31.54576,2.03668,31.61143843,3.72576,1.08668,3.881,27.82,0.95,27.83621562
04/11/2020 16:30,32.56912,2.21766,32.6445339,3.96912,1.15766,4.1345,28.6,1.06,28.61963662,32.09912,2.20766,32.17494782,3.96912,1.15766,4.1345,28.13,1.05,28.1495897
04/11/2020 17:00,33.9644,2.0442,34.02586106,3.3744,0.9842,3.515,30.59,1.06,30.60835997,33.4744,2.0342,33.53615102,3.3744,0.9842,3.515,30.1,1.05,30.11830839
04/11/2020 17:30,36.07808,2.24694,36.14798191,4.61808,1.34694,4.8105,31.46,0.9,31.47287086,35.59808,2.23694,35.66829405,4.61808,1.34694,4.8105,30.98,0.89,30.99278142
04/11/2020 18:00,36.01032,2.59176,36.10346751,5.08032,1.48176,5.292,30.93,1.11,30.94991115,35.52032,2.57176,35.61329923,5.08032,1.48176,5.292,30.44,1.09,30.45950919
04/11/2020 18:30,34.3424,2.2407,34.41542059,3.6024,1.0507,3.7525,30.74,1.19,30.76302488,33.8524,2.2207,33.92516019,3.6024,1.0507,3.7525,30.25,1.17,30.27261799
04/11/2020 19:00,33.92824,2.31532,34.0071489,3.85824,1.12532,4.019,30.07,1.19,30.09353751,33.45824,2.29532,33.53687997,3.85824,1.12532,4.019,29.6,1.17,29.62311429
04/11/2020 19:30,33.54968,2.81324,33.66742264,4.87968,1.42324,5.083,28.67,1.39,28.70367572,33.07968,2.80324,33.19824368,4.87968,1.42324,5.083,28.2,1.38,28.23374577
04/11/2020 20:00,31.54848,3.59414,31.75255002,4.12848,1.20414,4.3005,27.42,2.39,27.52396229,31.12848,3.40414,31.31406132,4.12848,1.20414,4.3005,27,2.2,27.08948135
04/11/2020 20:30,30.57712,3.72666,30.8033807,3.89712,1.13666,4.0595,26.68,2.59,26.80541923,30.13712,3.67666,30.36056374,3.89712,1.13666,4.0595,26.24,2.54,26.36264782
04/11/2020 21:00,29.34312,3.08716,29.50507157,2.97312,0.86716,3.097,26.37,2.22,26.46328211,28.90312,3.03716,29.06225536,2.97312,0.86716,3.097,25.93,2.17,26.02064181
04/11/2020 21:30,27.9192,3.5406,28.14280684,2.5392,0.7406,2.645,25.38,2.8,25.5339852,27.4992,3.4706,27.71734231,2.5392,0.7406,2.645,24.96,2.73,25.10885302
04/11/2020 22:00,27.14776,3.71518,27.40079261,3.13776,0.91518,3.2685,24.01,2.8,24.17271396,26.74776,3.64518,26.99499958,3.13776,0.91518,3.2685,23.61,2.73,23.76730948
04/11/2020 22:30,25.51784,4.65062,25.93816541,3.56784,1.04062,3.7165,21.95,3.61,22.24487806,25.12784,4.60062,25.54552891,3.56784,1.04062,3.7165,21.56,3.56,21.85193813
04/11/2020 23:00,24.29712,4.97916,24.80205787,3.83712,1.11916,3.997,20.46,3.86,20.82093178,23.91712,4.95916,24.42584486,3.83712,1.11916,3.997,20.08,3.84,20.44387439
04/11/2020 23:30,23.60576,4.73168,24.0753131,4.08576,1.19168,4.256,19.52,3.54,19.83839711,23.22576,4.69168,23.69488951,4.08576,1.19168,4.256,19.14,3.5,19.45737906
05/11/2020 00:00,22.69784,4.85312,23.21087492,3.98784,1.16312,4.154,18.71,3.69,19.07040115,22.32784,4.81312,22.8407216,3.98784,1.16312,4.154,18.34,3.65,18.69968182
05/11/2020 00:30,23.02064,5.02852,23.56344371,5.00064,1.45852,5.209,18.02,3.57,18.37022863,22.65064,4.97852,23.19131634,5.00064,1.45852,5.209,17.65,3.52,17.99758039
05/11/2020 01:00,23.71024,5.27632,24.29022506,5.85024,1.70632,6.094,17.86,3.57,18.21330558,23.34024,5.22632,23.9182195,5.85024,1.70632,6.094,17.49,3.52,17.84069786
05/11/2020 01:30,22.78808,4.72444,23.27266472,3.95808,1.15444,4.123,18.83,3.57,19.16543242,22.42808,4.67444,22.91002317,3.95808,1.15444,4.123,18.47,3.52,18.80242803
05/11/2020 02:00,22.39384,4.76112,22.8943734,4.08384,1.19112,4.254,18.31,3.57,18.65478491,22.02384,4.71112,22.52208205,4.08384,1.19112,4.254,17.94,3.52,18.28206772
05/11/2020 02:30,21.98552,4.82036,22.50775334,3.87552,1.13036,4.037,18.11,3.69,18.48210486,21.60552,4.79036,22.13020658,3.87552,1.13036,4.037,17.73,3.66,18.10382556
05/11/2020 03:00,21.67376,4.84318,22.20829271,3.95376,1.15318,4.1185,17.72,3.69,18.10012431,21.30376,4.81318,21.84071638,3.95376,1.15318,4.1185,17.35,3.66,17.7318386
05/11/2020 03:30,22.01792,5.04856,22.5893063,4.65792,1.35856,4.852,17.36,3.69,17.74783649,21.65792,5.01856,22.23176653,4.65792,1.35856,4.852,17,3.66,17.38952558
05/11/2020 04:00,21.16384,4.75862,21.69222413,3.66384,1.06862,3.8165,17.5,3.69,17.88480081,20.80384,4.72862,21.3344699,3.66384,1.06862,3.8165,17.14,3.66,17.52641435
05/11/2020 04:30,21.2352,4.8961,21.79232696,4.1352,1.2061,4.3075,17.1,3.69,17.49360169,20.8752,4.8661,21.43485256,4.1352,1.2061,4.3075,16.74,3.66,17.13543697
05/11/2020 05:00,21.4296,4.8728,21.97662249,4.3296,1.2628,4.51,17.1,3.61,17.4769019,21.0696,4.8128,21.61229021,4.3296,1.2628,4.51,16.74,3.55,17.11227922
05/11/2020 05:30,22.3724,4.7382,22.86864275,4.3824,1.2782,4.565,17.99,3.46,18.31970797,22.0024,4.7082,22.50050562,4.3824,1.2782,4.565,17.62,3.43,17.9507465
05/11/2020 06:00,22.8972,4.3196,23.30108821,3.6672,1.0696,3.82,19.23,3.25,19.50270238,22.5272,4.2996,22.93384617,3.6672,1.0696,3.82,18.86,3.23,19.1345891
05/11/2020 06:30,24.69456,3.30008,24.91408882,3.15456,0.92008,3.286,21.54,2.38,21.67108673,24.27456,3.37008,24.50738057,3.15456,0.92008,3.286,21.12,2.45,21.26162976
05/11/2020 07:00,26.4628,2.9004,26.62127165,3.0528,0.8904,3.18,23.41,2.01,23.4961316,26.0628,2.8504,26.21820596,3.0528,0.8904,3.18,23.01,1.96,23.09332588
05/11/2020 07:30,29.0776,3.1118,29.24363385,3.7776,1.1018,3.935,25.3,2.01,25.37971828,28.6476,3.1118,28.81611155,3.7776,1.1018,3.935,24.87,2.01,24.95109216
05/11/2020 08:00,30.95952,2.88486,31.09363755,4.91952,1.43486,5.1245,26.04,1.45,26.08033934,30.51952,2.87486,30.65462316,4.91952,1.43486,5.1245,25.6,1.44,25.64046801
05/11/2020 08:30,31.86064,2.47852,31.95689977,5.00064,1.45852,5.209,26.86,1.02,26.87936011,31.41064,2.48852,31.50906278,5.00064,1.45852,5.209,26.41,1.03,26.43007756
05/11/2020 09:00,32.07568,2.40124,32.16543488,5.21568,1.52124,5.433,26.86,0.88,26.87441162,31.62568,2.41124,31.71746701,5.21568,1.52124,5.433,26.41,0.89,26.42499196
05/11/2020 09:30,33.01552,2.67536,33.1237394,6.15552,1.79536,6.412,26.86,0.88,26.87441162,32.56552,2.68536,32.67605012,6.15552,1.79536,6.412,26.41,0.89,26.42499196
05/11/2020 10:00,33.43584,2.76712,33.55014679,6.91584,2.01712,7.204,26.52,0.75,26.53060308,33.00584,2.75712,33.12079686,6.91584,2.01712,7.204,26.09,0.74,26.10049233
05/11/2020 10:30,33.00672,2.64946,33.11288576,6.78672,1.97946,7.0695,26.22,0.67,26.22855886,32.57672,2.64946,32.68428253,6.78672,1.97946,7.0695,25.79,0.67,25.79870152
05/11/2020 11:00,32.29656,2.46858,32.39076527,6.16656,1.79858,6.4235,26.13,0.67,26.13858833,31.86656,2.46858,31.96203269,6.16656,1.79858,6.4235,25.7,0.67,25.70873198
05/11/2020 11:30,32.56232,2.69776,32.67388243,6.95232,2.02776,7.242,25.61,0.67,25.61876266,32.15232,2.69776,32.2653001,6.95232,2.02776,7.242,25.2,0.67,25.20890517
05/11/2020 12:00,32.288,2.5215,32.38630739,6.348,1.8515,6.6125,25.94,0.67,25.94865122,31.878,2.5215,31.97756786,6.348,1.8515,6.6125,25.53,0.67,25.5387901
05/11/2020 12:30,32.50784,2.53312,32.60638524,6.38784,1.86312,6.654,26.12,0.67,26.12859162,32.07784,2.53312,32.17770216,6.38784,1.86312,6.654,25.69,0.67,25.69873538
05/11/2020 13:00,32.34264,1.60202,32.38229192,5.49264,1.60202,5.7215,26.85,0,26.85,31.89264,2.27202,31.97346652,5.49264,1.60202,5.7215,26.4,0.67,26.40850053
05/11/2020 13:30,31.80784,2.86062,31.93621506,5.48784,1.60062,5.7165,26.32,1.26,26.35014231,31.37784,2.74062,31.49729895,5.48784,1.60062,5.7165,25.89,1.14,25.91508634
05/11/2020 14:00,31.75832,4.22826,32.03855602,8.18832,2.38826,8.5295,23.57,1.84,23.64171102,31.35832,4.19826,31.63810393,8.18832,2.38826,8.5295,23.17,1.81,23.24058949
05/11/2020 14:30,30.51288,3.35334,30.69659159,5.70288,1.66334,5.9405,24.81,1.69,24.86749284,30.08288,3.32334,30.26589265,5.70288,1.66334,5.9405,24.38,1.66,24.43644819
05/11/2020 15:00,31.0044,3.3817,31.18827848,6.0744,1.7717,6.3275,24.93,1.61,24.98193347,30.5944,3.3317,30.77527476,6.0744,1.7717,6.3275,24.52,1.56,24.56957468
05/11/2020 15:30,31.2596,3.3828,31.44210438,5.5296,1.6128,5.76,25.73,1.77,25.79080844,30.8296,3.3628,31.01245975,5.5296,1.6128,5.76,25.3,1.75,25.36045149
05/11/2020 16:00,31.16424,2.63832,31.27571881,3.35424,0.97832,3.494,27.81,1.66,27.85949928,30.69424,2.59832,30.8040198,3.35424,0.97832,3.494,27.34,1.62,27.38795356
05/11/2020 16:30,32.05048,2.69264,32.16338879,3.54048,1.03264,3.688,28.51,1.66,28.55828601,31.59048,2.65264,31.70165493,3.54048,1.03264,3.688,28.05,1.62,28.0967418
05/11/2020 17:00,34.79096,2.39028,34.8729743,5.04096,1.47028,5.251,29.75,0.92,29.76422181,34.33096,2.34028,34.41063389,5.04096,1.47028,5.251,29.29,0.87,29.30291794
05/11/2020 17:30,34.87552,1.74036,34.91891677,3.15552,0.92036,3.287,31.72,0.82,31.73059722,34.39552,1.73036,34.43901772,3.15552,0.92036,3.287,31.24,0.81,31.2504992
05/11/2020 18:00,35.17664,2.00652,35.23382074,3.65664,1.06652,3.809,31.52,0.94,31.53401338,34.69664,1.99652,34.75403458,3.65664,1.06652,3.809,31.04,0.93,31.0539289
05/11/2020 18:30,34.97552,2.25036,35.04784044,4.11552,1.20036,4.287,30.86,1.05,30.87785776,34.50552,2.23036,34.57752762,4.11552,1.20036,4.287,30.39,1.03,30.40744975
05/11/2020 19:00,34.10368,2.63024,34.204958,4.42368,1.29024,4.608,29.68,1.34,29.71023393,33.63368,2.60024,33.73404332,4.42368,1.29024,4.608,29.21,1.31,29.23936046
05/11/2020 19:30,32.69104,2.80572,32.81122005,3.79104,1.10572,3.949,28.9,1.7,28.94995682,32.24104,2.77572,32.36030411,3.79104,1.10572,3.949,28.45,1.67,28.49897191
05/11/2020 20:00,30.83008,3.21044,30.99678625,3.19008,0.93044,3.323,27.64,2.28,27.7338782,30.37008,3.16044,30.53408162,3.19008,0.93044,3.323,27.18,2.23,27.27132743
05/11/2020 20:30,30.18424,3.43332,30.37887474,3.95424,1.15332,4.119,26.23,2.28,26.32890617,29.74424,3.38332,29.93604295,3.95424,1.15332,4.119,25.79,2.23,25.88623186
05/11/2020 21:00,29.02112,3.59116,29.24246632,3.98112,1.16116,4.147,25.04,2.43,25.15763304,28.61112,3.51116,28.82575987,3.98112,1.16116,4.147,24.63,2.35,24.74185523
05/11/2020 21:30,27.60744,3.59092,27.8399973,3.39744,0.99092,3.539,24.21,2.6,24.34921149,27.19744,3.53092,27.42568392,3.39744,0.99092,3.539,23.8,2.54,23.93515406
05/11/2020 22:00,26.164,4.192,26.49769348,3.504,1.022,3.65,22.66,3.17,22.88065777,25.804,4.052,26.12020521,3.504,1.022,3.65,22.3,3.03,22.50490835
05/11/2020 22:30,25.3228,5.0804,25.82740142,4.4928,1.3104,4.68,20.83,3.77,21.16841515,24.9428,5.0504,25.44896485,4.4928,1.3104,4.68,20.45,3.74,20.78918228
05/11/2020 23:00,23.98144,5.04792,24.5069574,4.38144,1.27792,4.564,19.6,3.77,19.95928105,23.62144,5.01792,24.14853927,4.38144,1.27792,4.564,19.24,3.74,19.60013265
05/11/2020 23:30,22.75208,4.87144,23.26774746,3.50208,1.02144,3.648,19.25,3.85,19.63122513,22.39208,4.76144,22.89271844,3.50208,1.02144,3.648,18.89,3.74,19.25667936
06/11/2020 00:00,22.18144,5.24292,22.79264115,4.26144,1.24292,4.439,17.92,4,18.36100215,21.82144,5.19292,22.43081946,4.26144,1.24292,4.439,17.56,3.95,17.99878051
06/11/2020 00:30,22.20112,5.33116,22.8322359,4.22112,1.23116,4.397,17.98,4.1,18.44154007,21.83112,5.28116,22.46082036,4.22112,1.23116,4.397,17.61,4.05,18.06971499
06/11/2020 01:00,22.2304,5.0422,22.79505352,3.7104,1.0822,3.865,18.52,3.96,18.93863775,21.8704,5.0322,22.44186786,3.7104,1.0822,3.865,18.16,3.95,18.58461999
06/11/2020 01:30,22.32624,5.08432,22.89784493,4.02624,1.17432,4.194,18.3,3.91,18.71304625,21.96624,5.04432,22.53798713,4.02624,1.17432,4.194,17.94,3.87,18.35267011
06/11/2020 02:00,22.1344,5.3342,22.7680775,4.5744,1.3342,4.765,17.56,4,18.00981954,21.7844,5.2942,22.41848873,4.5744,1.3342,4.765,17.21,3.96,17.6597197
06/11/2020 02:30,22.1588,5.4434,22.81760331,4.9488,1.4434,5.155,17.21,4,17.66873227,21.8088,5.4034,22.46821063,4.9488,1.4434,5.155,16.86,3.96,17.31881058
06/11/2020 03:00,21.77192,5.33056,22.41498094,4.56192,1.33056,4.752,17.21,4,17.66873227,21.42192,5.29056,22.06555419,4.56192,1.33056,4.752,16.86,3.96,17.31881058
06/11/2020 03:30,21.60744,5.42842,22.278896,4.89744,1.42842,5.1015,16.71,4,17.1820866,21.26744,5.38842,21.93944107,4.89744,1.42842,5.1015,16.37,3.96,16.84216435
06/11/2020 04:00,20.77576,5.14418,21.4031491,3.54576,1.03418,3.6935,17.23,4.11,17.713413,20.42576,5.08418,21.04900373,3.54576,1.03418,3.6935,16.88,4.05,17.35905815
06/11/2020 04:30,21.11112,5.36866,21.78306447,4.04112,1.17866,4.2095,17.07,4.19,17.57671755,20.76112,5.34866,21.43903607,4.04112,1.17866,4.2095,16.72,4.17,17.23215889
06/11/2020 05:00,21.79992,5.58706,22.50448292,4.78992,1.39706,4.9895,17.01,4.19,17.51845313,21.45992,5.56706,22.17025763,4.78992,1.39706,4.9895,16.67,4.17,17.1836492
06/11/2020 05:30,22.32776,5.40018,22.97152173,4.69776,1.37018,4.8935,17.63,4.03,18.08473942,21.96776,5.37018,22.61462608,4.69776,1.37018,4.8935,17.27,4,17.7271797
06/11/2020 06:00,22.99584,5.31962,23.6031145,4.69584,1.36962,4.8915,18.3,3.95,18.72144492,22.63584,5.27962,23.24339992,4.69584,1.36962,4.8915,17.94,3.91,18.36114648
06/11/2020 06:30,24.51712,4.87166,24.99644463,4.49712,1.31166,4.6845,20.02,3.56,20.3340601,24.14712,4.83166,24.62576583,4.49712,1.31166,4.6845,19.65,3.52,19.96278788
06/11/2020 07:00,26.49136,4.01998,26.79463368,4.73136,1.37998,4.9285,21.76,2.64,21.91956204,26.12136,3.97998,26.42282515,4.73136,1.37998,4.9285,21.39,2.6,21.54743836
06/11/2020 07:30,28.50296,3.88378,28.76634276,5.05296,1.47378,5.2635,23.45,2.41,23.5735148,28.12296,3.82378,28.38172251,5.05296,1.47378,5.2635,23.07,2.35,23.18938119
06/11/2020 08:00,29.88904,3.75722,30.1242662,5.57904,1.62722,5.8115,24.31,2.13,24.40313504,29.48904,3.69722,29.71990774,5.57904,1.62722,5.8115,23.91,2.07,23.99943749
06/11/2020 08:30,30.73336,3.85848,30.97462324,6.54336,1.90848,6.816,24.19,1.95,24.26846926,30.33336,3.79848,30.57026626,6.54336,1.90848,6.816,23.79,1.89,23.86495757
06/11/2020 09:00,31.36968,3.81324,31.60059529,7.03968,2.05324,7.333,24.33,1.76,24.39357497,30.96968,3.80324,31.20233507,7.03968,2.05324,7.333,23.93,1.75,23.99390339
06/11/2020 09:30,32.02624,3.90432,32.26335015,7.86624,2.29432,8.194,24.16,1.61,24.21358503,31.63624,3.88432,31.87380779,7.86624,2.29432,8.194,23.77,1.59,23.82311902
06/11/2020 10:00,32.3736,4.2873,32.65625389,9.9336,2.8973,10.3475,22.44,1.39,22.48300914,32.0036,4.2873,32.28949294,9.9336,2.8973,10.3475,22.07,1.39,22.11372877
06/11/2020 10:30,32.0296,4.1828,32.30156485,9.1296,2.6628,9.51,22.9,1.52,22.95038997,31.6496,4.1728,31.92349354,9.1296,2.6628,9.51,22.52,1.51,22.57056712
06/11/2020 11:00,32.17592,4.18006,32.44630533,9.32592,2.72006,9.7145,22.85,1.46,22.89659582,31.84592,4.17006,32.11778356,9.32592,2.72006,9.7145,22.52,1.45,22.56663245
06/11/2020 11:30,32.37496,4.18478,32.64430147,9.68496,2.82478,10.0885,22.69,1.36,22.7307215,31.99496,4.17478,32.26617817,9.68496,2.82478,10.0885,22.31,1.35,22.35080759
06/11/2020 12:00,31.66616,3.42388,31.85072438,7.07616,2.06388,7.371,24.59,1.36,24.62758007,31.27616,3.41388,31.46192558,7.07616,2.06388,7.371,24.2,1.35,24.23762571
06/11/2020 12:30,32.60688,3.67784,32.81364244,7.70688,2.24784,8.028,24.9,1.43,24.94102845,32.21688,3.65784,32.42386699,7.70688,2.24784,8.028,24.51,1.41,24.55052342
06/11/2020 13:00,32.73472,3.93096,32.96990052,8.81472,2.57096,9.182,23.92,1.36,23.95863101,32.34472,3.90096,32.57910988,8.81472,2.57096,9.182,23.53,1.33,23.56755821
06/11/2020 13:30,31.78928,3.37604,31.96804606,6.56928,1.91604,6.843,25.22,1.46,25.26222476,31.38928,3.35604,31.56817865,6.56928,1.91604,6.843,24.82,1.44,24.86173767
06/11/2020 14:00,31.57072,3.77896,31.79608309,6.99072,2.03896,7.282,24.58,1.74,24.64150969,31.18072,3.80896,31.41250509,6.99072,2.03896,7.282,24.19,1.77,24.25466965
06/11/2020 14:30,31.15888,3.65884,31.37296468,6.57888,1.91884,6.853,24.58,1.74,24.64150969,30.76888,3.68884,30.98921614,6.57888,1.91884,6.853,24.19,1.77,24.25466965
06/11/2020 15:00,30.73696,3.53578,30.93965821,6.15696,1.79578,6.4135,24.58,1.74,24.64150969,30.34696,3.56578,30.55573217,6.15696,1.79578,6.4135,24.19,1.77,24.25466965
06/11/2020 15:30,30.32736,3.69548,30.55168305,6.32736,1.84548,6.591,24,1.85,24.07119648,29.93736,3.61548,30.15488716,6.32736,1.84548,6.591,23.61,1.77,23.67625393
06/11/2020 16:00,30.40688,3.54034,30.61229097,5.24688,1.53034,5.4655,25.16,2.01,25.24016046,30.00688,3.51034,30.21150996,5.24688,1.53034,5.4655,24.76,1.98,24.83904185
06/11/2020 16:30,31.49144,3.55042,31.69094942,5.28144,1.54042,5.5015,26.21,2.01,26.28695874,31.07144,3.52042,31.2702373,5.28144,1.54042,5.5015,25.79,1.98,25.86589453
06/11/2020 17:00,33.1372,2.6871,33.24597014,4.4472,1.2971,4.6325,28.69,1.39,28.72365227,32.6972,2.6771,32.80661141,4.4472,1.2971,4.6325,28.25,1.38,28.28368611
06/11/2020 17:30,34.41104,2.80072,34.52482739,5.35104,1.56072,5.574,29.06,1.24,29.08644358,33.96104,2.79072,34.07550962,5.35104,1.56072,5.574,28.61,1.23,28.63642785
06/11/2020 18:00,34.78688,3.44034,34.95658678,8.12688,2.37034,8.4655,26.66,1.07,26.6814636,34.36688,3.40034,34.53468913,8.12688,2.37034,8.4655,26.24,1.03,26.26020754
06/11/2020 18:30,33.87856,3.74708,34.08514979,9.17856,2.67708,9.561,24.7,1.07,24.72316525,33.48856,3.70708,33.6931164,9.17856,2.67708,9.561,24.31,1.03,24.33181045
06/11/2020 19:00,32.94408,3.97244,33.18271669,9.57408,2.79244,9.973,23.37,1.18,23.39977137,32.56408,3.95244,32.80306523,9.57408,2.79244,9.973,22.99,1.16,23.0192463
06/11/2020 19:30,30.50856,3.38958,30.69627805,6.23856,1.81958,6.4985,24.27,1.57,24.32072779,30.10856,3.34958,30.29430758,6.23856,1.81958,6.4985,23.87,1.53,23.91898409
06/11/2020 20:00,29.01984,3.29162,29.20592193,4.83984,1.41162,5.0415,24.18,1.88,24.25297508,28.62984,3.27162,28.81616275,4.83984,1.41162,5.0415,23.79,1.86,23.86260045
06/11/2020 20:30,28.74136,3.99498,29.01767806,5.33136,1.55498,5.5535,23.41,2.44,23.53681584,28.35136,3.93498,28.62313193,5.33136,1.55498,5.5535,23.02,2.38,23.14270511
06/11/2020 21:00,27.95808,4.33944,28.29284321,5.51808,1.60944,5.748,22.44,2.73,22.60545288,27.55808,4.41944,27.91019927,5.51808,1.60944,5.748,22.04,2.81,22.21840903
06/11/2020 21:30,26.66928,4.79354,27.09665148,4.22928,1.23354,4.4055,22.44,3.56,22.72063379,26.26928,4.76354,26.69768501,4.22928,1.23354,4.4055,22.04,3.53,22.32089828
06/11/2020 22:00,26.17728,5.05254,26.66042289,5.11728,1.49254,5.3305,21.06,3.56,21.35877337,25.81728,5.02254,26.30128998,5.11728,1.49254,5.3305,20.7,3.53,20.99883092
06/11/2020 22:30,24.878,4.7915,25.33521968,4.668,1.3615,4.8625,20.21,3.43,20.49899998,24.518,4.7515,24.97416818,4.668,1.3615,4.8625,19.85,3.39,20.13739308
06/11/2020 23:00,23.03888,4.68634,23.51067362,3.51888,1.02634,3.6655,19.52,3.66,19.86016113,22.68888,4.60634,23.1517525,3.51888,1.02634,3.6655,19.17,3.58,19.5014179
06/11/2020 23:30,22.562,4.7635,23.05937502,4.092,1.1935,4.2625,18.47,3.57,18.81185265,22.212,4.7035,22.70453383,4.092,1.1935,4.2625,18.12,3.51,18.456828
07/11/2020 00:00,22.80848,5.09914,23.37152089,5.68848,1.65914,5.9255,17.12,3.44,17.46218772,22.46848,5.04914,23.02881691,5.68848,1.65914,5.9255,16.78,3.39,17.1190099
07/11/2020 00:30,22.04712,4.73416,22.54967342,4.19712,1.22416,4.372,17.85,3.51,18.19182784,21.69712,4.71416,22.20334031,4.19712,1.22416,4.372,17.5,3.49,17.84460983
07/11/2020 01:00,22.05544,4.61992,22.53410958,3.80544,1.10992,3.964,18.25,3.51,18.58447201,21.70544,4.59992,22.18750526,3.80544,1.10992,3.964,17.9,3.49,18.23705294
07/11/2020 01:30,22.28648,4.83314,22.80452659,4.53648,1.32314,4.7255,17.75,3.51,18.09371714,21.92648,4.81314,22.44853763,4.53648,1.32314,4.7255,17.39,3.49,17.73674717
07/11/2020 02:00,21.9808,4.9044,22.52129455,4.7808,1.3944,4.98,17.2,3.51,17.55448945,21.6508,4.8844,22.19492068,4.7808,1.3944,4.98,16.87,3.49,17.22721684
07/11/2020 02:30,21.63648,4.90314,22.18508618,4.77648,1.39314,4.9755,16.86,3.51,17.22148948,21.30648,4.88314,21.8588917,4.77648,1.39314,4.9755,16.53,3.49,16.89440736
07/11/2020 03:00,21.32552,5.00286,21.90448382,4.77552,1.39286,4.9745,16.55,3.61,16.93914402,20.97552,4.95286,21.55233773,4.77552,1.39286,4.9745,16.2,3.56,16.58654877
07/11/2020 03:30,21.13392,5.26156,21.77904011,5.35392,1.56156,5.577,15.78,3.7,16.20797335,20.79392,5.23156,21.44192923,5.35392,1.56156,5.577,15.44,3.67,15.87017643
07/11/2020 04:00,21.10512,5.34066,21.77036379,5.62512,1.64066,5.8595,15.48,3.7,15.91604222,20.77512,5.31066,21.4431509,5.62512,1.64066,5.8595,15.15,3.67,15.58818142
07/11/2020 04:30,20.94208,5.22894,21.58500702,5.24208,1.52894,5.4605,15.7,3.7,16.13009609,20.61208,5.19894,21.25762967,5.24208,1.52894,5.4605,15.37,3.67,15.80208214
07/11/2020 05:00,20.75496,5.14228,21.38250238,4.94496,1.44228,5.151,15.81,3.7,16.23718264,20.42496,5.06228,21.04294822,4.94496,1.44228,5.151,15.48,3.62,15.89763504
07/11/2020 05:30,21.066,5.283,21.71834351,5.256,1.533,5.475,15.81,3.75,16.24864917,20.736,5.233,21.38611664,5.256,1.533,5.475,15.48,3.7,15.91604222
07/11/2020 06:00,21.04464,5.20052,21.67769086,4.66464,1.36052,4.859,16.38,3.84,16.82408987,20.69464,5.17052,21.33078531,4.66464,1.36052,4.859,16.03,3.81,16.47655911
07/11/2020 06:30,21.6892,5.4656,22.36725687,4.8192,1.4056,5.02,16.87,4.06,17.35167139,21.3492,5.4356,22.03029932,4.8192,1.4056,5.02,16.53,4.03,17.01416469
07/11/2020 07:00,22.3888,5.6309,23.08604341,5.0088,1.4609,5.2175,17.38,4.17,17.87325656,22.0488,5.5809,22.74414268,5.0088,1.4609,5.2175,17.04,4.12,17.53100111
07/11/2020 07:30,22.82752,5.21886,23.41649353,4.48752,1.30886,4.6745,18.34,3.91,18.75216521,22.46752,5.15886,23.05218626,4.48752,1.30886,4.6745,17.98,3.85,18.38757461
07/11/2020 08:00,23.18576,5.24168,23.77087874,5.04576,1.47168,5.256,18.14,3.77,18.52761453,22.83576,5.21168,23.42292772,5.04576,1.47168,5.256,17.79,3.74,18.1788806
07/11/2020 08:30,24.42352,4.66686,24.86539586,5.30352,1.54686,5.5245,19.12,3.12,19.37288827,24.05352,4.62686,24.49448219,5.30352,1.54686,5.5245,18.75,3.08,19.0012868
07/11/2020 09:00,25.612,4.7635,26.05120873,6.492,1.8935,6.7625,19.12,2.87,19.33420027,25.242,4.6835,25.67282096,6.492,1.8935,6.7625,18.75,2.79,18.95643954
07/11/2020 09:30,26.67464,5.01052,27.14114459,7.78464,2.27052,8.109,18.89,2.74,19.08768451,26.32464,4.93052,26.78239531,7.78464,2.27052,8.109,18.54,2.66,18.72984784
07/11/2020 10:00,27.31704,5.14622,27.79755843,8.62704,2.51622,8.9865,18.69,2.63,18.87413574,26.95704,5.08622,27.43267467,8.62704,2.51622,8.9865,18.33,2.57,18.50928956
07/11/2020 10:30,27.71608,5.20094,28.19983807,9.22608,2.69094,9.6105,18.49,2.51,18.65958735,27.36608,5.13094,27.84293231,9.22608,2.69094,9.6105,18.14,2.44,18.30336581
07/11/2020 11:00,27.50584,5.05962,27.96732001,9.01584,2.62962,9.3915,18.49,2.43,18.64899461,27.15584,4.95962,27.60502629,9.01584,2.62962,9.3915,18.14,2.33,18.28902676
07/11/2020 11:30,27.80152,5.14336,28.27328538,9.61152,2.80336,10.012,18.19,2.34,18.33989367,27.46152,5.05336,27.92259888,9.61152,2.80336,10.012,17.85,2.25,17.99124787
07/11/2020 12:00,27.6976,5.0693,28.15767832,9.3576,2.7293,9.7475,18.34,2.34,18.48867762,27.3576,4.9793,27.80704418,9.3576,2.7293,9.7475,18,2.25,18.14007993
07/11/2020 12:30,28.1248,5.1064,28.58460593,9.4848,2.7664,9.88,18.64,2.34,18.78630352,27.7748,5.0164,28.22417021,9.4848,2.7664,9.88,18.29,2.25,18.42787562
07/11/2020 13:00,28.04848,5.15414,28.51810634,9.16848,2.67414,9.5505,18.88,2.48,19.04218475,27.69848,5.09414,28.16302641,9.16848,2.67414,9.5505,18.53,2.42,18.68735669
07/11/2020 13:30,28.56864,4.68752,28.95064827,7.08864,2.06752,7.384,21.48,2.62,21.63919592,28.19864,4.62752,28.57581563,7.08864,2.06752,7.384,21.11,2.56,21.26465847
07/11/2020 14:00,27.78592,4.81506,28.20003817,7.52592,2.19506,7.8395,20.26,2.62,20.42870529,27.42592,4.75506,27.83508009,7.52592,2.19506,7.8395,19.9,2.56,20.06398764
07/11/2020 14:30,27.4748,4.6264,27.86159026,6.1248,1.7864,6.38,21.35,2.84,21.53806166,27.1048,4.5464,27.4834484,6.1248,1.7864,6.38,20.98,2.76,21.16076558
07/11/2020 15:00,27.1572,4.8371,27.58461615,7.0872,2.0671,7.3825,20.07,2.77,20.26025173,26.7972,4.7471,27.21442423,7.0872,2.0671,7.3825,19.71,2.68,19.89136747
07/11/2020 15:30,27.47864,4.67252,27.87307122,6.24864,1.82252,6.509,21.23,2.85,21.42044351,27.11864,4.59252,27.50476096,6.24864,1.82252,6.509,20.87,2.77,21.05302354
07/11/2020 16:00,27.86536,4.62198,28.24607914,6.07536,1.77198,6.3285,21.79,2.85,21.975591,27.48536,4.54198,27.85811545,6.07536,1.77198,6.3285,21.41,2.77,21.58844598
07/11/2020 16:30,28.90856,4.54708,29.26398431,5.81856,1.69708,6.061,23.09,2.85,23.26522297,28.52856,4.46708,28.87617598,5.81856,1.69708,6.061,22.71,2.77,22.8783085
07/11/2020 17:00,30.39056,4.16058,30.67403728,5.11056,1.49058,5.3235,25.28,2.67,25.42060778,29.99056,4.07058,30.26554659,5.11056,1.49058,5.3235,24.88,2.58,25.0134124
07/11/2020 17:30,32.12712,4.25666,32.40788475,6.29712,1.83666,6.5595,25.83,2.42,25.94311662,31.71712,4.18666,31.9922463,6.29712,1.83666,6.5595,25.42,2.35,25.528394
07/11/2020 18:00,32.3744,4.4092,32.67327379,6.6144,1.9292,6.89,25.76,2.48,25.87910354,31.9644,4.2792,32.24956465,6.6144,1.9292,6.89,25.35,2.35,25.45869203
07/11/2020 18:30,31.51104,4.67322,31.85568438,6.97104,2.03322,7.2615,24.54,2.64,24.68159638,31.12104,4.60322,31.45963708,6.97104,2.03322,7.2615,24.15,2.57,24.28636243
07/11/2020 19:00,30.99344,4.84392,31.36968097,7.93344,2.31392,8.264,23.06,2.53,23.19837279,30.61344,4.76392,30.98189217,7.93344,2.31392,8.264,22.68,2.45,22.81194643
07/11/2020 19:30,29.88712,4.80416,30.27077626,7.79712,2.27416,8.122,22.09,2.53,22.23441027,29.51712,4.78416,29.90231697,7.79712,2.27416,8.122,21.72,2.51,21.86454893
07/11/2020 20:00,28.83648,5.10314,29.2845457,7.65648,2.23314,7.9755,21.18,2.87,21.37356545,28.45648,5.07314,28.90515531,7.65648,2.23314,7.9755,20.8,2.84,20.99298931
07/11/2020 20:30,27.87624,4.91932,28.3069685,7.02624,2.04932,7.319,20.85,2.87,21.04660068,27.50624,4.88932,27.93740663,7.02624,2.04932,7.319,20.48,2.84,20.6759764
07/11/2020 21:00,26.91456,5.81258,27.53506176,7.41456,2.16258,7.7235,19.5,3.65,19.83866175,26.54456,5.75258,27.16074083,7.41456,2.16258,7.7235,19.13,3.59,19.46394102
07/11/2020 21:30,25.86056,5.75308,26.49276303,6.49056,1.89308,6.761,19.37,3.86,19.75086074,25.48056,5.73308,26.1175639,6.49056,1.89308,6.761,18.99,3.84,19.37435676
07/11/2020 22:00,24.94912,5.79766,25.61389174,6.12912,1.78766,6.3845,18.82,4.01,19.24246606,24.57912,5.74766,25.24220148,6.12912,1.78766,6.3845,18.45,3.96,18.87019078
07/11/2020 22:30,24.04848,5.80914,24.74015962,6.16848,1.79914,6.4255,17.88,4.01,18.32415073,23.67848,5.75914,24.36879375,6.16848,1.79914,6.4255,17.51,3.96,17.95220599
07/11/2020 23:00,22.83568,5.65624,23.5257589,5.33568,1.55624,5.558,17.5,4.1,17.97386992,22.47568,5.59624,23.1619104,5.33568,1.55624,5.558,17.14,4.04,17.60969051
07/11/2020 23:30,22.27904,5.59722,22.97138426,5.33904,1.55722,5.5615,16.94,4.04,17.41508541,21.92904,5.53722,22.61732965,5.33904,1.55722,5.5615,16.59,3.98,17.06072976
08/11/2020 00:00,21.93048,5.83264,22.69285443,5.94048,1.73264,6.188,15.99,4.1,16.50727415,21.58048,5.79264,22.34439069,5.94048,1.73264,6.188,15.64,4.06,16.15837863
08/11/2020 00:30,21.25808,5.40444,21.93430959,4.91808,1.43444,5.123,16.34,3.97,16.815365,20.90808,5.34444,21.58033476,4.91808,1.43444,5.123,15.99,3.91,16.46111175
08/11/2020 01:00,21.94744,5.80092,22.70111881,5.79744,1.69092,6.039,16.15,4.11,16.66477123,21.58744,5.71092,22.33007329,5.79744,1.69092,6.039,15.79,4.02,16.2936951
08/11/2020 01:30,21.75496,5.72728,22.49622237,5.54496,1.61728,5.776,16.21,4.11,16.72292439,21.39496,5.63728,22.12517207,5.54496,1.61728,5.776,15.85,4.02,16.35184699
08/11/2020 02:00,20.81656,5.12608,21.43842033,4.30656,1.25608,4.486,16.51,3.87,16.95750571,20.45656,5.08608,21.07935143,4.30656,1.25608,4.486,16.15,3.83,16.59793361
08/11/2020 02:30,20.46288,5.49084,21.18675959,4.80288,1.40084,5.003,15.66,4.09,16.18529271,20.11288,5.46084,20.84103441,4.80288,1.40084,5.003,15.31,4.06,15.83918243
08/11/2020 03:00,20.45632,5.81976,21.26806607,5.65632,1.64976,5.892,14.8,4.17,15.37624467,20.12632,5.77976,20.9397799,5.65632,1.64976,5.892,14.47,4.13,15.04785034
08/11/2020 03:30,20.40208,5.90894,21.24053766,5.96208,1.73894,6.2105,14.44,4.17,15.03005323,20.09208,5.79894,20.91218267,5.96208,1.73894,6.2105,14.13,4.06,14.70171759
08/11/2020 04:00,19.88944,5.79442,20.71630099,5.56944,1.62442,5.8015,14.32,4.17,14.91480137,19.56944,5.68442,20.37831231,5.56944,1.62442,5.8015,14,4.06,14.57681721
08/11/2020 04:30,20.17016,5.90338,21.01630914,6.32016,1.84338,6.5835,13.85,4.06,14.43281331,19.87016,5.84338,20.71155108,6.32016,1.84338,6.5835,13.55,4,14.12807489
08/11/2020 05:00,19.7216,5.7288,20.53681222,5.7216,1.6688,5.96,14,4.06,14.57681721,19.4216,5.6688,20.2320004,5.7216,1.6688,5.96,13.7,4,14.27200056
08/11/2020 05:30,19.85456,5.78508,20.68020076,5.91456,1.72508,6.161,13.94,4.06,14.51920108,19.55456,5.72508,20.37541062,5.91456,1.72508,6.161,13.64,4,14.21441522
08/11/2020 06:00,20.0816,5.8513,20.91670075,6.1416,1.7913,6.3975,13.94,4.06,14.51920108,19.7816,5.7913,20.61191049,6.1416,1.7913,6.3975,13.64,4,14.21441522
08/11/2020 06:30,20.642,5.9885,21.49312207,6.612,1.9285,6.8875,14.03,4.06,14.60563248,20.342,5.9885,21.20516673,6.612,1.9285,6.8875,13.73,4.06,14.31769884
08/11/2020 07:00,20.88392,5.74156,21.65880019,6.07392,1.77156,6.327,14.81,3.97,15.33287318,20.55392,5.69156,21.32738809,6.07392,1.77156,6.327,14.48,3.92,15.00122662
08/11/2020 07:30,21.34176,5.73968,22.10010512,6.34176,1.84968,6.606,15,3.89,15.49619631,21.00176,5.70968,21.7640614,6.34176,1.84968,6.606,14.66,3.86,15.15965699
08/11/2020 08:00,21.77864,5.95752,22.57877775,6.36864,1.85752,6.634,15.41,4.1,15.94609984,21.43864,5.92752,22.24299392,6.36864,1.85752,6.634,15.07,4.07,15.60992633
08/11/2020 08:30,22.84816,5.86488,23.58887943,6.42816,1.87488,6.696,16.42,3.99,16.8978253,22.48816,5.84488,23.23531714,6.42816,1.87488,6.696,16.06,3.97,16.54341259
08/11/2020 09:00,23.67216,4.93188,24.18045904,5.97216,1.74188,6.221,17.7,3.19,17.98516333,23.32216,4.86188,23.82353929,5.97216,1.74188,6.221,17.35,3.12,17.62829827
08/11/2020 09:30,24.88416,5.00038,25.38159213,6.58416,1.92038,6.8585,18.3,3.08,18.55738128,24.53416,4.94038,25.02663304,6.58416,1.92038,6.8585,17.95,3.02,18.20227733
08/11/2020 10:00,25.09032,4.55426,25.50030278,5.50032,1.60426,5.7295,19.59,2.95,19.81087075,24.73032,4.51426,25.13895922,5.50032,1.60426,5.7295,19.23,2.91,19.44893313
08/11/2020 10:30,26.04568,4.39374,26.41367823,5.39568,1.57374,5.6205,20.65,2.82,20.8416626,25.68568,4.31374,26.04539326,5.39568,1.57374,5.6205,20.29,2.74,20.47417153
08/11/2020 11:00,25.0228,3.7629,25.3041486,3.2328,0.9429,3.3675,21.79,2.82,21.97172046,24.6428,3.6229,24.9076895,3.2328,0.9429,3.3675,21.41,2.68,21.57708275
08/11/2020 11:30,26.02672,4.15196,26.35581389,4.56672,1.33196,4.757,21.46,2.82,21.64449122,25.65672,4.01196,25.96850216,4.56672,1.33196,4.757,21.09,2.68,21.25959783
08/11/2020 12:00,26.64288,4.23834,26.97789059,4.86288,1.41834,5.0655,21.78,2.82,21.9618032,26.28288,4.09834,26.60049195,4.86288,1.41834,5.0655,21.42,2.68,21.58700535
08/11/2020 12:30,26.6956,3.9883,26.99188019,4.0056,1.1683,4.1725,22.69,2.82,22.86456866,26.3356,3.8483,26.61528208,4.0056,1.1683,4.1725,22.33,2.68,22.490249
08/11/2020 13:00,27.3924,4.3432,27.73458065,5.2224,1.5232,5.44,22.17,2.82,22.34863083,27.0124,4.2732,27.34830876,5.2224,1.5232,5.44,21.79,2.75,21.9628459
08/11/2020 13:30,26.96736,4.07048,27.27283104,4.28736,1.25048,4.466,22.68,2.82,22.85464504,26.59736,4.00048,26.89653136,4.28736,1.25048,4.466,22.31,2.75,22.47884784
08/11/2020 14:00,27.74208,4.52394,28.10852248,5.84208,1.70394,6.0855,21.9,2.82,22.0808152,27.37208,4.45394,27.73208151,5.84208,1.70394,6.0855,21.53,2.75,21.70491649
08/11/2020 14:30,28.1976,4.6218,28.5738636,6.1776,1.8018,6.435,22.02,2.82,22.19983784,27.8276,4.5518,28.19741486,6.1776,1.8018,6.435,21.65,2.75,21.82395473
08/11/2020 15:00,28.54944,4.60192,28.91795622,6.10944,1.78192,6.364,22.44,2.82,22.6164984,28.17944,4.58192,28.5495154,6.10944,1.78192,6.364,22.07,2.8,22.24690765
08/11/2020 15:30,28.65272,4.64996,29.02758156,5.86272,1.70996,6.107,22.79,2.94,22.97885332,28.28272,4.60996,28.65595892,5.86272,1.70996,6.107,22.42,2.9,22.60677774
08/11/2020 16:00,28.7872,4.2821,29.10393898,4.8072,1.4021,5.0075,23.98,2.88,24.15232494,28.3972,4.2221,28.70935555,4.8072,1.4021,5.0075,23.59,2.82,23.75795656
08/11/2020 16:30,29.7736,4.2548,30.07607986,4.7136,1.3748,4.91,25.06,2.88,25.22494797,29.3836,4.1948,29.68151438,4.7136,1.3748,4.91,24.67,2.82,24.83065243
08/11/2020 17:00,31.9904,4.3072,32.27905922,5.7504,1.6772,5.99,26.24,2.63,26.37147133,31.5704,4.2572,31.85614396,5.7504,1.6772,5.99,25.82,2.58,25.94857992
08/11/2020 17:30,32.41584,4.07712,32.67123491,5.23584,1.52712,5.454,27.18,2.55,27.29935714,31.97584,4.04712,32.23094048,5.23584,1.52712,5.454,26.74,2.52,26.85848097
