Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/11/2020 18:00,32.0316,4.4738,32.34251513,5.8416,1.7038,6.085,26.19,2.77,26.33607792,31.6216,4.4138,31.92815712,5.8416,1.7038,6.085,25.78,2.71,25.9220466
08/11/2020 18:30,31.15136,4.75248,31.51179614,5.87136,1.71248,6.116,25.28,3.04,25.46212874,30.75136,4.71248,31.1103457,5.87136,1.71248,6.116,24.88,3,25.06021548
08/11/2020 19:00,29.96224,4.66232,30.32281408,5.56224,1.62232,5.794,24.4,3.04,24.58864779,29.56224,4.62232,29.92142837,5.56224,1.62232,5.794,24,3,24.18677324
08/11/2020 19:30,28.68648,4.60064,29.05305532,5.07648,1.48064,5.288,23.61,3.12,23.81525771,28.30648,4.48064,28.6589069,5.07648,1.48064,5.288,23.23,3,23.42291399
08/11/2020 20:00,27.60344,4.76892,28.0123633,5.41344,1.57892,5.639,22.19,3.19,22.41812213,27.22344,4.69892,27.62599382,5.41344,1.57892,5.639,21.81,3.12,22.0320335
08/11/2020 20:30,27.61248,4.91864,28.04714016,6.13248,1.78864,6.388,21.48,3.13,21.70684915,27.23248,4.83864,27.65900222,6.13248,1.78864,6.388,21.1,3.05,21.31929877
08/11/2020 21:00,26.31736,5.91548,26.97399379,6.32736,1.84548,6.591,19.99,4.07,20.40012255,25.97736,5.79548,26.61598807,6.32736,1.84548,6.591,19.65,3.95,20.04307861
08/11/2020 21:30,25.42536,5.54948,26.02394396,6.37536,1.85948,6.641,19.05,3.69,19.4040872,25.07536,5.50948,25.67348923,6.37536,1.85948,6.641,18.7,3.65,19.05288692
08/11/2020 22:00,24.43592,5.55256,25.05883295,6.14592,1.79256,6.402,18.29,3.76,18.67248511,24.08592,5.52256,24.71093303,6.14592,1.79256,6.402,17.94,3.73,18.32365957
08/11/2020 22:30,23.44296,5.61878,24.10690901,6.37296,1.85878,6.6385,17.07,3.76,17.47920193,23.11296,5.58878,23.77905343,6.37296,1.85878,6.6385,16.74,3.73,17.15052477
08/11/2020 23:00,22.48344,5.61392,23.17371727,5.77344,1.68392,6.014,16.71,3.93,17.16592555,22.15344,5.56392,22.84145594,5.77344,1.68392,6.014,16.38,3.88,16.83326469
08/11/2020 23:30,21.8512,5.5491,22.5447877,5.7912,1.6891,6.0325,16.06,3.86,16.51736056,21.5112,5.5191,22.2079308,5.7912,1.6891,6.0325,15.72,3.83,16.1798424
09/11/2020 00:00,20.84144,5.54542,21.56657841,5.40144,1.57542,5.6265,15.44,3.97,15.94222381,20.52144,5.51542,21.24969076,5.40144,1.57542,5.6265,15.12,3.94,15.624916
09/11/2020 00:30,21.10736,5.71048,21.86618915,5.96736,1.74048,6.216,15.14,3.97,15.65185293,20.78736,5.68048,21.54952874,5.96736,1.74048,6.216,14.82,3.94,15.33479703
09/11/2020 01:00,21.45808,5.68444,22.19824442,5.87808,1.71444,6.123,15.58,3.97,16.07785122,21.12808,5.65444,21.87163588,5.87808,1.71444,6.123,15.25,3.94,15.75074919
09/11/2020 01:30,21.32912,5.70516,22.07895402,5.94912,1.73516,6.197,15.38,3.97,15.884121,21.00912,5.67516,21.76213602,5.94912,1.73516,6.197,15.06,3.94,15.56686224
09/11/2020 02:00,21.13664,5.66652,21.88302994,5.81664,1.69652,6.059,15.32,3.97,15.82603235,20.80664,5.63652,21.55659124,5.81664,1.69652,6.059,14.99,3.94,15.49915159
09/11/2020 02:30,20.96944,5.71692,21.73477831,5.98944,1.74692,6.239,14.98,3.97,15.49713845,20.65944,5.68692,21.42786784,5.98944,1.74692,6.239,14.67,3.94,15.1898815
09/11/2020 03:00,20.52992,5.78706,21.32997137,6.22992,1.81706,6.4895,14.3,3.97,14.8408524,20.22992,5.75706,21.0331501,6.22992,1.81706,6.4895,14,3.94,14.54385093
09/11/2020 03:30,20.23256,5.65658,21.00841216,5.78256,1.68658,6.0235,14.45,3.97,14.9854396,19.93256,5.62658,20.71147872,5.78256,1.68658,6.0235,14.15,3.94,14.68829806
09/11/2020 04:00,20.06456,5.62508,20.83814034,5.67456,1.65508,5.911,14.39,3.97,14.9275919,19.82456,5.59508,20.59898297,5.67456,1.65508,5.911,14.15,3.94,14.68829806
09/11/2020 04:30,20.16664,5.68402,20.9523615,5.87664,1.71402,6.1215,14.29,3.97,14.83121708,19.87664,5.65402,20.66515811,5.87664,1.71402,6.1215,14,3.94,14.54385093
09/11/2020 05:00,20.52136,5.69998,21.29826256,5.93136,1.72998,6.1785,14.59,3.97,15.1204828,20.22136,5.66998,21.00123981,5.93136,1.72998,6.1785,14.29,3.94,14.8232149
09/11/2020 05:30,20.85472,5.38596,21.53898585,5.57472,1.62596,5.807,15.28,3.76,15.73581901,20.53472,5.35596,21.22171136,5.57472,1.62596,5.807,14.96,3.73,15.41799274
09/11/2020 06:00,21.81216,5.38188,22.46630713,6.21216,1.81188,6.471,15.6,3.57,16.00327779,21.49216,5.35188,22.14848891,6.21216,1.81188,6.471,15.28,3.54,15.68470593
09/11/2020 06:30,23.35,4.295,23.7417254,5.4,1.575,5.625,17.95,2.72,18.15491394,23.03,4.165,23.40359214,5.4,1.575,5.625,17.63,2.59,17.81923118
09/11/2020 07:00,25.32504,3.88522,25.62133067,5.91504,1.72522,6.1615,19.41,2.16,19.52981567,24.97504,3.85522,25.2708398,5.91504,1.72522,6.1615,19.06,2.13,19.17864698
09/11/2020 07:30,27.23608,3.66844,27.4820215,5.68608,1.65844,5.923,21.55,2.01,21.64353483,26.87608,3.60844,27.1172365,5.68608,1.65844,5.923,21.19,1.95,21.27953477
09/11/2020 08:00,28.71432,3.62126,28.94176389,6.00432,1.75126,6.2545,22.71,1.87,22.78686025,28.33432,3.58126,28.55974638,6.00432,1.75126,6.2545,22.33,1.83,22.40486108
09/11/2020 08:30,29.87832,3.95076,30.13838932,6.92832,2.02076,7.217,22.95,1.93,23.03100953,29.50832,3.95076,29.77162162,6.92832,2.02076,7.217,22.58,1.93,22.66233218
09/11/2020 09:00,31.20488,4.09934,31.47299039,7.09488,2.06934,7.3905,24.11,2.03,24.19530946,30.82488,4.05934,31.09101909,7.09488,2.06934,7.3905,23.73,1.99,23.81329461
09/11/2020 09:30,37.49968,2.51324,37.5838047,6.31968,1.84324,6.583,31.18,0.67,31.18719769,37.03968,2.51324,37.12484707,6.31968,1.84324,6.583,30.72,0.67,30.72730545
09/11/2020 10:00,37.36528,1.80404,37.40880524,6.18528,1.80404,6.443,31.18,0,31.18,36.90528,1.80404,36.94934711,6.18528,1.80404,6.443,30.72,0,30.72
09/11/2020 10:30,36.96568,2.20374,37.03131064,7.55568,2.20374,7.8705,29.41,0,29.41,36.51568,2.20374,36.58211798,7.55568,2.20374,7.8705,28.96,0,28.96
09/11/2020 11:00,37.39696,2.88078,37.50775267,6.99696,2.04078,7.2885,30.4,0.84,30.41160305,36.94696,2.04078,37.00327872,6.99696,2.04078,7.2885,29.95,0,29.95
09/11/2020 11:30,36.99784,1.79312,37.04126677,6.14784,1.79312,6.404,30.85,0,30.85,36.54784,1.79312,36.59180083,6.14784,1.79312,6.404,30.4,0,30.4
09/11/2020 12:00,37.40008,1.87544,37.44707277,6.43008,1.87544,6.698,30.97,0,30.97,36.94008,1.87544,36.98765721,6.43008,1.87544,6.698,30.51,0,30.51
09/11/2020 12:30,37.87704,2.34122,37.94932767,8.02704,2.34122,8.3615,29.85,0,29.85,37.43704,2.34122,37.51017562,8.02704,2.34122,8.3615,29.41,0,29.41
09/11/2020 13:00,37.72624,1.80432,37.76936265,6.18624,1.80432,6.444,31.54,0,31.54,37.26624,1.80432,37.30989432,6.18624,1.80432,6.444,31.08,0,31.08
09/11/2020 13:30,37.27232,1.87526,37.3194646,4.13232,1.20526,4.3045,33.14,0.67,33.14677209,36.78232,1.87526,36.83009184,4.13232,1.20526,4.3045,32.65,0.67,32.6568737
09/11/2020 14:00,37.16784,2.02562,37.22299648,4.64784,1.35562,4.8415,32.52,0.67,32.52690117,36.68784,2.02562,36.74371702,4.64784,1.35562,4.8415,32.04,0.67,32.04700454
09/11/2020 14:30,36.7316,1.5113,36.76267763,5.1816,1.5113,5.3975,31.55,0,31.55,36.2616,1.5113,36.29308009,5.1816,1.5113,5.3975,31.08,0,31.08
09/11/2020 15:00,37.29304,1.72172,37.33276245,5.90304,1.72172,6.149,31.39,0,31.39,36.83304,1.72172,36.873258,5.90304,1.72172,6.149,30.93,0,30.93
09/11/2020 15:30,37.36248,1.49114,37.39222393,5.11248,1.49114,5.3255,32.25,0,32.25,36.88248,1.49114,36.91261071,5.11248,1.49114,5.3255,31.77,0,31.77
09/11/2020 16:00,38.11728,1.37004,38.14189356,4.69728,1.37004,4.893,33.42,0,33.42,37.61728,1.37004,37.6422205,4.69728,1.37004,4.893,32.92,0,32.92
09/11/2020 16:30,39.28808,1.46944,39.31555016,5.03808,1.46944,5.248,34.25,0,34.25,38.78808,1.46944,38.81590401,5.03808,1.46944,5.248,33.75,0,33.75
09/11/2020 17:00,40.66576,1.47168,40.69238109,5.04576,1.47168,5.256,35.62,0,35.62,40.13576,1.47168,40.16273239,5.04576,1.47168,5.256,35.09,0,35.09
09/11/2020 17:30,41.12552,1.48036,41.152155,5.07552,1.48036,5.287,36.05,0,36.05,40.58552,1.48036,40.61250915,5.07552,1.48036,5.287,35.51,0,35.51
09/11/2020 18:00,40.95528,1.61154,40.9869738,5.52528,1.61154,5.7555,35.43,0,35.43,40.43528,1.61154,40.46738106,5.52528,1.61154,5.7555,34.91,0,34.91
09/11/2020 18:30,39.83312,2.23716,39.8958937,5.37312,1.56716,5.597,34.46,0.67,34.46651273,39.32312,2.23716,39.38670653,5.37312,1.56716,5.597,33.95,0.67,33.95661055
09/11/2020 19:00,38.30976,2.11368,38.36802516,4.94976,1.44368,5.156,33.36,0.67,33.36672744,37.80976,2.11368,37.86879447,4.94976,1.44368,5.156,32.86,0.67,32.86682978
09/11/2020 19:30,36.5392,2.0406,36.5961362,4.2192,1.2306,4.395,32.32,0.81,32.33014847,36.0692,2.0406,36.12687693,4.2192,1.2306,4.395,31.85,0.81,31.86029818
09/11/2020 20:00,34.84376,1.91068,34.89610736,2.81376,0.82068,2.931,32.03,1.09,32.04854131,34.36376,1.90068,34.41628373,2.81376,0.82068,2.931,31.55,1.08,31.56847953
09/11/2020 20:30,33.22808,2.39444,33.31424085,2.27808,0.66444,2.373,30.95,1.73,30.99831286,32.76808,2.36444,32.85327447,2.27808,0.66444,2.373,30.49,1.7,30.53735581
09/11/2020 21:00,32.31864,2.91002,32.44938686,3.18864,0.93002,3.3215,29.13,1.98,29.19721391,31.86864,2.88002,31.99851138,3.18864,0.93002,3.3215,28.68,1.95,28.7462154
09/11/2020 21:30,31.90184,3.38012,32.08040845,4.49184,1.31012,4.679,27.41,2.07,27.48805195,31.45184,3.35012,31.62975725,4.49184,1.31012,4.679,26.96,2.04,27.03707085
09/11/2020 22:00,30.30968,4.08324,30.58348493,4.39968,1.28324,4.583,25.91,2.8,26.06085378,29.87968,4.08324,30.15738924,4.39968,1.28324,4.583,25.48,2.8,25.63338448
09/11/2020 22:30,28.63136,4.85748,29.04048704,4.79136,1.39748,4.991,23.84,3.46,24.08977376,28.23136,4.85748,28.64620044,4.79136,1.39748,4.991,23.44,3.46,23.6939908
09/11/2020 23:00,27.18504,4.87272,27.61828742,4.53504,1.32272,4.724,22.65,3.55,22.92651304,26.80504,4.86272,27.24254421,4.53504,1.32272,4.724,22.27,3.54,22.54960088
09/11/2020 23:30,25.77992,4.75456,26.21469275,4.12992,1.20456,4.302,21.65,3.55,21.93912031,25.39992,4.74456,25.83924894,4.12992,1.20456,4.302,21.27,3.54,21.56257174
10/11/2020 00:00,25.1528,4.5754,25.5655556,4.3728,1.2754,4.555,20.78,3.3,21.04039924,24.7928,4.5554,25.20782817,4.3728,1.2754,4.555,20.42,3.28,20.68175041
10/11/2020 00:30,25.2624,4.6632,25.68918621,4.9824,1.4532,5.19,20.28,3.21,20.53247428,24.8924,4.6232,25.31808753,4.9824,1.4532,5.19,19.91,3.17,20.16077875
10/11/2020 01:00,25.74536,4.78948,26.18707086,5.41536,1.57948,5.641,20.33,3.21,20.58186095,25.37536,4.74948,25.81601161,5.41536,1.57948,5.641,19.96,3.17,20.21015834
10/11/2020 01:30,25.70792,4.77856,26.14826546,5.37792,1.56856,5.602,20.33,3.21,20.58186095,25.33792,4.73856,25.77720196,5.37792,1.56856,5.602,19.96,3.17,20.21015834
10/11/2020 02:00,25.18784,5.05562,25.69020392,5.36784,1.56562,5.5915,19.82,3.49,20.12492236,24.81784,5.04562,25.32554962,5.36784,1.56562,5.5915,19.45,3.48,19.75886889
10/11/2020 02:30,24.47312,4.92716,24.96418451,4.65312,1.35716,4.847,19.82,3.57,20.13894982,24.10312,4.91716,24.59957024,4.65312,1.35716,4.847,19.45,3.56,19.77311559
10/11/2020 03:00,23.79984,4.96162,24.31152108,4.35984,1.27162,4.5415,19.44,3.69,19.78710944,23.43984,4.94162,23.95507686,4.35984,1.27162,4.5415,19.08,3.67,19.42975296
10/11/2020 03:30,23.68128,5.11954,24.22834522,4.90128,1.42954,5.1055,18.78,3.69,19.13908305,23.32128,5.09954,23.8723147,4.90128,1.42954,5.1055,18.42,3.67,18.78204728
10/11/2020 04:00,23.00688,4.96284,23.53606399,3.98688,1.16284,4.153,19.02,3.8,19.39588616,22.63688,4.95284,23.17237494,3.98688,1.16284,4.153,18.65,3.79,19.0312007
10/11/2020 04:30,23.08984,4.76662,23.57671261,3.75984,1.09662,3.9165,19.33,3.67,19.6753094,22.72984,4.73662,23.21812213,3.75984,1.09662,3.9165,18.97,3.64,19.31606844
10/11/2020 05:00,23.32432,4.83376,23.81993155,3.78432,1.10376,3.942,19.54,3.73,19.89282534,22.96432,4.82376,23.46547791,3.78432,1.10376,3.942,19.18,3.72,19.53742051
10/11/2020 05:30,23.64336,4.77098,24.11992376,3.36336,0.98098,3.5035,20.28,3.79,20.63110516,23.27336,4.76098,23.75534079,3.36336,0.98098,3.5035,19.91,3.78,20.26564827
10/11/2020 06:00,24.3228,4.6529,24.76384619,3.4728,1.0129,3.6175,20.85,3.64,21.1653514,23.9528,4.6429,24.39863005,3.4728,1.0129,3.6175,20.48,3.63,20.79921393
10/11/2020 06:30,26.60088,4.12484,26.91878752,3.65088,1.06484,3.803,22.95,3.06,23.1531013,26.22088,4.10484,26.5402385,3.65088,1.06484,3.803,22.57,3.04,22.77381171
10/11/2020 07:00,29.38256,2.75908,29.5118172,3.32256,0.96908,3.461,26.06,1.79,26.1214031,28.95256,2.82908,29.09045246,3.32256,0.96908,3.461,25.63,1.86,25.69740259
10/11/2020 07:30,32.61896,2.76678,32.73609053,4.30896,1.25678,4.4885,28.31,1.51,28.35024162,32.17896,2.74678,32.29597912,4.30896,1.25678,4.4885,27.87,1.49,27.90980115
10/11/2020 08:00,34.10136,2.36998,34.18361536,4.73136,1.37998,4.9285,29.37,0.99,29.38668066,33.66136,2.36998,33.74468791,4.73136,1.37998,4.9285,28.93,0.99,28.94693421
10/11/2020 08:30,35.34744,2.23342,35.41792879,5.25744,1.53342,5.4765,30.09,0.7,30.09814114,34.89744,2.23342,34.96883589,5.25744,1.53342,5.4765,29.64,0.7,29.6482647
10/11/2020 09:00,35.52672,1.55946,35.5609301,5.34672,1.55946,5.5695,30.18,0,30.18,35.07672,1.55946,35.11136855,5.34672,1.55946,5.5695,29.73,0,29.73
10/11/2020 09:30,36.02672,1.89196,36.07636438,6.48672,1.89196,6.757,29.54,0,29.54,35.58672,1.89196,35.63697733,6.48672,1.89196,6.757,29.1,0,29.1
10/11/2020 10:00,35.98352,1.75686,36.02638295,6.02352,1.75686,6.2745,29.96,0,29.96,35.53352,1.75686,35.57692512,6.02352,1.75686,6.2745,29.51,0,29.51
10/11/2020 10:30,35.71856,2.84958,35.83204759,5.75856,1.67958,5.9985,29.96,1.17,29.98283676,35.26856,1.67958,35.30853032,5.75856,1.67958,5.9985,29.51,0,29.51
10/11/2020 11:00,36.98912,2.03266,37.0449282,6.96912,2.03266,7.2595,30.02,0,30.02,36.53912,2.03266,36.59561445,6.96912,2.03266,7.2595,29.57,0,29.57
10/11/2020 11:30,36.58728,1.82504,36.63276988,6.25728,1.82504,6.518,30.33,0,30.33,36.13728,1.82504,36.18333562,6.25728,1.82504,6.518,29.88,0,29.88
10/11/2020 12:00,36.63416,1.64038,36.67086753,5.62416,1.64038,5.8585,31.01,0,31.01,36.17416,1.64038,36.21133384,5.62416,1.64038,5.8585,30.55,0,30.55
10/11/2020 12:30,37.28096,2.01278,37.33525495,6.90096,2.01278,7.1885,30.38,0,30.38,36.83096,2.01278,36.88591734,6.90096,2.01278,7.1885,29.93,0,29.93
10/11/2020 13:00,36.548,1.764,36.59054523,6.048,1.764,6.3,30.5,0,30.5,36.098,1.764,36.14107497,6.048,1.764,6.3,30.05,0,30.05
10/11/2020 13:30,36.83096,2.61278,36.92351871,6.66096,1.94278,6.9385,30.17,0.67,30.17743859,36.38096,1.94278,36.43279628,6.66096,1.94278,6.9385,29.72,0,29.72
10/11/2020 14:00,35.8692,2.5306,35.9583571,6.3792,1.8606,6.645,29.49,0.67,29.49761007,35.4292,2.5306,35.51946155,6.3792,1.8606,6.645,29.05,0.67,29.05772531
10/11/2020 14:30,35.6396,2.6328,35.73671395,6.7296,1.9628,7.01,28.91,0.67,28.91776271,35.1996,2.6328,35.29792453,6.7296,1.9628,7.01,28.47,0.67,28.47788265
10/11/2020 15:00,35.65544,2.72492,35.75941262,7.04544,2.05492,7.339,28.61,0.67,28.61784408,35.20544,2.72492,35.31073767,7.04544,2.05492,7.339,28.16,0.67,28.1679694
10/11/2020 15:30,35.37944,2.49192,35.46708953,5.38944,1.57192,5.614,29.99,0.92,30.00410805,34.91944,2.49192,35.00824125,5.38944,1.57192,5.614,29.53,0.92,29.54432771
10/11/2020 16:00,36.18544,1.60492,36.22101374,3.68544,1.07492,3.839,32.5,0.53,32.50432125,35.66544,1.89492,35.71574348,3.68544,1.07492,3.839,31.98,0.82,31.99051109
10/11/2020 16:30,37.45992,0.26206,37.46083664,3.22992,0.94206,3.3645,34.23,-0.68,34.23675364,36.92992,0.26206,36.9308498,3.22992,0.94206,3.3645,33.7,-0.68,33.70685984
10/11/2020 17:00,39.79688,1.11034,39.81236633,3.80688,1.11034,3.9655,35.99,0,35.99,39.23688,1.11034,39.25258727,3.80688,1.11034,3.9655,35.43,0,35.43
10/11/2020 17:30,41.04488,0.56684,41.04879391,4.27488,1.24684,4.453,36.77,-0.68,36.7762872,40.48488,0.56684,40.48884805,4.27488,1.24684,4.453,36.21,-0.68,36.21638441
10/11/2020 18:00,41.22584,0.84712,41.23454251,5.23584,1.52712,5.454,35.99,-0.68,35.99642343,40.66584,1.52712,40.69450379,5.23584,1.52712,5.454,35.43,0,35.43
10/11/2020 18:30,40.48288,2.30834,40.54863754,6.06288,1.76834,6.3155,34.42,0.54,34.42423565,39.90288,2.75834,39.99810335,6.06288,1.76834,6.3155,33.84,0.99,33.85447829
10/11/2020 19:00,38.77896,2.40678,38.85357549,5.74896,1.67678,5.9885,33.03,0.73,33.03806592,38.26896,2.39678,38.34394155,5.74896,1.67678,5.9885,32.52,0.72,32.5279695
10/11/2020 19:30,37.10832,2.29326,37.17911315,4.94832,1.44326,5.1545,32.16,0.85,32.17123094,36.60832,2.29326,36.68007817,4.94832,1.44326,5.1545,31.66,0.85,31.67140824
10/11/2020 20:00,36.00424,2.96082,36.12577685,6.41424,1.87082,6.6815,29.59,1.09,29.61006923,35.53424,2.95082,35.6565499,6.41424,1.87082,6.6815,29.12,1.08,29.14002059
10/11/2020 20:30,35.2504,3.3397,35.40825181,6.8904,2.0097,7.1775,28.36,1.33,28.3911694,34.7804,3.3197,34.93846923,6.8904,2.0097,7.1775,27.89,1.31,27.92074856
10/11/2020 21:00,33.6248,3.7489,33.83314095,5.8248,1.6989,6.0675,27.8,2.05,27.87548206,33.1648,3.7089,33.37154324,5.8248,1.6989,6.0675,27.34,2.01,27.41378668
10/11/2020 21:30,31.41096,3.63028,31.62004651,4.56096,1.33028,4.751,26.85,2.3,26.94833019,30.95096,3.61028,31.16080947,4.56096,1.33028,4.751,26.39,2.28,26.48830874
10/11/2020 22:00,30.33384,3.90612,30.58430353,4.68384,1.36612,4.879,25.65,2.54,25.77545538,29.90384,3.84612,30.15016228,4.68384,1.36612,4.879,25.22,2.48,25.34164162
10/11/2020 22:30,30.14744,5.16592,30.58684142,7.59744,2.21592,7.914,22.55,2.95,22.7421415,29.74744,5.09592,30.18076519,7.59744,2.21592,7.914,22.15,2.88,22.33644779
10/11/2020 23:00,27.99584,5.67462,28.56516006,7.21584,2.10462,7.5165,20.78,3.57,21.08443265,27.59584,5.63462,28.16521486,7.21584,2.10462,7.5165,20.38,3.53,20.68345474
10/11/2020 23:30,25.63688,4.83034,26.08796275,5.00688,1.46034,5.2155,20.63,3.37,20.90343991,25.24688,4.80034,25.69918703,5.00688,1.46034,5.2155,20.24,3.34,20.51373199
11/11/2020 00:00,25.01872,5.43546,25.60235489,6.25872,1.82546,6.5195,18.76,3.61,19.10418017,24.62872,5.40546,25.21493301,6.25872,1.82546,6.5195,18.37,3.58,18.71558976
11/11/2020 00:30,26.08512,6.00316,26.76698368,8.20512,2.39316,8.547,17.88,3.61,18.2407922,25.69512,5.97316,26.38025459,8.20512,2.39316,8.547,17.49,3.58,17.85263286
11/11/2020 01:00,25.45632,5.33476,26.00930395,5.05632,1.47476,5.267,20.4,3.86,20.76197486,25.05632,5.31476,25.61378234,5.05632,1.47476,5.267,20,3.84,20.36530383
11/11/2020 01:30,25.08336,5.19098,25.61486331,4.56336,1.33098,4.7535,20.52,3.86,20.87989464,24.69336,5.17098,25.22897268,4.56336,1.33098,4.7535,20.13,3.84,20.49298661
11/11/2020 02:00,24.32048,5.05014,24.83927659,4.08048,1.19014,4.2505,20.24,3.86,20.60478585,23.93048,5.03014,24.45342883,4.08048,1.19014,4.2505,19.85,3.84,20.21801424
11/11/2020 02:30,24.45856,4.93458,24.95137746,4.67856,1.36458,4.8735,19.78,3.57,20.09958457,24.06856,4.90458,24.56319371,4.67856,1.36458,4.8735,19.39,3.54,19.7104972
11/11/2020 03:00,25.19864,5.79502,25.85640568,7.38864,2.15502,7.6965,17.81,3.64,18.17816547,24.81864,5.78502,25.48394294,7.38864,2.15502,7.6965,17.43,3.63,17.8039827
11/11/2020 03:30,24.42416,5.75288,25.09253315,6.76416,1.97288,7.046,17.66,3.78,18.06001107,24.03416,5.73288,24.708435,6.76416,1.97288,7.046,17.27,3.76,17.67457213
11/11/2020 04:00,24.12936,5.70898,24.7955332,6.33936,1.84898,6.6035,17.79,3.86,18.20394737,23.73936,5.69898,24.41384006,6.33936,1.84898,6.6035,17.4,3.85,17.82084454
11/11/2020 04:30,24.09736,5.73298,24.7699378,6.62736,1.93298,6.9035,17.47,3.8,17.87850385,23.71736,5.70298,24.39338325,6.62736,1.93298,6.9035,17.09,3.77,17.50088569
11/11/2020 05:00,24.29608,5.82594,24.98481699,6.94608,2.02594,7.2355,17.35,3.8,17.76126403,23.92608,5.79594,24.61808735,6.94608,2.02594,7.2355,16.98,3.77,17.39348441
11/11/2020 05:30,24.89896,6.07428,25.62918427,7.00896,2.04428,7.301,17.89,4.03,18.33829327,24.51896,6.05428,25.25536984,7.00896,2.04428,7.301,17.51,4.01,17.96330148
11/11/2020 06:00,26.4888,5.7584,27.10748413,8.1888,2.3884,8.53,18.3,3.37,18.60771077,26.0988,5.8184,26.73950523,8.1888,2.3884,8.53,17.91,3.43,18.23548738
11/11/2020 06:30,28.60624,4.83682,29.01226973,8.28624,2.41682,8.6315,20.32,2.42,20.46359695,28.22624,4.78682,28.6292555,8.28624,2.41682,8.6315,19.94,2.37,20.08035109
11/11/2020 07:00,31.16872,4.19046,31.44915041,8.05872,2.35046,8.3945,23.11,1.84,23.18313396,30.76872,4.17046,31.05007032,8.05872,2.35046,8.3945,22.71,1.82,22.7828115
11/11/2020 07:30,32.89112,3.34866,33.06114485,6.68112,1.94866,6.9595,26.21,1.4,26.24736368,32.45112,3.32866,32.62139124,6.68112,1.94866,6.9595,25.77,1.38,25.80692349
11/11/2020 08:00,33.86688,2.85034,33.986615,5.48688,1.60034,5.7155,28.38,1.25,28.40751485,33.40688,2.83034,33.52656344,5.48688,1.60034,5.7155,27.92,1.23,27.94708035
11/11/2020 08:30,35.0192,2.9456,35.14286454,7.2192,2.1056,7.52,27.8,0.84,27.81268775,34.5592,2.9356,34.68365684,7.2192,2.1056,7.52,27.34,0.83,27.35259585
11/11/2020 09:00,36.53616,3.12888,36.66989061,8.39616,2.44888,8.746,28.14,0.68,28.14821486,36.07616,3.11888,36.21072676,8.39616,2.44888,8.746,27.68,0.67,27.68810756
11/11/2020 09:30,36.28592,2.07256,36.3450615,7.10592,2.07256,7.402,29.18,0,29.18,35.82592,2.07256,35.88581961,7.10592,2.07256,7.402,28.72,0,28.72
11/11/2020 10:00,36.98312,3.21716,37.12278658,8.73312,2.54716,9.097,28.25,0.67,28.25794402,36.52312,2.54716,36.61183304,8.73312,2.54716,9.097,27.79,0,27.79
11/11/2020 10:30,37.20776,2.87518,37.31868251,9.85776,2.87518,10.2685,27.35,0,27.35,36.74776,2.87518,36.86006681,9.85776,2.87518,10.2685,26.89,0,26.89
11/11/2020 11:00,37.2612,2.9841,37.38050131,10.2312,2.9841,10.6575,27.03,0,27.03,36.8212,2.9841,36.94192229,10.2312,2.9841,10.6575,26.59,0,26.59
11/11/2020 11:30,37.3264,2.0402,37.38211542,9.3264,2.7202,9.715,28,-0.68,28.00825593,36.8664,2.0402,36.92280955,9.3264,2.7202,9.715,27.54,-0.68,27.54839378
11/11/2020 12:00,37.88816,2.22988,37.95372225,10.14816,2.95988,10.571,27.74,-0.73,27.7496036,37.42816,2.21988,37.49393322,10.14816,2.95988,10.571,27.28,-0.74,27.29003481
11/11/2020 12:30,38.1884,2.0462,38.24318016,9.5184,2.7762,9.915,28.67,-0.73,28.67929218,37.7184,2.0362,37.77332139,9.5184,2.7762,9.915,28.2,-0.74,28.20970755
11/11/2020 13:00,37.7768,1.8449,37.82182273,8.6568,2.5249,9.0175,29.12,-0.68,29.12793848,37.3068,1.8449,37.35238924,8.6568,2.5249,9.0175,28.65,-0.68,28.65806867
11/11/2020 13:30,38.33648,1.67564,38.3730826,8.07648,2.35564,8.413,30.26,-0.68,30.26763949,37.85648,1.67564,37.89354625,8.07648,2.35564,8.413,29.78,-0.68,29.78776259
11/11/2020 14:00,37.88384,1.59612,37.91744891,7.80384,2.27612,8.129,30.08,-0.68,30.08768519,37.41384,1.59612,37.44787074,7.80384,2.27612,8.129,29.61,-0.68,29.61780714
11/11/2020 14:30,38.10816,2.31238,38.17825245,7.92816,2.31238,8.2585,30.18,0,30.18,37.63816,2.31238,37.70912608,7.92816,2.31238,8.2585,29.71,0,29.71
11/11/2020 15:00,38.0176,1.8468,38.06243003,8.6976,2.5368,9.06,29.32,-0.69,29.32811791,37.5576,1.8468,37.60297845,8.6976,2.5368,9.06,28.86,-0.69,28.86824726
11/11/2020 15:30,37.93248,2.36614,38.00620551,8.11248,2.36614,8.4505,29.82,0,29.82,37.47248,1.67614,37.50994805,8.11248,2.36614,8.4505,29.36,-0.69,29.36810685
11/11/2020 16:00,39.49392,1.96656,39.54285113,9.07392,2.64656,9.452,30.42,-0.68,30.42759931,39.02392,1.95656,39.07293768,9.07392,2.64656,9.452,29.95,-0.69,29.95794719
11/11/2020 16:30,40.45384,2.08612,40.50759271,9.48384,2.76612,9.879,30.97,-0.68,30.97746439,39.97384,2.07612,40.02771738,9.48384,2.76612,9.879,30.49,-0.69,30.49780648
11/11/2020 17:00,42.59216,2.08938,42.643377,10.11216,2.94938,10.5335,32.48,-0.86,32.49138347,42.09216,2.09938,42.14448161,10.11216,2.94938,10.5335,31.98,-0.85,31.99129413
11/11/2020 17:30,43.04464,2.55802,43.12058092,11.44464,3.33802,11.9215,31.6,-0.78,31.60962512,42.54464,2.55802,42.62147181,11.44464,3.33802,11.9215,31.1,-0.78,31.10977981
11/11/2020 18:00,42.27744,2.58592,42.35645069,11.19744,3.26592,11.664,31.08,-0.68,31.08743798,41.79744,2.58592,41.87735633,11.19744,3.26592,11.664,30.6,-0.68,30.60755462
11/11/2020 18:30,41.69056,2.92808,41.79325838,12.37056,3.60808,12.886,29.32,-0.68,29.32788434,41.22056,2.92808,41.32442642,12.37056,3.60808,12.886,28.85,-0.68,28.85801275
11/11/2020 19:00,40.20496,3.33228,40.34281719,11.42496,3.33228,11.901,28.78,0,28.78,39.74496,3.33228,39.88440717,11.42496,3.33228,11.901,28.32,0,28.32
11/11/2020 19:30,38.46656,3.98108,38.67202136,10.90656,3.18108,11.361,27.56,0.8,27.57160859,38.01656,3.99108,38.22548304,10.90656,3.18108,11.361,27.11,0.81,27.122098
11/11/2020 20:00,36.88472,4.31596,37.13637139,11.09472,3.23596,11.557,25.79,1.08,25.81260351,36.45472,4.30596,36.7081449,11.09472,3.23596,11.557,25.36,1.07,25.38256291
11/11/2020 20:30,35.7724,4.3357,36.03419066,11.1624,3.2557,11.6275,24.61,1.08,24.63368629,35.3524,4.3257,35.61606191,11.1624,3.2557,11.6275,24.19,1.07,24.21365317
11/11/2020 21:00,34.2728,4.9804,34.63277644,11.2128,3.2704,11.68,23.06,1.71,23.12331507,33.8628,4.9704,34.22563513,11.2128,3.2704,11.68,22.65,1.7,22.71370732
11/11/2020 21:30,32.33096,4.89778,32.69983522,10.14096,2.95778,10.5635,22.19,1.94,22.27464253,31.93096,4.85778,32.2983627,10.14096,2.95778,10.5635,21.79,1.9,21.87267931
11/11/2020 22:00,31.902,4.811,32.26272346,11.592,3.381,12.075,20.31,1.43,20.36027996,31.512,4.791,31.87412469,11.592,3.381,12.075,19.92,1.41,19.96983976
11/11/2020 22:30,30.51872,5.04296,30.93256724,11.59872,3.38296,12.082,18.92,1.66,18.9926828,30.12872,5.05296,30.54950366,11.59872,3.38296,12.082,18.53,1.67,18.60510145
11/11/2020 23:00,28.63056,6.02558,29.25776103,11.47056,3.34558,11.9485,17.16,2.68,17.36801658,28.26056,5.96558,28.88334115,11.47056,3.34558,11.9485,16.79,2.62,16.99318981
11/11/2020 23:30,27.53768,6.02474,28.18902822,11.46768,3.34474,11.9455,16.07,2.68,16.29193972,27.17768,5.96474,27.82452899,11.46768,3.34474,11.9455,15.71,2.62,15.92697397
12/11/2020 00:00,26.50984,6.09662,27.20184538,10.71984,3.12662,11.1665,15.79,2.97,16.06689142,26.14984,6.06662,26.8443292,10.71984,3.12662,11.1665,15.43,2.94,15.7075937
12/11/2020 00:30,25.88728,6.02004,26.57803882,10.45728,3.05004,10.893,15.43,2.97,15.71323646,25.53728,5.99004,26.23038789,10.45728,3.05004,10.893,15.08,2.94,15.36391877
12/11/2020 01:00,26.00136,5.85248,26.6518713,8.99136,2.62248,9.366,17.01,3.23,17.31395391,25.62136,5.82248,26.27461439,8.99136,2.62248,9.366,16.63,3.2,16.93507898
12/11/2020 01:30,25.96928,5.79354,26.60767952,8.78928,2.56354,9.1555,17.18,3.23,17.48099826,25.60928,5.76354,26.24983077,8.78928,2.56354,9.1555,16.82,3.2,17.12169384
12/11/2020 02:00,25.65168,5.86424,26.31345659,9.03168,2.63424,9.408,16.62,3.23,16.93095685,25.28168,5.83424,25.94613073,9.03168,2.63424,9.408,16.25,3.2,16.56208018
12/11/2020 02:30,25.33048,5.93764,26.01708642,10.14048,2.95764,10.563,15.19,2.98,15.47955103,24.99048,5.88764,25.67466447,10.14048,2.95764,10.563,14.85,2.93,15.13629413
12/11/2020 03:00,24.85288,5.99084,25.56473759,9.12288,2.66084,9.503,15.73,3.33,16.07861312,24.50288,5.94084,25.21278858,9.12288,2.66084,9.503,15.38,3.28,15.72586405
12/11/2020 03:30,24.69136,6.14748,25.44513252,8.87136,2.58748,9.241,15.82,3.56,16.21560976,24.33136,6.09748,25.08374657,8.87136,2.58748,9.241,15.46,3.51,15.85344442
12/11/2020 04:00,24.4132,6.0701,25.156519,8.2632,2.4101,8.6075,16.15,3.66,16.559532,24.0532,6.0101,24.79269514,8.2632,2.4101,8.6075,15.79,3.6,16.19518756
12/11/2020 04:30,24.31344,6.34142,25.12681779,8.71344,2.54142,9.0765,15.6,3.8,16.05615147,23.95344,6.30142,24.76843115,8.71344,2.54142,9.0765,15.24,3.76,15.6969806
12/11/2020 05:00,24.38504,6.33022,25.19329,8.67504,2.53022,9.0365,15.71,3.8,16.16304736,24.02504,6.29022,24.83484275,8.67504,2.53022,9.0365,15.35,3.76,15.80380018
12/11/2020 05:30,24.8892,6.3431,25.6847658,8.7192,2.5431,9.0825,16.17,3.8,16.61050571,24.5292,6.3031,25.32608778,8.7192,2.5431,9.0825,15.81,3.76,16.25095997
12/11/2020 06:00,25.6776,5.8218,26.32930871,8.3376,2.4318,8.685,17.34,3.39,17.66826817,25.3176,5.6718,25.94513798,8.3376,2.4318,8.685,16.98,3.24,17.286353
12/11/2020 06:30,27.72808,4.54194,28.09760914,6.17808,1.80194,6.4355,21.55,2.74,21.72349189,27.32808,4.48194,27.69317141,6.17808,1.80194,6.4355,21.15,2.68,21.31912053
12/11/2020 07:00,30.8248,4.6214,31.16930594,7.4448,2.1714,7.755,23.38,2.45,23.50801778,30.4148,4.5514,30.75345998,7.4448,2.1714,7.755,22.97,2.38,23.09297079
12/11/2020 07:30,32.84424,4.24582,33.11753446,7.73424,2.25582,8.0565,25.11,1.99,25.18873161,32.41424,4.19582,32.68467317,7.73424,2.25582,8.0565,24.68,1.94,24.75613055
12/11/2020 08:00,33.83848,4.14414,34.09129838,8.44848,2.46414,8.8005,25.39,1.68,25.44552023,33.43848,3.94414,33.67028638,8.44848,2.46414,8.8005,24.99,1.48,25.03378717
12/11/2020 08:30,35.21224,3.63982,35.39986067,10.18224,2.96982,10.6065,25.03,0.67,25.03896563,34.80224,2.96982,34.92872371,10.18224,2.96982,10.6065,24.62,0,24.62
12/11/2020 09:00,35.66216,2.96688,35.78536059,10.17216,2.96688,10.596,25.49,0,25.49,35.25216,2.96688,35.37678846,10.17216,2.96688,10.596,25.08,0,25.08
12/11/2020 09:30,36.11176,3.02218,36.23800191,10.36176,3.02218,10.7935,25.75,0,25.75,35.68176,3.02218,35.80951785,10.36176,3.02218,10.7935,25.32,0,25.32
12/11/2020 10:00,36.01976,2.94868,36.14025213,10.10976,2.94868,10.531,25.91,0,25.91,35.58976,2.94868,35.71170299,10.10976,2.94868,10.531,25.48,0,25.48
12/11/2020 10:30,36.41768,3.43224,36.57906079,11.76768,3.43224,12.258,24.65,0,24.65,36.01768,3.43224,36.18084499,11.76768,3.43224,12.258,24.25,0,24.25
12/11/2020 11:00,36.39344,3.45142,36.55673365,11.83344,3.45142,12.3265,24.56,0,24.56,35.98344,3.45142,36.14858578,11.83344,3.45142,12.3265,24.15,0,24.15
12/11/2020 11:30,36.218,2.5015,36.30428386,10.908,3.1815,11.3625,25.31,-0.68,25.31913308,35.798,2.5015,35.88529373,10.908,3.1815,11.3625,24.89,-0.68,24.89928714
12/11/2020 12:00,36.28152,2.61336,36.37551847,11.29152,3.29336,11.762,24.99,-0.68,24.99924999,35.87152,2.61336,35.96659002,11.29152,3.29336,11.762,24.58,-0.68,24.58940422
12/11/2020 12:30,36.79272,3.14496,36.92688747,10.78272,3.14496,11.232,26.01,0,26.01,36.37272,3.14496,36.50843099,10.78272,3.14496,11.232,25.59,0,25.59
12/11/2020 13:00,36.4992,3.1031,36.63087264,10.6392,3.1031,11.0825,25.86,0,25.86,36.0692,3.1031,36.20243663,10.6392,3.1031,11.0825,25.43,0,25.43
12/11/2020 13:30,36.42584,3.17212,36.5637001,10.87584,3.17212,11.329,25.55,0,25.55,36.00584,3.17212,36.14530204,10.87584,3.17212,11.329,25.13,0,25.13
12/11/2020 14:00,36.08536,2.75198,36.19014507,9.43536,2.75198,9.8285,26.65,0,26.65,35.64536,2.75198,35.7514347,9.43536,2.75198,9.8285,26.21,0,26.21
12/11/2020 14:30,35.40568,3.00874,35.53328992,10.31568,3.00874,10.7455,25.09,0,25.09,34.99568,3.00874,35.1247795,10.31568,3.00874,10.7455,24.68,0,24.68
12/11/2020 15:00,34.93408,2.93244,35.05694154,7.65408,2.23244,7.973,27.28,0.7,27.28897946,34.48408,2.93244,34.60853909,7.65408,2.23244,7.973,26.83,0.7,26.83913002
12/11/2020 15:30,35.24888,2.66134,35.34920468,6.27888,1.83134,6.5405,28.97,0.83,28.98188745,34.79888,2.64134,34.89897887,6.27888,1.83134,6.5405,28.52,0.81,28.53150014
12/11/2020 16:00,36.75744,2.63842,36.8520102,6.57744,1.91842,6.8515,30.18,0.72,30.18858725,36.29744,2.61842,36.39176107,6.57744,1.91842,6.8515,29.72,0.7,29.72824246
12/11/2020 16:30,38.71008,2.98044,38.82464831,7.75008,2.26044,8.073,30.96,0.72,30.96837096,38.23008,2.96044,38.34453314,7.75008,2.26044,8.073,30.48,0.7,30.488037
12/11/2020 17:00,40.94328,2.16804,41.00064115,7.43328,2.16804,7.743,33.51,0,33.51,40.43328,2.16804,40.49136363,7.43328,2.16804,7.743,33,0,33
12/11/2020 17:30,41.8316,2.4913,41.90571959,8.5416,2.4913,8.8975,33.29,0,33.29,41.3216,2.4913,41.39663274,8.5416,2.4913,8.8975,32.78,0,32.78
12/11/2020 18:00,41.7136,2.5123,41.78918612,8.6136,2.5123,8.9725,33.1,0,33.1,41.2136,2.5123,41.29010143,8.6136,2.5123,8.9725,32.6,0,32.6
12/11/2020 18:30,40.53944,2.48192,40.61534344,8.50944,2.48192,8.864,32.03,0,32.03,40.04944,2.48192,40.12627034,8.50944,2.48192,8.864,31.54,0,31.54
12/11/2020 19:00,39.12824,2.71782,39.22251536,6.91824,2.01782,7.2065,32.21,0.7,32.21760544,38.64824,2.71782,38.74368336,6.91824,2.01782,7.2065,31.73,0.7,31.73772046
12/11/2020 19:30,37.29608,2.77344,37.39905818,6.28608,1.83344,6.548,31.01,0.94,31.02424375,36.82608,2.75344,36.92887217,6.28608,1.83344,6.548,30.54,0.92,30.55385409
12/11/2020 20:00,35.89896,3.14928,36.03683246,6.88896,2.00928,7.176,29.01,1.14,29.03239053,35.42896,3.11928,35.56601066,6.88896,2.00928,7.176,28.54,1.11,28.56157734
12/11/2020 20:30,34.48152,3.66336,34.67557394,5.53152,1.61336,5.762,28.95,2.05,29.02249128,34.01152,3.64336,34.2061042,5.53152,1.61336,5.762,28.48,2.03,28.5522556
12/11/2020 21:00,33.46456,4.04508,33.70815106,6.39456,1.86508,6.661,27.07,2.18,27.15763797,32.99456,4.03508,33.24037996,6.39456,1.86508,6.661,26.6,2.17,26.68836638
12/11/2020 21:30,32.02376,4.51568,32.34057158,6.29376,1.83568,6.556,25.73,2.68,25.86919597,31.58376,4.48568,31.90070878,6.29376,1.83568,6.556,25.29,2.65,25.42846043
12/11/2020 22:00,30.56752,4.47886,30.89390661,6.16752,1.79886,6.4245,24.4,2.68,24.54673909,30.13752,4.44886,30.4641177,6.16752,1.79886,6.4245,23.97,2.65,24.11604031
12/11/2020 22:30,30.34592,5.45756,30.83277188,8.66592,2.52756,9.027,21.68,2.93,21.87709533,29.93592,5.46756,30.43112746,8.66592,2.52756,9.027,21.27,2.94,21.47222625
12/11/2020 23:00,27.98376,6.29818,28.68375664,8.15376,2.37818,8.4935,19.83,3.92,20.21374038,27.59376,6.27818,28.29895996,8.15376,2.37818,8.4935,19.44,3.9,19.82734475
12/11/2020 23:30,26.4808,6.0144,27.15521637,7.1808,2.0944,7.48,19.3,3.92,19.69407017,26.1008,5.9944,26.78030231,7.1808,2.0944,7.48,18.92,3.9,19.3177742
13/11/2020 00:00,26.01,6.475,26.80383788,8.28,2.415,8.625,17.73,4.06,18.18891146,25.63,6.435,26.42548249,8.28,2.415,8.625,17.35,4.02,17.80962942
13/11/2020 00:30,25.5412,6.4416,26.34097773,7.6512,2.2316,7.97,17.89,4.21,18.37868875,25.1512,6.4016,25.95309893,7.6512,2.2316,7.97,17.5,4.17,17.98996665
13/11/2020 01:00,26.0784,6.5062,26.8777526,8.5584,2.4962,8.915,17.52,4.01,17.97304927,25.7084,6.4762,26.51156346,8.5584,2.4962,8.915,17.15,3.98,17.60576326
13/11/2020 01:30,26.04848,6.59664,26.87078282,8.86848,2.58664,9.238,17.18,4.01,17.64178279,25.67848,6.56664,26.5048127,8.86848,2.58664,9.238,16.81,3.98,17.27473589
13/11/2020 02:00,25.64968,6.80074,26.5359407,9.73968,2.84074,10.1455,15.91,3.96,16.39541704,25.28968,6.76074,26.17776766,9.73968,2.84074,10.1455,15.55,3.92,16.03648652
13/11/2020 02:30,24.94808,6.65694,25.82095168,8.45808,2.46694,8.8105,16.49,4.19,17.01400012,24.57808,6.60694,25.45061242,8.45808,2.46694,8.8105,16.12,4.14,16.64313672
13/11/2020 03:00,24.60664,6.69152,25.50025827,8.57664,2.50152,8.934,16.03,4.19,16.56855455,24.24664,6.64152,25.13979593,8.57664,2.50152,8.934,15.67,4.14,16.20766794
13/11/2020 03:30,24.37824,6.62782,25.26314674,7.87824,2.29782,8.2065,16.5,4.33,17.05868987,24.01824,6.59782,24.90797225,7.87824,2.29782,8.2065,16.14,4.3,16.70298177
13/11/2020 04:00,23.70104,6.29072,24.52167317,7.51104,2.19072,7.824,16.19,4.1,16.7010808,23.34104,6.25072,24.16351897,7.51104,2.19072,7.824,15.83,4.06,16.34235295
13/11/2020 04:30,23.64008,6.27294,24.45819206,7.45008,2.17294,7.7605,16.19,4.1,16.7010808,23.28008,6.28294,24.11301433,7.45008,2.17294,7.7605,15.83,4.11,16.35484638
13/11/2020 05:00,24.15088,6.51234,25.01350789,8.27088,2.41234,8.6155,15.88,4.1,16.40074389,23.79088,6.44234,24.64771218,8.27088,2.41234,8.6155,15.52,4.03,16.03469052
13/11/2020 05:30,25.108,6.7015,25.98695377,9.228,2.6915,9.6125,15.88,4.01,16.37847673,24.748,6.6615,25.62887212,9.228,2.6915,9.6125,15.52,3.97,16.01971598
13/11/2020 06:00,25.3176,6.0718,26.035507,8.3376,2.4318,8.685,16.98,3.64,17.36577093,24.9476,6.0418,25.66877662,8.3376,2.4318,8.685,16.61,3.61,16.99777044
13/11/2020 06:30,28.02272,5.43246,28.54442954,7.96272,2.32246,8.2945,20.06,3.11,20.29964778,27.65272,5.38246,28.17168435,7.96272,2.32246,8.2945,19.69,3.06,19.92635692
13/11/2020 07:00,30.57512,4.82566,30.95359361,8.38512,2.44566,8.7345,22.19,2.38,22.3172691,30.17512,4.76566,30.54913063,8.38512,2.44566,8.7345,21.79,2.32,21.91315815
13/11/2020 07:30,33.04728,4.06254,33.29605002,8.47728,2.47254,8.8305,24.57,1.59,24.62139314,32.61728,4.03254,32.86561019,8.47728,2.47254,8.8305,24.14,1.56,24.19035345
13/11/2020 08:00,34.45432,3.80126,34.66337757,8.64432,2.52126,9.0045,25.81,1.28,25.84172014,34.00432,3.79126,34.21501762,8.64432,2.52126,9.0045,25.36,1.27,25.39178017
13/11/2020 08:30,35.56912,3.50766,35.74165604,9.00912,2.62766,9.3845,26.56,0.88,26.57457431,35.12912,3.49766,35.3028143,9.00912,2.62766,9.3845,26.12,0.87,26.13448488
13/11/2020 09:00,35.75216,2.90438,35.86993683,7.11216,2.07438,7.4085,28.64,0.83,28.65202436,35.29216,2.94438,35.41476996,7.11216,2.07438,7.4085,28.18,0.87,28.19342654
13/11/2020 09:30,36.66376,3.30068,36.81203317,8.09376,2.36068,8.431,28.57,0.94,28.58545959,36.20376,3.29068,36.35300281,8.09376,2.36068,8.431,28.11,0.93,28.12538
13/11/2020 10:00,37.05856,3.89708,37.26290517,10.85856,3.16708,11.311,26.2,0.73,26.21016787,36.61856,3.88708,36.82428991,10.85856,3.16708,11.311,25.76,0.72,25.77006015
13/11/2020 10:30,36.06008,3.67294,36.24665306,10.09008,2.94294,10.5105,25.97,0.73,25.98025789,35.63008,3.66294,35.81786887,10.09008,2.94294,10.5105,25.54,0.72,25.55014677
13/11/2020 11:00,36.40744,3.83092,36.60843667,10.83744,3.16092,11.289,25.57,0.67,25.57877636,35.98744,3.88092,36.19609617,10.83744,3.16092,11.289,25.15,0.72,25.16030405
13/11/2020 11:30,36.78872,4.22796,37.03087313,12.19872,3.55796,12.707,24.59,0.67,24.599126,36.37872,4.27796,36.62938998,12.19872,3.55796,12.707,24.18,0.72,24.19071723
13/11/2020 12:00,36.5108,3.4769,36.67597784,11.9208,3.4769,12.4175,24.59,0,24.59,36.1008,3.4769,36.26784518,11.9208,3.4769,12.4175,24.18,0,24.18
13/11/2020 12:30,36.80664,3.11402,36.9381357,10.67664,3.11402,11.1215,26.13,0,26.13,36.36664,3.95402,36.58096198,10.67664,3.11402,11.1215,25.69,0.84,25.7037293
13/11/2020 13:00,37.58872,3.26046,37.72986179,11.17872,3.26046,11.6445,26.41,0,26.41,37.15872,3.26046,37.30148886,11.17872,3.26046,11.6445,25.98,0,25.98
13/11/2020 13:30,36.78008,2.94294,36.8976311,10.09008,2.94294,10.5105,26.69,0,26.69,36.34008,2.94294,36.45904977,10.09008,2.94294,10.5105,26.25,0,26.25
13/11/2020 14:00,36.2,2.3975,36.27930548,8.22,2.3975,8.5625,27.98,0,27.98,35.75,2.3975,35.83030151,8.22,2.3975,8.5625,27.53,0,27.53
13/11/2020 14:30,35.97744,2.88592,36.09300103,7.59744,2.21592,7.914,28.38,0.67,28.38790764,35.51744,2.88592,35.63449282,7.59744,2.21592,7.914,27.92,0.67,27.92803788
13/11/2020 15:00,35.3932,2.9051,35.51222624,7.6632,2.2351,7.9825,27.73,0.67,27.73809294,34.9432,2.9051,35.06375382,7.6632,2.2351,7.9825,27.28,0.67,27.2882264
13/11/2020 15:30,35.72296,3.07128,35.85474351,8.23296,2.40128,8.576,27.49,0.67,27.49816358,35.27296,3.07128,35.40641846,8.23296,2.40128,8.576,27.04,0.67,27.04829939
13/11/2020 16:00,36.06048,2.76014,36.165959,6.96048,2.03014,7.2505,29.1,0.73,29.10915492,35.60048,2.76014,35.70731786,6.96048,2.03014,7.2505,28.64,0.73,28.64930191
13/11/2020 16:30,37.94496,3.39728,38.09673872,7.94496,2.31728,8.276,30,1.08,30.01943371,37.47496,3.38728,37.62773303,7.94496,2.31728,8.276,29.53,1.07,29.54937901
13/11/2020 17:00,39.66752,3.49636,39.82130932,7.90752,2.30636,8.237,31.76,1.19,31.78228595,39.17752,3.48636,39.33233758,7.90752,2.30636,8.237,31.27,1.18,31.29225623
13/11/2020 17:30,40.78664,3.91402,40.97401073,9.71664,2.83402,10.1215,31.07,1.08,31.08876485,40.30664,3.89402,40.49430355,9.71664,2.83402,10.1215,30.59,1.06,30.60835997
13/11/2020 18:00,39.30632,3.53976,39.46538601,7.57632,2.20976,7.892,31.73,1.33,31.75786202,38.80632,3.52976,38.96651996,7.57632,2.20976,7.892,31.23,1.32,31.25788381
13/11/2020 18:30,39.136,3.5755,39.29899103,8.556,2.4955,8.9125,30.58,1.08,30.59906535,38.656,3.5555,38.81916944,8.556,2.4955,8.9125,30.1,1.06,30.11865867
13/11/2020 19:00,38.87136,3.91248,39.06776328,9.95136,2.90248,10.366,28.92,1.01,28.93763121,38.41136,3.89248,38.60808177,9.95136,2.90248,10.366,28.46,0.99,28.4772137
13/11/2020 19:30,37.22872,3.95296,37.43799521,8.23872,2.40296,8.582,28.99,1.55,29.03140713,36.76872,3.94296,36.97953088,8.23872,2.40296,8.582,28.53,1.54,28.57153304
13/11/2020 20:00,35.93016,4.33338,36.19053163,8.00016,2.33338,8.3335,27.93,2,28.00151603,35.47016,4.29338,35.72905487,8.00016,2.33338,8.3335,27.47,1.96,27.53983479
13/11/2020 20:30,34.4204,4.5497,34.7197884,7.3704,2.1497,7.6775,27.05,2.4,27.15626079,33.9604,4.4897,34.25589255,7.3704,2.1497,7.6775,26.59,2.34,26.69276494
13/11/2020 21:00,33.36968,5.08824,33.75538075,8.11968,2.36824,8.458,25.25,2.72,25.39608041,32.93968,5.00824,33.31823804,8.11968,2.36824,8.458,24.82,2.64,24.96000801
13/11/2020 21:30,32.0612,5.1066,32.46533396,7.5312,2.1966,7.845,24.53,2.91,24.70200397,31.6412,5.0566,32.04270184,7.5312,2.1966,7.845,24.11,2.86,24.27903828
13/11/2020 22:00,31.07856,5.76208,31.60820238,8.57856,2.50208,8.936,22.5,3.26,22.73494227,30.67856,5.75208,31.21314576,8.57856,2.50208,8.936,22.1,3.25,22.33769236
13/11/2020 22:30,29.32648,6.50814,30.03994533,8.25648,2.40814,8.6005,21.07,4.1,21.46520207,28.95648,6.46814,29.67009553,8.25648,2.40814,8.6005,20.7,4.06,21.09439736
13/11/2020 23:00,28.2836,6.2048,28.95620092,7.8336,2.2848,8.16,20.45,3.92,20.82231735,27.9036,6.1648,28.57648775,7.8336,2.2848,8.16,20.07,3.88,20.44160708
13/11/2020 23:30,27.16672,5.96696,27.81430005,7.56672,2.20696,7.882,19.6,3.76,19.95739462,26.79672,5.94696,27.44868915,7.56672,2.20696,7.882,19.23,3.74,19.59031649
14/11/2020 00:00,25.98568,6.00124,26.66965404,7.13568,2.08124,7.433,18.85,3.92,19.25328284,25.61568,5.97124,26.30244797,7.13568,2.08124,7.433,18.48,3.89,18.8849808
14/11/2020 00:30,25.66696,5.97828,26.35398769,6.81696,1.98828,7.101,18.85,3.99,19.26765684,25.29696,5.94828,25.98688554,6.81696,1.98828,7.101,18.48,3.96,18.8995238
14/11/2020 01:00,26.30624,6.03932,26.99058445,7.02624,2.04932,7.319,19.28,3.99,19.68853727,25.94624,6.00932,26.63304896,7.02624,2.04932,7.319,18.92,3.96,19.32997672
14/11/2020 01:30,25.90312,5.84216,26.55376544,6.69312,1.95216,6.972,19.21,3.89,19.59990306,25.54312,5.83216,26.20047842,6.69312,1.95216,6.972,18.85,3.88,19.24517862
14/11/2020 02:00,24.89992,5.96956,25.60550063,6.40992,1.86956,6.677,18.49,4.1,18.93911561,24.52992,5.92956,25.2364153,6.40992,1.86956,6.677,18.12,4.06,18.5692757
14/11/2020 02:30,24.44968,6.17574,25.21758546,6.73968,1.96574,7.0205,17.71,4.21,18.20352164,24.07968,6.14574,24.85158162,6.73968,1.96574,7.0205,17.34,4.18,17.83670373
14/11/2020 03:00,23.6724,6.4482,24.53490992,6.5424,1.9082,6.815,17.13,4.54,17.7214136,23.3224,6.3882,24.18146896,6.5424,1.9082,6.815,16.78,4.48,17.36775173
14/11/2020 03:30,22.77312,6.37216,23.64782057,5.97312,1.74216,6.222,16.8,4.63,17.42632778,22.42312,6.31216,23.29462759,5.97312,1.74216,6.222,16.45,4.57,17.07300208
14/11/2020 04:00,22.94952,6.58986,23.87690774,6.71952,1.95986,6.9995,16.23,4.63,16.87749389,22.58952,6.52986,23.51436764,6.71952,1.95986,6.9995,15.87,4.57,16.51489631
14/11/2020 04:30,22.74256,6.43908,23.636535,6.20256,1.80908,6.461,16.54,4.63,17.17581148,22.38256,6.37908,23.27384055,6.20256,1.80908,6.461,16.18,4.57,16.81300984
14/11/2020 05:00,22.80248,6.36614,23.6744764,5.95248,1.73614,6.2005,16.85,4.63,17.47453576,22.45248,6.30614,23.32126197,5.95248,1.73614,6.2005,16.5,4.57,17.12118279
14/11/2020 05:30,23.0564,6.5702,23.9742593,6.2064,1.8102,6.465,16.85,4.76,17.50942889,22.7064,6.5402,23.62953273,6.2064,1.8102,6.465,16.5,4.73,17.16458272
14/11/2020 06:00,23.49416,6.58788,24.40032207,6.64416,1.93788,6.921,16.85,4.65,17.47984554,23.14416,6.50788,24.04172715,6.64416,1.93788,6.921,16.5,4.57,17.12118279
14/11/2020 06:30,24.17864,6.79252,25.11463637,6.96864,2.03252,7.259,17.21,4.76,17.856139,23.80864,6.74252,24.74495736,6.96864,2.03252,7.259,16.84,4.71,17.48627176
14/11/2020 07:00,24.69792,5.75856,25.36036801,5.37792,1.56856,5.602,19.32,4.19,19.76912998,24.32792,5.73856,24.99557486,5.37792,1.56856,5.602,18.95,4.17,19.4033863
14/11/2020 07:30,25.79912,5.38016,26.35414037,6.06912,1.77016,6.322,19.73,3.61,20.05754222,25.43912,5.34016,25.99357873,6.06912,1.77016,6.322,19.37,3.57,19.69623822
14/11/2020 08:00,27.2736,5.9923,27.92412785,9.0936,2.6523,9.4725,18.18,3.34,18.48426358,26.9236,5.9523,27.57372141,9.0936,2.6523,9.4725,17.83,3.3,18.1328128
14/11/2020 08:30,28.45904,5.95722,29.07585644,9.17904,2.67722,9.5615,19.28,3.28,19.55701409,28.10904,5.90722,28.72304611,9.17904,2.67722,9.5615,18.93,3.23,19.20358821
14/11/2020 09:00,29.40616,5.87638,29.98756555,9.65616,2.81638,10.0585,19.75,3.06,19.98564735,29.04616,5.81638,29.62278999,9.65616,2.81638,10.0585,19.39,3,19.6207059
14/11/2020 09:30,30.6652,6.0336,31.25314096,10.1952,2.9736,10.62,20.47,3.06,20.69745153,30.3052,5.9736,30.88833184,10.1952,2.9736,10.62,20.11,3,20.33253796
14/11/2020 10:00,30.78432,5.15626,31.21316029,8.52432,2.48626,8.8795,22.26,2.67,22.4195562,30.41432,5.08626,30.83668111,8.52432,2.48626,8.8795,21.89,2.6,22.04386763
14/11/2020 10:30,32.70808,5.02444,33.0917436,11.15808,3.25444,11.623,21.55,1.77,21.62256692,32.29808,5.18444,32.71153298,11.15808,3.25444,11.623,21.14,1.93,21.22791794
14/11/2020 11:00,33.50864,5.09252,33.89340223,11.76864,3.43252,12.259,21.74,1.66,21.80328416,33.11864,5.03252,33.4988145,11.76864,3.43252,12.259,21.35,1.6,21.40986922
14/11/2020 11:30,33.88848,4.67664,34.20964832,10.54848,3.07664,10.988,23.34,1.6,23.39477719,33.48848,4.67664,33.81344783,10.54848,3.07664,10.988,22.94,1.6,22.99573004
14/11/2020 12:00,34.22744,4.58592,34.53329279,10.23744,2.98592,10.664,23.99,1.6,24.04329636,33.80744,4.58592,34.11705822,10.23744,2.98592,10.664,23.57,1.6,23.6242439
14/11/2020 12:30,34.4084,4.6537,34.72167787,10.0584,2.9337,10.4775,24.35,1.72,24.41067185,33.9884,4.6237,34.30145677,10.0584,2.9337,10.4775,23.93,1.69,23.98960191
14/11/2020 13:00,34.7524,4.9307,35.10044313,10.5624,3.0807,11.0025,24.19,1.85,24.2606389,34.3424,4.8907,34.68889425,10.5624,3.0807,11.0025,23.78,1.81,23.84878404
14/11/2020 13:30,34.83384,5.03612,35.19600707,10.92384,3.18612,11.379,23.91,1.85,23.98146368,34.42384,4.99612,34.78450769,10.92384,3.18612,11.379,23.5,1.81,23.56960118
14/11/2020 14:00,33.78456,5.00008,34.15255912,10.11456,2.95008,10.536,23.67,2.05,23.75860686,33.37456,4.93008,33.73672989,10.11456,2.95008,10.536,23.26,1.98,23.34412132
14/11/2020 14:30,33.91752,4.96886,34.27955269,10.00752,2.91886,10.4245,23.91,2.05,23.99772073,33.50752,4.89886,33.86373762,10.00752,2.91886,10.4245,23.5,1.98,23.58326525
14/11/2020 15:00,33.54248,5.35864,33.96782282,9.97248,2.90864,10.388,23.57,2.45,23.69699137,33.15248,5.31864,33.57640335,9.97248,2.90864,10.388,23.18,2.41,23.30494583
14/11/2020 15:30,33.29864,5.84752,33.80817824,9.72864,2.83752,10.134,23.57,3.01,23.76141831,32.90864,5.79752,33.41541298,9.72864,2.83752,10.134,23.18,2.96,23.36822629
14/11/2020 16:00,33.68864,5.67752,34.1637044,9.72864,2.83752,10.134,23.96,2.84,24.12772679,33.29864,5.60752,33.76749482,9.72864,2.83752,10.134,23.57,2.77,23.73221018
14/11/2020 16:30,34.76088,5.04484,35.12505073,9.17088,2.67484,9.553,25.59,2.37,25.69951361,34.33088,5.09484,34.70686843,9.17088,2.67484,9.553,25.16,2.42,25.27611521
14/11/2020 17:00,36.04784,4.37562,36.31243339,9.44784,2.75562,9.8415,26.6,1.62,26.64928517,35.62784,4.33562,35.89067544,9.44784,2.75562,9.8415,26.18,1.58,26.22763428
14/11/2020 17:30,37.02032,4.40676,37.2816795,9.76032,2.84676,10.167,27.26,1.56,27.30460034,36.59032,4.37676,36.85115393,9.76032,2.84676,10.167,26.83,1.53,26.87358927
14/11/2020 18:00,37.10544,4.45742,37.37221255,9.62544,2.80742,10.0265,27.48,1.65,27.52949146,36.67544,4.40742,36.93931849,9.62544,2.80742,10.0265,27.05,1.6,27.09727846
14/11/2020 18:30,36.55808,4.83944,36.87700358,10.31808,3.00944,10.748,26.24,1.83,26.30373548,36.13808,4.79944,36.45538987,10.31808,3.00944,10.748,25.82,1.79,25.88197249
14/11/2020 19:00,35.74184,4.72762,36.05314851,10.31184,3.00762,10.7415,25.43,1.72,25.48810115,35.33184,4.69762,35.64276296,10.31184,3.00762,10.7415,25.02,1.69,25.07701138
14/11/2020 19:30,33.95024,5.62382,34.41287764,9.27024,2.70382,9.6565,24.68,2.92,24.85213874,33.53024,5.56382,33.98872,9.27024,2.70382,9.6565,24.26,2.86,24.42800033
14/11/2020 20:00,32.8372,5.8846,33.36030907,9.5472,2.7846,9.945,23.29,3.1,23.49540593,32.4272,5.8346,32.94792644,9.5472,2.7846,9.945,22.88,3.05,23.08239372
14/11/2020 20:30,31.87784,5.92562,32.42390562,9.68784,2.82562,10.0915,22.19,3.1,22.40549263,31.48784,5.87562,32.03134368,9.68784,2.82562,10.0915,21.8,3.05,22.01232609
14/11/2020 21:00,31.15096,6.16028,31.75423371,10.08096,2.94028,10.501,21.07,3.22,21.31462643,30.76096,6.09028,31.35806388,10.08096,2.94028,10.501,20.68,3.15,20.91853006
14/11/2020 21:30,30.23,6.4375,30.90783568,9.9,2.8875,10.3125,20.33,3.55,20.63762099,29.85,6.3975,30.52786442,9.9,2.8875,10.3125,19.95,3.51,20.2564212
