Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/11/2020 22:00,29.34504,6.48272,30.05257112,10.05504,2.93272,10.474,19.29,3.55,19.61393892,28.97504,6.44272,29.68268155,10.05504,2.93272,10.474,18.92,3.51,19.24282983
14/11/2020 22:30,27.8296,6.4878,28.57583218,9.4896,2.7678,9.885,18.34,3.72,18.71347108,27.4396,6.4378,28.18469296,9.4896,2.7678,9.885,17.95,3.67,18.32133729
14/11/2020 23:00,27.42568,6.86374,28.27152013,10.43568,3.04374,10.8705,16.99,3.82,17.41414655,27.05568,6.84374,27.90782323,10.43568,3.04374,10.8705,16.62,3.8,17.04888266
14/11/2020 23:30,26.06248,7.33614,27.07529896,8.35248,2.43614,8.7005,17.71,4.9,18.37536666,25.71248,7.33614,26.73855976,8.35248,2.43614,8.7005,17.36,4.9,18.03828151
15/11/2020 00:00,25.13624,7.28182,26.16974329,7.92624,2.31182,8.2565,17.21,4.97,17.91326324,24.77624,7.21182,25.8045038,7.92624,2.31182,8.2565,16.85,4.9,17.54800558
15/11/2020 00:30,24.77872,7.23796,25.81420209,8.59872,2.50796,8.957,16.18,4.73,16.85720321,24.43872,7.17796,25.47104523,8.59872,2.50796,8.957,15.84,4.67,16.51406976
15/11/2020 01:00,25.66216,7.20938,26.65561134,9.15216,2.66938,9.5335,16.51,4.54,17.12284147,25.32216,7.14938,26.31207748,9.15216,2.66938,9.5335,16.17,4.48,16.77913287
15/11/2020 01:30,24.69504,6.82022,25.61953164,7.23504,2.11022,7.5365,17.46,4.71,18.0841284,24.34504,6.78022,25.27157209,7.23504,2.11022,7.5365,17.11,4.67,17.73586761
15/11/2020 02:00,24.2148,7.1264,25.24167419,8.2848,2.4164,8.63,15.93,4.71,16.61171274,23.8848,7.0864,24.91386634,8.2848,2.4164,8.63,15.6,4.67,16.28400749
15/11/2020 02:30,23.73224,7.10232,24.77220549,8.20224,2.39232,8.544,15.53,4.71,16.22852427,23.40224,7.06232,24.44465587,8.20224,2.39232,8.544,15.2,4.67,15.90122322
15/11/2020 03:00,23.16328,7.15554,24.24333502,7.73328,2.25554,8.0555,15.43,4.9,16.18934526,22.83328,7.09554,23.91036101,7.73328,2.25554,8.0555,15.1,4.84,15.85672097
15/11/2020 03:30,22.42232,7.20776,23.55232979,7.91232,2.30776,8.242,14.51,4.9,15.31502857,22.11232,7.14776,23.23887193,7.91232,2.30776,8.242,14.2,4.84,15.00218651
15/11/2020 04:00,22.53592,7.42006,23.72604014,8.36592,2.44006,8.7145,14.17,4.98,15.01963049,22.23592,7.28006,23.39733771,8.36592,2.44006,8.7145,13.87,4.84,14.69021783
15/11/2020 04:30,21.79488,6.85684,22.84804256,6.43488,1.87684,6.703,15.36,4.98,16.14713597,21.46488,6.71684,22.49126526,6.43488,1.87684,6.703,15.03,4.84,15.790076
15/11/2020 05:00,21.98192,7.15056,23.11569413,8.64192,2.52056,9.002,13.34,4.63,14.12064092,21.70192,7.09056,22.83088638,8.64192,2.52056,9.002,13.06,4.57,13.83649161
15/11/2020 05:30,22.28792,7.31606,23.45796478,9.03792,2.63606,9.4145,13.25,4.68,14.05222047,21.99792,7.28606,23.17315591,9.03792,2.63606,9.4145,12.96,4.65,13.76895421
15/11/2020 06:00,22.89288,7.43584,24.07022375,9.24288,2.69584,9.628,13.65,4.74,14.44957093,22.59288,7.34584,23.75709561,9.24288,2.69584,9.628,13.35,4.65,14.13665448
15/11/2020 06:30,23.37208,7.42144,24.52206955,8.78208,2.56144,9.148,14.59,4.86,15.37815659,23.07208,7.35144,24.21496532,8.78208,2.56144,9.148,14.29,4.79,15.07143656
15/11/2020 07:00,23.28896,6.67178,24.22577772,8.26896,2.41178,8.6135,15.02,4.26,15.61243094,22.95896,6.71178,23.91990458,8.26896,2.41178,8.6135,14.69,4.3,15.30640716
15/11/2020 07:30,24.64928,6.27354,25.43509993,9.02928,2.63354,9.4055,15.62,3.64,16.03851614,24.29928,6.21354,25.08113012,9.02928,2.63354,9.4055,15.27,3.58,15.68404603
15/11/2020 08:00,25.80256,6.70658,26.65990093,10.82256,3.15658,11.2735,14.98,3.55,15.39489851,25.47256,6.64658,26.3254314,10.82256,3.15658,11.2735,14.65,3.49,15.0599668
15/11/2020 08:30,26.56216,6.95938,27.45872018,10.59216,3.08938,11.0335,15.97,3.87,16.43221835,26.21216,6.92938,27.11261033,10.59216,3.08938,11.0335,15.62,3.84,16.08508626
15/11/2020 09:00,27.88224,6.32482,28.59060432,10.30224,3.00482,10.7315,17.58,3.32,17.89074621,27.52224,6.24482,28.22182615,10.30224,3.00482,10.7315,17.22,3.24,17.5221574
15/11/2020 09:30,29.28256,6.03408,29.89779995,10.16256,2.96408,10.586,19.12,3.07,19.36489866,28.90256,5.99408,29.51757052,10.16256,2.96408,10.586,18.74,3.03,18.9833743
15/11/2020 10:00,30.9368,6.1699,31.54604984,11.1768,3.2599,11.6425,19.76,2.91,19.97312444,30.5568,6.0999,31.15969843,11.1768,3.2599,11.6425,19.38,2.84,19.58698548
15/11/2020 10:30,31.8792,6.0831,32.45439105,10.8792,3.1731,11.3325,21,2.91,21.20066273,31.4892,6.0131,32.05818286,10.8792,3.1731,11.3325,20.61,2.84,20.80475186
15/11/2020 11:00,31.79992,6.58456,32.47447217,13.96992,4.07456,14.552,17.83,2.51,18.00580462,31.42992,6.51456,32.09796509,13.96992,4.07456,14.552,17.46,2.44,17.62966818
15/11/2020 11:30,31.93184,6.62262,32.61137074,14.99184,4.37262,15.6165,16.94,2.25,17.08877117,31.57184,6.57262,32.24872733,14.99184,4.37262,15.6165,16.58,2.2,16.72532212
15/11/2020 12:00,32.35,6.605,33.01739731,15.24,4.445,15.875,17.11,2.16,17.24580239,31.98,6.555,32.6448836,15.24,4.445,15.875,16.74,2.11,16.87245388
15/11/2020 12:30,33.1616,6.5963,33.81128345,15.8616,4.6263,16.5225,17.3,1.97,17.41180347,32.8016,6.5463,33.44845297,15.8616,4.6263,16.5225,16.94,1.92,17.04846034
15/11/2020 13:00,33.35056,6.46808,33.97198715,15.01056,4.37808,15.636,18.34,2.09,18.45870255,32.98056,6.41808,33.59924238,15.01056,4.37808,15.636,17.97,2.04,18.08542231
15/11/2020 13:30,33.14016,5.78838,33.64187194,12.68016,3.69838,13.2085,20.46,2.09,20.56647029,32.76016,5.73838,33.25893997,12.68016,3.69838,13.2085,20.08,2.04,20.18335948
15/11/2020 14:00,33.69632,5.81226,34.19392267,13.51632,3.94226,14.0795,20.18,1.87,20.26645751,33.31632,5.76226,33.81095708,13.51632,3.94226,14.0795,19.8,1.82,19.88347052
15/11/2020 14:30,33.10184,5.45762,33.54873213,11.27184,3.28762,11.7415,21.83,2.17,21.93758875,32.70184,5.39762,33.14430028,11.27184,3.28762,11.7415,21.43,2.11,21.53362487
15/11/2020 15:00,33.31096,5.86278,33.82295442,12.66096,3.69278,13.1885,20.65,2.17,20.76370391,32.93096,5.80278,33.43830711,12.66096,3.69278,13.1885,20.27,2.11,20.37952404
15/11/2020 15:30,33.47136,5.82498,33.97443645,12.53136,3.65498,13.0535,20.94,2.17,21.05213766,33.08136,5.76498,33.57992516,12.53136,3.65498,13.0535,20.55,2.11,20.6580396
15/11/2020 16:00,34.12512,5.27066,34.52975053,10.42512,3.04066,10.8595,23.7,2.23,23.80468231,33.72512,5.22066,34.12680779,10.42512,3.04066,10.8595,23.3,2.18,23.40176062
15/11/2020 16:30,36.72176,5.48468,37.12909065,11.50176,3.35468,11.981,25.22,2.13,25.30978664,36.29176,5.42468,36.69494512,11.50176,3.35468,11.981,24.79,2.07,24.87627384
15/11/2020 17:00,39.2516,4.7613,39.53932321,10.9416,3.1913,11.3975,28.31,1.57,28.35350067,38.7916,4.7113,39.07665004,10.9416,3.1913,11.3975,27.85,1.52,27.89144851
15/11/2020 17:30,39.42992,4.43956,39.67906607,9.28992,2.70956,9.677,30.14,1.73,30.18960914,38.94992,4.40956,39.19873069,9.28992,2.70956,9.677,29.66,1.7,29.70867887
15/11/2020 18:00,39.44304,4.79672,39.73363723,10.10304,2.94672,10.524,29.34,1.85,29.39826696,38.97304,4.75672,39.26224945,10.10304,2.94672,10.524,28.87,1.81,28.92668318
15/11/2020 18:30,37.41456,4.66508,37.70427391,9.27456,2.70508,9.661,28.14,1.96,28.20817612,36.95456,4.60508,37.24038489,9.27456,2.70508,9.661,27.68,1.9,27.74513291
15/11/2020 19:00,36.21968,4.95824,36.55748026,9.31968,2.71824,9.708,26.9,2.24,26.99310282,35.75968,4.91824,36.09631281,9.31968,2.71824,9.708,26.44,2.2,26.53137011
15/11/2020 19:30,35.33712,5.29666,35.73187173,10.13712,2.95666,10.5595,25.2,2.34,25.30840967,34.91712,5.24666,35.30910237,10.13712,2.95666,10.5595,24.78,2.29,24.8855882
15/11/2020 20:00,33.96392,5.13656,34.35013989,9.07392,2.64656,9.452,24.89,2.49,25.01423994,33.54392,5.08656,33.92738808,9.07392,2.64656,9.452,24.47,2.44,24.59135011
15/11/2020 20:30,33.91232,5.78776,34.4026687,10.79232,3.14776,11.242,23.12,2.64,23.2702385,33.52232,5.72776,34.00813392,10.79232,3.14776,11.242,22.73,2.58,22.87595462
15/11/2020 21:00,32.57568,5.81374,33.09039891,10.19568,2.97374,10.6205,22.38,2.84,22.55947694,32.17568,5.74374,32.68432243,10.19568,2.97374,10.6205,21.98,2.77,22.15385519
15/11/2020 21:30,31.38072,5.96396,31.94242331,10.23072,2.98396,10.657,21.15,2.98,21.35890681,30.99072,5.90396,31.54808187,10.23072,2.98396,10.657,20.76,2.92,20.96435069
15/11/2020 22:00,30.66176,6.37218,31.31689966,11.08176,3.23218,11.5435,19.58,3.14,19.83017902,30.26176,6.42218,30.93571584,11.08176,3.23218,11.5435,19.18,3.19,19.44346934
15/11/2020 22:30,28.66384,7.23362,29.56249282,10.26384,2.99362,10.6915,18.4,4.24,18.88220326,28.28384,7.19362,29.18430698,10.26384,2.99362,10.6915,18.02,4.2,18.50298354
15/11/2020 23:00,27.61536,7.23698,28.54788937,10.27536,2.99698,10.7035,17.34,4.24,17.85085992,27.24536,7.19698,28.17988933,10.27536,2.99698,10.7035,16.97,4.2,17.48201647
15/11/2020 23:30,26.3976,7.0043,27.31105095,9.4776,2.7643,9.8725,16.92,4.24,17.44316485,26.0276,6.9643,26.94322617,9.4776,2.7643,9.8725,16.55,4.2,17.07461566
16/11/2020 00:00,25.05768,6.66224,25.9282234,8.88768,2.59224,9.258,16.17,4.07,16.67434556,24.68768,6.62224,25.56043048,8.88768,2.59224,9.258,15.8,4.03,16.30585478
16/11/2020 00:30,25.21336,6.59098,26.06059362,8.64336,2.52098,9.0035,16.57,4.07,17.06252619,24.84336,6.55098,25.69256459,8.64336,2.52098,9.0035,16.2,4.03,16.69373835
16/11/2020 01:00,25.65088,6.44234,26.44752142,8.99088,2.62234,9.3655,16.66,3.82,17.09233746,25.27088,6.41234,26.07173719,8.99088,2.62234,9.3655,16.28,3.79,16.71533727
16/11/2020 01:30,25.65848,6.40414,26.44561599,9.16848,2.67414,9.5505,16.49,3.73,16.90659635,25.28848,6.36414,26.07699175,9.16848,2.67414,9.5505,16.12,3.69,16.53694349
16/11/2020 02:00,24.61976,6.80618,25.54323137,8.72976,2.54618,9.0935,15.89,4.26,16.45113066,24.24976,6.98618,25.23603715,8.72976,2.54618,9.0935,15.52,4.44,16.14261441
16/11/2020 02:30,24.38896,6.63428,25.27518627,9.40896,2.74428,9.801,14.98,3.89,15.47683753,24.04896,6.76428,24.98215285,9.40896,2.74428,9.801,14.64,4.02,15.18189711
16/11/2020 03:00,24.26712,6.67916,25.16951115,9.35712,2.72916,9.747,14.91,3.95,15.42435088,23.99712,6.64916,24.90126698,9.35712,2.72916,9.747,14.64,3.92,15.15572499
16/11/2020 03:30,23.63912,6.70516,24.57167404,8.82912,2.57516,9.197,14.81,4.13,15.37507724,23.31912,6.65516,24.25020644,8.82912,2.57516,9.197,14.49,4.08,15.05345475
16/11/2020 04:00,23.24024,6.60632,24.16096478,8.49024,2.47632,8.844,14.75,4.13,15.31729088,22.92024,6.55632,23.83952041,8.49024,2.47632,8.844,14.43,4.08,14.99570939
16/11/2020 04:30,23.34912,6.68766,24.28798471,8.76912,2.55766,9.1345,14.58,4.13,15.15365632,23.03912,6.63766,23.97622949,8.76912,2.55766,9.1345,14.27,4.08,14.84180919
16/11/2020 05:00,23.64312,6.75466,24.5890739,8.79312,2.56466,9.1595,14.85,4.19,15.42979585,23.31312,6.71466,24.26083723,8.79312,2.56466,9.1595,14.52,4.15,15.10142046
16/11/2020 05:30,23.96352,6.54186,24.84041511,8.06352,2.35186,8.3995,15.9,4.19,16.44281302,23.61352,6.50186,24.49229492,8.06352,2.35186,8.3995,15.55,4.15,16.09425363
16/11/2020 06:00,25.35352,6.60936,26.20085144,9.56352,2.78936,9.962,15.79,3.82,16.24550707,25.01352,6.56936,25.8617995,9.56352,2.78936,9.962,15.45,3.78,15.90568766
16/11/2020 06:30,27.44936,5.84648,28.0650796,8.31936,2.42648,8.666,19.13,3.42,19.43330389,27.08936,5.81648,27.70676569,8.31936,2.42648,8.666,18.77,3.39,19.07367296
16/11/2020 07:00,30.564,5.5095,31.05660455,8.844,2.5795,9.2125,21.72,2.93,21.91673561,30.184,5.4495,30.67198895,8.844,2.5795,9.2125,21.34,2.87,21.53212716
16/11/2020 07:30,33.85376,3.87818,34.07517199,8.87376,2.58818,9.2435,24.98,1.29,25.01328647,33.43376,3.91818,33.66256737,8.87376,2.58818,9.2435,24.56,1.33,24.59598544
16/11/2020 08:00,35.07064,3.70352,35.26564689,9.68064,2.82352,10.084,25.39,0.88,25.40524552,34.67064,3.71352,34.86894763,9.68064,2.82352,10.084,24.99,0.89,25.00584332
16/11/2020 08:30,36.16768,3.78724,36.36542676,9.96768,2.90724,10.383,26.2,0.88,26.21477446,35.74768,3.79724,35.94879215,9.96768,2.90724,10.383,25.78,0.89,25.79535811
16/11/2020 09:00,36.77544,2.83992,36.88493097,9.32544,2.71992,9.714,27.45,0.12,27.45026229,36.33544,3.29992,36.48497872,9.32544,2.71992,9.714,27.01,0.58,27.01622661
16/11/2020 09:30,38.2732,1.7601,38.31365018,8.9832,2.6201,9.3575,29.29,-0.86,29.30262275,37.8132,1.9801,37.86500878,8.9832,2.6201,9.3575,28.83,-0.64,28.83710284
16/11/2020 10:00,38.7532,2.7601,38.85136629,9.4632,2.7601,9.8575,29.29,0,29.29,38.2932,2.7601,38.39254248,9.4632,2.7601,9.8575,28.83,0,28.83
16/11/2020 10:30,39.00816,2.50488,39.08850177,8.58816,2.50488,8.946,30.42,0,30.42,38.55816,2.50488,38.63943745,8.58816,2.50488,8.946,29.97,0,29.97
16/11/2020 11:00,39.0436,1.9023,39.08991489,8.8536,2.5823,9.2225,30.19,-0.68,30.19765719,38.5936,1.9023,38.64045427,8.8536,2.5823,9.2225,29.74,-0.68,29.74777303
16/11/2020 11:30,39.348,2.064,39.40209639,9.408,2.744,9.8,29.94,-0.68,29.94772112,38.908,2.064,38.9627073,9.408,2.744,9.8,29.5,-0.68,29.50783625
16/11/2020 12:00,38.01808,1.80444,38.06087769,8.51808,2.48444,8.873,29.5,-0.68,29.50783625,37.56808,1.80444,37.61138975,8.51808,2.48444,8.873,29.05,-0.68,29.0579576
16/11/2020 12:30,38.19376,1.80318,38.23630161,8.51376,2.48318,8.8685,29.68,-0.68,29.68778874,37.74376,1.80318,37.78680824,8.51376,2.48318,8.8685,29.23,-0.68,29.23790861
16/11/2020 13:00,38.98256,1.82908,39.02544705,8.60256,2.50908,8.961,30.38,-0.68,30.38760932,38.52256,1.82908,38.5659586,8.60256,2.50908,8.961,29.92,-0.68,29.92772628
16/11/2020 13:30,39.18128,2.56704,39.26528233,8.80128,2.56704,9.168,30.38,0,30.38,38.72128,2.56704,38.80627809,8.80128,2.56704,9.168,29.92,0,29.92
16/11/2020 14:00,38.75536,2.55948,38.83978458,8.77536,2.55948,9.141,29.98,0,29.98,38.30536,2.55948,38.39077419,8.77536,2.55948,9.141,29.53,0,29.53
16/11/2020 14:30,38.68288,2.06834,38.73813671,9.42288,2.74834,9.8155,29.26,-0.68,29.26790051,38.24288,2.05834,38.29823278,9.42288,2.74834,9.8155,28.82,-0.69,28.82825871
16/11/2020 15:00,38.72296,2.31628,38.79217426,10.27296,2.99628,10.701,28.45,-0.68,28.45812538,38.27296,2.30628,38.34238379,10.27296,2.99628,10.701,28,-0.69,28.0085005
16/11/2020 15:30,37.17504,1.23772,37.19563885,6.57504,1.91772,6.849,30.6,-0.68,30.60755462,36.71504,1.22772,36.73556123,6.57504,1.91772,6.849,30.14,-0.69,30.14789711
16/11/2020 16:00,38.29896,1.81678,38.3420269,6.22896,1.81678,6.4885,32.07,0,32.07,37.82896,1.81678,37.87256136,6.22896,1.81678,6.4885,31.6,0,31.6
16/11/2020 16:30,39.53528,1.03654,39.54886572,5.88528,1.71654,6.1305,33.65,-0.68,33.65687003,39.03528,1.03654,39.04903968,5.88528,1.71654,6.1305,33.15,-0.68,33.15697363
16/11/2020 17:00,41.89896,1.18928,41.91583515,6.40896,1.86928,6.676,35.49,-0.68,35.49651391,41.37896,1.18928,41.39604713,6.40896,1.86928,6.676,34.97,-0.68,34.97661076
16/11/2020 17:30,42.3036,1.2373,42.32169047,6.8136,1.9873,7.0975,35.49,-0.75,35.49792388,41.7836,1.2373,41.80191551,6.8136,1.9873,7.0975,34.97,-0.75,34.97804168
16/11/2020 18:00,41.53808,1.72194,41.57375575,8.81808,2.57194,9.1855,32.72,-0.85,32.73103879,41.04808,1.70194,41.08334786,8.81808,2.57194,9.1855,32.23,-0.87,32.24174003
16/11/2020 18:30,40.6044,2.7692,40.69871949,9.4944,2.7692,9.89,31.11,0,31.11,40.1444,2.7692,40.23979771,9.4944,2.7692,9.89,30.65,0,30.65
16/11/2020 19:00,39.75664,3.06152,39.87434424,10.49664,3.06152,10.934,29.26,0,29.26,39.30664,3.06152,39.42568773,10.49664,3.06152,10.934,28.81,0,28.81
16/11/2020 19:30,37.12768,3.57474,37.29937517,7.86768,2.29474,8.1955,29.26,1.28,29.28798388,36.67768,3.73474,36.8673364,7.86768,2.29474,8.1955,28.81,1.44,28.84596506
16/11/2020 20:00,35.84248,4.07864,36.07379488,8.53248,2.48864,8.888,27.31,1.59,27.35624609,35.38248,4.02864,35.61109141,8.53248,2.48864,8.888,26.85,1.54,26.89412761
16/11/2020 20:30,35.17648,4.56064,35.47089204,9.63648,2.81064,10.038,25.54,1.75,25.59988477,34.74648,4.50064,35.03674689,9.63648,2.81064,10.038,25.11,1.69,25.16680751
16/11/2020 21:00,33.73904,4.34722,34.01795323,9.17904,2.67722,9.5615,24.56,1.67,24.6167118,33.32904,4.30722,33.60620555,9.17904,2.67722,9.5615,24.15,1.63,24.20494578
16/11/2020 21:30,31.86848,4.18664,32.14230813,7.90848,2.30664,8.238,23.96,1.88,24.03364309,31.45848,4.13664,31.72928859,7.90848,2.30664,8.238,23.55,1.83,23.6209949
16/11/2020 22:00,30.74088,4.79984,31.11334388,9.05088,2.63984,9.428,21.69,2.16,21.79728653,30.36088,4.63984,30.71337086,9.05088,2.63984,9.428,21.31,2,21.40364689
16/11/2020 22:30,29.27488,5.64434,29.81404322,9.61488,2.80434,10.0155,19.66,2.84,19.86406806,28.89488,5.59434,29.43145817,9.61488,2.80434,10.0155,19.28,2.79,19.4808239
16/11/2020 23:00,27.53824,5.76282,28.13476065,9.19824,2.68282,9.5815,18.34,3.08,18.59682769,27.16824,5.73282,27.76649942,9.19824,2.68282,9.5815,17.97,3.05,18.22699646
16/11/2020 23:30,26.43208,6.05894,27.11762539,9.80208,2.85894,10.2105,16.63,3.2,16.93507898,26.07208,6.02894,26.76007237,9.80208,2.85894,10.2105,16.27,3.17,16.5759404
17/11/2020 00:00,25.8864,6.2352,26.62674265,10.1664,2.9652,10.59,15.72,3.27,16.05650336,25.5464,6.1952,26.2868609,10.1664,2.9652,10.59,15.38,3.23,15.71551145
17/11/2020 00:30,26.10008,6.39544,26.87221295,10.27008,2.99544,10.698,15.83,3.4,16.19101294,25.75008,6.36544,26.52518513,10.27008,2.99544,10.698,15.48,3.37,15.8425787
17/11/2020 01:00,26.52336,6.17848,27.23347647,9.90336,2.88848,10.316,16.62,3.29,16.94250572,26.16336,6.14848,26.87610859,9.90336,2.88848,10.316,16.26,3.26,16.58358224
17/11/2020 01:30,26.50424,6.24332,27.22964896,9.95424,2.90332,10.369,16.55,3.34,16.8836637,26.14424,6.22332,26.87472785,9.95424,2.90332,10.369,16.19,3.32,16.52690231
17/11/2020 02:00,26.06216,6.28938,26.81030557,10.11216,2.94938,10.5335,15.95,3.34,16.29595349,25.71216,6.26938,26.46545479,10.11216,2.94938,10.5335,15.6,3.32,15.94936989
17/11/2020 02:30,25.48568,6.19124,26.2269201,9.77568,2.85124,10.183,15.71,3.34,16.06112387,25.13568,6.17124,25.88216784,9.77568,2.85124,10.183,15.36,3.32,15.71470649
17/11/2020 03:00,24.92656,5.97858,25.63350956,9.04656,2.63858,9.4235,15.88,3.34,16.22744589,24.57656,5.95858,25.28857404,9.04656,2.63858,9.4235,15.53,3.32,15.88090992
17/11/2020 03:30,24.71608,6.28094,25.50166304,9.46608,2.76094,9.8605,15.25,3.52,15.65097122,24.36608,6.26094,25.15760768,9.46608,2.76094,9.8605,14.9,3.5,15.30555455
17/11/2020 04:00,24.27616,6.28388,25.07626552,9.47616,2.76388,9.871,14.8,3.52,15.21283668,23.95616,6.26388,24.76153862,9.47616,2.76388,9.871,14.48,3.5,14.89699299
17/11/2020 04:30,24.15768,6.11224,24.91892816,8.88768,2.59224,9.258,15.27,3.52,15.67045947,23.81768,6.09224,24.58449245,8.88768,2.59224,9.258,14.93,3.5,15.33476117
17/11/2020 05:00,23.83368,6.03524,24.58593956,8.62368,2.51524,8.983,15.21,3.52,15.61199859,23.50368,6.01524,24.26120537,8.62368,2.51524,8.983,14.88,3.5,15.28608518
17/11/2020 05:30,25.14592,6.26006,25.91342594,9.80592,2.86006,10.2145,15.34,3.4,15.71227546,24.80592,6.24006,25.57874148,9.80592,2.86006,10.2145,15,3.38,15.37609833
17/11/2020 06:00,25.53528,6.03154,26.2379496,9.36528,2.73154,9.7555,16.17,3.3,16.50329967,25.17528,5.99154,25.87843262,9.36528,2.73154,9.7555,15.81,3.26,16.14260512
17/11/2020 06:30,28.48168,5.55924,29.01915307,10.11168,2.94924,10.533,18.37,2.61,18.55448733,28.11168,5.50924,28.64643569,10.11168,2.94924,10.533,18,2.56,18.18113308
17/11/2020 07:00,30.93944,4.82942,31.3140902,10.24944,2.98942,10.6765,20.69,1.84,20.77165617,30.53944,4.98942,30.9443324,10.24944,2.98942,10.6765,20.29,2,20.38833245
17/11/2020 07:30,33.27984,3.48912,33.46224303,9.21984,2.68912,9.604,24.06,0.8,24.07329641,32.85984,3.51912,33.04774259,9.21984,2.68912,9.604,23.64,0.83,23.65456616
17/11/2020 08:00,34.49552,3.54786,34.67748853,8.49552,2.47786,8.8495,26,1.07,26.02200799,34.06552,3.51786,34.24667855,8.49552,2.47786,8.8495,25.57,1.04,25.59114105
17/11/2020 08:30,35.63832,3.50826,35.81058141,9.14832,2.66826,9.5295,26.49,0.84,26.50331489,35.23832,3.46826,35.40858687,9.14832,2.66826,9.5295,26.09,0.8,26.10226235
17/11/2020 09:00,36.56432,3.60876,36.7419739,9.90432,2.88876,10.317,26.66,0.72,26.66972066,36.14432,3.59876,36.32303597,9.90432,2.88876,10.317,26.24,0.71,26.24960381
17/11/2020 09:30,37.21056,3.29308,37.35599218,11.29056,3.29308,11.761,25.92,0,25.92,36.81056,3.29308,36.95756625,11.29056,3.29308,11.761,25.52,0,25.52
17/11/2020 10:00,37.5604,2.1497,37.62186676,11.6904,3.4097,12.1775,25.87,-1.26,25.90066601,37.1504,2.2297,37.21725114,11.6904,3.4097,12.1775,25.46,-1.18,25.48733019
17/11/2020 10:30,37.84368,2.67274,37.93794479,11.80368,3.44274,12.2955,26.04,-0.77,26.05138192,37.43368,2.66274,37.52826378,11.80368,3.44274,12.2955,25.63,-0.78,25.64186616
17/11/2020 11:00,37.60336,2.48598,37.6854452,11.16336,3.25598,11.6285,26.44,-0.77,26.4512098,37.17336,2.47598,37.25572668,11.16336,3.25598,11.6285,26.01,-0.78,26.02169287
17/11/2020 11:30,37.71128,2.44704,37.79058936,10.72128,3.12704,11.168,26.99,-0.68,26.99856478,37.28128,2.44704,37.36150215,10.72128,3.12704,11.168,26.56,-0.68,26.56870339
17/11/2020 12:00,37.88208,2.35394,37.95514482,10.40208,3.03394,10.8355,27.48,-0.68,27.4884121,37.44208,2.35394,37.51600176,10.40208,3.03394,10.8355,27.04,-0.68,27.04854894
17/11/2020 12:30,38.2436,2.1748,38.3053873,10.2336,2.9848,10.66,28.01,-0.81,28.02170944,37.8136,2.1648,37.87551589,10.2336,2.9848,10.66,27.58,-0.82,27.5921873
17/11/2020 13:00,38.3036,1.9498,38.35319404,9.6336,2.8098,10.035,28.67,-0.86,28.6828956,37.8636,1.9898,37.91584773,9.6336,2.8098,10.035,28.23,-0.82,28.24190681
17/11/2020 13:30,38.38176,2.00968,38.4343377,9.22176,2.68968,9.606,29.16,-0.68,29.16792759,37.94176,2.00968,37.99494658,9.22176,2.68968,9.606,28.72,-0.68,28.72804901
17/11/2020 14:00,38.03088,2.58734,38.11879014,8.87088,2.58734,9.2405,29.16,0,29.16,37.59088,2.58734,37.67981671,8.87088,2.58734,9.2405,28.72,0,28.72
17/11/2020 14:30,37.61736,2.30048,37.68763699,7.88736,2.30048,8.216,29.73,0,29.73,37.17736,2.30048,37.24846715,7.88736,2.30048,8.216,29.29,0,29.29
17/11/2020 15:00,37.64528,2.87154,37.75464009,9.84528,2.87154,10.2555,27.8,0,27.8,37.20528,2.87154,37.3159296,9.84528,2.87154,10.2555,27.36,0,27.36
17/11/2020 15:30,38.06232,2.50276,38.14451483,10.91232,3.18276,11.367,27.15,-0.68,27.15851432,37.62232,2.50276,37.705474,10.91232,3.18276,11.367,26.71,-0.68,26.71865453
17/11/2020 16:00,39.01456,2.48008,39.09330747,10.83456,3.16008,11.286,28.18,-0.68,28.18820321,38.57456,2.48008,38.65420386,10.83456,3.16008,11.286,27.74,-0.68,27.74833328
17/11/2020 16:30,40.46704,3.07622,40.58379548,10.54704,3.07622,10.9865,29.92,0,29.92,40.00704,3.07622,40.12513401,10.54704,3.07622,10.9865,29.46,0,29.46
17/11/2020 17:00,42.40288,2.30834,42.46566455,11.58288,3.37834,12.0655,30.82,-1.07,30.83856838,41.91288,2.45834,41.98491331,11.58288,3.37834,12.0655,30.33,-0.92,30.34394997
17/11/2020 17:30,43.13384,2.15612,43.18769508,11.40384,3.32612,11.879,31.73,-1.17,31.75156374,42.66384,2.17612,42.71930175,11.40384,3.32612,11.879,31.26,-1.15,31.28114608
17/11/2020 18:00,42.3656,2.1658,42.42092353,11.0256,3.2158,11.485,31.34,-1.05,31.35758441,41.8956,2.1658,41.95154334,11.0256,3.2158,11.485,30.87,-1.05,30.88785198
17/11/2020 18:30,41.15504,2.36022,41.22266313,10.83504,3.16022,11.2865,30.32,-0.8,30.33055225,40.69504,2.36022,40.76342624,10.83504,3.16022,11.2865,29.86,-0.8,29.87071476
17/11/2020 19:00,39.28224,1.34232,39.30516763,9.88224,2.88232,10.294,29.4,-1.54,29.4403057,38.79224,4.73232,39.07982519,9.88224,2.88232,10.294,28.91,1.85,28.96913185
17/11/2020 19:30,38.10384,3.41112,38.25621992,9.36384,2.73112,9.754,28.74,0.68,28.74804341,37.65384,3.41112,37.80803362,9.36384,2.73112,9.754,28.29,0.68,28.29817132
17/11/2020 20:00,36.02632,2.88476,36.14163213,8.17632,2.38476,8.517,27.85,0.5,27.85448797,35.48632,3.68476,35.6771126,8.17632,2.38476,8.517,27.31,1.3,27.34092354
17/11/2020 20:30,34.36712,3.59916,34.55507039,7.43712,2.16916,7.747,26.93,1.43,26.96794023,33.93712,3.51916,34.11909438,7.43712,2.16916,7.747,26.5,1.35,26.53436451
17/11/2020 21:00,33.804,4.272,34.07286897,9.264,2.702,9.65,24.54,1.57,24.5901708,33.404,4.172,33.66352329,9.264,2.702,9.65,24.14,1.47,24.18471625
17/11/2020 21:30,31.60432,4.17626,31.87905567,8.28432,2.41626,8.6295,23.32,1.76,23.38632079,31.22432,4.08626,31.49056494,8.28432,2.41626,8.6295,22.94,1.67,23.00070651
17/11/2020 22:00,29.90816,4.55988,30.25376902,7.98816,2.32988,8.321,21.92,2.23,22.03314095,29.49816,4.67988,29.86708423,7.98816,2.32988,8.321,21.51,2.35,21.63798974
17/11/2020 22:30,29.93008,5.42044,30.41695019,10.39008,3.03044,10.823,19.54,2.39,19.68562166,29.56008,5.38044,30.04575618,10.39008,3.03044,10.823,19.17,2.35,19.31350305
17/11/2020 23:00,28.78752,5.69886,29.34618055,10.72752,3.12886,11.1745,18.06,2.57,18.24194343,28.42752,5.63886,28.98138429,10.72752,3.12886,11.1745,17.7,2.51,17.8770831
17/11/2020 23:30,27.37872,5.78296,27.98279713,9.67872,2.82296,10.082,17.7,2.96,17.94579617,27.01872,5.73296,27.6202473,9.67872,2.82296,10.082,17.34,2.91,17.58248276
18/11/2020 00:00,26.69296,6.01378,27.36201132,10.09296,2.94378,10.5135,16.6,3.07,16.88149579,26.34296,5.96378,27.00959484,10.09296,2.94378,10.5135,16.25,3.02,16.52824552
18/11/2020 00:30,26.40048,6.01014,27.07595108,9.12048,2.66014,9.5005,17.28,3.35,17.60173003,26.04048,5.97014,26.71608449,9.12048,2.66014,9.5005,16.92,3.31,17.24072214
18/11/2020 01:00,26.65616,5.84888,27.29029614,9.11616,2.65888,9.496,17.54,3.19,17.82772279,26.29616,5.79888,26.92796019,9.11616,2.65888,9.496,17.18,3.14,17.46459275
18/11/2020 01:30,26.68,5.8825,27.32080171,8.34,2.4325,8.6875,18.34,3.45,18.66167463,26.31,5.8525,26.95306766,8.34,2.4325,8.6875,17.97,3.42,18.29254766
18/11/2020 02:00,25.94408,5.60244,26.5420915,7.17408,2.09244,7.473,18.77,3.51,19.09536593,25.58408,5.56244,26.18178543,7.17408,2.09244,7.473,18.41,3.47,18.73416665
18/11/2020 02:30,26.08376,5.90318,26.74341171,8.99376,2.62318,9.3685,17.09,3.28,17.40191081,25.72376,5.85318,26.38127261,8.99376,2.62318,9.3685,16.73,3.23,17.0389495
18/11/2020 03:00,25.68816,6.05488,26.39210367,10.02816,2.92488,10.446,15.66,3.13,15.969737,25.34816,6.01488,26.05202481,10.02816,2.92488,10.446,15.32,3.09,15.6285156
18/11/2020 03:30,25.31208,6.11644,26.04058817,9.86208,2.87644,10.273,15.45,3.24,15.78607298,24.97208,6.08644,25.70310354,9.86208,2.87644,10.273,15.11,3.21,15.44720687
18/11/2020 04:00,25.34896,6.19428,26.09480557,10.12896,2.95428,10.551,15.22,3.24,15.5610411,25.01896,6.16428,25.76716336,10.12896,2.95428,10.551,14.89,3.21,15.23207799
18/11/2020 04:30,24.83648,6.05064,25.56288292,9.39648,2.74064,9.788,15.44,3.31,15.79081062,24.49648,6.01064,25.22311094,9.39648,2.74064,9.788,15.1,3.27,15.45001294
18/11/2020 05:00,25.14856,6.12708,25.88418783,9.17856,2.67708,9.561,15.97,3.45,16.33840261,24.79856,6.09708,25.53708994,9.17856,2.67708,9.561,15.62,3.42,15.99002189
18/11/2020 05:30,25.56608,5.90594,26.23937068,8.86608,2.58594,9.2355,16.7,3.32,17.02681415,25.20608,5.87594,25.88190758,8.86608,2.58594,9.2355,16.34,3.29,16.66792429
18/11/2020 06:00,26.1872,5.6921,26.79868367,9.3672,2.7321,9.7575,16.82,2.96,17.07846597,25.8272,5.6421,26.43629233,9.3672,2.7321,9.7575,16.46,2.91,16.71525351
18/11/2020 06:30,28.26416,5.11788,28.72377824,9.52416,2.77788,9.921,18.74,2.34,18.88552885,27.89416,5.06788,28.35079487,9.52416,2.77788,9.921,18.37,2.29,18.51218518
18/11/2020 07:00,30.41,4.43,30.73097786,9.6,2.8,10,20.81,1.63,20.87373948,30.02,4.4,30.34073829,9.6,2.8,10,20.42,1.6,20.48258773
18/11/2020 07:30,32.52232,3.40776,32.7003689,7.91232,2.30776,8.242,24.61,1.1,24.63457124,32.11232,3.39776,32.29157582,7.91232,2.30776,8.242,24.2,1.09,24.22453508
18/11/2020 08:00,33.90384,3.47362,34.08132044,8.58384,2.50362,8.9415,25.32,0.97,25.33857336,33.48384,3.46362,33.66250443,8.58384,2.50362,8.9415,24.9,0.96,24.91849915
18/11/2020 08:30,35.47184,3.51262,35.64533535,9.71184,2.83262,10.1165,25.76,0.68,25.76897359,35.05184,3.51262,35.22740392,9.71184,2.83262,10.1165,25.34,0.68,25.34912227
18/11/2020 09:00,36.80896,2.41178,36.88788716,10.42896,3.04178,10.8635,26.38,-0.63,26.38752167,36.39896,2.16178,36.46309891,10.42896,3.04178,10.8635,25.97,-0.88,25.98490523
18/11/2020 09:30,37.39912,2.14016,37.46030515,10.86912,3.17016,11.322,26.53,-1.03,26.54998682,36.95912,2.16016,37.02219392,10.86912,3.17016,11.322,26.09,-1.01,26.10954232
18/11/2020 10:00,36.60096,1.97778,36.65435699,10.62096,3.09778,11.0635,25.98,-1.12,26.00413044,36.16096,1.98778,36.21555325,10.62096,3.09778,11.0635,25.54,-1.11,25.56410961
18/11/2020 10:30,36.97328,2.17054,37.03693667,10.01328,2.92054,10.4305,26.96,-0.75,26.9704301,36.53328,2.18054,36.59829644,10.01328,2.92054,10.4305,26.52,-0.74,26.53032227
18/11/2020 11:00,37.42608,2.02094,37.48060382,9.70608,2.83094,10.1105,27.72,-0.81,27.73183189,36.97608,2.03094,37.03181348,9.70608,2.83094,10.1105,27.27,-0.8,27.28173198
18/11/2020 11:30,37.4532,1.8876,37.50073631,8.8032,2.5676,9.17,28.65,-0.68,28.65806867,36.9932,1.8876,37.04132665,8.8032,2.5676,9.17,28.19,-0.68,28.1982003
18/11/2020 12:00,37.75016,2.16588,37.81224162,10.58016,3.08588,11.021,27.17,-0.92,27.18557154,37.29016,2.19588,37.35475769,10.58016,3.08588,11.021,26.71,-0.89,26.72482367
18/11/2020 12:30,38.71592,2.41256,38.79101581,12.14592,3.54256,12.652,26.57,-1.13,26.59401812,38.26592,2.43256,38.34316082,12.14592,3.54256,12.652,26.12,-1.11,26.14357474
18/11/2020 13:00,38.13648,2.23564,38.20195274,10.71648,3.12564,11.163,27.42,-0.89,27.43444003,37.68648,2.24564,37.75332666,10.71648,3.12564,11.163,26.97,-0.88,26.98435287
18/11/2020 13:30,38.60112,2.37116,38.67387833,11.18112,3.26116,11.647,27.42,-0.89,27.43444003,38.15112,2.38116,38.22535651,11.18112,3.26116,11.647,26.97,-0.88,26.98435287
18/11/2020 14:00,38.09304,2.31922,38.16357528,10.28304,2.99922,10.7115,27.81,-0.68,27.81831231,37.63304,2.31922,37.70443583,10.28304,2.99922,10.7115,27.35,-0.68,27.35845208
18/11/2020 14:30,37.03856,1.83958,37.08421472,8.63856,2.51958,8.9985,28.4,-0.68,28.40813968,36.57856,1.83958,36.62478814,8.63856,2.51958,8.9985,27.94,-0.68,27.94827365
18/11/2020 15:00,37.40536,2.01948,37.45983524,9.25536,2.69948,9.641,28.15,-0.68,28.15821195,36.93536,2.01948,36.99052741,9.25536,2.69948,9.641,27.68,-0.68,27.68835134
18/11/2020 15:30,37.63192,2.15556,37.69360479,9.72192,2.83556,10.127,27.91,-0.68,27.91828254,37.17192,2.15556,37.23436686,9.72192,2.83556,10.127,27.45,-0.68,27.45842129
18/11/2020 16:00,38.71656,1.83108,38.75983581,9.22656,2.69108,9.611,29.49,-0.86,29.50253718,38.24656,1.83108,38.29036701,9.22656,2.69108,9.611,29.02,-0.86,29.03274014
18/11/2020 16:30,40.7492,1.8956,40.7932666,10.3392,3.0156,10.77,30.41,-1.12,30.43061781,40.2692,1.9156,40.31473666,10.3392,3.0156,10.77,29.93,-1.1,29.95020701
18/11/2020 17:00,42.35104,2.20822,42.40857018,11.41104,3.32822,11.8865,30.94,-1.12,30.96026486,41.86104,2.22822,41.92030098,11.41104,3.32822,11.8865,30.45,-1.1,30.46986216
18/11/2020 17:30,42.14128,2.07954,42.19255819,9.94128,2.89954,10.3555,32.2,-0.82,32.2104393,41.65128,2.08954,41.70366055,9.94128,2.89954,10.3555,31.71,-0.81,31.72034363
18/11/2020 18:00,42.53736,2.54798,42.61360344,11.30736,3.29798,11.7785,31.23,-0.75,31.23900447,42.05736,2.55798,42.13507793,11.30736,3.29798,11.7785,30.75,-0.74,30.75890278
18/11/2020 18:30,41.24232,2.24026,41.30312003,10.01232,2.92026,10.4295,31.23,-0.68,31.23740226,40.76232,2.24026,40.82383491,10.01232,2.92026,10.4295,30.75,-0.68,30.75751778
18/11/2020 19:00,40.53216,3.35188,40.67051873,11.49216,3.35188,11.971,29.04,0,29.04,40.07216,3.35188,40.21210149,11.49216,3.35188,11.971,28.58,0,28.58
18/11/2020 19:30,38.6376,3.5693,38.80211381,9.8376,2.8693,10.2475,28.8,0.7,28.80850569,38.1776,3.5693,38.34408747,9.8376,2.8693,10.2475,28.34,0.7,28.34864371
18/11/2020 20:00,36.58192,3.34056,36.73412871,7.68192,2.24056,8.002,28.9,1.1,28.92092668,36.11192,3.33056,36.26518159,7.68192,2.24056,8.002,28.43,1.09,28.45088751
18/11/2020 20:30,36.01312,4.38466,36.27905808,9.99312,2.91466,10.4095,26.02,1.47,26.06149075,35.57312,4.36466,35.83988174,9.99312,2.91466,10.4095,25.58,1.45,25.6210636
18/11/2020 21:00,34.528,4.7315,34.85067971,9.228,2.6915,9.6125,25.3,2.04,25.38211181,34.098,4.6915,34.41923556,9.228,2.6915,9.6125,24.87,2,24.95028858
18/11/2020 21:30,32.76176,4.69218,33.09606429,8.20176,2.39218,8.5435,24.56,2.3,24.66746035,32.34176,4.65218,32.67464183,8.20176,2.39218,8.5435,24.14,2.26,24.24556042
18/11/2020 22:00,31.63968,4.87824,32.01353739,8.83968,2.57824,9.208,22.8,2.3,22.91571513,31.23968,4.83824,31.61212066,8.83968,2.57824,9.208,22.4,2.26,22.51372026
18/11/2020 22:30,30.2884,5.4637,30.77725121,9.0984,2.6537,9.4775,21.19,2.81,21.37550467,29.9084,5.4037,30.39263668,9.0984,2.6537,9.4775,20.81,2.75,20.99091708
18/11/2020 23:00,29.06384,5.81112,29.6390943,10.08384,2.94112,10.504,18.98,2.87,19.19576255,28.68384,5.78112,29.26062244,10.08384,2.94112,10.504,18.6,2.84,18.81556802
18/11/2020 23:30,27.0072,6.5221,27.78356781,9.3672,2.7321,9.7575,17.64,3.79,18.04255248,26.6272,6.5021,27.40958015,9.3672,2.7321,9.7575,17.26,3.77,17.66693239
19/11/2020 00:00,26.28216,6.16688,26.99596902,8.73216,2.54688,9.096,17.55,3.62,17.91945591,25.90216,6.12688,26.61692227,8.73216,2.54688,9.096,17.17,3.58,17.53925027
19/11/2020 00:30,26.64712,6.47166,27.42173203,9.77712,2.85166,10.1845,16.87,3.62,17.25402272,26.27712,6.43166,27.05278703,9.77712,2.85166,10.1845,16.5,3.58,16.8839095
19/11/2020 01:00,26.694,6.262,27.4186484,9.264,2.702,9.65,17.43,3.56,17.78984261,26.324,6.222,27.04933012,9.264,2.702,9.65,17.06,3.52,17.41935705
19/11/2020 01:30,26.77168,6.42174,27.53110231,9.81168,2.86174,10.2205,16.96,3.56,17.32960473,26.40168,6.38174,27.16201966,9.81168,2.86174,10.2205,16.59,3.52,16.95931897
19/11/2020 02:00,26.66016,6.61088,27.46757844,10.46016,3.05088,10.896,16.2,3.56,16.58654877,26.29016,6.57088,27.09887409,10.46016,3.05088,10.896,15.83,3.52,16.21663652
19/11/2020 02:30,26.3304,6.7422,27.1799048,10.9104,3.1822,11.365,15.42,3.56,15.82561215,25.9604,6.7022,26.81159922,10.9104,3.1822,11.365,15.05,3.52,15.45616058
19/11/2020 03:00,24.83,6.375,25.63531792,9.24,2.695,9.625,15.59,3.68,16.0184425,24.47,6.335,25.2767309,9.24,2.695,9.625,15.23,3.64,15.65894313
19/11/2020 03:30,24.49368,6.19774,25.26563558,9.04368,2.63774,9.4205,15.45,3.56,15.85484469,24.14368,6.15774,24.91656168,9.04368,2.63774,9.4205,15.1,3.52,15.50485085
19/11/2020 04:00,23.9748,5.8964,24.68923992,8.5248,2.4864,8.88,15.45,3.41,15.82183934,23.6248,5.8564,24.33985612,8.5248,2.4864,8.88,15.1,3.37,15.47148668
19/11/2020 04:30,24.17336,5.92348,24.88853047,8.82336,2.57348,9.191,15.35,3.35,15.71130166,23.82336,5.88348,24.53910794,8.82336,2.57348,9.191,15,3.31,15.36086261
19/11/2020 05:00,24.71208,5.96644,25.42214201,9.14208,2.66644,9.523,15.57,3.3,15.91586944,24.36208,5.92644,25.07256734,9.14208,2.66644,9.523,15.22,3.26,15.56521763
19/11/2020 05:30,25.32112,5.81866,25.98106854,8.84112,2.57866,9.2095,16.48,3.24,16.79547558,24.97112,5.77866,25.63103091,8.84112,2.57866,9.2095,16.13,3.2,16.44435769
19/11/2020 06:00,25.78104,5.36072,26.33247695,7.99104,2.33072,8.324,17.79,3.03,18.04619073,25.41104,5.30072,25.95801584,7.99104,2.33072,8.324,17.42,2.97,17.6713695
19/11/2020 06:30,27.35576,3.99418,27.64581486,5.70576,1.66418,5.9435,21.65,2.33,21.7750178,26.95576,3.95418,27.2442386,5.70576,1.66418,5.9435,21.25,2.29,21.37303441
19/11/2020 07:00,29.78048,3.12264,29.94374508,4.50048,1.31264,4.688,25.28,1.81,25.34471345,29.35048,3.09264,29.51296492,4.50048,1.31264,4.688,24.85,1.78,24.91366894
19/11/2020 07:30,32.5604,2.1272,32.62981195,4.0704,1.1872,4.24,28.49,0.94,28.50550298,32.0904,2.1172,32.16016648,4.0704,1.1872,4.24,28.02,0.93,28.03542937
19/11/2020 08:00,33.93888,2.18384,34.00906839,5.01888,1.46384,5.228,28.92,0.72,28.92896127,33.47888,2.16384,33.54873484,5.01888,1.46384,5.228,28.46,0.7,28.46860727
19/11/2020 08:30,34.60712,1.52416,34.64066712,2.75712,0.80416,2.872,31.85,0.72,31.85813711,34.10712,1.50416,34.14027141,2.75712,0.80416,2.872,31.35,0.7,31.35781402
19/11/2020 09:00,35.13392,1.61656,35.17109041,3.07392,0.89656,3.202,32.06,0.72,32.06808382,34.63392,1.59656,34.67069971,3.07392,0.89656,3.202,31.56,0.7,31.56776204
19/11/2020 09:30,36.3296,1.7553,36.3719798,3.5496,1.0353,3.6975,32.78,0.72,32.78790631,35.8296,1.7353,35.87159743,3.5496,1.0353,3.6975,32.28,0.7,32.28758895
19/11/2020 10:00,36.7804,0.9247,36.79202215,3.1704,0.9247,3.3025,33.61,0,33.61,36.2604,0.9247,36.27218877,3.1704,0.9247,3.3025,33.09,0,33.09
19/11/2020 10:30,36.67752,0.87136,36.68786913,2.98752,0.87136,3.112,33.69,0,33.69,36.16752,1.54136,36.20034936,2.98752,0.87136,3.112,33.18,0.67,33.18676393
19/11/2020 11:00,37.44304,0.51672,37.44660524,4.10304,1.19672,4.274,33.34,-0.68,33.34693389,36.92304,1.19672,36.94242847,4.10304,1.19672,4.274,32.82,0,32.82
19/11/2020 11:30,37.4628,1.4029,37.48905857,2.5128,0.7329,2.6175,34.95,0.67,34.95642144,36.9228,0.7329,36.93007314,2.5128,0.7329,2.6175,34.41,0,34.41
19/11/2020 12:00,37.78144,1.20792,37.80074443,4.14144,1.20792,4.314,33.64,0,33.64,37.26144,0.52792,37.2651796,4.14144,1.20792,4.314,33.12,-0.68,33.12697994
19/11/2020 12:30,37.88688,0.65784,37.8925907,4.58688,1.33784,4.778,33.3,-0.68,33.30694222,37.36688,0.65784,37.37267015,4.58688,1.33784,4.778,32.78,-0.68,32.78705232
19/11/2020 13:00,37.36976,0.69368,37.3761977,4.70976,1.37368,4.906,32.66,-0.68,32.66707823,36.86976,0.69368,36.87628499,4.70976,1.37368,4.906,32.16,-0.68,32.16718825
19/11/2020 13:30,37.19656,1.90358,37.24523718,6.52656,1.90358,6.7985,30.67,0,30.67,36.71656,1.90358,36.7658727,6.52656,1.90358,6.7985,30.19,0,30.19
19/11/2020 14:00,35.74712,1.38166,35.77381127,4.73712,1.38166,4.9345,31.01,0,31.01,35.26712,1.38166,35.29417427,4.73712,1.38166,4.9345,30.53,0,30.53
19/11/2020 14:30,35.44416,1.32538,35.46893162,4.54416,1.32538,4.7335,30.9,0,30.9,34.95416,1.32538,34.97927863,4.54416,1.32538,4.7335,30.41,0,30.41
19/11/2020 15:00,35.5668,1.0549,35.58244056,3.6168,1.0549,3.7675,31.95,0,31.95,35.0668,1.0549,35.08266347,3.6168,1.0549,3.7675,31.45,0,31.45
19/11/2020 15:30,35.99688,0.49784,36.00032242,1.70688,0.49784,1.778,34.29,0,34.29,35.45688,0.49784,35.46037484,1.70688,0.49784,1.778,33.75,0,33.75
19/11/2020 16:00,37.9964,0.7427,38.00365793,2.5464,0.7427,2.6525,35.45,0,35.45,37.4464,0.7427,37.45376451,2.5464,0.7427,2.6525,34.9,0,34.9
19/11/2020 16:30,39.79136,0.85498,39.80054424,2.93136,0.85498,3.0535,36.86,0,36.86,39.22136,0.85498,39.23067768,2.93136,0.85498,3.0535,36.29,0,36.29
19/11/2020 17:00,41.60736,-0.30452,41.60847436,3.44736,1.00548,3.591,38.16,-1.31,38.18247897,41.01736,0.05548,41.01739752,3.44736,1.00548,3.591,37.57,-0.95,37.58200899
19/11/2020 17:30,41.28336,-0.01652,41.28336331,2.34336,0.68348,2.441,38.94,-0.7,38.94629122,40.72336,-0.00652,40.72336052,2.34336,0.68348,2.441,38.38,-0.69,38.38620195
19/11/2020 18:00,40.88016,0.16338,40.88048648,2.96016,0.86338,3.0835,37.92,-0.7,37.92646042,40.32016,0.86338,40.32940277,2.96016,0.86338,3.0835,37.36,0,37.36
19/11/2020 18:30,40.00312,0.90216,40.01329157,3.09312,0.90216,3.222,36.91,0,36.91,39.43312,0.90216,39.44343856,3.09312,0.90216,3.222,36.34,0,36.34
19/11/2020 19:00,38.5336,1.6573,38.56922312,2.4936,0.7273,2.5975,36.04,0.93,36.05199717,37.9836,1.5573,38.01551068,2.4936,0.7273,2.5975,35.49,0.83,35.49970422
19/11/2020 19:30,36.85456,1.75508,36.89632636,1.83456,0.53508,1.911,35.02,1.22,35.04124427,36.31456,1.73508,36.35598672,1.83456,0.53508,1.911,34.48,1.2,34.50087535
19/11/2020 20:00,35.71888,1.90384,35.76958198,1.89888,0.55384,1.978,33.82,1.35,33.84693339,35.19888,1.87384,35.24872238,1.89888,0.55384,1.978,33.3,1.32,33.32615189
19/11/2020 20:30,34.20208,2.44894,34.28964251,1.64208,0.47894,1.7105,32.56,1.97,32.61954169,33.70208,2.41894,33.78877724,1.64208,0.47894,1.7105,32.06,1.94,32.11864256
19/11/2020 21:00,33.53904,2.79972,33.65569248,2.63904,0.76972,2.749,30.9,2.03,30.96660944,33.04904,2.70972,33.1599401,2.63904,0.76972,2.749,30.41,1.94,30.47181813
19/11/2020 21:30,32.49896,3.26178,32.66223522,2.98896,0.87178,3.1135,29.51,2.39,29.60662426,32.01896,3.24178,32.18264963,2.98896,0.87178,3.1135,29.03,2.37,29.12658236
19/11/2020 22:00,30.53064,3.69852,30.75384576,2.36064,0.68852,2.459,28.17,3.01,28.33035475,30.04064,3.72852,30.27113994,2.36064,0.68852,2.459,27.68,3.04,27.84643604
19/11/2020 22:30,29.10264,4.11452,29.39205556,2.55264,0.74452,2.659,26.55,3.37,26.763023,28.65264,4.08452,28.9423061,2.55264,0.74452,2.659,26.1,3.34,26.31284097
19/11/2020 23:00,27.14216,4.34438,27.48764244,1.83216,0.53438,1.9085,25.31,3.81,25.5951597,26.71216,4.31438,27.05833267,1.83216,0.53438,1.9085,24.88,3.78,25.16550814
19/11/2020 23:30,25.86256,4.37658,26.23025852,1.94256,0.56658,2.0235,23.92,3.81,24.22152968,25.44256,4.34658,25.81117233,1.94256,0.56658,2.0235,23.5,3.78,23.80206714
20/11/2020 00:00,25.0692,4.6306,25.49327843,2.5392,0.7406,2.645,22.53,3.89,22.86335496,24.6692,4.6006,25.0945203,2.5392,0.7406,2.645,22.13,3.86,22.46411583
20/11/2020 00:30,24.84144,4.17042,25.18907589,1.92144,0.56042,2.0015,22.92,3.61,23.20255374,24.45144,4.15042,24.80118756,1.92144,0.56042,2.0015,22.53,3.59,22.81422802
20/11/2020 01:00,25.48152,4.22586,25.82955196,2.11152,0.61586,2.1995,23.37,3.61,23.64717742,25.08152,4.20586,25.4317106,2.11152,0.61586,2.1995,22.97,3.59,23.24884943
20/11/2020 01:30,25.2552,4.1686,25.59692077,1.6752,0.4886,1.745,23.58,3.68,23.86543107,24.8552,4.1386,25.1974002,1.6752,0.4886,1.745,23.18,3.65,23.46561101
20/11/2020 02:00,24.77944,4.13192,25.12157259,1.54944,0.45192,1.614,23.23,3.68,23.51967899,24.37944,4.10192,24.72211242,1.54944,0.45192,1.614,22.83,3.65,23.11993512
20/11/2020 02:30,24.51776,4.24518,24.88256636,1.93776,0.56518,2.0185,22.58,3.68,22.87791074,24.12776,4.21518,24.49319385,1.93776,0.56518,2.0185,22.19,3.65,22.48818801
20/11/2020 03:00,24.548,4.704,24.99463782,3.168,0.924,3.3,21.38,3.78,21.71158216,24.158,4.684,24.60790158,3.168,0.924,3.3,20.99,3.76,21.32411077
20/11/2020 03:30,24.07432,4.62126,24.51385175,2.88432,0.84126,3.0045,21.19,3.78,21.52450929,23.69432,4.60126,24.1369508,2.88432,0.84126,3.0045,20.81,3.76,21.14695486
20/11/2020 04:00,23.72496,4.69728,24.18549496,2.90496,0.84728,3.026,20.82,3.85,21.1729757,23.34496,4.67728,23.80890811,2.90496,0.84728,3.026,20.44,3.83,20.79573274
20/11/2020 04:30,23.86104,4.86822,24.35259321,3.49104,1.01822,3.6365,20.37,3.85,20.73063916,23.47104,4.84822,23.96653825,3.49104,1.01822,3.6365,19.98,3.83,20.34377792
20/11/2020 05:00,23.68064,4.74852,24.15204242,3.08064,0.89852,3.209,20.6,3.85,20.95668151,23.29064,4.72852,23.76579081,3.08064,0.89852,3.209,20.21,3.83,20.56971074
20/11/2020 05:30,24.3212,4.5516,24.74344018,2.6112,0.7616,2.72,21.71,3.79,22.03833478,23.9312,4.5316,24.35647208,2.6112,0.7616,2.72,21.32,3.77,21.65075749
20/11/2020 06:00,25.47464,4.64552,25.89475119,3.58464,1.04552,3.734,21.89,3.6,22.18405058,25.08464,4.62552,25.50754005,3.58464,1.04552,3.734,21.5,3.58,21.79601798
20/11/2020 06:30,27.96072,3.43146,28.17049486,3.57072,1.04146,3.7195,24.39,2.39,24.50681946,27.55072,3.39146,27.75867744,3.57072,1.04146,3.7195,23.98,2.35,24.0948729
20/11/2020 07:00,30.28664,2.76902,30.41295833,3.59664,1.04902,3.7465,26.69,1.72,26.74536408,29.84664,2.73902,29.97205615,3.59664,1.04902,3.7465,26.25,1.69,26.30434565
20/11/2020 07:30,32.81464,2.06802,32.87974004,3.28464,0.95802,3.4215,29.53,1.11,29.55085447,32.36464,2.04802,32.42937416,3.28464,0.95802,3.4215,29.08,1.09,29.10042096
20/11/2020 08:00,34.11464,1.57552,34.15100182,2.62464,0.76552,2.734,31.49,0.81,31.50041587,33.63464,1.56552,33.67105375,2.62464,0.76552,2.734,31.01,0.8,31.02031754
20/11/2020 08:30,35.26648,1.51314,35.29892639,2.61648,0.76314,2.7255,32.65,0.75,32.65861295,34.77648,1.49314,34.80851948,2.61648,0.76314,2.7255,32.16,0.73,32.16828407
20/11/2020 09:00,35.96712,1.10166,35.98398777,3.77712,1.10166,3.9345,32.19,0,32.19,35.48712,1.10166,35.50421582,3.77712,1.10166,3.9345,31.71,0,31.71
20/11/2020 09:30,36.9064,1.2677,36.92816573,4.3464,1.2677,4.5275,32.56,0,32.56,36.4164,1.2677,36.43845842,4.3464,1.2677,4.5275,32.07,0,32.07
20/11/2020 10:00,37.12576,1.33168,37.14963563,4.56576,1.33168,4.756,32.56,0,32.56,36.63576,1.33168,36.65995475,4.56576,1.33168,4.756,32.07,0,32.07
20/11/2020 10:30,38.17016,1.68588,38.2073724,5.78016,1.68588,6.021,32.39,0,32.39,37.68016,1.68588,37.71785584,5.78016,1.68588,6.021,31.9,0,31.9
20/11/2020 11:00,38.28656,1.10358,38.30246161,6.28656,1.83358,6.5485,32,-0.73,32.00832548,37.79656,1.10358,37.81266767,6.28656,1.83358,6.5485,31.51,-0.73,31.51845491
20/11/2020 11:30,38.42096,1.87278,38.46657604,6.42096,1.87278,6.6885,32,0,32,37.93096,1.87278,37.97716461,6.42096,1.87278,6.6885,31.51,0,31.51
20/11/2020 12:00,39.0824,1.6807,39.11852173,5.7624,1.6807,6.0025,33.32,0,33.32,38.5724,1.6807,38.60899888,5.7624,1.6807,6.0025,32.81,0,32.81
20/11/2020 12:30,39.13728,1.94754,39.18570655,6.67728,1.94754,6.9555,32.46,0,32.46,38.65728,1.94754,38.7063071,6.67728,1.94754,6.9555,31.98,0,31.98
20/11/2020 13:00,39.22512,2.34066,39.29489443,8.02512,2.34066,8.3595,31.2,0,31.2,38.74512,2.34066,38.81575728,8.02512,2.34066,8.3595,30.72,0,30.72
20/11/2020 13:30,38.8996,2.7203,38.99460107,7.0296,2.0503,7.3225,31.87,0.67,31.8770419,38.4096,2.7203,38.50581001,7.0296,2.0503,7.3225,31.38,0.67,31.38715183
20/11/2020 14:00,38.78904,2.55972,38.87340724,6.47904,1.88972,6.749,32.31,0.67,32.31694602,38.29904,2.55972,38.38448425,6.47904,1.88972,6.749,31.82,0.67,31.82705296
20/11/2020 14:30,38.37784,2.70812,38.47327016,6.98784,2.03812,7.279,31.39,0.67,31.39714955,37.90784,2.70812,38.00445036,6.98784,2.03812,7.279,30.92,0.67,30.9272582
20/11/2020 15:00,38.2336,2.7273,38.3307492,7.0536,2.0573,7.3475,31.18,0.67,31.18719769,37.7536,2.7273,37.85198117,7.0536,2.0573,7.3475,30.7,0.67,30.7073102
20/11/2020 15:30,38.60856,3.13708,38.73579967,8.45856,2.46708,8.811,30.15,0.67,30.15744353,38.13856,3.13708,38.26736246,8.45856,2.46708,8.811,29.68,0.67,29.68756137
20/11/2020 16:00,39.67608,2.13344,39.73339767,9.64608,2.81344,10.048,30.03,-0.68,30.03769798,39.20608,2.13344,39.26408378,9.64608,2.81344,10.048,29.56,-0.68,29.56782035
20/11/2020 16:30,40.90984,2.30662,40.97481549,10.23984,2.98662,10.6665,30.67,-0.68,30.67753738,40.43984,2.30662,40.50556943,10.23984,2.98662,10.6665,30.2,-0.68,30.20765466
20/11/2020 17:00,41.96832,2.09326,42.02049049,10.22832,2.98326,10.6545,31.74,-0.89,31.75247549,41.46832,2.17326,41.52522875,10.22832,2.98326,10.6545,31.24,-0.81,31.2504992
20/11/2020 17:30,41.74256,2.73658,41.83216687,9.38256,2.73658,9.7735,32.36,0,32.36,41.26256,2.73658,41.35320698,9.38256,2.73658,9.7735,31.88,0,31.88
20/11/2020 18:00,41.31712,2.72916,41.40715783,9.35712,2.72916,9.747,31.96,0,31.96,40.83712,2.72916,40.92821379,9.35712,2.72916,9.747,31.48,0,31.48
20/11/2020 18:30,40.35752,3.46886,40.50632556,9.52752,2.77886,9.9245,30.83,0.69,30.83772041,39.88752,3.46886,40.0380724,9.52752,2.77886,9.9245,30.36,0.69,30.3678399
20/11/2020 19:00,39.20592,3.51506,39.36317835,9.68592,2.82506,10.0895,29.52,0.69,29.52806292,38.74592,3.51506,38.90503776,9.68592,2.82506,10.0895,29.06,0.69,29.06819052
20/11/2020 19:30,37.51872,3.09296,37.64599251,7.99872,2.33296,8.332,29.52,0.76,29.52978158,37.05872,3.07296,37.18590877,7.99872,2.33296,8.332,29.06,0.74,29.06942036
20/11/2020 20:00,35.9132,3.3976,36.07355846,7.1232,2.0776,7.42,28.79,1.32,28.82024462,35.4032,3.6676,35.59266582,7.1232,2.0776,7.42,28.28,1.59,28.3246624
20/11/2020 20:30,34.91816,4.71988,35.23570866,8.22816,2.39988,8.571,26.69,2.32,26.79064202,34.46816,4.66988,34.78306819,8.22816,2.39988,8.571,26.24,2.27,26.33800486
20/11/2020 21:00,33.8336,4.8673,34.18191186,8.7336,2.5473,9.0975,25.1,2.32,25.20699109,33.4036,4.8173,33.74917588,8.7336,2.5473,9.0975,24.67,2.27,24.77421644
20/11/2020 21:30,32.62848,4.52414,32.94063676,8.20848,2.39414,8.5505,24.42,2.13,24.51271711,32.19848,4.55414,32.51895302,8.20848,2.39414,8.5505,23.99,2.16,24.08704424
20/11/2020 22:00,31.42792,4.60106,31.76293294,7.71792,2.25106,8.0395,23.71,2.35,23.82617468,31.01792,4.56106,31.35146933,7.71792,2.25106,8.0395,23.3,2.31,23.41422858
20/11/2020 22:30,29.944,4.947,30.34989201,8.424,2.457,8.775,21.52,2.49,21.66357542,29.564,4.897,29.96682674,8.424,2.457,8.775,21.14,2.44,21.28034774
20/11/2020 23:00,28.41504,6.22772,29.08949973,9.45504,2.75772,9.849,18.96,3.47,19.27491894,28.02504,6.27772,28.71955145,9.45504,2.75772,9.849,18.57,3.52,18.9006693
20/11/2020 23:30,27.61072,5.66646,28.18617796,8.97072,2.61646,9.3445,18.64,3.05,18.88788236,27.25072,5.61646,27.82348582,8.97072,2.61646,9.3445,18.28,3,18.52453508
21/11/2020 00:00,26.1692,5.6806,26.77865279,8.5392,2.4906,8.895,17.63,3.19,17.91627752,25.8092,5.6306,26.41625373,8.5392,2.4906,8.895,17.27,3.14,17.55313362
