Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/11/2020 00:30,26.0404,5.9647,26.71479138,9.1704,2.6747,9.5525,16.87,3.29,17.18781545,25.6804,5.9147,26.35273459,9.1704,2.6747,9.5525,16.51,3.24,16.82491308
21/11/2020 01:00,26.63416,6.24538,27.35659427,9.58416,2.79538,9.9835,17.05,3.45,17.39554541,26.28416,6.19538,27.00444038,9.58416,2.79538,9.9835,16.7,3.4,17.0425937
21/11/2020 01:30,26.1696,6.1703,26.88718219,8.9496,2.6103,9.3225,17.22,3.56,17.58414058,25.8196,6.1303,26.53737595,8.9496,2.6103,9.3225,16.87,3.52,17.23331947
21/11/2020 02:00,25.49272,5.94246,26.1761648,9.16272,2.67246,9.5445,16.33,3.27,16.65418266,25.15272,5.90246,25.83598958,9.16272,2.67246,9.5445,15.99,3.23,16.3129703
21/11/2020 02:30,25.28696,6.06328,26.00372493,9.57696,2.79328,9.976,15.71,3.27,16.04671306,24.94696,6.02328,25.66380165,9.57696,2.79328,9.976,15.37,3.23,15.70572507
21/11/2020 03:00,24.642,6.006,25.36336334,9.072,2.646,9.45,15.57,3.36,15.928418,24.302,5.966,25.02359606,9.072,2.646,9.45,15.23,3.32,15.587665
21/11/2020 03:30,24.19784,5.74312,24.87003997,8.78784,2.56312,9.154,15.41,3.18,15.73469097,23.86784,5.69312,24.53742859,8.78784,2.56312,9.154,15.08,3.13,15.40140578
21/11/2020 04:00,23.6916,5.9938,24.43803488,8.4816,2.4738,8.835,15.21,3.52,15.61199859,23.3516,5.9438,24.09618188,8.4816,2.4738,8.835,14.87,3.47,15.26950556
21/11/2020 04:30,23.65808,6.05694,24.42112347,8.69808,2.53694,9.0605,14.96,3.52,15.36853929,23.33808,6.00694,24.09874076,8.69808,2.53694,9.0605,14.64,3.47,15.04561398
21/11/2020 05:00,23.59,6.145,24.37722554,9,2.625,9.375,14.59,3.52,15.00861419,23.28,6.095,24.06465094,9,2.625,9.375,14.28,3.47,14.69555375
21/11/2020 05:30,23.66144,6.03792,24.41966873,8.46144,2.46792,8.814,15.2,3.57,15.61361265,23.33144,5.99792,24.09006303,8.46144,2.46792,8.814,14.87,3.53,15.28325227
21/11/2020 06:00,24.04192,6.10556,24.80507569,9.24192,2.69556,9.627,14.8,3.41,15.18776152,23.72192,6.07556,24.48758701,9.24192,2.69556,9.627,14.48,3.38,14.86925687
21/11/2020 06:30,24.73032,5.83426,25.40919749,8.86032,2.58426,9.2295,15.87,3.25,16.19936419,24.39032,5.79426,25.0691276,8.86032,2.58426,9.2295,15.53,3.21,15.8582786
21/11/2020 07:00,25.77432,5.60126,26.37593003,8.40432,2.45126,8.7545,17.37,3.15,17.6533113,25.42432,5.55126,26.02330753,8.40432,2.45126,8.7545,17.02,3.1,17.30001156
21/11/2020 07:30,27.41144,5.40542,27.93932011,9.00144,2.62542,9.3765,18.41,2.78,18.6187137,27.05144,5.35542,27.57645607,9.00144,2.62542,9.3765,18.05,2.73,18.25528417
21/11/2020 08:00,27.7456,5.3833,28.26301892,9.1656,2.6733,9.5475,18.58,2.71,18.77659447,27.3856,5.3133,27.89627653,9.1656,2.6733,9.5475,18.22,2.64,18.41026887
21/11/2020 08:30,28.84136,5.23248,29.3121629,8.99136,2.62248,9.366,19.85,2.61,20.02085413,28.48136,5.16248,28.94544985,8.99136,2.62248,9.366,19.49,2.54,19.65481366
21/11/2020 09:00,29.85368,5.26524,30.31443488,9.10368,2.65524,9.483,20.75,2.61,20.91350282,29.48368,5.26524,29.95012752,9.10368,2.65524,9.483,20.38,2.61,20.54644738
21/11/2020 09:30,30.69328,5.30304,31.14802835,9.23328,2.69304,9.618,21.46,2.61,21.61813359,30.31328,5.22304,30.75995922,9.23328,2.69304,9.618,21.08,2.53,21.23128117
21/11/2020 10:00,32.03792,5.14106,32.44778599,10.35792,3.02106,10.7895,21.68,2.12,21.78340653,31.66792,5.09106,32.07453895,10.35792,3.02106,10.7895,21.31,2.07,21.41030126
21/11/2020 10:30,32.90312,4.94966,33.27332926,10.59312,3.08966,11.0345,22.31,1.86,22.38740047,32.52312,4.88966,32.88863192,10.59312,3.08966,11.0345,21.93,1.8,22.00374741
21/11/2020 11:00,33.58112,4.35116,33.86184008,10.94112,3.19116,11.397,22.64,1.16,22.66969784,33.16112,4.55116,33.47197241,10.94112,3.19116,11.397,22.22,1.36,22.26158126
21/11/2020 11:30,33.44792,4.23106,33.71446605,10.35792,3.02106,10.7895,23.09,1.21,23.12168246,33.04792,4.21106,33.31513234,10.35792,3.02106,10.7895,22.69,1.19,22.72118395
21/11/2020 12:00,33.26784,4.47312,33.56721586,11.18784,3.26312,11.654,22.08,1.21,22.11312958,32.86784,4.45312,33.16813507,11.18784,3.26312,11.654,21.68,1.19,21.71263457
21/11/2020 12:30,33.26968,4.57574,33.58286771,11.77968,3.43574,12.2705,21.49,1.14,21.52021608,32.87968,4.56574,33.19517041,11.77968,3.43574,12.2705,21.1,1.13,21.13023663
21/11/2020 13:00,32.59664,4.58402,32.91738414,11.63664,3.39402,12.1215,20.96,1.19,20.99375383,32.19664,4.52402,32.51292642,11.63664,3.39402,12.1215,20.56,1.13,20.5910296
21/11/2020 13:30,32.98064,4.37602,33.26968839,10.58064,3.08602,11.0215,22.4,1.29,22.43711434,32.58064,4.35602,32.87054933,10.58064,3.08602,11.0215,22,1.27,22.03662633
21/11/2020 14:00,31.89456,4.04008,32.14941996,8.67456,2.53008,9.036,23.22,1.51,23.26904596,31.48456,4.04008,31.742712,8.67456,2.53008,9.036,22.81,1.51,22.85992563
21/11/2020 14:30,31.33384,4.07362,31.59753011,8.58384,2.50362,8.9415,22.75,1.57,22.80410928,30.93384,4.06362,31.1996068,8.58384,2.50362,8.9415,22.35,1.56,22.4043768
21/11/2020 15:00,31.422,4.2985,31.71465255,8.772,2.5585,9.1375,22.65,1.74,22.71673612,31.022,4.2785,31.31565178,8.772,2.5585,9.1375,22.25,1.72,22.31638188
21/11/2020 15:30,31.6432,4.2176,31.92303645,8.0832,2.3576,8.42,23.56,1.86,23.63330701,31.2432,4.1776,31.52126089,8.0832,2.3576,8.42,23.16,1.82,23.23140116
21/11/2020 16:00,32.06992,3.99206,32.31743046,7.54992,2.20206,7.8645,24.52,1.79,24.58524964,31.63992,4.02206,31.89453722,7.54992,2.20206,7.8645,24.09,1.82,24.15865269
21/11/2020 16:30,33.94744,3.86592,34.16685558,7.11744,2.07592,7.414,26.83,1.79,26.88964485,33.48744,3.81592,33.70415231,7.11744,2.07592,7.414,26.37,1.74,26.42734379
21/11/2020 17:00,35.70376,3.78068,35.90337059,6.65376,1.94068,6.931,29.05,1.84,29.10821362,35.23376,3.77068,35.43495268,6.65376,1.94068,6.931,28.58,1.83,28.63852824
21/11/2020 17:30,36.96896,3.48678,37.13302625,7.42896,2.16678,7.7385,29.54,1.32,29.56947751,36.49896,3.51678,36.66799453,7.42896,2.16678,7.7385,29.07,1.35,29.10132987
21/11/2020 18:00,37.01912,3.60016,37.19376826,7.02912,2.05016,7.322,29.99,1.55,30.03002831,36.53912,3.62016,36.71801804,7.02912,2.05016,7.322,29.51,1.57,29.5517343
21/11/2020 18:30,36.21352,3.72686,36.404787,7.46352,2.17686,7.7745,28.75,1.55,28.79175229,35.74352,3.74686,35.93936813,7.46352,2.17686,7.7745,28.28,1.57,28.32354674
21/11/2020 19:00,35.3192,4.0856,35.55471862,7.6992,2.2456,8.02,27.62,1.84,27.68122107,34.8492,4.0656,35.08555036,7.6992,2.2456,8.02,27.15,1.82,27.21093346
21/11/2020 19:30,34.12552,4.25536,34.3898125,7.11552,2.07536,7.412,27.01,2.18,27.09783202,33.66552,4.20536,33.92716153,7.11552,2.07536,7.412,26.55,2.13,26.63530364
21/11/2020 20:00,32.53976,4.90368,32.90717336,7.10976,2.07368,7.406,25.43,2.83,25.58698497,32.10976,4.85368,32.47452689,7.10976,2.07368,7.406,25,2.78,25.15409311
21/11/2020 20:30,31.8072,4.9096,32.18388019,7.5072,2.1896,7.82,24.3,2.72,24.45175658,31.3872,4.8396,31.75811789,7.5072,2.1896,7.82,23.88,2.65,24.02658736
21/11/2020 21:00,30.97704,5.20122,31.41066215,8.02704,2.34122,8.3615,22.95,2.86,23.12751824,30.57704,5.14122,31.00624966,8.02704,2.34122,8.3615,22.55,2.8,22.72317099
21/11/2020 21:30,29.98472,5.26346,30.44318388,7.55472,2.20346,7.8695,22.43,3.06,22.63776712,29.58472,5.20346,30.03883575,7.55472,2.20346,7.8695,22.03,3,22.23332859
21/11/2020 22:00,28.82032,5.11926,29.271448,7.30032,2.12926,7.6045,21.52,2.99,21.72672318,28.42032,5.06926,28.86887573,7.30032,2.12926,7.6045,21.12,2.94,21.32364884
21/11/2020 22:30,27.664,5.387,28.18362406,7.704,2.247,8.025,19.96,3.14,20.20547451,27.284,5.357,27.80492951,7.704,2.247,8.025,19.58,3.11,19.82545081
21/11/2020 23:00,26.5516,5.7513,27.16735015,7.3416,2.1413,7.6475,19.21,3.61,19.54625795,26.1816,5.7213,26.79943007,7.3416,2.1413,7.6475,18.84,3.58,19.17712179
21/11/2020 23:30,25.0996,5.5778,25.71189944,5.8896,1.7178,6.135,19.21,3.86,19.59397101,24.6796,5.5578,25.29766386,5.8896,1.7178,6.135,18.79,3.84,19.17836542
22/11/2020 00:00,24.20608,5.69844,24.86778091,5.20608,1.51844,5.423,19,4.18,19.45436712,23.82608,5.66844,24.49108614,5.20608,1.51844,5.423,18.62,4.15,19.07686819
22/11/2020 00:30,24.08568,5.94124,24.80762612,4.97568,1.45124,5.183,19.11,4.49,19.63038971,23.70568,5.89124,24.42674708,4.97568,1.45124,5.183,18.73,4.44,19.24906491
22/11/2020 01:00,24.37752,5.71136,25.03763396,4.18752,1.22136,4.362,20.19,4.49,20.68323476,23.99752,5.66136,24.65627634,4.18752,1.22136,4.362,19.81,4.44,20.30147039
22/11/2020 01:30,24.18344,5.63142,24.83045834,3.91344,1.14142,4.0765,20.27,4.49,20.76133425,23.78344,5.58142,24.42957772,3.91344,1.14142,4.0765,19.87,4.44,20.3600221
22/11/2020 02:00,23.39848,5.59914,24.05907802,3.52848,1.02914,3.6755,19.87,4.57,20.38876651,23.01848,5.54914,23.67790903,3.52848,1.02914,3.6755,19.49,4.52,20.00726118
22/11/2020 02:30,22.83304,5.70172,23.53417359,3.50304,1.02172,3.649,19.33,4.68,19.88847154,22.45304,5.68172,23.1607631,3.50304,1.02172,3.649,18.95,4.66,19.51456123
22/11/2020 03:00,22.31952,5.85236,23.07403499,4.01952,1.17236,4.187,18.3,4.68,18.88894915,21.93952,5.83236,22.70151891,4.01952,1.17236,4.187,17.92,4.66,18.51599309
22/11/2020 03:30,21.9988,5.8784,22.77065629,4.1088,1.1984,4.28,17.89,4.68,18.49201179,21.6088,5.8584,22.3888608,4.1088,1.1984,4.28,17.5,4.66,18.10982054
22/11/2020 04:00,21.8012,5.8441,22.57090663,3.9912,1.1641,4.1575,17.81,4.68,18.41462734,21.4212,5.8241,22.19882768,3.9912,1.1641,4.1575,17.43,4.66,18.04218667
22/11/2020 04:30,21.52768,5.98224,22.34341517,4.80768,1.40224,5.008,16.72,4.58,17.33593955,21.16768,5.93224,21.98322424,4.80768,1.40224,5.008,16.36,4.53,16.97558541
22/11/2020 05:00,21.34472,6.04846,22.18515135,5.03472,1.46846,5.2445,16.31,4.58,16.94085299,20.97472,5.99846,21.81559996,5.03472,1.46846,5.2445,15.94,4.53,16.57119489
22/11/2020 05:30,21.35088,5.86484,22.14173491,4.61088,1.34484,4.803,16.74,4.52,17.3394925,20.99088,5.87484,21.797495,4.61088,1.34484,4.803,16.38,4.53,16.99486099
22/11/2020 06:00,21.57464,5.63052,22.29726097,4.42464,1.29052,4.609,17.15,4.34,17.69062181,21.21464,5.60052,21.94143967,4.42464,1.29052,4.609,16.79,4.31,17.33436471
22/11/2020 06:30,22.40592,5.71006,23.12206817,4.04592,1.18006,4.2145,18.36,4.53,18.91059227,22.02592,5.65006,22.73904857,4.04592,1.18006,4.2145,17.98,4.47,18.52731227
22/11/2020 07:00,22.92688,5.51284,23.5803569,3.74688,1.09284,3.903,19.18,4.42,19.68270307,22.54688,5.46284,23.19923315,3.74688,1.09284,3.903,18.8,4.37,19.30121499
22/11/2020 07:30,23.73824,5.21782,24.30493127,3.79824,1.10782,3.9565,19.94,4.11,20.35916747,23.35824,5.17782,23.92524181,3.79824,1.10782,3.9565,19.56,4.07,19.97895142
22/11/2020 08:00,24.3432,4.8776,24.82704912,4.0032,1.1676,4.17,20.34,3.71,20.67558222,23.9432,5.0476,24.46947265,4.0032,1.1676,4.17,19.94,3.88,20.31398533
22/11/2020 08:30,25.27192,4.58806,25.68501966,3.90192,1.13806,4.0645,21.37,3.45,21.6466949,24.89192,4.57806,25.30941158,3.90192,1.13806,4.0645,20.99,3.44,21.27001881
22/11/2020 09:00,26.47536,4.65698,26.8818182,4.51536,1.31698,4.7035,21.96,3.34,22.212546,26.08536,4.63698,26.49429353,4.51536,1.31698,4.7035,21.57,3.32,21.82400742
22/11/2020 09:30,28.19864,4.98502,28.63588173,6.18864,1.80502,6.4465,22.01,3.18,22.23853637,27.75864,4.94502,28.19566132,6.18864,1.80502,6.4465,21.57,3.14,21.79735076
22/11/2020 10:00,28.96232,4.94776,29.38190444,6.23232,1.81776,6.492,22.73,3.13,22.94449389,28.57232,4.88776,28.98737084,6.23232,1.81776,6.492,22.34,3.07,22.54995565
22/11/2020 10:30,29.84528,4.61154,30.19945429,6.48528,1.89154,6.7555,23.36,2.72,23.51782303,29.45528,4.54154,29.80334051,6.48528,1.89154,6.7555,22.97,2.65,23.12235715
22/11/2020 11:00,30.08176,4.15718,30.36765434,5.92176,1.72718,6.1685,24.16,2.43,24.28189655,29.70176,4.10718,29.98438718,5.92176,1.72718,6.1685,23.78,2.38,23.89880332
22/11/2020 11:30,30.70536,4.35948,31.01329068,6.61536,1.92948,6.891,24.09,2.43,24.21224897,30.30536,4.30948,30.61023461,6.61536,1.92948,6.891,23.69,2.38,23.8092524
22/11/2020 12:00,31.01792,4.40106,31.32859222,6.75792,1.97106,7.0395,24.26,2.43,24.3813966,30.61792,4.35106,30.92553554,6.75792,1.97106,7.0395,23.86,2.38,23.97840695
22/11/2020 12:30,31.09976,4.17118,31.37823791,6.68976,1.95118,6.9685,24.41,2.22,24.51074254,30.69976,4.12118,30.97514146,6.68976,1.95118,6.9685,24.01,2.17,24.10786179
22/11/2020 13:00,31.00472,3.89096,31.24791564,5.45472,1.59096,5.682,25.55,2.3,25.65331363,30.58472,3.83096,30.82371412,5.45472,1.59096,5.682,25.13,2.24,25.22963535
22/11/2020 13:30,31.42568,3.81374,31.65624703,5.87568,1.71374,6.1205,25.55,2.1,25.63615611,31.00568,3.77374,31.23448904,5.87568,1.71374,6.1205,25.13,2.06,25.21429158
22/11/2020 14:00,31.41176,4.01718,31.66759229,5.92176,1.72718,6.1685,25.49,2.29,25.5926591,31.00176,3.96718,31.25456191,5.92176,1.72718,6.1685,25.08,2.24,25.1798332
22/11/2020 14:30,31.11648,3.76064,31.34290575,4.83648,1.41064,5.038,26.28,2.35,26.38486119,30.68648,3.65064,30.90286762,4.83648,1.41064,5.038,25.85,2.24,25.94687072
22/11/2020 15:00,31.07008,3.64794,31.28349944,4.21008,1.22794,4.3855,26.86,2.42,26.96879678,30.63008,3.55794,30.83602987,4.21008,1.22794,4.3855,26.42,2.33,26.52254324
22/11/2020 15:30,31.70264,3.63952,31.91086788,3.87264,1.12952,4.034,27.83,2.51,27.94295976,31.24264,3.54952,31.44362648,3.87264,1.12952,4.034,27.37,2.42,27.47677747
22/11/2020 16:00,33.40784,3.51812,33.59257272,4.10784,1.19812,4.279,29.3,2.32,29.39170631,32.94784,3.46812,33.12986594,4.10784,1.19812,4.279,28.84,2.27,28.92919805
22/11/2020 16:30,35.42688,2.79784,35.53718806,3.38688,0.98784,3.528,32.04,1.81,32.09108443,34.93688,2.75784,35.04555986,3.38688,0.98784,3.528,31.55,1.77,31.59961076
22/11/2020 17:00,38.3024,2.4057,38.37787433,4.4424,1.2957,4.6275,33.86,1.11,33.87818915,37.7824,2.3857,37.85764539,4.4424,1.2957,4.6275,33.34,1.09,33.35781318
22/11/2020 17:30,38.92248,2.46114,39.00021358,4.63248,1.35114,4.8255,34.29,1.11,34.30796118,38.40248,2.44114,38.47999006,4.63248,1.35114,4.8255,33.77,1.09,33.78758648
22/11/2020 18:00,37.88256,2.37908,37.95719133,3.80256,1.10908,3.961,34.08,1.27,34.10365523,37.36256,2.35908,37.43696233,3.80256,1.10908,3.961,33.56,1.25,33.58327113
22/11/2020 18:30,36.68936,2.72648,36.79052637,3.99936,1.16648,4.166,32.69,1.56,32.72720122,36.18936,2.70648,36.29042313,3.99936,1.16648,4.166,32.19,1.54,32.22681647
22/11/2020 19:00,35.2672,2.7496,35.37422361,3.1872,0.9296,3.32,32.08,1.82,32.13158571,34.7772,2.7096,34.88259698,3.1872,0.9296,3.32,31.59,1.78,31.64010904
22/11/2020 19:30,34.31296,3.25378,34.46688713,3.85296,1.12378,4.0135,30.46,2.13,30.53438226,33.84296,3.20378,33.9942664,3.85296,1.12378,4.0135,29.99,2.08,30.06204418
22/11/2020 20:00,33.30528,4.52404,33.61113824,5.46528,1.59404,5.693,27.84,2.93,27.99375823,32.85528,4.48404,33.15985583,5.46528,1.59404,5.693,27.39,2.89,27.54204422
22/11/2020 20:30,32.0808,4.3319,32.37194906,4.1208,1.2019,4.2925,27.96,3.13,28.13464946,31.6408,4.2919,31.9305595,4.1208,1.2019,4.2925,27.52,3.09,27.69293231
22/11/2020 21:00,30.95904,4.12722,31.23293298,3.41904,0.99722,3.5615,27.54,3.13,27.71729604,30.49904,4.01722,30.76246898,3.41904,0.99722,3.5615,27.08,3.02,27.24787698
22/11/2020 21:30,29.88456,4.33258,30.19698952,3.33456,0.97258,3.4735,26.55,3.36,26.76176564,29.45456,4.30258,29.76715135,3.33456,0.97258,3.4735,26.12,3.33,26.3314128
22/11/2020 22:00,28.86584,4.27462,29.18062876,3.13584,0.91462,3.2665,25.73,3.36,25.94845853,28.44584,4.24462,28.76078254,3.13584,0.91462,3.2665,25.31,3.33,25.52812175
22/11/2020 22:30,28.30288,4.84584,28.71472064,4.68288,1.36584,4.878,23.62,3.48,23.87498272,27.90288,4.81584,28.31542031,4.68288,1.36584,4.878,23.22,3.45,23.47489936
22/11/2020 23:00,27.01384,4.88112,27.45128201,4.32384,1.26112,4.504,22.69,3.62,22.97695585,26.63384,4.85112,27.07202982,4.32384,1.26112,4.504,22.31,3.59,22.59699538
22/11/2020 23:30,25.89984,5.17412,26.41161165,4.29984,1.25412,4.479,21.6,3.92,21.95282214,25.50984,5.14412,26.0233339,4.29984,1.25412,4.479,21.21,3.89,21.56377054
23/11/2020 00:00,24.92112,4.99366,25.41650767,3.68112,1.07366,3.8345,21.24,3.92,21.59870366,24.54112,4.96366,25.03806086,3.68112,1.07366,3.8345,20.86,3.89,21.2196065
23/11/2020 00:30,24.99648,5.16564,25.52465179,3.99648,1.16564,4.163,21,4,21.37755833,24.62648,5.10564,25.15017052,3.99648,1.16564,4.163,20.63,3.94,21.00286885
23/11/2020 01:00,25.4596,5.3778,26.02137516,4.2096,1.2278,4.385,21.25,4.15,21.65144337,25.0796,5.3478,25.64342608,4.2096,1.2278,4.385,20.87,4.12,21.27278308
23/11/2020 01:30,25.3884,5.5087,25.97915761,4.6584,1.3587,4.8525,20.73,4.15,21.14131973,25.0084,5.4787,25.60148871,4.6584,1.3587,4.8525,20.35,4.12,20.76287312
23/11/2020 02:00,25.32536,5.30948,25.87594321,4.45536,1.29948,4.641,20.87,4.01,21.25175287,24.95536,5.28948,25.50977443,4.45536,1.29948,4.641,20.5,3.99,20.88468578
23/11/2020 02:30,24.9212,5.1691,25.45163657,4.3512,1.2691,4.5325,20.57,3.9,20.93644908,24.5512,5.1291,25.08124973,4.3512,1.2691,4.5325,20.2,3.86,20.56549537
23/11/2020 03:00,24.47424,5.33832,25.04967233,4.31424,1.25832,4.494,20.16,4.08,20.56871411,24.10424,5.28832,24.67753461,4.31424,1.25832,4.494,19.79,4.03,20.196163
23/11/2020 03:30,23.70048,5.41014,24.3101289,3.84048,1.12014,4.0005,19.86,4.29,20.31806339,23.33048,5.37014,23.94054512,3.84048,1.12014,4.0005,19.49,4.25,19.94799739
23/11/2020 04:00,23.69064,5.42602,24.30407613,4.10064,1.19602,4.2715,19.59,4.23,20.04148198,23.32064,5.38602,23.93452447,4.10064,1.19602,4.2715,19.22,4.19,19.67141327
23/11/2020 04:30,23.93552,5.54536,24.56949603,4.23552,1.23536,4.412,19.7,4.31,20.1659639,23.57552,5.51536,24.21207011,4.23552,1.23536,4.412,19.34,4.28,19.80792771
23/11/2020 05:00,23.95904,5.44722,24.57046608,3.89904,1.13722,4.0615,20.06,4.31,20.51778984,23.58904,5.41722,24.20307998,3.89904,1.13722,4.0615,19.69,4.28,20.14980149
23/11/2020 05:30,24.73288,5.53584,25.34483927,4.20288,1.22584,4.378,20.53,4.31,20.9775356,24.36288,5.50584,24.97727359,4.20288,1.22584,4.378,20.16,4.28,20.60931828
23/11/2020 06:00,25.81592,5.34506,26.36344803,4.16592,1.21506,4.3395,21.65,4.13,22.04040381,25.43592,5.28506,25.97918177,4.16592,1.21506,4.3395,21.27,4.07,21.65589527
23/11/2020 06:30,28.36744,3.84342,28.62662274,3.33744,0.97342,3.4765,25.03,2.87,25.19400325,27.94744,3.79342,28.20371319,3.33744,0.97342,3.4765,24.61,2.82,24.77104156
23/11/2020 07:00,30.8024,3.0857,30.95657265,3.0024,0.8757,3.1275,27.8,2.21,27.88770518,30.3424,3.0557,30.49587743,3.0024,0.8757,3.1275,27.34,2.18,27.42677524
23/11/2020 07:30,33.60968,2.09824,33.67511248,3.07968,0.89824,3.208,30.53,1.2,30.55357426,33.13968,2.07824,33.20478086,3.07968,0.89824,3.208,30.06,1.18,30.08315143
23/11/2020 08:00,35.6376,2.1218,35.70070824,4.2576,1.2418,4.435,31.38,0.88,31.39233664,35.1576,2.1018,35.22036912,4.2576,1.2418,4.435,30.9,0.86,30.91196532
23/11/2020 08:30,37.78344,2.40642,37.85999466,5.23344,1.52642,5.4515,32.55,0.88,32.56189337,37.30344,2.38642,37.37969551,5.23344,1.52642,5.4515,32.07,0.86,32.08152895
23/11/2020 09:00,38.21656,1.41358,38.24269429,4.84656,1.41358,5.0485,33.37,0,33.37,37.73656,1.41358,37.76302648,4.84656,1.41358,5.0485,32.89,0,32.89
23/11/2020 09:30,38.60608,1.60594,38.6394676,5.50608,1.60594,5.7355,33.1,0,33.1,38.11608,0.92594,38.1273251,5.50608,1.60594,5.7355,32.61,-0.68,32.61708908
23/11/2020 10:00,38.87344,1.19642,38.89184694,6.43344,1.87642,6.7015,32.44,-0.68,32.44712622,38.40344,1.19642,38.4220721,6.43344,1.87642,6.7015,31.97,-0.68,31.97723096
23/11/2020 10:30,38.88608,2.11344,38.94346988,7.24608,2.11344,7.548,31.64,0,31.64,38.42608,2.11344,38.48415587,7.24608,2.11344,7.548,31.18,0,31.18
23/11/2020 11:00,38.964,1.8095,39.00599423,8.604,2.5095,8.9625,30.36,-0.7,30.36806876,38.514,1.8095,38.55648436,8.604,2.5095,8.9625,29.91,-0.7,29.91819012
23/11/2020 11:30,38.886,2.0055,38.93768132,9.276,2.7055,9.6625,29.61,-0.7,29.61827308,38.446,2.0055,38.49827199,9.276,2.7055,9.6625,29.17,-0.7,29.17839783
23/11/2020 12:00,38.57144,1.62792,38.60577816,7.98144,2.32792,8.314,30.59,-0.7,30.59800811,38.11144,1.62792,38.14619224,7.98144,2.32792,8.314,30.13,-0.7,30.13813033
23/11/2020 12:30,39.42656,1.88358,39.4715278,9.40656,2.74358,9.7985,30.02,-0.86,30.03231593,38.98656,1.89358,39.03251857,9.40656,2.74358,9.7985,29.58,-0.85,29.59221012
23/11/2020 13:00,39.264,1.542,39.29426752,7.824,2.282,8.15,31.44,-0.74,31.44870745,38.804,1.542,38.83462604,7.824,2.282,8.15,30.98,-0.74,30.9888367
23/11/2020 13:30,38.50656,1.48608,38.5352254,7.42656,2.16608,7.736,31.08,-0.68,31.08743798,38.04656,1.48608,38.07557172,7.42656,2.16608,7.736,30.62,-0.68,30.62754969
23/11/2020 14:00,37.99536,2.12198,38.05456846,7.27536,2.12198,7.5785,30.72,0,30.72,37.53536,2.12198,37.59529292,7.27536,2.12198,7.5785,30.26,0,30.26
23/11/2020 14:30,37.4216,2.2688,37.49031342,5.4816,1.5988,5.71,31.94,0.67,31.94702647,36.9516,2.2688,37.02118577,5.4816,1.5988,5.71,31.47,0.67,31.47713138
23/11/2020 15:00,36.59776,1.16018,36.61614473,3.97776,1.16018,4.1435,32.62,0,32.62,36.11776,1.16018,36.13638893,3.97776,1.16018,4.1435,32.14,0,32.14
23/11/2020 15:30,37.25176,1.00968,37.26544078,3.46176,1.00968,3.606,33.79,0,33.79,36.75176,1.00968,36.76562684,3.46176,1.00968,3.606,33.29,0,33.29
23/11/2020 16:00,38.44216,0.67688,38.44811871,4.65216,1.35688,4.846,33.79,-0.68,33.79684157,37.94216,1.35688,37.96641448,4.65216,1.35688,4.846,33.29,0,33.29
23/11/2020 16:30,40.47488,0.84684,40.48373808,5.23488,1.52684,5.453,35.24,-0.68,35.24656012,39.95488,0.84684,39.96385334,5.23488,1.52684,5.453,34.72,-0.68,34.72665835
23/11/2020 17:00,42.43816,0.41488,42.44018791,5.70816,1.66488,5.946,36.73,-1.25,36.75126392,41.90816,0.43488,41.91041631,5.70816,1.66488,5.946,36.2,-1.23,36.22089038
23/11/2020 17:30,43.32632,0.50726,43.32928937,7.15632,2.08726,7.4545,36.17,-1.58,36.20449282,42.79632,0.57726,42.80021302,7.15632,2.08726,7.4545,35.64,-1.51,35.67197359
23/11/2020 18:00,42.47016,1.10838,42.48462071,6.44016,1.87838,6.7085,36.03,-0.77,36.03822693,41.94016,1.10838,41.95480338,6.44016,1.87838,6.7085,35.5,-0.77,35.50834972
23/11/2020 18:30,41.2284,1.2037,41.24596781,6.4584,1.8837,6.7275,34.77,-0.68,34.77664877,40.7184,1.2037,40.73618775,6.4584,1.8837,6.7275,34.26,-0.68,34.26674773
23/11/2020 19:00,40.3136,1.9348,40.36000243,6.6336,1.9348,6.91,33.68,0,33.68,39.8236,1.9348,39.87057271,6.6336,1.9348,6.91,33.19,0,33.19
23/11/2020 19:30,38.57024,1.42632,38.59660351,4.89024,1.42632,5.094,33.68,0,33.68,38.08024,1.42632,38.10694251,4.89024,1.42632,5.094,33.19,0,33.19
23/11/2020 20:00,36.91104,2.37072,36.98709487,4.87104,1.42072,5.074,32.04,0.95,32.05408086,36.44104,2.35072,36.51678081,4.87104,1.42072,5.074,31.57,0.93,31.58369516
23/11/2020 20:30,35.76448,2.61714,35.86010947,4.82448,1.40714,5.0255,30.94,1.21,30.96365127,35.31448,2.57714,35.40839093,4.82448,1.40714,5.0255,30.49,1.17,30.51244009
23/11/2020 21:00,34.34688,2.77784,34.45902728,4.82688,1.40784,5.028,29.52,1.37,29.55177321,33.90688,2.75784,34.01885055,4.82688,1.40784,5.028,29.08,1.35,29.1113191
23/11/2020 21:30,32.76832,3.39826,32.94405814,5.78832,1.68826,6.0295,26.98,1.71,27.03413583,32.34832,3.36826,32.52320683,5.78832,1.68826,6.0295,26.56,1.68,26.61307949
23/11/2020 22:00,30.99408,4.03244,31.25529663,6.93408,2.02244,7.223,24.06,2.01,24.14381287,30.60408,3.98244,30.86210526,6.93408,2.02244,7.223,23.67,1.96,23.7510105
23/11/2020 22:30,29.3896,4.4853,29.72989244,7.1496,2.0853,7.4475,22.24,2.4,22.36912157,29.0096,4.4453,29.34821262,7.1496,2.0853,7.4475,21.86,2.36,21.98702345
23/11/2020 23:00,27.51352,5.14186,27.98986436,6.62352,1.93186,6.8995,20.89,3.21,21.13518867,27.14352,5.08186,27.6151404,6.62352,1.93186,6.8995,20.52,3.15,20.76036849
23/11/2020 23:30,25.89472,5.29346,26.4302335,5.63472,1.64346,5.8695,20.26,3.65,20.58616283,25.53472,5.24346,26.06752382,5.63472,1.64346,5.8695,19.9,3.6,20.2230067
24/11/2020 00:00,25.11688,4.91534,25.5933239,5.60688,1.63534,5.8405,19.51,3.28,19.78379387,24.75688,4.86534,25.23043085,5.60688,1.63534,5.8405,19.15,3.23,19.42048918
24/11/2020 00:30,24.70056,4.78058,25.15892703,5.35056,1.56058,5.5735,19.35,3.22,19.61608779,24.35056,4.73058,24.80580899,5.35056,1.56058,5.5735,19,3.17,19.26262962
24/11/2020 01:00,25.63344,4.85642,26.08942432,6.91344,2.01642,7.2015,18.72,2.84,18.93420186,25.27344,4.79642,25.72454886,6.91344,2.01642,7.2015,18.36,2.78,18.5692757
24/11/2020 01:30,25.6864,4.7652,26.12466796,7.2864,2.1252,7.59,18.4,2.64,18.58842651,25.3364,4.6952,25.76777189,7.2864,2.1252,7.59,18.05,2.57,18.23204322
24/11/2020 02:00,25.05944,4.64692,25.48665138,6.22944,1.81692,6.489,18.83,2.83,19.04147578,24.70944,4.57692,25.12975571,6.22944,1.81692,6.489,18.48,2.76,18.68496722
24/11/2020 02:30,24.72096,4.54278,25.13489036,5.46096,1.59278,5.6885,19.26,2.95,19.48461188,24.36096,4.48278,24.76997555,5.46096,1.59278,5.6885,18.9,2.89,19.11967834
24/11/2020 03:00,24.15448,4.66714,24.60124184,5.06448,1.47714,5.2755,19.09,3.19,19.35469452,23.80448,4.60714,24.24621635,5.06448,1.47714,5.2755,18.74,3.13,18.9995921
24/11/2020 03:30,23.66888,4.97384,24.18584224,5.49888,1.60384,5.728,18.17,3.37,18.47987554,23.31888,4.93384,23.83511992,5.49888,1.60384,5.728,17.82,3.33,18.12846657
24/11/2020 04:00,23.3128,5.1179,23.86796062,5.7528,1.6779,5.9925,17.56,3.44,17.89377545,22.9628,5.0879,23.51971323,5.7528,1.6779,5.9925,17.21,3.41,17.54457751
24/11/2020 04:30,23.42496,5.10478,23.9747269,6.08496,1.77478,6.3385,17.34,3.33,17.65685419,23.07496,5.06478,23.62426243,6.08496,1.77478,6.3385,16.99,3.29,17.30561181
24/11/2020 05:00,23.4496,5.0903,23.99572658,4.8696,1.4203,5.0725,18.58,3.67,18.93898889,23.0996,5.0503,23.64523314,4.8696,1.4203,5.0725,18.23,3.63,18.58789391
24/11/2020 05:30,24.19488,4.95934,24.69792039,6.37488,1.85934,6.6405,17.82,3.1,18.08763113,23.85488,4.90934,24.35481306,6.37488,1.85934,6.6405,17.48,3.05,17.74409479
24/11/2020 06:00,24.99304,5.21172,25.53064969,6.38304,1.86172,6.649,18.61,3.35,18.9091142,24.64304,5.16172,25.17782306,6.38304,1.86172,6.649,18.26,3.3,18.55579694
24/11/2020 06:30,27.42968,3.86574,27.70074531,6.01968,1.75574,6.2705,21.41,2.11,21.5137212,27.05968,3.82574,27.32878644,6.01968,1.75574,6.2705,21.04,2.07,21.14158225
24/11/2020 07:00,30.06272,3.22496,30.23520301,4.30272,1.25496,4.482,25.76,1.97,25.83521821,29.64272,3.16496,29.81120294,4.30272,1.25496,4.482,25.34,1.91,25.41188108
24/11/2020 07:30,32.34688,2.63284,32.45385173,4.46688,1.30284,4.653,27.88,1.33,27.91170543,31.91688,2.62284,32.0244675,4.46688,1.30284,4.653,27.45,1.32,27.48171938
24/11/2020 08:00,33.62696,2.37578,33.7107812,3.75696,1.09578,3.9135,29.87,1.28,29.89741293,33.18696,2.34578,33.26976101,3.75696,1.09578,3.9135,29.43,1.25,29.45653408
24/11/2020 08:30,34.61216,2.53188,34.70463998,4.29216,1.25188,4.471,30.32,1.28,30.34700644,34.16216,2.50188,34.2536506,4.29216,1.25188,4.471,29.87,1.25,29.89614356
24/11/2020 09:00,35.10032,2.27176,35.1737595,4.60032,1.34176,4.792,30.5,0.93,30.51417539,34.66032,2.26176,34.73403721,4.60032,1.34176,4.792,30.06,0.92,30.07407521
24/11/2020 09:30,36.5464,2.5027,36.63199231,6.1464,1.7927,6.4025,30.4,0.71,30.40828999,36.1064,2.4827,36.1916554,6.1464,1.7927,6.4025,29.96,0.69,29.96794454
24/11/2020 10:00,36.61592,1.98506,36.66968858,6.80592,1.98506,7.0895,29.81,0,29.81,36.17592,1.98506,36.23034158,6.80592,1.98506,7.0895,29.37,0,29.37
24/11/2020 10:30,37.23296,2.36628,37.30807676,8.11296,2.36628,8.451,29.12,0,29.12,36.79296,2.36628,36.86897322,8.11296,2.36628,8.451,28.68,0,28.68
24/11/2020 11:00,37.29912,2.19016,37.36336647,7.50912,2.19016,7.822,29.79,0,29.79,36.85912,2.19016,36.92413205,7.50912,2.19016,7.822,29.35,0,29.35
24/11/2020 11:30,37.30336,1.83848,37.34863687,6.30336,1.83848,6.566,31,0,31,36.85336,1.83848,36.89918904,6.30336,1.83848,6.566,30.55,0,30.55
24/11/2020 12:00,37.6764,1.3552,37.70076503,7.2864,2.1252,7.59,30.39,-0.77,30.39975329,37.2264,1.3752,37.25179233,7.2864,2.1252,7.59,29.94,-0.75,29.94939231
24/11/2020 12:30,37.86656,1.18608,37.88513101,6.70656,1.95608,6.986,31.16,-0.77,31.16951235,37.39656,1.13608,37.41381266,6.70656,1.95608,6.986,30.69,-0.82,30.70095275
24/11/2020 13:00,37.60312,1.40966,37.62953328,7.47312,2.17966,7.7845,30.13,-0.77,30.13983742,37.13312,1.42966,37.16063144,7.47312,2.17966,7.7845,29.66,-0.75,29.66948095
24/11/2020 13:30,36.87632,1.98226,36.92955905,9.43632,2.75226,9.8295,27.44,-0.77,27.45080145,36.43632,2.00226,36.49129294,9.43632,2.75226,9.8295,27,-0.75,27.01041466
24/11/2020 14:00,36.95312,1.61966,36.98859792,8.19312,2.38966,8.5345,28.76,-0.77,28.77030587,36.50312,1.63966,36.53992686,8.19312,2.38966,8.5345,28.31,-0.75,28.31993291
24/11/2020 14:30,36.60648,1.65564,36.64390156,5.67648,1.65564,5.913,30.93,0,30.93,36.13648,0.97564,36.14964813,5.67648,1.65564,5.913,30.46,-0.68,30.46758934
24/11/2020 15:00,36.16656,1.01108,36.18069022,3.46656,1.01108,3.611,32.7,0,32.7,35.67656,1.01108,35.69088422,3.46656,1.01108,3.611,32.21,0,32.21
24/11/2020 15:30,36.48048,0.59764,36.48537508,4.38048,1.27764,4.563,32.1,-0.68,32.10720168,36.01048,0.59764,36.01543896,4.38048,1.27764,4.563,31.63,-0.68,31.63730867
24/11/2020 16:00,38.11632,1.17976,38.13457334,6.37632,1.85976,6.642,31.74,-0.68,31.74728335,37.63632,1.17976,37.65480603,6.37632,1.85976,6.642,31.26,-0.68,31.26739516
24/11/2020 16:30,40.0972,0.7921,40.10502301,7.2072,2.1021,7.5075,32.89,-1.31,32.91607814,39.5872,1.0121,39.60013574,7.2072,2.1021,7.5075,32.38,-1.09,32.39834101
24/11/2020 17:00,41.5228,0.7779,41.53008606,6.2328,1.8179,6.4925,35.29,-1.04,35.30532113,41.0028,0.7279,41.00926049,6.2328,1.8179,6.4925,34.77,-1.09,34.78708094
24/11/2020 17:30,41.63952,0.77986,41.6468223,5.99952,1.74986,6.2495,35.64,-0.97,35.65319761,41.09952,0.78986,41.10710915,5.99952,1.74986,6.2495,35.1,-0.96,35.11312575
24/11/2020 18:00,41.39808,0.93944,41.40873791,5.75808,1.67944,5.998,35.64,-0.74,35.64768155,40.85808,0.93944,40.86887873,5.75808,1.67944,5.998,35.1,-0.74,35.1077997
24/11/2020 18:30,40.21816,1.29738,40.23908037,4.44816,1.29738,4.6335,35.77,0,35.77,39.65816,1.29738,39.67937562,4.44816,1.29738,4.6335,35.21,0,35.21
24/11/2020 19:00,39.06488,2.12684,39.12273377,4.99488,1.45684,5.203,34.07,0.67,34.07658727,38.52488,2.12684,38.58354348,4.99488,1.45684,5.203,33.53,0.67,33.53669334
24/11/2020 19:30,37.61944,1.97942,37.67147952,4.48944,1.30942,4.6765,33.13,0.67,33.13677413,37.09944,1.97942,37.1522079,4.48944,1.30942,4.6765,32.61,0.67,32.61688213
24/11/2020 20:00,35.8028,1.9154,35.85399901,3.1728,0.9254,3.305,32.63,0.99,32.64501493,35.3028,1.8954,35.3536452,3.1728,0.9254,3.305,32.13,0.97,32.14463874
24/11/2020 20:30,34.39648,2.81814,34.5117335,4.17648,1.21814,4.3505,30.22,1.6,30.26232641,33.91648,2.79814,34.03170879,4.17648,1.21814,4.3505,29.74,1.58,29.78194084
24/11/2020 21:00,33.23032,3.21426,33.38541051,4.78032,1.39426,4.9795,28.45,1.82,28.50815497,32.76032,3.16426,32.91278031,4.78032,1.39426,4.9795,27.98,1.77,28.03592873
24/11/2020 21:30,31.64144,3.49792,31.83419811,4.86144,1.41792,5.064,26.78,2.08,26.86065524,31.18144,3.45792,31.37259013,4.86144,1.41792,5.064,26.32,2.04,26.39893937
24/11/2020 22:00,30.05984,3.78662,30.29740041,4.47984,1.30662,4.6665,25.58,2.48,25.69993774,29.62984,3.71662,29.86202744,4.47984,1.30662,4.6665,25.15,2.41,25.26520532
24/11/2020 22:30,28.24728,4.26254,28.56708026,4.63728,1.35254,4.8305,23.61,2.91,23.78865696,27.84728,4.20254,28.16260545,4.63728,1.35254,4.8305,23.21,2.85,23.38432381
24/11/2020 23:00,27.22096,4.91028,27.66028765,6.24096,1.82028,6.501,20.98,3.09,21.2063316,26.84096,4.85028,27.27567322,6.24096,1.82028,6.501,20.6,3.03,20.82164499
24/11/2020 23:30,26.2988,5.2284,26.81348631,6.9888,2.0384,7.28,19.31,3.19,19.57171939,25.9188,5.1784,26.43104273,6.9888,2.0384,7.28,18.93,3.14,19.1886555
25/11/2020 00:00,24.51984,5.22162,25.06966033,4.35984,1.27162,4.5415,20.16,3.95,20.54332252,24.14984,5.19162,24.70157263,4.35984,1.27162,4.5415,19.79,3.92,20.17450123
25/11/2020 00:30,24.05624,5.03682,24.57788109,3.72624,1.08682,3.8815,20.33,3.95,20.71017624,23.68624,5.00682,24.20963056,3.72624,1.08682,3.8815,19.96,3.92,20.34128806
25/11/2020 01:00,24.58256,5.12908,25.11194373,4.76256,1.38908,4.961,19.82,3.74,20.16977937,24.22256,5.08908,24.75138679,4.76256,1.38908,4.961,19.46,3.7,19.80862438
25/11/2020 01:30,24.4336,5.0123,24.94241288,5.0136,1.4623,5.2225,19.42,3.55,19.7418059,24.0736,4.9823,24.58376558,5.0136,1.4623,5.2225,19.06,3.52,19.38231152
25/11/2020 02:00,24.1988,4.9759,24.70509061,5.8488,1.7059,6.0925,18.35,3.27,18.6390826,23.8388,4.9459,24.34646406,5.8488,1.7059,6.0925,17.99,3.24,18.2794338
25/11/2020 02:30,24.20952,5.08986,24.73878601,6.23952,1.81986,6.4995,17.97,3.27,18.26509786,23.84952,5.05986,24.38035659,6.23952,1.81986,6.4995,17.61,3.24,17.90557734
25/11/2020 03:00,23.52816,4.91488,24.0360221,5.94816,1.73488,6.196,17.58,3.18,17.86529597,23.17816,4.85488,23.68115202,5.94816,1.73488,6.196,17.23,3.12,17.5102056
25/11/2020 03:30,22.85672,4.80946,23.35723774,5.58672,1.62946,5.8195,17.27,3.18,17.56033314,22.51672,4.74946,23.01217178,5.58672,1.62946,5.8195,16.93,3.12,17.21508931
25/11/2020 04:00,22.57328,4.79304,23.07652925,4.91328,1.43304,5.118,17.66,3.36,17.97679616,22.21328,4.76304,22.71819444,4.91328,1.43304,5.118,17.3,3.33,17.61757361
25/11/2020 04:30,22.56944,4.65192,23.0438708,4.42944,1.29192,4.614,18.14,3.36,18.4485555,22.20944,4.62192,22.68526768,4.42944,1.29192,4.614,17.78,3.33,18.08914868
25/11/2020 05:00,22.3704,4.5297,22.82439437,4.0104,1.1697,4.1775,18.36,3.36,18.66491897,22.0204,4.4997,22.47543807,4.0104,1.1697,4.1775,18.01,3.33,18.31526686
25/11/2020 05:30,23.21888,4.20884,23.59726091,3.21888,0.93884,3.353,20,3.27,20.26555945,22.84888,4.16884,23.22607466,3.21888,0.93884,3.353,19.63,3.23,19.89396391
25/11/2020 06:00,24.21096,4.17528,24.56834441,3.72096,1.08528,3.876,20.49,3.09,20.72168429,23.84096,4.14528,24.1986512,3.72096,1.08528,3.876,20.12,3.06,20.35136359
25/11/2020 06:30,26.33888,3.83884,26.61716161,4.65888,1.35884,4.853,21.68,2.48,21.82138401,25.95888,3.78884,26.23392383,4.65888,1.35884,4.853,21.3,2.43,21.43816457
25/11/2020 07:00,29.57688,2.48284,29.68090843,4.46688,1.30284,4.653,25.11,1.18,25.13771072,29.13688,2.71284,29.26289933,4.46688,1.30284,4.653,24.67,1.41,24.71026103
25/11/2020 07:30,31.96576,2.11918,32.03592883,4.14576,1.20918,4.3185,27.82,0.91,27.8348792,31.51576,2.09918,31.585593,4.14576,1.20918,4.3185,27.37,0.89,27.3844664
25/11/2020 08:00,33.22096,1.51028,33.2552722,2.88096,0.84028,3.001,30.34,0.67,30.34739692,32.75096,1.51028,32.78576408,2.88096,0.84028,3.001,29.87,0.67,29.87751328
25/11/2020 08:30,34.38392,1.56656,34.41958839,3.07392,0.89656,3.202,31.31,0.67,31.31716782,33.91392,1.56656,33.95008218,3.07392,0.89656,3.202,30.84,0.67,30.84727703
25/11/2020 09:00,35.15072,0.79646,35.15974211,2.73072,0.79646,2.8445,32.42,0,32.42,34.66072,0.79646,34.66986962,2.73072,0.79646,2.8445,31.93,0,31.93
25/11/2020 09:30,35.92016,0.54838,35.92434571,1.88016,0.54838,1.9585,34.04,0,34.04,35.40016,0.54838,35.40440719,1.88016,0.54838,1.9585,33.52,0,33.52
25/11/2020 10:00,36.2724,0.6307,36.27788285,2.1624,0.6307,2.2525,34.11,0,34.11,35.7524,0.6307,35.75796259,2.1624,0.6307,2.2525,33.59,0,33.59
25/11/2020 10:30,36.5492,0.6181,36.55442611,2.1192,0.6181,2.2075,34.43,0,34.43,36.0292,0.6181,36.03450153,2.1192,0.6181,2.2075,33.91,0,33.91
25/11/2020 11:00,36.59224,0.60732,36.59727949,2.08224,0.60732,2.169,34.51,0,34.51,36.07224,-0.07268,36.07231322,2.08224,0.60732,2.169,33.99,-0.68,33.99680132
25/11/2020 11:30,2.94876,0.85618,3.070542253,2.94576,0.85918,3.0685,0.003,-0.003,0.004242641,2.94876,0.85618,3.070542253,2.94576,0.85918,3.0685,0.003,-0.003,0.004242641
25/11/2020 12:00,37.23984,0.00912,37.23984112,2.49984,0.72912,2.604,34.74,-0.72,34.74746034,36.70984,0.01912,36.70984498,2.49984,0.72912,2.604,34.21,-0.71,34.21736694
25/11/2020 12:30,38.06264,0.09452,38.06275736,2.79264,0.81452,2.909,35.27,-0.72,35.27734826,37.53264,0.10452,37.53278553,2.79264,0.81452,2.909,34.74,-0.71,34.74725457
25/11/2020 13:00,37.94112,0.12616,37.94132975,2.90112,0.84616,3.022,35.04,-0.72,35.04739648,37.41112,0.13616,37.41136778,2.90112,0.84616,3.022,34.51,-0.71,34.51730291
25/11/2020 13:30,37.35848,0.81914,37.36745935,2.80848,0.81914,2.9255,34.55,0,34.55,36.82848,0.10914,36.82864172,2.80848,0.81914,2.9255,34.02,-0.71,34.02740807
25/11/2020 14:00,36.96232,0.68026,36.96857927,2.33232,0.68026,2.4295,34.63,0,34.63,36.44232,0.68026,36.44866857,2.33232,0.68026,2.4295,34.11,0,34.11
25/11/2020 14:30,36.73896,0.50428,36.74242072,1.72896,0.50428,1.801,35.01,0,35.01,36.20896,0.50428,36.21247137,1.72896,0.50428,1.801,34.48,0,34.48
25/11/2020 15:00,36.35336,0.47348,36.35644326,1.62336,0.47348,1.691,34.73,0,34.73,35.83336,0.47348,35.836488,1.62336,0.47348,1.691,34.21,0,34.21
25/11/2020 15:30,36.55112,0.33866,36.55268887,1.16112,0.33866,1.2095,35.39,0,35.39,36.02112,0.33866,36.02271196,1.16112,0.33866,1.2095,34.86,0,34.86
25/11/2020 16:00,37.93752,0.31136,37.93879767,1.06752,0.31136,1.112,36.87,0,36.87,37.38752,0.31136,37.38881647,1.06752,0.31136,1.112,36.32,0,36.32
25/11/2020 16:30,38.95384,-0.22388,38.95448335,1.56384,0.45612,1.629,37.39,-0.68,37.39618296,38.40384,-0.22388,38.40449256,1.56384,0.45612,1.629,36.84,-0.68,36.84627525
25/11/2020 17:00,40.60728,-0.21996,40.60787573,1.57728,0.46004,1.643,39.03,-0.68,39.0359232,40.03728,-0.21996,40.03788421,1.57728,0.46004,1.643,38.46,-0.68,38.46601097
25/11/2020 17:30,41.07512,-0.24684,41.07586168,1.48512,0.43316,1.547,39.59,-0.68,39.59583943,40.50512,-0.24684,40.50587212,1.48512,0.43316,1.547,39.02,-0.68,39.02592472
25/11/2020 18:00,40.77648,-0.17936,40.77687447,1.71648,0.50064,1.788,39.06,-0.68,39.06591865,40.21648,-0.17936,40.21687996,1.71648,0.50064,1.788,38.5,-0.68,38.50600473
25/11/2020 18:30,39.55504,0.55272,39.55890151,1.89504,0.55272,1.974,37.66,0,37.66,39.00504,0.55272,39.00895596,1.89504,0.55272,1.974,37.11,0,37.11
25/11/2020 19:00,38.34376,0.59318,38.34834799,2.03376,0.59318,2.1185,36.31,0,36.31,37.78376,0.59318,37.78841598,2.03376,0.59318,2.1185,35.75,0,35.75
25/11/2020 19:30,37.0556,0.9633,37.06811889,1.0056,0.2933,1.0475,36.05,0.67,36.05622554,36.5056,0.9633,36.51830744,1.0056,0.2933,1.0475,35.5,0.67,35.50632197
25/11/2020 20:00,35.88152,1.33086,35.90619258,1.27152,0.37086,1.3245,34.61,0.96,34.62331151,35.36152,1.32086,35.38618046,1.27152,0.37086,1.3245,34.09,0.95,34.10323445
25/11/2020 20:30,34.9516,1.7163,34.99371412,1.4616,0.4263,1.5225,33.49,1.29,33.51483552,34.4416,1.6963,34.48334735,1.4616,0.4263,1.5225,32.98,1.27,33.00444364
25/11/2020 21:00,33.57296,2.07128,33.63679301,1.27296,0.37128,1.326,32.3,1.7,32.3447059,33.07296,2.07128,33.13775617,1.27296,0.37128,1.326,31.8,1.7,31.84540783
25/11/2020 21:30,32.04688,2.86534,32.1747213,2.00688,0.58534,2.0905,30.04,2.28,30.12640038,31.57688,2.82534,31.70302662,2.00688,0.58534,2.0905,29.57,2.24,29.65472138
25/11/2020 22:00,30.60328,3.13304,30.76323595,1.79328,0.52304,1.868,28.81,2.61,28.92798299,30.14328,3.06304,30.29850728,1.79328,0.52304,1.868,28.35,2.54,28.4635574
25/11/2020 22:30,29.044,3.3195,29.23308085,1.884,0.5495,1.9625,27.16,2.77,27.30088826,28.584,3.2495,28.76811266,1.884,0.5495,1.9625,26.7,2.7,26.83616962
25/11/2020 23:00,27.5024,3.7482,27.75663901,2.2224,0.6482,2.315,25.28,3.1,25.46936199,27.0824,3.7282,27.33781017,2.2224,0.6482,2.315,24.86,3.08,25.05006986
25/11/2020 23:30,26.35416,4.36538,26.7132606,2.14416,0.62538,2.2335,24.21,3.74,24.49717739,25.93416,4.31538,26.29074285,2.14416,0.62538,2.2335,23.79,3.69,24.07447196
26/11/2020 00:00,24.79352,4.00186,25.11440856,1.10352,0.32186,1.1495,23.69,3.68,23.97412146,24.39352,3.95186,24.71155631,1.10352,0.32186,1.1495,23.29,3.63,23.57119004
26/11/2020 00:30,25.10696,4.25328,25.46467811,1.65696,0.48328,1.726,23.45,3.77,23.75111366,24.69696,4.20328,25.05209365,1.65696,0.48328,1.726,23.04,3.72,23.33838041
26/11/2020 01:00,25.38904,4.16722,25.72875968,1.01904,0.29722,1.0615,24.37,3.87,24.67536828,24.97904,4.13722,25.319341,1.01904,0.29722,1.0615,23.96,3.84,24.26576189
26/11/2020 01:30,25.72328,4.34054,26.08692051,1.61328,0.47054,1.6805,24.11,3.87,24.41861994,25.30328,4.31054,25.66781514,1.61328,0.47054,1.6805,23.69,3.84,23.99920207
26/11/2020 02:00,24.90024,4.19382,25.25094213,1.11024,0.32382,1.1565,23.79,3.87,24.10271769,24.49024,4.24382,24.85521803,1.11024,0.32382,1.1565,23.38,3.92,23.70634514
26/11/2020 02:30,24.8396,4.5103,25.2457627,1.7496,0.5103,1.8225,23.09,4,23.43390919,24.4396,4.5003,24.85048789,1.7496,0.5103,1.8225,22.69,3.99,23.03814663
26/11/2020 03:00,23.85088,4.54734,24.28050201,1.43088,0.41734,1.4905,22.42,4.13,22.79722132,23.45088,4.53734,23.88579551,1.43088,0.41734,1.4905,22.02,4.12,22.40211597
26/11/2020 03:30,23.74672,4.64196,24.19616712,1.44672,0.42196,1.507,22.3,4.22,22.69577934,23.34672,4.62196,23.79982876,1.44672,0.42196,1.507,21.9,4.2,22.29910312
26/11/2020 04:00,23.21056,4.48558,23.64001953,0.91056,0.26558,0.9485,22.3,4.22,22.69577934,22.81056,4.39558,23.23021246,0.91056,0.26558,0.9485,21.9,4.13,22.28602477
26/11/2020 04:30,22.9924,4.4657,23.42206085,0.8424,0.2457,0.8775,22.15,4.22,22.54841236,22.6024,4.3757,23.02205977,0.8424,0.2457,0.8775,21.76,4.13,22.14846496
26/11/2020 05:00,23.18256,4.49408,23.61414498,0.56256,0.16408,0.586,22.62,4.33,23.03070342,22.78256,4.42408,23.20813487,0.56256,0.16408,0.586,22.22,4.26,22.62467679
26/11/2020 05:30,24.26648,4.49564,24.67940094,0.87648,0.25564,0.913,23.39,4.24,23.77119475,23.86648,4.44564,24.27699698,0.87648,0.25564,0.913,22.99,4.19,23.36870129
26/11/2020 06:00,25.47904,3.86722,25.77085311,0.53904,0.15722,0.5615,24.94,3.71,25.21443436,25.05904,3.83722,25.35112903,0.53904,0.15722,0.5615,24.52,3.68,24.79461232
26/11/2020 06:30,28.33712,2.93416,28.48862343,0.83712,0.24416,0.872,27.5,2.69,27.63125223,27.87712,2.89416,28.02695099,0.83712,0.24416,0.872,27.04,2.65,27.16954361
26/11/2020 07:00,30.87712,2.54666,30.98196276,0.77712,0.22666,0.8095,30.1,2.32,30.18927624,30.39712,2.51666,30.50112263,0.77712,0.22666,0.8095,29.62,2.29,29.70839107
26/11/2020 07:30,33.64568,1.66374,33.6867899,1.07568,0.31374,1.1205,32.57,1.35,32.59796619,33.14568,1.60374,33.18445547,1.07568,0.31374,1.1205,32.07,1.29,32.09593432
26/11/2020 08:00,34.71488,1.27434,34.73826184,0.97488,0.28434,1.0155,33.74,0.99,33.75452118,34.19488,1.25434,34.21787818,0.97488,0.28434,1.0155,33.22,0.97,33.23415863
26/11/2020 08:30,36.18088,0.58984,36.18568762,1.13088,0.32984,1.178,35.05,0.26,35.05096432,35.62088,1.29984,35.64458831,1.13088,0.32984,1.178,34.49,0.97,34.50363749
26/11/2020 09:00,36.8824,0.4557,36.88521509,1.5624,0.4557,1.6275,35.32,0,35.32,36.3524,0.4557,36.35525613,1.5624,0.4557,1.6275,34.79,0,34.79
26/11/2020 09:30,37.52696,-0.09172,37.52707209,2.01696,0.58828,2.101,35.51,-0.68,35.51651025,36.98696,-0.09172,36.98707372,2.01696,0.58828,2.101,34.97,-0.68,34.97661076
26/11/2020 10:00,37.5972,0.2496,37.59802851,3.1872,0.9296,3.32,34.41,-0.68,34.41671832,37.0672,0.2496,37.06804036,3.1872,0.9296,3.32,33.88,-0.68,33.8868234
26/11/2020 10:30,37.15528,1.94404,37.20610331,3.78528,1.10404,3.943,33.37,0.84,33.3805707,36.64528,1.10404,36.66190735,3.78528,1.10404,3.943,32.86,0,32.86
26/11/2020 11:00,37.53392,1.26406,37.55519935,4.33392,1.26406,4.5145,33.2,0,33.2,37.02392,1.26406,37.0454923,4.33392,1.26406,4.5145,32.69,0,32.69
26/11/2020 11:30,37.20832,1.35576,37.23301173,4.64832,1.35576,4.842,32.56,0,32.56,36.71832,1.35576,36.74334101,4.64832,1.35576,4.842,32.07,0,32.07
26/11/2020 12:00,36.54488,1.36934,36.57052565,4.69488,1.36934,4.8905,31.85,0,31.85,36.06488,1.36934,36.09086673,4.69488,1.36934,4.8905,31.37,0,31.37
26/11/2020 12:30,37.22024,1.37382,37.2455856,4.71024,1.37382,4.9065,32.51,0,32.51,36.72024,1.37382,36.74593048,4.71024,1.37382,4.9065,32.01,0,32.01
26/11/2020 13:00,36.86968,1.30074,36.89261753,4.45968,1.30074,4.6455,32.41,0,32.41,36.38968,1.30074,36.41291989,4.45968,1.30074,4.6455,31.93,0,31.93
26/11/2020 13:30,36.55024,1.16382,36.56876428,3.99024,1.16382,4.1565,32.56,0,32.56,36.06024,1.16382,36.07901587,3.99024,1.16382,4.1565,32.07,0,32.07
26/11/2020 14:00,36.18192,0.92806,36.19382033,3.18192,0.92806,3.3145,33,0,33,35.67192,0.92806,35.68399041,3.18192,0.92806,3.3145,32.49,0,32.49
26/11/2020 14:30,35.57352,1.34186,35.59881899,2.30352,0.67186,2.3995,33.27,0.67,33.27674563,35.06352,1.34186,35.0891867,2.30352,0.67186,2.3995,32.76,0.67,32.76685063
26/11/2020 15:00,35.54736,0.46298,35.55037487,1.58736,0.46298,1.6535,33.96,0,33.96,35.02736,1.46298,35.05789867,1.58736,0.46298,1.6535,33.44,1,33.45494881
26/11/2020 15:30,35.98632,0.28476,35.98744664,0.97632,0.28476,1.017,35.01,0,35.01,35.45632,0.28476,35.45746348,0.97632,0.28476,1.017,34.48,0,34.48
26/11/2020 16:00,37.5608,0.3619,37.56254342,1.2408,0.3619,1.2925,36.32,0,36.32,37.0008,0.3619,37.00256981,1.2408,0.3619,1.2925,35.76,0,35.76
26/11/2020 16:30,39.73264,-0.46298,39.73533732,1.53264,0.44702,1.5965,38.2,-0.91,38.21083747,39.14264,-0.17298,39.14302222,1.53264,0.44702,1.5965,37.61,-0.62,37.61511
26/11/2020 17:00,41.8912,-0.1534,41.89148086,2.0112,0.5866,2.095,39.88,-0.74,39.88686501,41.3312,-0.1434,41.33144876,2.0112,0.5866,2.095,39.32,-0.73,39.32677587
26/11/2020 17:30,42.60624,-0.05568,42.60627638,2.34624,0.68432,2.444,40.26,-0.74,40.26680022,42.03624,-0.04568,42.03626482,2.34624,0.68432,2.444,39.69,-0.73,39.69671271
26/11/2020 18:00,42.20848,-0.05336,42.20851373,2.14848,0.62664,2.238,40.06,-0.68,40.06577093,41.63848,-0.05336,41.63851419,2.14848,0.62664,2.238,39.49,-0.68,39.49585421
26/11/2020 18:30,41.04912,-0.06484,41.04917121,2.10912,0.61516,2.197,38.94,-0.68,38.94593689,40.47912,-0.06484,40.47917193,2.10912,0.61516,2.197,38.37,-0.68,38.37602507
26/11/2020 19:00,39.68568,1.27624,39.70619581,1.97568,0.57624,2.058,37.71,0.7,37.71649639,39.11568,1.81624,39.15782361,1.97568,0.57624,2.058,37.14,1.24,37.16069429
26/11/2020 19:30,38.00976,1.24868,38.03026501,1.22976,0.35868,1.281,36.78,0.89,36.7907665,37.47976,1.21868,37.49956787,1.22976,0.35868,1.281,36.25,0.86,36.26019994
26/11/2020 20:00,36.78208,1.59144,36.8164921,1.34208,0.39144,1.398,35.44,1.2,35.46031021,36.24208,1.64144,36.27923219,1.34208,0.39144,1.398,34.9,1.25,34.92237821
26/11/2020 20:30,35.34584,2.34212,35.42335291,1.51584,0.44212,1.579,33.83,1.9,33.883313,34.82584,2.33212,34.90383812,1.51584,0.44212,1.579,33.31,1.89,33.36357595
26/11/2020 21:00,34.10048,2.61264,34.20041848,1.38048,0.40264,1.438,32.72,2.21,32.79454985,33.60048,2.60264,33.70112745,1.38048,0.40264,1.438,32.22,2.2,32.29502129
26/11/2020 21:30,32.8348,3.0064,32.97214782,1.3248,0.3864,1.38,31.51,2.62,31.61873653,32.3448,2.9864,32.48237479,1.3248,0.3864,1.38,31.02,2.6,31.12877126
26/11/2020 22:00,31.55408,3.00744,31.69707652,1.53408,0.44744,1.598,30.02,2.56,30.12895617,31.08408,2.95744,31.22445325,1.53408,0.44744,1.598,29.55,2.51,29.65640909
26/11/2020 22:30,29.91144,3.67792,30.13671081,1.74144,0.50792,1.814,28.17,3.17,28.34780062,29.45144,3.66792,29.67896486,1.74144,0.50792,1.814,27.71,3.16,27.88959842
26/11/2020 23:00,28.56064,3.82352,28.81543792,2.00064,0.58352,2.084,26.56,3.24,26.7568907,28.12064,3.80352,28.37670098,2.00064,0.58352,2.084,26.12,3.22,26.31772787
26/11/2020 23:30,27.55048,3.99264,27.83828519,1.86048,0.54264,1.938,25.69,3.45,25.92062113,27.13048,3.98264,27.42123933,1.86048,0.54264,1.938,25.27,3.44,25.50306844
27/11/2020 00:00,26.37864,3.90752,26.66648385,1.56864,0.45752,1.634,24.81,3.45,25.04872452,25.95864,3.89752,26.24960291,1.56864,0.45752,1.634,24.39,3.44,24.63139663
27/11/2020 00:30,26.15088,4.11484,26.47263555,1.49088,0.43484,1.553,24.66,3.68,24.93307041,25.74088,4.10484,26.06612005,1.49088,0.43484,1.553,24.25,3.67,24.52613708
27/11/2020 01:00,26.43104,4.71072,26.8475466,1.99104,0.58072,2.074,24.44,4.13,24.78649834,26.05104,4.68072,26.46820403,1.99104,0.58072,2.074,24.06,4.1,24.40683511
27/11/2020 01:30,26.61632,4.71976,27.03154869,1.81632,0.52976,1.892,24.8,4.19,25.15146318,26.22632,4.62976,26.63183318,1.81632,0.52976,1.892,24.41,4.1,24.75193124
27/11/2020 02:00,26.09128,4.74454,26.51915443,1.90128,0.55454,1.9805,24.19,4.19,24.55019756,25.70128,4.73454,26.13372654,1.90128,0.55454,1.9805,23.8,4.18,24.16427942
27/11/2020 02:30,25.81368,4.90274,26.2751391,2.20368,0.64274,2.2955,23.61,4.26,23.99124215,25.42368,4.82274,25.87706177,2.20368,0.64274,2.2955,23.22,4.18,23.59323632
27/11/2020 03:00,25.07296,4.69628,25.50898604,1.87296,0.54628,1.951,23.2,4.15,23.56825195,24.70296,4.65628,25.13796285,1.87296,0.54628,1.951,22.83,4.11,23.19700412
27/11/2020 03:30,24.69464,4.72052,25.14176911,1.78464,0.52052,1.859,22.91,4.2,23.29180328,24.32464,4.63052,24.76145849,1.78464,0.52052,1.859,22.54,4.11,22.91164988
