Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/11/2020 04:00,24.704,4.837,25.17308453,2.184,0.637,2.275,22.52,4.2,22.90830417,24.344,4.747,24.80250683,2.184,0.637,2.275,22.16,4.11,22.53791694
27/11/2020 04:30,24.53504,4.78772,24.99780892,2.01504,0.58772,2.099,22.52,4.2,22.90830417,24.17504,4.76772,24.64069222,2.01504,0.58772,2.099,22.16,4.18,22.55078713
27/11/2020 05:00,24.72416,4.84288,25.19399878,2.20416,0.64288,2.296,22.52,4.2,22.90830417,24.36416,4.82288,24.83691736,2.20416,0.64288,2.296,22.16,4.18,22.55078713
27/11/2020 05:30,25.26544,4.80242,25.71780893,2.06544,0.60242,2.1515,23.2,4.2,23.57710754,24.89544,4.70242,25.33566038,2.06544,0.60242,2.1515,22.83,4.1,23.19523442
27/11/2020 06:00,26.39128,4.20954,26.72489265,1.78128,0.51954,1.8555,24.61,3.69,24.88509996,26.00128,4.13954,26.32873626,1.78128,0.51954,1.8555,24.22,3.62,24.48903428
27/11/2020 06:30,28.45952,3.21236,28.64024328,1.13952,0.33236,1.187,27.32,2.88,27.47138147,28.01952,3.16236,28.19741162,1.13952,0.33236,1.187,26.88,2.83,27.02856452
27/11/2020 07:00,30.92368,2.24774,31.00526278,1.12368,0.32774,1.1705,29.8,1.92,29.86178829,30.46368,2.22774,30.54502619,1.12368,0.32774,1.1705,29.34,1.9,29.40145575
27/11/2020 07:30,33.63288,1.70584,33.67611182,1.32288,0.38584,1.378,32.31,1.32,32.33695255,33.15288,1.69584,33.19622457,1.32288,0.38584,1.378,31.83,1.31,31.85694587
27/11/2020 08:00,34.86264,1.42202,34.89162949,1.17264,0.34202,1.2215,33.69,1.08,33.70730633,34.35264,1.41202,34.38164736,1.17264,0.34202,1.2215,33.18,1.07,33.19724838
27/11/2020 08:30,36.47944,1.27692,36.5017817,1.66944,0.48692,1.739,34.81,0.79,34.81896322,35.95944,1.26692,35.98175109,1.66944,0.48692,1.739,34.29,0.78,34.29887024
27/11/2020 09:00,37.60136,0.55748,37.60549239,1.91136,0.55748,1.991,35.69,0,35.69,37.06136,0.55748,37.06555259,1.91136,0.55748,1.991,35.15,0,35.15
27/11/2020 09:30,38.59464,0.62552,38.5997087,2.14464,0.62552,2.234,36.45,0,36.45,38.04464,0.62552,38.04978197,2.14464,0.62552,2.234,35.9,0,35.9
27/11/2020 10:00,38.89944,0.71442,38.9059999,2.44944,0.71442,2.5515,36.45,0,36.45,38.34944,0.71442,38.35609396,2.44944,0.71442,2.5515,35.9,0,35.9
27/11/2020 10:30,38.9152,0.6286,38.92027658,2.1552,0.6286,2.245,36.76,0,36.76,38.3652,0.6286,38.37034935,2.1552,0.6286,2.245,36.21,0,36.21
27/11/2020 11:00,38.80232,-0.03474,38.80233555,2.21232,0.64526,2.3045,36.59,-0.68,36.59631812,38.25232,-0.03474,38.25233578,2.21232,0.64526,2.3045,36.04,-0.68,36.04641452
27/11/2020 11:30,39.28528,-0.04846,39.28530989,2.16528,0.63154,2.2555,37.12,-0.68,37.12622793,38.73528,-0.04846,38.73531031,2.16528,0.63154,2.2555,36.57,-0.68,36.57632158
27/11/2020 12:00,39.6208,0.0519,39.62083399,2.9208,0.8519,3.0425,36.7,-0.8,36.70871831,39.0708,0.0719,39.07086616,2.9208,0.8519,3.0425,36.15,-0.78,36.15841396
27/11/2020 12:30,40.05664,0.14652,40.05690797,2.93664,0.85652,3.059,37.12,-0.71,37.12678952,39.51664,0.15652,39.51694998,2.93664,0.85652,3.059,36.58,-0.7,36.58669704
27/11/2020 13:00,39.72968,0.12074,39.72986347,3.01968,0.88074,3.1455,36.71,-0.76,36.71786622,39.17968,0.13074,39.17989813,3.01968,0.88074,3.1455,36.16,-0.75,36.1677771
27/11/2020 13:30,39.98744,0.27592,39.98839194,3.27744,0.95592,3.414,36.71,-0.68,36.71629747,39.43744,0.27592,39.43840521,3.27744,0.95592,3.414,36.16,-0.68,36.16639324
27/11/2020 14:00,39.78824,0.23532,39.78893587,3.13824,0.91532,3.269,36.65,-0.68,36.65630778,39.23824,0.91532,39.24891449,3.13824,0.91532,3.269,36.1,0,36.1
27/11/2020 14:30,38.6276,0.5243,38.63115805,1.7976,0.5243,1.8725,36.83,0,36.83,38.0776,0.5243,38.08120944,1.7976,0.5243,1.8725,36.28,0,36.28
27/11/2020 15:00,38.25112,0.70616,38.25763771,2.42112,0.70616,2.522,35.83,0,35.83,37.72112,0.70616,37.72772927,2.42112,0.70616,2.522,35.3,0,35.3
27/11/2020 15:30,38.182,1.321,38.20484478,2.232,0.651,2.325,35.95,0.67,35.95624285,37.652,1.321,37.67516616,2.232,0.651,2.325,35.42,0.67,35.42633625
27/11/2020 16:00,38.95296,0.72128,38.95963729,2.47296,0.72128,2.576,36.48,0,36.48,38.40296,0.72128,38.4097329,2.47296,0.72128,2.576,35.93,0,35.93
27/11/2020 16:30,40.28128,0.81704,40.28956531,2.80128,0.81704,2.918,37.48,0,37.48,39.73128,0.81704,39.73967998,2.80128,0.81704,2.918,36.93,0,36.93
27/11/2020 17:00,41.11664,1.49152,41.1436838,2.81664,0.82152,2.934,38.3,0.67,38.30585987,40.56664,1.49152,40.59405021,2.81664,0.82152,2.934,37.75,0.67,37.75594523
27/11/2020 17:30,41.562,1.5485,41.59083669,3.012,0.8785,3.1375,38.55,0.67,38.55582187,41.022,1.5485,41.05121601,3.012,0.8785,3.1375,38.01,0.67,38.01590457
27/11/2020 18:00,41.30296,1.78128,41.34135294,3.19296,0.93128,3.326,38.11,0.85,38.11947796,40.75296,1.78128,40.7918706,3.19296,0.93128,3.326,37.56,0.85,37.56961671
27/11/2020 18:30,39.63256,2.08158,39.68718669,2.78256,0.81158,2.8985,36.85,1.27,36.87187817,39.10256,2.07158,39.15739575,2.78256,0.81158,2.8985,36.32,1.26,36.34184915
27/11/2020 19:00,38.52416,2.17788,38.58567176,2.80416,0.81788,2.921,35.72,1.36,35.74588088,37.99416,2.17788,38.05652842,2.80416,0.81788,2.921,35.19,1.36,35.21627039
27/11/2020 19:30,37.20632,2.39226,37.28314842,2.47632,0.72226,2.5795,34.73,1.67,34.77012798,36.68632,2.38226,36.76358576,2.47632,0.72226,2.5795,34.21,1.66,34.25025109
27/11/2020 20:00,35.79888,2.80884,35.90890407,2.49888,0.72884,2.603,33.3,2.08,33.36489772,35.28888,2.80884,35.40048917,2.49888,0.72884,2.603,32.79,2.08,32.8559051
27/11/2020 20:30,35.07352,2.76686,35.18248598,2.66352,0.77686,2.7745,32.41,1.99,32.47103632,34.59352,2.74686,34.70240432,2.66352,0.77686,2.7745,31.93,1.97,31.99071428
27/11/2020 21:00,33.7764,3.3252,33.93968403,2.7264,0.7952,2.84,31.05,2.53,31.15290356,33.3064,3.2752,33.46704672,2.7264,0.7952,2.84,30.58,2.48,30.68039765
27/11/2020 21:30,32.38744,3.33592,32.55878732,2.07744,0.60592,2.164,30.31,2.73,30.43269623,31.92744,3.25592,32.0930279,2.07744,0.60592,2.164,29.85,2.65,29.96739895
27/11/2020 22:00,31.3892,3.5581,31.59021925,2.5992,0.7581,2.7075,28.79,2.8,28.92583793,30.9292,3.5081,31.12751481,2.5992,0.7581,2.7075,28.33,2.75,28.46315864
27/11/2020 22:30,29.79104,3.91822,30.0476041,2.53104,0.73822,2.6365,27.26,3.18,27.4448538,29.35104,3.86822,29.60484209,2.53104,0.73822,2.6365,26.82,3.13,27.002024
27/11/2020 23:00,27.84672,4.70196,28.24089663,1.92672,0.56196,2.007,25.92,4.14,26.24854282,27.41672,4.64196,27.80691152,1.92672,0.56196,2.007,25.49,4.08,25.814463
27/11/2020 23:30,26.9576,4.5318,27.33586306,1.8576,0.5418,1.935,25.1,3.99,25.41515493,26.5476,4.4918,26.9249203,1.8576,0.5418,1.935,24.69,3.95,25.00397168
28/11/2020 00:00,25.95896,4.83428,26.40526212,2.20896,0.64428,2.301,23.75,4.19,24.1167701,25.55896,4.81428,26.00841649,2.20896,0.64428,2.301,23.35,4.17,23.71943085
28/11/2020 00:30,25.95152,5.06836,26.44181657,3.01152,0.87836,3.137,22.94,4.19,23.31951329,25.57152,5.04836,26.06508342,3.01152,0.87836,3.137,22.56,4.17,22.94215552
28/11/2020 01:00,26.08256,4.86158,26.53177145,2.30256,0.67158,2.3985,23.78,4.19,24.14631442,25.69256,4.78158,26.13371666,2.30256,0.67158,2.3985,23.39,4.11,23.74835152
28/11/2020 01:30,26.01664,4.99402,26.4916174,2.75664,0.80402,2.8715,23.26,4.19,23.63437539,25.63664,4.91402,26.10335042,2.75664,0.80402,2.8715,22.88,4.11,23.24621475
28/11/2020 02:00,25.36216,4.79188,25.81087511,2.37216,0.69188,2.471,22.99,4.1,23.35273217,24.97216,4.73188,25.4165195,2.37216,0.69188,2.471,22.6,4.04,22.95825777
28/11/2020 02:30,24.33536,4.66448,24.77835991,1.69536,0.49448,1.766,22.64,4.17,23.02082753,23.95536,4.53448,24.38074612,1.69536,0.49448,1.766,22.26,4.04,22.6236425
28/11/2020 03:00,24.19056,4.92808,24.6874293,2.05056,0.59808,2.136,22.14,4.33,22.5594437,23.80056,4.89808,24.29933834,2.05056,0.59808,2.136,21.75,4.3,22.17098329
28/11/2020 03:30,23.88392,5.15156,24.43317836,2.47392,0.72156,2.577,21.41,4.43,21.86350841,23.51392,5.11156,24.06309372,2.47392,0.72156,2.577,21.04,4.39,21.4931082
28/11/2020 04:00,23.40072,5.24896,23.98218667,2.43072,0.70896,2.532,20.97,4.54,21.45582671,23.03072,5.18896,23.60803612,2.43072,0.70896,2.532,20.6,4.48,21.08151797
28/11/2020 04:30,23.29128,5.14704,23.85321246,2.32128,0.67704,2.418,20.97,4.47,21.44112404,22.92128,5.09704,23.4811604,2.32128,0.67704,2.418,20.6,4.42,21.06884904
28/11/2020 05:00,23.19112,5.29866,23.78873357,2.60112,0.75866,2.7095,20.59,4.54,21.08458442,22.81112,5.24866,23.40717043,2.60112,0.75866,2.7095,20.21,4.49,20.70275827
28/11/2020 05:30,23.66872,5.43796,24.28538069,3.07872,0.89796,3.207,20.59,4.54,21.08458442,23.28872,5.38796,23.90386145,3.07872,0.89796,3.207,20.21,4.49,20.70275827
28/11/2020 06:00,23.50168,5.21424,24.07316476,2.31168,0.67424,2.408,21.19,4.54,21.67089523,23.14168,5.11424,23.70005916,2.31168,0.67424,2.408,20.83,4.44,21.29794591
28/11/2020 06:30,24.6252,5.2511,25.17885077,3.0552,0.8911,3.1825,21.57,4.36,22.00623775,24.2452,5.1811,24.79261019,3.0552,0.8911,3.1825,21.19,4.29,21.61990287
28/11/2020 07:00,25.51096,5.22028,26.039593,3.36096,0.98028,3.501,22.15,4.24,22.55216398,25.13096,5.18028,25.6593151,3.36096,0.98028,3.501,21.77,4.2,22.17144334
28/11/2020 07:30,27.12424,5.08582,27.59691941,3.65424,1.06582,3.8065,23.47,4.02,23.8117891,26.73424,5.04582,27.20624722,3.65424,1.06582,3.8065,23.08,3.98,23.42064901
28/11/2020 08:00,27.43544,3.98992,27.72404786,2.60544,0.75992,2.714,24.83,3.23,25.03920526,26.95544,4.24992,27.28841449,2.60544,0.75992,2.714,24.35,3.49,24.59883331
28/11/2020 08:30,28.61768,4.31724,28.94149564,3.72768,1.08724,3.883,24.89,3.23,25.09870515,28.19768,4.37724,28.53540586,3.72768,1.08724,3.883,24.47,3.29,24.69018023
28/11/2020 09:00,29.89752,4.12636,30.18093022,3.58752,1.04636,3.737,26.31,3.08,26.4896678,29.44752,4.13636,29.73660889,3.58752,1.04636,3.737,25.86,3.09,26.04395707
28/11/2020 09:30,31.13536,4.04198,31.39662792,3.91536,1.14198,4.0785,27.22,2.9,27.3740461,30.67536,4.06198,30.94313159,3.91536,1.14198,4.0785,26.76,2.92,26.91884099
28/11/2020 10:00,31.82704,3.69872,32.04123913,3.52704,1.02872,3.674,28.3,2.67,28.42567325,31.36704,3.67872,31.58202304,3.52704,1.02872,3.674,27.84,2.65,27.96583809
28/11/2020 10:30,32.85672,3.58446,33.05166263,4.02672,1.17446,4.1945,28.83,2.41,28.93055478,32.38672,3.57446,32.58337608,4.02672,1.17446,4.1945,28.36,2.4,28.46137031
28/11/2020 11:00,33.24952,3.30736,33.41360816,3.65952,1.06736,3.812,29.59,2.24,29.67466428,32.78952,3.36736,32.96197408,3.65952,1.06736,3.812,29.13,2.3,29.22065879
28/11/2020 11:30,33.60896,3.21428,33.76231313,3.64896,1.06428,3.801,29.96,2.15,30.03704546,33.12896,3.23428,33.28646208,3.64896,1.06428,3.801,29.48,2.17,29.55975812
28/11/2020 12:00,33.89896,3.19678,34.04935963,3.58896,1.04678,3.7385,30.31,2.15,30.38615803,33.41896,3.21678,33.57342046,3.58896,1.04678,3.7385,29.83,2.17,29.90882478
28/11/2020 12:30,33.97248,3.18364,34.12132707,3.37248,0.98364,3.513,30.6,2.2,30.67898303,33.48248,3.24364,33.6392281,3.37248,0.98364,3.513,30.11,2.26,30.19469655
28/11/2020 13:00,34.1568,3.1849,34.30496428,3.3768,0.9849,3.5175,30.78,2.2,30.85852232,33.6668,3.2449,33.82281476,3.3768,0.9849,3.5175,30.29,2.26,30.37419464
28/11/2020 13:30,34.04688,3.17034,34.19416754,3.32688,0.97034,3.4655,30.72,2.2,30.7986753,33.55688,3.23034,33.71200516,3.32688,0.97034,3.4655,30.23,2.26,30.31436128
28/11/2020 14:00,33.75008,3.35044,33.91597482,3.19008,0.93044,3.323,30.56,2.42,30.65566832,33.27008,3.35044,33.43835629,3.19008,0.93044,3.323,30.08,2.42,30.17719006
28/11/2020 14:30,33.07496,3.42228,33.25154101,2.78496,0.81228,2.901,30.29,2.61,30.40224005,32.59496,3.39228,32.77100824,2.78496,0.81228,2.901,29.81,2.58,29.9214388
28/11/2020 15:00,32.86448,3.43464,33.0434683,2.48448,0.72464,2.588,30.38,2.71,30.50063114,32.38448,3.39464,32.56191219,2.48448,0.72464,2.588,29.9,2.67,30.01897567
28/11/2020 15:30,33.06168,3.34924,33.23089064,2.19168,0.63924,2.283,30.87,2.71,30.98872376,32.57168,3.30924,32.73935564,2.19168,0.63924,2.283,30.38,2.67,30.49710314
28/11/2020 16:00,33.31944,3.27692,33.48019245,2.14944,0.62692,2.239,31.17,2.65,31.28244556,32.82944,3.29692,32.99457247,2.14944,0.62692,2.239,30.68,2.67,30.7959624
28/11/2020 16:30,35.10968,3.23574,35.2584691,2.65968,0.77574,2.7705,32.45,2.46,32.54311141,34.59968,3.23574,34.75065279,2.65968,0.77574,2.7705,31.94,2.46,32.0345938
28/11/2020 17:00,36.68424,2.91082,36.79954263,3.05424,0.89082,3.1815,33.63,2.02,33.69061145,36.15424,2.94082,36.27364735,3.05424,0.89082,3.1815,33.1,2.05,33.16342111
28/11/2020 17:30,36.8056,2.4208,36.88512524,2.2656,0.6608,2.36,34.54,1.76,34.5848117,36.2656,2.4808,36.3503523,2.2656,0.6608,2.36,34,1.82,34.04867692
28/11/2020 18:00,36.6184,2.5287,36.70560641,2.2584,0.6587,2.3525,34.36,1.87,34.41084858,36.0784,2.5587,36.1690184,2.2584,0.6587,2.3525,33.82,1.9,33.87332874
28/11/2020 18:30,36.26008,2.91794,36.37729753,2.77008,0.80794,2.8855,33.49,2.11,33.55640326,35.74008,2.95794,35.86227443,2.77008,0.80794,2.8855,32.97,2.15,33.04002724
28/11/2020 19:00,35.01872,2.89796,35.13842516,2.35872,0.68796,2.457,32.66,2.21,32.7346865,34.50872,2.90796,34.63102637,2.35872,0.68796,2.457,32.15,2.22,32.22655582
28/11/2020 19:30,33.67072,3.85396,33.89056496,2.79072,0.81396,2.907,30.88,3.04,31.0292765,33.21072,3.77396,33.42446255,2.79072,0.81396,2.907,30.42,2.96,30.56367125
28/11/2020 20:00,32.42496,3.79728,32.64655214,2.18496,0.63728,2.276,30.24,3.16,30.40465754,31.97496,3.72728,32.19146911,2.18496,0.63728,2.276,29.79,3.09,29.94982805
28/11/2020 20:30,31.67832,3.89326,31.91666385,2.30832,0.67326,2.4045,29.37,3.22,29.54598619,31.24832,3.85326,31.48499826,2.30832,0.67326,2.4045,28.94,3.18,29.11418898
28/11/2020 21:00,30.7024,4.0907,30.97371777,2.1624,0.6307,2.2525,28.54,3.46,28.74896868,30.2624,4.0507,30.53229478,2.1624,0.6307,2.2525,28.1,3.42,28.30735593
28/11/2020 21:30,29.53024,4.24632,29.83397908,2.25024,0.65632,2.344,27.28,3.59,27.51520489,29.09024,4.19632,29.39134507,2.25024,0.65632,2.344,26.84,3.54,27.07244355
28/11/2020 22:00,28.66176,4.59968,29.02849535,2.74176,0.79968,2.856,25.92,3.8,26.19706854,28.25176,4.53968,28.61416848,2.74176,0.79968,2.856,25.51,3.74,25.78270157
28/11/2020 22:30,27.1472,4.5546,27.52662073,2.1072,0.6146,2.195,25.04,3.94,25.3480808,26.7472,4.5146,27.12552895,2.1072,0.6146,2.195,24.64,3.9,24.94673526
28/11/2020 23:00,26.366,4.513,26.74945093,2.376,0.693,2.475,23.99,3.82,24.29223127,25.976,4.453,26.35491956,2.376,0.693,2.475,23.6,3.76,23.89764842
28/11/2020 23:30,25.16448,4.62214,25.58544961,2.06448,0.60214,2.1505,23.1,4.02,23.4471832,24.78448,4.57214,25.2026767,2.06448,0.60214,2.1505,22.72,3.97,23.06424289
29/11/2020 00:00,24.17832,4.80826,24.65178538,1.94832,0.56826,2.0295,22.23,4.24,22.63074237,23.80832,4.72826,24.27328869,1.94832,0.56826,2.0295,21.86,4.16,22.25230775
29/11/2020 00:30,23.9392,4.8656,24.42865858,1.9392,0.5656,2.02,22,4.3,22.41628872,23.5592,4.7956,24.04233108,1.9392,0.5656,2.02,21.62,4.23,22.02991829
29/11/2020 01:00,24.12992,4.66956,24.57758796,1.60992,0.46956,1.677,22.52,4.2,22.90830417,23.75992,4.63956,24.20866199,1.60992,0.46956,1.677,22.15,4.17,22.53910823
29/11/2020 01:30,24.49296,5.00128,24.99835777,2.47296,0.72128,2.576,22.02,4.28,22.43209308,24.12296,4.94128,24.623839,2.47296,0.72128,2.576,21.65,4.22,22.05744545
29/11/2020 02:00,23.51072,5.09396,24.05623377,1.83072,0.53396,1.907,21.68,4.56,22.15436752,23.14072,5.03396,23.68192719,1.83072,0.53396,1.907,21.31,4.5,21.7799472
29/11/2020 02:30,23.23168,5.18174,23.80254997,2.13168,0.62174,2.2205,21.1,4.56,21.58711653,22.86168,5.12174,23.42837239,2.13168,0.62174,2.2205,20.73,4.5,21.21280038
29/11/2020 03:00,22.74864,5.28002,23.35335593,2.46864,0.72002,2.5715,20.28,4.56,20.78634167,22.37864,5.22002,22.97938505,2.46864,0.72002,2.5715,19.91,4.5,20.41220468
29/11/2020 03:30,22.23648,5.13064,22.82070353,1.95648,0.57064,2.038,20.28,4.56,20.78634167,21.86648,5.12064,22.45804759,1.95648,0.57064,2.038,19.91,4.55,20.42328573
29/11/2020 04:00,21.69568,5.29124,22.33158641,1.85568,0.54124,1.933,19.84,4.75,20.40068871,21.33568,5.21124,21.96288377,1.85568,0.54124,1.933,19.48,4.67,20.03195697
29/11/2020 04:30,21.746,5.443,22.4168411,2.376,0.693,2.475,19.37,4.75,19.94390634,21.396,5.363,22.05789167,2.376,0.693,2.475,19.02,4.67,19.58492533
29/11/2020 05:00,21.53272,5.40996,22.20193005,2.26272,0.65996,2.357,19.27,4.75,19.84679823,21.18272,5.32996,21.84298744,2.26272,0.65996,2.357,18.92,4.67,19.4878244
29/11/2020 05:30,21.65576,5.43168,22.32655569,2.16576,0.63168,2.256,19.49,4.8,20.07237156,21.29576,5.30168,21.94577875,2.16576,0.63168,2.256,19.13,4.67,19.69176985
29/11/2020 06:00,21.92144,5.35292,22.5655331,2.10144,0.61292,2.189,19.82,4.74,20.37891067,21.56144,5.28292,22.19921031,2.10144,0.61292,2.189,19.46,4.67,20.01250859
29/11/2020 06:30,22.68,5.185,23.26513755,2.28,0.665,2.375,20.4,4.52,20.89474575,22.32,5.115,22.89859439,2.28,0.665,2.375,20.04,4.45,20.52812948
29/11/2020 07:00,23.23648,4.78064,23.72316424,1.95648,0.57064,2.038,21.28,4.21,21.6924526,22.86648,4.72064,23.34866912,1.95648,0.57064,2.038,20.91,4.15,21.31784698
29/11/2020 07:30,24.33952,4.82236,24.81264576,2.09952,0.61236,2.187,22.24,4.21,22.63496631,23.96952,4.71236,24.42834881,2.09952,0.61236,2.187,21.87,4.1,22.25099773
29/11/2020 08:00,24.22608,4.73094,24.68369392,1.78608,0.52094,1.8605,22.44,4.21,22.83150674,23.85608,4.62094,24.29949875,1.78608,0.52094,1.8605,22.07,4.1,22.44760344
29/11/2020 08:30,25.17456,4.95508,25.65757761,1.83456,0.53508,1.911,23.34,4.42,23.75483109,24.79456,4.85508,25.26543107,1.83456,0.53508,1.911,22.96,4.32,23.36287654
29/11/2020 09:00,26.68576,3.89168,26.96803589,1.44576,0.42168,1.506,25.24,3.47,25.47741156,26.27576,3.89168,26.56239328,1.44576,0.42168,1.506,24.83,3.47,25.07129434
29/11/2020 09:30,28.10288,3.95834,28.38028048,1.98288,0.57834,2.0655,26.12,3.38,26.33778275,27.69288,3.91834,27.9687145,1.98288,0.57834,2.0655,25.71,3.34,25.92604289
29/11/2020 10:00,29.24504,3.74272,29.48356012,1.89504,0.55272,1.974,27.35,3.19,27.5354063,28.80504,3.71272,29.04332314,1.89504,0.55272,1.974,26.91,3.16,27.09490173
29/11/2020 10:30,30.2448,3.6514,30.46441611,2.1648,0.6314,2.255,28.08,3.02,28.24193336,29.8048,3.6114,30.02279656,2.1648,0.6314,2.255,27.64,2.98,27.80017986
29/11/2020 11:00,31.08416,3.40038,31.26959525,2.26416,0.66038,2.3585,28.82,2.74,28.94995682,30.64416,3.35038,30.8267674,2.26416,0.66038,2.3585,28.38,2.69,28.50720084
29/11/2020 11:30,31.67352,3.41186,31.85675215,2.30352,0.67186,2.3995,29.37,2.74,29.4975338,31.22352,3.36186,31.40398548,2.30352,0.67186,2.3995,28.92,2.69,29.04483603
29/11/2020 12:00,32.38208,3.35894,32.55582257,2.12208,0.61894,2.2105,30.26,2.74,30.38379831,31.93208,3.30894,32.10306554,2.12208,0.61894,2.2105,29.81,2.69,29.93112427
29/11/2020 12:30,32.9252,3.3161,33.0917711,1.9752,0.5761,2.0575,30.95,2.74,31.07104923,32.4652,3.2661,32.6290763,1.9752,0.5761,2.0575,30.49,2.69,30.60843348
29/11/2020 13:00,33.64488,3.44434,33.82072483,2.41488,0.70434,2.5155,31.23,2.74,31.3499681,33.17488,3.31434,33.34002868,2.41488,0.70434,2.5155,30.76,2.61,30.87053126
29/11/2020 13:30,33.6632,3.2701,33.82165857,2.2632,0.6601,2.3575,31.4,2.61,31.50828621,33.1832,3.2101,33.33810889,2.2632,0.6601,2.3575,30.92,2.55,31.0249722
29/11/2020 14:00,33.496,3.198,33.64831675,2.016,0.588,2.1,31.48,2.61,31.58801197,33.026,3.138,33.17474521,2.016,0.588,2.1,31.01,2.55,31.11466857
29/11/2020 14:30,33.11536,3.08698,33.25893133,1.63536,0.47698,1.7035,31.48,2.61,31.58801197,32.64536,2.97698,32.78081664,1.63536,0.47698,1.7035,31.01,2.5,31.11061073
29/11/2020 15:00,33.33264,3.03702,33.47070928,1.77264,0.51702,1.8465,31.56,2.52,31.66044851,32.85264,3.01702,32.99088305,1.77264,0.51702,1.8465,31.08,2.5,31.18038486
29/11/2020 15:30,33.872,2.9035,33.99621591,1.692,0.4935,1.7625,32.18,2.41,32.27011776,33.392,2.8535,33.51370058,1.692,0.4935,1.7625,31.7,2.36,31.78772719
29/11/2020 16:00,35.20096,2.83528,35.31495997,2.04096,0.59528,2.126,33.16,2.24,33.23557131,34.71096,2.79528,34.82333032,2.04096,0.59528,2.126,32.67,2.2,32.74399029
29/11/2020 16:30,37.20512,2.23816,37.27238005,1.84512,0.53816,1.922,35.36,1.7,35.4008418,36.67512,2.23816,36.74335024,1.84512,0.53816,1.922,34.83,1.7,34.87146254
29/11/2020 17:00,38.42368,1.43024,38.45028961,1.78368,0.52024,1.858,36.64,0.91,36.65129875,37.89368,1.39024,37.91917393,1.78368,0.52024,1.858,36.11,0.87,36.12047896
29/11/2020 17:30,38.6128,1.4854,38.64136044,1.9728,0.5754,2.055,36.64,0.91,36.65129875,38.0828,1.4454,38.11021959,1.9728,0.5754,2.055,36.11,0.87,36.12047896
29/11/2020 18:00,37.80888,1.64884,37.84481576,1.77888,0.51884,1.853,36.03,1.13,36.0477156,37.27888,1.59884,37.31315027,1.77888,0.51884,1.853,35.5,1.08,35.51642437
29/11/2020 18:30,36.84176,2.02718,36.8974896,2.08176,0.60718,2.1685,34.76,1.42,34.78899251,36.33176,1.98718,36.38606421,2.08176,0.60718,2.1685,34.25,1.38,34.27779019
29/11/2020 19:00,35.62416,2.71038,35.72711765,2.26416,0.66038,2.3585,33.36,2.05,33.42292776,35.12416,2.69038,35.22704586,2.26416,0.66038,2.3585,32.86,2.03,32.92264418
29/11/2020 19:30,34.51504,3.87772,34.73218534,2.73504,0.79772,2.849,31.78,3.08,31.92890227,34.05504,3.83772,34.27059737,2.73504,0.79772,2.849,31.32,3.04,31.46718926
29/11/2020 20:00,33.2828,3.9579,33.51730521,2.6328,0.7679,2.7425,30.65,3.19,30.81555776,32.8228,3.9079,33.05461968,2.6328,0.7679,2.7425,30.19,3.14,30.35285324
29/11/2020 20:30,32.70824,3.88532,32.93819478,2.65824,0.77532,2.769,30.05,3.11,30.2105048,32.25824,3.82532,32.48425959,2.65824,0.77532,2.769,29.6,3.05,29.75672193
29/11/2020 21:00,31.498,3.824,31.72927639,2.208,0.644,2.3,29.29,3.18,29.46211975,31.048,3.754,31.27412381,2.208,0.644,2.3,28.84,3.11,29.00720083
29/11/2020 21:30,30.23904,4.18222,30.52688167,2.09904,0.61222,2.1865,28.14,3.57,28.36555129,29.78904,4.12222,30.07290478,2.09904,0.61222,2.1865,27.69,3.51,27.91157824
29/11/2020 22:00,29.12,4.8825,29.52648313,2.58,0.7525,2.6875,26.54,4.13,26.85942107,28.7,4.8025,29.09903789,2.58,0.7525,2.6875,26.12,4.05,26.43211872
29/11/2020 22:30,27.30696,4.93578,27.74945024,1.83696,0.53578,1.9135,25.47,4.4,25.84726098,26.90696,4.84578,27.3398259,1.83696,0.53578,1.9135,25.07,4.31,25.43778685
29/11/2020 23:00,26.14504,4.87772,26.59615139,2.01504,0.58772,2.099,24.13,4.29,24.50838632,25.76504,4.80772,26.20975883,2.01504,0.58772,2.099,23.75,4.22,24.12200033
29/11/2020 23:30,25.64952,4.66736,26.07071394,2.45952,0.71736,2.562,23.19,3.95,23.52400051,25.26952,4.60736,25.68611312,2.45952,0.71736,2.562,22.81,3.89,23.13932151
30/11/2020 00:00,24.5244,4.7817,24.9862132,2.2344,0.6517,2.3275,22.29,4.13,22.66938464,24.1444,4.7017,24.59792744,2.2344,0.6517,2.3275,21.91,4.05,22.28117142
30/11/2020 00:30,24.53912,4.81516,25.00708252,2.34912,0.68516,2.447,22.19,4.13,22.57106555,24.16912,4.73516,24.62860333,2.34912,0.68516,2.447,21.82,4.05,22.19267672
30/11/2020 01:00,25.12776,4.94018,25.60878172,2.77776,0.81018,2.8935,22.35,4.13,22.72838314,24.74776,4.86018,25.2204872,2.77776,0.81018,2.8935,21.97,4.05,22.34017457
30/11/2020 01:30,24.9672,4.9671,25.4564954,2.2872,0.6671,2.3825,22.68,4.3,23.08402911,24.5972,4.9171,25.08386175,2.2872,0.6671,2.3825,22.31,4.25,22.71119988
30/11/2020 02:00,24.4856,5.0308,24.99707095,2.5056,0.7308,2.61,21.98,4.3,22.39666047,24.1156,4.9808,24.62459202,2.5056,0.7308,2.61,21.61,4.25,22.02395514
30/11/2020 02:30,24.10088,5.10484,24.63558013,2.45088,0.71484,2.553,21.65,4.39,22.09059981,23.74088,5.03484,24.26888949,2.45088,0.71484,2.553,21.29,4.32,21.72386936
30/11/2020 03:00,23.63664,5.32902,24.22992374,2.63664,0.76902,2.7465,21,4.56,21.48938343,23.28664,5.22902,23.86650902,2.63664,0.76902,2.7465,20.65,4.46,21.12614731
30/11/2020 03:30,23.32136,5.48248,23.95711625,3.47136,1.01248,3.616,19.85,4.47,20.3470735,22.95136,5.41248,23.58092164,3.47136,1.01248,3.616,19.48,4.4,19.97073859
30/11/2020 04:00,22.17784,5.19812,22.77887264,2.66784,0.77812,2.779,19.51,4.42,20.00441201,21.81784,5.11812,22.4101159,2.66784,0.77812,2.779,19.15,4.34,19.63563342
30/11/2020 04:30,22.64504,5.65772,23.34111463,3.45504,1.00772,3.599,19.19,4.65,19.74534375,22.30504,5.58772,22.99429112,3.45504,1.00772,3.599,18.85,4.58,19.39842519
30/11/2020 05:00,23.018,5.944,23.77308268,3.648,1.064,3.8,19.37,4.88,19.97526721,22.668,5.844,23.40919819,3.648,1.064,3.8,19.02,4.78,19.61144564
30/11/2020 05:30,23.62192,5.52056,24.25843538,3.36192,0.98056,3.502,20.26,4.54,20.76244687,23.26192,5.44056,23.88967591,3.36192,0.98056,3.502,19.9,4.46,20.39366568
30/11/2020 06:00,25.1672,4.8596,25.63208279,3.9072,1.1396,4.07,21.26,3.72,21.58300257,24.7972,4.7996,25.25742045,3.9072,1.1396,4.07,20.89,3.66,21.20819889
30/11/2020 06:30,27.92904,4.03222,28.21861218,4.49904,1.31222,4.6865,23.43,2.72,23.58735466,27.55904,3.94222,27.83957227,4.49904,1.31222,4.6865,23.06,2.63,23.20949159
30/11/2020 07:00,30.21416,2.90788,30.35376798,3.28416,0.95788,3.421,26.93,1.95,27.0005074,29.78416,2.82788,29.91810643,3.28416,0.95788,3.421,26.5,1.87,26.56589731
30/11/2020 07:30,33.734,2.3045,33.81262303,3.444,1.0045,3.5875,30.29,1.3,30.31788416,33.284,2.2845,33.36230802,3.444,1.0045,3.5875,29.84,1.28,29.86744047
30/11/2020 08:00,35.3052,0.9786,35.31875996,3.3552,0.9786,3.495,31.95,0,31.95,34.8352,0.9786,34.84894284,3.3552,0.9786,3.495,31.48,0,31.48
30/11/2020 08:30,36.27008,1.14044,36.288005,3.91008,1.14044,4.073,32.36,0,32.36,35.80008,1.14044,35.81824021,3.91008,1.14044,4.073,31.89,0,31.89
30/11/2020 09:00,37.41888,1.34134,37.44291353,4.59888,1.34134,4.7905,32.82,0,32.82,36.92888,0.66134,36.93480132,4.59888,1.34134,4.7905,32.33,-0.68,32.33715046
30/11/2020 09:30,38.3772,0.2996,38.37836943,3.4272,0.9996,3.57,34.95,-0.7,34.95700931,37.8672,0.3196,37.86854869,3.4272,0.9996,3.57,34.44,-0.68,34.44671247
30/11/2020 10:00,39.00584,0.07462,39.00591138,3.61584,1.05462,3.7665,35.39,-0.98,35.4035662,38.49584,0.05462,38.49587875,3.61584,1.05462,3.7665,34.88,-1,34.89433192
30/11/2020 10:30,39.77832,0.53576,39.78192782,4.88832,1.42576,5.092,34.89,-0.89,34.90134954,39.25832,0.50576,39.26157769,4.88832,1.42576,5.092,34.37,-0.92,34.38231086
30/11/2020 11:00,46.18256,-0.77842,46.18911978,4.94256,1.44158,5.1485,41.24,-2.22,41.29970944,39.82256,0.96158,39.83416776,4.94256,1.44158,5.1485,34.88,-0.48,34.8833026
30/11/2020 11:30,68.39488,-0.83816,68.40001551,5.11488,1.49184,5.328,63.28,-2.33,63.32288133,2.43488,1.49184,2.855560751,5.11488,1.49184,5.328,-2.68,0,2.68
30/11/2020 12:00,46.19808,-1.80306,46.23325233,5.57808,1.62694,5.8105,40.62,-3.43,40.76455936,38.81808,3.70694,38.99467578,5.57808,1.62694,5.8105,33.24,2.08,33.30501464
30/11/2020 12:30,40.22896,-0.18072,40.22936592,6.40896,1.86928,6.676,33.82,-2.05,33.88207343,39.38896,2.29928,39.45601169,6.40896,1.86928,6.676,32.98,0.43,32.98280309
30/11/2020 13:00,39.96416,1.02788,39.97737637,6.40416,1.86788,6.671,33.56,-0.84,33.57051087,39.48416,1.00788,39.49702157,6.40416,1.86788,6.671,33.08,-0.86,33.09117707
30/11/2020 13:30,39.66368,1.10024,39.67893697,6.10368,1.78024,6.358,33.56,-0.68,33.56688845,39.18368,1.09024,39.19884439,6.10368,1.78024,6.358,33.08,-0.69,33.08719541
30/11/2020 14:00,39.21232,1.46776,39.23978032,5.03232,1.46776,5.242,34.18,0,34.18,38.71232,0.77776,38.72013211,5.03232,1.46776,5.242,33.68,-0.69,33.68706725
30/11/2020 14:30,39.07672,0.87946,39.0866153,5.34672,1.55946,5.5695,33.73,-0.68,33.73685374,38.58672,0.86946,38.59651436,5.34672,1.55946,5.5695,33.24,-0.69,33.24716078
30/11/2020 15:00,39.30744,0.77592,39.3150975,5.43744,1.58592,5.664,33.87,-0.81,33.87968418,38.80744,0.77592,38.81519614,5.43744,1.58592,5.664,33.37,-0.81,33.37982924
30/11/2020 15:30,39.3276,0.9118,39.3381685,5.6976,1.6618,5.935,33.63,-0.75,33.63836203,38.8276,0.9018,38.83807108,5.6976,1.6618,5.935,33.13,-0.76,33.13871603
30/11/2020 16:00,40.80064,0.47352,40.80338767,5.36064,1.56352,5.584,35.44,-1.09,35.45675817,40.30064,0.34352,40.30210404,5.36064,1.56352,5.584,34.94,-1.22,34.96129288
30/11/2020 16:30,41.80376,0.79818,41.81137933,6.71376,1.95818,6.9935,35.09,-1.16,35.10916832,41.28376,0.79818,41.29147528,6.71376,1.95818,6.9935,34.57,-1.16,34.58945649
30/11/2020 17:00,42.10512,1.39316,42.1281619,7.72512,2.25316,8.047,34.38,-0.86,34.39075457,41.60512,1.37316,41.62777412,7.72512,2.25316,8.047,33.88,-0.88,33.89142664
30/11/2020 17:30,42.27352,1.60186,42.30385856,7.82352,2.28186,8.1495,34.45,-0.68,34.45671052,41.77352,1.59186,41.80383943,7.82352,2.28186,8.1495,33.95,-0.69,33.95701106
30/11/2020 18:00,41.7348,1.4039,41.75840594,7.1448,2.0839,7.4425,34.59,-0.68,34.59668337,41.2348,1.3939,41.25835295,7.1448,2.0839,7.4425,34.09,-0.69,34.09698227
30/11/2020 18:30,40.65848,1.97414,40.70637818,6.76848,1.97414,7.0505,33.89,0,33.89,40.16848,1.97414,40.21696177,6.76848,1.97414,7.0505,33.4,0,33.4
30/11/2020 19:00,39.61096,2.04778,39.66385704,7.02096,2.04778,7.3135,32.59,0,32.59,39.14096,1.36778,39.16485123,7.02096,2.04778,7.3135,32.12,-0.68,32.1271972
30/11/2020 19:30,38.3368,2.1749,38.39844299,7.4568,2.1749,7.7675,30.88,0,30.88,37.8868,2.1749,37.94917396,7.4568,2.1749,7.7675,30.43,0,30.43
30/11/2020 20:00,37.20232,3.33776,37.35175036,7.43232,2.16776,7.742,29.77,1.17,29.7929824,36.78232,3.05776,36.90919886,7.43232,2.16776,7.742,29.35,0.89,29.36349094
30/11/2020 20:30,35.84312,3.19216,35.98498488,6.93312,2.02216,7.222,28.91,1.17,28.93366551,35.40312,3.19216,35.54674094,6.93312,2.02216,7.222,28.47,1.17,28.49403095
30/11/2020 21:00,34.21888,3.41634,34.38899719,5.91888,1.72634,6.1655,28.3,1.69,28.35041622,33.77888,3.38634,33.94819631,5.91888,1.72634,6.1655,27.86,1.66,27.9094106
30/11/2020 21:30,32.79784,3.66312,33.001769,5.66784,1.65312,5.904,27.13,2.01,27.20435627,32.36784,3.62312,32.56998718,5.66784,1.65312,5.904,26.7,1.97,26.77257739
30/11/2020 22:00,31.1152,4.1986,31.39719594,5.9952,1.7486,6.245,25.12,2.45,25.23919373,30.7152,4.1586,30.99544265,5.9952,1.7486,6.245,24.72,2.41,24.83719992
30/11/2020 22:30,29.22232,4.45276,29.5596187,4.91232,1.43276,5.117,24.31,3.02,24.49686715,28.83232,4.42276,29.16956432,4.91232,1.43276,5.117,23.92,2.99,24.10615067
30/11/2020 23:00,27.7724,4.1932,28.08717017,4.2624,1.2432,4.44,23.51,2.95,23.69435798,27.3924,4.1332,27.70247137,4.2624,1.2432,4.44,23.13,2.89,23.3098477
30/11/2020 23:30,26.38024,4.40132,26.74488138,3.57024,1.04132,3.719,22.81,3.36,23.05614235,26.04024,4.22132,26.38017517,3.57024,1.04132,3.719,22.47,3.18,22.69390447
01/12/2020 00:00,25.01688,4.81034,25.47515762,3.32688,0.97034,3.4655,21.69,3.84,22.02729443,24.64688,4.78034,25.1061814,3.32688,0.97034,3.4655,21.32,3.81,21.65775843
01/12/2020 00:30,25.10192,4.30556,25.46849494,3.48192,1.01556,3.627,21.62,3.29,21.86889343,24.74192,4.22556,25.10015862,3.48192,1.01556,3.627,21.26,3.21,21.50096975
01/12/2020 01:00,25.85048,4.28264,26.20283041,3.78048,1.10264,3.938,22.07,3.18,22.29792143,25.48048,4.24264,25.83127669,3.78048,1.10264,3.938,21.7,3.14,21.92600283
01/12/2020 01:30,25.9732,4.3476,26.33455418,4.0032,1.1676,4.17,21.97,3.18,22.19894817,25.6032,4.2476,25.95314925,4.0032,1.1676,4.17,21.6,3.08,21.81848757
01/12/2020 02:00,25.50312,4.27466,25.85888334,3.99312,1.16466,4.1595,21.51,3.11,21.73366513,25.13312,4.24466,25.4890341,3.99312,1.16466,4.1595,21.14,3.08,21.36319265
01/12/2020 02:30,24.9704,4.6997,25.40881847,3.7704,1.0997,3.9275,21.2,3.6,21.50348809,24.5804,4.7297,25.03130293,3.7704,1.0997,3.9275,20.81,3.63,21.1242278
01/12/2020 03:00,24.19632,5.08226,24.72430521,3.43632,1.00226,3.5795,20.76,4.08,21.15712646,23.86632,4.98226,24.3808151,3.43632,1.00226,3.5795,20.43,3.98,20.81406496
01/12/2020 03:30,23.78872,5.23546,24.3580221,3.37872,0.98546,3.5195,20.41,4.25,20.84779605,23.45872,5.12546,24.01211953,3.37872,0.98546,3.5195,20.08,4.14,20.50234133
01/12/2020 04:00,23.67576,5.07668,24.21392763,3.48576,1.01668,3.631,20.19,4.06,20.59416665,23.33576,4.96668,23.85844934,3.48576,1.01668,3.631,19.85,3.95,20.23919465
01/12/2020 04:30,23.8552,5.0786,24.38980822,4.5552,1.3286,4.745,19.3,3.75,19.66093843,23.5152,4.9786,24.03645334,4.5552,1.3286,4.745,18.96,3.65,19.30813559
01/12/2020 05:00,24.14984,5.19162,24.70157263,5.31984,1.55162,5.5415,18.83,3.64,19.17859484,23.80984,5.09162,24.34816369,5.31984,1.55162,5.5415,18.49,3.54,18.82582535
01/12/2020 05:30,24.98192,4.95306,25.46819841,4.74192,1.38306,4.9395,20.24,3.57,20.55243295,24.64192,4.86306,25.11719678,4.74192,1.38306,4.9395,19.9,3.48,20.20199
01/12/2020 06:00,26.0048,4.5664,26.40268229,3.7248,1.0864,3.88,22.28,3.48,22.55013969,25.6648,4.4764,26.05225741,3.7248,1.0864,3.88,21.94,3.39,22.2003536
01/12/2020 06:30,28.92104,3.28822,29.10736926,3.01104,0.87822,3.1365,25.91,2.41,26.02184083,28.53104,3.16822,28.70640802,3.01104,0.87822,3.1365,25.52,2.29,25.62253891
01/12/2020 07:00,31.59696,2.80828,31.72151191,3.69696,1.07828,3.851,27.9,1.73,27.95358474,31.17696,2.69828,31.29350651,3.69696,1.07828,3.851,27.48,1.62,27.52770968
01/12/2020 07:30,34.06248,1.96864,34.11932132,3.01248,0.87864,3.138,31.05,1.09,31.06912615,33.62248,1.87864,33.67492316,3.01248,0.87864,3.138,30.61,1,30.62633018
01/12/2020 08:00,35.25,1.415,35.27838892,2.52,0.735,2.625,32.73,0.68,32.73706309,34.77,1.405,34.79837532,2.52,0.735,2.625,32.25,0.67,32.25695894
01/12/2020 08:30,36.26392,1.59406,36.29893829,3.13392,0.91406,3.2645,33.13,0.68,33.13697783,35.80392,1.58406,35.83894437,3.13392,0.91406,3.2645,32.67,0.67,32.6768695
01/12/2020 09:00,37.1392,1.1956,37.15843963,4.0992,1.1956,4.27,33.04,0,33.04,36.6792,1.1956,36.69868079,4.0992,1.1956,4.27,32.58,0,32.58
01/12/2020 09:30,37.97488,1.22934,37.99477316,4.21488,1.22934,4.3905,33.76,0,33.76,37.50488,0.54934,37.50890292,4.21488,1.22934,4.3905,33.29,-0.68,33.2969443
01/12/2020 10:00,38.94824,0.32282,38.94957781,3.43824,1.00282,3.5815,35.51,-0.68,35.51651025,38.45824,0.32282,38.45959486,3.43824,1.00282,3.5815,35.02,-0.68,35.02660132
01/12/2020 10:30,38.5364,1.2852,38.55782494,4.4064,1.2852,4.59,34.13,0,34.13,38.0664,1.2852,38.08808932,4.4064,1.2852,4.59,33.66,0,33.66
01/12/2020 11:00,38.29128,1.60454,38.3248832,5.50128,1.60454,5.7305,32.79,0,32.79,37.84128,0.92454,37.85257252,5.50128,1.60454,5.7305,32.34,-0.68,32.34714825
01/12/2020 11:30,38.17432,0.94876,38.18610812,5.58432,1.62876,5.817,32.59,-0.68,32.59709343,37.72432,0.94876,37.73624869,5.58432,1.62876,5.817,32.14,-0.68,32.14719272
01/12/2020 12:00,38.5332,0.8751,38.5431356,5.7432,1.6751,5.9825,32.79,-0.8,32.79975762,38.0732,0.8051,38.08171141,5.7432,1.6751,5.9825,32.33,-0.87,32.34170373
01/12/2020 12:30,38.54144,0.77542,38.5492396,5.64144,1.64542,5.8765,32.9,-0.87,32.91150103,38.08144,0.69542,38.08778914,5.64144,1.64542,5.8765,32.44,-0.95,32.45390731
01/12/2020 13:00,38.50984,0.85912,38.51942191,5.37984,1.56912,5.604,33.13,-0.71,33.13760703,38.04984,0.79912,38.05823061,5.37984,1.56912,5.604,32.67,-0.77,32.67907281
01/12/2020 13:30,38.286,0.753,38.2934042,5.016,1.463,5.225,33.27,-0.71,33.27757503,37.826,0.773,37.83389757,5.016,1.463,5.225,32.81,-0.69,32.81725461
01/12/2020 14:00,37.95992,0.47706,37.9629176,4.06992,1.18706,4.2395,33.89,-0.71,33.89743648,37.48992,0.49706,37.49321499,4.06992,1.18706,4.2395,33.42,-0.69,33.42712222
01/12/2020 14:30,37.59808,0.18194,37.59852021,3.05808,0.89194,3.1855,34.54,-0.71,34.54729657,37.12808,0.20194,37.12862917,3.05808,0.89194,3.1855,34.07,-0.69,34.07698637
01/12/2020 15:00,37.3,0.735,37.30724092,2.52,0.735,2.625,34.78,0,34.78,36.83,0.045,36.83002749,2.52,0.735,2.625,34.31,-0.69,34.31693751
01/12/2020 15:30,37.71096,-0.11972,37.71115004,2.16096,0.63028,2.251,35.55,-0.75,35.55791051,37.22096,-0.05972,37.22100791,2.16096,0.63028,2.251,35.06,-0.69,35.06678913
01/12/2020 16:00,39.4796,-0.1172,39.47977396,1.9296,0.5628,2.01,37.55,-0.68,37.55615662,38.9696,-0.1272,38.9698076,1.9296,0.5628,2.01,37.04,-0.69,37.04642628
01/12/2020 16:30,41.9472,-0.0854,41.94728693,2.3472,0.6846,2.445,39.6,-0.77,39.6074854,41.4372,-0.1054,41.43733405,2.3472,0.6846,2.445,39.09,-0.79,39.09798205
01/12/2020 17:00,43.0956,0.9408,43.10586786,3.2256,0.9408,3.36,39.87,0,39.87,42.5956,0.2608,42.59639839,3.2256,0.9408,3.36,39.37,-0.68,39.37587205
01/12/2020 17:30,43.56808,1.15444,43.58337213,3.95808,1.15444,4.123,39.61,0,39.61,43.06808,1.15444,43.08354961,3.95808,1.15444,4.123,39.11,0,39.11
01/12/2020 18:00,42.71944,0.90692,42.72906573,3.10944,0.90692,3.239,39.61,0,39.61,42.21944,0.90692,42.2291797,3.10944,0.90692,3.239,39.11,0,39.11
01/12/2020 18:30,41.8288,0.8659,41.83776156,2.9688,0.8659,3.0925,38.86,0,38.86,41.3288,0.8659,41.33786995,2.9688,0.8659,3.0925,38.36,0,38.36
01/12/2020 19:00,40.718,0.8015,40.72588767,2.748,0.8015,2.8625,37.97,0,37.97,40.208,0.8015,40.21598769,2.748,0.8015,2.8625,37.46,0,37.46
01/12/2020 19:30,39.5828,1.4429,39.60909007,2.2728,0.6629,2.3675,37.31,0.78,37.31815242,39.0828,1.3029,39.1045113,2.2728,0.6629,2.3675,36.81,0.64,36.81556329
01/12/2020 20:00,38.35896,1.19428,38.37754704,1.72896,0.50428,1.801,36.63,0.69,36.6364982,37.82896,1.14428,37.84626258,1.72896,0.50428,1.801,36.1,0.64,36.10567268
01/12/2020 20:30,37.33688,1.59034,37.3707344,1.64688,0.48034,1.7155,35.69,1.11,35.70725697,36.80688,1.55034,36.83951641,1.64688,0.48034,1.7155,35.16,1.07,35.17627752
01/12/2020 21:00,35.77584,2.08712,35.83666834,1.87584,0.54712,1.954,33.9,1.54,33.93496132,35.28584,2.02712,35.34401958,1.87584,0.54712,1.954,33.41,1.48,33.44276454
01/12/2020 21:30,34.14344,2.16392,34.21194301,1.69344,0.49392,1.764,32.45,1.67,32.49294385,33.67344,2.12392,33.74035562,1.69344,0.49392,1.764,31.98,1.63,32.02151308
01/12/2020 22:00,32.4368,2.6099,32.5416283,1.3368,0.3899,1.3925,31.1,2.22,31.17913405,31.9768,2.5599,32.07910264,1.3368,0.3899,1.3925,30.64,2.17,30.71674625
01/12/2020 22:30,30.30816,3.59488,30.52061147,1.38816,0.40488,1.446,28.92,3.19,29.09540342,29.86816,3.54488,30.07778509,1.38816,0.40488,1.446,28.48,3.14,28.65257406
01/12/2020 23:00,28.80696,3.60328,29.03144108,1.41696,0.41328,1.476,27.39,3.19,27.57513735,28.37696,3.55328,28.59856041,1.41696,0.41328,1.476,26.96,3.14,27.14224014
01/12/2020 23:30,27.23032,4.24676,27.55948653,1.36032,0.39676,1.417,25.87,3.85,26.15491158,26.80032,4.23676,27.13314002,1.36032,0.39676,1.417,25.44,3.84,25.7281791
02/12/2020 00:00,26.02832,4.13826,26.35523929,0.98832,0.28826,1.0295,25.04,3.85,25.33424757,25.62832,4.12826,25.9586848,0.98832,0.28826,1.0295,24.64,3.84,24.93742569
02/12/2020 00:30,25.85496,4.11978,26.18112954,0.92496,0.26978,0.9635,24.93,3.85,25.22553072,25.46496,4.03978,25.78340571,0.92496,0.26978,0.9635,24.54,3.77,24.82789762
02/12/2020 01:00,26.31336,4.11348,26.63294261,0.90336,0.26348,0.941,25.41,3.85,25.70001167,25.91336,4.10348,26.23624925,0.90336,0.26348,0.941,25.01,3.84,25.30307689
02/12/2020 01:30,26.41688,4.12034,26.73628154,0.92688,0.27034,0.9655,25.49,3.85,25.7791117,26.01688,4.03034,26.32720428,0.92688,0.27034,0.9655,25.09,3.76,25.37017343
02/12/2020 02:00,26.12128,4.10704,26.44218309,0.88128,0.25704,0.918,25.24,3.85,25.53194274,25.73128,4.01704,26.04295261,0.88128,0.25704,0.918,24.85,3.76,25.13284902
02/12/2020 02:30,25.80208,4.04144,26.11667225,0.86208,0.25144,0.898,24.94,3.79,25.2263295,25.40208,4.01144,25.71686838,0.86208,0.25144,0.898,24.54,3.76,24.82638113
02/12/2020 03:00,25.0236,4.2648,25.38442586,0.8736,0.2548,0.91,24.15,4.01,24.48065767,24.6336,4.2048,24.9898898,0.8736,0.2548,0.91,23.76,3.95,24.08609765
02/12/2020 03:30,24.51416,4.45788,24.91619422,0.88416,0.25788,0.921,23.63,4.2,24.00035208,24.12416,4.40788,24.52354994,0.88416,0.25788,0.921,23.24,4.15,23.607628
02/12/2020 04:00,24.24456,4.51508,24.66139974,0.87456,0.25508,0.911,23.37,4.26,23.75509419,23.87456,4.40508,24.27754817,0.87456,0.25508,0.911,23,4.15,23.37140347
02/12/2020 04:30,24.4244,4.5267,24.84033672,0.9144,0.2667,0.9525,23.51,4.26,23.89283784,24.0444,4.4167,24.44668506,0.9144,0.2667,0.9525,23.13,4.15,23.49934893
02/12/2020 05:00,24.74856,4.58208,25.16916127,0.89856,0.26208,0.936,23.85,4.32,24.2380878,24.35856,4.47208,24.76568079,0.89856,0.26208,0.936,23.46,4.21,23.83475823
02/12/2020 05:30,25.5808,4.0419,25.89815214,1.0008,0.2919,1.0425,24.58,3.75,24.86441031,25.1908,3.9819,25.50356705,1.0008,0.2919,1.0425,24.19,3.69,24.46982223
02/12/2020 06:00,27.04976,3.88868,27.32784932,1.46976,0.42868,1.531,25.58,3.46,25.81294249,26.63976,3.85868,26.91776782,1.46976,0.42868,1.531,25.17,3.43,25.40263372
02/12/2020 06:30,29.9216,3.3613,30.10980711,1.5816,0.4613,1.6475,28.34,2.9,28.48799045,29.4816,3.3013,29.66586119,1.5816,0.4613,1.6475,27.9,2.84,28.0441723
02/12/2020 07:00,32.77824,2.09282,32.84498307,1.27824,0.37282,1.3315,31.5,1.72,31.54692378,32.31824,2.04282,32.38273846,1.27824,0.37282,1.3315,31.04,1.67,31.08489183
02/12/2020 07:30,35.82136,1.65748,35.85968589,1.67136,0.48748,1.741,34.15,1.17,34.17003658,35.37136,1.30748,35.39551684,1.67136,0.48748,1.741,33.7,0.82,33.70997478
02/12/2020 08:00,37.34568,1.21124,37.36531703,1.85568,0.54124,1.933,35.49,0.67,35.49632375,36.83568,1.21124,36.85558877,1.85568,0.54124,1.933,34.98,0.67,34.98641594
02/12/2020 08:30,38.65824,0.67032,38.66405112,2.29824,0.67032,2.394,36.36,0,36.36,38.12824,0.67032,38.13413188,2.29824,0.67032,2.394,35.83,0,35.83
02/12/2020 09:00,39.86984,0.85162,39.87893427,2.91984,0.85162,3.0415,36.95,0,36.95,39.34984,0.85162,39.35905442,2.91984,0.85162,3.0415,36.43,0,36.43
02/12/2020 09:30,40.92272,0.21496,40.92328457,3.10272,0.90496,3.232,37.82,-0.69,37.82629377,40.39272,0.21496,40.39329198,3.10272,0.90496,3.232,37.29,-0.69,37.2963832
02/12/2020 10:00,41.55712,0.18416,41.55752805,2.99712,0.87416,3.122,38.56,-0.69,38.566173,41.02712,0.18416,41.02753332,2.99712,0.87416,3.122,38.03,-0.69,38.03625902
02/12/2020 10:30,41.50248,-0.02136,41.5024855,2.29248,0.66864,2.388,39.21,-0.69,39.21607069,40.97248,-0.02136,40.97248557,2.29248,0.66864,2.388,38.68,-0.69,38.68615385
02/12/2020 11:00,41.31192,-0.22694,41.31254332,2.34192,0.68306,2.4395,38.97,-0.91,38.98062339,40.79192,-0.23694,40.79260813,2.34192,0.68306,2.4395,38.45,-0.92,38.46100493
02/12/2020 11:30,41.71952,-0.13264,41.71973085,2.45952,0.71736,2.562,39.26,-0.85,39.2692004,41.18952,-0.20264,41.19001846,2.45952,0.71736,2.562,38.73,-0.92,38.74092539
02/12/2020 12:00,41.63464,-0.03948,41.63465872,2.50464,0.73052,2.609,39.13,-0.77,39.1375753,41.10464,-0.05948,41.10468303,2.50464,0.73052,2.609,38.6,-0.79,38.60808335
02/12/2020 12:30,41.79848,0.06914,41.79853718,2.56848,0.74914,2.6755,39.23,-0.68,39.23589301,41.26848,0.06914,41.26853792,2.56848,0.74914,2.6755,38.7,-0.68,38.7059737
02/12/2020 13:00,41.91896,-0.05322,41.91899378,2.14896,0.62678,2.2385,39.77,-0.68,39.775813,41.38896,-0.05322,41.38899422,2.14896,0.62678,2.2385,39.24,-0.68,39.2458915
02/12/2020 13:30,36.91208,-0.15356,36.91239942,2.42208,0.70644,2.523,34.49,-0.86,34.50072028,36.42208,-0.12356,36.42228958,2.42208,0.70644,2.523,34,-0.83,34.01012937
02/12/2020 14:00,36.0012,1.3791,36.02760495,2.4312,0.7091,2.5325,33.57,0.67,33.57668536,35.5212,0.7091,35.52827708,2.4312,0.7091,2.5325,33.09,0,33.09
02/12/2020 14:30,34.57768,1.45474,34.60826813,1.86768,0.54474,1.9455,32.71,0.91,32.72265576,34.11768,1.41474,34.14699954,1.86768,0.54474,1.9455,32.25,0.87,32.26173275
02/12/2020 15:00,34.0492,1.8481,34.09931809,1.8792,0.5481,1.9575,32.17,1.3,32.19625599,33.5792,1.7981,33.62730789,1.8792,0.5481,1.9575,31.7,1.25,31.72463554
02/12/2020 15:30,34.35992,1.53206,34.39405923,1.30992,0.38206,1.3645,33.05,1.15,33.07000151,33.86992,1.47206,33.90189436,1.30992,0.38206,1.3645,32.56,1.09,32.57823967
02/12/2020 16:00,35.43576,1.42168,35.46426738,1.68576,0.49168,1.756,33.75,0.93,33.7628109,34.93576,1.38168,34.96307147,1.68576,0.49168,1.756,33.25,0.89,33.26190915
02/12/2020 16:30,36.74576,1.40918,36.77277072,2.22576,0.64918,2.3185,34.52,0.76,34.52836515,36.21576,1.62918,36.25238613,2.22576,0.64918,2.3185,33.99,0.98,34.00412475
02/12/2020 17:00,37.53912,1.34266,37.56312376,2.16912,0.63266,2.2595,35.37,0.71,35.37712538,37.03912,1.73266,37.07962407,2.16912,0.63266,2.2595,34.87,1.1,34.88734584
02/12/2020 17:30,37.2636,1.4023,37.28997627,2.1336,0.6223,2.2225,35.13,0.78,35.1386582,36.7736,1.3623,36.79882496,2.1336,0.6223,2.2225,34.64,0.74,34.64790326
02/12/2020 18:00,36.86584,1.46212,36.89482286,1.99584,0.58212,2.079,34.87,0.88,34.88110233,36.37584,1.41212,36.40323912,1.99584,0.58212,2.079,34.38,0.83,34.39001745
02/12/2020 18:30,35.59496,2.23478,35.66504478,2.24496,0.65478,2.3385,33.35,1.58,33.38740631,35.12496,2.19478,35.19346352,2.24496,0.65478,2.3385,32.88,1.54,32.91604472
02/12/2020 19:00,34.26288,2.38834,34.34602035,1.50288,0.43834,1.5655,32.76,1.95,32.8179844,33.80288,2.36834,33.88574524,1.50288,0.43834,1.5655,32.3,1.93,32.35760962
02/12/2020 19:30,33.7196,2.1153,33.78588342,1.8696,0.5453,1.9475,31.85,1.57,31.88867197,33.2596,2.0653,33.32366211,1.8696,0.5453,1.9475,31.39,1.52,31.42677998
02/12/2020 20:00,33.36632,2.84226,33.48715802,3.67632,1.07226,3.8295,29.69,1.77,29.74271339,32.91632,2.82226,33.03708937,3.67632,1.07226,3.8295,29.24,1.75,29.29232152
02/12/2020 20:30,31.74608,2.76094,31.86591259,2.98608,0.87094,3.1105,28.76,1.89,28.82203497,31.31608,2.74094,31.43580154,2.98608,0.87094,3.1105,28.33,1.87,28.39165018
02/12/2020 21:00,30.12872,3.78796,30.36590868,3.07872,0.89796,3.207,27.05,2.89,27.20394457,29.71872,3.57796,29.93332785,3.07872,0.89796,3.207,26.64,2.68,26.77446545
02/12/2020 21:30,28.83032,3.95426,29.10023236,3.34032,0.97426,3.4795,25.49,2.98,25.66360263,28.42032,3.90426,28.68724168,3.34032,0.97426,3.4795,25.08,2.93,25.25057029
02/12/2020 22:00,27.78344,4.45892,28.13896775,4.45344,1.29892,4.639,23.33,3.16,23.54303506,27.41344,4.38892,27.76255232,4.45344,1.29892,4.639,22.96,3.09,23.16699592
02/12/2020 22:30,27.096,4.918,27.53869895,6.336,1.848,6.6,20.76,3.07,20.98576899,26.736,4.868,27.17556108,6.336,1.848,6.6,20.4,3.02,20.62232771
02/12/2020 23:00,24.5976,4.8868,25.07833208,5.8176,1.6968,6.06,18.78,3.19,19.0490026,24.2376,4.8468,24.71745788,5.8176,1.6968,6.06,18.42,3.15,18.6873995
02/12/2020 23:30,23.66824,5.39282,24.27484485,6.31824,1.84282,6.5815,17.35,3.55,17.70946075,23.31824,5.36282,23.92697547,6.31824,1.84282,6.5815,17,3.52,17.36059907
03/12/2020 00:00,23.28112,5.68116,23.96426772,6.86112,2.00116,7.147,16.42,3.68,16.82732302,22.94112,5.64116,23.62451424,6.86112,2.00116,7.147,16.08,3.64,16.48684324
03/12/2020 00:30,23.31704,5.53622,23.96526833,6.70704,1.95622,6.9865,16.61,3.58,16.99142431,22.97704,5.49622,23.6252577,6.70704,1.95622,6.9865,16.27,3.54,16.65066065
03/12/2020 01:00,23.1228,5.1779,23.69545375,5.2728,1.5379,5.4925,17.85,3.64,18.21735711,22.7628,5.1279,23.33324714,5.2728,1.5379,5.4925,17.49,3.59,17.85464085
03/12/2020 01:30,23.22928,5.17604,23.79896719,5.60928,1.63604,5.843,17.62,3.54,17.97208947,22.87928,5.15604,23.4530638,5.60928,1.63604,5.843,17.27,3.52,17.62507589
03/12/2020 02:00,22.9496,5.2328,23.53861372,5.5296,1.6128,5.76,17.42,3.62,17.79215557,22.6096,5.1328,23.18490129,5.5296,1.6128,5.76,17.08,3.52,17.43894492
03/12/2020 02:30,22.9808,5.4344,23.61461141,6.2208,1.8144,6.48,16.76,3.62,17.14648652,22.6408,5.3944,23.274565,6.2208,1.8144,6.48,16.42,3.58,16.80573712
03/12/2020 03:00,22.6576,5.4843,23.31189362,6.1176,1.7843,6.3725,16.54,3.7,16.94879347,22.3276,5.4543,22.98414911,6.1176,1.7843,6.3725,16.21,3.67,16.62025872
03/12/2020 03:30,22.27184,5.67512,22.98351244,6.29184,1.83512,6.554,15.98,3.84,16.43490189,21.94184,5.62512,22.65140873,6.29184,1.83512,6.554,15.65,3.79,16.10237871
03/12/2020 04:00,21.90984,5.55662,22.60347572,5.43984,1.58662,5.6665,16.47,3.97,16.94171774,21.56984,5.51662,22.26412122,5.43984,1.58662,5.6665,16.13,3.93,16.60186134
03/12/2020 04:30,22.01872,5.68046,22.73964943,5.41872,1.58046,5.6445,16.6,4.1,17.09883037,21.67872,5.61046,22.39294894,5.41872,1.58046,5.6445,16.26,4.03,16.75197003
03/12/2020 05:00,22.15024,5.53882,22.83225042,5.55024,1.61882,5.7815,16.6,3.92,17.05656472,21.81024,5.48882,22.49030266,5.55024,1.61882,5.7815,16.26,3.87,16.71420055
03/12/2020 05:30,22.48504,5.59522,23.17074687,5.43504,1.58522,5.6615,17.05,4.01,17.51521053,22.14504,5.57522,22.83606522,5.43504,1.58522,5.6615,16.71,3.99,17.17976135
03/12/2020 06:00,23.44856,5.54958,24.09632346,5.27856,1.53958,5.4985,18.17,4.01,18.60722978,23.09856,5.52958,23.75120479,5.27856,1.53958,5.4985,17.82,3.99,18.26122942
03/12/2020 06:30,26.25032,4.33676,26.60614191,4.96032,1.44676,5.167,21.29,2.89,21.48525541,25.89032,4.26676,26.2395486,4.96032,1.44676,5.167,20.93,2.82,21.11912167
03/12/2020 07:00,28.8312,4.1691,29.13107427,6.0312,1.7591,6.2825,22.8,2.41,22.92701681,28.4612,4.0891,28.75344578,6.0312,1.7591,6.2825,22.43,2.33,22.550694
