Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/12/2020 07:30,30.00536,3.40448,30.19788259,4.57536,1.33448,4.766,25.43,2.07,25.51410982,29.61536,3.31448,29.80025714,4.57536,1.33448,4.766,25.04,1.98,25.11816076
03/12/2020 08:00,31.03416,2.91788,31.17102999,4.00416,1.16788,4.171,27.03,1.75,27.08659078,30.61416,2.83788,30.74541194,4.00416,1.16788,4.171,26.61,1.67,26.66235173
03/12/2020 08:30,32.52984,3.03412,32.67103265,5.01984,1.46412,5.229,27.51,1.57,27.55476365,32.11984,2.95412,32.25540182,5.01984,1.46412,5.229,27.1,1.49,27.14093035
03/12/2020 09:00,33.45056,2.66558,33.55659817,4.75056,1.38558,4.9485,28.7,1.28,28.72852937,33.03056,2.60558,33.1331698,4.75056,1.38558,4.9485,28.28,1.22,28.30630318
03/12/2020 09:30,34.45904,2.41222,34.54336757,4.97904,1.45222,5.1865,29.48,0.96,29.49562679,34.02904,2.36222,34.11093148,4.97904,1.45222,5.1865,29.05,0.91,29.06424952
03/12/2020 10:00,35.57208,2.80394,35.68241801,6.32208,1.84394,6.5855,29.25,0.96,29.26574961,35.14208,2.75394,35.2498223,6.32208,1.84394,6.5855,28.82,0.91,28.83436318
03/12/2020 10:30,36.21264,3.00702,36.33727377,6.81264,1.98702,7.0965,29.4,1.02,29.41768856,35.78264,2.95702,35.90461381,6.81264,1.98702,7.0965,28.97,0.97,28.98623466
03/12/2020 11:00,35.44528,2.02904,35.50330798,4.14528,1.20904,4.318,31.3,0.82,31.31073937,34.99528,1.98904,35.05176033,4.14528,1.20904,4.318,30.85,0.78,30.85985904
03/12/2020 11:30,35.94344,2.28392,36.01592939,5.53344,1.61392,5.764,30.41,0.67,30.4173799,35.50344,2.28392,35.57682592,5.53344,1.61392,5.764,29.97,0.67,29.97748822
03/12/2020 12:00,35.8504,2.1372,35.91404745,5.0304,1.4672,5.24,30.82,0.67,30.82728175,35.4204,2.1372,35.48481873,5.0304,1.4672,5.24,30.39,0.67,30.39738476
03/12/2020 12:30,36.1912,2.3266,36.2659072,5.3712,1.5666,5.595,30.82,0.76,30.82936911,35.7612,2.2966,35.83486845,5.3712,1.5666,5.595,30.39,0.73,30.39876642
03/12/2020 13:00,36.36232,2.41776,36.44261076,5.27232,1.53776,5.492,31.09,0.88,31.10245167,35.92232,2.37776,36.000928,5.27232,1.53776,5.492,30.65,0.84,30.66150844
03/12/2020 13:30,35.47144,2.31792,35.54709283,4.38144,1.27792,4.564,31.09,1.04,31.1073898,35.08144,2.25792,35.1540273,4.38144,1.27792,4.564,30.7,0.98,30.71563771
03/12/2020 14:00,35.83592,2.76506,35.94243619,5.36592,1.56506,5.5895,30.47,1.2,30.49362064,35.39592,2.70506,35.49913382,5.36592,1.56506,5.5895,30.03,1.14,30.05163057
03/12/2020 14:30,35.5608,2.5569,35.65260487,4.9608,1.4469,5.1675,30.6,1.11,30.62012573,35.1208,2.5069,35.21015678,4.9608,1.4469,5.1675,30.16,1.06,30.17862157
03/12/2020 15:00,35.46024,2.15132,35.52543875,4.53024,1.32132,4.719,30.93,0.83,30.94113443,35.02024,2.10132,35.08322613,4.53024,1.32132,4.719,30.49,0.78,30.49997541
03/12/2020 15:30,35.80176,2.44718,35.88529934,4.72176,1.37718,4.9185,31.08,1.07,31.09841314,35.35176,2.38718,35.43226726,4.72176,1.37718,4.9185,30.63,1.01,30.64664745
03/12/2020 16:00,37.14984,2.45662,37.23097627,5.19984,1.51662,5.4165,31.95,0.94,31.96382486,36.68984,2.41662,36.76934064,5.19984,1.51662,5.4165,31.49,0.9,31.5028586
03/12/2020 16:30,38.18368,2.80024,38.28622157,6.10368,1.78024,6.358,32.08,1.02,32.09621161,37.72368,2.76024,37.82452852,6.10368,1.78024,6.358,31.62,0.98,31.63518295
03/12/2020 17:00,38.04448,2.72214,38.14174229,5.42448,1.58214,5.6505,32.62,1.14,32.63991422,37.58448,2.64214,37.67723505,5.42448,1.58214,5.6505,32.16,1.06,32.17746416
03/12/2020 17:30,37.8984,2.9562,38.01352182,5.6784,1.6562,5.915,32.22,1.3,32.24621528,37.4384,2.9262,37.55258235,5.6784,1.6562,5.915,31.76,1.27,31.78538186
03/12/2020 18:00,37.75072,3.20896,37.88686164,6.27072,1.82896,6.532,31.48,1.38,31.51023326,37.29072,3.19896,37.42767884,6.27072,1.82896,6.532,31.02,1.37,31.05023832
03/12/2020 18:30,36.75568,3.35624,36.90859465,6.05568,1.76624,6.308,30.7,1.59,30.74114669,36.30568,3.31624,36.45682169,6.05568,1.76624,6.308,30.25,1.55,30.28968471
03/12/2020 19:00,36.33504,3.57022,36.51002058,6.03504,1.76022,6.2865,30.3,1.81,30.35401291,35.89504,3.54022,36.06919814,6.03504,1.76022,6.2865,29.86,1.78,29.9130072
03/12/2020 19:30,35.59304,3.28672,35.74446845,5.06304,1.47672,5.274,30.53,1.81,30.58360672,35.14304,3.25672,35.2936182,5.06304,1.47672,5.274,30.08,1.78,30.1326202
03/12/2020 20:00,34.766,3.5755,34.94937705,5.436,1.5855,5.6625,29.33,1.99,29.39743186,34.336,3.5155,34.51549849,5.436,1.5855,5.6625,28.9,1.93,28.96437294
03/12/2020 20:30,33.1776,3.4593,33.35745641,5.0376,1.4693,5.2475,28.14,1.99,28.2102765,32.7376,3.3993,32.91360956,5.0376,1.4693,5.2475,27.7,1.93,27.76715506
03/12/2020 21:00,31.91728,3.79254,32.14181268,5.35728,1.56254,5.5805,26.56,2.23,26.65345193,31.49728,3.72254,31.71649337,5.35728,1.56254,5.5805,26.14,2.16,26.22909072
03/12/2020 21:30,30.5444,4.1542,30.82560217,5.5344,1.6142,5.765,25.01,2.54,25.13864953,30.1544,4.0542,30.42571901,5.5344,1.6142,5.765,24.62,2.44,24.74061438
03/12/2020 22:00,29.32936,4.73148,29.70855535,6.03936,1.76148,6.291,23.29,2.97,23.47860728,28.95936,4.67148,29.33372218,6.03936,1.76148,6.291,22.92,2.91,23.10399316
03/12/2020 22:30,27.29304,4.96172,27.74038027,5.18304,1.51172,5.399,22.11,3.45,22.37754678,26.92304,4.90172,27.36561605,5.18304,1.51172,5.399,21.74,3.39,22.00272029
03/12/2020 23:00,26.14304,5.67672,26.75226515,5.78304,1.68672,6.024,20.36,3.99,20.74728175,25.78304,5.59672,26.38348776,5.78304,1.68672,6.024,20,3.91,20.3786187
03/12/2020 23:30,24.7972,5.3346,25.36452414,4.9872,1.4546,5.195,19.81,3.88,20.18639393,24.4472,5.2946,25.01396364,4.9872,1.4546,5.195,19.46,3.84,19.83525145
04/12/2020 00:00,23.93192,5.43806,24.54199037,5.34192,1.55806,5.5645,18.59,3.88,18.99058977,23.59192,5.30806,24.18169122,5.34192,1.55806,5.5645,18.25,3.75,18.63129088
04/12/2020 00:30,23.97,5.3975,24.57018328,5.82,1.6975,6.0625,18.15,3.7,18.52329614,23.62,5.3475,24.2177653,5.82,1.6975,6.0625,17.8,3.65,18.17037424
04/12/2020 01:00,24.08368,5.20024,24.63871219,5.14368,1.50024,5.358,18.94,3.7,19.29802062,23.73368,5.07024,24.26921713,5.14368,1.50024,5.358,18.59,3.57,18.92968568
04/12/2020 01:30,23.73328,4.99554,24.25332966,4.61328,1.34554,4.8055,19.12,3.65,19.46527421,23.38328,4.91554,23.89435743,4.61328,1.34554,4.8055,18.77,3.57,19.10648581
04/12/2020 02:00,23.6944,4.9842,24.2129478,4.5744,1.3342,4.765,19.12,3.65,19.46527421,23.3444,4.9042,23.85397638,4.5744,1.3342,4.765,18.77,3.57,19.10648581
04/12/2020 02:30,23.3684,5.0687,23.91179287,5.3784,1.5687,5.6025,17.99,3.5,18.32730477,23.0184,5.0087,23.55703322,5.3784,1.5687,5.6025,17.64,3.44,17.97228978
04/12/2020 03:00,23.9504,5.7272,24.62564679,7.9104,2.3072,8.24,16.04,3.42,16.40054877,23.6204,5.6872,24.2954222,7.9104,2.3072,8.24,15.71,3.38,16.06948972
04/12/2020 03:30,23.66264,5.42452,24.27644844,6.87264,2.00452,7.159,16.79,3.42,17.13477458,23.33264,5.38452,23.9458795,6.87264,2.00452,7.159,16.46,3.38,16.80345203
04/12/2020 04:00,23.76784,5.44562,24.38370348,7.28784,2.12562,7.5915,16.48,3.32,16.81109158,23.42784,5.34562,24.02996755,7.28784,2.12562,7.5915,16.14,3.22,16.45806793
04/12/2020 04:30,23.72336,5.45848,24.34322932,7.02336,2.04848,7.316,16.7,3.41,17.04459152,23.39336,5.37848,24.00369428,7.02336,2.04848,7.316,16.37,3.33,16.70526264
04/12/2020 05:00,23.57976,5.29118,24.16612645,6.44976,1.88118,6.7185,17.13,3.41,17.46611004,23.23976,5.21118,23.81686045,6.44976,1.88118,6.7185,16.79,3.33,17.1170383
04/12/2020 05:30,23.9484,5.6187,24.59869208,6.8184,1.9887,7.1025,17.13,3.63,17.5103912,23.6084,5.5587,24.2539831,6.8184,1.9887,7.1025,16.79,3.57,17.16534299
04/12/2020 06:00,25.11848,5.40414,25.6932436,7.00848,2.04414,7.3005,18.11,3.36,18.41905806,24.77848,5.35414,25.35034292,7.00848,2.04414,7.3005,17.77,3.31,18.0756466
04/12/2020 06:30,26.29432,3.84126,26.57341797,4.56432,1.33126,4.7545,21.73,2.51,21.87448285,25.91432,3.76126,26.18585606,4.56432,1.33126,4.7545,21.35,2.43,21.48784307
04/12/2020 07:00,28.93888,3.53884,29.15445359,5.37888,1.56884,5.603,23.56,1.97,23.64221859,28.54888,3.46884,28.75884908,5.37888,1.56884,5.603,23.17,1.9,23.24777194
04/12/2020 07:30,31.0708,3.2194,31.23714374,5.1408,1.4994,5.355,25.93,1.72,25.98698328,30.6808,2.9394,30.82128422,5.1408,1.4994,5.355,25.54,1.44,25.58056293
04/12/2020 08:00,32.45544,2.56742,32.55683079,4.82544,1.40742,5.0265,27.63,1.16,27.65433962,31.99544,2.52742,32.09510917,4.82544,1.40742,5.0265,27.17,1.12,27.19307449
04/12/2020 08:30,33.19096,2.59528,33.29227093,5.64096,1.64528,5.876,27.55,0.95,27.56637444,32.73096,2.56528,32.83133266,5.64096,1.64528,5.876,27.09,0.92,27.1056175
04/12/2020 09:00,33.766,2.473,33.85643934,5.736,1.673,5.975,28.03,0.8,28.04141402,33.306,2.443,33.39547701,5.736,1.673,5.975,27.57,0.77,27.58075053
04/12/2020 09:30,35.58608,2.51094,35.67455549,5.86608,1.71094,6.1105,29.72,0.8,29.73076521,35.11608,2.48094,35.20360973,5.86608,1.71094,6.1105,29.25,0.77,29.26013329
04/12/2020 10:00,35.338,2.364,35.41698378,5.808,1.694,6.05,29.53,0.67,29.53759977,34.878,2.364,34.95802311,5.808,1.694,6.05,29.07,0.67,29.07771999
04/12/2020 10:30,35.01776,2.44268,35.10285175,6.07776,1.77268,6.331,28.94,0.67,28.94775466,34.55776,2.44268,34.64398161,6.07776,1.77268,6.331,28.48,0.67,28.48787988
04/12/2020 11:00,36,2.63,36.09594021,6.72,1.96,7,29.28,0.67,29.28766464,35.54,2.63,35.63717862,6.72,1.96,7,28.82,0.67,28.82778694
04/12/2020 11:30,36.65768,2.89474,36.77179657,7.62768,2.22474,7.9455,29.03,0.67,29.03773063,36.19768,2.89474,36.31324217,7.62768,2.22474,7.9455,28.57,0.67,28.57785506
04/12/2020 12:00,37.08184,3.13512,37.21413488,8.45184,2.46512,8.804,28.63,0.67,28.63783861,36.63184,3.13512,36.76575416,8.45184,2.46512,8.804,28.18,0.67,28.18796374
04/12/2020 12:30,36.52272,2.19996,36.58891772,7.54272,2.19996,7.857,28.98,0,28.98,36.06272,2.19996,36.12976056,7.54272,2.19996,7.857,28.52,0,28.52
04/12/2020 13:00,37.42144,2.76542,37.52348224,9.48144,2.76542,9.8765,27.94,0,27.94,36.96144,2.76542,37.06474868,9.48144,2.76542,9.8765,27.48,0,27.48
04/12/2020 13:30,36.54912,2.57516,36.63972737,8.82912,2.57516,9.197,27.72,0,27.72,36.08912,2.57516,36.18087936,8.82912,2.57516,9.197,27.26,0,27.26
04/12/2020 14:00,36.17992,2.58706,36.27229646,8.86992,2.58706,9.2395,27.31,0,27.31,35.72992,2.58706,35.82345688,8.86992,2.58706,9.2395,26.86,0,26.86
04/12/2020 14:30,36.18336,2.90598,36.29986585,9.96336,2.90598,10.3785,26.22,0,26.22,35.74336,2.90598,35.86129535,9.96336,2.90598,10.3785,25.78,0,25.78
04/12/2020 15:00,35.43744,2.53092,35.52770341,8.67744,2.53092,9.039,26.76,0,26.76,34.98744,2.53092,35.07886135,8.67744,2.53092,9.039,26.31,0,26.31
04/12/2020 15:30,36.13896,2.81428,36.24837378,9.64896,2.81428,10.051,26.49,0,26.49,35.69896,2.81428,35.80971819,9.64896,2.81428,10.051,26.05,0,26.05
04/12/2020 16:00,36.61816,3.02988,36.74329619,10.38816,3.02988,10.821,26.23,0,26.23,36.16816,3.02988,36.29484771,10.38816,3.02988,10.821,25.78,0,25.78
04/12/2020 16:30,38.34272,3.95496,38.54615267,11.26272,3.28496,11.732,27.08,0.67,27.08828714,37.88272,3.28496,38.02487918,11.26272,3.28496,11.732,26.62,0,26.62
04/12/2020 17:00,38.27008,3.13544,38.39830735,10.75008,3.13544,11.198,27.52,0,27.52,37.82008,3.13544,37.94982787,10.75008,3.13544,11.198,27.07,0,27.07
04/12/2020 17:30,38.65872,3.22546,38.7930435,11.05872,3.22546,11.5195,27.6,0,27.6,38.19872,3.22546,38.33465536,11.05872,3.22546,11.5195,27.14,0,27.14
04/12/2020 18:00,38.3084,3.9287,38.50932607,11.1384,3.2487,11.6025,27.17,0.68,27.17850805,37.8584,3.9287,38.06170167,11.1384,3.2487,11.6025,26.72,0.68,26.72865129
04/12/2020 18:30,37.13304,3.78422,37.32536645,10.64304,3.10422,11.0865,26.49,0.68,26.49872638,36.69304,3.78422,36.88766061,10.64304,3.10422,11.0865,26.05,0.68,26.05887373
04/12/2020 19:00,36.32736,3.82048,36.5277039,10.76736,3.14048,11.216,25.56,0.68,25.56904378,35.90736,3.82048,36.1100342,10.76736,3.14048,11.216,25.14,0.68,25.14919482
04/12/2020 19:30,35.2788,3.4484,35.44693487,8.6688,2.5284,9.03,26.61,0.92,26.62589905,34.8288,3.4384,34.99811286,8.6688,2.5284,9.03,26.16,0.91,26.17582281
04/12/2020 20:00,34.88304,4.16672,35.13101244,10.10304,2.94672,10.524,24.78,1.22,24.81001411,34.46304,4.12672,34.70923428,10.10304,2.94672,10.524,24.36,1.18,24.38856289
04/12/2020 20:30,32.90696,4.13828,33.16614807,8.01696,2.33828,8.351,24.89,1.8,24.9550015,32.48696,4.10828,32.7456949,8.01696,2.33828,8.351,24.47,1.77,24.53393161
04/12/2020 21:00,30.9892,4.0456,31.25215826,6.4992,1.8956,6.77,24.49,2.15,24.58419411,30.5792,3.9456,30.83269745,6.4992,1.8956,6.77,24.08,2.05,24.16710367
04/12/2020 21:30,29.47928,4.63854,29.84198389,6.26928,1.82854,6.5305,23.21,2.81,23.37948246,29.07928,4.56854,29.43596581,6.26928,1.82854,6.5305,22.81,2.74,22.97397876
04/12/2020 22:00,28.55136,5.04248,28.99321925,7.31136,2.13248,7.616,21.24,2.91,21.43841645,28.16136,4.98248,28.59872906,7.31136,2.13248,7.616,20.85,2.85,21.04388272
04/12/2020 22:30,26.72296,4.88128,27.16511523,5.83296,1.70128,6.076,20.89,3.18,21.13065309,26.34296,4.84128,26.78412839,5.83296,1.70128,6.076,20.51,3.14,20.74896865
04/12/2020 23:00,25.45168,4.90424,25.91986853,6.15168,1.79424,6.408,19.3,3.11,19.54896672,25.08168,4.84424,25.54520176,6.15168,1.79424,6.408,18.93,3.05,19.17413362
04/12/2020 23:30,24.15952,5.09736,24.6914051,5.81952,1.69736,6.062,18.34,3.4,18.65249581,23.78952,5.04736,24.31906875,5.81952,1.69736,6.062,17.97,3.35,18.27958971
05/12/2020 00:00,23.5752,5.4186,24.18990039,6.4752,1.8886,6.745,17.1,3.53,17.46055268,23.2352,5.3286,23.83838285,6.4752,1.8886,6.745,16.76,3.44,17.10938924
05/12/2020 00:30,22.88792,6.00106,23.66156383,6.03792,1.76106,6.2895,16.85,4.24,17.37527266,22.52792,5.95106,23.30069301,6.03792,1.76106,6.2895,16.49,4.19,17.01400012
05/12/2020 01:00,22.75056,5.78308,23.47407069,5.29056,1.54308,5.511,17.46,4.24,17.96744834,22.39056,5.73308,23.11288349,5.29056,1.54308,5.511,17.1,4.19,17.60585414
05/12/2020 01:30,22.59384,5.80862,23.32855916,4.86384,1.41862,5.0665,17.73,4.39,18.26540446,22.23384,5.76862,22.96999386,4.86384,1.41862,5.0665,17.37,4.35,17.90640667
05/12/2020 02:00,22.52368,5.88774,23.2804992,5.44368,1.58774,5.6705,17.08,4.3,17.61296114,22.16368,5.81774,22.9145109,5.44368,1.58774,5.6705,16.72,4.23,17.24677651
05/12/2020 02:30,22.21864,5.77502,22.95689046,6.42864,1.87502,6.6965,15.79,3.9,16.2645043,21.85864,5.73502,22.59846448,6.42864,1.87502,6.6965,15.43,3.86,15.90548647
05/12/2020 03:00,21.65672,5.58446,22.36514508,5.22672,1.52446,5.4445,16.43,4.06,16.92419865,21.29672,5.54446,22.0066199,5.22672,1.52446,5.4445,16.07,4.02,16.56518337
05/12/2020 03:30,21.47608,5.34094,22.13024293,5.38608,1.57094,5.6105,16.09,3.77,16.52576776,21.12608,5.30094,21.78098301,5.38608,1.57094,5.6105,15.74,3.73,16.17592347
05/12/2020 04:00,21.12272,5.37246,21.79524321,5.32272,1.55246,5.5445,15.8,3.82,16.25522685,20.78272,5.34246,21.45840929,5.32272,1.55246,5.5445,15.46,3.79,15.91777937
05/12/2020 04:30,21.18464,5.28552,21.83404895,5.02464,1.46552,5.234,16.16,3.82,16.60536058,20.82464,5.25552,21.47757253,5.02464,1.46552,5.234,15.8,3.79,16.24820298
05/12/2020 05:00,21.10936,5.17148,21.73359807,5.31936,1.55148,5.541,15.79,3.62,16.19964506,20.75936,5.11148,21.37938856,5.31936,1.55148,5.541,15.44,3.56,15.84510019
05/12/2020 05:30,20.82168,5.25924,21.47561323,4.83168,1.40924,5.033,15.99,3.85,16.44696325,20.47168,5.19924,21.12159508,4.83168,1.40924,5.033,15.64,3.79,16.09265982
05/12/2020 06:00,21.10856,5.38208,21.78389521,4.49856,1.31208,4.686,16.61,4.07,17.10137421,20.75856,5.34208,21.43491619,4.49856,1.31208,4.686,16.26,4.03,16.75197003
05/12/2020 06:30,22.44616,5.34388,23.07351625,4.91616,1.43388,5.121,17.53,3.91,17.96076279,22.07616,5.33388,22.71138737,4.91616,1.43388,5.121,17.16,3.9,17.59760211
05/12/2020 07:00,23.28248,5.29614,23.87724804,4.75248,1.38614,4.9505,18.53,3.91,18.93803052,22.90248,5.22614,23.49119259,4.75248,1.38614,4.9505,18.15,3.84,18.55176811
05/12/2020 07:30,24.40608,4.41094,24.8014744,4.90608,1.43094,5.1105,19.5,2.98,19.72638842,24.04608,4.34094,24.43476465,4.90608,1.43094,5.1105,19.14,2.91,19.35995093
05/12/2020 08:00,25.1548,4.1739,25.49873339,4.9848,1.4539,5.1925,20.17,2.72,20.35257478,24.7848,4.0939,25.12063551,4.9848,1.4539,5.1925,19.8,2.64,19.97522465
05/12/2020 08:30,26.33456,3.84008,26.61306568,4.35456,1.27008,4.536,21.98,2.57,22.12973791,25.94456,3.81008,26.22283172,4.35456,1.27008,4.536,21.59,2.54,21.73889832
05/12/2020 09:00,27.45368,3.96024,27.73784502,5.14368,1.50024,5.358,22.31,2.46,22.44521553,27.06368,3.89024,27.34184965,5.14368,1.50024,5.358,21.92,2.39,22.0499093
05/12/2020 09:30,28.03104,4.05572,28.32292478,5.47104,1.59572,5.699,22.56,2.46,22.69372601,27.65104,3.98572,27.93682117,5.47104,1.59572,5.699,22.18,2.39,22.30839528
05/12/2020 10:00,28.9976,4.0493,29.27896235,5.9976,1.7493,6.2475,23,2.3,23.11471393,28.6076,3.9793,28.88303319,5.9976,1.7493,6.2475,22.61,2.23,22.7197051
05/12/2020 10:30,28.97072,3.84896,29.22528204,5.31072,1.54896,5.532,23.66,2.3,23.77152919,28.57072,3.77896,28.81955204,5.31072,1.54896,5.532,23.26,2.23,23.36665359
05/12/2020 11:00,29.6072,3.9021,29.86323285,5.0472,1.4721,5.2575,24.56,2.43,24.67992099,29.1872,3.8321,29.43769071,5.0472,1.4721,5.2575,24.14,2.36,24.25508606
05/12/2020 11:30,29.88944,3.73942,30.1224482,4.48944,1.30942,4.6765,25.4,2.43,25.51597343,29.46944,3.66942,29.69701226,4.48944,1.30942,4.6765,24.98,2.36,25.09123353
05/12/2020 12:00,29.9996,4.0078,30.26612729,5.4096,1.5778,5.635,24.59,2.43,24.70977539,29.5896,3.8678,29.84131875,5.4096,1.5778,5.635,24.18,2.29,24.28819672
05/12/2020 12:30,29.73312,3.85716,29.98226323,4.89312,1.42716,5.097,24.84,2.43,24.95857568,29.32312,3.77716,29.56539031,4.89312,1.42716,5.097,24.43,2.35,24.54276676
05/12/2020 13:00,29.67432,3.71126,29.90549646,4.08432,1.19126,4.2545,25.59,2.52,25.71378035,29.25432,3.66126,29.48253828,4.08432,1.19126,4.2545,25.17,2.47,25.2909035
05/12/2020 13:30,30.014,4.1345,30.29743036,5.844,1.7045,6.0875,24.17,2.43,24.29184637,29.614,4.0445,29.88891059,5.844,1.7045,6.0875,23.77,2.34,23.88490109
05/12/2020 14:00,29.06568,3.82624,29.31644362,4.37568,1.27624,4.558,24.69,2.55,24.82133357,28.65568,3.78624,28.90473334,4.37568,1.27624,4.558,24.28,2.51,24.40939368
05/12/2020 14:30,28.42744,3.71592,28.66927635,3.51744,1.02592,3.664,24.91,2.69,25.05482389,28.00744,3.66592,28.24633896,3.51744,1.02592,3.664,24.49,2.64,24.63188381
05/12/2020 15:00,28.53232,3.65526,28.76550382,2.93232,0.85526,3.0545,25.6,2.8,25.75266976,28.12232,3.55526,28.34615946,2.93232,0.85526,3.0545,25.19,2.7,25.33428704
05/12/2020 15:30,28.43816,3.60738,28.66604498,2.76816,0.80738,2.8835,25.67,2.8,25.8222559,28.01816,3.57738,28.24561802,2.76816,0.80738,2.8835,25.25,2.77,25.40148421
05/12/2020 16:00,29.9108,3.7569,30.14581653,3.2808,0.9569,3.4175,26.63,2.8,26.77679779,29.4708,3.7269,29.70551862,3.2808,0.9569,3.4175,26.19,2.77,26.33607792
05/12/2020 16:30,31.05944,3.42692,31.24792143,2.14944,0.62692,2.239,28.91,2.8,29.04527672,30.59944,3.30692,30.77761278,2.14944,0.62692,2.239,28.45,2.68,28.57594968
05/12/2020 17:00,31.91864,3.16002,32.07468325,1.74864,0.51002,1.8215,30.17,2.65,30.28615855,31.44864,3.10002,31.6010614,1.74864,0.51002,1.8215,29.7,2.59,29.81271709
05/12/2020 17:30,32.63576,3.25918,32.79809575,2.46576,0.71918,2.5685,30.17,2.54,30.27673199,32.16576,3.20918,32.32545363,2.46576,0.71918,2.5685,29.7,2.49,29.80419601
05/12/2020 18:00,32.58976,3.03868,32.7311172,2.18976,0.63868,2.281,30.4,2.4,30.49458968,32.11976,2.97868,32.25758077,2.18976,0.63868,2.281,29.93,2.34,30.02133408
05/12/2020 18:30,31.96528,3.10654,32.1158795,2.04528,0.59654,2.1305,29.92,2.51,30.02509783,31.48528,3.03654,31.63136785,2.04528,0.59654,2.1305,29.44,2.44,29.54094108
05/12/2020 19:00,31.18328,3.35054,31.36276566,1.61328,0.47054,1.6805,29.57,2.88,29.70991922,30.71328,3.31054,30.89118391,1.61328,0.47054,1.6805,29.1,2.84,29.23825576
05/12/2020 19:30,30.20296,3.39128,30.39275527,1.75296,0.51128,1.826,28.45,2.88,28.59539998,29.73296,3.35128,29.92122972,1.75296,0.51128,1.826,27.98,2.84,28.12376219
05/12/2020 20:00,29.29232,3.62276,29.51549425,1.79232,0.52276,1.867,27.5,3.1,27.67417569,28.83232,3.57276,29.05283619,1.79232,0.52276,1.867,27.04,3.05,27.21147001
05/12/2020 20:30,28.58448,3.70214,28.82322566,1.82448,0.53214,1.9005,26.76,3.17,26.9471056,28.13448,3.65214,28.3705321,1.82448,0.53214,1.9005,26.31,3.12,26.49434845
05/12/2020 21:00,27.8836,3.7573,28.13560826,1.7736,0.5173,1.8475,26.11,3.24,26.31025846,27.4536,3.7273,27.7054673,1.7736,0.5173,1.8475,25.68,3.21,25.87984737
05/12/2020 21:30,27.02448,4.03964,27.32473624,2.12448,0.61964,2.213,24.9,3.42,25.13377011,26.61448,3.97964,26.91037124,2.12448,0.61964,2.213,24.49,3.36,24.71941949
05/12/2020 22:00,25.898,4.154,26.22903201,1.488,0.434,1.55,24.41,3.72,24.69183063,25.508,3.874,25.80050271,1.488,0.434,1.55,24.02,3.44,24.26507779
05/12/2020 22:30,24.80624,4.89182,25.28397607,1.92624,0.56182,2.0065,22.88,4.33,23.28611818,24.42624,4.86182,24.90539087,1.92624,0.56182,2.0065,22.5,4.3,22.90720411
05/12/2020 23:00,23.80296,4.70378,24.26327371,2.17296,0.63378,2.2635,21.63,4.07,22.00958428,23.43296,4.67378,23.89451472,2.17296,0.63378,2.2635,21.26,4.04,21.64045286
05/12/2020 23:30,23.1048,4.6464,23.56736761,2.5248,0.7364,2.63,20.58,3.91,20.94813834,22.7348,4.6164,23.198756,2.5248,0.7364,2.63,20.21,3.88,20.57907918
06/12/2020 00:00,21.81456,4.55758,22.2855685,1.77456,0.51758,1.8485,20.04,4.04,20.44317001,21.44456,4.51758,21.91523859,1.77456,0.51758,1.8485,19.67,4,20.07259076
06/12/2020 00:30,21.85632,4.63976,22.34336807,2.05632,0.59976,2.142,19.8,4.04,20.20795883,21.47632,4.59976,21.96338118,2.05632,0.59976,2.142,19.42,4,19.82766754
06/12/2020 01:00,22.1904,4.6497,22.67230827,2.0904,0.6097,2.1775,20.1,4.04,20.50199015,21.8204,4.6097,22.30199969,2.0904,0.6097,2.1775,19.73,4,20.13139091
06/12/2020 01:30,22.07376,4.61568,22.55117253,1.97376,0.57568,2.056,20.1,4.04,20.50199015,21.70376,4.57568,22.18084862,1.97376,0.57568,2.056,19.73,4,20.13139091
06/12/2020 02:00,21.3184,4.5062,21.78944738,1.5984,0.4662,1.665,19.72,4.04,20.12958022,20.9484,4.4662,21.41920645,1.5984,0.4662,1.665,19.35,4,19.75911182
06/12/2020 02:30,21.12984,4.71662,21.64986473,2.07984,0.60662,2.1665,19.05,4.11,19.48831958,20.77984,4.67662,21.29958979,2.07984,0.60662,2.1665,18.7,4.07,19.13778723
06/12/2020 03:00,20.54992,4.53206,21.04373493,1.78992,0.52206,1.8645,18.76,4.01,19.18378743,20.18992,4.47206,20.67926958,1.78992,0.52206,1.8645,18.4,3.95,18.81920562
06/12/2020 03:30,20.64664,4.70902,21.17684142,2.39664,0.69902,2.4965,18.25,4.01,18.6853579,20.29664,4.69902,20.83349189,2.39664,0.69902,2.4965,17.9,4,18.34148304
06/12/2020 04:00,20.27032,4.66926,20.80115049,2.02032,0.58926,2.1045,18.25,4.08,18.70050534,19.86032,4.58926,20.38366056,2.02032,0.58926,2.1045,17.84,4,18.28293193
06/12/2020 04:30,20.24528,4.64654,20.77165608,2.28528,0.66654,2.3805,17.96,3.98,18.39570602,19.88528,4.59654,20.40961883,2.28528,0.66654,2.3805,17.6,3.93,18.03343839
06/12/2020 05:00,20.17232,4.62526,20.69578518,2.21232,0.64526,2.3045,17.96,3.98,18.39570602,19.81232,4.57526,20.33374112,2.21232,0.64526,2.3045,17.6,3.93,18.03343839
06/12/2020 05:30,20.26016,4.38338,20.7289195,1.76016,0.51338,1.8335,18.5,3.87,18.90044708,19.90016,4.36338,20.37290978,1.76016,0.51338,1.8335,18.14,3.85,18.54405835
06/12/2020 06:00,20.67008,4.43294,21.1400843,1.93008,0.56294,2.0105,18.74,3.87,19.13542526,20.31008,4.41294,20.78396952,1.93008,0.56294,2.0105,18.38,3.85,18.77889507
06/12/2020 06:30,21.33792,4.42356,21.79162025,1.89792,0.55356,1.977,19.44,3.87,19.82146564,20.97792,4.40356,21.4351223,1.89792,0.55356,1.977,19.08,3.85,19.46455497
06/12/2020 07:00,22.1432,4.6001,22.61597281,2.5032,0.7301,2.6075,19.64,3.87,20.01765471,21.7732,4.5801,22.24970908,2.5032,0.7301,2.6075,19.27,3.85,19.65083713
06/12/2020 07:30,22.25472,4.17346,22.64266616,1.79472,0.52346,1.8695,20.46,3.65,20.78302432,21.88472,4.13346,22.27165151,1.79472,0.52346,1.8695,20.09,3.61,20.41176621
06/12/2020 08:00,22.80512,4.30066,23.2070932,1.78512,0.52066,1.8595,21.02,3.78,21.3571721,22.43512,4.27066,22.83797597,1.78512,0.52066,1.8595,20.65,3.75,20.98773451
06/12/2020 08:30,23.9736,4.0048,24.30580013,1.8336,0.5348,1.91,22.14,3.47,22.41027666,23.6036,3.8948,23.92277994,1.8336,0.5348,1.91,21.77,3.36,22.02776657
06/12/2020 09:00,25.35272,3.39246,25.57868637,2.20272,0.64246,2.2945,23.15,2.75,23.31276474,24.98272,3.33246,25.20399945,2.20272,0.64246,2.2945,22.78,2.69,22.93827587
06/12/2020 09:30,26.29056,3.33058,26.50068505,1.99056,0.58058,2.0735,24.3,2.75,24.45511194,25.89056,3.27058,26.09631757,1.99056,0.58058,2.0735,23.9,2.69,24.05090643
06/12/2020 10:00,27.96208,3.66644,28.20143082,3.14208,0.91644,3.273,24.82,2.75,24.97188219,27.57208,3.60644,27.80694167,3.14208,0.91644,3.273,24.43,2.69,24.57765245
06/12/2020 10:30,29.31504,3.60272,29.53559144,3.33504,0.97272,3.474,25.98,2.63,26.1127804,28.90504,3.55272,29.12255409,3.33504,0.97272,3.474,25.57,2.58,25.69983074
06/12/2020 11:00,29.99192,3.58056,30.20489489,3.60192,1.05056,3.752,26.39,2.53,26.51099772,29.57192,3.51056,29.77956487,3.60192,1.05056,3.752,25.97,2.46,26.08625117
06/12/2020 11:30,30.46216,3.48438,30.66079085,3.75216,1.09438,3.9085,26.71,2.39,26.81671494,30.02216,3.41438,30.21569264,3.75216,1.09438,3.9085,26.27,2.32,26.37224488
06/12/2020 12:00,30.98168,3.23424,31.15003698,3.27168,0.95424,3.408,27.71,2.28,27.80364185,30.53168,3.18424,30.69727786,3.27168,0.95424,3.408,27.26,2.23,27.35106031
06/12/2020 12:30,32.10632,3.39226,32.28503077,4.39632,1.28226,4.5795,27.71,2.11,27.7902177,31.65632,3.35226,31.8333197,4.39632,1.28226,4.5795,27.26,2.07,27.33848021
06/12/2020 13:00,31.9456,3.2783,32.11337121,4.0056,1.1683,4.1725,27.94,2.11,28.01955924,31.4956,3.2383,31.66163935,4.0056,1.1683,4.1725,27.49,2.07,27.56782545
06/12/2020 13:30,32.3604,3.2697,32.52516604,4.2504,1.2397,4.4275,28.11,2.03,28.18320422,31.9204,3.2397,32.08438237,4.2504,1.2397,4.4275,27.67,2,27.74218629
06/12/2020 14:00,32.39672,3.34696,32.56915117,4.20672,1.22696,4.382,28.19,2.12,28.26960382,31.94672,3.33696,32.12052647,4.20672,1.22696,4.382,27.74,2.11,27.8201312
06/12/2020 14:30,32.13,3.1875,32.287723,3.66,1.0675,3.8125,28.47,2.12,28.54882309,31.68,3.1775,31.83895266,3.66,1.0675,3.8125,28.02,2.11,28.09933273
06/12/2020 15:00,32.01024,3.47882,32.1987213,3.39024,0.98882,3.5315,28.62,2.49,28.72811341,31.56024,3.38882,31.74165796,3.39024,0.98882,3.5315,28.17,2.4,28.27205157
06/12/2020 15:30,32.53216,3.59188,32.72984932,3.57216,1.04188,3.721,28.96,2.55,29.07205015,32.07216,3.54188,32.26714058,3.57216,1.04188,3.721,28.5,2.5,28.609439
06/12/2020 16:00,33.64488,3.50684,33.82714704,4.03488,1.17684,4.203,29.61,2.33,29.70153195,33.18488,3.47684,33.3665203,4.03488,1.17684,4.203,29.15,2.3,29.24059678
06/12/2020 16:30,34.60016,3.03088,34.73265474,3.50016,1.02088,3.646,31.1,2.01,31.16488569,34.13016,3.01088,34.26270888,3.50016,1.02088,3.646,30.63,1.99,30.69457607
06/12/2020 17:00,35.80224,3.02732,35.93000216,3.76224,1.09732,3.919,32.04,1.93,32.09807627,35.32224,3.00732,35.45002979,3.76224,1.09732,3.919,31.56,1.91,31.61774344
06/12/2020 17:30,36.24296,3.41128,36.4031452,4.87296,1.42128,5.076,31.37,1.99,31.43305585,35.76296,3.33128,35.91777741,4.87296,1.42128,5.076,30.89,1.91,30.94899352
06/12/2020 18:00,35.91448,3.72464,36.10710203,5.36448,1.56464,5.588,30.55,2.16,30.62626487,35.44448,3.69464,35.63651957,5.36448,1.56464,5.588,30.08,2.13,30.1553196
06/12/2020 18:30,34.61152,3.78836,34.81822782,4.93152,1.43836,5.137,29.68,2.35,29.77288867,34.15152,3.75836,34.35770057,4.93152,1.43836,5.137,29.22,2.32,29.3119566
06/12/2020 19:00,33.8856,3.8108,34.09920943,4.6656,1.3608,4.86,29.22,2.45,29.32253229,33.4256,3.7908,33.63987069,4.6656,1.3608,4.86,28.76,2.43,28.86247564
06/12/2020 19:30,33.16896,4.31928,33.44900727,5.20896,1.51928,5.426,27.96,2.8,28.09985053,32.71896,4.28928,32.99891311,5.20896,1.51928,5.426,27.51,2.77,27.64910487
06/12/2020 20:00,31.30224,4.20732,31.58372636,4.24224,1.23732,4.419,27.06,2.97,27.22249989,30.86224,4.17732,31.14366485,4.24224,1.23732,4.419,26.62,2.94,26.78185953
06/12/2020 20:30,30.88968,4.42324,31.20476538,4.63968,1.35324,4.833,26.25,3.07,26.4289122,30.46968,4.37324,30.78192046,4.63968,1.35324,4.833,25.83,3.02,26.0059474
06/12/2020 21:00,30.07296,4.42128,30.3962274,4.63296,1.35128,4.826,25.44,3.07,25.62456829,29.66296,4.37128,29.98331677,4.63296,1.35128,4.826,25.03,3.02,25.21153109
06/12/2020 21:30,28.99008,4.49544,29.33655943,4.51008,1.31544,4.698,24.48,3.18,24.68568006,28.59008,4.45544,28.93516235,4.51008,1.31544,4.698,24.08,3.14,24.28386295
06/12/2020 22:00,27.73664,5.02652,28.18842141,4.61664,1.34652,4.809,23.12,3.68,23.41104013,27.36664,4.78652,27.78207621,4.61664,1.34652,4.809,22.75,3.44,23.00860926
06/12/2020 22:30,26.51776,5.69268,27.12191367,5.11776,1.49268,5.331,21.4,4.2,21.80825532,26.12776,5.66268,26.73435594,5.11776,1.49268,5.331,21.01,4.17,21.41982726
06/12/2020 23:00,24.56984,5.32912,25.14113278,3.69984,1.07912,3.854,20.87,4.25,21.29834266,24.18984,5.24912,24.75281035,3.69984,1.07912,3.854,20.49,4.17,20.91002152
06/12/2020 23:30,24.12856,5.18208,24.67876336,4.01856,1.17208,4.186,20.11,4.01,20.50590647,23.74856,5.15208,24.30098826,4.01856,1.17208,4.186,19.73,3.98,20.12742656
07/12/2020 00:00,23.72776,5.46768,24.3495815,4.99776,1.45768,5.206,18.73,4.01,19.15445118,23.35776,5.43768,23.98235426,4.99776,1.45768,5.206,18.36,3.98,18.78643127
07/12/2020 00:30,23.6876,5.7318,24.37121099,5.2176,1.5218,5.435,18.47,4.21,18.94373247,23.3176,5.6918,24.00223025,5.2176,1.5218,5.435,18.1,4.17,18.57414601
07/12/2020 01:00,24.07808,6.03444,24.82273963,5.39808,1.57444,5.623,18.68,4.46,19.20505142,23.70808,5.96444,24.44683214,5.39808,1.57444,5.623,18.31,4.39,18.82891925
07/12/2020 01:30,24.09344,6.24892,24.89061775,5.41344,1.57892,5.639,18.68,4.67,19.25490327,23.72344,6.16892,24.51238828,5.41344,1.57892,5.639,18.31,4.59,18.87655159
07/12/2020 02:00,23.4976,6.3668,24.3448834,5.3376,1.5568,5.56,18.16,4.81,18.78621037,23.1176,6.3068,23.96245305,5.3376,1.5568,5.56,17.78,4.75,18.40355672
07/12/2020 02:30,23.04832,6.12576,23.84847983,4.88832,1.42576,5.092,18.16,4.7,18.75834748,22.66832,6.02576,23.45554338,4.88832,1.42576,5.092,17.78,4.6,18.36541315
07/12/2020 03:00,23.13984,6.10412,23.93141191,5.25984,1.53412,5.479,17.88,4.57,18.45479071,22.76984,6.02412,23.55325106,5.25984,1.53412,5.479,17.51,4.49,18.07650962
07/12/2020 03:30,22.48472,5.77096,23.21350066,4.49472,1.31096,4.682,17.99,4.46,18.53460817,22.11472,5.67096,22.83025685,4.49472,1.31096,4.682,17.62,4.36,18.15141868
07/12/2020 04:00,22.67816,6.01988,23.46354398,5.34816,1.55988,5.571,17.33,4.46,17.89470592,22.30816,6.00988,23.10352052,5.34816,1.55988,5.571,16.96,4.45,17.53408395
07/12/2020 04:30,22.73272,5.60496,23.41350327,4.78272,1.39496,4.982,17.95,4.21,18.43709847,22.36272,5.53496,23.03751349,4.78272,1.39496,4.982,17.58,4.14,18.06089699
07/12/2020 05:00,22.86144,5.62792,23.54397847,4.86144,1.41792,5.064,18,4.21,18.48578102,22.49144,5.55792,23.16798109,4.86144,1.41792,5.064,17.63,4.14,18.10956929
07/12/2020 05:30,23.63912,5.79016,24.33791173,5.58912,1.63016,5.822,18.05,4.16,18.52317737,23.26912,5.77016,23.9738752,5.58912,1.63016,5.822,17.68,4.14,18.15824881
07/12/2020 06:00,24.10496,5.47228,24.71831194,4.70496,1.37228,4.901,19.4,4.1,19.82851482,23.73496,5.40228,24.34199982,4.70496,1.37228,4.901,19.03,4.03,19.45203845
07/12/2020 06:30,26.4428,4.1904,26.77276833,4.4928,1.3104,4.68,21.95,2.88,22.13813226,26.0528,4.0904,26.37195025,4.4928,1.3104,4.68,21.56,2.78,21.73849121
07/12/2020 07:00,28.58736,3.38548,28.78712606,4.16736,1.21548,4.341,24.42,2.17,24.51622524,28.16736,3.29548,28.35948444,4.16736,1.21548,4.341,24,2.08,24.08996472
07/12/2020 07:30,31.258,3.014,31.40297374,4.368,1.274,4.55,26.89,1.74,26.94623721,30.818,2.984,30.96212816,4.368,1.274,4.55,26.45,1.71,26.50521835
07/12/2020 08:00,32.1568,2.4874,32.25285949,3.0768,0.8974,3.205,29.08,1.59,29.12343558,31.6968,2.4474,31.79114495,3.0768,0.8974,3.205,28.62,1.55,28.66194166
07/12/2020 08:30,33.99464,2.72302,34.10352455,3.88464,1.13302,4.0465,30.11,1.59,30.15195184,33.56464,2.15302,33.63362237,3.88464,1.13302,4.0465,29.68,1.02,29.69752178
07/12/2020 09:00,35.30488,2.00434,35.36172975,4.57488,1.33434,4.7655,30.73,0.67,30.73730307,34.83488,1.33434,34.86042639,4.57488,1.33434,4.7655,30.26,0,30.26
07/12/2020 09:30,36.63144,1.48792,36.6616462,5.10144,1.48792,5.314,31.53,0,31.53,36.16144,1.48792,36.19203847,5.10144,1.48792,5.314,31.06,0,31.06
07/12/2020 10:00,37.64824,2.40782,37.72515835,5.95824,1.73782,6.2065,31.69,0.67,31.69708188,37.17824,2.40782,37.25612871,5.95824,1.73782,6.2065,31.22,0.67,31.22718847
07/12/2020 10:30,37.54176,2.39468,37.61805732,5.74176,1.67468,5.981,31.8,0.72,31.8081499,37.06176,2.34468,37.13585301,5.74176,1.67468,5.981,31.32,0.67,31.32716553
07/12/2020 11:00,37.82664,0.97152,37.83911395,5.21664,1.52152,5.434,32.61,-0.55,32.61463782,37.33664,0.90152,37.34752234,5.21664,1.52152,5.434,32.12,-0.62,32.12598325
07/12/2020 11:30,37.77096,2.29278,37.8404844,5.46096,1.59278,5.6885,32.31,0.7,32.3175819,37.29096,2.29278,37.36137762,5.46096,1.59278,5.6885,31.83,0.7,31.83769621
07/12/2020 12:00,37.90984,1.65662,37.94601901,5.67984,1.65662,5.9165,32.23,0,32.23,37.42984,1.65662,37.46648252,5.67984,1.65662,5.9165,31.75,0,31.75
07/12/2020 12:30,38.25624,1.83932,38.30043077,6.30624,1.83932,6.569,31.95,0,31.95,37.76624,1.83932,37.81100345,6.30624,1.83932,6.569,31.46,0,31.46
07/12/2020 13:00,38.022,2.2485,38.08842654,5.412,1.5785,5.6375,32.61,0.67,32.61688213,37.522,1.5785,37.55518801,5.412,1.5785,5.6375,32.11,0,32.11
07/12/2020 13:30,37.31592,2.14756,37.37766578,5.06592,1.47756,5.277,32.25,0.67,32.25695894,36.83592,2.14756,36.89846902,5.06592,1.47756,5.277,31.77,0.67,31.77706406
07/12/2020 14:00,37.70136,2.25998,37.76903567,5.45136,1.58998,5.6785,32.25,0.67,32.25695894,37.22136,2.25998,37.28990681,5.45136,1.58998,5.6785,31.77,0.67,31.77706406
07/12/2020 14:30,37.60256,2.19908,37.66680862,5.24256,1.52908,5.461,32.36,0.67,32.36693529,37.11256,2.19908,37.17765542,5.24256,1.52908,5.461,31.87,0.67,31.8770419
07/12/2020 15:00,37.2408,2.0919,37.2995071,4.6008,1.3419,4.7925,32.64,0.75,32.64861559,36.7508,2.0119,36.80582892,4.6008,1.3419,4.7925,32.15,0.67,32.15698058
07/12/2020 15:30,37.32784,2.06062,37.38467325,4.28784,1.25062,4.4665,33.04,0.81,33.04992738,36.82784,2.05062,36.88488636,4.28784,1.25062,4.4665,32.54,0.8,32.54983256
07/12/2020 16:00,38.82024,2.25382,38.88561094,4.95024,1.44382,5.1565,33.87,0.81,33.87968418,38.30024,2.24382,38.36591081,4.95024,1.44382,5.1565,33.35,0.8,33.35959382
07/12/2020 16:30,39.71096,1.29528,39.73207891,4.44096,1.29528,4.626,35.27,0,35.27,39.18096,1.29528,39.20236443,4.44096,1.29528,4.626,34.74,0,34.74
07/12/2020 17:00,40.19752,1.11636,40.21301871,3.82752,1.11636,3.987,36.37,0,36.37,39.63752,1.11636,39.65323759,3.82752,1.11636,3.987,35.81,0,35.81
07/12/2020 17:30,40.36208,1.86644,40.4052113,4.10208,1.19644,4.273,36.26,0.67,36.26618949,39.81208,1.86644,39.85580651,4.10208,1.19644,4.273,35.71,0.67,35.7162848
07/12/2020 18:00,40.73016,2.59088,40.81248085,6.38016,1.86088,6.646,34.35,0.73,34.35775604,40.21016,2.53088,40.28972972,6.38016,1.86088,6.646,33.83,0.67,33.83663399
07/12/2020 18:30,39.46872,2.83296,39.57026056,6.55872,1.91296,6.832,32.91,0.92,32.9228568,38.96872,2.82296,39.0708362,6.55872,1.91296,6.832,32.41,0.91,32.42277286
07/12/2020 19:00,38.36016,2.60588,38.44856936,5.78016,1.68588,6.021,32.58,0.92,32.59298698,37.87016,2.59588,37.95902543,5.78016,1.68588,6.021,32.09,0.91,32.10290018
07/12/2020 19:30,36.92224,2.54732,37.01000737,5.20224,1.51732,5.419,31.72,1.03,31.73671848,36.43224,2.52732,36.51979542,5.20224,1.51732,5.419,31.23,1.01,31.24632778
07/12/2020 20:00,36.0852,2.8086,36.1943351,5.5152,1.6086,5.745,30.57,1.2,30.59354344,35.6152,2.7586,35.72187488,5.5152,1.6086,5.745,30.1,1.15,30.12196043
07/12/2020 20:30,34.43016,2.82088,34.54552477,4.70016,1.37088,4.896,29.73,1.45,29.7653389,33.96016,2.79088,34.07464568,4.70016,1.37088,4.896,29.26,1.42,29.29443633
07/12/2020 21:00,33.26456,3.26508,33.42441771,5.19456,1.51508,5.411,28.07,1.75,28.12449822,32.80456,3.23508,32.96369062,5.19456,1.51508,5.411,27.61,1.72,27.66352291
07/12/2020 21:30,32.3244,3.9092,32.55992445,5.6544,1.6492,5.89,26.67,2.26,26.76558425,31.8744,3.8692,32.10838028,5.6544,1.6492,5.89,26.22,2.22,26.31381386
07/12/2020 22:00,30.59232,4.08776,30.86421593,5.27232,1.53776,5.492,25.32,2.55,25.44808244,30.17232,3.99776,30.43601451,5.27232,1.53776,5.492,24.9,2.46,25.02122299
07/12/2020 22:30,28.9696,4.7878,29.36257402,5.8896,1.7178,6.135,23.08,3.07,23.2832837,28.5696,4.7178,28.95651362,5.8896,1.7178,6.135,22.68,3,22.87755232
07/12/2020 23:00,27.20664,5.37652,27.73280057,6.05664,1.76652,6.309,21.15,3.61,21.45587565,26.82664,5.32652,27.35032777,6.05664,1.76652,6.309,20.77,3.56,21.07288542
07/12/2020 23:30,25.86984,5.62912,26.47518864,6.09984,1.77912,6.354,19.77,3.85,20.14138526,25.50984,5.61912,26.12137911,6.09984,1.77912,6.354,19.41,3.84,19.78619974
08/12/2020 00:00,25.16792,5.62856,25.78962747,6.09792,1.77856,6.352,19.07,3.85,19.45475263,24.81792,5.61856,25.44596961,6.09792,1.77856,6.352,18.72,3.84,19.10978807
08/12/2020 00:30,25.18232,5.68276,25.81555736,6.11232,1.78276,6.367,19.07,3.9,19.46470909,24.83232,5.62276,25.46094159,6.11232,1.78276,6.367,18.72,3.84,19.10978807
08/12/2020 01:00,25.60488,5.67184,26.22555336,6.07488,1.77184,6.328,19.53,3.9,19.91559439,25.25488,5.61184,25.87086609,6.07488,1.77184,6.328,19.18,3.84,19.56062371
08/12/2020 01:30,25.74976,5.69368,26.37172979,6.14976,1.79368,6.406,19.6,3.9,19.98424379,25.38976,5.69368,26.02033637,6.14976,1.79368,6.406,19.24,3.9,19.63129135
08/12/2020 02:00,25.3992,5.8356,26.06095908,6.0192,1.7556,6.27,19.38,4.08,19.8048176,25.0492,5.8056,25.71317584,6.0192,1.7556,6.27,19.03,4.05,19.45619182
08/12/2020 02:30,24.75664,5.70652,25.40581812,5.57664,1.62652,5.809,19.18,4.08,19.60915093,24.39664,5.67652,25.04833173,5.57664,1.62652,5.809,18.82,4.05,19.25084154
08/12/2020 03:00,24.8332,5.6826,25.47508126,6.0432,1.7626,6.295,18.79,3.92,19.1945435,24.4832,5.6526,25.1272555,6.0432,1.7626,6.295,18.44,3.89,18.84584039
08/12/2020 03:30,24.51632,5.63976,25.15664602,5.89632,1.71976,6.142,18.62,3.92,19.02815808,24.15632,5.60976,24.79913715,5.89632,1.71976,6.142,18.26,3.89,18.66975361
08/12/2020 04:00,24.6848,5.7064,25.33579192,6.1248,1.7864,6.38,18.56,3.92,18.96944912,24.3248,5.6764,24.97833886,6.1248,1.7864,6.38,18.2,3.89,18.61107466
08/12/2020 04:30,24.71184,5.53512,25.32415032,5.81184,1.69512,6.054,18.9,3.84,19.28615047,24.35184,5.50512,24.9663465,5.81184,1.69512,6.054,18.54,3.81,18.92743247
08/12/2020 05:00,24.4728,5.3604,25.05298042,5.2128,1.5204,5.43,19.26,3.84,19.6390733,24.1228,5.3304,24.70470894,5.2128,1.5204,5.43,18.91,3.81,19.29000259
08/12/2020 05:30,25.14136,5.30748,25.69547288,5.99136,1.74748,6.241,19.15,3.56,19.47809282,24.79136,5.27748,25.34686027,5.99136,1.74748,6.241,18.8,3.53,19.12853627
08/12/2020 06:00,26.01664,4.91652,26.47711702,5.09664,1.48652,5.309,20.92,3.43,21.1993231,25.64664,4.90652,26.11176137,5.09664,1.48652,5.309,20.55,3.42,20.83264026
08/12/2020 06:30,28.36512,4.55316,28.72823173,5.80512,1.69316,6.047,22.56,2.86,22.74056288,27.98512,4.51316,28.34670271,5.80512,1.69316,6.047,22.18,2.82,22.35855094
08/12/2020 07:00,30.52064,3.74852,30.74997347,5.96064,1.73852,6.209,24.56,2.01,24.64211233,30.12064,3.70852,30.34808189,5.96064,1.73852,6.209,24.16,1.97,24.24018358
08/12/2020 07:30,32.78104,3.21072,32.93790076,5.83104,1.70072,6.074,26.95,1.51,26.99226926,32.35104,3.19072,32.50800645,5.83104,1.70072,6.074,26.52,1.49,26.56182411
08/12/2020 08:00,33.94592,2.32506,34.02545207,5.12592,1.49506,5.3395,28.82,0.83,28.83194929,33.50592,2.31506,33.58580322,5.12592,1.49506,5.3395,28.38,0.82,28.3918439
08/12/2020 08:30,35.76208,2.37644,35.8409519,5.78208,1.68644,6.023,29.98,0.69,29.98793924,35.31208,2.35644,35.39061745,5.78208,1.68644,6.023,29.53,0.67,29.53759977
08/12/2020 09:00,36.75224,2.39982,36.83050748,5.86224,1.70982,6.1065,30.89,0.69,30.89770542,36.30224,2.37982,36.3801618,5.86224,1.70982,6.1065,30.44,0.67,30.44737263
08/12/2020 09:30,37.6872,1.7171,37.72629688,5.8872,1.7171,6.1325,31.8,0,31.8,37.2272,1.7171,37.26677947,5.8872,1.7171,6.1325,31.34,0,31.34
08/12/2020 10:00,37.98584,1.73712,38.02553913,5.95584,1.73712,6.204,32.03,0,32.03,37.52584,1.73712,37.56602526,5.95584,1.73712,6.204,31.57,0,31.57
08/12/2020 10:30,38.18024,1.79382,38.22235624,6.15024,1.79382,6.4065,32.03,0,32.03,37.72024,1.79382,37.76286927,6.15024,1.79382,6.4065,31.57,0,31.57
08/12/2020 11:00,38.31592,1.88006,38.36201704,6.44592,1.88006,6.7145,31.87,0,31.87,37.85592,1.88006,37.90257649,6.44592,1.88006,6.7145,31.41,0,31.41
08/12/2020 11:30,38.52336,1.78598,38.56473765,6.12336,1.78598,6.3785,32.4,0,32.4,38.04336,1.78598,38.08525915,6.12336,1.78598,6.3785,31.92,0,31.92
08/12/2020 12:00,38.54104,1.77072,38.58169532,6.07104,1.77072,6.324,32.47,0,32.47,38.06104,1.77072,38.10220748,6.07104,1.77072,6.324,31.99,0,31.99
08/12/2020 12:30,38.9624,2.2582,39.02778601,7.7424,2.2582,8.065,31.22,0,31.22,38.4924,2.2582,38.55858303,7.7424,2.2582,8.065,30.75,0,30.75
08/12/2020 13:00,38.30664,2.68902,38.40090489,7.19664,2.09902,7.4965,31.11,0.59,31.11559416,37.84664,2.68902,37.94204776,7.19664,2.09902,7.4965,30.65,0.59,30.6556781
08/12/2020 13:30,38.02192,1.78556,38.06382305,6.12192,1.78556,6.377,31.9,0,31.9,37.54192,1.78556,37.58435821,6.12192,1.78556,6.377,31.42,0,31.42
08/12/2020 14:00,37.87592,1.84506,37.92083283,6.32592,1.84506,6.5895,31.55,0,31.55,37.40592,1.84506,37.45139647,6.32592,1.84506,6.5895,31.08,0,31.08
08/12/2020 14:30,37.96992,1.78206,38.01171612,6.10992,1.78206,6.3645,31.86,0,31.86,37.49992,1.78206,37.54223938,6.10992,1.78206,6.3645,31.39,0,31.39
08/12/2020 15:00,38.06024,1.67132,38.09691824,5.73024,1.67132,5.969,32.33,0,32.33,37.58024,1.67132,37.61738626,5.73024,1.67132,5.969,31.85,0,31.85
08/12/2020 15:30,38.66712,1.92416,38.71496559,6.59712,1.92416,6.872,32.07,0,32.07,38.19712,1.92416,38.24555357,6.59712,1.92416,6.872,31.6,0,31.6
08/12/2020 16:00,39.54184,2.15012,39.60025412,7.37184,2.15012,7.679,32.17,0,32.17,39.06184,2.15012,39.12097085,7.37184,2.15012,7.679,31.69,0,31.69
08/12/2020 16:30,40.97912,2.40016,41.04934889,8.22912,2.40016,8.572,32.75,0,32.75,40.49912,2.40016,40.5701798,8.22912,2.40016,8.572,32.27,0,32.27
08/12/2020 17:00,41.24312,2.40716,41.31330738,8.25312,2.40716,8.597,32.99,0,32.99,40.76312,2.40716,40.83413243,8.25312,2.40716,8.597,32.51,0,32.51
08/12/2020 17:30,41.99912,2.80266,42.09252884,9.60912,2.80266,10.0095,32.39,0,32.39,41.51912,2.80266,41.61360629,9.60912,2.80266,10.0095,31.91,0,31.91
08/12/2020 18:00,40.96768,2.66224,41.05409025,9.12768,2.66224,9.508,31.84,0,31.84,40.50768,2.66224,40.59506941,9.12768,2.66224,9.508,31.38,0,31.38
08/12/2020 18:30,40.366,3.543,40.52118958,9.816,2.863,10.225,30.55,0.68,30.55756698,39.906,3.533,40.06208838,9.816,2.863,10.225,30.09,0.67,30.09745836
08/12/2020 19:00,39.8476,3.5843,40.0084795,9.9576,2.9043,10.3725,29.89,0.68,29.89773403,39.3976,3.5743,39.55940478,9.9576,2.9043,10.3725,29.44,0.67,29.44762299
08/12/2020 19:30,38.21816,3.38488,38.36776207,8.58816,2.50488,8.946,29.63,0.88,29.64306496,37.77816,3.34488,37.92594884,8.58816,2.50488,8.946,29.19,0.84,29.20208383
08/12/2020 20:00,37.1048,3.4839,37.2679989,7.6248,2.2239,7.9425,29.48,1.26,29.50691444,36.6548,3.4239,36.81436478,7.6248,2.2239,7.9425,29.03,1.2,29.05479134
08/12/2020 20:30,35.54072,3.93146,35.75750489,7.41072,2.16146,7.7195,28.13,1.77,28.18563109,35.10072,3.87146,35.31357738,7.41072,2.16146,7.7195,27.69,1.71,27.7427504
08/12/2020 21:00,34.08936,3.98898,34.32195255,7.29936,2.12898,7.6035,26.79,1.86,26.85449124,33.65936,3.88898,33.88328026,7.29936,2.12898,7.6035,26.36,1.76,26.41869035
08/12/2020 21:30,32.1308,4.3669,32.42619503,6.6408,1.9369,6.9175,25.49,2.43,25.6055658,31.7208,4.2769,32.00782758,6.6408,1.9369,6.9175,25.08,2.34,25.18892614
08/12/2020 22:00,30.50888,5.03884,30.9221873,7.05888,2.05884,7.353,23.45,2.98,23.63858921,30.14888,4.85884,30.53789926,7.05888,2.05884,7.353,23.09,2.8,23.25915089
08/12/2020 22:30,28.9324,5.4732,29.44553766,7.8624,2.2932,8.19,21.07,3.18,21.30862032,28.5724,5.3732,29.07324062,7.8624,2.2932,8.19,20.71,3.08,20.93777686
08/12/2020 23:00,27.40304,5.90172,28.03135566,8.54304,2.49172,8.899,18.86,3.41,19.16579505,27.04304,5.82172,27.66258188,8.54304,2.49172,8.899,18.5,3.33,18.79731098
08/12/2020 23:30,26.04368,5.48024,26.61402447,8.50368,2.48024,8.858,17.54,3,17.79470708,25.69368,5.43024,26.26123947,8.50368,2.48024,8.858,17.19,2.95,17.44129009
09/12/2020 00:00,25.17224,5.86232,25.84585968,8.44224,2.46232,8.794,16.73,3.4,17.07199168,24.82224,5.79232,25.48910688,8.44224,2.46232,8.794,16.38,3.33,16.71506207
09/12/2020 00:30,25.07672,5.74696,25.72682326,8.04672,2.34696,8.382,17.03,3.4,17.36608476,24.73672,5.67696,25.37977918,8.04672,2.34696,8.382,16.69,3.33,17.01896002
09/12/2020 01:00,25.3896,5.7878,26.04093733,7.8096,2.2778,8.135,17.58,3.51,17.92697688,25.0396,5.7378,25.68859508,7.8096,2.2778,8.135,17.23,3.46,17.57397223
09/12/2020 01:30,25.35288,5.89084,26.02826387,8.16288,2.38084,8.503,17.19,3.51,17.5446915,25.00288,5.84084,25.6760476,8.16288,2.38084,8.503,16.84,3.46,17.1917771
09/12/2020 02:00,25.20416,5.98288,25.9045273,8.92416,2.60288,9.296,16.28,3.38,16.62717054,24.84416,6.06288,25.57324383,8.92416,2.60288,9.296,15.92,3.46,16.29165431
09/12/2020 02:30,24.8324,6.5957,25.6934106,8.7624,2.5557,9.1275,16.07,4.04,16.57004828,24.4924,6.5557,25.35458263,8.7624,2.5557,9.1275,15.73,4,16.23061613
09/12/2020 03:00,24.46808,6.41944,25.29616866,8.15808,2.37944,8.498,16.31,4.04,16.80290749,24.11808,6.37944,24.94752568,8.15808,2.37944,8.498,15.96,4,16.45361966
09/12/2020 03:30,24.3308,6.4394,25.16850613,8.0208,2.3394,8.355,16.31,4.1,16.81743441,23.9808,6.3994,24.81997359,8.0208,2.3394,8.355,15.96,4.06,16.46830896
09/12/2020 04:00,24.19816,6.39488,25.02889206,8.10816,2.36488,8.446,16.09,4.03,16.58701299,23.84816,6.36488,24.68291783,8.10816,2.36488,8.446,15.74,4,16.24030788
09/12/2020 04:30,24.24712,6.18166,25.02270466,8.57712,2.50166,8.9345,15.67,3.68,16.09631324,23.90712,6.14166,24.68340281,8.57712,2.50166,8.9345,15.33,3.64,15.75622099
09/12/2020 05:00,24.34288,6.13084,25.10304774,8.40288,2.45084,8.753,15.94,3.68,16.35927871,24.00288,6.09084,24.76361404,8.40288,2.45084,8.753,15.6,3.64,16.01903867
09/12/2020 05:30,24.96328,5.87554,25.64541516,7.97328,2.32554,8.3055,16.99,3.55,17.35691793,24.60328,5.82554,25.28355796,7.97328,2.32554,8.3055,16.63,3.5,16.99431964
09/12/2020 06:00,25.7176,5.6968,26.34100378,7.7376,2.2568,8.06,17.98,3.44,18.3061192,25.3576,5.6868,25.98745028,7.7376,2.2568,8.06,17.62,3.43,17.9507465
09/12/2020 06:30,27.88152,4.42336,28.23021911,7.45152,2.17336,7.762,20.43,2.25,20.55352525,27.51152,4.32336,27.84915034,7.45152,2.17336,7.762,20.06,2.15,20.17488786
09/12/2020 07:00,29.74832,4.67076,30.11276377,8.12832,2.37076,8.467,21.62,2.3,21.74199623,29.37832,4.57076,29.73175967,8.12832,2.37076,8.467,21.25,2.2,21.36357882
09/12/2020 07:30,32.40424,3.69082,32.61375357,7.85424,2.29082,8.1815,24.55,1.4,24.58988613,32.00424,3.62082,32.20841063,7.85424,2.29082,8.1815,24.15,1.33,24.18659546
09/12/2020 08:00,34.29592,3.25256,34.44980806,8.54592,2.49256,8.902,25.75,0.76,25.76121309,33.87592,3.22256,34.02885318,8.54592,2.49256,8.902,25.33,0.73,25.34051696
09/12/2020 08:30,35.19168,3.00924,35.3201057,7.95168,2.31924,8.283,27.24,0.69,27.24873759,34.76168,2.98924,34.88996922,7.95168,2.31924,8.283,26.81,0.67,26.81837057
09/12/2020 09:00,35.66944,2.90942,35.78789844,7.60944,2.21942,7.9265,28.06,0.69,28.06848232,35.22944,2.21942,35.29928141,7.60944,2.21942,7.9265,27.62,0,27.62
09/12/2020 09:30,36.29104,2.77572,36.39703567,7.15104,2.08572,7.449,29.14,0.69,29.14816804,35.84104,2.08572,35.90167651,7.15104,2.08572,7.449,28.69,0,28.69
09/12/2020 10:00,36.67528,3.00154,36.79789947,7.92528,2.31154,8.2555,28.75,0.69,28.75827881,36.23528,2.98154,36.35773779,7.92528,2.31154,8.2555,28.31,0.67,28.31792718
09/12/2020 10:30,36.40736,2.76298,36.51205172,7.10736,2.07298,7.4035,29.3,0.69,29.30812345,35.94736,2.74298,36.05186029,7.10736,2.07298,7.4035,28.84,0.67,28.84778154
09/12/2020 11:00,36.48344,2.74142,36.58629221,7.03344,2.05142,7.3265,29.45,0.69,29.45808208,36.03344,2.72142,36.13606128,7.03344,2.05142,7.3265,29,0.67,29.00773862
