Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/12/2020 11:30,36.9068,3.0574,37.03322267,8.1168,2.3674,8.455,28.79,0.69,28.79826731,36.4568,2.3674,36.53358522,8.1168,2.3674,8.455,28.34,0,28.34
09/12/2020 12:00,37.1292,2.8656,37.2396181,7.4592,2.1756,7.77,29.67,0.69,29.67802217,36.6792,2.8456,36.7894163,7.4592,2.1756,7.77,29.22,0.67,29.22768037
09/12/2020 12:30,37.06488,2.61934,37.15731787,6.61488,1.92934,6.8905,30.45,0.69,30.45781673,36.60488,2.59934,36.69705449,6.61488,1.92934,6.8905,29.99,0.67,29.99748323
09/12/2020 13:00,37.14888,2.64384,37.24284059,6.69888,1.95384,6.978,30.45,0.69,30.45781673,36.68888,1.95384,36.74086834,6.69888,1.95384,6.978,29.99,0,29.99
09/12/2020 13:30,37.35864,2.60002,37.44900648,6.54864,1.91002,6.8215,30.81,0.69,30.81772542,36.88864,2.58002,36.97875423,6.54864,1.91002,6.8215,30.34,0.67,30.34739692
09/12/2020 14:00,37.12528,2.61404,37.21719522,6.42528,1.87404,6.693,30.7,0.74,30.70891727,36.66528,2.54404,36.75343381,6.42528,1.87404,6.693,30.24,0.67,30.24742138
09/12/2020 14:30,36.07184,2.55512,36.16222171,5.57184,1.62512,5.804,30.5,0.93,30.51417539,35.61184,2.50512,35.69984278,5.57184,1.62512,5.804,30.04,0.88,30.05288672
09/12/2020 15:00,36.77896,2.59678,36.87051891,6.22896,1.81678,6.4885,30.55,0.78,30.55995582,36.31896,2.53678,36.40744578,6.22896,1.81678,6.4885,30.09,0.72,30.09861292
09/12/2020 15:30,36.97744,2.54842,37.06515228,5.85744,1.70842,6.1015,31.12,0.84,31.1313347,36.51744,2.49842,36.60280763,5.85744,1.70842,6.1015,30.66,0.79,30.67017607
09/12/2020 16:00,38.2008,2.7619,38.30051191,6.7608,1.9719,7.0425,31.44,0.79,31.44992369,37.7408,2.7019,37.8373922,6.7608,1.9719,7.0425,30.98,0.73,30.98859952
09/12/2020 16:30,39.63064,2.12352,39.68749128,7.28064,2.12352,7.584,32.35,0,32.35,39.15064,2.12352,39.20818728,7.28064,2.12352,7.584,31.87,0,31.87
09/12/2020 17:00,39.84848,2.04414,39.90087551,7.00848,2.04414,7.3005,32.84,0,32.84,39.35848,2.04414,39.41152695,7.00848,2.04414,7.3005,32.35,0,32.35
09/12/2020 17:30,40.19552,2.12786,40.25180265,7.29552,2.12786,7.5995,32.9,0,32.9,39.70552,2.12786,39.76249623,7.29552,2.12786,7.5995,32.41,0,32.41
09/12/2020 18:00,39.94152,2.89586,40.04636095,7.63152,2.22586,7.9495,32.31,0.67,32.31694602,39.47152,2.22586,39.53423003,7.63152,2.22586,7.9495,31.84,0,31.84
09/12/2020 18:30,38.99424,2.85582,39.09867595,7.49424,2.18582,7.8065,31.5,0.67,31.50712459,38.52424,2.85582,38.62994661,7.49424,2.18582,7.8065,31.03,0.67,31.03723248
09/12/2020 19:00,38.5196,3.0803,38.64256503,7.5096,2.1903,7.8225,31.01,0.89,31.02276906,38.0496,3.0903,38.17488722,7.5096,2.1903,7.8225,30.54,0.9,30.55325842
09/12/2020 19:30,36.98888,3.22384,37.12910433,6.93888,2.02384,7.228,30.05,1.2,30.07395052,36.52888,3.17384,36.66650153,6.93888,2.02384,7.228,29.59,1.15,29.61233864
09/12/2020 20:00,35.11136,2.92998,35.2333987,5.93136,1.72998,6.1785,29.18,1.2,29.20466401,34.66136,2.87998,34.78080163,5.93136,1.72998,6.1785,28.73,1.15,28.7530068
09/12/2020 20:30,33.38672,3.09196,33.52958826,5.04672,1.47196,5.257,28.34,1.62,28.38626428,32.93672,3.03196,33.07597778,5.04672,1.47196,5.257,27.89,1.56,27.93359447
09/12/2020 21:00,31.90648,3.33064,32.07984771,5.07648,1.48064,5.288,26.83,1.85,26.89370558,31.46648,3.26064,31.634967,5.07648,1.48064,5.288,26.39,1.78,26.44996219
09/12/2020 21:30,30.52752,3.62136,30.74156349,4.66752,1.36136,4.862,25.86,2.26,25.95856699,30.09752,3.53136,30.30398016,4.66752,1.36136,4.862,25.43,2.17,25.5224176
09/12/2020 22:00,28.97552,3.75286,29.21754126,4.53552,1.32286,4.7245,24.44,2.43,24.56050692,28.56552,3.64286,28.79686375,4.53552,1.32286,4.7245,24.03,2.32,24.14173357
09/12/2020 22:30,27.3792,4.8656,27.80817606,6.0192,1.7556,6.27,21.36,3.11,21.58521948,27.0192,4.6456,27.41566647,6.0192,1.7556,6.27,21,2.89,21.19792679
09/12/2020 23:00,26.05392,5.77906,26.68715575,6.37392,1.85906,6.6395,19.68,3.92,20.06660908,25.67392,5.74906,26.30972936,6.37392,1.85906,6.6395,19.3,3.89,19.68812078
09/12/2020 23:30,24.77424,5.10582,25.2949079,5.09424,1.48582,5.3065,19.68,3.62,20.01016742,24.39424,5.04582,24.91062514,5.09424,1.48582,5.3065,19.3,3.56,19.62558534
10/12/2020 00:00,23.708,5.174,24.26601615,5.328,1.554,5.55,18.38,3.62,18.73309371,23.338,5.114,23.89174,5.328,1.554,5.55,18.01,3.56,18.35847761
10/12/2020 00:30,23.7632,5.4626,24.38297917,6.5232,1.9026,6.795,17.24,3.56,17.60372688,23.3932,5.4626,24.02252703,6.5232,1.9026,6.795,16.87,3.56,17.24153415
10/12/2020 01:00,24.64864,6.07502,25.38624277,7.86864,2.29502,8.1965,16.78,3.78,17.20048837,24.28864,6.03502,25.02717522,7.86864,2.29502,8.1965,16.42,3.74,16.84054631
10/12/2020 01:30,24.84912,6.18016,25.60611533,8.22912,2.40016,8.572,16.62,3.78,17.04443604,24.48912,6.14016,25.24714961,8.22912,2.40016,8.572,16.26,3.74,16.68457971
10/12/2020 02:00,24.1392,5.9731,24.86722542,7.5192,2.1931,7.8325,16.62,3.78,17.04443604,23.7792,5.9331,24.50820328,7.5192,2.1931,7.8325,16.26,3.74,16.68457971
10/12/2020 02:30,24.21672,6.31946,25.02768671,8.70672,2.53946,9.0695,15.51,3.78,15.96397507,23.86672,6.27946,24.67897772,8.70672,2.53946,9.0695,15.16,3.74,15.61451888
10/12/2020 03:00,23.93544,6.04992,24.68819191,8.36544,2.43992,8.714,15.57,3.61,15.98302224,23.57544,6.00992,24.32941655,8.36544,2.43992,8.714,15.21,3.57,15.62334791
10/12/2020 03:30,23.41808,5.90444,24.15096028,8.51808,2.48444,8.873,14.9,3.42,15.28745891,23.07808,5.86444,23.81153991,8.51808,2.48444,8.873,14.56,3.38,14.94717365
10/12/2020 04:00,22.884,6.0195,23.66245626,8.604,2.5095,8.9625,14.28,3.51,14.70505015,22.554,5.9895,23.33574568,8.604,2.5095,8.9625,13.95,3.48,14.37751369
10/12/2020 04:30,22.38984,5.47412,23.04931507,6.93984,2.02412,7.229,15.45,3.45,15.83050852,22.03984,5.43412,22.69987241,6.93984,2.02412,7.229,15.1,3.41,15.48024871
10/12/2020 05:00,22.40616,5.46388,23.06274031,7.07616,2.06388,7.371,15.33,3.4,15.70251254,22.05616,5.41388,22.71088485,7.07616,2.06388,7.371,14.98,3.35,15.35001303
10/12/2020 05:30,23.73864,6.07252,24.503031,8.40864,2.45252,8.759,15.33,3.62,15.75161262,23.38864,6.03252,24.1540841,8.40864,2.45252,8.759,14.98,3.58,15.40184405
10/12/2020 06:00,24.82336,5.90348,25.5156869,8.34336,2.43348,8.691,16.48,3.47,16.84135683,24.46336,5.86348,25.15623939,8.34336,2.43348,8.691,16.12,3.43,16.4808768
10/12/2020 06:30,26.37456,4.26758,26.71759073,7.05456,2.05758,7.3485,19.32,2.21,19.4459893,25.99456,4.17758,26.32810901,7.05456,2.05758,7.3485,18.94,2.12,19.05827904
10/12/2020 07:00,28.7792,4.1206,29.07269676,7.3392,2.1406,7.645,21.44,1.98,21.53123313,28.3792,4.0706,28.66964906,7.3392,2.1406,7.645,21.04,1.93,21.12833406
10/12/2020 07:30,31.42456,3.64508,31.63525848,7.35456,2.14508,7.661,24.07,1.5,24.11669339,31.01456,3.59508,31.22222817,7.35456,2.14508,7.661,23.66,1.45,23.70438989
10/12/2020 08:00,32.0836,2.5323,32.18337975,5.0136,1.4623,5.2225,27.07,1.07,27.09113877,31.6336,2.4923,31.73162789,5.0136,1.4623,5.2225,26.62,1.03,26.63991929
10/12/2020 08:30,34.35816,2.60488,34.45676361,6.18816,1.80488,6.446,28.17,0.8,28.18135731,33.89816,2.56488,33.99505642,6.18816,1.80488,6.446,27.71,0.76,27.72042027
10/12/2020 09:00,34.8276,2.9618,34.95331145,6.1776,1.8018,6.435,28.65,1.16,28.6734738,34.3676,2.9218,34.49157644,6.1776,1.8018,6.435,28.19,1.12,28.21224025
10/12/2020 09:30,35.46632,3.00976,35.59379875,6.61632,1.92976,6.892,28.85,1.08,28.87020783,34.99632,2.95976,35.12125557,6.61632,1.92976,6.892,28.38,1.03,28.39868483
10/12/2020 10:00,35.7608,2.5819,35.85388437,5.5608,1.6219,5.7925,30.2,0.96,30.21525443,35.2908,2.5719,35.38439252,5.5608,1.6219,5.7925,29.73,0.95,29.7451744
10/12/2020 10:30,36.34512,2.53816,36.43363836,5.68512,1.65816,5.922,30.66,0.88,30.67262623,35.87512,2.51816,35.96338923,5.68512,1.65816,5.922,30.19,0.86,30.20224661
10/12/2020 11:00,36.78208,2.80394,36.88879896,7.04208,2.05394,7.3355,29.74,0.75,29.74945546,36.32208,2.76394,36.42708964,7.04208,2.05394,7.3355,29.28,0.71,29.288607
10/12/2020 11:30,36.90104,3.00072,37.02284529,7.99104,2.33072,8.324,28.91,0.67,28.91776271,36.44104,3.04072,36.5676821,7.99104,2.33072,8.324,28.45,0.71,28.45885802
10/12/2020 12:00,36.73736,2.95298,36.85585043,7.82736,2.28298,8.1535,28.91,0.67,28.91776271,36.27736,2.99298,36.40061508,7.82736,2.28298,8.1535,28.45,0.71,28.45885802
10/12/2020 12:30,36.74288,3.05084,36.86932133,8.16288,2.38084,8.503,28.58,0.67,28.58785232,36.28288,3.09084,36.41429215,8.16288,2.38084,8.503,28.12,0.71,28.12896194
10/12/2020 13:00,36.52872,3.14296,36.66368206,8.47872,2.47296,8.832,28.05,0.67,28.05800064,36.06872,3.18296,36.20889113,8.47872,2.47296,8.832,27.59,0.71,27.59913404
10/12/2020 13:30,36.84808,3.17194,36.98435079,8.57808,2.50194,8.9355,28.27,0.67,28.2779384,36.38808,3.21194,36.52956234,8.57808,2.50194,8.9355,27.81,0.71,27.81906181
10/12/2020 14:00,36.88176,3.34218,37.03288252,9.16176,2.67218,9.5435,27.72,0.67,27.72809586,36.42176,3.38218,36.5784601,9.16176,2.67218,9.5435,27.26,0.71,27.26924458
10/12/2020 14:30,36.65344,2.93142,36.77047575,7.75344,2.26142,8.0765,28.9,0.67,28.90776539,36.19344,2.97142,36.31520943,7.75344,2.26142,8.0765,28.44,0.71,28.44886114
10/12/2020 15:00,36.70344,3.10142,36.83424105,7.99344,2.33142,8.3265,28.71,0.77,28.72032381,36.24344,3.04142,36.37082868,7.99344,2.33142,8.3265,28.25,0.71,28.25892072
10/12/2020 15:30,37.27696,3.06078,37.40240796,7.47696,2.18078,7.7885,29.8,0.88,29.81299046,36.81696,3.03078,36.9414966,7.47696,2.18078,7.7885,29.34,0.85,29.35230996
10/12/2020 16:00,38.19656,3.41858,38.34923578,7.60656,2.21858,7.9235,30.59,1.2,30.61352806,37.71656,3.30858,37.86139987,7.60656,2.21858,7.9235,30.11,1.09,30.12972287
10/12/2020 16:30,39.26264,3.13202,39.38736408,8.13264,2.37202,8.4715,31.13,0.76,31.13927584,38.79264,3.09202,38.91567173,8.13264,2.37202,8.4715,30.66,0.72,30.66845285
10/12/2020 17:00,39.85384,2.41612,39.92701089,8.28384,2.41612,8.629,31.57,0,31.57,39.37384,2.41612,39.44790124,8.28384,2.41612,8.629,31.09,0,31.09
10/12/2020 17:30,40.43072,2.56396,40.51193664,8.79072,2.56396,9.157,31.64,0,31.64,39.96072,2.56396,40.04288993,8.79072,2.56396,9.157,31.17,0,31.17
10/12/2020 18:00,39.25072,2.10896,39.30733688,7.23072,2.10896,7.532,32.02,0,32.02,38.78072,2.10896,38.83802204,7.23072,2.10896,7.532,31.55,0,31.55
10/12/2020 18:30,38.35648,2.76314,38.45587732,7.17648,2.09314,7.4755,31.18,0.67,31.18719769,37.88648,2.76314,37.98710715,7.17648,2.09314,7.4755,30.71,0.67,30.71730782
10/12/2020 19:00,37.90592,3.25006,38.04499522,8.84592,2.58006,9.2145,29.06,0.67,29.06772265,37.44592,3.25006,37.58669731,8.84592,2.58006,9.2145,28.6,0.67,28.60784683
10/12/2020 19:30,36.71136,3.59248,36.88671666,8.75136,2.55248,9.116,27.96,1.04,27.97933523,36.26136,3.57248,36.43691593,8.75136,2.55248,9.116,27.51,1.02,27.52890299
10/12/2020 20:00,35.81904,3.69222,36.00883385,8.57904,2.50222,8.9365,27.24,1.19,27.26598064,35.37904,3.68222,35.570145,8.57904,2.50222,8.9365,26.8,1.18,26.82596503
10/12/2020 20:30,34.34872,4.53546,34.6468608,8.65872,2.52546,9.0195,25.69,2.01,25.76851179,33.93872,4.41546,34.22474254,8.65872,2.52546,9.0195,25.28,1.89,25.35055226
10/12/2020 21:00,33.07176,3.99468,33.3121416,8.14176,2.37468,8.481,24.93,1.62,24.98257993,32.69176,3.78468,32.91010445,8.14176,2.37468,8.481,24.55,1.41,24.5904575
10/12/2020 21:30,31.25584,4.97212,31.64884692,7.75584,2.26212,8.079,23.5,2.71,23.65574137,30.90584,4.69212,31.25998938,7.75584,2.26212,8.079,23.15,2.43,23.27718626
10/12/2020 22:00,29.92144,5.01042,30.33804345,7.68144,2.24042,8.0015,22.24,2.77,22.41183839,29.55144,4.95042,29.96321519,7.68144,2.24042,8.0015,21.87,2.71,22.0372639
10/12/2020 22:30,28.36648,5.37064,28.87041672,7.71648,2.25064,8.038,20.65,3.12,20.88436975,27.99648,5.30064,28.49385332,7.71648,2.25064,8.038,20.28,3.05,20.50806914
10/12/2020 23:00,26.96808,5.69944,27.56376163,9.59808,2.79944,9.998,17.37,2.9,17.61042021,26.62808,5.61944,27.21456872,9.59808,2.79944,9.998,17.03,2.82,17.26190314
10/12/2020 23:30,26.36472,5.87096,27.01049115,11.21472,3.27096,11.682,15.15,2.6,15.37148334,26.04472,5.79096,26.68075444,11.21472,3.27096,11.682,14.83,2.52,15.04258289
11/12/2020 00:00,24.69824,5.56532,25.31750078,7.69824,2.24532,8.019,17,3.32,17.3211547,24.36824,5.48532,24.97798743,7.69824,2.24532,8.019,16.67,3.24,16.9819463
11/12/2020 00:30,24.6232,5.4676,25.22293853,7.3632,2.1476,7.67,17.26,3.32,17.57640464,24.2932,5.3876,24.8834443,7.3632,2.1476,7.67,16.93,3.24,17.23724166
11/12/2020 01:00,24.9832,5.7801,25.64312458,8.0232,2.3401,8.3575,16.96,3.44,17.30535177,24.6432,5.7401,25.30288628,8.0232,2.3401,8.3575,16.62,3.4,16.96420938
11/12/2020 01:30,25.08016,5.56588,25.6903376,8.18016,2.38588,8.521,16.9,3.18,17.19658106,24.74016,5.47588,25.33891826,8.18016,2.38588,8.521,16.56,3.09,16.84582144
11/12/2020 02:00,24.03384,6.33362,24.85438005,6.90384,2.01362,7.1915,17.13,4.32,17.66633239,23.67384,6.26362,24.48843882,6.90384,2.01362,7.1915,16.77,4.25,17.30015607
11/12/2020 02:30,23.9952,6.4886,24.85702221,7.9152,2.3086,8.245,16.08,4.18,16.61441543,23.6452,6.4586,24.51140545,7.9152,2.3086,8.245,15.73,4.15,16.26823285
11/12/2020 03:00,23.868,6.6915,24.78825521,8.988,2.6215,9.3625,14.88,4.07,15.42657772,23.538,6.6415,24.45704329,8.988,2.6215,9.3625,14.55,4.02,15.09512835
11/12/2020 03:30,23.86168,6.42674,24.71199627,9.45168,2.75674,9.8455,14.41,3.67,14.87000336,23.54168,6.38674,24.39264531,9.45168,2.75674,9.8455,14.09,3.63,14.55008591
11/12/2020 04:00,23.58896,6.09428,24.36348256,8.68896,2.53428,9.051,14.9,3.56,15.31938641,23.25896,6.05428,24.03400771,8.68896,2.53428,9.051,14.57,3.52,14.98917276
11/12/2020 04:30,23.494,5.8945,24.22216271,8.004,2.3345,8.3375,15.49,3.56,15.89382585,23.164,5.8545,23.89238511,8.004,2.3345,8.3375,15.16,3.52,15.56329014
11/12/2020 05:00,23.44152,5.68086,24.12005452,7.27152,2.12086,7.5745,16.17,3.56,16.55724917,23.09152,5.64086,23.7705195,7.27152,2.12086,7.5745,15.82,3.52,16.20687508
11/12/2020 05:30,23.80344,5.78642,24.49666125,7.63344,2.22642,7.9515,16.17,3.56,16.55724917,23.45344,5.74642,24.14715699,7.63344,2.22642,7.9515,15.82,3.52,16.20687508
11/12/2020 06:00,24.41128,5.69204,25.0661108,7.00128,2.04204,7.293,17.41,3.65,17.78849628,24.06128,5.66204,24.71849292,7.00128,2.04204,7.293,17.06,3.62,17.43983945
11/12/2020 06:30,26.27504,4.79272,26.70857338,6.93504,2.02272,7.224,19.34,2.77,19.53736164,25.91504,4.73272,26.34365079,6.93504,2.02272,7.224,18.98,2.71,19.17249332
11/12/2020 07:00,28.326,4.223,28.63906432,6.216,1.813,6.475,22.11,2.41,22.24095771,27.956,4.133,28.2598589,6.216,1.813,6.475,21.74,2.32,21.8634398
11/12/2020 07:30,29.52288,3.36834,29.71440994,4.62288,1.34834,4.8155,24.9,2.02,24.98180138,29.11288,3.30834,29.30025419,4.62288,1.34834,4.8155,24.49,1.96,24.56830682
11/12/2020 08:00,30.94944,3.06192,31.1005336,4.66944,1.36192,4.864,26.28,1.7,26.33492738,30.53944,3.01192,30.6876043,4.66944,1.36192,4.864,25.87,1.65,25.92256546
11/12/2020 08:30,33.16224,3.33482,33.32949424,5.98224,1.74482,6.2315,27.18,1.59,27.2264669,32.72224,3.28482,32.88669994,5.98224,1.74482,6.2315,26.74,1.54,26.78430884
11/12/2020 09:00,33.18304,3.11922,33.32932158,5.24304,1.52922,5.4615,27.94,1.59,27.98520502,32.75304,3.06922,32.89653083,5.24304,1.52922,5.4615,27.51,1.54,27.55307061
11/12/2020 09:30,33.77744,2.69842,33.88505457,4.89744,1.42842,5.1015,28.88,1.27,28.90791068,33.32744,2.66842,33.43409521,4.89744,1.42842,5.1015,28.43,1.24,28.45702901
11/12/2020 10:00,33.99984,2.59662,34.09884977,4.95984,1.44662,5.1665,29.04,1.15,29.0627614,33.55984,2.53662,33.65556866,4.95984,1.44662,5.1665,28.6,1.09,28.62076344
11/12/2020 10:30,34.1992,2.8831,34.32051203,5.5992,1.6331,5.8325,28.6,1.25,28.6273034,33.7492,2.8431,33.8687425,5.5992,1.6331,5.8325,28.15,1.21,28.17599333
11/12/2020 11:00,34.25448,2.73964,34.36386223,5.72448,1.66964,5.963,28.53,1.07,28.55005779,33.80448,2.71964,33.91370386,5.72448,1.66964,5.963,28.08,1.05,28.09962455
11/12/2020 11:30,34.12168,2.45424,34.20982812,4.95168,1.44424,5.158,29.17,1.01,29.18748019,33.68168,2.43424,33.76952905,4.95168,1.44424,5.158,28.73,0.99,28.74705202
11/12/2020 12:00,34.31192,2.67306,34.41588447,5.70192,1.66306,5.9395,28.61,1.01,28.62782213,33.87192,2.65306,33.97566323,5.70192,1.66306,5.9395,28.17,0.99,28.1873908
11/12/2020 12:30,33.84424,2.49582,33.93614148,4.85424,1.41582,5.0565,28.99,1.08,29.01011031,33.40424,2.40582,33.4907632,4.85424,1.41582,5.0565,28.55,0.99,28.56715947
11/12/2020 13:00,33.66016,2.57088,33.75819597,4.94016,1.44088,5.146,28.72,1.13,28.74222156,33.22016,2.53088,33.31642814,4.94016,1.44088,5.146,28.28,1.09,28.30099822
11/12/2020 13:30,33.78912,2.45516,33.87820009,5.70912,1.66516,5.947,28.08,0.79,28.09111069,33.34912,2.41516,33.43645918,5.70912,1.66516,5.947,27.64,0.75,27.6501736
11/12/2020 14:00,34.09128,2.47204,34.18078925,5.56128,1.62204,5.793,28.53,0.85,28.5426593,33.64128,2.44204,33.72979809,5.56128,1.62204,5.793,28.08,0.82,28.09197038
11/12/2020 14:30,33.53944,2.46942,33.63022555,5.20944,1.51942,5.4265,28.33,0.95,28.34592387,33.09944,2.43942,33.18921057,5.20944,1.51942,5.4265,27.89,0.92,27.90516977
11/12/2020 15:00,33.22704,2.56872,33.32618354,5.20704,1.51872,5.424,28.02,1.05,28.03966655,32.78704,2.53872,32.88518042,5.20704,1.51872,5.424,27.58,1.02,27.59885505
11/12/2020 15:30,33.16776,2.65768,33.27406748,5.23776,1.52768,5.456,27.93,1.13,27.95284959,32.71776,2.54768,32.81680199,5.23776,1.52768,5.456,27.48,1.02,27.49892362
11/12/2020 16:00,34.38416,3.33288,34.54531152,5.80416,1.69288,6.046,28.58,1.64,28.62701521,33.93416,3.30288,34.09451908,5.80416,1.69288,6.046,28.13,1.61,28.17603592
11/12/2020 16:30,35.21408,3.11744,35.3518014,5.61408,1.63744,5.848,29.6,1.48,29.6369769,34.76408,3.07744,34.90002715,5.61408,1.63744,5.848,29.15,1.44,29.18554608
11/12/2020 17:00,36.46344,3.55392,36.63622257,6.01344,1.75392,6.264,30.45,1.8,30.50315557,36.00344,3.52392,36.17548485,6.01344,1.75392,6.264,29.99,1.77,30.042187
11/12/2020 17:30,37.12688,3.88534,37.32962745,6.80688,1.98534,7.0905,30.32,1.9,30.37947333,36.67688,3.82534,36.87582884,6.80688,1.98534,7.0905,29.87,1.84,29.92661859
11/12/2020 18:00,37.03424,3.73832,37.22243905,6.71424,1.95832,6.994,30.32,1.78,30.3722044,36.58424,3.71832,36.77271434,6.71424,1.95832,6.994,29.87,1.76,29.92180643
11/12/2020 18:30,36.55232,3.75526,36.74471493,6.77232,1.97526,7.0545,29.78,1.78,29.83314935,36.09232,3.73526,36.28508964,6.77232,1.97526,7.0545,29.32,1.76,29.37277651
11/12/2020 19:00,35.7304,3.8247,35.93452121,7.0104,2.0447,7.3025,28.72,1.78,28.7751073,35.2904,3.7147,35.4853678,7.0104,2.0447,7.3025,28.28,1.67,28.32926579
11/12/2020 19:30,35.06536,3.32698,35.22283731,6.19536,1.80698,6.4535,28.87,1.52,28.90998616,34.62536,3.23698,34.77633671,6.19536,1.80698,6.4535,28.43,1.43,28.46594105
11/12/2020 20:00,33.6536,3.9323,33.88255858,6.4536,1.8823,6.7225,27.2,2.05,27.27714245,33.2236,3.8123,33.44160924,6.4536,1.8823,6.7225,26.77,1.93,26.83948211
11/12/2020 20:30,32.6124,4.5207,32.9242367,6.7224,1.9607,7.0025,25.89,2.56,26.01625838,32.2024,4.4107,32.50305894,6.7224,1.9607,7.0025,25.48,2.45,25.59751746
11/12/2020 21:00,31.6856,4.7383,32.0379265,6.6456,1.9383,6.9225,25.04,2.8,25.19606318,31.2956,4.6383,31.63745259,6.6456,1.9383,6.9225,24.65,2.7,24.7974293
11/12/2020 21:30,30.4748,4.9489,30.87401895,6.5448,1.9089,6.8175,23.93,3.04,24.12232369,30.0948,4.8689,30.48611445,6.5448,1.9089,6.8175,23.55,2.96,23.73529229
11/12/2020 22:00,28.77952,5.14236,29.23533201,6.17952,1.80236,6.437,22.6,3.34,22.8454722,28.40952,5.05236,28.85527973,6.17952,1.80236,6.437,22.23,3.25,22.46631701
11/12/2020 22:30,27.41936,5.06648,27.88351704,5.91936,1.72648,6.166,21.5,3.34,21.75788593,27.05936,4.97648,27.51316624,5.91936,1.72648,6.166,21.14,3.25,21.38836366
11/12/2020 23:00,26.29032,5.10176,26.78075579,6.04032,1.76176,6.292,20.25,3.34,20.52359861,25.93032,5.01176,26.41021078,6.04032,1.76176,6.292,19.89,3.25,20.15377384
11/12/2020 23:30,24.14504,5.08272,24.6742173,4.05504,1.18272,4.224,20.09,3.9,20.46504581,23.78504,5.05272,24.31579954,4.05504,1.18272,4.224,19.73,3.87,20.10596429
12/12/2020 00:00,23.33168,5.01174,23.86388127,4.29168,1.25174,4.4705,19.04,3.76,19.40770981,22.97168,4.94174,23.49720997,4.29168,1.25174,4.4705,18.68,3.69,19.04096899
12/12/2020 00:30,24.04952,5.14236,24.59315512,5.93952,1.73236,6.187,18.11,3.41,18.42824463,23.68952,5.09236,24.23067247,5.93952,1.73236,6.187,17.75,3.36,18.06521796
12/12/2020 01:00,24.49112,5.21866,25.04095388,6.20112,1.80866,6.4595,18.29,3.41,18.60516595,24.14112,5.16866,24.68823042,6.20112,1.80866,6.4595,17.94,3.36,18.25193688
12/12/2020 01:30,24.32808,5.21194,24.88010842,6.17808,1.80194,6.4355,18.15,3.41,18.46755533,23.96808,5.16194,24.51763617,6.17808,1.80194,6.4355,17.79,3.36,18.10452153
12/12/2020 02:00,23.77952,5.76486,24.46833019,6.11952,1.78486,6.3745,17.66,3.98,18.10292794,23.44952,5.55486,24.09847418,6.11952,1.78486,6.3745,17.33,3.77,17.73532633
12/12/2020 02:30,23.45344,6.28142,24.2800347,6.55344,1.91142,6.8265,16.9,4.37,17.45585575,23.10344,6.25142,23.93426815,6.55344,1.91142,6.8265,16.55,4.34,17.10959088
12/12/2020 03:00,22.7368,6.0724,23.53372295,5.8368,1.7024,6.08,16.9,4.37,17.45585575,22.3868,5.9824,23.17235258,5.8368,1.7024,6.08,16.55,4.28,17.09446987
12/12/2020 03:30,22.37344,5.83142,23.12090562,5.83344,1.70142,6.0765,16.54,4.13,17.04782977,22.03344,5.77142,22.77678131,5.83344,1.70142,6.0765,16.2,4.07,16.70343977
12/12/2020 04:00,22.2896,6.0053,23.08440808,6.4296,1.8753,6.6975,15.86,4.13,16.38891394,21.9496,5.9453,22.74052621,6.4296,1.8753,6.6975,15.52,4.07,16.04479043
12/12/2020 04:30,21.12208,5.46644,21.81797951,4.58208,1.33644,4.773,16.54,4.13,17.04782977,20.78208,5.40644,21.47380829,4.58208,1.33644,4.773,16.2,4.07,16.70343977
12/12/2020 05:00,20.95552,5.47786,21.65965763,4.41552,1.28786,4.5995,16.54,4.19,17.06246465,20.61552,5.43786,21.32064695,4.41552,1.28786,4.5995,16.2,4.15,16.72311275
12/12/2020 05:30,21.2404,5.5822,21.96168366,5.1504,1.5022,5.365,16.09,4.08,16.59923191,20.9004,5.5322,21.62017477,5.1504,1.5022,5.365,15.75,4.03,16.25741062
12/12/2020 06:00,21.65512,5.65066,22.38021851,5.38512,1.57066,5.6095,16.27,4.08,16.77376821,21.32512,5.60066,22.04831366,5.38512,1.57066,5.6095,15.94,4.03,16.44154798
12/12/2020 06:30,22.9284,5.6037,23.60324088,5.9784,1.7437,6.2275,16.95,3.86,17.383961,22.5884,5.5437,23.25872792,5.9784,1.7437,6.2275,16.61,3.8,17.03913437
12/12/2020 07:00,23.99192,5.73056,24.66681056,6.96192,2.03056,7.252,17.03,3.7,17.42730329,23.65192,5.68056,24.32451606,6.96192,2.03056,7.252,16.69,3.65,17.08445492
12/12/2020 07:30,24.61496,5.36228,25.19226672,6.14496,1.79228,6.401,18.47,3.57,18.81185265,24.26496,5.30228,24.83752115,6.14496,1.79228,6.401,18.12,3.51,18.456828
12/12/2020 08:00,25.352,4.7385,25.79103112,6.372,1.8585,6.6375,18.98,2.88,19.19726022,25.002,4.6685,25.43412857,6.372,1.8585,6.6375,18.63,2.81,18.84072716
12/12/2020 08:30,26.80024,5.02882,27.26796462,6.75024,1.96882,7.0315,20.05,3.06,20.28216211,26.43024,4.95882,26.89140164,6.75024,1.96882,7.0315,19.68,2.99,19.90584085
12/12/2020 09:00,27.98632,5.14726,28.45572689,7.15632,2.08726,7.4545,20.83,3.06,21.05356264,27.60632,5.07726,28.06933332,7.15632,2.08726,7.4545,20.45,2.99,20.66742848
12/12/2020 09:30,28.62208,5.07394,29.06833897,6.56208,1.91394,6.8355,22.06,3.16,22.28517893,28.24208,5.00394,28.68195423,6.56208,1.91394,6.8355,21.68,3.09,21.89909815
12/12/2020 10:00,30.20512,5.35316,30.67581452,8.20512,2.39316,8.547,22,2.96,22.19823416,29.82512,5.30316,30.29292473,8.20512,2.39316,8.547,21.62,2.91,21.81496046
12/12/2020 10:30,31.0872,5.2746,31.53149868,9.5472,2.7846,9.945,21.54,2.49,21.68344299,30.7372,4.9946,31.14035152,9.5472,2.7846,9.945,21.19,2.21,21.3049337
12/12/2020 11:00,31.67816,4.90988,32.0563994,10.38816,3.02988,10.821,21.29,1.88,21.37284492,31.28816,4.85988,31.66334458,10.38816,3.02988,10.821,20.9,1.83,20.97996425
12/12/2020 11:30,32.14984,4.88412,32.51871523,10.05984,2.93412,10.479,22.09,1.95,22.17590133,31.75984,4.81412,32.12262736,10.05984,2.93412,10.479,21.7,1.88,21.78128555
12/12/2020 12:00,32.09448,4.58214,32.4199268,9.02448,2.63214,9.4005,23.07,1.95,23.15226555,31.69448,4.51214,32.01405113,9.02448,2.63214,9.4005,22.67,1.88,22.74781968
12/12/2020 12:30,32.53112,4.50116,32.84104459,8.54112,2.49116,8.897,23.99,2.01,24.07405658,32.13112,4.37116,32.42708609,8.54112,2.49116,8.897,23.59,1.88,23.66479453
12/12/2020 13:00,32.27432,4.34626,32.56565227,8.28432,2.41626,8.6295,23.99,1.93,24.06750922,31.87432,4.29626,32.16255782,8.28432,2.41626,8.6295,23.59,1.88,23.66479453
12/12/2020 13:30,32.54576,4.66168,32.87792199,9.12576,2.66168,9.506,23.42,2,23.50524197,32.15576,4.60168,32.48335512,9.12576,2.66168,9.506,23.03,1.94,23.11156637
12/12/2020 14:00,31.92656,4.63108,32.26069025,8.50656,2.48108,8.861,23.42,2.15,23.51847997,31.53656,4.59108,31.8689917,8.50656,2.48108,8.861,23.03,2.11,23.12645671
12/12/2020 14:30,31.2904,4.6097,31.62812777,8.0904,2.3597,8.4275,23.2,2.25,23.30885025,30.9004,4.5497,31.23354751,8.0904,2.3597,8.4275,22.81,2.19,22.91489036
12/12/2020 15:00,30.73728,4.80754,31.11097592,7.87728,2.29754,8.2055,22.86,2.51,22.99738463,30.35728,4.74754,30.72626865,7.87728,2.29754,8.2055,22.48,2.45,22.61311345
12/12/2020 15:30,30.804,4.8095,31.1771985,7.884,2.2995,8.2125,22.92,2.51,23.05702713,30.424,4.7495,30.79249139,7.884,2.2995,8.2125,22.54,2.45,22.67276119
12/12/2020 16:00,31.30784,4.54062,31.63539277,7.16784,2.09062,7.4665,24.14,2.45,24.26400833,30.90784,4.47062,31.22948954,7.16784,2.09062,7.4665,23.74,2.38,23.85900249
12/12/2020 16:30,32.1208,4.6069,32.44948875,6.8808,2.0069,7.1675,25.24,2.6,25.37356104,31.7108,4.5269,32.0322909,6.8808,2.0069,7.1675,24.83,2.52,24.95754996
12/12/2020 17:00,34.08112,4.80616,34.41833689,8.18112,2.38616,8.522,25.9,2.42,26.01281223,33.66112,4.73616,33.99267879,8.18112,2.38616,8.522,25.48,2.35,25.58813983
12/12/2020 17:30,34.67568,4.62374,34.98259217,7.55568,2.20374,7.8705,27.12,2.42,27.2277579,34.22568,4.55374,34.52728949,7.55568,2.20374,7.8705,26.67,2.35,26.77333375
12/12/2020 18:00,35.0224,4.3057,35.28608159,8.0424,2.3457,8.3775,26.98,1.96,27.05109979,34.5824,4.2357,34.84083157,8.0424,2.3457,8.3775,26.54,1.89,26.60721143
12/12/2020 18:30,34.3928,4.0704,34.63282905,7.8528,2.2904,8.18,26.54,1.78,26.59962406,33.9528,4.0304,34.19117945,7.8528,2.2904,8.18,26.1,1.74,26.1579357
12/12/2020 19:00,33.62864,4.30752,33.90339447,7.56864,2.20752,7.884,26.06,2.1,26.14447552,33.19864,4.26752,33.47180044,7.56864,2.20752,7.884,25.63,2.06,25.71265253
12/12/2020 19:30,32.8368,4.9299,33.20480911,8.0568,2.3499,8.3925,24.78,2.58,24.9139479,32.4268,4.8499,32.78748066,8.0568,2.3499,8.3925,24.37,2.5,24.49789583
12/12/2020 20:00,31.4808,4.9219,31.86323694,7.2408,2.1119,7.5425,24.24,2.81,24.40232981,31.0808,4.8019,31.44955281,7.2408,2.1119,7.5425,23.84,2.69,23.99128383
12/12/2020 20:30,31.2744,5.2992,31.7201768,8.5344,2.4892,8.89,22.74,2.81,22.91295922,30.8844,5.1792,31.31565545,8.5344,2.4892,8.89,22.35,2.69,22.51129938
12/12/2020 21:00,30.49936,5.46398,30.98493243,8.85936,2.58398,9.2285,21.64,2.88,21.83080392,30.11936,5.42398,30.60384626,8.85936,2.58398,9.2285,21.26,2.84,21.44885079
12/12/2020 21:30,29.46904,5.58472,29.99355624,8.03904,2.34472,8.374,21.43,3.24,21.67354378,29.08904,5.52472,29.60903205,8.03904,2.34472,8.374,21.05,3.18,21.2888445
12/12/2020 22:00,28.604,5.6645,29.15948176,8.004,2.3345,8.3375,20.6,3.33,20.86741239,28.234,5.6045,28.78487756,8.004,2.3345,8.3375,20.23,3.27,20.49257914
12/12/2020 22:30,27.53152,5.46586,28.06884784,7.15152,2.08586,7.4495,20.38,3.38,20.65838329,27.16152,5.41586,27.69620386,7.15152,2.08586,7.4495,20.01,3.33,20.28519164
12/12/2020 23:00,25.7624,6.4407,26.55529835,6.7224,1.9607,7.0025,19.04,4.48,19.5599591,25.4224,6.1707,26.16058027,6.7224,1.9607,7.0025,18.7,4.21,19.16804894
12/12/2020 23:30,24.8628,6.0479,25.587808,6.7128,1.9579,6.9925,18.15,4.09,18.60512295,24.4928,5.9979,25.21650365,6.7128,1.9579,6.9925,17.78,4.04,18.23321146
13/12/2020 00:00,23.99472,5.57096,24.63294914,6.41472,1.87096,6.682,17.58,3.7,17.96514403,23.63472,5.52096,24.27099068,6.41472,1.87096,6.682,17.22,3.65,17.6025822
13/12/2020 00:30,24.35056,5.96058,25.06946921,7.75056,2.26058,8.0735,16.6,3.7,17.00735135,24.00056,5.91058,24.71764221,7.75056,2.26058,8.0735,16.25,3.65,16.65487916
13/12/2020 01:00,24.65448,5.71964,25.30924072,6.92448,2.01964,7.213,17.73,3.7,18.11195462,24.29448,5.66964,24.94727593,6.92448,2.01964,7.213,17.37,3.65,17.74934928
13/12/2020 01:30,24.49264,5.29202,25.05783091,6.21264,1.81202,6.4715,18.28,3.48,18.60829922,24.13264,5.23202,24.69328546,6.21264,1.81202,6.4715,17.92,3.42,18.24343169
13/12/2020 02:00,24.78736,5.68298,25.43048323,7.82736,2.28298,8.1535,16.96,3.4,17.2974449,24.43736,5.63298,25.07817831,7.82736,2.28298,8.1535,16.61,3.35,16.94445632
13/12/2020 02:30,24.20664,5.62152,24.85081301,7.61664,2.22152,7.934,16.59,3.4,16.93481916,23.86664,5.57152,24.50833205,7.61664,2.22152,7.934,16.25,3.35,16.5917148
13/12/2020 03:00,23.97816,5.62738,24.62964804,7.08816,2.06738,7.3835,16.89,3.56,17.26110367,23.62816,5.56738,24.2752068,7.08816,2.06738,7.3835,16.54,3.5,16.9062592
13/12/2020 03:30,23.20936,6.27148,24.04175229,6.75936,1.97148,7.041,16.45,4.3,17.00272037,22.83936,6.24148,23.67683336,6.75936,1.97148,7.041,16.08,4.27,16.63728644
13/12/2020 04:00,22.97968,6.31824,23.8324537,6.91968,2.01824,7.208,16.06,4.3,16.62569096,22.61968,6.28824,23.47747613,6.91968,2.01824,7.208,15.7,4.27,16.27030731
13/12/2020 04:30,22.7508,6.0019,23.5291671,7.0008,2.0419,7.2925,15.75,3.96,16.24020012,22.4008,5.9819,23.18574925,7.0008,2.0419,7.2925,15.4,3.94,15.89602466
13/12/2020 05:00,22.91232,6.37276,23.7820621,8.27232,2.41276,8.617,14.64,3.96,15.16612014,22.59232,6.35276,23.46849979,8.27232,2.41276,8.617,14.32,3.94,14.85213789
13/12/2020 05:30,23.02032,6.33426,23.87588705,8.38032,2.44426,8.7295,14.64,3.89,15.14799327,22.70032,6.32426,23.56482108,8.38032,2.44426,8.7295,14.32,3.88,14.83633378
13/12/2020 06:00,23.1368,6.1174,23.93186363,7.6368,2.2274,7.955,15.5,3.89,15.98067896,22.7968,6.1074,23.60072933,7.6368,2.2274,7.955,15.16,3.88,15.64864211
13/12/2020 06:30,23.4432,5.7401,24.13570745,7.3032,2.1301,7.6075,16.14,3.61,16.53879379,23.1032,5.7201,23.80078558,7.3032,2.1301,7.6075,15.8,3.59,16.20271891
13/12/2020 07:00,24.28008,6.01044,25.01295012,8.23008,2.40044,8.573,16.05,3.61,16.45097565,23.94008,5.93044,24.66368888,8.23008,2.40044,8.573,15.71,3.53,16.10170798
13/12/2020 07:30,25.17008,5.52294,25.76889197,8.17008,2.38294,8.5105,17,3.14,17.28755622,24.84008,5.33294,25.40609815,8.17008,2.38294,8.5105,16.67,2.95,16.9290106
13/12/2020 08:00,25.97696,5.22078,26.49639588,8.19696,2.39078,8.5385,17.78,2.83,18.00381348,25.61696,5.14078,26.12769141,8.19696,2.39078,8.5385,17.42,2.75,17.63572794
13/12/2020 08:30,26.54096,5.46528,27.0978199,8.28096,2.41528,8.626,18.26,3.05,18.51297113,26.18096,5.38528,26.72908355,8.28096,2.41528,8.626,17.9,2.97,18.144721
13/12/2020 09:00,27.80472,5.45346,28.33447865,8.75472,2.55346,9.1195,19.05,2.9,19.26947067,27.45472,5.33346,27.96797179,8.75472,2.55346,9.1195,18.7,2.78,18.90551242
13/12/2020 09:30,29.5996,5.1903,30.05121519,10.3896,3.0303,10.8225,19.21,2.16,19.33105533,29.2396,5.1303,29.68626258,10.3896,3.0303,10.8225,18.85,2.1,18.96661541
13/12/2020 10:00,30.54424,5.43832,31.02460188,9.83424,2.86832,10.244,20.71,2.57,20.86885239,30.19424,5.26832,30.65040497,9.83424,2.86832,10.244,20.36,2.4,20.50096583
13/12/2020 10:30,31.57928,5.05354,31.98107553,9.50928,2.77354,9.9055,22.07,2.28,22.18745817,31.20928,4.97354,31.60308938,9.50928,2.77354,9.9055,21.7,2.2,21.81123564
13/12/2020 11:00,32.70264,5.08952,33.09631213,10.83264,3.15952,11.284,21.87,1.93,21.95499488,32.33264,5.02952,32.72148653,10.83264,3.15952,11.284,21.5,1.87,21.58117003
13/12/2020 11:30,33.43128,5.09454,33.81722668,12.22128,3.56454,12.7305,21.21,1.53,21.26511227,33.05128,5.05454,33.43554223,12.22128,3.56454,12.7305,20.83,1.49,20.88322293
13/12/2020 12:00,34.12112,4.99366,34.48459758,12.08112,3.52366,12.5845,22.04,1.47,22.08896783,33.74112,4.94366,34.10136292,12.08112,3.52366,12.5845,21.66,1.42,21.70649672
13/12/2020 12:30,34.38424,5.05582,34.75395339,12.29424,3.58582,12.8065,22.09,1.47,22.13885724,33.95424,5.00582,34.3212565,12.29424,3.58582,12.8065,21.66,1.42,21.70649672
13/12/2020 13:00,34.91512,4.69816,35.22979296,12.88512,3.75816,13.422,22.03,0.94,22.05004535,34.54512,4.64816,34.85642993,12.88512,3.75816,13.422,21.66,0.89,21.67827715
13/12/2020 13:30,34.54512,4.51816,34.83933245,12.88512,3.75816,13.422,21.66,0.76,21.67332923,34.16512,4.48816,34.45865646,12.88512,3.75816,13.422,21.28,0.73,21.29251747
13/12/2020 14:00,34.34664,4.43402,34.63166488,12.59664,3.67402,13.1215,21.75,0.76,21.76327411,33.97664,4.40402,34.26087357,12.59664,3.67402,13.1215,21.38,0.73,21.39245895
13/12/2020 14:30,34.48312,4.42966,34.76647024,12.27312,3.57966,12.7845,22.21,0.85,22.22625924,34.10312,4.39966,34.38574998,12.27312,3.57966,12.7845,21.83,0.82,21.8453954
13/12/2020 15:00,34.8064,4.4502,35.08973869,12.6864,3.7002,13.215,22.12,0.75,22.13271109,34.4364,4.4302,34.72020042,12.6864,3.7002,13.215,21.75,0.73,21.76224713
13/12/2020 15:30,34.41616,4.55388,34.71613302,12.35616,3.60388,12.871,22.06,0.95,22.0804461,34.03616,4.50388,34.33285777,12.35616,3.60388,12.871,21.68,0.9,21.69867277
13/12/2020 16:00,35.25952,4.73236,35.57567964,12.41952,3.62236,12.937,22.84,1.11,22.86695651,34.87952,4.69236,35.19373748,12.41952,3.62236,12.937,22.46,1.07,22.48547309
13/12/2020 16:30,36.0652,4.8436,36.38899713,11.6352,3.3936,12.12,24.43,1.45,24.47299328,35.6552,4.7936,35.97599044,11.6352,3.3936,12.12,24.02,1.4,24.06076474
13/12/2020 17:00,37.12936,4.85148,37.44497606,12.27936,3.58148,12.791,24.85,1.27,24.88243155,36.71936,4.80148,37.03195389,12.27936,3.58148,12.791,24.44,1.22,24.47043114
13/12/2020 17:30,36.83456,4.81508,37.14794484,11.91456,3.47508,12.411,24.92,1.34,24.95600128,36.43456,4.76508,36.74483841,11.91456,3.47508,12.411,24.52,1.29,24.55391008
13/12/2020 18:00,35.91024,4.79882,36.22946329,11.31024,3.29882,11.7815,24.6,1.5,24.64568928,35.51024,4.73882,35.82504096,11.31024,3.29882,11.7815,24.2,1.44,24.24280512
13/12/2020 18:30,35.07544,5.03992,35.43567813,11.96544,3.48992,12.464,23.11,1.55,23.16192134,34.69544,4.98992,35.05243014,11.96544,3.48992,12.464,22.73,1.5,22.77944029
13/12/2020 19:00,33.97344,5.33642,34.3899986,11.95344,3.48642,12.4515,22.02,1.85,22.09757679,33.60344,5.26642,34.01362021,11.95344,3.48642,12.4515,21.65,1.78,21.72304997
13/12/2020 19:30,33.22352,5.16186,33.62212188,11.66352,3.40186,12.1495,21.56,1.76,21.63171745,32.84352,5.11186,33.23895183,11.66352,3.40186,12.1495,21.18,1.71,21.24891762
13/12/2020 20:00,31.70592,5.86006,32.24291653,10.76592,3.14006,11.2145,20.94,2.72,21.11591817,31.34592,5.76006,31.87075449,10.76592,3.14006,11.2145,20.58,2.62,20.74610325
13/12/2020 20:30,30.65808,5.95194,31.23048925,10.01808,2.92194,10.4355,20.64,3.03,20.86122,30.29808,5.88194,30.86374685,10.01808,2.92194,10.4355,20.28,2.96,20.49487741
13/12/2020 21:00,29.47544,6.10492,30.10102343,10.16544,2.96492,10.589,19.31,3.14,19.56363208,29.12544,6.01492,29.74004906,10.16544,2.96492,10.589,18.96,3.05,19.20375224
13/12/2020 21:30,28.13168,6.16674,28.79965454,9.93168,2.89674,10.3455,18.2,3.27,18.49142774,27.78168,6.07674,28.43850405,9.93168,2.89674,10.3455,17.85,3.18,18.13104796
13/12/2020 22:00,27.37304,6.34422,28.09862001,9.92304,2.89422,10.3365,17.45,3.45,17.7877767,27.03304,6.27422,27.75159614,9.92304,2.89422,10.3365,17.11,3.38,17.44065652
13/12/2020 22:30,26.17048,6.58264,26.98564753,10.74048,3.13264,11.188,15.43,3.45,15.81098985,25.85048,6.51264,26.65824068,10.74048,3.13264,11.188,15.11,3.38,15.48342662
13/12/2020 23:00,24.66656,6.50858,25.51079763,10.48656,3.05858,10.9235,14.18,3.45,14.59365958,24.36656,6.43858,25.20286806,10.48656,3.05858,10.9235,13.88,3.38,14.28561514
13/12/2020 23:30,23.96712,6.35416,24.79512433,9.71712,2.83416,10.122,14.25,3.52,14.67831394,23.67712,6.28416,24.49687079,9.71712,2.83416,10.122,13.96,3.45,14.37998957
14/12/2020 00:00,23.03008,6.62294,23.96347051,9.13008,2.66294,9.5105,13.9,3.96,14.45308272,22.74008,6.55294,23.66542332,9.13008,2.66294,9.5105,13.61,3.89,14.15500618
14/12/2020 00:30,23.16472,6.61596,24.09097714,10.13472,2.95596,10.557,13.03,3.66,13.53427131,22.88472,6.54596,23.80252091,10.13472,2.95596,10.557,12.75,3.59,13.24577669
14/12/2020 01:00,23.83616,6.78388,24.78272688,11.39616,3.32388,11.871,12.44,3.46,12.91221127,23.55616,6.73388,24.4997513,11.39616,3.32388,11.871,12.16,3.41,12.62908152
14/12/2020 01:30,23.90552,6.83036,24.86217416,11.55552,3.37036,12.037,12.35,3.46,12.82552533,23.63552,6.78036,24.58884071,11.55552,3.37036,12.037,12.08,3.41,12.55207154
14/12/2020 02:00,23.34792,6.79106,24.31550666,11.07792,3.23106,11.5395,12.27,3.56,12.77601268,23.06792,6.71106,24.0243056,11.07792,3.23106,11.5395,11.99,3.48,12.48481077
14/12/2020 02:30,22.48128,6.58204,23.42501229,10.36128,3.02204,10.793,12.12,3.56,12.6320228,22.21128,6.50204,23.14341123,10.36128,3.02204,10.793,11.85,3.48,12.35042105
14/12/2020 03:00,22.2872,6.5571,23.23176369,9.4872,2.7671,9.8825,12.8,3.79,13.34931084,22.0172,6.4971,22.95581417,9.4872,2.7671,9.8825,12.53,3.73,13.07340048
14/12/2020 03:30,22.35704,6.59372,23.30910511,10.60704,3.09372,11.049,11.75,3.5,12.26019984,22.08704,6.53372,23.03316811,10.60704,3.09372,11.049,11.48,3.44,11.98432309
14/12/2020 04:00,22.21472,6.51596,23.15062676,10.61472,3.09596,11.057,11.6,3.42,12.09365123,21.94472,6.44596,22.87184156,10.61472,3.09596,11.057,11.33,3.35,11.81488045
14/12/2020 04:30,22.10112,6.62116,23.07161167,10.70112,3.12116,11.147,11.4,3.5,11.92518344,21.84112,6.56116,22.80533585,10.70112,3.12116,11.147,11.14,3.44,11.65903941
14/12/2020 05:00,22.16968,6.52324,23.10946497,10.87968,3.17324,11.333,11.29,3.35,11.7765275,21.90968,6.46324,22.84310725,10.87968,3.17324,11.333,11.03,3.29,11.51021286
14/12/2020 05:30,22.47912,6.25516,23.33319229,10.50912,3.06516,10.947,11.97,3.19,12.38777623,22.20912,6.18516,23.05431013,10.50912,3.06516,10.947,11.7,3.12,12.10885626
14/12/2020 06:00,23.1584,6.3112,24.00297348,10.3584,3.0212,10.79,12.8,3.29,13.21605463,22.8784,6.2412,23.71442101,10.3584,3.0212,10.79,12.52,3.22,12.92744368
14/12/2020 06:30,25.1052,5.8286,25.77292465,9.8352,2.8686,10.245,15.27,2.96,15.55424379,24.7752,5.7286,25.42886928,9.8352,2.8686,10.245,14.94,2.86,15.21128528
14/12/2020 07:00,26.89944,5.98942,27.55817527,9.52944,2.77942,9.9265,17.37,3.21,17.66411617,26.70944,4.61942,27.10596293,9.52944,2.77942,9.9265,17.18,1.84,17.27825223
14/12/2020 07:30,29.45744,4.23842,29.76079595,8.97744,2.61842,9.3515,20.48,1.62,20.54397235,29.08744,4.16842,29.38460296,8.97744,2.61842,9.3515,20.11,1.55,20.16964551
14/12/2020 08:00,30.97656,3.54108,31.17830202,8.98656,2.62108,9.361,21.99,0.92,22.0092367,30.59656,3.50108,30.79621803,8.98656,2.62108,9.361,21.61,0.88,21.62791021
14/12/2020 08:30,32.18864,3.51252,32.37972115,9.60864,2.80252,10.009,22.58,0.71,22.59115978,31.81864,3.49252,32.00974145,9.60864,2.80252,10.009,22.21,0.69,22.22071556
14/12/2020 09:00,32.98376,3.68318,33.18876675,10.19376,2.97318,10.6185,22.79,0.71,22.80105699,32.61376,3.66318,32.81883954,10.19376,2.97318,10.6185,22.42,0.69,22.43061524
14/12/2020 09:30,33.81024,3.76382,34.01909273,10.47024,3.05382,10.9065,23.34,0.71,23.35079656,33.43024,3.74382,33.63922018,10.47024,3.05382,10.9065,22.96,0.69,22.97036569
14/12/2020 10:00,34.21224,4.11732,34.4591017,11.68224,3.40732,12.169,22.53,0.71,22.54118453,33.84224,4.09732,34.08937136,11.68224,3.40732,12.169,22.16,0.69,22.17073973
14/12/2020 10:30,34.25448,4.28714,34.52171736,12.26448,3.57714,12.7755,21.99,0.71,22.00145904,33.88448,4.26714,34.15210782,12.26448,3.57714,12.7755,21.62,0.69,21.63100784
14/12/2020 11:00,34.63536,4.52948,34.93027843,13.09536,3.81948,13.641,21.54,0.71,21.55169831,34.26536,4.50948,34.56082039,13.09536,3.81948,13.641,21.17,0.69,21.1812417
14/12/2020 11:30,34.56168,3.66674,34.7556428,12.57168,3.66674,13.0955,21.99,0,21.99,34.19168,3.66674,34.38772984,12.57168,3.66674,13.0955,21.62,0,21.62
14/12/2020 12:00,34.64936,3.49398,34.82507781,11.97936,3.49398,12.4785,22.67,0,22.67,34.27936,3.49398,34.45696473,11.97936,3.49398,12.4785,22.3,0,22.3
14/12/2020 12:30,34.98352,3.48936,35.15710888,11.96352,3.48936,12.462,23.02,0,23.02,34.61352,3.48936,34.78895514,11.96352,3.48936,12.462,22.65,0,22.65
14/12/2020 13:00,34.6828,4.1679,34.93233468,11.9928,3.4979,12.4925,22.69,0.67,22.69988987,34.3028,4.1679,34.55507891,11.9928,3.4979,12.4925,22.31,0.67,22.32005824
14/12/2020 13:30,34.62184,3.58512,34.80696612,12.29184,3.58512,12.804,22.33,0,22.33,34.25184,3.58512,34.43895511,12.29184,3.58512,12.804,21.96,0,21.96
14/12/2020 14:00,33.76704,3.16372,33.91492466,10.84704,3.16372,11.299,22.92,0,22.92,33.38704,3.16372,33.53660037,10.84704,3.16372,11.299,22.54,0,22.54
14/12/2020 14:30,34.3616,3.4888,34.53825821,11.9616,3.4888,12.46,22.4,0,22.4,33.9916,3.4888,34.17017114,11.9616,3.4888,12.46,22.03,0,22.03
14/12/2020 15:00,34.30392,4.17906,34.55753854,10.93392,3.18906,11.3895,23.37,0.99,23.39095979,33.92392,4.12906,34.17428104,10.93392,3.18906,11.3895,22.99,0.94,23.00920903
14/12/2020 15:30,34.35288,3.77334,34.55949159,9.54288,2.78334,9.9405,24.81,0.99,24.82974426,33.96288,3.72334,34.16636473,9.54288,2.78334,9.9405,24.42,0.94,24.43808503
14/12/2020 16:00,35.02872,3.32546,35.1862176,8.89872,2.59546,9.2695,26.13,0.73,26.1401951,34.61872,3.29546,34.77521863,8.89872,2.59546,9.2695,25.72,0.7,25.7295239
14/12/2020 16:30,37.32272,3.19746,37.45943377,10.96272,3.19746,11.4195,26.36,0,26.36,36.90272,2.70746,37.00190648,10.96272,3.19746,11.4195,25.94,-0.49,25.94462757
14/12/2020 17:00,37.63816,3.08238,37.76416495,10.56816,3.08238,11.0085,27.07,0,27.07,37.20816,3.08238,37.3356162,10.56816,3.08238,11.0085,26.64,0,26.64
14/12/2020 17:30,37.97568,3.07874,38.10027443,10.55568,3.07874,10.9955,27.42,0,27.42,37.54568,3.07874,37.67169663,10.55568,3.07874,10.9955,26.99,0,26.99
14/12/2020 18:00,37.53328,2.76304,37.6348442,9.47328,2.76304,9.868,28.06,0,28.06,37.09328,2.76304,37.19604564,9.47328,2.76304,9.868,27.62,0,27.62
14/12/2020 18:30,36.03784,2.91812,36.15579257,7.70784,2.24812,8.029,28.33,0.67,28.33792159,35.59784,2.91812,35.71724565,7.70784,2.24812,8.029,27.89,0.67,27.89804653
14/12/2020 19:00,34.938,3.649,35.12803788,7.608,2.219,7.925,27.33,1.43,27.3673857,34.518,3.289,34.67433986,7.608,2.219,7.925,26.91,1.07,26.93126436
14/12/2020 19:30,34.05776,3.81018,34.27022743,8.53776,2.49018,8.8935,25.52,1.32,25.55411513,33.62776,3.78018,33.8395627,8.53776,2.49018,8.8935,25.09,1.29,25.12314073
14/12/2020 20:00,33.73736,4.77548,34.07366533,10.16736,2.96548,10.591,23.57,1.81,23.63939509,33.32736,4.72548,33.66070537,10.16736,2.96548,10.591,23.16,1.76,23.22677765
14/12/2020 20:30,32.81632,4.95976,33.18900537,10.21632,2.97976,10.642,22.6,1.98,22.68656871,32.41632,4.91976,32.78752569,10.21632,2.97976,10.642,22.2,1.94,22.28460455
14/12/2020 21:00,31.45608,5.02094,31.85427456,9.70608,2.83094,10.1105,21.75,2.19,21.85997713,31.05608,4.97094,31.45139662,9.70608,2.83094,10.1105,21.35,2.14,21.45698255
14/12/2020 21:30,30.14512,5.14566,30.58113923,9.34512,2.72566,9.7345,20.8,2.42,20.94030563,29.75512,5.09566,30.18829106,9.34512,2.72566,9.7345,20.41,2.37,20.54714092
14/12/2020 22:00,28.75808,5.27194,29.23731377,8.57808,2.50194,8.9355,20.18,2.77,20.36922433,28.38808,5.17194,28.85536431,8.57808,2.50194,8.9355,19.81,2.67,19.98912204
14/12/2020 22:30,27.60904,5.88222,28.22870174,9.53904,2.78222,9.9365,18.07,3.1,18.33398211,27.23904,5.84222,27.85851458,9.53904,2.78222,9.9365,17.7,3.06,17.96256106
14/12/2020 23:00,25.97736,6.02548,26.66701411,8.72736,2.54548,9.091,17.25,3.48,17.59752539,25.61736,5.99548,26.30959737,8.72736,2.54548,9.091,16.89,3.45,17.23875286
14/12/2020 23:30,24.9544,6.2317,25.72073413,9.4344,2.7517,9.8275,15.52,3.48,15.90537016,24.6044,6.2017,25.3739548,9.4344,2.7517,9.8275,15.17,3.45,15.55735839
15/12/2020 00:00,23.94312,6.53716,24.8194975,8.97312,2.61716,9.347,14.97,3.92,15.47473102,23.60312,6.49716,24.48102044,8.97312,2.61716,9.347,14.63,3.88,15.13576229
15/12/2020 00:30,23.67144,6.37792,24.51560595,8.22144,2.39792,8.564,15.45,3.98,15.95440065,23.33144,6.27792,24.16129905,8.22144,2.39792,8.564,15.11,3.88,15.60020833
15/12/2020 01:00,24.01216,6.52188,24.88209691,8.13216,2.37188,8.471,15.88,4.15,16.41331472,23.65216,6.49188,24.52690724,8.13216,2.37188,8.471,15.52,4.12,16.05754651
15/12/2020 01:30,23.87136,6.52748,24.7477236,8.15136,2.37748,8.491,15.72,4.15,16.2585639,23.52136,6.49748,24.40228724,8.15136,2.37748,8.491,15.37,4.12,15.91261449
15/12/2020 02:00,23.89856,6.68958,24.81716444,9.83856,2.86958,10.2485,14.06,3.82,14.56969457,23.58856,6.64958,24.50789826,9.83856,2.86958,10.2485,13.75,3.78,14.26011571
15/12/2020 02:30,23.4824,6.4782,24.3596015,9.6624,2.8182,10.065,13.82,3.66,14.29643312,23.1824,6.4482,24.06248019,9.6624,2.8182,10.065,13.52,3.63,13.99883209
15/12/2020 03:00,22.70536,6.26198,23.55304155,8.71536,2.54198,9.0785,13.99,3.72,14.47613553,22.39536,6.17198,23.23027091,8.71536,2.54198,9.0785,13.68,3.63,14.15342008
15/12/2020 03:30,22.83184,6.27262,23.67780985,8.27184,2.41262,8.6165,14.56,3.86,15.06297447,22.50184,6.22262,23.34638737,8.27184,2.41262,8.6165,14.23,3.81,14.73122534
15/12/2020 04:00,22.3508,6.1869,23.1912913,7.6008,2.2169,7.9175,14.75,3.97,15.27492717,22.0208,6.1369,22.85994694,7.6008,2.2169,7.9175,14.42,3.92,14.94331958
15/12/2020 04:30,22.4012,6.1216,23.2225698,7.8912,2.3016,8.22,14.51,3.82,15.00441602,22.0812,6.1016,22.9087083,7.8912,2.3016,8.22,14.19,3.8,14.69
15/12/2020 05:00,22.22536,5.90948,22.99757772,7.57536,2.20948,7.891,14.65,3.7,15.11001324,21.89536,5.84948,22.66325673,7.57536,2.20948,7.891,14.32,3.64,14.77538494
15/12/2020 05:30,22.94088,6.01484,23.71628713,8.45088,2.46484,8.803,14.49,3.55,14.9185321,22.62088,5.96484,23.39409174,8.45088,2.46484,8.803,14.17,3.5,14.59585215
15/12/2020 06:00,23.11592,5.26756,23.70849944,7.22592,2.10756,7.527,15.89,3.16,16.20116354,22.76592,5.15756,23.34282628,7.22592,2.10756,7.527,15.54,3.05,15.83648004
15/12/2020 06:30,25.66992,4.70706,26.09791575,7.66992,2.23706,7.9895,18,2.47,18.16867909,25.29992,4.61706,25.7177603,7.66992,2.23706,7.9895,17.63,2.38,17.7899213
15/12/2020 07:00,27.56832,4.03576,27.86215402,6.56832,1.91576,6.842,21,2.12,21.10673826,27.18832,3.94576,27.47314628,6.56832,1.91576,6.842,20.62,2.03,20.71968388
15/12/2020 07:30,29.88464,4.00802,30.15221273,8.08464,2.35802,8.4215,21.8,1.65,21.86235349,29.49464,3.93802,29.75637394,8.08464,2.35802,8.4215,21.41,1.58,21.4682207
15/12/2020 08:00,31.4736,3.4773,31.66510875,8.4936,2.4773,8.8475,22.98,1,23.00174776,31.0936,3.4073,31.27973232,8.4936,2.4773,8.8475,22.6,0.93,22.61912686
15/12/2020 08:30,32.576,3.8355,32.80101883,9.036,2.6355,9.4125,23.54,1.2,23.57056639,32.186,3.7655,32.40551784,9.036,2.6355,9.4125,23.15,1.13,23.17756243
15/12/2020 09:00,33.28904,3.55722,33.47856028,9.17904,2.67722,9.5615,24.11,0.88,24.12605438,32.88904,3.52722,33.07763947,9.17904,2.67722,9.5615,23.71,0.85,23.72523129
15/12/2020 09:30,37.18392,3.05656,37.30933483,8.35392,2.43656,8.702,28.83,0.62,28.8366659,33.82392,3.41656,33.99603575,8.35392,2.43656,8.702,25.47,0.98,25.48884658
15/12/2020 10:00,34.34568,3.34874,34.50854668,9.35568,2.72874,9.7455,24.99,0.62,24.99768989,33.92568,3.39874,34.09550113,9.35568,2.72874,9.7455,24.57,0.67,24.57913343
15/12/2020 10:30,33.86232,3.57526,34.05053891,9.89232,2.88526,10.3045,23.97,0.69,23.97992911,33.44232,3.55526,33.63076925,9.89232,2.88526,10.3045,23.55,0.67,23.55952886
15/12/2020 11:00,33.87888,3.92134,34.1050644,11.07888,3.23134,11.5405,22.8,0.69,22.8104384,33.48888,3.90134,33.71536056,11.07888,3.23134,11.5405,22.41,0.67,22.42001338
15/12/2020 11:30,34.27344,4.03642,34.51030825,11.47344,3.34642,11.9515,22.8,0.69,22.8104384,33.88344,4.01642,34.12065556,11.47344,3.34642,11.9515,22.41,0.67,22.42001338
15/12/2020 12:00,34.00408,3.88494,34.2252862,10.95408,3.19494,11.4105,23.05,0.69,23.06032524,33.60408,3.86494,33.82561092,10.95408,3.19494,11.4105,22.65,0.67,22.65990733
15/12/2020 12:30,34.43944,4.01192,34.67233089,11.38944,3.32192,11.864,23.05,0.69,23.06032524,34.03944,3.99192,34.27271365,11.38944,3.32192,11.864,22.65,0.67,22.65990733
15/12/2020 13:00,34.17896,4.04678,34.41769509,11.50896,3.35678,11.9885,22.67,0.69,22.68049823,33.77896,4.02678,34.01812893,11.50896,3.35678,11.9885,22.27,0.67,22.2800763
