Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/12/2020 13:30,33.84536,3.65198,34.04181769,10.15536,2.96198,10.5785,23.69,0.69,23.70004641,33.43536,3.63198,33.63204688,10.15536,2.96198,10.5785,23.28,0.67,23.28963933
15/12/2020 14:00,33.48008,3.59544,33.67258448,9.79008,2.85544,10.198,23.69,0.74,23.7015548,33.07008,3.52544,33.2574641,9.79008,2.85544,10.198,23.28,0.67,23.28963933
15/12/2020 14:30,33.35072,3.39146,33.52271656,9.09072,2.65146,9.4695,24.26,0.74,24.27128344,32.93072,3.38146,33.10387578,9.09072,2.65146,9.4695,23.84,0.73,23.85117398
15/12/2020 15:00,33.05736,3.09298,33.20174055,8.06736,2.35298,8.4035,24.99,0.74,25.00095398,32.62736,3.08298,32.77269269,8.06736,2.35298,8.4035,24.56,0.73,24.57084655
15/12/2020 15:30,33.37136,3.09998,33.5150346,7.61136,2.21998,7.9285,25.76,0.88,25.77502667,32.93136,3.04998,33.07229731,7.61136,2.21998,7.9285,25.32,0.83,25.33360022
15/12/2020 16:00,34.8028,3.1954,34.9491841,8.4528,2.4654,8.805,26.35,0.73,26.36011001,34.3528,3.1754,34.49924685,8.4528,2.4654,8.805,25.9,0.71,25.90972983
15/12/2020 16:30,36.6864,3.1877,36.82463002,8.4264,2.4577,8.7775,28.26,0.73,28.26942695,36.2264,3.1677,36.3646309,8.4264,2.4577,8.7775,27.8,0.71,27.80906507
15/12/2020 17:00,36.51352,2.73936,36.61613355,6.20352,1.80936,6.462,30.31,0.93,30.32426421,36.04352,2.69936,36.14445847,6.20352,1.80936,6.462,29.84,0.89,29.8532695
15/12/2020 17:30,37.68824,3.37782,37.83930631,7.87824,2.29782,8.2065,29.81,1.08,29.82955749,37.19824,3.33782,37.34769205,7.87824,2.29782,8.2065,29.32,1.04,29.33843895
15/12/2020 18:00,37.44592,3.47006,37.60635905,7.88592,2.30006,8.2145,29.56,1.17,29.58314554,36.96592,3.40006,37.12195643,7.88592,2.30006,8.2145,29.08,1.1,29.10079724
15/12/2020 18:30,36.2688,3.4209,36.42977368,6.4488,1.8809,6.7175,29.82,1.54,29.85973878,35.7888,3.3909,35.94908077,6.4488,1.8809,6.7175,29.34,1.51,29.37883081
15/12/2020 19:00,35.63912,3.32766,35.79413633,6.12912,1.78766,6.3845,29.51,1.54,29.55015567,35.15912,3.29766,35.31342918,6.12912,1.78766,6.3845,29.03,1.51,29.06924492
15/12/2020 19:30,34.592,3.776,34.79748037,6.672,1.946,6.95,27.92,1.83,27.97990886,34.102,3.716,34.30386363,6.672,1.946,6.95,27.43,1.77,27.48704786
15/12/2020 20:00,33.33304,3.92172,33.56294748,6.86304,2.00172,7.149,26.47,1.92,26.5395422,32.87304,3.85172,33.09792298,6.86304,2.00172,7.149,26.01,1.85,26.075709
15/12/2020 20:30,32.65824,4.59282,32.97960939,7.99824,2.33282,8.3315,24.66,2.26,24.76334388,32.21824,4.51282,32.53276092,7.99824,2.33282,8.3315,24.22,2.18,24.31791109
15/12/2020 21:00,31.21288,4.52084,31.53857752,6.96288,2.03084,7.253,24.25,2.49,24.37750192,30.77288,4.45084,31.09308798,6.96288,2.03084,7.253,23.81,2.42,23.93266596
15/12/2020 21:30,29.81632,4.92476,30.2202945,7.21632,2.10476,7.517,22.6,2.82,22.77525851,29.38632,4.84476,29.78300694,7.21632,2.10476,7.517,22.17,2.74,22.33867722
15/12/2020 22:00,28.60392,5.18656,29.07033959,8.11392,2.36656,8.452,20.49,2.82,20.68314531,28.19392,5.10656,28.65264525,8.11392,2.36656,8.452,20.08,2.74,20.26608004
15/12/2020 22:30,27.56608,5.84594,28.17913734,9.34608,2.72594,9.7355,18.22,3.12,18.48520489,27.15608,5.79594,27.76770789,9.34608,2.72594,9.7355,17.81,3.07,18.07265891
15/12/2020 23:00,26.68216,6.30938,27.41798567,10.35216,3.01938,10.7835,16.33,3.29,16.65812114,26.29216,6.23938,27.0223526,10.35216,3.01938,10.7835,15.94,3.22,16.2619802
15/12/2020 23:30,25.43664,5.76402,26.08153717,9.23664,2.69402,9.6215,16.2,3.07,16.48832617,25.04664,5.69402,25.68571663,9.23664,2.69402,9.6215,15.81,3,16.09211297
16/12/2020 00:00,24.5456,5.5858,25.17315318,8.6256,2.5158,8.985,15.92,3.07,16.21330626,24.1656,5.5158,24.78709892,8.6256,2.5158,8.985,15.54,3,15.82692642
16/12/2020 00:30,24.2096,5.7703,24.88776997,8.7096,2.5403,9.0725,15.5,3.23,15.83296877,23.8296,5.7003,24.50190311,8.7096,2.5403,9.0725,15.12,3.16,15.44668249
16/12/2020 01:00,24.75008,5.83794,25.42927454,9.25008,2.69794,9.6355,15.5,3.14,15.81485378,24.37008,5.74794,25.03876222,9.25008,2.69794,9.6355,15.12,3.05,15.4245551
16/12/2020 01:30,24.87752,5.95386,25.58005962,9.64752,2.81386,10.0495,15.23,3.14,15.55032154,24.50752,5.86386,25.19927361,9.64752,2.81386,10.0495,14.86,3.05,15.16977587
16/12/2020 02:00,24.106,5.8355,24.80226393,9.756,2.8455,10.1625,14.35,2.99,14.65819225,23.756,5.7855,24.45034859,9.756,2.8455,10.1625,14,2.94,14.30536962
16/12/2020 02:30,23.57784,5.78062,24.27612215,9.56784,2.79062,9.9665,14.01,2.99,14.32550872,23.22784,5.73062,23.92430891,9.56784,2.79062,9.9665,13.66,2.94,13.97280215
16/12/2020 03:00,23.65112,6.01366,24.40367972,10.88112,3.17366,11.3345,12.77,2.84,13.08199144,23.31112,5.93366,24.05445149,10.88112,3.17366,11.3345,12.43,2.76,12.73273341
16/12/2020 03:30,23.29288,6.02084,24.05844494,10.32288,3.01084,10.753,12.97,3.01,13.31469113,22.95288,5.95084,23.7117523,10.32288,3.01084,10.753,12.63,2.94,12.96767134
16/12/2020 04:00,23.12312,6.57216,24.03896765,11.01312,3.21216,11.472,12.11,3.36,12.56748583,22.78312,6.53216,23.70104789,11.01312,3.21216,11.472,11.77,3.32,12.22928044
16/12/2020 04:30,23.10152,6.50086,23.99877928,11.11152,3.24086,11.5745,11.99,3.26,12.4252847,22.77152,6.43086,23.66216565,11.11152,3.24086,11.5745,11.66,3.19,12.08849453
16/12/2020 05:00,23.35848,6.43414,24.22842846,11.56848,3.37414,12.0505,11.79,3.06,12.18062806,23.03848,6.35414,23.89867477,11.56848,3.37414,12.0505,11.47,2.98,11.85079322
16/12/2020 05:30,24.15016,6.39588,24.98274422,11.78016,3.43588,12.271,12.37,2.96,12.71921774,23.82016,6.31588,24.64326201,11.78016,3.43588,12.271,12.04,2.88,12.37966074
16/12/2020 06:00,24.80896,5.19178,25.34638191,10.42896,3.04178,10.8635,14.38,2.15,14.53983838,24.45896,5.12178,24.98946487,10.42896,3.04178,10.8635,14.03,2.08,14.18334587
16/12/2020 06:30,26.64056,5.02308,27.10997547,10.81056,3.15308,11.261,15.83,1.87,15.94006901,26.26056,4.96308,26.72544059,10.81056,3.15308,11.261,15.45,1.81,15.55566135
16/12/2020 07:00,28.65256,4.81908,29.05499486,11.24256,3.27908,11.711,17.41,1.54,17.47797757,28.26256,4.75908,28.66044557,11.24256,3.27908,11.711,17.02,1.48,17.08422664
16/12/2020 07:30,31.008,4.269,31.30048602,11.208,3.269,11.675,19.8,1,19.82523644,30.588,4.429,30.90698602,11.208,3.269,11.675,19.38,1.16,19.41468516
16/12/2020 08:00,32.34664,3.90902,32.58198209,11.03664,3.21902,11.4965,21.31,0.69,21.32116789,31.93664,3.89902,32.17376775,11.03664,3.21902,11.4965,20.9,0.68,20.91105927
16/12/2020 08:30,33.21856,4.08458,33.46873948,11.63856,3.39458,12.1235,21.58,0.69,21.59102823,32.80856,4.07458,33.06060815,11.63856,3.39458,12.1235,21.17,0.68,21.1809183
16/12/2020 09:00,33.7604,4.2047,34.02123029,12.0504,3.5147,12.5525,21.71,0.69,21.72096223,33.3404,4.1947,33.60324062,12.0504,3.5147,12.5525,21.29,0.68,21.30085679
16/12/2020 09:30,34.8888,3.5784,35.07183075,12.2688,3.5784,12.78,22.62,0,22.62,34.4688,3.5784,34.65404911,12.2688,3.5784,12.78,22.2,0,22.2
16/12/2020 10:00,35.09152,3.71336,35.28744562,12.73152,3.71336,13.262,22.36,0,22.36,34.69152,3.71336,34.88969192,12.73152,3.71336,13.262,21.96,0,21.96
16/12/2020 10:30,34.81312,3.64966,35.00390467,12.51312,3.64966,13.0345,22.3,0,22.3,34.40312,3.64966,34.59616574,12.51312,3.64966,13.0345,21.89,0,21.89
16/12/2020 11:00,34.55328,3.32304,34.71270306,11.39328,3.32304,11.868,23.16,0,23.16,34.14328,3.32304,34.3046085,11.39328,3.32304,11.868,22.75,0,22.75
16/12/2020 11:30,34.92664,2.71402,35.03192953,11.63664,3.39402,12.1215,23.29,-0.68,23.29992489,34.51664,2.71402,34.62317636,11.63664,3.39402,12.1215,22.88,-0.68,22.89010266
16/12/2020 12:00,35.21456,2.86508,35.33092016,12.15456,3.54508,12.661,23.06,-0.68,23.07002384,34.80456,2.86508,34.9222863,12.15456,3.54508,12.661,22.65,-0.68,22.66020521
16/12/2020 12:30,35.84632,2.96476,35.96871501,12.49632,3.64476,13.017,23.35,-0.68,23.3598994,35.42632,2.96476,35.55016105,12.49632,3.64476,13.017,22.93,-0.68,22.94008065
16/12/2020 13:00,35.76232,2.83526,35.87453458,12.05232,3.51526,12.5545,23.71,-0.68,23.71974916,35.34232,2.83526,35.45586386,12.05232,3.51526,12.5545,23.29,-0.68,23.29992489
16/12/2020 13:30,36.03192,2.71556,36.13410474,11.64192,3.39556,12.127,24.39,-0.68,24.39947745,35.59192,2.71556,35.69536434,11.64192,3.39556,12.127,23.95,-0.68,23.9596515
16/12/2020 14:00,40.07232,1.67526,40.1073226,11.81232,3.44526,12.3045,28.26,-1.77,28.31537568,35.31232,5.38526,35.72059587,11.81232,3.44526,12.3045,23.5,1.94,23.57994063
16/12/2020 14:30,35.72904,3.41222,35.89160828,11.69904,3.41222,12.1865,24.03,0,24.03,35.27904,2.73222,35.38468156,11.69904,3.41222,12.1865,23.58,-0.68,23.58980288
16/12/2020 15:00,36.05624,3.41432,36.21753752,11.70624,3.41432,12.194,24.35,0,24.35,35.60624,3.41432,35.76956679,11.70624,3.41432,12.194,23.9,0,23.9
16/12/2020 15:30,35.51416,2.72538,35.61858022,9.34416,2.72538,9.7335,26.17,0,26.17,35.04416,2.72538,35.14997648,9.34416,2.72538,9.7335,25.7,0,25.7
16/12/2020 16:00,36.88696,2.92078,37.00241578,7.71696,2.25078,8.0385,29.17,0.67,29.17769353,36.39696,2.92078,36.51396518,7.71696,2.25078,8.0385,28.68,0.67,28.68782494
16/12/2020 16:30,38.22848,3.04164,38.34929278,7.30848,2.13164,7.613,30.92,0.91,30.93338811,37.72848,2.59164,37.81738755,7.30848,2.13164,7.613,30.42,0.46,30.42347778
16/12/2020 17:00,38.01344,3.33642,38.15957703,7.15344,2.08642,7.4515,30.86,1.25,30.88530557,37.48344,3.24642,37.62376266,7.15344,2.08642,7.4515,30.33,1.16,30.35217455
16/12/2020 17:30,37.79528,2.88404,37.90515634,6.66528,1.94404,6.943,31.13,0.94,31.14418886,37.26528,2.85404,37.37441154,6.66528,1.94404,6.943,30.6,0.91,30.61352806
16/12/2020 18:00,37.51008,2.78044,37.61298909,6.07008,1.77044,6.323,31.44,1.01,31.45621878,36.96008,2.68044,37.05714873,6.07008,1.77044,6.323,30.89,0.91,30.90340111
16/12/2020 18:30,36.4064,3.5102,36.57523021,6.4464,1.8802,6.715,29.96,1.63,30.00430802,35.9164,3.2702,36.06496911,6.4464,1.8802,6.715,29.47,1.39,29.50276258
16/12/2020 19:00,36.17056,3.22058,36.31365509,7.03056,2.05058,7.3235,29.14,1.17,29.16347887,35.65056,3.22058,35.79573388,7.03056,2.05058,7.3235,28.62,1.17,28.64390511
16/12/2020 19:30,34.68128,3.67204,34.87513527,6.76128,1.97204,7.043,27.92,1.7,27.97170713,34.15128,3.67204,34.34812664,6.76128,1.97204,7.043,27.39,1.7,27.44270577
16/12/2020 20:00,33.86216,3.82438,34.07743773,7.83216,2.28438,8.1585,26.03,1.54,26.07551534,33.37216,3.80438,33.58830705,7.83216,2.28438,8.1585,25.54,1.52,25.58519103
16/12/2020 20:30,32.47608,3.96344,32.71703881,6.76608,1.97344,7.048,25.71,1.99,25.78689977,31.98608,3.95344,32.22947411,6.76608,1.97344,7.048,25.22,1.98,25.29760463
16/12/2020 21:00,31.57144,4.73292,31.92422834,7.62144,2.22292,7.939,23.95,2.51,24.08116692,31.10144,4.67292,31.45052863,7.62144,2.22292,7.939,23.48,2.45,23.60747551
16/12/2020 21:30,29.86488,4.54434,30.20864253,6.97488,2.03434,7.2655,22.89,2.51,23.02720565,29.40488,4.48434,29.74485288,6.97488,2.03434,7.2655,22.43,2.45,22.56340843
16/12/2020 22:00,28.48384,4.46362,28.83145929,5.94384,1.73362,6.1915,22.54,2.73,22.70472418,28.03384,4.39362,28.37604768,5.94384,1.73362,6.1915,22.09,2.66,22.24957752
16/12/2020 22:30,28.02112,5.45616,28.547379,7.94112,2.31616,8.272,20.08,3.14,20.32402519,27.58112,5.40616,28.10595571,7.94112,2.31616,8.272,19.64,3.09,19.88159199
16/12/2020 23:00,26.27224,5.38232,26.81790378,7.96224,2.32232,8.294,18.31,3.06,18.56393547,25.84224,5.35232,26.39069339,7.96224,2.32232,8.294,17.88,3.03,18.13491935
16/12/2020 23:30,25.23752,5.80386,25.89627785,7.96752,2.32386,8.2995,17.27,3.48,17.61713087,24.83752,5.59386,25.45964787,7.96752,2.32386,8.2995,16.87,3.27,17.18399837
17/12/2020 00:00,24.35416,6.43038,25.18878513,8.74416,2.55038,9.1085,15.61,3.88,16.08497746,23.97416,6.37038,24.80608976,8.74416,2.55038,9.1085,15.23,3.82,15.70176105
17/12/2020 00:30,23.82832,6.20076,24.62190607,8.12832,2.37076,8.467,15.7,3.83,16.1604115,23.44832,6.12076,24.23401357,8.12832,2.37076,8.467,15.32,3.75,15.77228265
17/12/2020 01:00,24.1088,5.8484,24.8080233,7.4688,2.1784,7.78,16.64,3.67,17.03990904,23.7188,5.7384,24.40308808,7.4688,2.1784,7.78,16.25,3.56,16.63538698
17/12/2020 01:30,23.71568,5.84374,24.42504401,7.07568,2.06374,7.3705,16.64,3.78,17.06393858,23.32568,5.72374,24.01767156,7.07568,2.06374,7.3705,16.25,3.66,16.65707357
17/12/2020 02:00,23.72544,5.91492,24.4516417,7.52544,2.19492,7.839,16.2,3.72,16.62162447,23.33544,5.85492,24.05873746,7.52544,2.19492,7.839,15.81,3.66,16.22811449
17/12/2020 02:30,23.19872,5.95546,23.95095225,7.45872,2.17546,7.7695,15.74,3.78,16.18752606,22.81872,5.83546,23.55305874,7.45872,2.17546,7.7695,15.36,3.66,15.79003483
17/12/2020 03:00,23.44488,5.89434,24.17448329,8.17488,2.38434,8.5155,15.27,3.51,15.66821624,23.07488,5.79434,23.79126863,8.17488,2.38434,8.5155,14.9,3.41,15.28522489
17/12/2020 03:30,23.33664,5.81402,24.04998119,8.51664,2.48402,8.8715,14.82,3.33,15.18951283,22.97664,5.70402,23.67407506,8.51664,2.48402,8.8715,14.46,3.22,14.81418239
17/12/2020 04:00,22.5892,5.4881,23.2463158,7.3992,2.1581,7.7075,15.19,3.33,15.55072346,22.2092,5.3781,22.8510946,7.3992,2.1581,7.7075,14.81,3.22,15.15600541
17/12/2020 04:30,22.42376,5.20068,23.01895056,6.41376,1.87068,6.681,16.01,3.33,16.35264505,22.04376,5.09068,22.62393374,6.41376,1.87068,6.681,15.63,3.22,15.95823612
17/12/2020 05:00,22.95024,5.40382,23.57784525,6.63024,1.93382,6.9065,16.32,3.47,16.68482244,22.56024,5.30382,23.17530875,6.63024,1.93382,6.9065,15.93,3.37,16.28256122
17/12/2020 05:30,24.2112,5.8691,24.91241739,8.9112,2.5991,9.2825,15.3,3.27,15.6455393,23.8212,5.7591,24.50748462,8.9112,2.5991,9.2825,14.91,3.16,15.24118434
17/12/2020 06:00,24.97232,5.53276,25.57788497,8.99232,2.62276,9.367,15.98,2.91,16.2427984,24.58232,5.41276,25.17118248,8.99232,2.62276,9.367,15.59,2.79,15.83768291
17/12/2020 06:30,26.7696,4.8128,27.19879644,8.4096,2.4528,8.76,18.36,2.36,18.51105616,26.3596,4.7228,26.77934562,8.4096,2.4528,8.76,17.95,2.27,18.09296548
17/12/2020 07:00,28.40512,4.61066,28.77688357,8.26512,2.41066,8.6095,20.14,2.2,20.25980257,27.99512,4.50066,28.35458842,8.26512,2.41066,8.6095,19.73,2.09,19.8403881
17/12/2020 07:30,30.88808,4.30694,31.1869078,9.17808,2.67694,9.5605,21.71,1.63,21.7711047,30.45808,4.22694,30.74998633,9.17808,2.67694,9.5605,21.28,1.55,21.33637504
17/12/2020 08:00,31.65952,3.67486,31.87208501,8.03952,2.34486,8.3745,23.62,1.33,23.65741533,31.21952,3.58486,31.42466627,8.03952,2.34486,8.3745,23.18,1.24,23.21314283
17/12/2020 08:30,32.27048,3.23014,32.43173883,7.44048,2.17014,7.7505,24.83,1.06,24.85261556,31.82048,3.15014,31.97602742,7.44048,2.17014,7.7505,24.38,0.98,24.39968852
17/12/2020 09:00,33.08056,3.15308,33.23048846,7.93056,2.31308,8.261,25.15,0.84,25.16402392,32.62056,3.11308,32.7687687,7.93056,2.31308,8.261,24.69,0.8,24.70295731
17/12/2020 09:30,33.35712,2.81666,33.47582752,7.25712,2.11666,7.5595,26.1,0.7,26.10938529,32.89712,2.78666,33.01493568,7.25712,2.11666,7.5595,25.64,0.67,25.64875241
17/12/2020 10:00,33.43376,3.02568,33.57038944,7.97376,2.32568,8.306,25.46,0.7,25.46962112,32.97376,2.99568,33.10955976,7.97376,2.32568,8.306,25,0.67,25.00897639
17/12/2020 10:30,34.54392,3.85406,34.75825352,10.81392,3.15406,11.2645,23.73,0.7,23.74032224,34.10392,4.15406,34.35598309,10.81392,3.15406,11.2645,23.29,1,23.31145856
17/12/2020 11:00,35.13056,4.18558,35.37902381,11.95056,3.48558,12.4485,23.18,0.7,23.19056705,34.70056,4.15558,34.94850082,11.95056,3.48558,12.4485,22.75,0.67,22.7598638
17/12/2020 11:30,34.9348,3.5189,35.11157798,12.0648,3.5189,12.5675,22.87,0,22.87,34.5048,3.5189,34.68376969,12.0648,3.5189,12.5675,22.44,0,22.44
17/12/2020 12:00,34.93656,3.67108,35.12890623,12.58656,3.67108,13.111,22.35,0,22.35,34.51656,3.67108,34.71123367,12.58656,3.67108,13.111,21.93,0,21.93
17/12/2020 12:30,34.68368,3.93774,34.90649588,11.20368,3.26774,11.6705,23.48,0.67,23.48955725,34.26368,3.93774,34.48920938,11.20368,3.26774,11.6705,23.06,0.67,23.06973125
17/12/2020 13:00,34.65688,3.40284,34.82353588,11.66688,3.40284,12.153,22.99,0,22.99,34.22688,3.40284,34.39561941,11.66688,3.40284,12.153,22.56,0,22.56
17/12/2020 13:30,34.57592,4.02006,34.8088369,10.76592,3.14006,11.2145,23.81,0.88,23.82625653,34.13592,3.98006,34.36716328,10.76592,3.14006,11.2145,23.37,0.84,23.3850914
17/12/2020 14:00,34.55672,4.01446,34.78911879,10.74672,3.13446,11.1945,23.81,0.88,23.82625653,34.11672,3.97446,34.34744409,10.74672,3.13446,11.1945,23.37,0.84,23.3850914
17/12/2020 14:30,34.3164,3.4702,34.49141338,9.5664,2.7902,9.965,24.75,0.68,24.75933965,33.8664,3.4602,34.04270896,9.5664,2.7902,9.965,24.3,0.67,24.30923487
17/12/2020 15:00,33.65952,2.98986,33.79204861,7.91952,2.30986,8.2495,25.74,0.68,25.74898056,33.19952,2.97986,33.33298207,7.91952,2.30986,8.2495,25.28,0.67,25.288877
17/12/2020 15:30,34.13912,3.12766,34.28209112,7.80912,2.27766,8.1345,26.33,0.85,26.34371652,33.66912,3.05766,33.80767555,7.80912,2.27766,8.1345,25.86,0.78,25.87176067
17/12/2020 16:00,35.46272,3.34246,35.61988979,8.20272,2.39246,8.5445,27.26,0.95,27.27654854,34.97272,3.26246,35.12456106,8.20272,2.39246,8.5445,26.77,0.87,26.78413336
17/12/2020 16:30,36.87912,3.26516,37.02338129,8.34912,2.43516,8.697,28.53,0.83,28.5420707,36.38912,3.22516,36.53176305,8.34912,2.43516,8.697,28.04,0.79,28.05112654
17/12/2020 17:00,37.4808,3.6219,37.65539176,9.8808,2.8819,10.2925,27.6,0.74,27.60991851,36.9908,3.5719,37.1628545,9.8808,2.8819,10.2925,27.11,0.69,27.11877947
17/12/2020 17:30,38.35976,3.96868,38.56451229,11.30976,3.29868,11.781,27.05,0.67,27.05829632,37.87976,3.29868,38.02311807,11.30976,3.29868,11.781,26.57,0,26.57
17/12/2020 18:00,37.43472,3.36346,37.58551749,9.23472,2.69346,9.6195,28.2,0.67,28.2079581,36.94472,3.36346,37.09750934,9.23472,2.69346,9.6195,27.71,0.67,27.71809878
17/12/2020 18:30,37.76856,4.08208,37.98851802,11.45856,3.34208,11.936,26.31,0.74,26.32040463,37.28856,4.01208,37.50377971,11.45856,3.34208,11.936,25.83,0.67,25.83868805
17/12/2020 19:00,36.0204,3.5897,36.19882819,9.7704,2.8497,10.1775,26.25,0.74,26.2604284,35.6004,3.5897,35.78092266,9.7704,2.8497,10.1775,25.83,0.74,25.8405979
17/12/2020 19:30,36.01616,4.44138,36.28897405,11.45616,3.34138,11.9335,24.56,1.1,24.58462121,35.56616,4.02138,35.79278187,11.45616,3.34138,11.9335,24.11,0.68,24.11958748
17/12/2020 20:00,34.38008,3.83044,34.5928052,10.63008,3.10044,11.073,23.75,0.73,23.7612163,33.94008,3.78044,34.14997448,10.63008,3.10044,11.073,23.31,0.68,23.31991638
17/12/2020 20:30,33.30496,4.95228,33.67113657,10.94496,3.19228,11.401,22.36,1.76,22.42915959,32.89496,4.66228,33.22371515,10.94496,3.19228,11.401,21.95,1.47,21.99916817
17/12/2020 21:00,32.1028,4.9779,32.48644727,11.0328,3.2179,11.4925,21.07,1.76,21.14337958,31.6728,4.9379,32.05540697,11.0328,3.2179,11.4925,20.64,1.72,20.71154268
17/12/2020 21:30,31.04344,5.16392,31.47000535,11.29344,3.29392,11.764,19.75,1.87,19.83833158,30.61344,5.08392,31.03270776,11.29344,3.29392,11.764,19.32,1.79,19.40274465
17/12/2020 22:00,29.84768,5.46474,30.34381955,11.94768,3.48474,12.4455,17.9,1.98,18.00917544,29.42768,5.37474,29.91448111,11.94768,3.48474,12.4455,17.48,1.89,17.58187988
17/12/2020 22:30,28.476,5.903,29.08140273,11.976,3.493,12.475,16.5,2.41,16.67507421,28.076,5.813,28.67146221,11.976,3.493,12.475,16.1,2.32,16.26629644
17/12/2020 23:00,26.91168,6.19174,27.61478163,11.49168,3.35174,11.9705,15.42,2.84,15.67934948,26.52168,6.10174,27.2145318,11.49168,3.35174,11.9705,15.03,2.75,15.27950915
17/12/2020 23:30,25.66408,6.30994,26.42840035,11.31408,3.29994,11.7855,14.35,3.01,14.66228495,25.30408,6.21994,26.0573237,11.31408,3.29994,11.7855,13.99,2.92,14.29148348
18/12/2020 00:00,24.8756,6.3683,25.67782546,11.6856,3.4083,12.1725,13.19,2.96,13.5180509,24.5256,6.2683,25.31396137,11.6856,3.4083,12.1725,12.84,2.86,13.15466457
18/12/2020 00:30,24.71416,6.38538,25.52572785,11.74416,3.42538,12.2335,12.97,2.96,13.30347699,24.36416,6.28538,25.16184203,11.74416,3.42538,12.2335,12.62,2.86,12.94001546
18/12/2020 01:00,25.07608,6.33344,25.86353128,11.80608,3.44344,12.298,13.27,2.89,13.58105298,24.71608,6.23344,25.49000559,11.80608,3.44344,12.298,12.91,2.79,13.20803543
18/12/2020 01:30,24.97784,6.32812,25.76698651,11.78784,3.43812,12.279,13.19,2.89,13.50289599,24.62784,6.22812,25.40314905,11.78784,3.43812,12.279,12.84,2.79,13.13962328
18/12/2020 02:00,24.32016,6.23838,25.10752014,11.48016,3.34838,11.9585,12.84,2.89,13.16121955,23.97016,6.13838,24.7436513,11.48016,3.34838,11.9585,12.49,2.79,12.79782013
18/12/2020 02:30,24.084,6.3445,24.90565671,11.844,3.4545,12.3375,12.24,2.89,12.57655358,23.734,6.1845,24.5265325,11.844,3.4545,12.3375,11.89,2.73,12.19938523
18/12/2020 03:00,23.8004,6.3522,24.6335033,11.8704,3.4622,12.365,11.93,2.89,12.27505601,23.4604,6.1922,24.26383541,11.8704,3.4622,12.365,11.59,2.73,11.90718271
18/12/2020 03:30,23.45336,6.56598,24.35512654,11.64336,3.39598,12.1285,11.81,3.17,12.22804154,23.09336,6.61598,24.02237431,11.64336,3.39598,12.1285,11.45,3.22,11.89415403
18/12/2020 04:00,22.94064,7.03602,23.99538583,11.30064,3.29602,11.7715,11.64,3.74,12.22608686,22.60064,6.97602,23.65277539,11.30064,3.29602,11.7715,11.3,3.68,11.88412386
18/12/2020 04:30,22.90864,6.93752,23.93606004,11.40864,3.32752,11.884,11.5,3.61,12.05330245,22.55864,6.89752,23.58957441,11.40864,3.32752,11.884,11.15,3.57,11.70757874
18/12/2020 05:00,22.89904,6.95222,23.93113862,11.45904,3.34222,11.9365,11.44,3.61,11.99607019,22.54904,6.91222,23.58469822,11.45904,3.34222,11.9365,11.09,3.57,11.65045064
18/12/2020 05:30,23.39768,6.71724,24.34281706,11.40768,3.32724,11.883,11.99,3.39,12.46002408,23.04768,6.65724,23.98988115,11.40768,3.32724,11.883,11.64,3.33,12.10696081
18/12/2020 06:00,24.09872,6.50796,24.96200811,10.99872,3.20796,11.457,13.1,3.3,13.50925609,23.71872,6.45796,24.58216682,10.99872,3.20796,11.457,12.72,3.25,13.12862902
18/12/2020 06:30,25.94056,5.42308,26.50136694,10.57056,3.08308,11.011,15.37,2.34,15.54710584,25.55056,5.25308,26.08497586,10.57056,3.08308,11.011,14.98,2.17,15.13635689
18/12/2020 07:00,27.86432,5.05876,28.31980547,10.86432,3.16876,11.317,17,1.89,17.10473911,27.44432,5.00876,27.89764107,10.86432,3.16876,11.317,16.58,1.84,16.68178648
18/12/2020 07:30,29.32368,5.08774,29.76177594,10.96368,3.19774,11.4205,18.36,1.89,18.45702305,28.88368,5.03774,29.31971682,10.96368,3.19774,11.4205,17.92,1.84,18.01421661
18/12/2020 08:00,30.23168,4.01674,30.49735523,9.69168,2.82674,10.0955,20.54,1.19,20.57444288,29.79168,3.87674,30.04285789,9.69168,2.82674,10.0955,20.1,1.05,20.12740669
18/12/2020 08:30,31.7276,3.8743,31.96327271,10.1976,2.9743,10.6225,21.53,0.9,21.54880275,31.2676,3.8443,31.50303878,10.1976,2.9743,10.6225,21.07,0.87,21.08795391
18/12/2020 09:00,32.77016,4.07338,33.0223532,10.88016,3.17338,11.3335,21.89,0.9,21.90849379,32.32016,4.04338,32.57209948,10.88016,3.17338,11.3335,21.44,0.87,21.45764433
18/12/2020 09:30,33.49888,3.83634,33.71783602,10.47888,3.05634,10.9155,23.02,0.78,23.03321081,33.04888,3.83634,33.27079761,10.47888,3.05634,10.9155,22.57,0.78,22.58347405
18/12/2020 10:00,34.14296,3.97878,34.37400774,11.17296,3.25878,11.6385,22.97,0.72,22.98128151,33.68296,3.95878,33.9148011,11.17296,3.25878,11.6385,22.51,0.7,22.52088142
18/12/2020 10:30,34.35456,4.28258,34.62046049,12.21456,3.56258,12.7235,22.14,0.72,22.15170422,33.89456,4.26258,34.16153957,12.21456,3.56258,12.7235,21.68,0.7,21.69129779
18/12/2020 11:00,34.2284,4.1262,34.47620764,11.6784,3.4062,12.165,22.55,0.72,22.56149153,33.7784,4.1062,34.02706548,11.6784,3.4062,12.165,22.1,0.7,22.11108319
18/12/2020 11:30,34.7724,4.2207,35.02761925,12.0024,3.5007,12.5025,22.77,0.72,22.78138056,34.3224,4.2007,34.57850521,12.0024,3.5007,12.5025,22.32,0.7,22.330974
18/12/2020 12:00,34.61344,3.43392,34.7833586,11.77344,3.43392,12.264,22.84,0,22.84,34.15344,3.43392,34.32563576,11.77344,3.43392,12.264,22.38,0,22.38
18/12/2020 12:30,35.32384,3.67612,35.5146101,12.60384,3.67612,13.129,22.72,0,22.72,34.86384,3.67612,35.05711337,12.60384,3.67612,13.129,22.26,0,22.26
18/12/2020 13:00,34.8796,4.0328,35.11196337,11.5296,3.3628,12.01,23.35,0.67,23.35961044,34.4296,4.0328,34.66497991,11.5296,3.3628,12.01,22.9,0.67,22.90979921
18/12/2020 13:30,34.83888,4.09384,35.07858443,11.73888,3.42384,12.228,23.1,0.67,23.10971441,34.38888,4.09384,34.63169926,11.73888,3.42384,12.228,22.65,0.67,22.65990733
18/12/2020 14:00,34.68664,3.92402,34.90789205,11.15664,3.25402,11.6215,23.53,0.67,23.53953695,34.22664,3.92402,34.45084641,11.15664,3.25402,11.6215,23.07,0.67,23.07972703
18/12/2020 14:30,34.34,3.89,34.55962529,11.04,3.22,11.5,23.3,0.67,23.30963106,33.89,3.89,34.11252263,11.04,3.22,11.5,22.85,0.67,22.85982065
18/12/2020 15:00,34.54688,4.05534,34.78408688,11.60688,3.38534,12.0905,22.94,0.67,22.94978213,34.08688,4.05534,34.3272657,11.60688,3.38534,12.0905,22.48,0.67,22.48998221
18/12/2020 15:30,34.24784,3.96812,34.47695638,11.30784,3.29812,11.779,22.94,0.67,22.94978213,33.78784,3.96812,34.0200545,11.30784,3.29812,11.779,22.48,0.67,22.48998221
18/12/2020 16:00,35.00048,4.18764,35.25010538,12.06048,3.51764,12.563,22.94,0.67,22.94978213,34.54048,4.18764,34.7934058,12.06048,3.51764,12.563,22.48,0.67,22.48998221
18/12/2020 16:30,35.86176,4.14718,36.10076083,11.92176,3.47718,12.4185,23.94,0.67,23.94937369,35.39176,4.14718,35.63391331,11.92176,3.47718,12.4185,23.47,0.67,23.47956132
18/12/2020 17:00,36.47304,3.59422,36.64970756,12.32304,3.59422,12.8365,24.15,0,24.15,36.00304,3.59422,36.18200252,12.32304,3.59422,12.8365,23.68,0,23.68
18/12/2020 17:30,36.86728,3.59254,37.04190436,12.31728,3.59254,12.8305,24.55,0,24.55,36.39728,3.59254,36.57414845,12.31728,3.59254,12.8305,24.08,0,24.08
18/12/2020 18:00,36.3944,4.2617,36.64306808,12.3144,3.5917,12.8275,24.08,0.67,24.08931921,35.9344,4.2617,36.18622929,12.3144,3.5917,12.8275,23.62,0.67,23.62950063
18/12/2020 18:30,35.46288,4.08334,35.69719209,11.70288,3.41334,12.1905,23.76,0.67,23.76944467,35.00288,4.08334,35.24025076,11.70288,3.41334,12.1905,23.3,0.67,23.30963106
18/12/2020 19:00,34.70112,3.93616,34.9236465,10.82112,3.15616,11.272,23.88,0.78,23.8927353,34.22112,3.90616,34.4433323,10.82112,3.15616,11.272,23.4,0.75,23.41201615
18/12/2020 19:30,34.35912,3.93266,34.58344896,10.80912,3.15266,11.2595,23.55,0.78,23.56291366,33.89912,3.90266,34.12302876,10.80912,3.15266,11.2595,23.09,0.75,23.10217739
18/12/2020 20:00,33.52432,4.58126,33.83589772,11.76432,3.43126,12.2545,21.76,1.15,21.79036714,33.07432,4.53126,33.38327367,11.76432,3.43126,12.2545,21.31,1.1,21.33837154
18/12/2020 20:30,32.29072,4.98146,32.67270331,12.21072,3.56146,12.7195,20.08,1.42,20.13014655,31.84072,4.94146,32.22187886,12.21072,3.56146,12.7195,19.63,1.38,19.6784476
18/12/2020 21:00,30.75624,6.28182,31.39120198,12.48624,3.64182,13.0065,18.27,2.64,18.45975352,30.38624,5.61182,30.90009879,12.48624,3.64182,13.0065,17.9,1.97,18.00807874
18/12/2020 21:30,29.75296,5.57628,30.27100143,12.43296,3.62628,12.951,17.32,1.95,17.42942627,29.32296,5.47628,29.82994512,12.43296,3.62628,12.951,16.89,1.85,16.99101527
18/12/2020 22:00,28.49584,5.96212,29.11287983,12.07584,3.52212,12.579,16.42,2.44,16.6003012,28.09584,5.74212,28.6766136,12.07584,3.52212,12.579,16.02,2.22,16.17308876
18/12/2020 22:30,27.02984,6.81412,27.87551761,11.97984,3.49412,12.479,15.05,3.32,15.41184285,26.63984,6.76412,27.48516681,11.97984,3.49412,12.479,14.66,3.27,15.02026964
18/12/2020 23:00,25.9348,6.8739,26.83028796,12.1848,3.5539,12.6925,13.75,3.32,14.14513697,25.5548,6.8239,26.45020632,12.1848,3.5539,12.6925,13.37,3.27,13.76407643
18/12/2020 23:30,25.32632,6.50476,26.14831519,12.25632,3.57476,12.767,13.07,2.93,13.39439435,24.94632,6.55476,25.7930952,12.25632,3.57476,12.767,12.69,2.98,13.03520234
19/12/2020 00:00,23.99688,7.24534,25.06681474,11.36688,3.31534,11.8405,12.63,3.93,13.22731265,23.64688,7.16534,24.70864284,11.36688,3.31534,11.8405,12.28,3.85,12.86937838
19/12/2020 00:30,23.67944,7.21942,24.75552269,10.96944,3.19942,11.4265,12.71,4.02,13.33058513,23.33944,7.12942,24.40405886,10.96944,3.19942,11.4265,12.37,3.93,12.97928349
19/12/2020 01:00,23.954,7.2045,25.01397482,10.644,3.1045,11.0875,13.31,4.1,13.92717128,23.594,7.1145,24.64331443,10.644,3.1045,11.0875,12.95,4.01,13.55664413
19/12/2020 01:30,23.78024,7.00632,24.79089217,10.89024,3.17632,11.344,12.89,3.83,13.44696992,23.42024,6.92632,24.42297178,10.89024,3.17632,11.344,12.53,3.75,13.07912077
19/12/2020 02:00,23.31864,7.02502,24.35384728,11.22864,3.27502,11.6965,12.09,3.75,12.65822262,22.97864,6.95502,24.00812778,11.22864,3.27502,11.6965,11.75,3.68,12.31279416
19/12/2020 02:30,23.03088,7.07234,24.09231053,11.39088,3.32234,11.8655,11.64,3.75,12.2291496,22.70088,7.00234,23.75631954,11.39088,3.32234,11.8655,11.31,3.68,11.89363275
19/12/2020 03:00,22.54816,6.79238,23.54901156,10.80816,3.15238,11.2585,11.74,3.64,12.29134655,22.21816,6.72238,23.21286339,10.80816,3.15238,11.2585,11.41,3.57,11.955459
19/12/2020 03:30,21.78856,6.64708,22.7799258,10.85856,3.16708,11.311,10.93,3.48,11.47062771,21.46856,6.56708,22.45051465,10.85856,3.16708,11.311,10.61,3.4,11.14145861
19/12/2020 04:00,21.62056,6.59808,22.60493916,10.69056,3.11808,11.136,10.93,3.48,11.47062771,21.30056,6.51808,22.2755297,10.69056,3.11808,11.136,10.61,3.4,11.14145861
19/12/2020 04:30,21.48808,6.53194,22.45893636,10.73808,3.13194,11.1855,10.75,3.4,11.27486142,21.17808,6.44194,22.1361619,10.73808,3.13194,11.1855,10.44,3.31,10.95215504
19/12/2020 05:00,21.45928,6.59354,22.44939794,10.70928,3.12354,11.1555,10.75,3.47,11.29616749,21.14928,6.52354,22.132524,10.70928,3.12354,11.1555,10.44,3.4,10.97969034
19/12/2020 05:30,21.63168,6.93174,22.71516232,10.53168,3.07174,10.9705,11.1,3.86,11.75200408,21.31168,6.86174,22.38908619,10.53168,3.07174,10.9705,10.78,3.79,11.42683246
19/12/2020 06:00,21.83544,6.71742,22.84535339,10.82544,3.15742,11.2765,11.01,3.56,11.57124453,21.51544,6.65742,22.52188712,10.82544,3.15742,11.2765,10.69,3.5,11.24838211
19/12/2020 06:30,22.5176,6.2918,23.38009959,9.5376,2.7818,9.935,12.98,3.51,13.44620764,22.1676,6.2118,23.02148885,9.5376,2.7818,9.935,12.63,3.43,13.08746729
19/12/2020 07:00,23.17968,5.89324,23.91710356,9.19968,2.68324,9.583,13.98,3.21,14.34379657,22.80968,5.79324,23.533872,9.19968,2.68324,9.583,13.61,3.11,13.96080943
19/12/2020 07:30,24.06952,5.60736,24.71405024,8.21952,2.39736,8.562,15.85,3.21,16.17178407,23.66952,5.50736,24.30179399,8.21952,2.39736,8.562,15.45,3.11,15.75990482
19/12/2020 08:00,24.83688,5.14534,25.36424909,8.48688,2.47534,8.8405,16.35,2.67,16.56657478,24.43688,5.03534,24.95026559,8.48688,2.47534,8.8405,15.95,2.56,16.15413569
19/12/2020 08:30,25.85288,4.64334,26.26655689,8.58288,2.50334,8.9405,17.27,2.14,17.40208321,25.43288,4.59334,25.84434479,8.58288,2.50334,8.9405,16.85,2.09,16.97912247
19/12/2020 09:00,27.24984,4.87162,27.68187966,9.63984,2.81162,10.0415,17.61,2.06,17.73007896,26.81984,4.81162,27.24803671,9.63984,2.81162,10.0415,17.18,2,17.29602266
19/12/2020 09:30,28.00856,4.80208,28.41723782,8.57856,2.50208,8.936,19.43,2.3,19.56565614,27.56856,4.72208,27.97004719,8.57856,2.50208,8.936,18.99,2.22,19.11932269
19/12/2020 10:00,28.30232,4.88026,28.71999748,9.29232,2.71026,9.6795,19.01,2.17,19.13345238,27.86232,4.80026,28.27280269,9.29232,2.71026,9.6795,18.57,2.09,18.68724164
19/12/2020 10:30,28.62976,5.40618,29.13571588,11.60976,3.38618,12.0935,17.02,2.02,17.13945157,28.20976,5.34618,28.71188255,11.60976,3.38618,12.0935,16.6,1.96,16.71531035
19/12/2020 11:00,28.88504,5.22272,29.35340423,11.97504,3.49272,12.474,16.91,1.73,16.99826462,28.45504,5.17272,28.92138194,11.97504,3.49272,12.474,16.48,1.68,16.56540974
19/12/2020 11:30,29.23,5.3875,29.72234944,13.02,3.7975,13.5625,16.21,1.59,16.28779298,28.82,5.3175,29.30645332,13.02,3.7975,13.5625,15.8,1.52,15.87294554
19/12/2020 12:00,29.24528,5.42404,29.74401809,13.38528,3.90404,13.943,15.86,1.52,15.93267084,28.82528,5.35404,29.31829653,13.38528,3.90404,13.943,15.44,1.45,15.50793668
19/12/2020 12:30,30.21752,5.13386,30.65053072,11.80752,3.44386,12.2995,18.41,1.69,18.48740652,29.77752,5.07386,30.20670046,11.80752,3.44386,12.2995,17.97,1.63,18.04377455
19/12/2020 13:00,31.04768,5.00974,31.44925958,11.58768,3.37974,12.0705,19.46,1.63,19.52814635,30.60768,4.92974,31.00213559,11.58768,3.37974,12.0705,19.02,1.55,19.08305269
19/12/2020 13:30,30.66392,5.34406,31.12611391,12.73392,3.71406,13.2645,17.93,1.63,18.00393846,30.23392,5.26406,30.68876417,12.73392,3.71406,13.2645,17.5,1.55,17.56850876
19/12/2020 14:00,30.08216,5.43438,30.56908301,12.15216,3.54438,12.6585,17.93,1.89,18.0293372,29.65216,5.36438,30.1334891,12.15216,3.54438,12.6585,17.5,1.82,17.59438547
19/12/2020 14:30,29.53928,5.34854,30.01959265,11.30928,3.29854,11.7805,18.23,2.05,18.3449012,29.09928,5.27854,29.57416239,11.30928,3.29854,11.7805,17.79,1.98,17.89984637
19/12/2020 15:00,29.32936,5.22898,29.79183764,10.89936,3.17898,11.3535,18.43,2.05,18.54366199,28.89936,5.15898,29.35622733,10.89936,3.17898,11.3535,18,1.98,18.10857256
19/12/2020 15:30,29.64744,5.00592,30.06709054,9.75744,2.84592,10.164,19.89,2.16,20.0069413,29.20744,4.93592,29.62157757,9.75744,2.84592,10.164,19.45,2.09,19.5619682
19/12/2020 16:00,30.42712,4.65166,30.78063632,9.53712,2.78166,9.9345,20.89,1.87,20.97353094,29.97712,4.58166,30.325226,9.53712,2.78166,9.9345,20.44,1.8,20.51910329
19/12/2020 16:30,31.30168,4.61424,31.63994914,9.75168,2.84424,10.158,21.55,1.77,21.62256692,30.84168,4.56424,31.17758028,9.75168,2.84424,10.158,21.09,1.72,21.16002127
19/12/2020 17:00,32.45688,4.63034,32.78550149,10.04688,2.93034,10.4655,22.41,1.7,22.47438764,31.99688,4.59034,32.32447294,10.04688,2.93034,10.4655,21.95,1.66,22.01268044
19/12/2020 17:30,33.19192,4.42556,33.48565565,10.20192,2.97556,10.627,22.99,1.45,23.03568102,32.73192,4.38556,33.02441102,10.20192,2.97556,10.627,22.53,1.41,22.57407805
19/12/2020 18:00,33.22744,4.64092,33.54997627,9.87744,2.88092,10.289,23.35,1.76,23.41623582,32.76744,4.60092,33.0888741,9.87744,2.88092,10.289,22.89,1.72,22.95453114
19/12/2020 18:30,33.15656,5.19108,33.56046458,10.66656,3.11108,11.111,22.49,2.08,22.58598016,32.68656,5.13108,33.0868431,10.66656,3.11108,11.111,22.02,2.02,22.11245803
19/12/2020 19:00,32.56032,5.03926,32.94796777,10.42032,3.03926,10.8545,22.14,2,22.2301507,32.10032,4.95926,32.48114536,10.42032,3.03926,10.8545,21.68,1.92,21.7648524
19/12/2020 19:30,31.67864,5.22002,32.10583811,10.14864,2.96002,10.5715,21.53,2.26,21.64829093,31.22864,5.15002,31.6504449,10.14864,2.96002,10.5715,21.08,2.19,21.19345418
19/12/2020 20:00,30.7224,5.2757,31.17208482,9.2424,2.6957,9.6275,21.48,2.58,21.63438929,30.2724,5.2057,30.7167302,9.2424,2.6957,9.6275,21.03,2.51,21.17925872
19/12/2020 20:30,30.18656,5.48858,30.68147511,9.76656,2.84858,10.1735,20.42,2.64,20.589949,29.74656,5.40858,30.23426152,9.76656,2.84858,10.1735,19.98,2.56,20.14333637
19/12/2020 21:00,28.79568,5.46624,29.30991243,9.17568,2.67624,9.558,19.62,2.79,19.81737874,28.36568,5.38624,28.87253683,9.17568,2.67624,9.558,19.19,2.71,19.38040763
19/12/2020 21:30,28.15112,5.87866,28.75837618,9.80112,2.85866,10.2095,18.35,3.02,18.59685188,27.72112,5.82866,28.32726198,9.80112,2.85866,10.2095,17.92,2.97,18.16445155
19/12/2020 22:00,27.41656,6.06108,28.07854079,10.42656,3.04108,10.861,16.99,3.02,17.25631768,27.00656,6.01108,27.66744234,10.42656,3.04108,10.861,16.58,2.97,16.84390988
19/12/2020 22:30,26.4404,6.8372,27.31010904,10.7904,3.1472,11.24,15.65,3.69,16.07913555,26.0404,6.7672,26.905342,10.7904,3.1472,11.24,15.25,3.62,15.6737647
19/12/2020 23:00,25.2564,6.7052,26.13131164,10.1664,2.9652,10.59,15.09,3.74,15.54656554,24.8664,6.6552,25.74159156,10.1664,2.9652,10.59,14.7,3.69,15.15605819
19/12/2020 23:30,24.86664,6.65152,25.74087223,9.77664,2.85152,10.184,15.09,3.8,15.56110857,24.47664,6.59152,25.3486497,9.77664,2.85152,10.184,14.7,3.74,15.16830907
20/12/2020 00:00,23.87784,6.33812,24.70471631,9.62784,2.80812,10.029,14.25,3.53,14.68071524,23.50784,6.27812,24.33173508,9.62784,2.80812,10.029,13.88,3.47,14.30717652
20/12/2020 00:30,23.76816,6.43238,24.62317896,10.56816,3.08238,11.0085,13.2,3.35,13.61846173,23.40816,6.37238,24.26003259,10.56816,3.08238,11.0085,12.84,3.29,13.25479913
20/12/2020 01:00,23.92992,6.38206,24.76634331,10.18992,2.97206,10.6145,13.74,3.41,14.15682521,23.55992,6.32206,24.39340634,10.18992,2.97206,10.6145,13.37,3.35,13.78330149
20/12/2020 01:30,23.81856,6.44708,24.67566901,10.85856,3.16708,11.311,12.96,3.28,13.36861997,23.45856,6.38708,24.3125241,10.85856,3.16708,11.311,12.6,3.22,13.00493752
20/12/2020 02:00,23.34576,6.52918,24.24159032,9.90576,2.88918,10.3185,13.44,3.64,13.92419477,22.98576,6.45918,23.87605849,9.90576,2.88918,10.3185,13.08,3.57,13.55844018
20/12/2020 02:30,22.7592,6.7406,23.73640396,9.7392,2.8406,10.145,13.02,3.9,13.5915562,22.4092,6.6106,23.36390971,9.7392,2.8406,10.145,12.67,3.77,13.21899391
20/12/2020 03:00,22.31072,7.45896,23.52454699,10.11072,2.94896,10.532,12.2,4.51,13.00692508,21.97072,7.38896,23.17993242,10.11072,2.94896,10.532,11.86,4.44,12.66385407
20/12/2020 03:30,21.32576,7.06918,22.46689443,8.94576,2.60918,9.3185,12.38,4.46,13.15887533,20.97576,6.99918,22.1126893,8.94576,2.60918,9.3185,12.03,4.39,12.80597517
20/12/2020 04:00,21.23456,7.16258,22.4100221,8.85456,2.58258,9.2235,12.38,4.58,13.2000303,20.88456,7.10258,22.05927218,8.85456,2.58258,9.2235,12.03,4.52,12.85112057
20/12/2020 04:30,21.54656,7.39358,22.77979967,9.64656,2.81358,10.0485,11.9,4.58,12.75093722,21.20656,7.26358,22.41601618,9.64656,2.81358,10.0485,11.56,4.45,12.38693263
20/12/2020 05:00,21.41072,7.37396,22.64496008,9.75072,2.84396,10.157,11.66,4.53,12.50905672,21.08072,7.29396,22.30691839,9.75072,2.84396,10.157,11.33,4.45,12.17256752
20/12/2020 05:30,21.31984,7.24662,22.51775031,9.03984,2.63662,9.4165,12.28,4.61,13.1168022,20.96984,7.08662,22.13491298,9.03984,2.63662,9.4165,11.93,4.45,12.73292582
20/12/2020 06:00,21.41352,6.88936,22.49449088,9.08352,2.64936,9.462,12.33,4.24,13.03865407,21.06352,6.82936,22.1429906,9.08352,2.64936,9.462,11.98,4.18,12.68829382
20/12/2020 06:30,21.8988,6.7284,22.90914245,8.9088,2.5984,9.28,12.99,4.13,13.63073732,21.5488,6.6784,22.55996028,8.9088,2.5984,9.28,12.64,4.08,13.2821685
20/12/2020 07:00,22.04144,6.08292,22.86541041,8.34144,2.43292,8.689,13.7,3.65,14.17788771,21.69144,6.02292,22.51208863,8.34144,2.43292,8.689,13.35,3.59,13.82427575
20/12/2020 07:30,22.86968,6.19324,23.69342704,8.71968,2.54324,9.083,14.15,3.65,14.61317898,22.49968,6.13324,23.32063964,8.71968,2.54324,9.083,13.78,3.59,14.23996138
20/12/2020 08:00,23.47392,5.99406,24.22712685,9.13392,2.66406,9.5145,14.34,3.33,14.72156581,23.11392,5.93406,23.86349442,9.13392,2.66406,9.5145,13.98,3.27,14.35734307
20/12/2020 08:30,24.07488,5.62934,24.72426573,8.77488,2.55934,9.1405,15.3,3.07,15.60496395,23.69488,5.48934,24.32242159,8.77488,2.55934,9.1405,14.92,2.93,15.20497616
20/12/2020 09:00,24.74472,5.57096,25.36408412,9.29472,2.71096,9.682,15.45,2.86,15.7124823,24.34472,5.45096,24.94751204,9.29472,2.71096,9.682,15.05,2.74,15.29738867
20/12/2020 09:30,25.80408,5.32744,26.34828574,8.97408,2.61744,9.348,16.83,2.71,17.04678855,25.39408,5.22744,25.92653907,8.97408,2.61744,9.348,16.42,2.61,16.62613906
20/12/2020 10:00,26.36424,5.15832,26.8641288,8.39424,2.44832,8.744,17.97,2.71,18.17319455,25.94424,5.05832,26.43274845,8.39424,2.44832,8.744,17.55,2.61,17.74301553
20/12/2020 10:30,27.26016,5.37088,27.7842163,10.46016,3.05088,10.896,16.8,2.32,16.95943395,26.84016,5.28088,27.3547415,10.46016,3.05088,10.896,16.38,2.23,16.53110099
20/12/2020 11:00,27.5732,5.2476,28.0681076,10.2432,2.9876,10.67,17.33,2.26,17.47674169,27.1532,5.1576,27.63868861,10.2432,2.9876,10.67,16.91,2.17,17.04866564
20/12/2020 11:30,28.2868,5.5749,28.83093069,12.0168,3.5049,12.5175,16.27,2.07,16.4011524,27.8868,5.4749,28.41915101,12.0168,3.5049,12.5175,15.87,1.97,15.99180415
20/12/2020 12:00,28.62688,5.84284,29.21706758,12.62688,3.68284,13.153,16,2.16,16.14514168,28.22688,5.76284,28.80914923,12.62688,3.68284,13.153,15.6,2.08,15.73805579
20/12/2020 12:30,28.74328,5.69304,29.30165268,12.11328,3.53304,12.618,16.63,2.16,16.76968992,28.33328,5.61304,28.88392241,12.11328,3.53304,12.618,16.22,2.08,16.35282239
20/12/2020 13:00,29.00696,5.05828,29.44469265,9.93696,2.89828,10.351,19.07,2.16,19.19193841,28.57696,4.97828,29.00734243,9.93696,2.89828,10.351,18.64,2.08,18.75569247
20/12/2020 13:30,29.28016,5.25088,29.74726055,9.74016,2.84088,10.146,19.54,2.41,19.68805983,28.86016,5.16088,29.3179726,9.74016,2.84088,10.146,19.12,2.32,19.26023884
20/12/2020 14:00,29.02768,5.08974,29.47052187,9.42768,2.74974,9.8205,19.6,2.34,19.73918945,28.59768,4.98974,29.02972281,9.42768,2.74974,9.8205,19.17,2.24,19.30042746
20/12/2020 14:30,29.00312,5.53466,29.52648694,10.95312,3.19466,11.4095,18.05,2.34,18.20104667,28.58312,5.43466,29.09519339,10.95312,3.19466,11.4095,17.63,2.24,17.77173317
20/12/2020 15:00,29.09128,5.21454,29.5549319,8.86128,2.58454,9.2305,20.23,2.63,20.40024019,28.66128,5.09454,29.11053605,8.86128,2.58454,9.2305,19.8,2.51,19.95845936
20/12/2020 15:30,29.78248,5.38114,30.26471184,8.95248,2.61114,9.3255,20.83,2.77,21.01337193,29.34248,5.26114,29.81041306,8.95248,2.61114,9.3255,20.39,2.65,20.56148341
20/12/2020 16:00,30.74792,5.29856,31.20111092,9.21792,2.68856,9.602,21.53,2.61,21.6876232,30.30792,5.19856,30.75052911,9.21792,2.68856,9.602,21.09,2.51,21.23883707
20/12/2020 16:30,31.61248,4.47114,31.92710423,6.79248,1.98114,7.0755,24.82,2.49,24.94458859,31.14248,4.37114,31.44774913,6.79248,1.98114,7.0755,24.35,2.39,24.46701044
20/12/2020 17:00,33.0048,4.0889,33.25711843,7.0248,2.0489,7.3175,25.98,2.04,26.0599693,32.5148,4.0089,32.76100576,7.0248,2.0489,7.3175,25.49,1.96,25.56524398
20/12/2020 17:30,33.7224,4.3207,33.99806921,8.1624,2.3807,8.5025,25.56,1.94,25.63351712,33.2424,4.2407,33.51179933,8.1624,2.3807,8.5025,25.08,1.86,25.14887671
20/12/2020 18:00,33.834,4.297,34.10577319,7.704,2.247,8.025,26.13,2.05,26.21029187,33.344,4.217,33.60960317,7.704,2.247,8.025,25.64,1.97,25.71556921
20/12/2020 18:30,32.53648,5.21064,32.95107434,7.23648,2.11064,7.538,25.3,3.1,25.4892134,32.04648,5.16064,32.45934512,7.23648,2.11064,7.538,24.81,3.05,24.99677179
20/12/2020 19:00,31.52736,5.26048,31.96321446,7.40736,2.16048,7.716,24.12,3.1,24.31839633,31.05736,5.21048,31.49140695,7.40736,2.16048,7.716,23.65,3.05,23.84585918
20/12/2020 19:30,30.81048,5.21014,31.24789972,6.96048,2.03014,7.2505,23.85,3.18,24.06106606,30.35048,5.14014,30.78266843,6.96048,2.03014,7.2505,23.39,3.11,23.59585133
20/12/2020 20:00,29.07336,5.35098,29.56168548,7.20336,2.10098,7.5035,21.87,3.25,22.11016508,28.63336,5.21098,29.10367017,7.20336,2.10098,7.5035,21.43,3.11,21.65449145
20/12/2020 20:30,28.86328,5.53054,29.38836173,7.61328,2.22054,7.9305,21.25,3.31,21.5062456,28.42328,5.46054,28.94305345,7.61328,2.22054,7.9305,20.81,3.24,21.06071461
20/12/2020 21:00,27.4132,5.3676,27.93375492,6.1632,1.7976,6.42,21.25,3.57,21.54779339,26.9732,5.2876,27.48658276,6.1632,1.7976,6.42,20.81,3.49,21.10062084
20/12/2020 21:30,27.57088,6.05234,28.22736692,8.51088,2.48234,8.8655,19.06,3.57,19.3914543,27.13088,5.97234,27.78045166,8.51088,2.48234,8.8655,18.62,3.49,18.94424715
20/12/2020 22:00,27.3928,6.4429,28.14029943,9.4728,2.7629,9.8675,17.92,3.68,18.29395529,26.9628,6.3829,27.70801321,9.4728,2.7629,9.8675,17.49,3.62,17.86069707
20/12/2020 22:30,26.24624,6.46932,27.03178158,8.46624,2.46932,8.819,17.78,4,18.22439025,25.80624,6.40932,26.5902502,8.46624,2.46932,8.819,17.34,3.94,17.78199089
20/12/2020 23:00,24.968,6.584,25.82150422,7.968,2.324,8.3,17,4.26,17.52562695,24.538,6.544,25.39561734,7.968,2.324,8.3,16.57,4.22,17.09892687
20/12/2020 23:30,24.26248,6.21864,25.04674468,7.57248,2.20864,7.888,16.69,4.01,17.16497014,23.83248,6.16864,24.61786389,7.57248,2.20864,7.888,16.26,3.96,16.73526815
21/12/2020 00:00,23.04352,5.99436,23.81042137,6.80352,1.98436,7.087,16.24,4.01,16.72775239,22.61352,5.94436,23.38176004,6.80352,1.98436,7.087,15.81,3.96,16.29839563
21/12/2020 00:30,23.35192,6.10806,24.13753435,7.74192,2.25806,8.0645,15.61,3.85,16.07776726,22.94192,6.07806,23.73340487,7.74192,2.25806,8.0645,15.2,3.82,15.6726641
21/12/2020 01:00,24.16808,6.35944,24.99076966,9.35808,2.72944,9.748,14.81,3.63,15.24837696,23.76808,6.31944,24.59383965,9.35808,2.72944,9.748,14.41,3.59,14.85046127
21/12/2020 01:30,23.40832,5.80826,24.11815352,7.22832,2.10826,7.5295,16.18,3.7,16.59766249,22.98832,5.69826,23.68402465,7.22832,2.10826,7.5295,15.76,3.59,16.16371554
21/12/2020 02:00,22.75736,5.56298,23.42742369,6.14736,1.79298,6.4035,16.61,3.77,17.03246899,22.32736,5.53298,23.00271445,6.14736,1.79298,6.4035,16.18,3.74,16.60662518
21/12/2020 02:30,22.45328,6.55554,23.39070088,7.01328,2.04554,7.3055,15.44,4.51,16.08520127,22.05328,6.50554,22.99280778,7.01328,2.04554,7.3055,15.04,4.46,15.68735797
21/12/2020 03:00,22.11392,6.68156,23.10127057,8.23392,2.40156,8.577,13.88,4.28,14.52490275,21.75392,6.62156,22.73935118,8.23392,2.40156,8.577,13.52,4.22,14.16329058
21/12/2020 03:30,22.29232,6.80026,23.30645977,9.05232,2.64026,9.4295,13.24,4.16,13.8781555,21.94232,6.73026,22.95129205,9.05232,2.64026,9.4295,12.89,4.09,13.5233206
21/12/2020 04:00,21.94376,6.42068,22.8638084,8.57376,2.50068,8.931,13.37,3.92,13.93281379,21.59376,6.38068,22.51673929,8.57376,2.50068,8.931,13.02,3.88,13.58583085
21/12/2020 04:30,21.80712,6.33416,22.70841398,7.55712,2.20416,7.872,14.25,4.13,14.8364214,21.43712,6.29416,22.34203581,7.55712,2.20416,7.872,13.88,4.09,14.47005529
21/12/2020 05:00,21.62024,6.20382,22.49271349,7.11024,2.07382,7.4065,14.51,4.13,15.08631831,21.25024,6.16382,22.12612431,7.11024,2.07382,7.4065,14.14,4.09,14.71963654
21/12/2020 05:30,21.7764,5.9777,22.58195063,6.7464,1.9677,7.0275,15.03,4.01,15.55573849,21.3964,5.9277,22.20233232,6.7464,1.9677,7.0275,14.65,3.96,15.17577346
21/12/2020 06:00,22.87512,5.76816,23.59115904,7.60512,2.21816,7.922,15.27,3.55,15.67722552,22.50512,5.65816,23.20549937,7.60512,2.21816,7.922,14.9,3.44,15.29194559
21/12/2020 06:30,24.46464,5.06052,24.98254337,7.06464,2.06052,7.359,17.4,3,17.65672676,24.07464,4.95052,24.57836324,7.06464,2.06052,7.359,17.01,2.89,17.25375901
21/12/2020 07:00,26.23232,4.70276,26.65052653,8.03232,2.34276,8.367,18.2,2.36,18.35237314,25.82232,4.55276,26.22059942,8.03232,2.34276,8.367,17.79,2.21,17.92674538
21/12/2020 07:30,27.62184,4.16512,27.93410585,8.45184,2.46512,8.804,19.17,1.7,19.24523058,27.18184,4.08512,27.48709936,8.45184,2.46512,8.804,18.73,1.62,18.79992819
21/12/2020 08:00,29.03264,4.52952,29.38385163,10.11264,2.94952,10.534,18.92,1.58,18.98585789,28.60264,4.46952,28.94974307,10.11264,2.94952,10.534,18.49,1.52,18.55237182
21/12/2020 08:30,30.34792,4.61856,30.69735078,10.41792,3.03856,10.852,19.93,1.58,19.99253111,29.91792,4.55856,30.26321871,10.41792,3.03856,10.852,19.5,1.52,19.55915131
21/12/2020 09:00,31.73112,4.10616,31.99569544,10.34112,3.01616,10.772,21.39,1.09,21.41775432,31.29112,4.04616,31.5516339,10.34112,3.01616,10.772,20.95,1.03,20.97530453
21/12/2020 09:30,32.95872,3.92796,33.19195827,10.51872,3.06796,10.957,22.44,0.86,22.45647345,32.50872,3.88796,32.74038957,10.51872,3.06796,10.957,21.99,0.82,22.00528346
21/12/2020 10:00,32.91112,3.57616,33.10484466,8.66112,2.52616,9.022,24.25,1.05,24.27272131,32.45112,3.49616,32.63890813,8.66112,2.52616,9.022,23.79,0.97,23.8097669
21/12/2020 10:30,32.97032,3.52926,33.15867424,8.50032,2.47926,8.8545,24.47,1.05,24.49251722,32.51032,3.44926,32.69278668,8.50032,2.47926,8.8545,24.01,0.97,24.02958593
21/12/2020 11:00,33.2444,3.5042,33.42857384,8.8944,2.5942,9.265,24.35,0.91,24.36699817,32.7844,3.4642,32.96691622,8.8944,2.5942,9.265,23.89,0.87,23.90583611
21/12/2020 11:30,32.75152,3.09086,32.8970436,7.99152,2.33086,8.3245,24.76,0.76,24.77166123,32.29152,3.04086,32.43438135,7.99152,2.33086,8.3245,24.3,0.71,24.31037022
21/12/2020 12:00,38.04568,2.69624,38.14109958,8.21568,2.39624,8.558,29.83,0.3,29.83150851,32.31568,3.57624,32.51296151,8.21568,2.39624,8.558,24.1,1.18,24.12887067
21/12/2020 12:30,53.14376,2.01068,53.18178317,9.77376,2.85068,10.181,43.37,-0.84,43.37813389,9.77376,2.85068,10.181,9.77376,2.85068,10.181,0,0,0
21/12/2020 13:00,35.91768,0.08224,35.91777415,9.60768,2.80224,10.008,26.31,-2.72,26.45022684,32.68768,6.38224,33.30491572,9.60768,2.80224,10.008,23.08,3.58,23.35600137
21/12/2020 13:30,34.16248,0.42614,34.16513771,10.51248,3.06614,10.9505,23.65,-2.64,23.79689265,32.98248,6.64614,33.64543303,10.51248,3.06614,10.9505,22.47,3.58,22.75340194
