Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2020 14:00,32.65872,-0.28954,32.66000345,8.05872,2.35046,8.3945,24.6,-2.64,24.741253,31.43872,5.93046,31.99317851,8.05872,2.35046,8.3945,23.38,3.58,23.65250092
21/12/2020 14:30,31.78944,0.72192,31.79763614,7.30944,2.13192,7.614,24.48,-1.41,24.52057299,30.89944,4.63192,31.24468075,7.30944,2.13192,7.614,23.59,2.5,23.72210151
21/12/2020 15:00,32.53648,3.48064,32.72212379,9.63648,2.81064,10.038,22.9,0.67,22.90979921,32.14648,3.48064,32.33436301,9.63648,2.81064,10.038,22.51,0.67,22.51996892
21/12/2020 15:30,33.24072,3.75896,33.45258206,10.59072,3.08896,11.032,22.65,0.67,22.65990733,32.86072,3.75896,33.07501624,10.59072,3.08896,11.032,22.27,0.67,22.2800763
21/12/2020 16:00,33.26528,2.76654,33.38012278,9.48528,2.76654,9.8805,23.78,0,23.78,32.87528,2.76654,32.99148039,9.48528,2.76654,9.8805,23.39,0,23.39
21/12/2020 16:30,34.92928,3.03604,35.06097746,10.40928,3.03604,10.843,24.52,0,24.52,34.51928,3.03604,34.6525357,10.40928,3.03604,10.843,24.11,0,24.11
21/12/2020 17:00,35.42696,3.07328,35.56001328,10.53696,3.07328,10.976,24.89,0,24.89,35.01696,3.07328,35.15156522,10.53696,3.07328,10.976,24.48,0,24.48
21/12/2020 17:30,35.53816,3.81238,35.74206286,9.84816,2.87238,10.2585,25.69,0.94,25.7071916,35.11816,3.79238,35.32233441,9.84816,2.87238,10.2585,25.27,0.92,25.28674159
21/12/2020 18:00,35.55944,4.17442,35.80362489,11.08944,3.23442,11.5515,24.47,0.94,24.48804811,35.14944,4.15442,35.39410033,11.08944,3.23442,11.5515,24.06,0.92,24.07758294
21/12/2020 18:30,34.98088,4.50484,35.26975403,11.09088,3.23484,11.553,23.89,1.27,23.92373299,34.58088,4.46484,34.86792305,11.09088,3.23484,11.553,23.49,1.23,23.52218102
21/12/2020 19:00,33.53928,4.45354,33.83367142,9.26928,2.70354,9.6555,24.27,1.75,24.3330105,33.12928,4.40354,33.42065765,9.26928,2.70354,9.6555,23.86,1.7,23.92048494
21/12/2020 19:30,31.54512,4.02066,31.80031922,7.78512,2.27066,8.1095,23.76,1.75,23.82435938,31.14512,3.97066,31.39720753,7.78512,2.27066,8.1095,23.36,1.7,23.42177619
21/12/2020 20:00,30.83184,4.35512,31.13790982,8.93184,2.60512,9.304,21.9,1.75,21.96980883,30.45184,4.30512,30.75465197,8.93184,2.60512,9.304,21.52,1.7,21.58704241
21/12/2020 20:30,30.83328,4.63804,31.18016309,10.07328,2.93804,10.493,20.76,1.7,20.82948871,30.45328,4.63804,30.8044425,10.07328,2.93804,10.493,20.38,1.7,20.45077994
21/12/2020 21:00,29.56752,4.64386,29.92997953,9.16752,2.67386,9.5495,20.4,1.97,20.49489937,29.19752,4.59386,29.55670353,9.16752,2.67386,9.5495,20.03,1.92,20.12181155
21/12/2020 21:30,29.00352,5.25436,29.47562504,10.40352,3.03436,10.837,18.6,2.22,18.73201537,28.64352,5.18436,29.10891318,10.40352,3.03436,10.837,18.24,2.15,18.36627616
21/12/2020 22:00,28.26552,5.54786,28.80483243,11.13552,3.24786,11.5995,17.13,2.3,17.28371777,27.90552,5.50786,28.44388455,11.13552,3.24786,11.5995,16.77,2.26,16.92159862
21/12/2020 22:30,26.77792,5.34606,27.30636111,9.27792,2.70606,9.6645,17.5,2.64,17.69801119,26.41792,5.25606,26.93571354,9.27792,2.70606,9.6645,17.14,2.55,17.32864969
21/12/2020 23:00,26.0976,5.5693,26.68523615,11.0376,3.2193,11.4975,15.06,2.35,15.24224721,25.7676,5.5093,26.34998285,11.0376,3.2193,11.4975,14.73,2.29,14.90694469
21/12/2020 23:30,25.16736,6.23548,25.92830924,11.12736,3.24548,11.591,14.04,2.99,14.35484935,24.86736,6.18548,25.62510012,11.12736,3.24548,11.591,13.74,2.94,14.05102132
22/12/2020 00:00,24.00608,6.68094,24.91840357,11.38608,3.32094,11.8605,12.62,3.36,13.05963246,23.71608,6.65094,24.63102624,11.38608,3.32094,11.8605,12.33,3.33,12.77175791
22/12/2020 00:30,23.71504,6.49272,24.58777207,11.49504,3.35272,11.974,12.22,3.14,12.6169727,23.42504,6.45272,24.29753268,11.49504,3.35272,11.974,11.93,3.1,12.32618757
22/12/2020 01:00,24.19216,6.43938,25.0345006,11.31216,3.29938,11.7835,12.88,3.14,13.25722445,23.89216,6.39938,24.73433593,11.31216,3.29938,11.7835,12.58,3.1,12.95632664
22/12/2020 01:30,24.06232,6.43276,24.90734119,11.63232,3.39276,12.117,12.43,3.04,12.79634714,23.78232,6.39276,24.62653295,11.63232,3.39276,12.117,12.15,3,12.51489113
22/12/2020 02:00,23.8124,6.2282,24.61342863,11.8224,3.4482,12.315,11.99,2.78,12.30806646,23.5324,6.1982,24.33498578,11.8224,3.4482,12.315,11.71,2.75,12.02857431
22/12/2020 02:30,23.46992,6.13956,24.25966492,11.68992,3.40956,12.177,11.78,2.73,12.09219997,23.19992,6.06956,23.98073908,11.68992,3.40956,12.177,11.51,2.66,11.81336954
22/12/2020 03:00,23.04336,5.76598,23.75379897,9.24336,2.69598,9.6285,13.8,3.07,14.13735831,22.74336,5.69598,23.44578027,9.24336,2.69598,9.6285,13.5,3,13.82931669
22/12/2020 03:30,21.65296,5.44628,22.32739668,5.71296,1.66628,5.951,15.94,3.78,16.38206336,21.29296,5.49628,21.99088992,5.71296,1.66628,5.951,15.58,3.83,16.04385552
22/12/2020 04:00,20.3024,5.2657,20.97415176,3.4824,1.0157,3.6275,16.82,4.25,17.34862819,19.9424,5.2357,20.61824125,3.4824,1.0157,3.6275,16.46,4.22,16.99235122
22/12/2020 04:30,20.74896,5.61178,21.49445082,4.66896,1.36178,4.8635,16.08,4.25,16.63216462,20.38896,5.58178,21.13920429,4.66896,1.36178,4.8635,15.72,4.22,16.27657212
22/12/2020 05:00,22.03728,6.09754,22.86529475,6.67728,1.94754,6.9555,15.36,4.15,15.91075422,21.69728,6.02754,22.51895197,6.67728,1.94754,6.9555,15.02,4.08,15.56427962
22/12/2020 05:30,22.86968,6.30824,23.72374665,7.39968,2.15824,7.708,15.47,4.15,16.01697225,22.52968,6.23824,23.37738478,7.39968,2.15824,7.708,15.13,4.08,15.67045947
22/12/2020 06:00,22.46568,5.57874,23.14798302,6.71568,1.95874,6.9955,15.75,3.62,16.16065902,22.12568,5.54874,22.81083583,6.71568,1.95874,6.9955,15.41,3.59,15.82264832
22/12/2020 06:30,24.24304,4.49922,24.65700649,5.96304,1.73922,6.2115,18.28,2.76,18.48718475,23.89304,4.39922,24.29465985,5.96304,1.73922,6.2115,17.93,2.66,18.12623789
22/12/2020 07:00,25.24832,4.13576,25.58480357,5.60832,1.63576,5.842,19.64,2.5,19.79847469,24.87832,4.08576,25.21158941,5.60832,1.63576,5.842,19.27,2.45,19.42512291
22/12/2020 07:30,26.7192,4.1831,27.04466628,6.0792,1.7731,6.3325,20.64,2.41,20.78022377,26.3492,4.1131,26.66829451,6.0792,1.7731,6.3325,20.27,2.34,20.40461957
22/12/2020 08:00,27.6788,4.0109,27.96789746,5.9688,1.7409,6.2175,21.71,2.27,21.82835312,27.2888,3.9509,27.57332436,5.9688,1.7409,6.2175,21.32,2.21,21.43423663
22/12/2020 08:30,28.8636,3.8073,29.11362118,5.8536,1.7073,6.0975,23.01,2.1,23.10562918,28.4636,3.7473,28.70921076,5.8536,1.7073,6.0975,22.61,2.04,22.70184354
22/12/2020 09:00,29.99032,3.26176,30.16717375,5.56032,1.62176,5.792,24.43,1.64,24.4849852,29.57032,3.22176,29.7453116,5.56032,1.62176,5.792,24.01,1.6,24.06325207
22/12/2020 09:30,30.82592,3.17256,30.98874765,5.66592,1.65256,5.902,25.16,1.52,25.20587233,30.40592,3.14256,30.567886,5.66592,1.65256,5.902,24.74,1.49,24.78482802
22/12/2020 10:00,31.58088,3.30234,31.75306963,6.11088,1.78234,6.3655,25.47,1.52,25.51531501,31.15088,3.27234,31.32228494,6.11088,1.78234,6.3655,25.04,1.49,25.0842919
22/12/2020 10:30,31.70504,3.36772,31.88339849,6.33504,1.84772,6.599,25.37,1.52,25.41549331,31.27504,3.33772,31.45263903,6.33504,1.84772,6.599,24.94,1.49,24.98446918
22/12/2020 11:00,31.48856,3.00708,31.63181849,5.57856,1.62708,5.811,25.91,1.38,25.94672426,31.04856,2.95708,31.18905898,5.57856,1.62708,5.811,25.47,1.33,25.50470153
22/12/2020 11:30,32.02048,3.14014,32.17408303,6.48048,1.89014,6.7505,25.54,1.25,25.57057098,31.59048,3.12014,31.7441916,6.48048,1.89014,6.7505,25.11,1.23,25.1401074
22/12/2020 12:00,32.11264,3.18452,32.27015363,6.63264,1.93452,6.909,25.48,1.25,25.51064288,31.68264,3.16452,31.84028681,6.63264,1.93452,6.909,25.05,1.23,25.08017943
22/12/2020 12:30,32.57368,2.97774,32.70950266,5.92368,1.72774,6.1705,26.65,1.25,26.67929909,32.13368,2.95774,32.26951528,5.92368,1.72774,6.1705,26.21,1.23,26.23884525
22/12/2020 13:00,32.46688,2.64034,32.57406472,4.76688,1.39034,4.9655,27.7,1.25,27.72818963,32.01688,2.62034,32.12392857,4.76688,1.39034,4.9655,27.25,1.23,27.27774551
22/12/2020 13:30,32.22904,2.54472,32.3293461,4.43904,1.29472,4.624,27.79,1.25,27.81809843,31.77904,2.52472,31.8791718,4.43904,1.29472,4.624,27.34,1.23,27.36765427
22/12/2020 14:00,31.15488,2.24934,31.2359741,3.01488,0.87934,3.1405,28.14,1.37,28.17332959,30.69488,2.24934,30.77718617,3.01488,0.87934,3.1405,27.68,1.37,27.7138828
22/12/2020 14:30,30.82944,2.28942,30.91433025,2.80944,0.81942,2.9265,28.02,1.47,28.05853346,30.36944,2.27942,30.45486236,2.80944,0.81942,2.9265,27.56,1.46,27.59864489
22/12/2020 15:00,31.59336,2.64348,31.70375975,4.02336,1.17348,4.191,27.57,1.47,27.60916152,31.14336,2.58348,31.25033185,4.02336,1.17348,4.191,27.12,1.41,27.15662902
22/12/2020 15:30,32.20672,2.78446,32.32686237,4.50672,1.31446,4.6945,27.7,1.47,27.73897799,31.75672,2.72446,31.87337364,4.50672,1.31446,4.6945,27.25,1.41,27.28645452
22/12/2020 16:00,32.74704,2.73122,32.86073936,4.90704,1.43122,5.1115,27.84,1.3,27.87033548,32.29704,2.72122,32.41147684,4.90704,1.43122,5.1115,27.39,1.29,27.42036105
22/12/2020 16:30,33.89424,2.13832,33.96162419,4.31424,1.25832,4.494,29.58,0.88,29.59308703,33.43424,2.12832,33.50191264,4.31424,1.25832,4.494,29.12,0.87,29.13299332
22/12/2020 17:00,34.95224,2.32732,35.02963744,4.96224,1.44732,5.169,29.99,0.88,30.00290819,34.49224,2.31732,34.56999555,4.96224,1.44732,5.169,29.53,0.87,29.542813
22/12/2020 17:30,34.404,1.8495,34.45367711,3.324,0.9695,3.4625,31.08,0.88,31.09245568,33.924,1.9095,33.97769807,3.324,0.9695,3.4625,30.6,0.94,30.6144345
22/12/2020 18:00,34.128,2.199,34.19877169,3.768,1.099,3.925,30.36,1.1,30.379921,33.658,2.149,33.72653503,3.768,1.099,3.925,29.89,1.05,29.90843694
22/12/2020 18:30,33.41848,2.45914,33.50883727,4.24848,1.23914,4.4255,29.17,1.22,29.19550137,32.95848,2.44914,33.04935235,4.24848,1.23914,4.4255,28.71,1.21,28.73548677
22/12/2020 19:00,33.1292,3.1531,33.27891122,5.8392,1.7031,6.0825,27.29,1.45,27.32849429,32.6792,3.1231,32.82809568,5.8392,1.7031,6.0825,26.84,1.42,26.87753709
22/12/2020 19:30,32.5464,3.3602,32.7193994,5.9664,1.7402,6.215,26.58,1.62,26.62932218,32.1064,3.3302,32.27864856,5.9664,1.7402,6.215,26.14,1.59,26.18831228
22/12/2020 20:00,31.59088,3.44484,31.77814692,5.57088,1.62484,5.803,26.02,1.82,26.08357337,31.16088,3.38484,31.34417943,5.57088,1.62484,5.803,25.59,1.76,25.65045224
22/12/2020 20:30,30.58184,3.61262,30.79447939,5.39184,1.57262,5.6165,25.19,2.04,25.27246921,30.15184,3.58262,30.3639362,5.39184,1.57262,5.6165,24.76,2.01,24.84145125
22/12/2020 21:00,29.79152,4.24336,30.09220444,6.01152,1.75336,6.262,23.78,2.49,23.91000836,29.39152,4.10336,29.67657344,6.01152,1.75336,6.262,23.38,2.35,23.49780628
22/12/2020 21:30,28.80488,4.48934,29.15262056,6.13488,1.78934,6.3905,22.67,2.7,22.83021901,28.41488,4.43934,28.75957484,6.13488,1.78934,6.3905,22.28,2.65,22.43704303
22/12/2020 22:00,27.964,4.762,28.36656377,6.144,1.792,6.4,21.82,2.97,22.02120115,27.574,4.702,27.97202674,6.144,1.792,6.4,21.43,2.91,21.62667335
22/12/2020 22:30,26.71352,4.95686,27.16951622,6.26352,1.82686,6.5245,20.45,3.13,20.68814636,26.34352,4.90686,26.79661025,6.26352,1.82686,6.5245,20.08,3.08,20.31484187
22/12/2020 23:00,25.47512,5.17066,25.99456604,6.34512,1.85066,6.6095,19.13,3.32,19.41595478,25.08512,5.16066,25.61045991,6.34512,1.85066,6.6095,18.74,3.31,19.03007357
22/12/2020 23:30,24.44224,5.95482,25.15716553,6.22224,1.81482,6.4815,18.22,4.14,18.68443202,24.06224,5.92482,24.78093795,6.22224,1.81482,6.4815,17.84,4.11,18.30731275
23/12/2020 00:00,23.49368,5.80524,24.20028536,6.22368,1.81524,6.483,17.27,3.99,17.72492595,23.13368,5.76524,23.84124876,6.22368,1.81524,6.483,16.91,3.95,17.36521235
23/12/2020 00:30,22.77248,5.51364,23.4304518,5.77248,1.68364,6.013,17,3.83,17.42609824,22.41248,5.47364,23.07119404,5.77248,1.68364,6.013,16.64,3.79,17.06615657
23/12/2020 01:00,23.17144,5.41542,23.79584849,5.64144,1.64542,5.8765,17.53,3.77,17.93080589,22.80144,5.35542,23.42191686,5.64144,1.64542,5.8765,17.16,3.71,17.55647174
23/12/2020 01:30,23.5664,5.4952,24.19860393,6.3264,1.8452,6.59,17.24,3.65,17.622148,23.1964,5.4552,23.82922953,6.3264,1.8452,6.59,16.87,3.61,17.25192743
23/12/2020 02:00,22.68904,5.78972,23.41609262,5.51904,1.60972,5.749,17.17,4.18,17.67148268,22.29904,5.96972,23.08429643,5.51904,1.60972,5.749,16.78,4.36,17.33718547
23/12/2020 02:30,22.63144,6.19542,23.46412806,6.12144,1.78542,6.3765,16.51,4.41,17.08883261,22.28144,6.14542,23.11338909,6.12144,1.78542,6.3765,16.16,4.36,16.73783738
23/12/2020 03:00,21.94528,5.76904,22.69090427,4.86528,1.41904,5.068,17.08,4.35,17.62523475,21.58528,5.77904,22.3455055,4.86528,1.41904,5.068,16.72,4.36,17.27912035
23/12/2020 03:30,22.09536,5.81448,22.84760625,6.01536,1.75448,6.266,16.08,4.06,16.58463144,21.74536,5.78448,22.50157529,6.01536,1.75448,6.266,15.73,4.03,16.2380356
23/12/2020 04:00,22.18792,6.04606,22.99692665,6.63792,1.93606,6.9145,15.55,4.11,16.08398582,21.83792,5.96606,22.63821154,6.63792,1.93606,6.9145,15.2,4.03,15.72516773
23/12/2020 04:30,22.03584,5.81212,22.78944895,6.07584,1.77212,6.329,15.96,4.04,16.46338969,21.67584,5.80212,22.43895355,6.07584,1.77212,6.329,15.6,4.03,16.11213518
23/12/2020 05:00,22.23632,5.91726,23.01016934,6.43632,1.87726,6.7045,15.8,4.04,16.30832916,21.88632,5.90726,22.66951089,6.43632,1.87726,6.7045,15.45,4.03,15.96694711
23/12/2020 05:30,22.47864,5.77502,23.20862151,6.18864,1.80502,6.4465,16.29,3.97,16.76678264,22.12864,5.72502,22.85722123,6.18864,1.80502,6.4465,15.94,3.92,16.41493223
23/12/2020 06:00,23.1664,5.6227,23.83897742,6.6264,1.9327,6.9025,16.54,3.69,16.94661323,22.8064,5.5927,23.48212457,6.6264,1.9327,6.9025,16.18,3.66,16.5887914
23/12/2020 06:30,23.96848,5.04414,24.49349673,5.80848,1.69414,6.0505,18.16,3.35,18.46640463,23.59848,5.01414,24.12529499,5.80848,1.69414,6.0505,17.79,3.32,18.09714066
23/12/2020 07:00,25.04832,4.43326,25.43761249,6.14832,1.79326,6.4045,18.9,2.64,19.08349025,24.67832,4.39326,25.06631627,6.14832,1.79326,6.4045,18.53,2.6,18.71151784
23/12/2020 07:30,26.16832,4.10826,26.4888424,5.54832,1.61826,5.7795,20.62,2.49,20.76979778,25.78832,4.03826,26.10258593,5.54832,1.61826,5.7795,20.24,2.42,20.38416052
23/12/2020 08:00,27.17672,3.72446,27.43074392,5.70672,1.66446,5.9445,21.47,2.06,21.56859986,26.79672,3.69446,27.05019847,5.70672,1.66446,5.9445,21.09,2.03,21.18747271
23/12/2020 08:30,28.33976,3.64868,28.57367429,6.02976,1.75868,6.281,22.31,1.89,22.38991291,27.95976,3.61868,28.19296054,6.02976,1.75868,6.281,21.93,1.86,22.0087369
23/12/2020 09:00,29.3944,3.7692,29.63507415,6.1344,1.7892,6.39,23.26,1.98,23.34412132,29.0044,3.7292,29.24315564,6.1344,1.7892,6.39,22.87,1.94,22.95213498
23/12/2020 09:30,30.27304,4.11172,30.55099331,6.38304,1.86172,6.649,23.89,2.25,23.99572045,29.86304,4.06172,30.13799475,6.38304,1.86172,6.649,23.48,2.2,23.58284122
23/12/2020 10:00,30.58112,3.88366,30.82673702,5.84112,1.70366,6.0845,24.74,2.18,24.83586117,30.17112,3.83366,30.41370466,5.84112,1.70366,6.0845,24.33,2.13,24.42305878
23/12/2020 10:30,31.06592,3.75756,31.2923416,6.02592,1.75756,6.277,25.04,2,25.11974522,30.65592,3.72756,30.88171198,6.02592,1.75756,6.277,24.63,1.97,24.7086584
23/12/2020 11:00,31.89112,3.41866,32.07383312,5.96112,1.73866,6.2095,25.93,1.68,25.98436645,31.46112,3.37866,31.64201977,5.96112,1.73866,6.2095,25.5,1.64,25.55268283
23/12/2020 11:30,31.93328,3.30054,32.10339446,4.97328,1.45054,5.1805,26.96,1.85,27.02339912,31.48328,3.25054,31.6506387,4.97328,1.45054,5.1805,26.51,1.8,26.57103875
23/12/2020 12:00,32.15848,3.78914,32.3809422,5.68848,1.65914,5.9255,26.47,2.13,26.55556062,31.71848,3.77914,31.94282193,5.68848,1.65914,5.9255,26.03,2.12,26.11618847
23/12/2020 12:30,32.29232,3.94026,32.53182411,5.93232,1.73026,6.1795,26.36,2.21,26.45248003,31.86232,3.85026,32.09411064,5.93232,1.73026,6.1795,25.93,2.12,26.01651975
23/12/2020 13:00,33.04184,4.23262,33.31183367,6.59184,1.92262,6.8665,26.45,2.31,26.55067984,32.60184,4.16262,32.86650843,6.59184,1.92262,6.8665,26.01,2.24,26.10627702
23/12/2020 13:30,33.54888,4.37884,33.83343892,7.29888,2.12884,7.603,26.25,2.25,26.34625211,33.10888,4.31884,33.38937426,7.29888,2.12884,7.603,25.81,2.19,25.90274503
23/12/2020 14:00,33.43,4.2825,33.7031854,8.1,2.3625,8.4375,25.33,1.92,25.40266325,33.01,4.2425,33.28150998,8.1,2.3625,8.4375,24.91,1.88,24.98084266
23/12/2020 14:30,33.58112,4.25866,33.85007837,9.80112,2.85866,10.2095,23.78,1.4,23.82117545,33.17112,4.21866,33.43830579,9.80112,2.85866,10.2095,23.37,1.36,23.40953865
23/12/2020 15:00,32.75672,4.21696,33.0270413,6.60672,1.92696,6.882,26.15,2.29,26.2500781,32.28672,4.39696,32.58474406,6.60672,1.92696,6.882,25.68,2.47,25.79851352
23/12/2020 15:30,32.39264,4.55702,32.71161197,7.05264,2.05702,7.3465,25.34,2.5,25.46302417,31.97264,4.52702,32.29154098,7.05264,2.05702,7.3465,24.92,2.47,25.04211053
23/12/2020 16:00,32.76464,4.42552,33.06216662,7.42464,2.16552,7.734,25.34,2.26,25.44058175,32.34464,4.37552,32.63925416,7.42464,2.16552,7.734,24.92,2.21,25.01780366
23/12/2020 16:30,33.6876,3.6243,33.8820003,6.5976,1.9243,6.8725,27.09,1.7,27.1432883,33.2376,3.5643,33.42816609,6.5976,1.9243,6.8725,26.64,1.64,26.69043274
23/12/2020 17:00,34.6768,3.3299,34.83631284,6.6168,1.9299,6.8925,28.06,1.4,28.09490345,34.2068,3.3199,34.36752686,6.6168,1.9299,6.8925,27.59,1.39,27.62499231
23/12/2020 17:30,34.79608,3.32594,34.95467151,6.94608,2.02594,7.2355,27.85,1.3,27.8803246,34.33608,3.32594,34.49678632,6.94608,2.02594,7.2355,27.39,1.3,27.42083332
23/12/2020 18:00,33.60696,2.67078,33.71291779,5.07696,1.48078,5.2885,28.53,1.19,28.55480695,33.14696,2.67078,33.25438352,5.07696,1.48078,5.2885,28.07,1.19,28.09521312
23/12/2020 18:30,32.75168,2.85174,32.8755983,3.81168,1.11174,3.9705,28.94,1.74,28.99226104,32.28168,2.85174,32.40739552,3.81168,1.11174,3.9705,28.47,1.74,28.5231222
23/12/2020 19:00,31.92848,3.62414,32.13350628,6.04848,1.76414,6.3005,25.88,1.86,25.94675317,31.48848,3.58414,31.69180387,6.04848,1.76414,6.3005,25.44,1.82,25.50501911
23/12/2020 19:30,31.05048,3.65014,31.26429002,6.96048,2.03014,7.2505,24.09,1.62,24.14440929,30.64048,3.60014,30.85125642,6.96048,2.03014,7.2505,23.68,1.57,23.73198896
23/12/2020 20:00,30.29776,3.85768,30.5423633,7.39776,2.15768,7.706,22.9,1.7,22.96301374,29.90776,3.81768,30.15043596,7.39776,2.15768,7.706,22.51,1.66,22.57112536
23/12/2020 20:30,29.52912,4.17766,29.82317507,7.56912,2.20766,7.8845,21.96,1.97,22.04818587,29.12912,4.12766,29.42011572,7.56912,2.20766,7.8845,21.56,1.92,21.64532282
23/12/2020 21:00,28.8472,4.2846,29.16365452,7.6272,2.2246,7.945,21.22,2.06,21.3197561,28.4672,4.2246,28.77896317,7.6272,2.2246,7.945,20.84,2,20.93574933
23/12/2020 21:30,27.72672,4.44696,28.08106934,7.56672,2.20696,7.882,20.16,2.24,20.28406271,27.34672,4.42696,27.70272675,7.56672,2.20696,7.882,19.78,2.22,19.90419051
23/12/2020 22:00,26.4516,4.2613,26.79264489,7.5816,2.2113,7.8975,18.87,2.05,18.98102737,26.0716,4.3313,26.42893275,7.5816,2.2113,7.8975,18.49,2.12,18.61113914
23/12/2020 22:30,25.14616,4.67138,25.57637883,7.61616,2.22138,7.9335,17.53,2.45,17.70037853,24.78616,4.62138,25.21330761,7.61616,2.22138,7.9335,17.17,2.4,17.33692303
23/12/2020 23:00,24.1844,4.9892,24.69366963,7.5744,2.2092,7.89,16.61,2.78,16.84103619,23.8244,4.9392,24.33100351,7.5744,2.2092,7.89,16.25,2.73,16.47772436
23/12/2020 23:30,23.4568,4.9549,23.97441345,7.4568,2.1749,7.7675,16,2.78,16.23971675,23.1068,4.9049,23.62164792,7.4568,2.1749,7.7675,15.65,2.73,15.88632745
24/12/2020 00:00,22.38568,5.38124,23.02338839,7.37568,2.15124,7.683,15.01,3.23,15.35359893,22.02568,5.47124,22.69504454,7.37568,2.15124,7.683,14.65,3.32,15.02148129
24/12/2020 00:30,22.12144,6.22542,22.98073023,8.04144,2.34542,8.3765,14.08,3.88,14.60482112,21.80144,6.19542,22.6646424,8.04144,2.34542,8.3765,13.76,3.85,14.28846038
24/12/2020 01:00,23.77832,6.95076,24.77340442,10.52832,3.07076,10.967,13.25,3.88,13.80640793,23.48832,6.92076,24.48669221,10.52832,3.07076,10.967,12.96,3.85,13.51976701
24/12/2020 01:30,24.13512,7.05566,25.14530484,11.74512,3.42566,12.2345,12.39,3.63,12.91080942,23.84512,7.03566,24.86142111,11.74512,3.42566,12.2345,12.1,3.61,12.62703845
24/12/2020 02:00,23.8656,6.6058,24.76294524,12.2256,3.5658,12.735,11.64,3.04,12.03042809,23.6056,6.5658,24.50171588,12.2256,3.5658,12.735,11.38,3,11.76878923
24/12/2020 02:30,23.64768,6.80474,24.60726023,12.66768,3.69474,13.1955,10.98,3.11,11.4119455,23.39768,6.75474,24.35319162,12.66768,3.69474,13.1955,10.73,3.06,11.15779996
24/12/2020 03:00,23.11152,7.03336,24.15803199,12.49152,3.64336,13.012,10.62,3.39,11.14793703,22.85152,7.22336,23.96599458,12.49152,3.64336,13.012,10.36,3.58,10.96111308
24/12/2020 03:30,22.87016,7.52838,24.0773903,12.44016,3.62838,12.9585,10.43,3.9,11.13529973,22.63016,7.48838,23.83694562,12.44016,3.62838,12.9585,10.19,3.86,10.89659121
24/12/2020 04:00,21.15784,6.53312,22.14352841,9.02784,2.63312,9.404,12.13,3.9,12.74154229,20.88784,6.49312,21.87378493,9.02784,2.63312,9.404,11.86,3.86,12.47233739
24/12/2020 04:30,20.31416,6.01038,21.1846587,7.06416,2.06038,7.3585,13.25,3.95,13.82624316,20.02416,5.92038,20.88104123,7.06416,2.06038,7.3585,12.96,3.86,13.52261809
24/12/2020 05:00,20.40744,5.96092,21.26020166,7.23744,2.11092,7.539,13.17,3.85,13.72120257,20.10744,5.97092,20.97524801,7.23744,2.11092,7.539,12.87,3.86,13.43638716
24/12/2020 05:30,20.88872,5.59296,21.62451907,7.03872,2.05296,7.332,13.85,3.54,14.29524746,20.58872,5.52296,21.31662446,7.03872,2.05296,7.332,13.55,3.47,13.98725849
24/12/2020 06:00,21.57184,5.46512,22.2533552,7.25184,2.11512,7.554,14.32,3.35,14.70662776,21.26184,5.39512,21.93565955,7.25184,2.11512,7.554,14.01,3.28,14.38883248
24/12/2020 06:30,23.33472,4.16096,23.70280037,6.65472,1.94096,6.932,16.68,2.22,16.82708531,22.99472,4.12096,23.36106717,6.65472,1.94096,6.932,16.34,2.18,16.48478086
24/12/2020 07:00,24.27264,3.84952,24.57600164,5.79264,1.68952,6.034,18.48,2.16,18.60580555,23.91264,3.80952,24.21418581,5.79264,1.68952,6.034,18.12,2.12,18.24359614
24/12/2020 07:30,25.48992,3.48206,25.72665473,3.94992,1.15206,4.1145,21.54,2.33,21.66565254,25.10992,3.44206,25.34474027,3.94992,1.15206,4.1145,21.16,2.29,21.28355468
24/12/2020 08:00,26.37592,3.48006,26.6045104,5.48592,1.60006,5.7145,20.89,1.88,20.9744249,26.00592,3.44006,26.23245867,5.48592,1.60006,5.7145,20.52,1.84,20.60232997
24/12/2020 08:30,27.96768,4.03974,28.25793028,8.22768,2.39974,8.5705,19.74,1.64,19.80800848,27.59768,3.98974,27.88458296,8.22768,2.39974,8.5705,19.37,1.59,19.43514857
24/12/2020 09:00,29.35976,4.05368,29.63828316,8.06976,2.35368,8.406,21.29,1.7,21.3577644,28.98976,4.01368,29.26629139,8.06976,2.35368,8.406,20.92,1.66,20.98575707
24/12/2020 09:30,29.9752,3.8586,30.22253148,8.1552,2.3786,8.495,21.82,1.48,21.87013489,29.5952,3.8186,29.84053567,8.1552,2.3786,8.495,21.44,1.44,21.4883038
24/12/2020 10:00,30.74192,4.10556,31.01485561,9.48192,2.76556,9.877,21.26,1.34,21.30218768,30.36192,4.06556,30.63290656,9.48192,2.76556,9.877,20.88,1.3,20.92043021
24/12/2020 10:30,31.43488,4.83934,31.80520228,11.41488,3.32934,11.8905,20.02,1.51,20.0768648,31.06488,4.78934,31.43190333,11.41488,3.32934,11.8905,19.65,1.46,19.70416453
24/12/2020 11:00,31.1384,5.0637,31.54744066,11.4984,3.3537,11.9775,19.64,1.71,19.71430192,30.7684,5.0137,31.17421412,11.4984,3.3537,11.9775,19.27,1.66,19.34136758
24/12/2020 11:30,31.59136,5.13498,32.00596892,12.77136,3.72498,13.3035,18.82,1.41,18.8727449,31.23136,5.08498,31.6426116,12.77136,3.72498,13.3035,18.46,1.36,18.51002971
24/12/2020 12:00,31.24504,4.80772,31.6127616,12.09504,3.52772,12.599,19.15,1.28,19.19273039,30.88504,4.76772,31.25086958,12.09504,3.52772,12.599,18.79,1.24,18.83087093
24/12/2020 12:30,30.446,3.743,30.67521744,7.896,2.303,8.225,22.55,1.44,22.59593105,30.076,3.703,30.3031019,7.896,2.303,8.225,22.18,1.4,22.22414003
24/12/2020 13:00,30.47016,3.89338,30.71789476,9.20016,2.68338,9.5835,21.27,1.21,21.30438922,30.10016,3.85338,30.34580975,9.20016,2.68338,9.5835,20.9,1.17,20.93272319
24/12/2020 13:30,30.69808,3.50194,30.89717947,7.85808,2.29194,8.1855,22.84,1.21,22.87202877,30.30808,3.46194,30.50515927,7.85808,2.29194,8.1855,22.45,1.17,22.48046708
24/12/2020 14:00,30.3968,3.7449,30.62661794,7.6968,2.2449,8.0175,22.7,1.5,22.74950549,30.0168,3.6849,30.24213568,7.6968,2.2449,8.0175,22.32,1.44,22.36640338
24/12/2020 14:30,29.50296,4.17628,29.79707978,7.87296,2.29628,8.201,21.63,1.88,21.71154762,29.13296,4.11628,29.42232349,7.87296,2.29628,8.201,21.26,1.82,21.33775996
24/12/2020 15:00,29.4336,4.6698,29.80174225,7.9536,2.3198,8.285,21.48,2.35,21.60816744,29.0536,4.6098,29.41703467,7.9536,2.3198,8.285,21.1,2.29,21.22390398
24/12/2020 15:30,30.57168,5.43174,31.05046566,9.09168,2.65174,9.4705,21.48,2.78,21.65915049,30.19168,5.36174,30.66407992,9.09168,2.65174,9.4705,21.1,2.71,21.27331897
24/12/2020 16:00,30.60184,5.37012,31.06945124,8.09184,2.36012,8.429,22.51,3.01,22.71035447,30.21184,5.33012,30.67842003,8.09184,2.36012,8.429,22.12,2.97,22.31849681
24/12/2020 16:30,31.73408,5.63744,32.23092557,9.93408,2.89744,10.348,21.8,2.74,21.97151793,31.35408,5.55744,31.84279309,9.93408,2.89744,10.348,21.42,2.66,21.5845315
24/12/2020 17:00,33.11816,5.81738,33.62520531,11.16816,3.25738,11.6335,21.95,2.56,22.09878051,32.73816,5.73738,33.23709749,11.16816,3.25738,11.6335,21.57,2.48,21.71210031
24/12/2020 17:30,33.73368,6.04774,34.27150895,12.88368,3.75774,13.4205,20.85,2.29,20.97538081,33.36368,5.98774,33.89672806,12.88368,3.75774,13.4205,20.48,2.23,20.60105094
24/12/2020 18:00,33.5704,6.1372,34.12677805,13.1904,3.8472,13.74,20.38,2.29,20.50825444,33.2104,6.0772,33.76185759,13.1904,3.8472,13.74,20.02,2.23,20.14381543
24/12/2020 18:30,32.4856,6.0408,33.04247981,12.1056,3.5308,12.61,20.38,2.51,20.53398403,32.1256,5.9608,32.67392404,12.1056,3.5308,12.61,20.02,2.43,20.16693581
24/12/2020 19:00,32.15088,6.38484,32.77873192,12.29088,3.58484,12.803,19.86,2.8,20.05641045,31.78088,6.31484,32.40218415,12.29088,3.58484,12.803,19.49,2.73,19.68026931
24/12/2020 19:30,31.14272,6.11996,31.73835092,11.14272,3.24996,11.607,20,2.87,20.20487317,30.77272,6.03996,31.35986947,11.14272,3.24996,11.607,19.63,2.79,19.82727919
24/12/2020 20:00,29.98288,6.28834,30.63521361,10.62288,3.09834,11.0655,19.36,3.19,19.62105247,29.62288,6.24834,30.27468864,10.62288,3.09834,11.0655,19,3.15,19.25934838
24/12/2020 20:30,29.43752,6.38886,30.1228338,10.96752,3.19886,11.4245,18.47,3.19,18.74345219,29.07752,6.34886,29.76256361,10.96752,3.19886,11.4245,18.11,3.15,18.38190959
24/12/2020 21:00,28.50552,6.40036,29.2152234,10.59552,3.09036,11.037,17.91,3.31,18.21329734,28.14552,6.35036,28.85303049,10.59552,3.09036,11.037,17.55,3.26,17.85021288
24/12/2020 21:30,27.8396,6.7253,28.64040831,11.7096,3.4153,12.1975,16.13,3.31,16.46611672,27.4996,6.6753,28.29819129,11.7096,3.4153,12.1975,15.79,3.26,16.12301771
24/12/2020 22:00,26.7668,6.7874,27.61395265,10.9968,3.2074,11.455,15.77,3.58,16.17124918,26.4268,6.7374,27.27211611,10.9968,3.2074,11.455,15.43,3.53,15.8286386
24/12/2020 22:30,24.71424,6.38082,25.52466499,8.81424,2.57082,9.1815,15.9,3.81,16.35011009,24.35424,6.57082,25.22508041,8.81424,2.57082,9.1815,15.54,4,16.0465448
24/12/2020 23:00,24.08504,7.91272,25.35153427,10.05504,2.93272,10.474,14.03,4.98,14.88762238,23.78504,7.83272,25.04155807,10.05504,2.93272,10.474,13.73,4.9,14.57816518
24/12/2020 23:30,22.67768,7.50224,23.88641403,8.64768,2.52224,9.008,14.03,4.98,14.88762238,22.37768,7.42224,23.57647575,8.64768,2.52224,9.008,13.73,4.9,14.57816518
25/12/2020 00:00,22.33784,7.87812,23.68636466,9.38784,2.73812,9.779,12.95,5.14,13.93277072,22.04784,7.81812,23.39295298,9.38784,2.73812,9.779,12.66,5.08,13.64118763
25/12/2020 00:30,21.67792,7.68106,22.99849774,7.71792,2.25106,8.0395,13.96,5.43,14.97886845,21.37792,7.64106,22.70245056,7.71792,2.25106,8.0395,13.66,5.39,14.68494808
25/12/2020 01:00,22.6352,7.9311,23.98446635,8.5752,2.5011,8.9325,14.06,5.43,15.07211,22.3352,7.8911,23.68819576,8.5752,2.5011,8.9325,13.76,5.39,14.77801407
25/12/2020 01:30,22.3396,7.9653,23.71716113,9.0696,2.6453,9.4475,13.27,5.32,14.29668843,22.0496,7.9053,23.42389012,9.0696,2.6453,9.4475,12.98,5.26,14.00528472
25/12/2020 02:00,21.75776,7.58268,23.04120562,7.75776,2.26268,8.081,14,5.32,14.97672861,21.44776,7.52268,22.72877303,7.75776,2.26268,8.081,13.69,5.26,14.66573217
25/12/2020 02:30,21.41512,7.42566,22.66600519,7.90512,2.30566,8.2345,13.51,5.12,14.44764687,21.12512,7.38566,22.37897828,7.90512,2.30566,8.2345,13.22,5.08,14.16244329
25/12/2020 03:00,21.00712,7.21416,22.21133033,7.55712,2.20416,7.872,13.45,5.01,14.35279067,20.71712,7.17416,21.92413357,7.55712,2.20416,7.872,13.16,4.97,14.06721365
25/12/2020 03:30,20.85552,7.02786,22.00780613,7.29552,2.12786,7.5995,13.56,4.9,14.41816909,20.56552,6.95786,21.71065242,7.29552,2.12786,7.5995,13.27,4.83,14.12167837
25/12/2020 04:00,20.7256,7.2433,21.95486029,8.2056,2.3933,8.5475,12.52,4.85,13.4265744,20.4456,7.2233,21.68406379,8.2056,2.3933,8.5475,12.24,4.83,13.15851435
25/12/2020 04:30,20.63816,7.17988,21.85141471,7.98816,2.32988,8.321,12.65,4.85,13.54787806,20.35816,7.08988,21.55739031,7.98816,2.32988,8.321,12.37,4.76,13.25422574
25/12/2020 05:00,20.80008,7.27544,22.03577444,8.83008,2.57544,9.198,11.97,4.7,12.85966174,20.52008,7.22544,21.75501474,8.83008,2.57544,9.198,11.69,4.65,12.58088232
25/12/2020 05:30,20.95472,7.20096,22.15748441,8.57472,2.50096,8.932,12.38,4.7,13.24214484,20.67472,7.15096,21.87647769,8.57472,2.50096,8.932,12.1,4.65,12.96273505
25/12/2020 06:00,20.98472,6.94596,22.10440757,8.45472,2.46596,8.807,12.53,4.48,13.30681404,20.69472,6.88596,21.81027008,8.45472,2.46596,8.807,12.24,4.42,13.01360826
25/12/2020 06:30,21.97304,7.11422,23.09603024,9.44304,2.75422,9.8365,12.53,4.36,13.26689489,21.63304,7.04422,22.75103196,9.44304,2.75422,9.8365,12.19,4.29,12.92285572
25/12/2020 07:00,22.28368,6.75274,23.28437012,8.20368,2.39274,8.5455,14.08,4.36,14.73960651,21.98368,6.73274,22.99156311,8.20368,2.39274,8.5455,13.78,4.34,14.44728348
25/12/2020 07:30,22.96488,6.70934,23.92490244,7.09488,2.06934,7.3905,15.87,4.64,16.53440353,22.62488,6.60934,23.57050212,7.09488,2.06934,7.3905,15.53,4.54,16.18000309
25/12/2020 08:00,24.47304,6.60672,25.34913087,7.22304,2.10672,7.524,17.25,4.5,17.82729649,24.13304,6.53672,25.00264642,7.22304,2.10672,7.524,16.91,4.43,17.48064644
25/12/2020 08:30,25.16328,6.34304,25.95042999,6.11328,1.78304,6.368,19.05,4.56,19.58816224,24.80328,6.30304,25.59161996,6.11328,1.78304,6.368,18.69,4.52,19.22879351
25/12/2020 09:00,26.33504,6.61022,27.15196752,6.51504,1.90022,6.7865,19.82,4.71,20.37195376,25.98504,6.55022,26.7979045,6.51504,1.90022,6.7865,19.47,4.65,20.01757728
25/12/2020 09:30,27.84648,6.98564,28.70932975,8.07648,2.35564,8.413,19.77,4.63,20.30492059,27.48648,6.88564,28.33581869,8.07648,2.35564,8.413,19.41,4.53,19.93160806
25/12/2020 10:00,28.45512,6.99566,29.3024421,8.62512,2.51566,8.9845,19.83,4.48,20.32976389,28.09512,6.93566,28.93854087,8.62512,2.51566,8.9845,19.47,4.42,19.96540258
25/12/2020 10:30,28.83368,6.77774,29.6195689,8.08368,2.35774,8.4205,20.75,4.42,21.2155344,28.47368,6.77774,29.26923662,8.08368,2.35774,8.4205,20.39,4.42,20.86356873
25/12/2020 11:00,29.63808,6.48194,30.33861124,8.33808,2.43194,8.6855,21.3,4.05,21.68161664,29.25808,6.43194,29.95672041,8.33808,2.43194,8.6855,20.92,4,21.2989765
25/12/2020 11:30,29.97112,5.91366,30.54896739,8.48112,2.47366,8.8345,21.49,3.44,21.76358656,29.58112,5.93366,30.17036595,8.48112,2.47366,8.8345,21.1,3.46,21.38180535
25/12/2020 12:00,31.24152,5.71586,31.76009489,9.07152,2.64586,9.4495,22.17,3.07,22.38155044,30.85152,5.64586,31.3638649,9.07152,2.64586,9.4495,21.78,3,21.98564077
25/12/2020 12:30,31.55192,5.74806,32.07123087,9.18192,2.67806,9.5645,22.37,3.07,22.5796767,31.16192,5.67806,31.67499998,9.18192,2.67806,9.5645,21.98,3,22.18378687
25/12/2020 13:00,31.4852,5.3611,31.93836584,7.8552,2.2911,8.1825,23.63,3.07,23.82859207,31.0952,5.2911,31.54214961,7.8552,2.2911,8.1825,23.24,3,23.43283167
25/12/2020 13:30,32.62632,5.42976,33.07505178,8.53632,2.48976,8.892,24.09,2.94,24.26873915,32.23632,5.37976,32.68213801,8.53632,2.48976,8.892,23.7,2.89,23.87555444
25/12/2020 14:00,33.0168,5.4649,33.46601581,8.6568,2.5249,9.0175,24.36,2.94,24.5367724,32.6268,5.4149,33.07308906,8.6568,2.5249,9.0175,23.97,2.89,24.14359128
25/12/2020 14:30,32.3208,5.4044,32.76952322,7.6608,2.2344,7.98,24.66,3.17,24.86291415,31.9208,5.3344,32.36345618,7.6608,2.2344,7.98,24.26,3.1,24.45726068
25/12/2020 15:00,30.99912,5.10766,31.41709139,5.88912,1.71766,6.1345,25.11,3.39,25.3378018,30.57912,5.03766,30.99129875,5.88912,1.71766,6.1345,24.69,3.32,24.91221588
25/12/2020 15:30,30.8388,5.3684,31.30257664,6.5088,1.8984,6.78,24.33,3.47,24.57620394,30.4388,5.3284,30.90165678,6.5088,1.8984,6.78,23.93,3.43,24.17456928
25/12/2020 16:00,31.20944,5.75942,31.73641542,7.84944,2.28942,8.1765,23.36,3.47,23.61631851,30.81944,5.71942,31.34564798,7.84944,2.28942,8.1765,22.97,3.43,23.22468084
25/12/2020 16:30,30.80888,5.45134,31.28744468,6.99888,2.04134,7.2905,23.81,3.41,24.05294577,30.40888,5.41134,30.88660848,6.99888,2.04134,7.2905,23.41,3.37,23.65132132
25/12/2020 17:00,31.1156,5.4408,31.58770121,7.3056,2.1308,7.61,23.81,3.31,24.03897252,30.7156,5.4008,31.18680368,7.3056,2.1308,7.61,23.41,3.27,23.63727988
25/12/2020 17:30,30.15312,5.61466,30.67140448,6.87312,2.00466,7.1595,23.28,3.61,23.55823635,29.76312,5.58466,30.28253192,6.87312,2.00466,7.1595,22.89,3.58,23.16826493
25/12/2020 18:00,30.12976,6.22868,30.76684729,8.42976,2.45868,8.781,21.7,3.77,22.02505165,29.74976,6.18868,30.38664148,8.42976,2.45868,8.781,21.32,3.73,21.64382822
25/12/2020 18:30,29.26648,6.31064,29.93912204,8.19648,2.39064,8.538,21.07,3.92,21.43154917,28.89648,6.27064,29.56902911,8.19648,2.39064,8.538,20.7,3.88,21.06049382
25/12/2020 19:00,28.50264,6.61702,29.26064662,8.49264,2.47702,8.8465,20.01,4.14,20.4337882,28.13264,6.56702,28.88894572,8.49264,2.47702,8.8465,19.64,4.09,20.06134841
25/12/2020 19:30,27.18288,6.23084,27.88785277,6.96288,2.03084,7.253,20.22,4.2,20.65159558,26.81288,6.20084,27.52055506,6.96288,2.03084,7.253,19.85,4.17,20.28327883
25/12/2020 20:00,27.29488,6.53184,28.06555554,7.99488,2.33184,8.328,19.3,4.2,19.75170879,26.92488,6.43184,27.68244442,7.99488,2.33184,8.328,18.93,4.1,19.36891582
25/12/2020 20:30,27.0892,6.6031,27.88235439,8.2392,2.4031,8.5825,18.85,4.2,19.31223705,26.7292,6.6131,27.5351271,8.2392,2.4031,8.5825,18.49,4.21,18.96323285
25/12/2020 21:00,26.3348,6.7939,27.19703602,8.5848,2.5039,8.9425,17.75,4.29,18.26106788,25.9748,6.7139,26.82846787,8.5848,2.5039,8.9425,17.39,4.21,17.89235032
25/12/2020 21:30,25.888,6.8515,26.77931284,8.268,2.4115,8.6125,17.62,4.44,18.17080075,25.528,6.8015,26.41853868,8.268,2.4115,8.6125,17.26,4.39,17.80953958
25/12/2020 22:00,24.98416,6.86538,25.91026232,7.66416,2.23538,7.9835,17.32,4.63,17.92817057,24.62416,6.78538,25.5419388,7.66416,2.23538,7.9835,16.96,4.55,17.5597295
25/12/2020 22:30,24.40544,7.64992,25.57629327,8.60544,2.50992,8.964,15.8,5.14,16.61504138,24.06544,7.63992,25.24903523,8.60544,2.50992,8.964,15.46,5.13,16.28890727
25/12/2020 23:00,22.89136,8.10498,24.28384367,9.41136,2.74498,9.8035,13.48,5.36,14.50655024,22.60136,8.06498,23.99719517,9.41136,2.74498,9.8035,13.19,5.32,14.22246462
25/12/2020 23:30,23.07144,8.47542,24.57893586,10.68144,3.11542,11.1265,12.39,5.36,13.49969259,22.77144,8.37542,24.26285515,10.68144,3.11542,11.1265,12.09,5.26,13.18467671
26/12/2020 00:00,22.25976,8.23868,23.73547479,9.86976,2.87868,10.281,12.39,5.36,13.49969259,21.95976,8.20868,23.44383686,9.86976,2.87868,10.281,12.09,5.33,13.21275899
26/12/2020 00:30,22.0068,7.9524,23.39957077,9.6768,2.8224,10.08,12.33,5.13,13.35461718,21.7668,7.9024,23.156889,9.6768,2.8224,10.08,12.09,5.08,13.11390483
26/12/2020 01:00,22.6212,7.7516,23.9124652,10.2912,3.0016,10.72,12.33,4.75,13.2133039,22.3812,7.7116,23.67249222,10.2912,3.0016,10.72,12.09,4.71,12.97506069
26/12/2020 01:30,22.29752,7.98386,23.68377965,11.08752,3.23386,11.5495,11.21,4.75,12.1748347,22.03752,7.88386,23.40528864,11.08752,3.23386,11.5495,10.95,4.65,11.89642804
26/12/2020 02:00,22.09912,8.07766,23.52912442,10.68912,3.11766,11.1345,11.41,4.96,12.44145088,21.82912,7.97766,23.24120348,10.68912,3.11766,11.1345,11.14,4.86,12.15397877
26/12/2020 02:30,21.25088,7.93234,22.6830756,10.19088,2.97234,10.6155,11.06,4.96,12.12127056,20.98088,7.83234,22.39515295,10.19088,2.97234,10.6155,10.79,4.86,11.83400608
26/12/2020 03:00,20.74776,7.64268,22.11063325,9.19776,2.68268,9.581,11.55,4.96,12.56996818,20.47776,7.54268,21.8227101,9.19776,2.68268,9.581,11.28,4.86,12.28242647
26/12/2020 03:30,20.69088,7.41484,21.97936231,9.41088,2.74484,9.803,11.28,4.67,12.20849295,20.42088,7.35484,21.70497665,9.41088,2.74484,9.803,11.01,4.61,11.93617192
26/12/2020 04:00,20.452,7.3135,21.72030355,8.172,2.3835,8.5125,12.28,4.93,13.23266035,20.162,7.2235,21.41693714,8.172,2.3835,8.5125,11.99,4.84,12.93003094
26/12/2020 04:30,20.4116,7.2613,21.66471537,8.5416,2.4913,8.8975,11.87,4.77,12.79256815,20.1316,7.2213,21.38757799,8.5416,2.4913,8.8975,11.59,4.73,12.518027
26/12/2020 05:00,20.18256,7.41908,21.50298761,9.08256,2.64908,9.461,11.1,4.77,12.08151067,19.92256,7.30908,21.22100486,9.08256,2.64908,9.461,10.84,4.66,11.79920336
26/12/2020 05:30,19.84344,7.41892,21.18495893,8.53344,2.48892,8.889,11.31,4.93,12.33778748,19.57344,7.35892,20.91107977,8.53344,2.48892,8.889,11.04,4.87,12.06642035
26/12/2020 06:00,20.23488,7.59184,21.61218182,9.43488,2.75184,9.828,10.8,4.84,11.83493135,19.97488,7.53184,21.3477035,9.43488,2.75184,9.828,10.54,4.78,11.57324501
26/12/2020 06:30,20.65416,7.53788,21.98667688,9.76416,2.84788,10.171,10.89,4.69,11.8569895,20.39416,7.46788,21.71844824,9.76416,2.84788,10.171,10.63,4.62,11.59056944
26/12/2020 07:00,21.25816,7.64988,22.59269861,10.14816,2.95988,10.571,11.11,4.69,12.05936151,20.99816,7.51988,22.30406507,10.14816,2.95988,10.571,10.85,4.56,11.7692863
26/12/2020 07:30,21.81728,7.65004,23.11961978,10.45728,3.05004,10.893,11.36,4.6,12.25600261,21.54728,7.61004,22.85165167,10.45728,3.05004,10.893,11.09,4.56,11.99090072
26/12/2020 08:00,22.12224,7.53232,23.3694105,10.36224,3.02232,10.794,11.76,4.51,12.59514589,21.85224,7.48232,23.09773811,10.36224,3.02232,10.794,11.49,4.46,12.32524645
26/12/2020 08:30,22.15904,7.24222,23.31250317,9.05904,2.64222,9.4365,13.1,4.6,13.88416364,21.85904,7.20222,23.01498648,9.05904,2.64222,9.4365,12.8,4.56,13.5879947
26/12/2020 09:00,22.47144,7.01542,23.54106483,8.28144,2.41542,8.6265,14.19,4.6,14.91697355,22.16144,6.97542,23.23329307,8.28144,2.41542,8.6265,13.88,4.56,14.60985968
26/12/2020 09:30,23.6248,7.0039,24.6411402,9.0648,2.6439,9.4425,14.56,4.36,15.19878943,23.3148,6.9539,24.32974772,9.0648,2.6439,9.4425,14.25,4.31,14.8875317
26/12/2020 10:00,25.00024,7.32882,26.05232432,11.07024,3.22882,11.5315,13.93,4.1,14.52084364,24.70024,7.28882,25.75322801,11.07024,3.22882,11.5315,13.63,4.06,14.22183181
26/12/2020 10:30,25.38064,6.85602,26.29033847,9.86064,2.87602,10.2715,15.52,3.98,16.0221971,25.04064,6.81602,25.95172018,9.86064,2.87602,10.2715,15.18,3.94,15.68298441
26/12/2020 11:00,26.17632,6.66976,27.01269011,11.41632,3.32976,11.892,14.76,3.34,15.13318208,25.83632,6.72976,26.69841008,11.41632,3.32976,11.892,14.42,3.4,14.8154109
26/12/2020 11:30,27.11024,6.34632,27.843148,12.09024,3.52632,12.594,15.02,2.82,15.28243436,26.78024,6.26632,27.50360014,12.09024,3.52632,12.594,14.69,2.74,14.94334969
26/12/2020 12:00,26.988,6.114,27.67188356,11.088,3.234,11.55,15.9,2.88,16.1587252,26.638,6.044,27.31506874,11.088,3.234,11.55,15.55,2.81,15.80185432
26/12/2020 12:30,28.02608,6.20344,28.70442175,11.80608,3.44344,12.298,16.22,2.76,16.4531456,27.68608,6.14344,28.35949366,11.80608,3.44344,12.298,15.88,2.7,16.10789868
26/12/2020 13:00,28.28376,6.18818,28.95280041,11.99376,3.49818,12.4935,16.29,2.69,16.51060871,27.94376,6.19818,28.62291317,11.99376,3.49818,12.4935,15.95,2.7,16.17691256
26/12/2020 13:30,28.37728,6.26754,29.06117819,12.43728,3.62754,12.9555,15.94,2.64,16.15714084,28.03728,6.21754,28.71840653,12.43728,3.62754,12.9555,15.6,2.59,15.81354167
26/12/2020 14:00,28.46192,6.32306,29.15582237,12.42192,3.62306,12.9395,16.04,2.7,16.26565707,28.12192,6.26306,28.81090601,12.42192,3.62306,12.9395,15.7,2.64,15.92041457
26/12/2020 14:30,27.87104,6.25072,28.56337465,11.83104,3.45072,12.324,16.04,2.8,16.28255508,27.53104,6.19072,28.21849,11.83104,3.45072,12.324,15.7,2.74,15.93730216
26/12/2020 15:00,28.34672,6.40696,29.06175616,12.36672,3.60696,12.882,15.98,2.8,16.22345216,28.00672,6.34696,28.71689862,12.36672,3.60696,12.882,15.64,2.74,15.87819889
26/12/2020 15:30,28.15024,6.10882,28.80544556,11.79024,3.43882,12.2815,16.36,2.67,16.57644413,27.80024,6.07882,28.4570799,11.79024,3.43882,12.2815,16.01,2.64,16.22620412
26/12/2020 16:00,28.64784,6.09062,29.28812709,11.72784,3.42062,12.2165,16.92,2.67,17.12936952,28.28784,6.00062,28.91728432,11.72784,3.42062,12.2165,16.56,2.58,16.75977327
26/12/2020 16:30,29.58432,6.08876,30.2043869,12.06432,3.51876,12.567,17.52,2.57,17.70749276,29.24432,6.03876,29.86129392,12.06432,3.51876,12.567,17.18,2.52,17.36383598
26/12/2020 17:00,29.9088,6.0184,30.50831782,12.0288,3.5084,12.53,17.88,2.51,18.05531778,29.5388,5.9584,30.13375576,12.0288,3.5084,12.53,17.51,2.45,17.68057126
26/12/2020 17:30,30.06848,5.93164,30.64796637,12.10848,3.53164,12.613,17.96,2.4,18.1196468,29.69848,5.88164,30.27529361,12.10848,3.53164,12.613,17.59,2.35,17.74628412
26/12/2020 18:00,30.31872,6.14546,30.93527858,12.25872,3.57546,12.7695,18.06,2.57,18.24194343,29.95872,6.02546,30.55864971,12.25872,3.57546,12.7695,17.7,2.45,17.86875765
26/12/2020 18:30,29.67312,6.29966,30.334465,12.51312,3.64966,13.0345,17.16,2.65,17.36341268,29.32312,6.23966,29.97963848,12.51312,3.64966,13.0345,16.81,2.59,17.00835677
26/12/2020 19:00,29.05496,6.26978,29.72374206,12.20496,3.55978,12.7135,16.85,2.71,17.0665345,28.71496,6.19978,29.37662676,12.20496,3.55978,12.7135,16.51,2.64,16.71973983
26/12/2020 19:30,28.88368,6.49024,29.60388801,12.34368,3.60024,12.858,16.54,2.89,16.79058367,28.53368,6.46024,29.25586429,12.34368,3.60024,12.858,16.19,2.86,16.44067213
26/12/2020 20:00,28.11216,6.50438,28.85481761,12.39216,3.61438,12.9085,15.72,2.89,15.98344456,27.78216,6.47438,28.52658428,12.39216,3.61438,12.9085,15.39,2.86,15.65348843
26/12/2020 20:30,27.7744,6.7767,28.58917554,12.6744,3.6967,13.2025,15.1,3.08,15.41091821,27.4444,6.6767,28.24488297,12.6744,3.6967,13.2025,14.77,2.98,15.06762423
26/12/2020 21:00,27.15968,6.72574,27.98006069,12.49968,3.64574,13.0205,14.66,3.08,14.9800534,26.84968,6.62574,27.65512153,12.49968,3.64574,13.0205,14.35,2.98,14.6561557
26/12/2020 21:30,26.38536,6.91448,27.27631309,12.73536,3.71448,13.266,13.65,3.2,14.02007489,26.07536,6.89448,26.97143403,12.73536,3.71448,13.266,13.34,3.18,13.71378868
26/12/2020 22:00,25.41672,7.60446,26.52993531,12.66672,3.69446,13.1945,12.75,3.91,13.33606389,25.12672,7.59446,26.24934058,12.66672,3.69446,13.1945,12.46,3.9,13.05609436
26/12/2020 22:30,24.57392,8.06656,25.86400848,12.91392,3.76656,13.452,11.66,4.3,12.42761441,24.31392,7.99656,25.59514949,12.91392,3.76656,13.452,11.4,4.23,12.15947778
26/12/2020 23:00,23.76024,7.85132,25.02383325,12.69024,3.70132,13.219,11.07,4.15,11.82232634,23.50024,7.79132,24.75814911,12.69024,3.70132,13.219,10.81,4.09,11.55786312
26/12/2020 23:30,23.13712,7.58916,24.34998299,12.71712,3.70916,13.247,10.42,3.88,11.1189388,22.89712,7.55916,24.11263163,12.71712,3.70916,13.247,10.18,3.85,10.88369882
27/12/2020 00:00,22.38544,7.45242,23.59335686,12.62544,3.68242,13.1515,9.76,3.77,10.46281511,22.14544,7.39242,23.34669969,12.62544,3.68242,13.1515,9.52,3.71,10.21736267
27/12/2020 00:30,22.18192,7.88306,23.54103247,12.42192,3.62306,12.9395,9.76,4.26,10.64918776,21.94192,7.81306,23.29145251,12.42192,3.62306,12.9395,9.52,4.19,10.40127396
27/12/2020 01:00,22.4736,7.9598,23.84158369,12.0336,3.5098,12.535,10.44,4.45,11.34883694,22.2236,7.9098,23.58926309,12.0336,3.5098,12.535,10.19,4.4,11.09937386
27/12/2020 01:30,22.17424,7.39832,23.37588626,10.31424,3.00832,10.744,11.86,4.39,12.64641056,21.90424,7.40832,23.12312555,10.31424,3.00832,10.744,11.59,4.4,12.39710047
27/12/2020 02:00,22.10784,7.39562,23.31205235,11.12784,3.24562,11.5915,10.98,4.15,11.7380961,21.85784,7.35562,23.06231374,11.12784,3.24562,11.5915,10.73,4.11,11.49021323
27/12/2020 02:30,21.74736,7.29798,22.93922795,12.02736,3.50798,12.5285,9.72,3.79,10.4327609,21.50736,7.27798,22.70540744,12.02736,3.50798,12.5285,9.48,3.77,10.20212233
27/12/2020 03:00,21.33856,7.36958,22.57531511,12.71856,3.70958,13.2485,8.62,3.66,9.364827815,21.09856,7.31958,22.33216258,12.71856,3.70958,13.2485,8.38,3.61,9.124499986
27/12/2020 03:30,21.0384,7.3712,22.2923499,12.5184,3.6512,13.04,8.52,3.72,9.296709095,20.8184,7.3112,22.06489121,12.5184,3.6512,13.04,8.3,3.66,9.071141053
27/12/2020 04:00,20.75648,7.36814,22.02546138,11.85648,3.45814,12.3505,8.9,3.91,9.721013322,20.51648,7.30814,21.77923006,11.85648,3.45814,12.3505,8.66,3.85,9.47724116
27/12/2020 04:30,20.49368,7.76024,21.91374557,11.86368,3.46024,12.358,8.63,4.3,9.641934453,20.25368,7.69024,21.66451811,11.86368,3.46024,12.358,8.39,4.23,9.396009791
27/12/2020 05:00,20.13584,7.99712,21.66577903,11.95584,3.48712,12.454,8.18,4.51,9.340904667,19.88584,7.97712,21.42617735,11.95584,3.48712,12.454,7.93,4.49,9.11290294
27/12/2020 05:30,19.99296,7.88128,21.4903007,11.35296,3.31128,11.826,8.64,4.57,9.774175157,19.73296,7.87128,21.24492314,11.35296,3.31128,11.826,8.38,4.56,9.540335424
27/12/2020 06:00,20.34064,7.86852,21.80952183,10.52064,3.06852,10.959,9.82,4.8,10.93034309,20.08064,7.83852,21.55630995,10.52064,3.06852,10.959,9.56,4.77,10.68393654
27/12/2020 06:30,20.68576,7.72668,22.08171756,9.24576,2.69668,9.631,11.44,5.03,12.49697964,20.39576,7.71668,21.80674612,9.24576,2.69668,9.631,11.15,5.02,12.22795568
27/12/2020 07:00,20.85872,7.50796,22.16879932,9.07872,2.64796,9.457,11.78,4.86,12.74315503,20.56872,7.46796,21.88247401,9.07872,2.64796,9.457,11.49,4.82,12.46003612
27/12/2020 07:30,21.6184,7.2387,22.79811387,8.9784,2.6187,9.3525,12.64,4.62,13.45786016,21.3184,7.2387,22.51383922,8.9784,2.6187,9.3525,12.34,4.62,13.17649422
27/12/2020 08:00,22.01768,6.59474,22.98409947,9.30768,2.71474,9.6955,12.71,3.88,13.28903683,21.70768,6.61474,22.69313016,9.30768,2.71474,9.6955,12.4,3.9,12.9988461
27/12/2020 08:30,22.29728,6.25504,23.15802714,8.41728,2.45504,8.768,13.88,3.8,14.39077482,21.95728,6.25504,22.8308491,8.41728,2.45504,8.768,13.54,3.8,14.0631291
27/12/2020 09:00,23.77408,6.75244,24.71441534,10.29408,3.00244,10.723,13.48,3.75,13.99188693,23.45408,6.75244,24.40674732,10.29408,3.00244,10.723,13.16,3.75,13.68386276
27/12/2020 09:30,24.20856,6.58458,25.08806631,9.71856,2.83458,10.1235,14.49,3.75,14.96738454,23.86856,6.58458,24.76014641,9.71856,2.83458,10.1235,14.15,3.75,14.6384767
27/12/2020 10:00,25.14648,6.57064,25.99074386,10.59648,3.09064,11.038,14.55,3.48,14.96037767,24.80648,6.57064,25.66193212,10.59648,3.09064,11.038,14.21,3.48,14.62991798
27/12/2020 10:30,26.15336,6.79098,27.02065226,11.52336,3.36098,12.0035,14.63,3.43,15.0267029,25.81336,6.79098,26.69170215,11.52336,3.36098,12.0035,14.29,3.43,14.69588378
27/12/2020 11:00,26.33592,6.63756,27.15948978,10.10592,2.94756,10.527,16.23,3.69,16.64418817,25.96592,6.63756,26.800862,10.10592,2.94756,10.527,15.86,3.69,16.28360218
27/12/2020 11:30,27.1176,6.6468,27.92031841,10.1376,2.9568,10.56,16.98,3.69,17.37632009,26.7476,6.6468,27.56109679,10.1376,2.9568,10.56,16.61,3.69,17.01494049
27/12/2020 12:00,26.63928,6.01354,27.30959359,9.02928,2.63354,9.4055,17.61,3.38,17.93143887,26.26928,6.00354,26.94656869,9.02928,2.63354,9.4055,17.24,3.37,17.56628874
27/12/2020 12:30,27.652,6.1485,28.32732173,9.972,2.9085,10.3875,17.68,3.24,17.97442628,27.272,6.1385,27.95430497,9.972,2.9085,10.3875,17.3,3.23,17.59894599
27/12/2020 13:00,28.23944,6.47442,28.97212602,11.08944,3.23442,11.5515,17.15,3.24,17.4533693,27.87944,6.46442,28.61908281,11.08944,3.23442,11.5515,16.79,3.23,17.09786536
27/12/2020 13:30,28.07768,6.32224,28.78066769,10.56768,3.08224,11.008,17.51,3.24,17.80723729,27.70768,6.31224,28.41759851,10.56768,3.08224,11.008,17.14,3.23,17.44168857
27/12/2020 14:00,27.63152,6.00836,28.27722206,9.49152,2.76836,9.887,18.14,3.24,18.4270779,27.26152,5.99836,27.913631,9.49152,2.76836,9.887,17.77,3.23,18.06116829
27/12/2020 14:30,27.95016,5.96338,28.57924675,8.72016,2.54338,9.0835,19.23,3.42,19.53175107,27.57016,5.96338,28.20772276,8.72016,2.54338,9.0835,18.85,3.42,19.15773734
