Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2020 15:00,27.38224,5.59982,27.94897228,7.30224,2.12982,7.6065,20.08,3.47,20.37761762,27.02224,5.54982,27.58626391,7.30224,2.12982,7.6065,19.72,3.42,20.01436484
27/12/2020 15:30,27.91664,5.16152,28.38978826,6.65664,1.94152,6.934,21.26,3.22,21.50246497,27.53664,5.13152,28.0106951,6.65664,1.94152,6.934,20.88,3.19,21.12227497
27/12/2020 16:00,28.37112,5.25616,28.85390213,6.98112,2.03616,7.272,21.39,3.22,21.63100784,27.98112,5.22616,28.46499297,6.98112,2.03616,7.272,21,3.19,21.24090629
27/12/2020 16:30,30.41528,5.02654,30.82783421,7.56528,2.20654,7.8805,22.85,2.82,23.02335553,30.02528,4.99654,30.43818081,7.56528,2.20654,7.8805,22.46,2.79,22.63262468
27/12/2020 17:00,30.16088,3.98734,30.42330624,4.55088,1.32734,4.7405,25.61,2.66,25.74777078,29.74088,3.93734,30.00037649,4.55088,1.32734,4.7405,25.19,2.61,25.32485341
27/12/2020 17:30,30.58304,4.10922,30.85786812,6.44304,1.87922,6.7115,24.14,2.23,24.24278243,30.18304,4.08922,30.45878566,6.44304,1.87922,6.7115,23.74,2.21,23.84264457
27/12/2020 18:00,30.6796,4.1728,30.96207545,6.0096,1.7528,6.26,24.67,2.42,24.7884106,30.2396,4.2728,30.53997754,6.0096,1.7528,6.26,24.23,2.52,24.3606917
27/12/2020 18:30,31.24232,5.37776,31.7017801,7.91232,2.30776,8.242,23.33,3.07,23.53112407,30.87232,5.34776,31.3320711,7.91232,2.30776,8.242,22.96,3.04,23.16037996
27/12/2020 19:00,29.02016,4.14338,29.31445521,3.68016,1.07338,3.8335,25.34,3.07,25.52529138,28.61016,4.11338,28.90434483,3.68016,1.07338,3.8335,24.93,3.04,25.11466703
27/12/2020 19:30,29.16056,4.44808,29.49785882,5.17056,1.50808,5.386,23.99,2.94,24.16947869,28.78056,4.41808,29.11769333,5.17056,1.50808,5.386,23.61,2.91,23.78865696
27/12/2020 20:00,27.84648,4.21064,28.1630243,4.35648,1.27064,4.538,23.49,2.94,23.67326974,27.46648,4.18064,27.78282337,4.35648,1.27064,4.538,23.11,2.91,23.29249235
27/12/2020 20:30,27.89568,4.86374,28.31651337,6.11568,1.78374,6.3705,21.78,3.08,21.99669975,27.51568,4.81374,27.93357726,6.11568,1.78374,6.3705,21.4,3.03,21.61344258
27/12/2020 21:00,28.34344,5.64392,28.89990353,8.17344,2.38392,8.514,20.17,3.26,20.43175225,27.97344,5.60392,28.52923526,8.17344,2.38392,8.514,19.8,3.22,20.06011964
27/12/2020 21:30,27.00576,5.74418,27.60990179,6.90576,2.01418,7.1935,20.1,3.73,20.44316267,26.63576,5.72418,27.24389744,6.90576,2.01418,7.1935,19.73,3.71,20.07578143
27/12/2020 22:00,25.10296,5.28378,25.65301019,4.09296,1.19378,4.2635,21.01,4.09,21.40439674,24.73296,5.26378,25.28688771,4.09296,1.19378,4.2635,20.64,4.07,21.03745469
27/12/2020 22:30,23.71144,5.52292,24.34615025,4.26144,1.24292,4.439,19.45,4.28,19.91534333,23.35144,5.48292,23.98649957,4.26144,1.24292,4.439,19.09,4.24,19.55519624
27/12/2020 23:00,23.7912,6.3266,24.61802317,6.3312,1.8466,6.595,17.46,4.48,18.02559292,23.4412,6.2866,24.26955288,6.3312,1.8466,6.595,17.11,4.44,17.67669935
27/12/2020 23:30,22.452,6.096,23.2648559,4.992,1.456,5.2,17.46,4.64,18.06602336,22.102,6.056,22.91666512,4.992,1.456,5.2,17.11,4.6,17.71756473
28/12/2020 00:00,22.00504,6.31272,22.89262369,5.25504,1.53272,5.474,16.75,4.78,17.41869398,21.65504,6.27272,22.54523838,5.25504,1.53272,5.474,16.4,4.74,17.07125069
28/12/2020 00:30,22.64328,6.48554,23.55377588,6.77328,1.97554,7.0555,15.87,4.51,16.49839386,22.30328,6.45554,23.21874879,6.77328,1.97554,7.0555,15.53,4.48,16.16327009
28/12/2020 01:00,22.958,6.3265,23.81374322,6.228,1.8165,6.4875,16.73,4.51,17.3272329,22.598,6.2165,23.43745883,6.228,1.8165,6.4875,16.37,4.4,16.95101472
28/12/2020 01:30,23.0192,6.1681,23.83126153,5.9592,1.7381,6.2075,17.06,4.43,17.62579076,22.6792,6.1381,23.49515661,5.9592,1.7381,6.2075,16.72,4.4,17.28925678
28/12/2020 02:00,21.9108,5.7269,22.64686601,4.7208,1.3769,4.9175,17.19,4.35,17.7318527,21.5608,5.6969,22.30073466,4.7208,1.3769,4.9175,16.84,4.32,17.38528113
28/12/2020 02:30,21.57936,5.45648,22.25852538,4.23936,1.23648,4.416,17.34,4.22,17.84612003,21.23936,5.41648,21.91913933,4.23936,1.23648,4.416,17,4.18,17.50635313
28/12/2020 03:00,21.00472,6.31096,21.93231585,4.73472,1.38096,4.932,16.27,4.93,17.00052352,20.64472,6.48096,21.63809849,4.73472,1.38096,4.932,15.91,5.1,16.70742649
28/12/2020 03:30,21.23728,6.38254,22.17563705,5.59728,1.63254,5.8305,15.64,4.75,16.34539996,20.90728,6.35254,21.85106683,5.59728,1.63254,5.8305,15.31,4.72,16.02106426
28/12/2020 04:00,21.63576,6.99168,22.7374075,7.68576,2.24168,8.006,13.95,4.75,14.73651926,21.33576,6.96168,22.44280827,7.68576,2.24168,8.006,13.65,4.72,14.44302254
28/12/2020 04:30,20.83624,6.37932,21.79092979,5.58624,1.62932,5.819,15.25,4.75,15.97263284,20.50624,6.34932,21.46671245,5.58624,1.62932,5.819,14.92,4.72,15.64879548
28/12/2020 05:00,20.81704,6.22872,21.72892329,5.44704,1.58872,5.674,15.37,4.64,16.05510822,20.47704,6.19872,21.39470254,5.44704,1.58872,5.674,15.03,4.61,15.72110047
28/12/2020 05:30,21.10728,6.20254,21.9997448,5.35728,1.56254,5.5805,15.75,4.64,16.41926003,20.76728,6.11254,21.64816537,5.35728,1.56254,5.5805,15.41,4.55,16.06768807
28/12/2020 06:00,21.4444,6.2192,22.32802589,5.4144,1.5792,5.64,16.03,4.64,16.68803464,21.1044,6.1292,21.97641445,5.4144,1.5792,5.64,15.69,4.55,16.33641944
28/12/2020 06:30,22.3708,5.8919,23.1336806,5.5608,1.6219,5.7925,16.81,4.27,17.34384617,22.0308,5.8519,22.79475559,5.5608,1.6219,5.7925,16.47,4.23,17.00452293
28/12/2020 07:00,22.92264,5.53702,23.58190016,5.37264,1.56702,5.5965,17.55,3.97,17.99342658,22.56264,5.51702,23.22735959,5.37264,1.56702,5.5965,17.19,3.95,17.63798741
28/12/2020 07:30,24.07304,5.67422,24.7327319,5.84304,1.70422,6.0865,18.23,3.97,18.65727204,23.71304,5.65422,24.37782742,5.84304,1.70422,6.0865,17.87,3.95,18.30134968
28/12/2020 08:00,25.07664,4.96652,25.5637281,6.05664,1.76652,6.309,19.02,3.2,19.28731189,24.70664,4.93652,25.19498541,6.05664,1.76652,6.309,18.65,3.17,18.91748926
28/12/2020 08:30,25.42728,4.75504,25.86806861,5.77728,1.68504,6.018,19.65,3.07,19.88837349,25.07728,4.70504,25.51484614,5.77728,1.68504,6.018,19.3,3.02,19.53485091
28/12/2020 09:00,25.75264,4.71952,26.18152662,5.31264,1.54952,5.534,20.44,3.17,20.68435399,25.39264,4.67952,25.82022606,5.31264,1.54952,5.534,20.08,3.13,20.32248262
28/12/2020 09:30,27.29048,4.92014,27.73045395,6.00048,1.75014,6.2505,21.29,3.17,21.52470673,26.90048,4.98014,27.35758795,6.00048,1.75014,6.2505,20.9,3.23,21.14811812
28/12/2020 10:00,28.39376,4.25318,28.7105407,5.87376,1.71318,6.1185,22.52,2.54,22.66278888,28.03376,4.17318,28.34267332,5.87376,1.71318,6.1185,22.16,2.46,22.29612522
28/12/2020 10:30,29.36928,4.47354,29.70803204,6.38928,1.86354,6.6555,22.98,2.61,23.12774308,29.00928,4.39354,29.34010088,6.38928,1.86354,6.6555,22.62,2.53,22.76104787
28/12/2020 11:00,29.69792,4.22856,29.99745276,6.09792,1.77856,6.352,23.6,2.45,23.7268308,29.32792,4.13856,29.61848359,6.09792,1.77856,6.352,23.23,2.36,23.34957173
28/12/2020 11:30,30.24112,4.31116,30.54687283,6.38112,1.86116,6.647,23.86,2.45,23.98545601,29.86112,4.22116,30.15799528,6.38112,1.86116,6.647,23.48,2.36,23.59830502
28/12/2020 12:00,30.7504,4.3647,31.05861726,6.7704,1.9747,7.0525,23.98,2.39,24.09880702,30.3704,4.3347,30.6781815,6.7704,1.9747,7.0525,23.6,2.36,23.71770647
28/12/2020 12:30,31.35976,4.45118,31.67408326,6.68976,1.95118,6.9685,24.67,2.5,24.79634852,30.96976,4.31118,31.26839151,6.68976,1.95118,6.9685,24.28,2.36,24.39442559
28/12/2020 13:00,30.53112,3.97616,30.78894504,5.06112,1.47616,5.272,25.47,2.5,25.59239926,30.14112,3.83616,30.38425971,5.06112,1.47616,5.272,25.08,2.36,25.19079197
28/12/2020 13:30,31.20096,4.15528,31.47643971,5.88096,1.71528,6.126,25.32,2.44,25.43729545,30.80096,4.07528,31.06939079,5.88096,1.71528,6.126,24.92,2.36,25.03150015
28/12/2020 14:00,30.95544,4.19992,31.23905558,5.72544,1.66992,5.964,25.23,2.53,25.35653367,30.55544,4.14992,30.8359652,5.72544,1.66992,5.964,24.83,2.48,24.95354283
28/12/2020 14:30,30.92184,4.37512,31.22982331,6.05184,1.76512,6.304,24.87,2.61,25.00657913,30.53184,4.31512,30.83526414,6.05184,1.76512,6.304,24.48,2.55,24.61245416
28/12/2020 15:00,31.08432,4.57126,31.41864682,6.72432,1.96126,7.0045,24.36,2.61,24.49942244,30.69432,4.51126,31.02406722,6.72432,1.96126,7.0045,23.97,2.55,24.10525669
28/12/2020 15:30,31.0768,4.2949,31.37217978,5.7768,1.6849,6.0175,25.3,2.61,25.43427019,30.6868,4.1849,30.97084245,5.7768,1.6849,6.0175,24.91,2.5,25.03513731
28/12/2020 16:00,31.612,4.451,31.9238147,6.312,1.841,6.575,25.3,2.61,25.43427019,31.222,4.341,31.52233438,6.312,1.841,6.575,24.91,2.5,25.03513731
28/12/2020 16:30,33.09496,4.64728,33.41965872,6.98496,2.03728,7.276,26.11,2.61,26.24012576,32.68496,4.53728,32.99838663,6.98496,2.03728,7.276,25.7,2.5,25.82130903
28/12/2020 17:00,33.77392,4.92406,34.13098356,7.21392,2.10406,7.5145,26.56,2.82,26.70928677,33.35392,4.82406,33.7009723,7.21392,2.10406,7.5145,26.14,2.72,26.28113392
28/12/2020 17:30,34.42552,4.77286,34.75480715,6.69552,1.95286,6.9745,27.73,2.82,27.87302101,33.99552,4.67286,34.31517158,6.69552,1.95286,6.9745,27.3,2.72,27.43516721
28/12/2020 18:00,34.29576,4.91168,34.64568883,6.72576,1.96168,7.006,27.57,2.95,27.72737636,33.86576,4.87168,34.21436784,6.72576,1.96168,7.006,27.14,2.91,27.29556191
28/12/2020 18:30,33.32056,5.33808,33.74544142,7.33056,2.13808,7.636,25.99,3.2,26.18625785,32.91056,5.28808,33.3326979,7.33056,2.13808,7.636,25.58,3.15,25.7732206
28/12/2020 19:00,32.47608,5.49594,32.93783734,7.42608,2.16594,7.7355,25.05,3.33,25.27036604,32.08608,5.40594,32.53829616,7.42608,2.16594,7.7355,24.66,3.24,24.87193599
28/12/2020 19:30,31.71968,5.52324,32.19696072,7.03968,2.05324,7.333,24.68,3.47,24.92274664,31.31968,5.48324,31.79604183,7.03968,2.05324,7.333,24.28,3.43,24.52107869
28/12/2020 20:00,30.67688,5.38534,31.14599257,6.56688,1.91534,6.8405,24.11,3.47,24.3584277,30.29688,5.34534,30.76481103,6.56688,1.91534,6.8405,23.73,3.43,23.97660944
28/12/2020 20:30,29.97928,5.38854,30.45970441,6.74928,1.96854,7.0305,23.23,3.42,23.48040247,29.61928,5.34854,30.09831603,6.74928,1.96854,7.0305,22.87,3.38,23.11841906
28/12/2020 21:00,29.2568,5.3674,29.74507235,6.6768,1.9474,6.955,22.58,3.42,22.83753051,28.8968,5.3274,29.38377513,6.6768,1.9474,6.955,22.22,3.38,22.47560455
28/12/2020 21:30,27.75128,5.49454,28.2899896,5.74128,1.67454,5.9805,22.01,3.82,22.33903534,27.39128,5.46454,27.93104755,5.74128,1.67454,5.9805,21.65,3.79,21.97923111
28/12/2020 22:00,26.71024,5.70132,27.31193824,5.73024,1.67132,5.969,20.98,4.03,21.36355073,26.36024,5.67132,26.96342195,5.73024,1.67132,5.969,20.63,4,21.0142071
28/12/2020 22:30,25.96216,5.98438,26.64294571,5.91216,1.72438,6.1585,20.05,4.26,20.49756327,25.61216,5.94438,26.29293429,5.91216,1.72438,6.1585,19.7,4.22,20.14692036
28/12/2020 23:00,24.55528,6.12654,25.30802774,5.64528,1.64654,5.8805,18.91,4.48,19.43343768,24.20528,6.04654,24.94907265,5.64528,1.64654,5.8805,18.56,4.4,19.07442266
28/12/2020 23:30,23.9488,6.2384,24.74798287,6.0288,1.7584,6.28,17.92,4.48,18.4715132,23.5988,6.1584,24.38912159,6.0288,1.7584,6.28,17.57,4.4,18.11256194
29/12/2020 00:00,23.23664,6.25902,24.0648451,5.75664,1.67902,5.9965,17.48,4.58,18.07005257,22.89664,6.19902,23.72096061,5.75664,1.67902,5.9965,17.14,4.52,17.72596965
29/12/2020 00:30,23.05128,6.17704,23.86456228,5.68128,1.65704,5.918,17.37,4.52,17.94846233,22.70128,6.17704,23.52666438,5.68128,1.65704,5.918,17.02,4.52,17.60996309
29/12/2020 01:00,23.648,6.3365,24.48222082,6.228,1.8165,6.4875,17.42,4.52,17.99685528,23.308,6.2265,24.12534282,6.228,1.8165,6.4875,17.08,4.41,17.64013889
29/12/2020 01:30,23.65064,6.27602,24.46918878,6.02064,1.75602,6.2715,17.63,4.52,18.20020055,23.31064,6.23602,24.1303519,6.02064,1.75602,6.2715,17.29,4.48,17.86097702
29/12/2020 02:00,23.13096,6.21778,23.95207921,6.06096,1.76778,6.3135,17.07,4.45,17.64050453,22.79096,6.13778,23.60297017,6.06096,1.76778,6.3135,16.73,4.37,17.29132152
29/12/2020 02:30,22.80328,6.40304,23.6851958,6.35328,1.85304,6.618,16.45,4.55,17.06765948,22.46328,6.38304,23.35256192,6.35328,1.85304,6.618,16.11,4.53,16.73478413
29/12/2020 03:00,22.338,6.834,23.36000428,6.288,1.834,6.55,16.05,5,16.81078523,21.998,6.744,23.00855363,6.288,1.834,6.55,15.71,4.91,16.45941068
29/12/2020 03:30,22.12968,6.77324,23.14302307,6.07968,1.77324,6.333,16.05,5,16.81078523,21.78968,6.63324,22.77696265,6.07968,1.77324,6.333,15.71,4.86,16.44456445
29/12/2020 04:00,22.03128,6.41454,22.94610254,5.98128,1.74454,6.2305,16.05,4.67,16.71560349,21.69128,6.31454,22.59170298,5.98128,1.74454,6.2305,15.71,4.57,16.36120411
29/12/2020 04:30,21.65736,6.18298,22.522666,5.18736,1.51298,5.4035,16.47,4.67,17.11928153,21.30736,6.08298,22.15866052,5.18736,1.51298,5.4035,16.12,4.57,16.75527678
29/12/2020 05:00,21.86672,6.24446,22.74086024,5.70672,1.66446,5.9445,16.16,4.58,16.79648773,21.52672,6.23446,22.41134011,5.70672,1.66446,5.9445,15.82,4.57,16.46685459
29/12/2020 05:30,22.346,6.108,23.1657372,5.616,1.638,5.85,16.73,4.47,17.31686461,22.006,6.068,22.82727886,5.616,1.638,5.85,16.39,4.43,16.978133
29/12/2020 06:00,23.25496,6.05228,24.02963291,6.38496,1.86228,6.651,16.87,4.19,17.38254872,22.91496,5.99228,23.68549791,6.38496,1.86228,6.651,16.53,4.13,17.03812783
29/12/2020 06:30,24.31032,5.08926,24.83731519,5.38032,1.56926,5.6045,18.93,3.52,19.25448779,23.95032,5.04926,24.47678195,5.38032,1.56926,5.6045,18.57,3.48,18.8932607
29/12/2020 07:00,24.8184,4.8362,25.28520929,5.1984,1.5162,5.415,19.62,3.32,19.89891454,24.4584,4.8062,24.9261487,5.1984,1.5162,5.415,19.26,3.29,19.53897899
29/12/2020 07:30,26.15968,4.75074,26.58756078,5.65968,1.65074,5.8955,20.5,3.1,20.73306538,25.79968,4.69074,26.22263392,5.65968,1.65074,5.8955,20.14,3.04,20.36814179
29/12/2020 08:00,26.59024,4.48132,26.96522005,5.25024,1.53132,5.469,21.34,2.95,21.5429362,26.20024,4.57132,26.59604374,5.25024,1.53132,5.469,20.95,3.04,21.16941426
29/12/2020 08:30,27.60584,3.98212,27.89157008,5.59584,1.63212,5.829,22.01,2.35,22.13509883,27.23584,3.93212,27.51822211,5.59584,1.63212,5.829,21.64,2.3,21.76188411
29/12/2020 09:00,28.59288,4.06834,28.88086178,5.58288,1.62834,5.8155,23.01,2.44,23.13900819,28.21288,4.02834,28.49901965,5.58288,1.62834,5.8155,22.63,2.4,22.75690884
29/12/2020 09:30,29.59544,3.80992,29.83966419,5.24544,1.52992,5.464,24.35,2.28,24.45651038,29.20544,3.75992,29.44647218,5.24544,1.52992,5.464,23.96,2.23,24.06355128
29/12/2020 10:00,29.5576,3.6443,29.78141434,4.6776,1.3643,4.8725,24.88,2.28,24.98425104,29.1576,3.5943,29.37830203,4.6776,1.3643,4.8725,24.48,2.23,24.58136082
29/12/2020 10:30,30.47008,3.91044,30.71998236,5.59008,1.63044,5.823,24.88,2.28,24.98425104,30.07008,3.86044,30.31687168,5.59008,1.63044,5.823,24.48,2.23,24.58136082
29/12/2020 11:00,31.61088,4.01984,31.86544913,6.89088,2.00984,7.178,24.72,2.01,24.80158261,31.21088,3.95984,31.46107696,6.89088,2.00984,7.178,24.32,1.95,24.39805115
29/12/2020 11:30,31.44104,3.60572,31.64712014,5.95104,1.73572,6.199,25.49,1.87,25.55850152,31.03104,3.57572,31.2363765,5.95104,1.73572,6.199,25.08,1.84,25.14740543
29/12/2020 12:00,32.34728,3.82754,32.57294254,6.19728,1.80754,6.4555,26.15,2.02,26.22790308,31.92728,3.80754,32.15351566,6.19728,1.80754,6.4555,25.73,2,25.80761322
29/12/2020 12:30,32.61168,3.63924,32.81410886,5.55168,1.61924,5.783,27.06,2.02,27.13529067,32.17168,3.61924,32.37461802,5.55168,1.61924,5.783,26.62,2,26.69502575
29/12/2020 13:00,31.84536,2.96198,31.98281224,3.67536,1.07198,3.8285,28.17,1.89,28.23333137,31.39536,2.90198,31.52919468,3.67536,1.07198,3.8285,27.72,1.83,27.78034017
29/12/2020 13:30,31.72136,2.70998,31.83690739,2.81136,0.81998,2.9285,28.91,1.89,28.97171379,31.27136,2.64998,31.3834407,2.81136,0.81998,2.9285,28.46,1.83,28.51877452
29/12/2020 14:00,31.556,2.8255,31.68224402,2.796,0.8155,2.9125,28.76,2.01,28.83015262,31.106,2.7955,31.23136334,2.796,0.8155,2.9125,28.31,1.98,28.37915608
29/12/2020 14:30,31.02584,2.81962,31.15369969,2.77584,0.80962,2.8915,28.25,2.01,28.32141593,30.57584,2.78962,30.70283328,2.77584,0.80962,2.8915,27.8,1.98,27.8704216
29/12/2020 15:00,31.47664,3.07652,31.62663183,3.65664,1.06652,3.809,27.82,2.01,27.89251692,31.03664,3.11652,31.19271901,3.65664,1.06652,3.809,27.38,2.05,27.45663672
29/12/2020 15:30,31.47152,2.97586,31.61190146,3.31152,0.96586,3.4495,28.16,2.01,28.23164359,31.03152,3.01586,31.17772675,3.31152,0.96586,3.4495,27.72,2.05,27.79569931
29/12/2020 16:00,32.3048,3.3489,32.47791918,4.8648,1.4189,5.0675,27.44,1.93,27.50778981,31.8648,3.2789,32.03305581,4.8648,1.4189,5.0675,27,1.86,27.06399084
29/12/2020 16:30,33.30928,3.05854,33.44940659,4.58928,1.33854,4.7805,28.72,1.72,28.77145808,32.86928,3.03854,33.00942734,4.58928,1.33854,4.7805,28.28,1.7,28.3310501
29/12/2020 17:00,34.02136,2.61998,34.12209301,4.01136,1.16998,4.1785,30.01,1.45,30.04500957,33.57136,2.59998,33.67188899,4.01136,1.16998,4.1785,29.56,1.43,29.59456876
29/12/2020 17:30,35.44728,3.67254,35.63702021,6.31728,1.84254,6.5805,29.13,1.83,29.18742537,35.01728,3.63254,35.20518776,6.31728,1.84254,6.5805,28.7,1.79,28.75576638
29/12/2020 18:00,35.3376,4.0543,35.56941555,7.3176,2.1343,7.6225,28.02,1.92,28.08570455,34.8876,3.9943,35.11551034,7.3176,2.1343,7.6225,27.57,1.86,27.63267088
29/12/2020 18:30,34.16352,4.18436,34.41881705,7.76352,2.26436,8.087,26.4,1.92,26.4697261,33.73352,4.12436,33.98471299,7.76352,2.26436,8.087,25.97,1.86,26.03652243
29/12/2020 19:00,32.71544,4.27742,32.99388332,6.50544,1.89742,6.7765,26.21,2.38,26.31783616,32.28544,4.24742,32.56363328,6.50544,1.89742,6.7765,25.78,2.35,25.88688664
29/12/2020 19:30,30.91576,3.77168,31.14498012,4.32576,1.26168,4.506,26.59,2.51,26.70820473,30.48576,3.70168,30.7096727,4.32576,1.26168,4.506,26.16,2.44,26.27354563
29/12/2020 20:00,29.71816,4.30488,30.02833704,4.26816,1.24488,4.446,25.45,3.06,25.63330061,29.31816,4.22488,29.62100803,4.26816,1.24488,4.446,25.05,2.98,25.22663077
29/12/2020 20:30,29.82552,4.78536,30.20697459,5.91552,1.72536,6.162,23.91,3.06,24.105014,29.44552,4.75536,29.82703634,5.91552,1.72536,6.162,23.53,3.03,23.72428713
29/12/2020 21:00,28.8992,4.6056,29.26389092,5.7792,1.6856,6.02,23.12,2.92,23.30366495,28.5292,4.5656,28.89221272,5.7792,1.6856,6.02,22.75,2.88,22.93156994
29/12/2020 21:30,28.55144,4.99542,28.98515046,6.60144,1.92542,6.8765,21.95,3.07,22.16365042,28.18144,4.96542,28.61553697,6.60144,1.92542,6.8765,21.58,3.04,21.79307229
29/12/2020 22:00,27.51104,5.23072,28.00388819,6.55104,1.91072,6.824,20.96,3.32,21.22131004,27.15104,5.18072,27.64089059,6.55104,1.91072,6.824,20.6,3.27,20.85792176
29/12/2020 22:30,26.98312,6.12466,27.66948184,7.59312,2.21466,7.9095,19.39,3.91,19.78029828,26.63312,6.09466,27.32156587,7.59312,2.21466,7.9095,19.04,3.88,19.43131493
29/12/2020 23:00,25.8124,6.2357,26.55492324,7.3224,2.1357,7.6275,18.49,4.1,18.93911561,25.4624,6.1857,26.20299025,7.3224,2.1357,7.6275,18.14,4.05,18.58661077
29/12/2020 23:30,24.44408,6.52994,25.30124826,5.79408,1.68994,6.0355,18.65,4.84,19.26779956,24.07408,6.51994,24.94135011,5.79408,1.68994,6.0355,18.28,4.83,18.90733456
30/12/2020 00:00,23.47888,6.83884,24.45460158,6.09888,1.77884,6.353,17.38,5.06,18.10160214,23.13888,6.78884,24.11423057,6.09888,1.77884,6.353,17.04,5.01,17.76124151
30/12/2020 00:30,23.5816,7.0263,24.60611205,6.7416,1.9663,7.0225,16.84,5.06,17.58377661,23.2416,6.9763,24.26604072,6.7416,1.9663,7.0225,16.5,5.01,17.24384238
30/12/2020 01:00,23.65848,6.43164,24.51713011,5.62848,1.64164,5.863,18.03,4.79,18.65542816,23.30848,6.38164,24.16631062,5.62848,1.64164,5.863,17.68,4.74,18.30437106
30/12/2020 01:30,23.89672,6.68196,24.81333948,6.48672,1.89196,6.757,17.41,4.79,18.05691557,23.54672,6.63196,24.46284767,6.48672,1.89196,6.757,17.06,4.74,17.70624748
30/12/2020 02:00,23.60304,6.62172,24.51429528,6.86304,2.00172,7.149,16.74,4.62,17.36582851,23.26304,6.58172,24.17618804,6.86304,2.00172,7.149,16.4,4.58,17.0275189
30/12/2020 02:30,22.8216,6.3288,23.68288699,6.2016,1.8088,6.46,16.62,4.52,17.22366976,22.4716,6.2488,23.32424292,6.2016,1.8088,6.46,16.27,4.44,16.86494886
30/12/2020 03:00,21.65768,5.73224,22.40343006,4.80768,1.40224,5.008,16.85,4.33,17.39745384,21.30768,5.68224,22.05232592,4.80768,1.40224,5.008,16.5,4.28,17.046067
30/12/2020 03:30,21.6836,5.8973,22.47124065,5.3736,1.5673,5.5975,16.31,4.33,16.87498148,21.3436,5.8473,22.13007407,5.3736,1.5673,5.5975,15.97,4.28,16.53358098
30/12/2020 04:00,21.26584,5.61212,21.99390465,4.39584,1.28212,4.579,16.87,4.33,17.4168252,20.91584,5.56212,21.64277112,4.39584,1.28212,4.579,16.52,4.28,17.06542704
30/12/2020 04:30,21.38296,5.54378,22.08991795,4.57296,1.33378,4.7635,16.81,4.21,17.32917194,21.04296,5.48378,21.74575841,4.57296,1.33378,4.7635,16.47,4.15,16.98479909
30/12/2020 05:00,22.1076,5.7343,22.83918068,6.1176,1.7843,6.3725,15.99,3.95,16.47065876,21.7776,5.6943,22.50975154,6.1176,1.7843,6.3725,15.66,3.91,16.14074658
30/12/2020 05:30,21.13304,5.07672,21.73426938,3.86304,1.12672,4.024,17.27,3.95,17.71596455,20.79304,5.03672,21.39436984,3.86304,1.12672,4.024,16.93,3.91,17.37564387
30/12/2020 06:00,20.86696,4.60328,21.36867348,2.61696,0.76328,2.726,18.25,3.84,18.64961394,20.51696,4.58328,21.0226569,2.61696,0.76328,2.726,17.9,3.82,18.30307078
30/12/2020 06:30,22.10656,4.26108,22.51348036,2.50656,0.73108,2.611,19.6,3.53,19.91534333,21.75656,4.25108,22.16798557,2.50656,0.73108,2.611,19.25,3.52,19.5691824
30/12/2020 07:00,23.01952,4.28736,23.41537437,3.41952,0.99736,3.562,19.6,3.29,19.8742069,22.66952,4.24736,23.06398066,3.41952,0.99736,3.562,19.25,3.25,19.52242301
30/12/2020 07:30,24.29944,4.35442,24.68650963,3.64944,1.06442,3.8015,20.65,3.29,20.91044237,23.92944,4.31442,24.31526925,3.64944,1.06442,3.8015,20.28,3.25,20.53876579
30/12/2020 08:00,24.9828,3.3904,25.21180493,3.2928,0.9604,3.43,21.69,2.43,21.82569587,24.6228,3.3404,24.84835109,3.2928,0.9604,3.43,21.33,2.38,21.46236939
30/12/2020 08:30,25.43816,3.39488,25.66369409,2.34816,0.68488,2.446,23.09,2.71,23.24848812,25.06816,3.33488,25.28901086,2.34816,0.68488,2.446,22.72,2.65,22.87402238
30/12/2020 09:00,26.86216,3.43688,27.08113336,2.49216,0.72688,2.596,24.37,2.71,24.52021615,26.48216,3.37688,26.69659373,2.49216,0.72688,2.596,23.99,2.65,24.13591929
30/12/2020 09:30,28.46024,3.82132,28.71563594,3.81024,1.11132,3.969,24.65,2.71,24.79852012,28.01024,3.99132,28.29318257,3.81024,1.11132,3.969,24.2,2.88,24.37076938
30/12/2020 10:00,29.25888,4.34384,29.57957073,4.05888,1.18384,4.228,25.2,3.16,25.39735419,28.83888,4.30384,29.15825849,4.05888,1.18384,4.228,24.78,3.12,24.97564414
30/12/2020 10:30,29.2716,3.8963,29.52977684,3.6216,1.0563,3.7725,25.65,2.84,25.80674524,28.8516,3.8863,29.11216499,3.6216,1.0563,3.7725,25.23,2.83,25.38822168
30/12/2020 11:00,29.46376,3.64568,29.68845122,3.89376,1.13568,4.056,25.57,2.51,25.69289785,29.05376,3.55568,29.27052836,3.89376,1.13568,4.056,25.16,2.42,25.27611521
30/12/2020 11:30,30.04088,3.71484,30.26969619,4.13088,1.20484,4.303,25.91,2.51,26.03129271,29.62088,3.62484,29.84184976,4.13088,1.20484,4.303,25.49,2.42,25.60461872
30/12/2020 12:00,30.19552,3.65786,30.41626814,3.93552,1.14786,4.0995,26.26,2.51,26.37968347,29.76552,3.56786,29.97858912,3.93552,1.14786,4.0995,25.83,2.42,25.94311662
30/12/2020 12:30,31.2036,3.7523,31.4284013,4.5336,1.3223,4.7225,26.67,2.43,26.78047423,30.7636,3.6623,30.98082514,4.5336,1.3223,4.7225,26.23,2.34,26.33416982
30/12/2020 13:00,31.11248,3.22114,31.27878122,3.43248,1.00114,3.5755,27.68,2.22,27.76888186,30.65248,3.19114,30.81814246,3.43248,1.00114,3.5755,27.22,2.19,27.30795672
30/12/2020 13:30,30.5404,3.4072,30.72987218,4.0704,1.1872,4.24,26.47,2.22,26.56293094,30.1004,3.3772,30.28926476,4.0704,1.1872,4.24,26.03,2.19,26.12196394
30/12/2020 14:00,30.71528,3.82904,30.95302849,4.62528,1.34904,4.818,26.09,2.48,26.20760386,30.28528,3.76904,30.51890967,4.62528,1.34904,4.818,25.66,2.42,25.77386273
30/12/2020 14:30,30.22328,3.28304,30.40106915,2.75328,0.80304,2.868,27.47,2.48,27.5817204,29.77328,3.22304,29.94722339,2.75328,0.80304,2.868,27.02,2.42,27.12815512
30/12/2020 15:00,29.81888,3.13884,29.98362755,2.25888,0.65884,2.353,27.56,2.48,27.67135703,29.35888,3.07884,29.5198762,2.25888,0.65884,2.353,27.1,2.42,27.20783711
30/12/2020 15:30,30.7176,3.5118,30.91769217,3.5376,1.0318,3.685,27.18,2.48,27.2929075,30.2676,3.4518,30.46379052,3.5376,1.0318,3.685,26.73,2.42,26.83932376
30/12/2020 16:00,30.50744,3.19092,30.67386291,2.43744,0.71092,2.539,28.07,2.48,28.17934172,30.04744,3.07092,30.20396001,2.43744,0.71092,2.539,27.61,2.36,27.71067845
30/12/2020 16:30,32.76208,3.29144,32.92700204,3.74208,1.09144,3.898,29.02,2.2,29.10327129,32.30208,3.27144,32.46731729,3.74208,1.09144,3.898,28.56,2.18,28.64307944
30/12/2020 17:00,34.14232,3.04776,34.27808128,3.83232,1.11776,3.992,30.31,1.93,30.37138456,33.67232,3.03776,33.80906861,3.83232,1.11776,3.992,29.84,1.92,29.90170564
30/12/2020 17:30,34.43224,3.26232,34.58644074,4.12224,1.20232,4.294,30.31,2.06,30.37992265,33.96224,3.23232,34.11570955,4.12224,1.20232,4.294,29.84,2.03,29.90897023
30/12/2020 18:00,34.13,3.11,34.27140207,3.6,1.05,3.75,30.53,2.06,30.59941993,33.67,3.08,33.81057971,3.6,1.05,3.75,30.07,2.03,30.13844389
30/12/2020 18:30,34.03016,3.47838,34.20746873,4.52016,1.31838,4.7085,29.51,2.16,29.58894557,33.57016,3.46838,33.74885631,4.52016,1.31838,4.7085,29.05,2.15,29.12945245
30/12/2020 19:00,33.39384,3.80112,33.60947877,5.04384,1.47112,5.254,28.35,2.33,28.44558665,32.94384,3.77112,33.15897978,5.04384,1.47112,5.254,27.9,2.3,27.99464234
30/12/2020 19:30,31.16008,3.41294,31.34643114,2.89008,0.84294,3.0105,28.27,2.57,28.38657781,30.70008,3.37294,30.88481239,2.89008,0.84294,3.0105,27.81,2.53,27.92484557
30/12/2020 20:00,30.81328,4.37804,31.12274825,4.31328,1.25804,4.493,26.5,3.12,26.68303581,30.38328,4.34804,30.69281928,4.31328,1.25804,4.493,26.07,3.09,26.2524856
30/12/2020 20:30,30.64776,4.29768,30.94762101,4.75776,1.38768,4.956,25.89,2.91,26.0530267,30.21776,4.28768,30.52043937,4.75776,1.38768,4.956,25.46,2.9,25.62462878
30/12/2020 21:00,29.68632,4.47976,30.02242237,4.45632,1.29976,4.642,25.23,3.18,25.42961463,29.26632,4.45976,29.60417108,4.45632,1.29976,4.642,24.81,3.16,25.01043182
30/12/2020 21:30,28.97752,5.06386,29.41665079,5.08752,1.48386,5.2995,23.89,3.58,24.15674854,28.56752,5.03386,29.00763599,5.08752,1.48386,5.2995,23.48,3.55,23.74685032
30/12/2020 22:00,27.7488,5.2384,28.23892236,4.8288,1.4084,5.03,22.92,3.83,23.23779895,27.3588,5.2384,27.85578525,4.8288,1.4084,5.03,22.53,3.83,22.85322297
30/12/2020 22:30,26.67608,5.84094,27.3080542,5.14608,1.50094,5.3605,21.53,4.34,21.96307128,26.29608,5.82094,26.93264127,5.14608,1.50094,5.3605,21.15,4.32,21.5866834
30/12/2020 23:00,25.51304,6.14172,26.24187369,5.42304,1.58172,5.649,20.09,4.56,20.60101211,25.13304,6.10172,25.8631144,5.42304,1.58172,5.649,19.71,4.52,20.22163445
30/12/2020 23:30,25.16896,5.69928,25.80616864,5.92896,1.72928,6.176,19.24,3.97,19.64531751,24.78896,5.67928,25.43121624,5.92896,1.72928,6.176,18.86,3.95,19.26920081
31/12/2020 00:00,24.22144,5.80792,24.90803265,6.30144,1.83792,6.564,17.92,3.97,18.35448991,23.85144,5.78792,24.54365922,6.30144,1.83792,6.564,17.55,3.95,17.98902443
31/12/2020 00:30,24.15136,5.82248,24.84329815,6.35136,1.85248,6.616,17.8,3.97,18.23734904,23.78136,5.80248,24.47900851,6.35136,1.85248,6.616,17.43,3.95,17.87197247
31/12/2020 01:00,24.68984,5.79412,25.36059987,6.45984,1.88412,6.729,18.23,3.91,18.64459707,24.30984,5.77412,24.98617183,6.45984,1.88412,6.729,17.85,3.89,18.2689518
31/12/2020 01:30,24.60856,5.78958,25.28043635,6.23856,1.81958,6.4985,18.37,3.97,18.7940895,24.23856,5.76958,24.91577501,6.23856,1.81958,6.4985,18,3.95,18.42830703
31/12/2020 02:00,23.79248,5.70614,24.46716449,5.95248,1.73614,6.2005,17.84,3.97,18.27639188,23.43248,5.68614,24.1125135,5.95248,1.73614,6.2005,17.48,3.95,17.92073938
31/12/2020 02:30,23.5648,5.7464,24.2553275,5.8848,1.7164,6.13,17.68,4.03,18.1334856,23.2048,5.7164,23.89853493,5.8848,1.7164,6.13,17.32,4,17.77589379
31/12/2020 03:00,22.94432,5.84876,23.67804497,5.34432,1.55876,5.567,17.6,4.29,18.11530016,22.59432,5.78876,23.32408709,5.34432,1.55876,5.567,17.25,4.23,17.76106416
31/12/2020 03:30,22.12528,6.28654,23.0010565,4.68528,1.36654,4.8805,17.44,4.92,18.12070639,21.75528,6.47654,22.69884971,4.68528,1.36654,4.8805,17.07,5.11,17.8184455
31/12/2020 04:00,21.9392,6.5281,22.88983587,4.9992,1.4581,5.2075,16.94,5.07,17.68243479,21.5992,6.4881,22.55262473,4.9992,1.4581,5.2075,16.6,5.03,17.34534231
31/12/2020 04:30,22.38072,6.36896,23.26929907,5.79072,1.68896,6.032,16.59,4.68,17.23747371,22.04072,6.30896,22.92588743,5.79072,1.68896,6.032,16.25,4.62,16.89399006
31/12/2020 05:00,22.21624,6.20432,23.06631541,5.22624,1.52432,5.444,16.99,4.68,17.62278355,21.88624,6.14432,22.73235953,5.22624,1.52432,5.444,16.66,4.62,17.28872465
31/12/2020 05:30,22.46576,5.90918,23.22991134,5.10576,1.48918,5.3185,17.36,4.42,17.91384939,22.12576,5.87918,22.89353649,5.10576,1.48918,5.3185,17.02,4.39,17.57704469
31/12/2020 06:00,22.54832,5.66326,23.24863972,4.70832,1.37326,4.9045,17.84,4.29,18.34856125,22.20832,5.59326,22.90183474,4.70832,1.37326,4.9045,17.5,4.22,18.00162215
31/12/2020 06:30,23.25512,5.39066,23.87173688,4.18512,1.22066,4.3595,19.07,4.17,19.52059938,22.90512,5.36066,23.52405573,4.18512,1.22066,4.3595,18.72,4.14,19.1723238
31/12/2020 07:00,24.05736,5.13298,24.59886286,3.74736,1.09298,3.9035,20.31,4.04,20.70791395,23.70736,5.10298,24.25034686,3.74736,1.09298,3.9035,19.96,4.01,20.35882364
31/12/2020 07:30,25.29584,5.08462,25.80179997,4.57584,1.33462,4.7665,20.72,3.75,21.05661179,24.93584,5.06462,25.44496988,4.57584,1.33462,4.7665,20.36,3.73,20.69885263
31/12/2020 08:00,25.55528,4.58904,25.96404483,3.90528,1.13904,4.068,21.65,3.45,21.92316127,25.19528,4.55904,25.60443282,3.90528,1.13904,4.068,21.29,3.42,21.56294275
31/12/2020 08:30,26.466,4.098,26.78138831,3.936,1.148,4.1,22.53,2.95,22.72231062,26.096,4.048,26.40809573,3.936,1.148,4.1,22.16,2.9,22.34895076
31/12/2020 09:00,27.65464,4.22302,27.97522138,4.36464,1.27302,4.5465,23.29,2.95,23.4760857,27.28464,4.10302,27.59141811,4.36464,1.27302,4.5465,22.92,2.83,23.09405335
31/12/2020 09:30,28.69976,4.18368,29.00309298,4.22976,1.23368,4.406,24.47,2.95,24.64717834,28.30976,4.06368,28.59993018,4.22976,1.23368,4.406,24.08,2.83,24.24572746
31/12/2020 10:00,29.78216,4.24938,30.08378774,4.83216,1.40938,5.0335,24.95,2.84,25.11111507,29.38216,4.23938,29.6864223,4.83216,1.40938,5.0335,24.55,2.83,24.71257575
31/12/2020 10:30,29.99832,4.14326,30.2830944,4.46832,1.30326,4.6545,25.53,2.84,25.68747749,29.58832,4.13326,29.87561746,4.46832,1.30326,4.6545,25.12,2.83,25.27891018
31/12/2020 11:00,30.30184,4.09512,30.57730392,4.61184,1.34512,4.804,25.69,2.75,25.83676837,29.89184,4.02512,30.16162611,4.61184,1.34512,4.804,25.28,2.68,25.42166006
31/12/2020 11:30,31.25416,4.30288,31.5489666,5.32416,1.55288,5.546,25.93,2.75,26.07541754,31.03416,2.89288,31.16869971,5.32416,1.55288,5.546,25.71,1.34,25.74489658
31/12/2020 12:00,31.95408,3.41244,32.13577408,5.25408,1.53244,5.473,26.7,1.88,26.76610543,31.51408,3.35244,31.69189316,5.25408,1.53244,5.473,26.26,1.82,26.32299375
31/12/2020 12:30,31.82736,3.06048,31.97416742,4.04736,1.18048,4.216,27.78,1.88,27.84354144,31.37736,3.00048,31.52049493,4.04736,1.18048,4.216,27.33,1.82,27.39053304
31/12/2020 13:00,32.416,3.258,32.57931276,4.896,1.428,5.1,27.52,1.83,27.58077773,31.966,3.248,32.13058761,4.896,1.428,5.1,27.07,1.82,27.13111314
31/12/2020 13:30,32.39824,3.25282,32.56112395,4.87824,1.42282,5.0815,27.52,1.83,27.58077773,31.94824,3.24282,32.11239512,4.87824,1.42282,5.0815,27.07,1.82,27.13111314
31/12/2020 14:00,32.17072,3.50646,32.36124978,4.65072,1.35646,4.8445,27.52,2.15,27.60385661,31.72072,3.45646,31.90848152,4.65072,1.35646,4.8445,27.07,2.1,27.1513333
31/12/2020 14:30,31.9468,3.6424,32.15377284,4.8768,1.4224,5.08,27.07,2.22,27.16087812,31.4968,3.5824,31.69987382,4.8768,1.4224,5.08,26.62,2.16,26.70748959
31/12/2020 15:00,31.088,3.724,31.31025263,4.368,1.274,4.55,26.72,2.45,26.83208713,30.658,3.644,30.87380281,4.368,1.274,4.55,26.29,2.37,26.39660963
31/12/2020 15:30,30.81632,3.61226,31.02731056,3.67632,1.07226,3.8295,27.14,2.54,27.25859864,30.37632,3.57226,30.58564791,3.67632,1.07226,3.8295,26.7,2.5,26.81678579
31/12/2020 16:00,32.1572,4.0821,32.41525956,5.2872,1.5421,5.5075,26.87,2.54,26.9897851,31.7172,4.0421,31.97372903,5.2872,1.5421,5.5075,26.43,2.5,26.54797356
31/12/2020 16:30,32.16288,3.62334,32.36633193,4.26288,1.24334,4.4405,27.9,2.38,28.00132854,31.71288,3.56334,31.91244506,4.26288,1.24334,4.4405,27.45,2.32,27.54786562
31/12/2020 17:00,33.53424,3.74332,33.74252061,4.67424,1.36332,4.869,28.86,2.38,28.95796954,33.07424,3.68332,33.27870487,4.67424,1.36332,4.869,28.4,2.32,28.494603
31/12/2020 17:30,33.7804,4.1047,34.02886989,4.8504,1.4147,5.0525,28.93,2.69,29.05479306,33.3304,4.0347,33.57371544,4.8504,1.4147,5.0525,28.48,2.62,28.60025874
31/12/2020 18:00,33.90952,4.18736,34.16708256,5.33952,1.55736,5.562,28.57,2.63,28.69079643,33.46952,4.17736,33.72920256,5.33952,1.55736,5.562,28.13,2.62,28.25174862
31/12/2020 18:30,33.35256,4.50908,33.65598106,5.72256,1.66908,5.961,27.63,2.84,27.7755738,32.89256,4.52908,33.20290754,5.72256,1.66908,5.961,27.17,2.86,27.32011164
31/12/2020 19:00,32.21832,5.01326,32.60602582,5.42832,1.58326,5.6545,26.79,3.43,27.00868379,31.78832,5.00326,32.17965039,5.42832,1.58326,5.6545,26.36,3.42,26.58093302
31/12/2020 19:30,31.22584,4.85212,31.60057202,4.87584,1.42212,5.079,26.35,3.43,26.57230513,30.79584,4.84212,31.17418623,4.87584,1.42212,5.079,25.92,3.42,26.14465146
31/12/2020 20:00,29.828,4.8765,30.22399438,4.308,1.2565,4.4875,25.52,3.62,25.77546896,29.408,4.8265,29.80143564,4.308,1.2565,4.4875,25.1,3.57,25.35261131
31/12/2020 20:30,29.17512,5.11566,29.62022289,4.54512,1.32566,4.7345,24.63,3.79,24.91989165,28.77512,5.06566,29.21760501,4.54512,1.32566,4.7345,24.23,3.74,24.51694312
31/12/2020 21:00,28.38632,5.49226,28.91276678,4.63632,1.35226,4.8295,23.75,4.14,24.10813348,27.99632,5.48226,28.52804074,4.63632,1.35226,4.8295,23.36,4.13,23.72227856
31/12/2020 21:30,27.62688,5.73284,28.21542048,4.94688,1.44284,5.153,22.68,4.29,23.08216844,27.24688,5.67284,27.83116209,4.94688,1.44284,5.153,22.3,4.23,22.69764085
31/12/2020 22:00,27.03616,5.96888,27.6872078,5.27616,1.53888,5.496,21.76,4.43,22.2063617,26.65616,5.93888,27.3097265,5.27616,1.53888,5.496,21.38,4.4,21.8280645
31/12/2020 22:30,26.15416,6.17788,26.87389601,5.68416,1.65788,5.921,20.47,4.52,20.96309376,25.78416,6.10788,26.49771886,5.68416,1.65788,5.921,20.1,4.45,20.58670688
31/12/2020 23:00,25.42608,6.00594,26.12578916,5.74608,1.67594,5.9855,19.68,4.33,20.15071463,25.05608,5.95594,25.75423007,5.74608,1.67594,5.9855,19.31,4.28,19.77863747
31/12/2020 23:30,25.16312,6.12716,25.89835319,5.85312,1.70716,6.097,19.31,4.42,19.80940433,24.81312,6.09716,25.55124819,5.85312,1.70716,6.097,18.96,4.39,19.46159552
01/01/2021 00:00,24.7088,6.2834,25.49521353,6.1488,1.7934,6.405,18.56,4.49,19.09538426,24.3488,6.1834,25.12167385,6.1488,1.7934,6.405,18.2,4.39,18.72196838
01/01/2021 00:30,24.7548,6.4764,25.58796358,5.8848,1.7164,6.13,18.87,4.76,19.46110223,24.3948,6.3964,25.21944091,5.8848,1.7164,6.13,18.51,4.68,19.09247234
01/01/2021 01:00,25.21296,6.35128,26.00061748,5.83296,1.70128,6.076,19.38,4.65,19.93005018,24.85296,6.27128,25.63198341,5.83296,1.70128,6.076,19.02,4.57,19.56132153
01/01/2021 01:30,24.88336,6.26098,25.65894533,5.76336,1.68098,6.0035,19.12,4.58,19.6608952,24.52336,6.20098,25.29520387,5.76336,1.68098,6.0035,18.76,4.52,19.29683912
01/01/2021 02:00,23.4208,6.0119,24.18009128,4.6008,1.3419,4.7925,18.82,4.67,19.39075295,23.0608,5.9219,23.80901922,4.6008,1.3419,4.7925,18.46,4.58,19.01967402
01/01/2021 02:30,23.47096,6.02778,24.2326246,5.34096,1.55778,5.5635,18.13,4.47,18.67291622,23.11096,5.94778,23.86404323,5.34096,1.55778,5.5635,17.77,4.39,18.30423448
01/01/2021 03:00,22.9024,6.4132,23.78337781,5.4624,1.5932,5.69,17.44,4.82,18.0938111,22.5524,6.2932,23.41399394,5.4624,1.5932,5.69,17.09,4.7,17.72450563
01/01/2021 03:30,22.0268,6.8249,23.05990412,5.5368,1.6149,5.7675,16.49,5.21,17.29347276,21.6568,6.7749,22.69176627,5.5368,1.6149,5.7675,16.12,5.16,16.92572007
01/01/2021 04:00,21.92248,6.82364,22.95990401,5.77248,1.68364,6.013,16.15,5.14,16.9482182,21.56248,6.79364,22.60739012,5.77248,1.68364,6.013,15.79,5.11,16.59627067
01/01/2021 04:30,21.64264,6.79202,22.68337281,5.49264,1.60202,5.7215,16.15,5.19,16.96344894,21.28264,6.77202,22.33407756,5.49264,1.60202,5.7215,15.79,5.17,16.61484276
01/01/2021 05:00,21.08888,6.65384,22.11367103,5.01888,1.46384,5.228,16.07,5.19,16.88730292,20.72888,6.57384,21.74630632,5.01888,1.46384,5.228,15.71,5.11,16.52017554
01/01/2021 05:30,21.5612,6.4791,22.51364214,5.5512,1.6191,5.7825,16.01,4.86,16.73139863,21.2112,6.4491,22.16993226,5.5512,1.6191,5.7825,15.66,4.83,16.38793764
01/01/2021 06:00,20.83128,5.81454,21.62755423,3.58128,1.04454,3.7305,17.25,4.77,17.89735735,20.46128,5.79454,21.26595103,3.58128,1.04454,3.7305,16.88,4.75,17.53558953
01/01/2021 06:30,21.40104,5.90072,22.19961733,4.15104,1.21072,4.324,17.25,4.69,17.87620206,21.03104,5.87072,21.83506347,4.15104,1.21072,4.324,16.88,4.66,17.51142484
01/01/2021 07:00,22.19968,5.82574,22.95136246,4.57968,1.33574,4.7705,17.62,4.49,18.1830828,21.82968,5.79574,22.58595871,4.57968,1.33574,4.7705,17.25,4.46,17.81724165
01/01/2021 07:30,23.12912,6.06766,23.91176886,5.40912,1.57766,5.6345,17.72,4.49,18.28000274,22.75912,6.03766,23.54635601,5.40912,1.57766,5.6345,17.35,4.46,17.91407547
01/01/2021 08:00,22.90976,5.82868,23.63959843,4.58976,1.33868,4.781,18.32,4.49,18.86219765,22.53976,5.79868,23.27370771,4.58976,1.33868,4.781,17.95,4.46,18.49578601
01/01/2021 08:30,23.0952,6.0536,23.87539185,4.9152,1.4336,5.12,18.18,4.62,18.75784636,22.7252,6.0236,23.50996538,4.9152,1.4336,5.12,17.81,4.59,18.3919602
01/01/2021 09:00,23.6656,6.2408,24.47464419,5.1456,1.5008,5.36,18.52,4.74,19.11695582,23.2956,6.2208,24.11189192,5.1456,1.5008,5.36,18.15,4.72,18.7536903
01/01/2021 09:30,24.80008,6.49294,25.63595596,5.77008,1.68294,6.0105,19.03,4.81,19.62847421,24.43008,6.47294,25.27306394,5.77008,1.68294,6.0105,18.66,4.79,19.26498637
01/01/2021 10:00,25.98344,5.83642,26.63086466,5.95344,1.73642,6.2015,20.03,4.1,20.44531487,25.57344,5.96642,26.26021708,5.95344,1.73642,6.2015,19.62,4.23,20.07080716
01/01/2021 10:30,27.0552,5.3386,27.57688338,6.2352,1.8186,6.495,20.82,3.52,21.11546353,26.6652,5.3386,27.19436598,6.2352,1.8186,6.495,20.43,3.52,20.73102265
01/01/2021 11:00,27.84168,5.37674,28.35610125,6.57168,1.91674,6.8455,21.27,3.46,21.54958236,27.45168,5.43674,27.98486871,6.57168,1.91674,6.8455,20.88,3.52,21.17462632
01/01/2021 11:30,28.52264,5.44702,29.038096,6.81264,1.98702,7.0965,21.71,3.46,21.98398735,28.13264,5.50702,28.66657815,6.81264,1.98702,7.0965,21.32,3.52,21.60862791
01/01/2021 12:00,29.0356,5.5258,29.55673414,7.4256,2.1658,7.735,21.61,3.36,21.86965249,28.6456,5.5558,29.17939878,7.4256,2.1658,7.735,21.22,3.39,21.48907862
01/01/2021 12:30,29.49256,5.70908,30.04005143,7.64256,2.22908,7.961,21.85,3.48,22.12539039,29.09256,5.72908,29.65129685,7.64256,2.22908,7.961,21.45,3.5,21.73367203
01/01/2021 13:00,29.6844,5.6367,30.21483063,7.6344,2.2267,7.9525,22.05,3.41,22.31211778,29.2844,5.6667,29.82763102,7.6344,2.2267,7.9525,21.65,3.44,21.92158981
01/01/2021 13:30,30.03672,5.50196,30.53647184,7.44672,2.17196,7.757,22.59,3.33,22.83411921,29.64672,5.46196,30.14566327,7.44672,2.17196,7.757,22.2,3.29,22.44246199
01/01/2021 14:00,30.18016,5.60338,30.69592685,6.80016,1.98338,7.0835,23.38,3.62,23.65858829,29.78016,5.60338,30.3027358,6.80016,1.98338,7.0835,22.98,3.62,23.26337895
01/01/2021 14:30,30.1384,5.6212,30.65813178,6.5184,1.9012,6.79,23.62,3.72,23.91114385,29.7284,5.6212,30.25517569,6.5184,1.9012,6.79,23.21,3.72,23.50622258
01/01/2021 15:00,30.42784,5.63562,30.94533341,6.56784,1.91562,6.8415,23.86,3.72,24.14825045,30.01784,5.57562,30.53126687,6.56784,1.91562,6.8415,23.45,3.66,23.73390191
01/01/2021 15:30,30.50752,5.69386,31.03431678,6.76752,1.97386,7.0495,23.74,3.72,24.02968997,30.10752,5.71386,30.64491731,6.76752,1.97386,7.0495,23.34,3.74,23.63774947
01/01/2021 16:00,30.90416,5.65288,31.41690878,7.00416,2.04288,7.296,23.9,3.61,24.17110051,30.50416,5.63288,31.01988257,7.00416,2.04288,7.296,23.5,3.59,23.77263343
01/01/2021 16:30,32.2736,5.8698,32.80304573,7.9536,2.3198,8.285,24.32,3.55,24.57773179,31.8636,5.8398,32.39432464,7.9536,2.3198,8.285,23.91,3.52,24.16771607
01/01/2021 17:00,33.2272,5.7071,33.71376292,7.8072,2.2771,8.1325,25.42,3.43,25.65036647,32.7872,5.6871,33.27677253,7.8072,2.2771,8.1325,24.98,3.41,25.21167388
01/01/2021 17:30,33.66024,5.46882,34.10160919,8.19024,2.38882,8.5315,25.47,3.08,25.65555106,33.25024,5.43882,33.69212405,8.19024,2.38882,8.5315,25.06,3.05,25.24492226
01/01/2021 18:00,33.12248,5.49364,33.57497225,7.93248,2.31364,8.263,25.19,3.18,25.38992911,32.71248,5.46364,33.16561035,7.93248,2.31364,8.263,24.78,3.15,24.97940952
01/01/2021 18:30,31.80952,5.31486,32.25047751,7.31952,2.13486,7.6245,24.49,3.18,24.69559677,31.40952,5.28486,31.8510234,7.31952,2.13486,7.6245,24.09,3.15,24.29507357
01/01/2021 19:00,30.92448,5.76464,31.45718579,8.00448,2.33464,8.338,22.92,3.43,23.17523031,30.53448,5.76464,31.07387236,8.00448,2.33464,8.338,22.53,3.43,22.7895985
01/01/2021 19:30,29.20336,5.43348,29.70452727,5.94336,1.73348,6.191,23.26,3.7,23.55244361,28.80336,5.40348,29.30582098,5.94336,1.73348,6.191,22.86,3.67,23.15272122
01/01/2021 20:00,28.60584,6.17962,29.26571006,6.61584,1.92962,6.8915,21.99,4.25,22.39693283,28.21584,6.13962,28.87608977,6.61584,1.92962,6.8915,21.6,4.21,22.00645587
01/01/2021 20:30,28.81496,5.62728,29.35929495,7.46496,2.17728,7.776,21.35,3.45,21.62695078,28.44496,5.58728,28.98850543,7.46496,2.17728,7.776,20.98,3.41,21.25531698
01/01/2021 21:00,26.74104,5.24822,27.25118407,4.69104,1.36822,4.8865,22.05,3.88,22.38876727,26.36104,5.17822,26.864817,4.69104,1.36822,4.8865,21.67,3.81,22.00238623
01/01/2021 21:30,24.84808,4.89944,25.3264998,2.87808,0.83944,2.998,21.97,4.06,22.34198962,24.47808,4.83944,24.9518853,2.87808,0.83944,2.998,21.6,4,21.96724835
01/01/2021 22:00,24.03432,5.84876,24.7357339,3.42432,0.99876,3.567,20.61,4.85,21.17296862,23.66432,5.77876,24.35968202,3.42432,0.99876,3.567,20.24,4.78,20.7967786
01/01/2021 22:30,23.61824,6.25282,24.43192622,4.39824,1.28282,4.5815,19.22,4.97,19.85218628,23.25824,6.20282,24.07115917,4.39824,1.28282,4.5815,18.86,4.92,19.49117749
01/01/2021 23:00,22.7252,6.7461,23.70537028,5.0952,1.4861,5.3075,17.63,5.26,18.39794826,22.3652,6.7161,23.35183441,5.0952,1.4861,5.3075,17.27,5.23,18.04455042
01/01/2021 23:30,21.53736,6.74048,22.56749757,4.52736,1.32048,4.716,17.01,5.42,17.85263286,21.19736,6.67048,22.22213703,4.52736,1.32048,4.716,16.67,5.35,17.50746698
02/01/2021 00:00,21.34048,7.03014,22.46862157,5.52048,1.61014,5.7505,15.82,5.42,16.72270313,21.00048,6.96014,22.12382673,5.52048,1.61014,5.7505,15.48,5.35,16.37842789
02/01/2021 00:30,21.90728,7.22754,23.06872887,6.43728,1.87754,6.7055,15.47,5.35,16.36897675,21.56728,7.14754,22.72080313,6.43728,1.87754,6.7055,15.13,5.27,16.02154175
02/01/2021 01:00,22.42048,7.36014,23.59766057,7.20048,2.10014,7.5005,15.22,5.26,16.10329159,22.08048,7.30014,23.25595926,7.20048,2.10014,7.5005,14.88,5.2,15.76243636
02/01/2021 01:30,22.31024,7.41132,23.50902961,7.17024,2.09132,7.469,15.14,5.32,16.04749202,21.97024,7.29132,23.1485376,7.17024,2.09132,7.469,14.8,5.2,15.68693724
02/01/2021 02:00,21.70176,7.13468,22.84447517,6.22176,1.81468,6.481,15.48,5.32,16.36865297,21.37176,7.01468,22.49350709,6.22176,1.81468,6.481,15.15,5.2,16.01756848
02/01/2021 02:30,20.97656,6.92858,22.09120391,5.20656,1.51858,5.4235,15.77,5.41,16.67216243,20.63656,6.87858,21.75275779,5.20656,1.51858,5.4235,15.43,5.36,16.33445744
02/01/2021 03:00,20.73456,6.90508,21.85410964,5.43456,1.58508,5.661,15.3,5.32,16.1985308,20.40456,6.86508,21.52847863,5.43456,1.58508,5.661,14.97,5.28,15.87385586
02/01/2021 03:30,20.47656,6.71608,21.54983155,5.50656,1.60608,5.736,14.97,5.11,15.81812252,20.15656,6.64608,21.22397914,5.50656,1.60608,5.736,14.65,5.04,15.49271119
02/01/2021 04:00,19.93,7.305,21.22658534,5.16,1.505,5.375,14.77,5.8,15.86798349,19.56,7.525,20.95755771,5.16,1.505,5.375,14.4,6.02,15.60770323
02/01/2021 04:30,20.34448,7.64464,21.73334735,6.08448,1.77464,6.338,14.26,5.87,15.42091113,20.01448,7.59464,21.4069607,6.08448,1.77464,6.338,13.93,5.82,15.09693015
02/01/2021 05:00,20.46536,7.71198,21.8701988,6.31536,1.84198,6.5785,14.15,5.87,15.31924933,20.14536,7.57198,21.52139425,6.31536,1.84198,6.5785,13.83,5.73,14.97003006
02/01/2021 05:30,20.3132,7.6151,21.69368208,5.9832,1.7451,6.2325,14.33,5.87,15.48566434,19.9932,7.4751,21.34490961,5.9832,1.7451,6.2325,14.01,5.73,15.13647912
02/01/2021 06:00,19.5904,6.8947,20.76826089,4.1304,1.2047,4.3025,15.46,5.69,16.47384897,19.2304,6.8547,20.4155626,4.1304,1.2047,4.3025,15.1,5.65,16.12242227
02/01/2021 06:30,20.76176,6.54718,21.76961746,4.96176,1.44718,5.1685,15.8,5.1,16.60271062,20.41176,6.49718,21.42086119,4.96176,1.44718,5.1685,15.45,5.05,16.25438402
02/01/2021 07:00,21.20456,6.16508,22.082608,4.95456,1.44508,5.161,16.25,4.72,16.92161044,20.84456,6.14508,21.73149074,4.95456,1.44508,5.161,15.89,4.7,16.570519
02/01/2021 07:30,22.16912,6.08766,22.98976916,4.68912,1.36766,4.8845,17.48,4.72,18.10604319,21.79912,5.97766,22.60385038,4.68912,1.36766,4.8845,17.11,4.61,17.72016366
02/01/2021 08:00,22.32928,5.74104,23.05550445,4.28928,1.25104,4.468,18.04,4.49,18.59036578,21.95928,5.68104,22.68224402,4.28928,1.25104,4.468,17.67,4.43,18.21685483
02/01/2021 08:30,23.06048,5.12014,23.62205688,4.08048,1.19014,4.2505,18.98,3.93,19.38260302,22.68048,5.13014,23.25344081,4.08048,1.19014,4.2505,18.6,3.94,19.01272206
02/01/2021 09:00,24.17472,4.97596,24.68151667,4.37472,1.27596,4.557,19.8,3.7,20.14274063,23.80472,4.94596,24.31310788,4.37472,1.27596,4.557,19.43,3.67,19.77356316
02/01/2021 09:30,25.01136,5.22498,25.55129243,4.85136,1.41498,5.0535,20.16,3.81,20.5168638,24.64136,5.20498,25.18508367,4.85136,1.41498,5.0535,19.79,3.79,20.14964516
02/01/2021 10:00,26.21792,5.33106,26.7544301,5.79792,1.69106,6.0395,20.42,3.64,20.74188998,25.83792,5.28106,26.37210088,5.79792,1.69106,6.0395,20.04,3.59,20.35902011
02/01/2021 10:30,26.42872,4.96046,26.89021019,5.41872,1.58046,5.6445,21.01,3.38,21.28014333,26.04872,4.98046,26.52057306,5.41872,1.58046,5.6445,20.63,3.4,20.9082974
02/01/2021 11:00,27.31304,5.19172,27.80208824,6.86304,2.00172,7.149,20.45,3.19,20.697309,26.93304,5.16172,27.4232018,6.86304,2.00172,7.149,20.07,3.16,20.31724637
02/01/2021 11:30,27.63496,4.50728,28.00011763,6.26496,1.82728,6.526,21.37,2.68,21.53739306,27.24496,4.46728,27.60877462,6.26496,1.82728,6.526,20.98,2.64,21.14544868
02/01/2021 12:00,28.45792,4.46106,28.80545551,6.51792,1.90106,6.7895,21.94,2.56,22.08884786,28.06792,4.41106,28.41241953,6.51792,1.90106,6.7895,21.55,2.51,21.6956816
02/01/2021 12:30,28.89376,4.67818,29.27003135,6.95376,2.02818,7.2435,21.94,2.65,22.09945927,28.50376,4.61818,28.87545533,6.95376,2.02818,7.2435,21.55,2.59,21.70508235
02/01/2021 13:00,29.17064,4.41102,29.50225984,5.66064,1.65102,5.8965,23.51,2.76,23.67145327,28.77064,4.38102,29.1022862,5.66064,1.65102,5.8965,23.11,2.73,23.27068972
02/01/2021 13:30,29.53632,4.35476,29.85562148,5.05632,1.47476,5.267,24.48,2.88,24.64882959,29.13632,4.32476,29.45553755,5.05632,1.47476,5.267,24.08,2.85,24.24807003
02/01/2021 14:00,29.42504,4.42022,29.75518986,4.59504,1.34022,4.7865,24.83,3.08,25.02029776,29.01504,4.38022,29.34380469,4.59504,1.34022,4.7865,24.42,3.04,24.60849447
02/01/2021 14:30,29.86336,4.63848,30.22144548,5.34336,1.55848,5.566,24.52,3.08,24.712685,29.44336,4.59848,29.80029306,5.34336,1.55848,5.566,24.1,3.04,24.29097775
02/01/2021 15:00,30.00224,4.54482,30.34451835,5.26224,1.53482,5.4815,24.74,3.01,24.92243367,29.59224,4.52482,29.93617651,5.26224,1.53482,5.4815,24.33,2.99,24.51303735
02/01/2021 15:30,29.48296,4.20378,29.78114666,4.09296,1.19378,4.2635,25.39,3.01,25.56779615,29.06296,4.18378,29.36255539,4.09296,1.19378,4.2635,24.97,2.99,25.14837967
02/01/2021 16:00,29.65816,4.02738,29.93035657,3.48816,1.01738,3.6335,26.17,3.01,26.34253215,29.23816,4.00738,29.51150783,3.48816,1.01738,3.6335,25.75,2.99,25.92301294
02/01/2021 16:30,30.86944,3.92942,31.11852611,3.52944,1.02942,3.6765,27.34,2.9,27.49337375,30.41944,3.86942,30.66455186,3.52944,1.02942,3.6765,26.89,2.84,27.03955806
