Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/01/2021 17:00,32.3612,3.5691,32.5574222,3.6312,1.0591,3.7825,28.73,2.51,28.83943481,31.9112,3.5191,32.10465309,3.6312,1.0591,3.7825,28.28,2.46,28.3867927
02/01/2021 17:30,33.74448,3.98714,33.97921741,5.06448,1.47714,5.2755,28.68,2.51,28.78962487,33.28448,3.93714,33.51652846,5.06448,1.47714,5.2755,28.22,2.46,28.3270189
02/01/2021 18:00,33.43576,3.85918,33.65773785,4.62576,1.34918,4.8185,28.81,2.51,28.91913208,32.97576,3.80918,33.19503878,4.62576,1.34918,4.8185,28.35,2.46,28.45653001
02/01/2021 18:30,32.53304,4.06172,32.78561058,4.22304,1.23172,4.399,28.31,2.83,28.4510984,32.07304,3.99172,32.32048458,4.22304,1.23172,4.399,27.85,2.76,27.98642707
02/01/2021 19:00,33.13752,4.44886,33.43482596,6.16752,1.79886,6.4245,26.97,2.65,27.09987823,32.68752,4.37886,32.97951453,6.16752,1.79886,6.4245,26.52,2.58,26.64520219
02/01/2021 19:30,32.17632,4.79726,32.53197308,6.19632,1.80726,6.4545,25.98,2.99,26.15149135,31.74632,4.77726,32.1037544,6.19632,1.80726,6.4545,25.55,2.97,25.72204113
02/01/2021 20:00,31.07296,5.48628,31.55357526,6.19296,1.80628,6.451,24.88,3.68,25.1506819,30.64296,5.44628,31.12319012,6.19296,1.80628,6.451,24.45,3.64,24.71946804
02/01/2021 20:30,30.36248,5.67614,30.88848907,6.43248,1.87614,6.7005,23.93,3.8,24.22983491,29.96248,5.65614,30.49167308,6.43248,1.87614,6.7005,23.53,3.78,23.83168689
02/01/2021 21:00,29.46552,5.77286,30.02570201,6.21552,1.81286,6.4745,23.25,3.96,23.58482775,29.07552,5.75286,29.63918456,6.21552,1.81286,6.4745,22.86,3.94,23.19705154
02/01/2021 21:30,28.1776,5.7868,28.7656774,5.5776,1.6268,5.81,22.6,4.16,22.97967798,27.7776,5.7368,28.36381385,5.5776,1.6268,5.81,22.2,4.11,22.5772474
02/01/2021 22:00,27.47016,5.98338,28.11424064,5.84016,1.70338,6.0835,21.63,4.28,22.04938321,27.09016,5.95338,27.73660942,5.84016,1.70338,6.0835,21.25,4.25,21.67083293
02/01/2021 22:30,26.374,6.4645,27.15469824,5.844,1.7045,6.0875,20.53,4.76,21.07459371,25.984,6.4445,26.77125018,5.844,1.7045,6.0875,20.14,4.74,20.69026824
02/01/2021 23:00,24.83384,6.16112,25.58669593,4.80384,1.40112,5.004,20.03,4.76,20.58782407,24.44384,6.14112,25.20346541,4.80384,1.40112,5.004,19.64,4.74,20.20389071
02/01/2021 23:30,24.5616,5.8988,25.26000863,5.2416,1.5288,5.46,19.32,4.37,19.80806149,24.1816,5.8688,24.88358077,5.2416,1.5288,5.46,18.94,4.34,19.43088264
03/01/2021 00:00,23.79016,6.26588,24.60148298,5.54016,1.61588,5.771,18.25,4.65,18.83308259,23.39016,6.41588,24.25413575,5.54016,1.61588,5.771,17.85,4.8,18.4841148
03/01/2021 00:30,23.46392,7.00656,24.48769946,5.71392,1.66656,5.952,17.75,5.34,18.53585984,23.09392,6.98656,24.12760165,5.71392,1.66656,5.952,17.38,5.32,18.17599516
03/01/2021 01:00,23.93472,6.76846,24.87333657,5.75472,1.67846,5.9945,18.18,5.09,18.8791022,23.56472,6.72846,24.50649307,5.75472,1.67846,5.9945,17.81,5.05,18.51212035
03/01/2021 01:30,23.78352,6.81186,24.73979103,5.90352,1.72186,6.1495,17.88,5.09,18.5903873,23.40352,6.77186,24.36355549,5.90352,1.72186,6.1495,17.5,5.05,18.21407423
03/01/2021 02:00,23.0984,6.6162,24.02728002,5.6784,1.6562,5.915,17.42,4.96,18.11237146,22.7384,6.5462,23.66194347,5.6784,1.6562,5.915,17.06,4.89,17.74699129
03/01/2021 02:30,22.91096,6.37028,23.78008737,6.00096,1.75028,6.251,16.91,4.62,17.52976041,22.55096,6.28028,23.4091374,6.00096,1.75028,6.251,16.55,4.53,17.15877035
03/01/2021 03:00,22.636,6.0455,23.42939535,5.916,1.7255,6.1625,16.72,4.32,17.26907062,22.266,5.9855,23.05647341,5.916,1.7255,6.1625,16.35,4.26,16.89586044
03/01/2021 03:30,22.31512,6.38066,23.20942487,6.10512,1.78066,6.3595,16.21,4.6,16.85004748,21.95512,6.41066,22.87190101,6.10512,1.78066,6.3595,15.85,4.63,16.5124014
03/01/2021 04:00,21.44904,6.83472,22.5116573,5.63904,1.64472,5.874,15.81,5.19,16.64007812,21.09904,6.79472,22.16613879,5.63904,1.64472,5.874,15.46,5.15,16.29521709
03/01/2021 04:30,21.13152,6.62836,22.14669939,5.41152,1.57836,5.637,15.72,5.05,16.51123557,20.79152,6.56836,21.80437243,5.41152,1.57836,5.637,15.38,4.99,16.1692455
03/01/2021 05:00,21.15768,6.66474,22.18256483,5.70768,1.66474,5.9455,15.45,5,16.2389193,20.81768,6.54474,21.82222313,5.70768,1.66474,5.9455,15.11,4.88,15.87849174
03/01/2021 05:30,21.52792,6.88356,22.60165343,6.45792,1.88356,6.727,15.07,5,15.87781156,21.18792,6.81356,22.25651711,6.45792,1.88356,6.727,14.73,4.93,15.53311945
03/01/2021 06:00,21.01008,6.57794,22.01573883,5.41008,1.57794,5.6355,15.6,5,16.3816971,20.67008,6.50794,21.67038279,5.41008,1.57794,5.6355,15.26,4.93,16.03659877
03/01/2021 06:30,21.7308,6.2769,22.61917643,5.6808,1.6569,5.9175,16.05,4.62,16.70170351,21.3808,6.2169,22.2663076,5.6808,1.6569,5.9175,15.7,4.56,16.34881035
03/01/2021 07:00,21.9264,5.8777,22.70053687,5.7864,1.6877,6.0275,16.14,4.19,16.67500225,21.5664,5.8477,22.34513827,5.7864,1.6877,6.0275,15.78,4.16,16.31912988
03/01/2021 07:30,21.37704,5.18372,21.99656319,3.64704,1.06372,3.799,17.73,4.12,18.20239819,21.00704,5.14372,21.62761163,3.64704,1.06372,3.799,17.36,4.08,17.83300311
03/01/2021 08:00,21.67864,5.22502,22.299423,3.78864,1.10502,3.9465,17.89,4.12,18.35828151,21.30864,5.18502,21.93040289,3.78864,1.10502,3.9465,17.52,4.08,17.98879651
03/01/2021 08:30,23.19872,5.63546,23.87339563,6.01872,1.75546,6.2695,17.18,3.88,17.61268861,22.83872,5.61546,23.51893965,6.01872,1.75546,6.2695,16.82,3.86,17.25723037
03/01/2021 09:00,23.99136,5.12248,24.53212498,5.39136,1.57248,5.616,18.6,3.55,18.93574662,23.63136,5.11248,24.17806087,5.39136,1.57248,5.616,18.24,3.54,18.58034445
03/01/2021 09:30,24.99064,5.45352,25.5787601,5.84064,1.70352,6.084,19.15,3.75,19.51371313,24.63064,5.41352,25.21853734,5.84064,1.70352,6.084,18.79,3.71,19.15275959
03/01/2021 10:00,25.10648,4.63064,25.52994643,3.87648,1.13064,4.038,21.23,3.5,21.51657268,24.73648,4.62064,25.16433502,3.87648,1.13064,4.038,20.86,3.49,21.14993381
03/01/2021 10:30,26.93904,4.65722,27.33864617,4.61904,1.34722,4.8115,22.32,3.31,22.56409759,26.54904,4.65722,26.95442864,4.61904,1.34722,4.8115,21.93,3.31,22.17839038
03/01/2021 11:00,27.90096,4.15278,28.20831705,4.98096,1.45278,5.1885,22.92,2.7,23.07848349,27.53096,4.11278,27.83646382,4.98096,1.45278,5.1885,22.55,2.66,22.70634493
03/01/2021 11:30,28.7028,4.6304,29.07389434,7.1328,2.0804,7.43,21.57,2.55,21.72020718,28.3328,4.5904,28.70225301,7.1328,2.0804,7.43,21.2,2.51,21.34807017
03/01/2021 12:00,28.85688,4.39784,29.19007571,6.74688,1.96784,7.028,22.11,2.43,22.24313377,28.48688,4.33784,28.81525964,6.74688,1.96784,7.028,21.74,2.37,21.86880198
03/01/2021 12:30,29.41832,4.44576,29.75235005,6.56832,1.91576,6.842,22.85,2.53,22.9896368,29.04832,4.40576,29.38053124,6.56832,1.91576,6.842,22.48,2.49,22.61748218
03/01/2021 13:00,29.85912,4.66766,30.22174874,7.32912,2.13766,7.6345,22.53,2.53,22.67160779,29.48912,4.62766,29.85001567,7.32912,2.13766,7.6345,22.16,2.49,22.29945515
03/01/2021 13:30,29.9328,4.4829,30.26663028,6.3528,1.8529,6.6175,23.58,2.63,23.72621546,29.5528,4.4529,29.88638998,6.3528,1.8529,6.6175,23.2,2.6,23.34523506
03/01/2021 14:00,29.95728,4.71754,30.32645394,7.15728,2.08754,7.4555,22.8,2.63,22.95118515,29.58728,4.68754,29.95630433,7.15728,2.08754,7.4555,22.43,2.6,22.58018822
03/01/2021 14:30,29.04384,4.06612,29.32708601,4.92384,1.43612,5.129,24.12,2.63,24.26296148,28.65384,4.03612,28.93670353,4.92384,1.43612,5.129,23.73,2.6,23.87201081
03/01/2021 15:00,29.03712,4.13416,29.32994403,5.15712,1.50416,5.372,23.88,2.63,24.02438969,28.63712,4.10416,28.92972124,5.15712,1.50416,5.372,23.48,2.6,23.62351371
03/01/2021 15:30,29.75736,4.45048,30.08832409,5.96736,1.74048,6.216,23.79,2.71,23.94385516,29.37736,4.40048,29.70510907,5.96736,1.74048,6.216,23.41,2.66,23.56063879
03/01/2021 16:00,30.46656,4.38608,30.78065912,5.50656,1.60608,5.736,24.96,2.78,25.11433853,30.06656,4.34608,30.37904609,5.50656,1.60608,5.736,24.56,2.74,24.71236937
03/01/2021 16:30,32.10784,4.46062,32.41620768,5.96784,1.74062,6.2165,26.14,2.72,26.28113392,31.68784,4.41062,31.99332388,5.96784,1.74062,6.2165,25.72,2.67,25.85821533
03/01/2021 17:00,33.60592,4.12506,33.85814494,5.60592,1.63506,5.8395,28,2.49,28.11049804,33.15592,4.06506,33.40418752,5.60592,1.63506,5.8395,27.55,2.43,27.65695934
03/01/2021 17:30,34.2392,3.8731,34.45756405,5.8392,1.7031,6.0825,28.4,2.17,28.48278252,33.7892,3.8631,34.00931605,5.8392,1.7031,6.0825,27.95,2.16,28.03333908
03/01/2021 18:00,34.40136,3.68248,34.59789342,6.59136,1.92248,6.866,27.81,1.76,27.86563654,33.95136,3.67248,34.14940637,6.59136,1.92248,6.866,27.36,1.75,27.41590961
03/01/2021 18:30,33.77048,4.49764,34.0686672,7.02048,2.04764,7.313,26.75,2.45,26.86196195,33.34048,4.43764,33.63450989,7.02048,2.04764,7.313,26.32,2.39,26.42828977
03/01/2021 19:00,32.5288,4.6609,32.86102278,7.4088,2.1609,7.7175,25.12,2.5,25.24409634,32.1188,4.6009,32.44665767,7.4088,2.1609,7.7175,24.71,2.44,24.8301772
03/01/2021 19:30,31.73504,5.08022,32.13909456,7.47504,2.18022,7.7865,24.26,2.9,24.43271577,31.34504,5.05022,31.74927172,7.47504,2.18022,7.7865,23.87,2.87,24.04191756
03/01/2021 20:00,30.86384,5.84862,31.41310197,7.50384,2.18862,7.8165,23.36,3.66,23.64498255,30.46384,5.86862,31.02396248,7.50384,2.18862,7.8165,22.96,3.68,23.25304281
03/01/2021 20:30,30.12648,6.10064,30.73796684,7.47648,2.18064,7.788,22.65,3.92,22.98671138,29.72648,6.10064,30.3460281,7.47648,2.18064,7.788,22.25,3.92,22.59267359
03/01/2021 21:00,29.29664,6.25652,29.95725551,7.25664,2.11652,7.559,22.04,4.14,22.42545875,28.89664,6.21652,29.55775574,7.25664,2.11652,7.559,21.64,4.1,22.02497673
03/01/2021 21:30,28.34088,6.35734,29.04515882,7.19088,2.09734,7.4905,21.15,4.26,21.57475608,27.95088,6.33734,28.66031352,7.19088,2.09734,7.4905,20.76,4.24,21.18856295
03/01/2021 22:00,27.48232,6.67526,28.28138979,7.97232,2.32526,8.3045,19.51,4.35,19.98906201,27.09232,6.65526,27.89778286,7.97232,2.32526,8.3045,19.12,4.33,19.60416537
03/01/2021 22:30,26.28144,6.92042,27.17731226,8.16144,2.38042,8.5015,18.12,4.54,18.68009636,25.90144,6.89042,26.80228501,8.16144,2.38042,8.5015,17.74,4.51,18.30430824
03/01/2021 23:00,25.23168,6.87674,26.15200238,8.01168,2.33674,8.3455,17.22,4.54,17.80842497,24.85168,6.79674,25.76434888,8.01168,2.33674,8.3455,16.84,4.46,17.420597
03/01/2021 23:30,24.17408,6.31244,24.98465614,7.17408,2.09244,7.473,17,4.22,17.51594702,23.80408,6.28244,24.61916483,7.17408,2.09244,7.473,16.63,4.19,17.14972303
04/01/2021 00:00,23.44888,6.47134,24.32546433,7.71888,2.25134,8.0405,15.73,4.22,16.28623038,23.09888,6.44134,23.98018178,7.71888,2.25134,8.0405,15.38,4.19,15.9405301
04/01/2021 00:30,23.1056,6.4383,23.9858387,7.6056,2.2183,7.9225,15.5,4.22,16.06419621,22.7456,6.4083,23.63109452,7.6056,2.2183,7.9225,15.14,4.19,15.70909609
04/01/2021 01:00,23.70456,6.36258,24.54360587,7.65456,2.23258,7.9735,16.05,4.13,16.57285129,23.34456,6.34258,24.1908413,7.65456,2.23258,7.9735,15.69,4.11,16.2193773
04/01/2021 01:30,23.51952,6.36986,24.36684094,7.67952,2.23986,7.9995,15.84,4.13,16.36956017,23.16952,6.34986,24.02389184,7.67952,2.23986,7.9995,15.49,4.11,16.02598515
04/01/2021 02:00,23.32248,6.29614,24.15738919,7.63248,2.22614,7.9505,15.69,4.07,16.20928746,22.97248,6.26614,23.81174811,7.63248,2.22614,7.9505,15.34,4.04,15.86307662
04/01/2021 02:30,22.98448,6.31714,23.83679044,7.70448,2.24714,8.0255,15.28,4.07,15.81275751,22.63448,6.28714,23.4914413,7.70448,2.24714,8.0255,14.93,4.04,15.46694863
04/01/2021 03:00,22.66888,6.22134,23.50708812,7.95888,2.32134,8.2905,14.71,3.9,15.21821606,22.33888,6.21134,23.18633874,7.95888,2.32134,8.2905,14.38,3.89,14.89686209
04/01/2021 03:30,22.2672,6.5746,23.21752702,7.6272,2.2246,7.945,14.64,4.35,15.2725931,21.9172,6.7646,22.93738148,7.6272,2.2246,7.945,14.29,4.54,14.99385541
04/01/2021 04:00,21.73808,6.52194,22.69537009,6.41808,1.87194,6.6855,15.32,4.65,16.01014991,21.39808,6.41194,22.33810203,6.41808,1.87194,6.6855,14.98,4.54,15.65285916
04/01/2021 04:30,21.13224,6.21732,22.02786044,5.68224,1.65732,5.919,15.45,4.56,16.10888264,20.79224,6.19732,21.69617523,5.68224,1.65732,5.919,15.11,4.54,15.77731599
04/01/2021 05:00,21.36552,6.04536,22.2043199,5.91552,1.72536,6.162,15.45,4.32,16.04259642,21.02552,6.01536,21.86908885,5.91552,1.72536,6.162,15.11,4.29,15.70720217
04/01/2021 05:30,22.16256,6.07158,22.97918949,6.38256,1.86158,6.6485,15.78,4.21,16.33194722,21.80256,6.04158,22.62415328,6.38256,1.86158,6.6485,15.42,4.18,15.97650775
04/01/2021 06:00,22.75136,6.06248,23.54523403,6.11136,1.78248,6.366,16.64,4.28,17.18161808,22.39136,6.03248,23.18973518,6.11136,1.78248,6.366,16.28,4.25,16.82560252
04/01/2021 06:30,25.00472,5.40846,25.58295256,7.43472,2.16846,7.7445,17.57,3.24,17.86623911,24.63472,5.35846,25.21076205,7.43472,2.16846,7.7445,17.2,3.19,17.49331587
04/01/2021 07:00,26.7348,5.0714,27.21155323,7.9248,2.3114,8.255,18.81,2.76,19.01140973,26.3448,5.0014,26.81534055,7.9248,2.3114,8.255,18.42,2.69,18.61538342
04/01/2021 07:30,28.35304,4.70422,28.74064305,7.76304,2.26422,8.0865,20.59,2.44,20.73407099,27.96304,4.66422,28.34936603,7.76304,2.26422,8.0865,20.2,2.4,20.34207462
04/01/2021 08:00,29.95224,4.21482,30.24733689,7.90224,2.30482,8.2315,22.05,1.91,22.13256876,29.55224,4.14482,29.84148826,7.90224,2.30482,8.2315,21.65,1.84,21.72804869
04/01/2021 08:30,31.5584,4.0962,31.82312783,8.7984,2.5662,9.165,22.76,1.53,22.81136778,31.1584,4.0762,31.42389691,8.7984,2.5662,9.165,22.36,1.51,22.41092814
04/01/2021 09:00,32.77128,3.46954,32.95443067,8.26128,2.40954,8.6055,24.51,1.06,24.53291055,32.35128,3.45954,32.53573012,8.26128,2.40954,8.6055,24.09,1.05,24.11287208
04/01/2021 09:30,33.8632,3.3426,34.02777232,8.6832,2.5326,9.045,25.18,0.81,25.19302483,33.4432,3.3426,33.60982893,8.6832,2.5326,9.045,24.76,0.81,24.77324565
04/01/2021 10:00,34.79008,3.45544,34.96126045,9.31008,2.71544,9.698,25.48,0.74,25.49074342,34.37008,3.43544,34.54134692,9.31008,2.71544,9.698,25.06,0.72,25.07034104
04/01/2021 10:30,34.75968,3.47574,34.93302338,9.37968,2.73574,9.7705,25.38,0.74,25.39078573,34.33968,3.51574,34.5191838,9.37968,2.73574,9.7705,24.96,0.78,24.97218453
04/01/2021 11:00,35.33128,3.39704,35.494214,9.28128,2.70704,9.668,26.05,0.69,26.05913659,34.90128,3.38704,35.0652447,9.28128,2.70704,9.668,25.62,0.68,25.62902261
04/01/2021 11:30,35.67912,3.59766,35.86004408,9.96912,2.90766,10.3845,25.71,0.69,25.71925738,35.26912,3.58766,35.45112311,9.96912,2.90766,10.3845,25.3,0.68,25.30913669
04/01/2021 12:00,35.70808,3.32444,35.86249961,11.39808,3.32444,11.873,24.31,0,24.31,35.30808,3.32444,35.46424135,11.39808,3.32444,11.873,23.91,0,23.91
04/01/2021 12:30,35.55128,3.34204,35.70802068,12.04128,3.51204,12.543,23.51,-0.17,23.51061462,35.13128,5.51204,35.56106606,12.04128,3.51204,12.543,23.09,2,23.17645573
04/01/2021 13:00,35.09656,4.19108,35.34591455,11.14656,3.25108,11.611,23.95,0.94,23.96843967,34.69656,4.18108,34.94757081,11.14656,3.25108,11.611,23.55,0.93,23.5683559
04/01/2021 13:30,36.13952,3.93986,36.3536436,11.03952,3.21986,11.4995,25.1,0.72,25.11032457,35.71952,3.92986,35.93505125,11.03952,3.21986,11.4995,24.68,0.71,24.69021061
04/01/2021 14:00,35.87296,3.69878,36.0631423,10.21296,2.97878,10.6385,25.66,0.72,25.67009934,35.45296,3.68878,35.64434697,10.21296,2.97878,10.6385,25.24,0.71,25.24998416
04/01/2021 14:30,35.98656,3.77858,36.18439121,10.48656,3.05858,10.9235,25.5,0.72,25.51016268,35.57656,3.76858,35.77560365,10.48656,3.05858,10.9235,25.09,0.71,25.10004382
04/01/2021 15:00,35.24456,3.39008,35.40722599,9.15456,2.67008,9.536,26.09,0.72,26.09993295,34.81456,3.38008,34.97825794,9.15456,2.67008,9.536,25.66,0.71,25.6698208
04/01/2021 15:30,35.87336,3.59848,36.05339119,9.42336,2.74848,9.816,26.45,0.85,26.46365432,35.43336,3.58848,35.61460641,9.42336,2.74848,9.816,26.01,0.84,26.02356048
04/01/2021 16:00,36.64744,3.89092,36.85341391,9.39744,2.74092,9.789,27.25,1.15,27.27425526,36.18744,3.89092,36.39601726,9.39744,2.74092,9.789,26.79,1.15,26.81467136
04/01/2021 16:30,37.44656,3.94358,37.65364098,10.36656,3.02358,10.7985,27.08,0.92,27.09562326,36.99656,3.93358,37.20508706,10.36656,3.02358,10.7985,26.63,0.91,26.64554372
04/01/2021 17:00,38.50424,3.83082,38.69433653,10.49424,3.06082,10.9315,28.01,0.77,28.02058172,38.04424,3.80082,38.23362957,10.49424,3.06082,10.9315,27.55,0.74,27.5599365
04/01/2021 17:30,38.81224,3.70482,38.98866072,10.06224,2.93482,10.4815,28.75,0.77,28.76030946,38.36224,3.67482,38.53784841,10.06224,2.93482,10.4815,28.3,0.74,28.30967326
04/01/2021 18:00,38.30888,3.49384,38.46787237,9.33888,2.72384,9.728,28.97,0.77,28.98023119,37.84888,3.46384,38.00705072,9.33888,2.72384,9.728,28.51,0.74,28.51960203
04/01/2021 18:30,37.13392,3.59656,37.30768364,9.07392,2.64656,9.452,28.06,0.95,28.07607701,36.67392,3.58656,36.84887815,9.07392,2.64656,9.452,27.6,0.94,27.61600261
04/01/2021 19:00,35.97464,3.38052,36.13312384,7.30464,2.13052,7.609,28.67,1.25,28.6972368,35.51464,3.36052,35.6732778,7.30464,2.13052,7.609,28.21,1.23,28.23680223
04/01/2021 19:30,35.03488,3.78934,35.2392099,6.85488,1.99934,7.1405,28.18,1.79,28.23679337,34.57488,3.73934,34.77650055,6.85488,1.99934,7.1405,27.72,1.74,27.7745567
04/01/2021 20:00,33.30288,3.85334,33.52506593,5.94288,1.73334,6.1905,27.36,2.12,27.44201159,32.85288,3.82334,33.07460738,5.94288,1.73334,6.1905,26.91,2.09,26.99103925
04/01/2021 20:30,31.73696,4.19078,32.01245487,6.75696,1.97078,7.0385,24.98,2.22,25.0784529,31.31696,4.14078,31.58952425,6.75696,1.97078,7.0385,24.56,2.17,24.65567886
04/01/2021 21:00,31.30144,4.70542,31.65313766,7.56144,2.20542,7.8765,23.74,2.5,23.87127144,30.91144,4.62542,31.25558563,7.56144,2.20542,7.8765,23.35,2.42,23.47506975
04/01/2021 21:30,29.9992,4.8331,30.38603061,7.0392,2.0531,7.3325,22.96,2.78,23.12768903,29.6092,4.7831,29.99304536,7.0392,2.0531,7.3325,22.57,2.73,22.73450681
04/01/2021 22:00,29.00816,4.58988,29.36903718,5.58816,1.62988,5.821,23.42,2.96,23.60631272,28.59816,4.56988,28.96098338,5.58816,1.62988,5.821,23.01,2.94,23.19706231
04/01/2021 22:30,27.6376,5.0643,28.09775913,6.1176,1.7843,6.3725,21.52,3.28,21.76852774,27.2576,5.0643,27.72406702,6.1176,1.7843,6.3725,21.14,3.28,21.39294276
04/01/2021 23:00,26.25144,5.21542,26.76450463,5.88144,1.71542,6.1265,20.37,3.5,20.66850019,25.87144,5.20542,26.38991863,5.88144,1.71542,6.1265,19.99,3.49,20.29236802
04/01/2021 23:30,25.43624,5.58182,26.04148651,6.48624,1.89182,6.7565,18.95,3.69,19.30592137,25.06624,5.57182,25.67803664,6.48624,1.89182,6.7565,18.58,3.68,18.94092923
05/01/2021 00:00,24.48816,6.42738,25.3176064,6.84816,1.99738,7.1335,17.64,4.43,18.18775687,24.13816,6.38738,24.96896857,6.84816,1.99738,7.1335,17.29,4.39,17.83861542
05/01/2021 00:30,24.57408,6.60244,25.44558158,7.65408,2.23244,7.973,16.92,4.37,17.4752196,24.22408,6.55244,25.09463133,7.65408,2.23244,7.973,16.57,4.32,17.12388099
05/01/2021 01:00,24.58784,6.27312,25.37545882,7.10784,2.07312,7.404,17.48,4.2,17.97749704,24.23784,6.24312,25.02897192,7.10784,2.07312,7.404,17.13,4.17,17.63025241
05/01/2021 01:30,24.82792,6.31106,25.61747626,7.71792,2.25106,8.0395,17.11,4.06,17.58509881,24.48792,6.27106,25.27814114,7.71792,2.25106,8.0395,16.77,4.02,17.24509495
05/01/2021 02:00,23.47224,5.83982,24.18779751,6.10224,1.77982,6.3565,17.37,4.06,17.83817536,23.12224,5.79982,23.83853801,6.10224,1.77982,6.3565,17.02,4.02,17.48830466
05/01/2021 02:30,23.90304,6.20672,24.69572219,6.98304,2.03672,7.274,16.92,4.17,17.42628188,23.56304,6.16672,24.35662722,6.98304,2.03672,7.274,16.58,4.13,17.08664098
05/01/2021 03:00,23.88704,6.35372,24.71761392,7.48704,2.18372,7.799,16.4,4.17,16.92184683,23.53704,6.31372,24.36914673,7.48704,2.18372,7.799,16.05,4.13,16.57285129
05/01/2021 03:30,23.41816,5.81238,24.12869617,6.00816,1.75238,6.2585,17.41,4.06,17.87712785,23.07816,5.77238,23.78911179,6.00816,1.75238,6.2585,17.07,4.02,17.53696952
05/01/2021 04:00,23.23312,5.64466,23.9089952,5.43312,1.58466,5.6595,17.8,4.06,18.25715202,22.88312,5.60466,23.5594863,5.43312,1.58466,5.6595,17.45,4.02,17.90706285
05/01/2021 04:30,23.62704,6.00622,24.37850893,6.94704,2.02622,7.2365,16.68,3.98,17.14825939,23.28704,5.97622,24.04166046,6.94704,2.02622,7.2365,16.34,3.95,16.81065436
05/01/2021 05:00,23.79504,5.82272,24.4971018,6.93504,2.02272,7.224,16.86,3.8,17.28292799,23.44504,5.79272,24.15006223,6.93504,2.02272,7.224,16.51,3.77,16.93496383
05/01/2021 05:30,24.4944,5.6342,25.1340375,7.2144,2.1042,7.515,17.28,3.53,17.63687331,24.1444,5.6042,24.78626856,7.2144,2.1042,7.515,16.93,3.5,17.28799873
05/01/2021 06:00,24.62696,4.96078,25.12163404,5.55696,1.62078,5.7885,19.07,3.34,19.36028151,24.26696,4.94078,24.76482697,5.55696,1.62078,5.7885,18.71,3.32,19.00227618
05/01/2021 06:30,26.39848,4.79164,26.82982594,6.10848,1.78164,6.363,20.29,3.01,20.51205012,26.02848,4.77164,26.46224328,6.10848,1.78164,6.363,19.92,2.99,20.1431502
05/01/2021 07:00,27.83832,3.95326,28.11761592,5.66832,1.65326,5.9045,22.17,2.3,22.28898607,27.46832,3.89326,27.74285632,5.66832,1.65326,5.9045,21.8,2.24,21.9147804
05/01/2021 07:30,29.40392,3.56906,29.61973499,6.13392,1.78906,6.3895,23.27,1.78,23.33797978,29.02392,3.54906,29.24010532,6.13392,1.78906,6.3895,22.89,1.76,22.95756302
05/01/2021 08:00,31.82904,3.72722,32.04652799,7.01904,2.04722,7.3115,24.81,1.68,24.86681524,31.42904,3.69722,31.64575787,7.01904,2.04722,7.3115,24.41,1.65,24.46570252
05/01/2021 08:30,32.88544,4.05742,33.13479774,7.22544,2.10742,7.5265,25.66,1.95,25.73398725,32.46544,4.02742,32.71429208,7.22544,2.10742,7.5265,25.24,1.92,25.3129216
05/01/2021 09:00,33.62608,3.54594,33.81252648,6.70608,1.95594,6.9855,26.92,1.59,26.96691491,33.19608,3.49594,33.37965434,6.70608,1.95594,6.9855,26.49,1.54,26.5347263
05/01/2021 09:30,34.3412,3.5241,34.52154832,6.3912,1.8641,6.6575,27.95,1.66,27.99925178,33.9012,3.4641,34.07772513,6.3912,1.8641,6.6575,27.51,1.6,27.55648925
05/01/2021 10:00,35.32624,3.95432,35.54686877,7.86624,2.29432,8.194,27.46,1.66,27.51012904,34.88624,3.89432,35.1029268,7.86624,2.29432,8.194,27.02,1.6,27.06733086
05/01/2021 10:30,34.99264,3.98952,35.21932884,8.67264,2.52952,9.034,26.32,1.46,26.36046282,34.57264,3.94952,34.79750199,8.67264,2.52952,9.034,25.9,1.42,25.93889743
05/01/2021 11:00,35.03696,3.82578,35.24521469,8.79696,2.56578,9.1635,26.24,1.26,26.27023411,34.61696,3.79578,34.82444351,8.79696,2.56578,9.1635,25.82,1.23,25.84928045
05/01/2021 11:30,35.33944,4.05942,35.57182748,10.00944,2.91942,10.4265,25.33,1.14,25.3556404,34.93944,4.02942,35.17102064,10.00944,2.91942,10.4265,24.93,1.11,24.95469896
05/01/2021 12:00,35.36016,3.96338,35.58158648,9.68016,2.82338,10.0835,25.68,1.14,25.70529128,34.96016,3.93338,35.18073714,9.68016,2.82338,10.0835,25.28,1.11,25.30435733
05/01/2021 12:30,35.35928,3.56854,35.53889644,8.66928,2.52854,9.0305,26.69,1.04,26.71025459,34.92928,3.55854,35.11008129,8.66928,2.52854,9.0305,26.26,1.03,26.28019216
05/01/2021 13:00,36.30744,3.81592,36.5074163,9.99744,2.91592,10.414,26.31,0.9,26.32538889,35.88744,3.80592,36.08868766,9.99744,2.91592,10.414,25.89,0.89,25.9052929
05/01/2021 13:30,36.6396,4.1103,36.86942981,10.3896,3.0303,10.8225,26.25,1.08,26.27220775,36.2796,4.1003,36.51057157,10.3896,3.0303,10.8225,25.89,1.07,25.91210142
05/01/2021 14:00,36.22536,3.93698,36.4386679,9.55536,2.78698,9.9535,26.67,1.15,26.69478226,35.80536,3.92698,36.02006353,9.55536,2.78698,9.9535,26.25,1.14,26.27474262
05/01/2021 14:30,35.94528,3.69654,36.13485246,9.72528,2.83654,10.1305,26.22,0.86,26.23409995,35.52528,3.69654,35.71708173,9.72528,2.83654,10.1305,25.8,0.86,25.81432935
05/01/2021 15:00,35.74392,3.72906,35.9379146,9.25392,2.69906,9.6395,26.49,1.03,26.51001697,35.31392,3.71906,35.50921504,9.25392,2.69906,9.6395,26.06,1.02,26.07995399
05/01/2021 15:30,35.39632,3.56976,35.57587182,8.05632,2.34976,8.392,27.34,1.22,27.36720665,34.95632,3.55976,35.13710573,8.05632,2.34976,8.392,26.9,1.21,26.9272
05/01/2021 16:00,36.07256,3.62658,36.25440204,7.94256,2.31658,8.2735,28.13,1.31,28.1604865,35.62256,3.62658,35.80668741,7.94256,2.31658,8.2735,27.68,1.31,27.71098158
05/01/2021 16:30,37.47392,3.50406,37.63738988,7.93392,2.31406,8.2645,29.54,1.19,29.56395948,37.02392,3.48406,37.18748884,7.93392,2.31406,8.2645,29.09,1.17,29.1135192
05/01/2021 17:00,38.42632,3.25976,38.5643372,7.57632,2.20976,7.892,30.85,1.05,30.86786355,37.97632,3.23976,38.11426145,7.57632,2.20976,7.892,30.4,1.03,30.41744401
05/01/2021 17:30,38.74568,3.37624,38.89250204,7.97568,2.32624,8.308,30.77,1.05,30.78790996,38.29568,3.35624,38.4424694,7.97568,2.32624,8.308,30.32,1.03,30.33749001
05/01/2021 18:00,38.4224,3.2382,38.55861461,7.5024,2.1882,7.815,30.92,1.05,30.93782313,37.9624,3.2182,38.09856461,7.5024,2.1882,7.815,30.46,1.03,30.47740967
05/01/2021 18:30,37.38496,3.37728,37.53719828,7.46496,2.17728,7.776,29.92,1.2,29.9440545,36.93496,3.35728,37.0872296,7.46496,2.17728,7.776,29.47,1.18,29.49361456
05/01/2021 19:00,36.37448,3.54964,36.54726719,7.40448,2.15964,7.713,28.97,1.39,29.0033274,35.92448,3.53964,36.09843923,7.40448,2.15964,7.713,28.52,1.38,28.55336758
05/01/2021 19:30,35.03448,3.23714,35.1837159,5.54448,1.61714,5.7755,29.49,1.62,29.53446292,34.58448,3.22714,34.73471879,5.54448,1.61714,5.7755,29.04,1.61,29.08459558
05/01/2021 20:00,33.44856,3.32458,33.61337529,4.91856,1.43458,5.1235,28.53,1.89,28.59253399,32.99856,3.30458,33.16361276,4.91856,1.43458,5.1235,28.08,1.87,28.14219785
05/01/2021 20:30,31.96576,3.46168,32.15265216,4.32576,1.26168,4.506,27.64,2.2,27.72741604,31.51576,3.41168,31.69988468,4.32576,1.26168,4.506,27.19,2.15,27.27487122
05/01/2021 21:00,31.2116,4.0613,31.47472212,5.1816,1.5113,5.3975,26.03,2.55,26.15460571,30.7916,4.0013,31.05049166,5.1816,1.5113,5.3975,25.61,2.49,25.73076369
05/01/2021 21:30,30.0604,3.9597,30.32007375,5.2104,1.5197,5.4275,24.85,2.44,24.9695034,29.6304,4.0597,29.90721933,5.2104,1.5197,5.4275,24.42,2.54,24.55174128
05/01/2021 22:00,29.23176,4.25968,29.54049198,5.62176,1.63968,5.856,23.61,2.62,23.7549258,28.84176,4.17968,29.1430411,5.62176,1.63968,5.856,23.22,2.54,23.35851023
05/01/2021 22:30,27.29032,4.61926,27.67849578,5.14032,1.49926,5.3545,22.15,3.12,22.36865888,26.90032,4.59926,27.29066523,5.14032,1.49926,5.3545,21.76,3.1,21.97970882
05/01/2021 23:00,26.22912,5.00766,26.7028724,5.64912,1.64766,5.8845,20.58,3.36,20.85248187,25.84912,4.96766,26.32213233,5.64912,1.64766,5.8845,20.2,3.32,20.47101365
05/01/2021 23:30,25.29776,5.04768,25.79642871,5.47776,1.59768,5.706,19.82,3.45,20.11802426,24.93776,5.03768,25.44150337,5.47776,1.59768,5.706,19.46,3.44,19.76171045
06/01/2021 00:00,24.52048,5.28014,25.0825401,5.76048,1.68014,6.0005,18.76,3.6,19.10229306,24.16048,5.24014,24.72221392,5.76048,1.68014,6.0005,18.4,3.56,18.74122728
06/01/2021 00:30,24.44192,5.21056,24.99114621,5.52192,1.61056,5.752,18.92,3.6,19.25944963,24.09192,5.17056,24.6405215,5.52192,1.61056,5.752,18.57,3.56,18.90815961
06/01/2021 01:00,25.21904,5.40222,25.79116049,6.17904,1.80222,6.4365,19.04,3.6,19.3773476,24.86904,5.36222,25.44056906,6.17904,1.80222,6.4365,18.69,3.56,19.02602691
06/01/2021 01:30,25.3772,5.5971,25.9871085,6.8472,1.9971,7.1325,18.53,3.6,18.87646418,25.0172,5.5571,25.62697127,6.8472,1.9971,7.1325,18.17,3.56,18.51546651
06/01/2021 02:00,24.84992,5.68956,25.49293269,7.36992,2.14956,7.677,17.48,3.54,17.83485352,24.49992,5.65956,25.14511283,7.36992,2.14956,7.677,17.13,3.51,17.48590861
06/01/2021 02:30,24.0416,5.4188,24.64471392,6.4416,1.8788,6.71,17.6,3.54,17.95248172,23.6616,5.6688,24.33118591,6.4416,1.8788,6.71,17.22,3.79,17.63214394
06/01/2021 03:00,23.47,6.1775,24.26937177,6.3,1.8375,6.5625,17.17,4.34,17.71001129,23.12,6.1775,23.93106571,6.3,1.8375,6.5625,16.82,4.34,17.3708952
06/01/2021 03:30,23.55048,6.16014,24.34281071,6.24048,1.82014,6.5005,17.31,4.34,17.84577541,23.19048,6.16014,23.99470124,6.24048,1.82014,6.5005,16.95,4.34,17.49680257
06/01/2021 04:00,22.43584,5.73712,23.15775167,4.27584,1.24712,4.454,18.16,4.49,18.70683565,22.06584,5.73712,22.79947019,4.27584,1.24712,4.454,17.79,4.49,18.34786636
06/01/2021 04:30,22.2924,5.5207,22.96582736,3.8424,1.1207,4.0025,18.45,4.4,18.96740625,21.9224,5.5107,22.60441188,3.8424,1.1207,4.0025,18.08,4.39,18.60533526
06/01/2021 05:00,23.14776,5.84768,23.8749692,5.47776,1.59768,5.706,17.67,4.25,18.17392088,22.79776,5.83768,23.5333034,5.47776,1.59768,5.706,17.32,4.24,17.83143292
06/01/2021 05:30,24.32968,6.20074,25.10741933,6.85968,2.00074,7.1455,17.47,4.2,17.96777393,23.96968,6.18074,24.75372914,6.85968,2.00074,7.1455,17.11,4.18,17.61319108
06/01/2021 06:00,25.29872,5.90546,25.9788316,7.21872,2.10546,7.5195,18.08,3.8,18.47502097,24.93872,5.90546,25.62838686,7.21872,2.10546,7.5195,17.72,3.8,18.12286953
06/01/2021 06:30,26.8124,4.2732,27.15078327,6.6624,1.9432,6.94,20.15,2.33,20.28426484,26.4524,4.2932,26.79852668,6.6624,1.9432,6.94,19.79,2.35,19.92903911
06/01/2021 07:00,28.15208,3.92644,28.42457633,6.02208,1.75644,6.273,22.13,2.17,22.23613725,27.78208,3.87644,28.05121666,6.02208,1.75644,6.273,21.76,2.12,21.86302815
06/01/2021 07:30,29.98568,3.63374,30.20505043,5.63568,1.64374,5.8705,24.35,1.99,24.4311809,29.58568,3.59374,29.8031446,5.63568,1.64374,5.8705,23.95,1.95,24.02925301
06/01/2021 08:00,31.5984,3.2462,31.76470836,5.1984,1.5162,5.415,26.4,1.73,26.45662299,31.1784,3.2362,31.34590271,5.1984,1.5162,5.415,25.98,1.72,26.03687385
06/01/2021 08:30,32.53608,2.92344,32.66715481,5.08608,1.48344,5.298,27.45,1.44,27.48774454,32.10608,2.92344,32.23890312,5.08608,1.48344,5.298,27.02,1.44,27.05834437
06/01/2021 09:00,33.59224,2.85232,33.71311789,4.84224,1.41232,5.044,28.75,1.44,28.78604002,33.15224,2.85232,33.27471632,4.84224,1.41232,5.044,28.31,1.44,28.34659944
06/01/2021 09:30,34.6544,2.4992,34.74440156,4.4544,1.2992,4.64,30.2,1.2,30.22383166,34.2044,2.4892,34.29485524,4.4544,1.2992,4.64,29.75,1.19,29.77379049
06/01/2021 10:00,35.30048,2.62014,35.39758497,5.04048,1.47014,5.2505,30.26,1.15,30.2818444,34.84048,2.61014,34.93811497,5.04048,1.47014,5.2505,29.8,1.14,29.8217974
06/01/2021 10:30,35.08352,2.81686,35.19642135,4.82352,1.40686,5.0245,30.26,1.41,30.29283249,34.62352,2.83686,34.73954392,4.82352,1.40686,5.0245,29.8,1.43,29.83429067
06/01/2021 11:00,35.6172,2.7271,35.72145028,5.1672,1.5071,5.3825,30.45,1.22,30.47443027,35.1672,2.7271,35.2727803,5.1672,1.5071,5.3825,30,1.22,30.02479642
06/01/2021 11:30,35.75088,2.89734,35.86809167,5.75088,1.67734,5.9905,30,1.22,30.02479642,35.30088,2.89734,35.41958085,5.75088,1.67734,5.9905,29.55,1.22,29.57517371
06/01/2021 12:00,35.31912,2.88516,35.43676602,5.70912,1.66516,5.947,29.61,1.22,29.63512274,34.86912,2.88516,34.98827915,5.70912,1.66516,5.947,29.16,1.22,29.1855101
06/01/2021 12:30,35.74296,3.31628,35.89647479,6.91296,2.01628,7.201,28.83,1.3,28.85929486,35.29296,3.31628,35.44842364,6.91296,2.01628,7.201,28.38,1.3,28.40975889
06/01/2021 13:00,35.874,3.3545,36.03049467,7.044,2.0545,7.3375,28.83,1.3,28.85929486,35.424,3.3545,35.58247386,7.044,2.0545,7.3375,28.38,1.3,28.40975889
06/01/2021 13:30,35.87512,3.55316,36.05064744,7.72512,2.25316,8.047,28.15,1.3,28.18000177,35.43512,3.55316,35.61281617,7.72512,2.25316,8.047,27.71,1.3,27.74047765
06/01/2021 14:00,36.1804,4.1447,36.41702737,8.2104,2.3947,8.5525,27.97,1.75,28.02469268,35.7304,4.1347,35.9688369,8.2104,2.3947,8.5525,27.52,1.74,27.5749524
06/01/2021 14:30,35.56304,4.17172,35.80688568,8.30304,2.42172,8.649,27.26,1.75,27.31611429,35.12304,4.16172,35.36874117,8.30304,2.42172,8.649,26.82,1.74,26.87638369
06/01/2021 15:00,35.39056,3.31308,35.54529837,7.21056,2.10308,7.511,28.18,1.21,28.20596568,34.96056,3.32308,35.11813799,7.21056,2.10308,7.511,27.75,1.22,27.77680507
06/01/2021 15:30,35.2828,2.9779,35.40824571,6.4728,1.8879,6.7425,28.81,1.09,28.8306122,34.8428,2.9679,34.96897399,6.4728,1.8879,6.7425,28.37,1.08,28.39054948
06/01/2021 16:00,35.69336,2.99848,35.81908472,6.30336,1.83848,6.566,29.39,1.16,29.41288323,35.25336,3.01848,35.38234889,6.30336,1.83848,6.566,28.95,1.18,28.97403838
06/01/2021 16:30,36.96768,2.93724,37.08418455,7.08768,2.06724,7.383,29.88,0.87,29.89266298,36.51768,2.95724,36.63722453,7.08768,2.06724,7.383,29.43,0.89,29.44345428
06/01/2021 17:00,38.47776,2.87018,38.58465949,6.85776,2.00018,7.1435,31.62,0.87,31.63196643,38.01776,2.82018,38.12221781,6.85776,2.00018,7.1435,31.16,0.82,31.17078761
06/01/2021 17:30,38.4148,2.8739,38.52215155,6.1848,1.8039,6.4425,32.23,1.07,32.24775651,37.9448,2.8739,38.05347748,6.1848,1.8039,6.4425,31.76,1.07,31.77801913
06/01/2021 18:00,38.22784,3.07812,38.35156547,6.26784,1.82812,6.529,31.96,1.25,31.98443528,37.75784,3.09812,37.88473082,6.26784,1.82812,6.529,31.49,1.27,31.51559931
06/01/2021 18:30,37.26328,3.45804,37.42338944,6.47328,1.88804,6.743,30.79,1.57,30.83000162,36.81328,3.46804,36.97627463,6.47328,1.88804,6.743,30.34,1.58,30.38111255
06/01/2021 19:00,36.34176,3.41718,36.50206349,5.68176,1.65718,5.9185,30.66,1.76,30.71047378,35.89176,3.41718,36.05406433,5.68176,1.65718,5.9185,30.21,1.76,30.26122436
06/01/2021 19:30,35.32136,3.33248,35.47821719,5.15136,1.50248,5.366,30.17,1.83,30.22544954,34.87136,3.32248,35.02928234,5.15136,1.50248,5.366,29.72,1.82,29.77567464
06/01/2021 20:00,34.26992,3.59956,34.45844235,5.20992,1.51956,5.427,29.06,2.08,29.13434399,33.81992,3.59956,34.01093679,5.20992,1.51956,5.427,28.61,2.08,28.68551028
06/01/2021 20:30,33.21648,4.00564,33.45713221,5.43648,1.58564,5.663,27.78,2.42,27.88520755,32.76648,3.96564,33.00558305,5.43648,1.58564,5.663,27.33,2.38,27.43343398
06/01/2021 21:00,32.68408,4.40744,32.97991226,6.09408,1.77744,6.348,26.59,2.63,26.71974925,32.25408,4.36744,32.54842867,6.09408,1.77744,6.348,26.16,2.59,26.28790026
06/01/2021 21:30,30.89992,4.40456,31.21226049,5.32992,1.55456,5.552,25.57,2.85,25.72833846,30.48992,4.37456,30.80214273,5.32992,1.55456,5.552,25.16,2.82,25.31754332
06/01/2021 22:00,29.81376,4.80568,30.19859013,5.57376,1.62568,5.806,24.24,3.18,24.44769928,29.41376,4.76568,29.79733181,5.57376,1.62568,5.806,23.84,3.14,24.04589778
06/01/2021 22:30,28.31608,4.98844,28.75212897,5.20608,1.51844,5.423,23.11,3.47,23.36906074,27.93608,4.96844,28.37445967,5.20608,1.51844,5.423,22.73,3.45,22.99033275
06/01/2021 23:00,26.86952,4.86986,27.30726353,4.79952,1.39986,4.9995,22.07,3.47,22.34112352,26.49952,4.84986,26.93966782,4.79952,1.39986,4.9995,21.7,3.45,21.97253968
06/01/2021 23:30,26.67008,5.74294,27.28139525,6.25008,1.82294,6.5105,20.42,3.92,20.79285454,26.29008,5.77294,26.91644744,6.25008,1.82294,6.5105,20.04,3.95,20.42557466
07/01/2021 00:00,25.0756,6.0158,25.78712014,5.2656,1.5358,5.485,19.81,4.48,20.31025603,24.6956,6.0158,25.41775972,5.2656,1.5358,5.485,19.43,4.48,19.93979187
07/01/2021 00:30,25.1836,5.7698,25.8361046,5.5536,1.6198,5.785,19.63,4.15,20.06388297,24.8136,5.7698,25.47558315,5.5536,1.6198,5.785,19.26,4.15,19.70203289
07/01/2021 01:00,25.38712,5.56666,25.99025905,5.09712,1.48666,5.3095,20.29,4.08,20.69614698,24.99712,5.55666,25.60727394,5.09712,1.48666,5.3095,19.9,4.07,20.31193984
07/01/2021 01:30,26.02472,5.81096,26.66558282,5.93472,1.73096,6.182,20.09,4.08,20.50010976,25.64472,5.80096,26.29263777,5.93472,1.73096,6.182,19.71,4.07,20.12582918
07/01/2021 02:00,25.72232,5.89776,26.38979574,6.23232,1.81776,6.492,19.49,4.08,19.91247097,25.34232,5.88776,26.01728081,6.23232,1.81776,6.492,19.11,4.07,19.53860282
07/01/2021 02:30,24.7652,5.4786,25.36395452,4.7952,1.3986,4.995,19.97,4.08,20.38252438,24.3852,5.4686,24.99086963,4.7952,1.3986,4.995,19.59,4.07,20.00832327
07/01/2021 03:00,24.64976,5.45868,25.24693754,5.30976,1.54868,5.531,19.34,3.91,19.73128734,24.27976,5.46868,24.88801331,5.30976,1.54868,5.531,18.97,3.92,19.3707847
07/01/2021 03:30,24.81328,5.55054,25.42650897,5.93328,1.73054,6.1805,18.88,3.82,19.26257511,24.44328,5.55054,25.06556266,5.93328,1.73054,6.1805,18.51,3.82,18.90006614
07/01/2021 04:00,24.57472,5.53346,25.18999886,5.87472,1.71346,6.1195,18.7,3.82,19.08618348,24.19472,5.53346,24.81942093,5.87472,1.71346,6.1195,18.32,3.82,18.71402682
07/01/2021 04:30,24.44536,5.41698,25.03835653,5.47536,1.59698,5.7035,18.97,3.82,19.35079585,24.07536,5.41698,24.67724927,5.47536,1.59698,5.7035,18.6,3.82,18.9882174
07/01/2021 05:00,24.308,5.2065,24.85933439,5.028,1.4665,5.2375,19.28,3.74,19.63939918,23.948,5.1965,24.505312,5.028,1.4665,5.2375,18.92,3.73,19.28417227
07/01/2021 05:30,24.92512,5.36316,25.49558966,5.56512,1.62316,5.797,19.36,3.74,19.71794107,24.55512,5.35316,25.13185708,5.56512,1.62316,5.797,18.99,3.73,19.35285509
07/01/2021 06:00,24.86208,4.69394,25.30130618,3.92208,1.14394,4.0855,20.94,3.55,21.23878763,24.48208,4.70394,24.92988754,3.92208,1.14394,4.0855,20.56,3.56,20.86593396
07/01/2021 06:30,27.38208,4.45894,27.74275493,5.00208,1.45894,5.2105,22.38,3,22.58017715,26.99208,4.45894,27.35789701,5.00208,1.45894,5.2105,21.99,3,22.19369505
07/01/2021 07:00,29.4008,3.9994,29.67157294,5.1408,1.4994,5.355,24.26,2.5,24.38847269,29.0008,3.9594,29.26983514,5.1408,1.4994,5.355,23.86,2.46,23.98647952
07/01/2021 07:30,30.71168,3.74674,30.93938185,4.89168,1.42674,5.0955,25.82,2.32,25.92401975,30.29168,3.73674,30.52128934,4.89168,1.42674,5.0955,25.4,2.31,25.50482503
07/01/2021 08:00,31.5968,3.2249,31.76094694,4.0968,1.1949,4.2675,27.5,2.03,27.57482366,31.1468,3.2149,31.31227766,4.0968,1.1949,4.2675,27.05,2.02,27.12531843
07/01/2021 08:30,33.02432,3.06376,33.16613238,4.26432,1.24376,4.442,28.76,1.82,28.81752939,32.57432,3.07376,32.71902083,4.26432,1.24376,4.442,28.31,1.83,28.36908529
07/01/2021 09:00,34.60456,2.93508,34.72881034,5.19456,1.51508,5.411,29.41,1.42,29.4442609,34.13456,3.02508,34.26834247,5.19456,1.51508,5.411,28.94,1.51,28.9793668
07/01/2021 09:30,35.27584,2.28212,35.34958217,5.35584,1.56212,5.579,29.92,0.72,29.92866185,34.83584,2.26212,34.90920989,5.35584,1.56212,5.579,29.48,0.7,29.48830955
07/01/2021 10:00,35.52632,2.50726,35.61468469,5.95632,1.73726,6.2045,29.57,0.77,29.58002366,35.08632,2.50726,35.17579002,5.95632,1.73726,6.2045,29.13,0.77,29.14017502
07/01/2021 10:30,35.36128,2.72454,35.46608579,6.46128,1.88454,6.7305,28.9,0.84,28.91220504,34.92128,2.73454,35.02818159,6.46128,1.88454,6.7305,28.46,0.85,28.47269042
07/01/2021 11:00,35.98496,2.83478,36.09644475,7.28496,2.12478,7.5885,28.7,0.71,28.70878089,35.55496,2.81478,35.66620483,7.28496,2.12478,7.5885,28.27,0.69,28.27841933
07/01/2021 11:30,36.77696,3.34578,36.92883739,9.03696,2.63578,9.4135,27.74,0.71,27.74908467,36.35696,3.32578,36.50875721,9.03696,2.63578,9.4135,27.32,0.69,27.32871201
07/01/2021 12:00,36.86176,3.17218,36.99800098,8.44176,2.46218,8.7935,28.42,0.71,28.42886737,36.42176,3.15218,36.55791078,8.44176,2.46218,8.7935,27.98,0.69,27.98850657
07/01/2021 12:30,37.87248,3.28614,38.01477946,8.83248,2.57614,9.2005,29.04,0.71,29.04867811,37.43248,3.26614,37.57470199,8.83248,2.57614,9.2005,28.6,0.69,28.60832222
07/01/2021 13:00,38.02024,2.37132,38.09411776,8.13024,2.37132,8.469,29.89,0,29.89,37.57024,2.37132,37.64500089,8.13024,2.37132,8.469,29.44,0,29.44
07/01/2021 13:30,37.76368,2.86274,37.872032,7.48368,2.18274,7.7955,30.28,0.68,30.28763444,37.31368,2.86274,37.42333491,7.48368,2.18274,7.7955,29.83,0.68,29.83774958
07/01/2021 14:00,37.69624,2.71182,37.79365658,6.96624,2.03182,7.2565,30.73,0.68,30.73752267,37.23624,2.71182,37.33485686,6.96624,2.03182,7.2565,30.27,0.68,30.27763696
07/01/2021 14:30,37.46608,2.67094,37.5611644,6.82608,1.99094,7.1105,30.64,0.68,30.64754476,37.00608,2.67094,37.10234329,6.82608,1.99094,7.1105,30.18,0.68,30.18765973
07/01/2021 15:00,37.53664,2.62152,37.62807077,6.65664,1.94152,6.934,30.88,0.68,30.88748614,37.08664,2.62152,37.17917742,6.65664,1.94152,6.934,30.43,0.68,30.43759682
07/01/2021 15:30,37.75224,2.49482,37.83458407,6.22224,1.81482,6.4815,31.53,0.68,31.53733185,37.28224,2.49482,37.36561984,6.22224,1.81482,6.4815,31.06,0.68,31.06744277
07/01/2021 16:00,38.26152,2.75336,38.36046016,6.49152,1.89336,6.762,31.77,0.86,31.78163778,37.80152,2.78336,37.90385214,6.49152,1.89336,6.762,31.31,0.89,31.32264676
07/01/2021 16:30,39.08336,2.90098,39.19087539,6.72336,1.96098,7.0035,32.36,0.94,32.37364978,38.60336,2.85098,38.70849377,6.72336,1.96098,7.0035,31.88,0.89,31.89242073
07/01/2021 17:00,40.3416,1.1438,40.35781175,6.8016,1.9838,7.085,33.54,-0.84,33.55051713,39.8316,1.9838,39.88097066,6.8016,1.9838,7.085,33.03,0,33.03
07/01/2021 17:30,40.11744,2.58842,40.20085708,6.57744,1.91842,6.8515,33.54,0.67,33.54669134,39.60744,2.58842,39.69192892,6.57744,1.91842,6.8515,33.03,0.67,33.03679464
07/01/2021 18:00,39.82632,2.96476,39.93651921,6.49632,1.89476,6.767,33.33,1.07,33.34717079,39.27632,3.22476,39.40848119,6.49632,1.89476,6.767,32.78,1.33,32.8069703
07/01/2021 18:30,38.71384,3.02112,38.83154096,6.00384,1.75112,6.254,32.71,1.27,32.73464526,38.21384,3.00112,38.33150517,6.00384,1.75112,6.254,32.21,1.25,32.23424576
07/01/2021 19:00,37.33016,3.47338,37.49140187,6.32016,1.84338,6.5835,31.01,1.63,31.05280986,36.86016,3.44338,37.02064642,6.32016,1.84338,6.5835,30.54,1.6,30.58188353
07/01/2021 19:30,36.07688,3.30784,36.22820829,5.30688,1.54784,5.528,30.77,1.76,30.82029364,35.60688,3.29784,35.75927365,5.30688,1.54784,5.528,30.3,1.75,30.35049423
07/01/2021 20:00,35.09776,3.12268,35.23640003,5.35776,1.56268,5.581,29.74,1.56,29.78088649,34.62776,3.11268,34.76737752,5.35776,1.56268,5.581,29.27,1.55,29.31101158
07/01/2021 20:30,33.84176,3.66468,34.0396034,5.50176,1.60468,5.731,28.34,2.06,28.41477081,33.38176,3.63468,33.57905299,5.50176,1.60468,5.731,27.88,2.03,27.95380654
07/01/2021 21:00,32.97104,4.16572,33.23315666,5.71104,1.66572,5.949,27.26,2.5,27.3743968,32.52104,4.13572,32.78295628,5.71104,1.66572,5.949,26.81,2.47,26.92353989
07/01/2021 21:30,31.60576,4.61418,31.94080028,5.70576,1.66418,5.9435,25.9,2.95,26.06746056,31.17576,4.56418,31.50809024,5.70576,1.66418,5.9435,25.47,2.9,25.63456456
07/01/2021 22:00,30.45208,4.75144,30.82053469,5.66208,1.65144,5.898,24.79,3.1,24.98307627,30.03208,4.72144,30.40095105,5.66208,1.65144,5.898,24.37,3.07,24.5626098
07/01/2021 22:30,29.44368,4.89774,29.84825203,6.16368,1.79774,6.4205,23.28,3.1,23.48549339,29.01368,4.98774,29.4392795,6.16368,1.79774,6.4205,22.85,3.19,23.07159726
07/01/2021 23:00,27.84424,4.94332,28.27964133,5.63424,1.64332,5.869,22.21,3.3,22.4538215,27.44424,4.91332,27.88058505,5.63424,1.64332,5.869,21.81,3.27,22.05377519
07/01/2021 23:30,26.78752,4.94136,27.23946157,5.38752,1.57136,5.612,21.4,3.37,21.66372313,26.39752,4.91136,26.85052177,5.38752,1.57136,5.612,21.01,3.34,21.27382664
08/01/2021 00:00,25.68256,5.17658,26.19906236,5.06256,1.47658,5.2735,20.62,3.7,20.94932934,25.29256,5.15658,25.81286324,5.06256,1.47658,5.2735,20.23,3.68,20.56198677
08/01/2021 00:30,25.72712,5.32666,26.27276176,5.57712,1.62666,5.8095,20.15,3.7,20.48688605,25.34712,5.30666,25.89666258,5.57712,1.62666,5.8095,19.77,3.68,20.10958229
08/01/2021 01:00,26.18448,5.21464,26.69867905,5.36448,1.56464,5.588,20.82,3.65,21.13752351,25.80448,5.24464,26.33206101,5.36448,1.56464,5.588,20.44,3.68,20.76863019
08/01/2021 01:30,26.18448,5.35964,26.72737798,5.48448,1.59964,5.713,20.7,3.76,21.03871669,25.79448,5.27964,26.32925743,5.48448,1.59964,5.713,20.31,3.68,20.64070009
08/01/2021 02:00,25.65384,5.08112,26.15219469,5.04384,1.47112,5.254,20.61,3.61,20.92377117,25.26384,5.06112,25.76580189,5.04384,1.47112,5.254,20.22,3.59,20.53622409
08/01/2021 02:30,25.5488,5.1184,26.05646177,5.5488,1.6184,5.78,20,3.5,20.3039405,25.1788,5.0984,25.68979665,5.5488,1.6184,5.78,19.63,3.48,19.93608036
08/01/2021 03:00,25.18048,5.10764,25.69327849,5.34048,1.55764,5.563,19.84,3.55,20.15510109,24.81048,5.03764,25.3167481,5.34048,1.55764,5.563,19.47,3.48,19.77855657
08/01/2021 03:30,25.23784,5.30812,25.79001174,6.02784,1.75812,6.279,19.21,3.55,19.53526555,24.87784,5.23812,25.42331261,6.02784,1.75812,6.279,18.85,3.48,19.16853933
08/01/2021 04:00,24.96824,5.23532,25.51120507,6.01824,1.75532,6.269,18.95,3.48,19.2668861,24.59824,5.23532,25.14919455,6.01824,1.75532,6.269,18.58,3.48,18.90308969
08/01/2021 04:30,24.8572,5.1796,25.39111356,5.8272,1.6996,6.07,19.03,3.48,19.34557572,24.4872,5.1796,25.02900757,5.8272,1.6996,6.07,18.66,3.48,18.98172806
08/01/2021 05:00,24.99544,5.21992,25.53467418,5.96544,1.73992,6.214,19.03,3.48,19.34557572,24.62544,5.21992,25.17260138,5.96544,1.73992,6.214,18.66,3.48,18.98172806
08/01/2021 05:30,25.20416,5.37788,25.77152061,5.44416,1.58788,5.671,19.76,3.79,20.12018141,24.85416,5.13788,25.37965879,5.44416,1.58788,5.671,19.41,3.55,19.73196898
08/01/2021 06:00,25.84016,5.57088,26.43385278,5.42016,1.58088,5.646,20.42,3.99,20.80616495,25.51016,5.26088,26.04697913,5.42016,1.58088,5.646,20.09,3.68,20.42426253
08/01/2021 06:30,27.43256,5.00908,27.88612972,5.00256,1.45908,5.211,22.43,3.55,22.70919197,27.07256,4.94908,27.52120815,5.00256,1.45908,5.211,22.07,3.49,22.34423863
08/01/2021 07:00,28.70952,4.24736,29.02200209,4.85952,1.41736,5.062,23.85,2.83,24.01731459,28.32952,4.15736,28.63294162,4.85952,1.41736,5.062,23.47,2.74,23.62939906
08/01/2021 07:30,30.72016,3.71588,30.94407851,5.30016,1.54588,5.521,25.42,2.17,25.51245382,30.31016,3.72588,30.53830351,5.30016,1.54588,5.521,25.01,2.18,25.10483021
08/01/2021 08:00,31.96616,3.07388,32.11361274,4.91616,1.43388,5.121,27.05,1.64,27.09966974,31.54616,3.03388,31.69171246,4.91616,1.43388,5.121,26.63,1.6,26.67802279
08/01/2021 08:30,33.39904,2.78222,33.51472245,4.97904,1.45222,5.1865,28.42,1.33,28.45110367,32.96904,2.77222,33.08538654,4.97904,1.45222,5.1865,27.99,1.32,28.02110812
08/01/2021 09:00,34.30968,2.78824,34.42278931,4.99968,1.45824,5.208,29.31,1.33,29.34016019,33.87968,2.77824,33.99340134,4.99968,1.45824,5.208,28.88,1.32,28.91015047
08/01/2021 09:30,35.68296,2.49628,35.77016981,5.23296,1.52628,5.451,30.45,0.97,30.465446,35.25296,2.45628,35.33842809,5.23296,1.52628,5.451,30.02,0.93,30.03440194
08/01/2021 10:00,35.97768,2.33224,36.05319406,5.04768,1.47224,5.258,30.93,0.86,30.94195372,35.53768,2.31224,35.61282288,5.04768,1.47224,5.258,30.49,0.84,30.50156881
08/01/2021 10:30,35.73792,2.21856,35.80671633,4.65792,1.35856,4.852,31.08,0.86,31.09189605,35.29792,2.25856,35.3701039,4.65792,1.35856,4.852,30.64,0.9,30.65321517
08/01/2021 11:00,36.26968,2.38324,36.34789568,5.59968,1.63324,5.833,30.67,0.75,30.67916883,35.82968,2.35324,35.90687549,5.59968,1.63324,5.833,30.23,0.72,30.23857305
08/01/2021 11:30,36.3876,2.3593,36.46400595,5.5176,1.6093,5.7475,30.87,0.75,30.87910944,35.9476,2.3293,36.02298689,5.5176,1.6093,5.7475,30.43,0.72,30.43851672
08/01/2021 12:00,36.51664,2.35902,36.59275847,5.51664,1.60902,5.7465,31,0.75,31.00907125,36.07664,2.32902,36.15173976,5.51664,1.60902,5.7465,30.56,0.72,30.5684805
08/01/2021 12:30,36.74104,2.29572,36.81269279,5.47104,1.59572,5.699,31.27,0.7,31.277834,36.29104,2.31572,36.36484763,5.47104,1.59572,5.699,30.82,0.72,30.82840898
08/01/2021 13:00,37.08512,2.32316,37.15781476,5.56512,1.62316,5.797,31.52,0.7,31.52777188,36.63512,2.34316,36.70997707,5.56512,1.62316,5.797,31.07,0.72,31.07834133
08/01/2021 13:30,37.22048,2.36264,37.29539113,5.70048,1.66264,5.938,31.52,0.7,31.52777188,36.77048,2.38264,36.84759385,5.70048,1.66264,5.938,31.07,0.72,31.07834133
08/01/2021 14:00,37.13648,2.39814,37.21383106,5.61648,1.63814,5.8505,31.52,0.76,31.52916111,36.68648,2.35814,36.76219035,5.61648,1.63814,5.8505,31.07,0.72,31.07834133
08/01/2021 14:30,36.62544,2.28992,36.69695612,5.24544,1.52992,5.464,31.38,0.76,31.38920197,36.17544,2.24992,36.245339,5.24544,1.52992,5.464,30.93,0.72,30.93837908
08/01/2021 15:00,36.78312,2.57716,36.8732921,5.61312,1.63716,5.847,31.17,0.94,31.18417066,36.33312,2.55716,36.42299653,5.61312,1.63716,5.847,30.72,0.92,30.73377295
08/01/2021 15:30,36.48992,2.77206,36.59506221,5.38992,1.57206,5.6145,31.1,1.2,31.12314251,36.03992,2.76206,36.14560567,5.38992,1.57206,5.6145,30.65,1.19,30.67309244
08/01/2021 16:00,36.70064,2.94102,36.81829131,5.42064,1.58102,5.6465,31.28,1.36,31.30955126,36.24064,2.91102,36.35736549,5.42064,1.58102,5.6465,30.82,1.33,30.84868393
08/01/2021 16:30,37.28408,2.82994,37.39132495,5.79408,1.68994,6.0355,31.49,1.14,31.51062837,36.82408,2.79994,36.93037411,5.79408,1.68994,6.0355,31.03,1.11,31.04984702
08/01/2021 17:00,38.46872,2.73546,38.56585484,6.25872,1.82546,6.5195,32.21,0.91,32.22285214,38.00872,2.70546,38.10488564,6.25872,1.82546,6.5195,31.75,0.88,31.76219293
08/01/2021 17:30,37.4468,2.3699,37.52171713,4.2168,1.2299,4.3925,33.23,1.14,33.24954887,36.9668,2.3299,37.04015033,4.2168,1.2299,4.3925,32.75,1.1,32.76846808
08/01/2021 18:00,37.388,2.539,37.47411193,4.488,1.309,4.675,32.9,1.23,32.92298437,36.918,2.519,37.00383879,4.488,1.309,4.675,32.43,1.21,32.45256538
