Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/01/2021 18:30,37.31808,2.89944,37.43054698,5.51808,1.60944,5.748,31.8,1.29,31.82615434,36.85808,2.87944,36.97038323,5.51808,1.60944,5.748,31.34,1.27,31.36572174
08/01/2021 19:00,35.88864,3.09502,36.02184934,5.22864,1.52502,5.4465,30.66,1.57,30.70017101,35.43864,3.07502,35.57179997,5.22864,1.52502,5.4465,30.21,1.55,30.24973719
08/01/2021 19:30,34.0784,3.1512,34.22378424,4.1184,1.2012,4.29,29.96,1.95,30.02339255,33.6284,3.0612,33.76744337,4.1184,1.2012,4.29,29.51,1.86,29.56855932
08/01/2021 20:00,33.23936,3.61648,33.43551975,4.71936,1.37648,4.916,28.52,2.24,28.6078311,32.79936,3.57648,32.99377556,4.71936,1.37648,4.916,28.08,2.2,28.16605049
08/01/2021 20:30,32.06088,3.99734,32.30911255,4.55088,1.32734,4.7405,27.51,2.67,27.63926555,31.63088,3.94734,31.87623037,4.55088,1.32734,4.7405,27.08,2.62,27.20644777
08/01/2021 21:00,31.67376,4.35568,31.97184732,5.33376,1.55568,5.556,26.34,2.8,26.48840501,31.25376,4.29568,31.54758914,5.33376,1.55568,5.556,25.92,2.74,26.06442019
08/01/2021 21:30,30.45504,4.76272,30.82520013,5.49504,1.60272,5.724,24.96,3.16,25.15923687,30.05504,4.72272,30.42383134,5.49504,1.60272,5.724,24.56,3.12,24.75738274
08/01/2021 22:00,29.02128,4.88204,29.4290504,4.84128,1.41204,5.043,24.18,3.47,24.42771582,28.61128,5.05204,29.05388875,4.84128,1.41204,5.043,23.77,3.64,24.04708922
08/01/2021 22:30,28.11952,5.13486,28.58450966,5.15952,1.50486,5.3745,22.96,3.63,23.2451823,27.73952,5.14486,28.21259567,5.15952,1.50486,5.3745,22.58,3.64,22.87151066
08/01/2021 23:00,27.04344,5.46392,27.5898907,5.53344,1.61392,5.764,21.51,3.85,21.85183288,26.66344,5.41392,27.20752768,5.53344,1.61392,5.764,21.13,3.8,21.46897529
08/01/2021 23:30,26.02584,6.15212,26.74309122,5.59584,1.63212,5.829,20.43,4.52,20.92403642,25.64584,6.26212,26.39930409,5.59584,1.63212,5.829,20.05,4.63,20.57764321
09/01/2021 00:00,25.33696,6.60828,26.18455473,5.85696,1.70828,6.101,19.48,4.9,20.08682155,24.99696,6.55828,25.84296898,5.85696,1.70828,6.101,19.14,4.85,19.74492593
09/01/2021 00:30,25.14984,6.50412,25.97725984,5.49984,1.60412,5.729,19.65,4.9,20.25172832,24.79984,6.45412,25.62591909,5.49984,1.60412,5.729,19.3,4.85,19.90006281
09/01/2021 01:00,25.65736,6.41048,26.44606542,5.72736,1.67048,5.966,19.93,4.74,20.48590979,25.29736,6.35048,26.08227404,5.72736,1.67048,5.966,19.57,4.68,20.12181155
09/01/2021 01:30,25.65376,6.30568,26.41736176,5.81376,1.69568,6.056,19.84,4.61,20.36854683,25.30376,6.22568,26.05838371,5.81376,1.69568,6.056,19.49,4.53,20.00952273
09/01/2021 02:00,25.2344,6.3292,26.01602806,5.8944,1.7192,6.14,19.34,4.61,19.88184348,24.8944,6.2492,25.6667811,5.8944,1.7192,6.14,19,4.53,19.53256
09/01/2021 02:30,24.94632,6.24976,25.71727788,5.89632,1.71976,6.142,19.05,4.53,19.58120017,24.59632,6.18976,25.36320339,5.89632,1.71976,6.142,18.7,4.47,19.22682761
09/01/2021 03:00,24.59824,6.15532,25.35668305,5.77824,1.68532,6.019,18.82,4.47,19.34355965,24.25824,6.07532,25.00743331,5.77824,1.68532,6.019,18.48,4.39,18.99427545
09/01/2021 03:30,24.42224,5.70732,25.08025734,5.92224,1.72732,6.169,18.5,3.98,18.92327667,24.08224,5.62732,24.73097276,5.92224,1.72732,6.169,18.16,3.9,18.57405718
09/01/2021 04:00,24.10864,5.69752,24.77273212,5.88864,1.71752,6.134,18.22,3.98,18.6496327,23.76864,5.61752,24.42344731,5.88864,1.71752,6.134,17.88,3.9,18.30039344
09/01/2021 04:30,23.8964,5.6852,24.56337583,5.8464,1.7052,6.09,18.05,3.98,18.48358461,23.5464,5.6652,24.21832868,5.8464,1.7052,6.09,17.7,3.96,18.13757426
09/01/2021 05:00,23.91672,5.46196,24.53247853,5.76672,1.68196,6.007,18.15,3.78,18.53944174,23.56672,5.40196,24.17791272,5.76672,1.68196,6.007,17.8,3.72,18.18456488
09/01/2021 05:30,23.97552,5.50536,24.59948268,5.91552,1.72536,6.162,18.06,3.78,18.45134141,23.63552,5.44536,24.25468514,5.91552,1.72536,6.162,17.72,3.72,18.10626411
09/01/2021 06:00,23.92976,5.39868,24.53118748,5.54976,1.61868,5.781,18.38,3.78,18.76466893,23.57976,5.39868,24.18989102,5.54976,1.61868,5.781,18.03,3.78,18.42197872
09/01/2021 06:30,24.54168,5.25924,25.09887772,5.55168,1.61924,5.783,18.99,3.64,19.33571049,24.20168,5.19924,24.7538565,5.55168,1.61924,5.783,18.65,3.58,18.99049499
09/01/2021 07:00,24.71808,5.03944,25.22656208,4.79808,1.39944,4.998,19.92,3.64,20.24983951,24.36808,4.97944,24.87163335,4.79808,1.39944,4.998,19.57,3.58,19.89475559
09/01/2021 07:30,25.4344,4.9742,25.91623755,4.5744,1.3342,4.765,20.86,3.64,21.17520248,25.0844,4.9142,25.56123012,4.5744,1.3342,4.765,20.51,3.58,20.82009846
09/01/2021 08:00,25.21096,4.83528,25.67045845,3.72096,1.08528,3.876,21.49,3.75,21.81473355,24.84096,4.78528,25.2976718,3.72096,1.08528,3.876,21.12,3.7,21.44165106
09/01/2021 08:30,26.71744,4.96092,27.17411135,4.83744,1.41092,5.039,21.88,3.55,22.16612054,26.34744,4.94092,26.80672089,4.83744,1.41092,5.039,21.51,3.53,21.79772924
09/01/2021 09:00,28.15608,4.40094,28.49794929,5.14608,1.50094,5.3605,23.01,2.9,23.19202665,27.78608,4.36094,28.12621623,5.14608,1.50094,5.3605,22.64,2.86,22.81992989
09/01/2021 09:30,29.71152,4.77586,30.09291045,6.43152,1.87586,6.6995,23.28,2.9,23.4599318,29.35152,4.73586,29.73113009,6.43152,1.87586,6.6995,22.92,2.86,23.09774881
09/01/2021 10:00,30.7028,4.9754,31.10332029,6.7728,1.9754,7.055,23.93,3,24.11731536,30.3128,4.9354,30.71195235,6.7728,1.9754,7.055,23.54,2.96,23.72537039
09/01/2021 10:30,30.33752,4.58886,30.68261325,5.44752,1.58886,5.6745,24.89,3,25.0701436,29.93752,4.54886,30.28113655,5.44752,1.58886,5.6745,24.49,2.96,24.66823261
09/01/2021 11:00,30.48792,3.95356,30.74319278,4.05792,1.18356,4.227,26.43,2.77,26.5747587,30.06792,3.85356,30.31385389,4.05792,1.18356,4.227,26.01,2.67,26.14668239
09/01/2021 11:30,31.62848,3.94664,31.87376216,5.26848,1.53664,5.488,26.36,2.41,26.46993955,31.21848,3.86664,31.45702463,5.26848,1.53664,5.488,25.95,2.33,26.0543931
09/01/2021 12:00,32.90272,4.42746,33.19926785,7.12272,2.07746,7.4195,25.78,2.35,25.88688664,32.49272,4.35746,32.7835982,7.12272,2.07746,7.4195,25.37,2.28,25.47224568
09/01/2021 12:30,32.69296,4.27878,32.97176962,6.61296,1.92878,6.8885,26.08,2.35,26.18566211,32.29296,4.25878,32.5725724,6.61296,1.92878,6.8885,25.68,2.33,25.78548623
09/01/2021 13:00,32.69312,4.14466,32.95479179,6.15312,1.79466,6.4095,26.54,2.35,26.64383794,32.29312,4.12466,32.55546681,6.15312,1.79466,6.4095,26.14,2.33,26.24363732
09/01/2021 13:30,33.39704,4.32372,33.67576035,6.76704,1.97372,7.049,26.63,2.35,26.73348836,32.97704,4.30372,33.25668614,6.76704,1.97372,7.049,26.21,2.33,26.31336162
09/01/2021 14:00,33.26736,4.50798,33.57140338,6.74736,1.96798,7.0285,26.52,2.54,26.64135882,32.85736,4.45798,33.15840304,6.74736,1.96798,7.0285,26.11,2.49,26.22846164
09/01/2021 14:30,32.77064,4.29602,33.05103075,6.02064,1.75602,6.2715,26.75,2.54,26.87032006,32.35064,4.24602,32.62809517,6.02064,1.75602,6.2715,26.33,2.49,26.44747625
09/01/2021 15:00,32.34536,4.03198,32.5956926,5.11536,1.49198,5.3285,27.23,2.54,27.34820835,31.91536,3.98198,32.16281034,5.11536,1.49198,5.3285,26.8,2.49,26.91542495
09/01/2021 15:30,32.93144,4.25542,33.20524567,5.64144,1.64542,5.8765,27.29,2.61,27.41452535,32.51144,4.20542,32.78230145,5.64144,1.64542,5.8765,26.87,2.56,26.99167464
09/01/2021 16:00,33.50664,4.31402,33.78321614,6.35664,1.85402,6.6215,27.15,2.46,27.26121971,33.07664,4.22402,33.34526141,6.35664,1.85402,6.6215,26.72,2.37,26.82490075
09/01/2021 16:30,34.66976,4.25618,34.93003474,6.80976,1.98618,7.0935,27.86,2.27,27.95232548,34.23976,4.18618,34.49471362,6.80976,1.98618,7.0935,27.43,2.2,27.51808315
09/01/2021 17:00,35.93296,3.98628,36.153396,6.43296,1.87628,6.701,29.5,2.11,29.57536306,35.49296,3.93628,35.7105658,6.43296,1.87628,6.701,29.06,2.06,29.13292296
09/01/2021 17:30,36.64312,4.07966,36.86952494,6.75312,1.96966,7.0345,29.89,2.11,29.96438219,36.20312,4.02966,36.4266943,6.75312,1.96966,7.0345,29.45,2.06,29.52195962
09/01/2021 18:00,36.83176,4.25468,37.07668872,6.94176,2.02468,7.231,29.89,2.23,29.97307125,36.39176,4.22468,36.6361586,6.94176,2.02468,7.231,29.45,2.2,29.53205885
09/01/2021 18:30,36.39896,4.22178,36.64297635,6.82896,1.99178,7.1135,29.57,2.23,29.65396769,35.96896,4.19178,36.21238881,6.82896,1.99178,7.1135,29.14,2.2,29.22292935
09/01/2021 19:00,35.83496,4.24978,36.08607748,6.92496,2.01978,7.2135,28.91,2.23,28.99587902,35.39496,4.21978,35.64561315,6.92496,2.01978,7.2135,28.47,2.2,28.55487524
09/01/2021 19:30,34.06032,4.08426,34.30432303,5.50032,1.60426,5.7295,28.56,2.48,28.66747286,33.62032,4.01426,33.85912285,5.50032,1.60426,5.7295,28.12,2.41,28.22308452
09/01/2021 20:00,33.31168,4.42174,33.60386598,6.21168,1.81174,6.4705,27.1,2.61,27.2253944,32.88168,4.38174,33.17234579,6.21168,1.81174,6.4705,26.67,2.57,26.79354027
09/01/2021 20:30,32.15664,5.21402,32.57660972,6.11664,1.78402,6.3715,26.04,3.43,26.26492909,31.75664,5.18402,32.17698319,6.11664,1.78402,6.3715,25.64,3.4,25.86444664
09/01/2021 21:00,31.33008,5.19294,31.75752728,5.77008,1.68294,6.0105,25.56,3.51,25.79987791,30.93008,5.14294,31.35473937,5.77008,1.68294,6.0105,25.16,3.46,25.39679507
09/01/2021 21:30,30.43288,5.39834,30.90796434,6.30288,1.83834,6.5655,24.13,3.56,24.39119718,30.04288,5.36834,30.51874363,6.30288,1.83834,6.5655,23.74,3.53,24.0010104
09/01/2021 22:00,29.23312,5.72216,29.78789049,6.21312,1.81216,6.472,23.02,3.91,23.34970021,28.86312,5.69216,29.41904794,6.21312,1.81216,6.472,22.65,3.88,22.97992385
09/01/2021 22:30,28.33408,5.70494,28.90270627,6.15408,1.79494,6.4105,22.18,3.91,22.52200036,27.96408,5.67494,28.5340974,6.15408,1.79494,6.4105,21.81,3.88,22.15243779
09/01/2021 23:00,27.31952,6.03236,27.97758996,6.65952,1.94236,6.937,20.66,4.09,21.06095202,26.95952,5.96236,27.61096622,6.65952,1.94236,6.937,20.3,4.02,20.69421175
09/01/2021 23:30,26.52736,5.86798,27.16862194,6.50736,1.89798,6.7785,20.02,3.97,20.40983341,26.15736,5.83798,26.80092335,6.50736,1.89798,6.7785,19.65,3.94,20.04111025
10/01/2021 00:00,25.74752,6.01886,26.44166148,6.40752,1.86886,6.6745,19.34,4.15,19.7802452,25.38752,5.98886,26.0843366,6.40752,1.86886,6.6745,18.98,4.12,19.42201843
10/01/2021 00:30,25.6636,6.2948,26.42432349,6.3936,1.8648,6.66,19.27,4.43,19.77265283,25.3136,6.2648,26.07730937,6.3936,1.8648,6.66,18.92,4.4,19.42489125
10/01/2021 01:00,26.01088,6.29984,26.76291954,6.41088,1.86984,6.678,19.6,4.43,20.09439972,25.65088,6.26984,26.40603224,6.41088,1.86984,6.678,19.24,4.4,19.73670692
10/01/2021 01:30,25.99224,6.31482,26.74833624,6.46224,1.88482,6.7315,19.53,4.43,20.02612793,25.63224,6.28482,26.39148897,6.46224,1.88482,6.7315,19.17,4.4,19.66847478
10/01/2021 02:00,25.55584,6.39462,26.34373024,6.73584,1.96462,7.0165,18.82,4.43,19.33435543,25.19584,6.36462,25.98728037,6.73584,1.96462,7.0165,18.46,4.4,18.97713361
10/01/2021 02:30,25.19496,5.96978,25.89255265,6.68496,1.94978,6.9635,18.51,4.02,18.94150205,24.84496,5.91978,25.5404744,6.68496,1.94978,6.9635,18.16,3.97,18.58888109
10/01/2021 03:00,24.83856,5.80208,25.50721849,6.65856,1.94208,6.936,18.18,3.86,18.58526298,24.47856,5.77208,25.14988682,6.65856,1.94208,6.936,17.82,3.83,18.22693885
10/01/2021 03:30,24.62144,5.83792,25.30408302,6.78144,1.97792,7.064,17.84,3.86,18.25281348,24.28144,5.80792,24.96638266,6.78144,1.97792,7.064,17.5,3.83,17.91420944
10/01/2021 04:00,24.31088,5.58734,24.9446839,6.71088,1.95734,6.9905,17.6,3.63,17.97044518,23.96088,5.53734,24.59239526,6.71088,1.95734,6.9905,17.25,3.58,17.61757361
10/01/2021 04:30,24.14576,5.53918,24.772974,6.54576,1.90918,6.8185,17.6,3.63,17.97044518,23.79576,5.48918,24.42067344,6.54576,1.90918,6.8185,17.25,3.58,17.61757361
10/01/2021 05:00,24.04424,5.55332,24.67721297,6.59424,1.92332,6.869,17.45,3.63,17.82356306,23.70424,5.50332,24.33469796,6.59424,1.92332,6.869,17.11,3.58,17.48051773
10/01/2021 05:30,24.01632,5.50726,24.63967409,6.43632,1.87726,6.7045,17.58,3.63,17.95085792,23.67632,5.45726,24.29711537,6.43632,1.87726,6.7045,17.24,3.58,17.60778237
10/01/2021 06:00,24.1008,5.5919,24.74101668,6.5208,1.9019,6.7925,17.58,3.69,17.96308715,23.7608,5.5419,24.39853012,6.5208,1.9019,6.7925,17.24,3.64,17.62007945
10/01/2021 06:30,24.48192,5.61556,25.11770135,6.60192,1.92556,6.877,17.88,3.69,18.25679326,24.12192,5.56556,24.75565557,6.60192,1.92556,6.877,17.52,3.64,17.89413312
10/01/2021 07:00,24.38648,5.62564,25.02695012,6.63648,1.93564,6.913,17.75,3.69,18.1294953,24.03648,5.51564,24.66119736,6.63648,1.93564,6.913,17.4,3.58,17.76447016
10/01/2021 07:30,25.20392,5.60156,25.81888955,6.79392,1.98156,7.077,18.41,3.62,18.76252915,24.84392,5.56156,25.45881597,6.79392,1.98156,7.077,18.05,3.58,18.40160047
10/01/2021 08:00,25.41152,5.63586,26.02898897,6.91152,2.01586,7.1995,18.5,3.62,18.85084613,25.06152,5.59586,25.67865717,6.91152,2.01586,7.1995,18.15,3.58,18.4997
10/01/2021 08:30,25.56696,5.59078,26.17109598,6.75696,1.97078,7.0385,18.81,3.62,19.15516902,25.21696,5.55078,25.82065511,6.75696,1.97078,7.0385,18.46,3.58,18.80393576
10/01/2021 09:00,26.67704,5.92372,27.3268169,7.48704,2.18372,7.799,19.19,3.74,19.55105368,26.32704,5.87372,26.97431411,7.48704,2.18372,7.799,18.84,3.69,19.19796083
10/01/2021 09:30,27.944,6.1445,28.61157137,8.244,2.4045,8.5875,19.7,3.74,20.05187273,27.594,6.0945,28.25901212,8.244,2.4045,8.5875,19.35,3.69,19.69869539
10/01/2021 10:00,28.8568,5.6399,29.40277841,7.8168,2.2799,8.1425,21.04,3.36,21.30659992,28.4768,5.6899,29.03968148,7.8168,2.2799,8.1425,20.66,3.41,20.93952483
10/01/2021 10:30,30.30744,5.28842,30.76537511,8.49744,2.47842,8.8515,21.81,2.81,21.99027512,29.91744,5.23842,30.37259061,8.49744,2.47842,8.8515,21.42,2.76,21.59708314
10/01/2021 11:00,30.94176,5.65968,31.45511865,8.98176,2.61968,9.356,21.96,3.04,22.16942038,30.55176,5.62968,31.06611234,8.98176,2.61968,9.356,21.57,3.01,21.77900365
10/01/2021 11:30,31.65248,5.91614,32.20062426,9.55248,2.78614,9.9505,22.1,3.13,22.32054883,31.26248,5.86614,31.80808473,9.55248,2.78614,9.9505,21.71,3.08,21.92739155
10/01/2021 12:00,31.72872,5.70796,32.2380595,8.83872,2.57796,9.207,22.89,3.13,23.10300846,31.33872,5.65796,31.84537459,8.83872,2.57796,9.207,22.5,3.08,22.70983047
10/01/2021 12:30,32.69424,5.32582,33.12518208,8.45424,2.46582,8.8065,24.24,2.86,24.40813799,32.29424,5.23582,32.71592499,8.45424,2.46582,8.8065,23.84,2.77,24.00038541
10/01/2021 13:00,32.092,4.3535,32.38594489,6.492,1.8935,6.7625,25.6,2.46,25.71792371,31.692,4.3235,31.98555168,6.492,1.8935,6.7625,25.2,2.43,25.31688962
10/01/2021 13:30,32.72904,4.47722,33.03385473,6.53904,1.90722,6.8115,26.19,2.57,26.31579374,32.29904,4.43722,32.60240645,6.53904,1.90722,6.8115,25.76,2.53,25.8839429
10/01/2021 14:00,32.64832,4.36076,32.93826083,5.96832,1.74076,6.217,26.68,2.62,26.80833452,32.20832,4.32076,32.4968436,5.96832,1.74076,6.217,26.24,2.58,26.36653182
10/01/2021 14:30,33.06672,4.75196,33.40642297,6.72672,1.96196,7.007,26.34,2.79,26.48734981,32.64672,4.71196,32.98501014,6.72672,1.96196,7.007,25.92,2.75,26.06547333
10/01/2021 15:00,33.27712,5.22666,33.68508112,7.01712,2.04666,7.3095,26.26,3.18,26.45184304,32.85712,5.18666,33.26397115,7.01712,2.04666,7.3095,25.84,3.14,26.0300826
10/01/2021 15:30,33.63024,5.10382,34.01532039,6.87024,2.00382,7.1565,26.76,3.1,26.93896063,33.21024,5.06382,33.59408153,6.87024,2.00382,7.1565,26.34,3.06,26.51714917
10/01/2021 16:00,34.47712,5.02666,34.84162904,7.49712,2.18666,7.8095,26.98,2.84,27.12906191,34.04712,4.95666,34.40602939,7.49712,2.18666,7.8095,26.55,2.77,26.69410796
10/01/2021 16:30,35.68984,4.88662,36.02282241,7.59984,2.21662,7.9165,28.09,2.67,28.21660858,35.25984,4.82662,35.58865799,7.59984,2.21662,7.9165,27.66,2.61,27.78286702
10/01/2021 17:00,36.95696,4.46828,37.22609862,8.01696,2.33828,8.351,28.94,2.13,29.01827872,36.50696,4.43828,36.77575911,8.01696,2.33828,8.351,28.49,2.1,28.56729074
10/01/2021 17:30,37.41624,4.68682,37.70863691,8.76624,2.55682,9.1315,28.65,2.13,28.7290689,36.97624,4.65682,37.26832834,8.76624,2.55682,9.1315,28.21,2.1,28.28805578
10/01/2021 18:00,37.0936,4.7373,37.39488163,8.7336,2.5473,9.0975,28.36,2.19,28.44443179,36.6536,4.7273,36.95718818,8.7336,2.5473,9.0975,27.92,2.18,28.00497813
10/01/2021 18:30,36.19968,4.81074,36.5179415,8.29968,2.42074,8.6455,27.9,2.39,28.00218027,35.75968,4.76074,36.07519035,8.29968,2.42074,8.6455,27.46,2.34,27.55952104
10/01/2021 19:00,35.09312,4.93466,35.4383682,8.55312,2.49466,8.9095,26.54,2.44,26.65192676,34.67312,4.83466,35.00855878,8.55312,2.49466,8.9095,26.12,2.34,26.22460677
10/01/2021 19:30,33.75024,4.97132,34.11440638,8.13024,2.37132,8.469,25.62,2.6,25.75159024,33.35024,4.92132,33.71139123,8.13024,2.37132,8.469,25.22,2.55,25.34858773
10/01/2021 20:00,32.46312,5.45216,32.91777952,8.37312,2.44216,8.722,24.09,3.01,24.27731863,32.06312,5.44216,32.52169691,8.37312,2.44216,8.722,23.69,3,23.87919806
10/01/2021 20:30,31.54872,5.66296,32.05293824,7.51872,2.19296,7.832,24.03,3.47,24.27924628,31.20872,5.60296,31.70768621,7.51872,2.19296,7.832,23.69,3.41,23.93416387
10/01/2021 21:00,30.94768,5.92224,31.50923395,8.40768,2.45224,8.758,22.54,3.47,22.80553661,30.57768,5.86224,31.1345527,8.40768,2.45224,8.758,22.17,3.41,22.43071555
10/01/2021 21:30,30.14576,6.01168,30.73934193,8.40576,2.45168,8.756,21.74,3.56,22.02955288,29.78576,5.95168,30.37456162,8.40576,2.45168,8.756,21.38,3.5,21.66458862
10/01/2021 22:00,28.79824,6.30532,29.48042889,8.17824,2.38532,8.519,20.62,3.92,20.98930204,28.43824,6.26532,29.12022886,8.17824,2.38532,8.519,20.26,3.88,20.6281846
10/01/2021 22:30,27.54704,6.72372,28.35573705,9.16704,2.67372,9.549,18.38,4.05,18.82091656,27.19704,6.66372,28.00150262,9.16704,2.67372,9.549,18.03,3.99,18.46621239
10/01/2021 23:00,26.16672,6.53696,26.97089323,8.28672,2.41696,8.632,17.88,4.12,18.34853673,25.82672,6.40696,26.60955848,8.28672,2.41696,8.632,17.54,3.99,17.98809884
10/01/2021 23:30,25.29696,6.42328,26.09970711,7.41696,2.16328,7.726,17.88,4.26,18.38047878,24.95696,6.35328,25.75294195,7.41696,2.16328,7.726,17.54,4.19,18.03351602
11/01/2021 00:00,24.02576,6.46668,24.88081779,7.08576,2.06668,7.381,16.94,4.4,17.50210273,23.68576,6.41668,24.53953971,7.08576,2.06668,7.381,16.6,4.35,17.16049242
11/01/2021 00:30,24.5416,6.7513,25.45329413,9.0216,2.6313,9.3975,15.52,4.12,16.05754651,24.2116,6.6613,25.11124235,9.0216,2.6313,9.3975,15.19,4.03,15.7155019
11/01/2021 01:00,25.07968,6.98324,26.03374713,9.43968,2.75324,9.833,15.64,4.23,16.2019289,24.74968,6.92324,25.69976483,9.43968,2.75324,9.833,15.31,4.17,15.86773456
11/01/2021 01:30,25.28344,7.15892,26.27741376,10.69344,3.11892,11.139,14.59,4.04,15.13901252,24.97344,7.09892,25.96280745,10.69344,3.11892,11.139,14.28,3.98,14.82426389
11/01/2021 02:00,24.89464,7.04552,25.8724265,10.30464,3.00552,10.734,14.59,4.04,15.13901252,24.58464,6.98552,25.55781707,10.30464,3.00552,10.734,14.28,3.98,14.82426389
11/01/2021 02:30,24.50288,6.98584,25.47926782,10.68288,3.11584,11.128,13.82,3.87,14.35163057,24.21288,6.92584,25.18393968,10.68288,3.11584,11.128,13.53,3.81,14.05620859
11/01/2021 03:00,23.86872,6.36296,24.70228844,7.51872,2.19296,7.832,16.35,4.17,16.87339326,23.53872,6.29296,24.36539934,7.51872,2.19296,7.832,16.02,4.1,16.53633575
11/01/2021 03:30,23.71952,6.36736,24.55929361,8.45952,2.46736,8.812,15.26,3.9,15.75047936,23.39952,6.30736,24.23469262,8.45952,2.46736,8.812,14.94,3.84,15.4256021
11/01/2021 04:00,23.69488,6.59684,24.5960492,10.03488,2.92684,10.453,13.66,3.67,14.14441586,23.40488,6.54684,24.30328212,10.03488,2.92684,10.453,13.37,3.62,13.85140065
11/01/2021 04:30,23.53504,6.51522,24.42020064,9.75504,2.84522,10.1615,13.78,3.67,14.26034011,23.23504,6.46522,24.11775598,9.75504,2.84522,10.1615,13.48,3.62,13.95760724
11/01/2021 05:00,23.93176,6.76218,24.86877993,11.32176,3.30218,11.7935,12.61,3.46,13.07607357,23.65176,6.70218,24.58302194,11.32176,3.30218,11.7935,12.33,3.4,12.79018765
11/01/2021 05:30,24.40672,6.58696,25.27995299,10.20672,2.97696,10.632,14.2,3.61,14.65169273,24.10672,6.52696,24.97469031,10.20672,2.97696,10.632,13.9,3.55,14.34616674
11/01/2021 06:00,25.112,5.476,25.70212287,8.112,2.366,8.45,17,3.11,17.28213239,24.772,5.386,25.35075896,8.112,2.366,8.45,16.66,3.02,16.93150909
11/01/2021 06:30,26.52512,5.38816,27.06684797,9.52512,2.77816,9.922,17,2.61,17.19918893,26.18512,5.28816,26.71376322,9.52512,2.77816,9.922,16.66,2.51,16.84801769
11/01/2021 07:00,28.49248,5.22114,28.96690732,10.63248,3.10114,11.0755,17.86,2.12,17.98538295,28.15248,5.14114,28.61806162,10.63248,3.10114,11.0755,17.52,2.04,17.63836727
11/01/2021 07:30,30.1748,4.2414,30.47142972,9.6048,2.8014,10.005,20.57,1.44,20.6203419,29.8148,4.1914,30.10797457,9.6048,2.8014,10.005,20.21,1.39,20.2577442
11/01/2021 08:00,31.1948,3.6814,31.41127589,7.6848,2.2414,8.005,23.51,1.44,23.5540591,30.8148,3.6314,31.02803515,7.6848,2.2414,8.005,23.13,1.39,23.17172846
11/01/2021 08:30,32.07864,3.21002,32.23884881,6.06864,1.77002,6.3215,26.01,1.44,26.04983109,31.65864,3.16002,31.81595847,6.06864,1.77002,6.3215,25.59,1.39,25.62772327
11/01/2021 09:00,32.01432,2.25626,32.09372827,4.68432,1.36626,4.8795,27.33,0.89,27.34448756,31.58432,2.19626,31.66058793,4.68432,1.36626,4.8795,26.9,0.83,26.91280179
11/01/2021 09:30,33.72928,2.28604,33.80666071,4.40928,1.28604,4.593,29.32,1,29.33704825,33.28928,2.22604,33.36362416,4.40928,1.28604,4.593,28.88,0.94,28.89529373
11/01/2021 10:00,34.03416,2.02038,34.09407547,4.18416,1.22038,4.3585,29.85,0.8,29.86071834,33.59416,1.95038,33.65072909,4.18416,1.22038,4.3585,29.41,0.73,29.41905845
11/01/2021 10:30,34.4692,2.7831,34.58137352,6.7992,1.9831,7.0825,27.67,0.8,27.68156246,34.0392,2.7131,34.14715286,6.7992,1.9831,7.0825,27.24,0.73,27.24977982
11/01/2021 11:00,35.09856,2.95208,35.22248842,7.37856,2.15208,7.686,27.72,0.8,27.73154161,34.66856,2.94208,34.793173,7.37856,2.15208,7.686,27.29,0.79,27.3014322
11/01/2021 11:30,35.02624,3.07932,35.16133815,7.50624,2.18932,7.819,27.52,0.89,27.53438759,34.60624,3.03932,34.73944894,7.50624,2.18932,7.819,27.1,0.85,27.11332698
11/01/2021 12:00,34.80888,3.17384,34.95327434,8.13888,2.37384,8.478,26.67,0.8,26.6819958,34.38888,3.13384,34.53137734,8.13888,2.37384,8.478,26.25,0.76,26.2609996
11/01/2021 12:30,35.21928,3.17104,35.36174739,7.88928,2.30104,8.218,27.33,0.87,27.34384391,34.78928,3.13104,34.92989285,7.88928,2.30104,8.218,26.9,0.83,26.91280179
11/01/2021 13:00,35.25072,3.57146,35.431181,9.81072,2.86146,10.2195,25.44,0.71,25.4499057,34.85072,3.55146,35.03120827,9.81072,2.86146,10.2195,25.04,0.69,25.04950499
11/01/2021 13:30,34.84208,3.30644,34.99861546,8.90208,2.59644,9.273,25.94,0.71,25.94971483,34.44208,3.28644,34.59851966,8.90208,2.59644,9.273,25.54,0.69,25.54931897
11/01/2021 14:00,34.116,3.6205,34.3075717,8.676,2.5305,9.0375,25.44,1.09,25.46334032,33.686,4.2405,33.95185468,8.676,2.5305,9.0375,25.01,1.71,25.06839045
11/01/2021 14:30,33.32376,3.99568,33.5624558,8.93376,2.60568,9.306,24.39,1.39,24.42957634,32.93376,3.96568,33.17166209,8.93376,2.60568,9.306,24,1.36,24.03850245
11/01/2021 15:00,33.0584,2.9312,33.18809642,6.5184,1.9012,6.79,26.54,1.03,26.55997929,32.6284,2.9012,32.7571282,6.5184,1.9012,6.79,26.11,1,26.12914273
11/01/2021 15:30,33.19536,3.25948,33.35500165,6.13536,1.78948,6.391,27.06,1.47,27.09989852,32.75536,3.33948,32.92515354,6.13536,1.78948,6.391,26.62,1.55,26.66508766
11/01/2021 16:00,33.78256,1.84408,33.83285373,6.32256,1.84408,6.586,27.46,0,27.46,33.35256,1.84408,33.40350116,6.32256,1.84408,6.586,27.03,0,27.03
11/01/2021 16:30,35.0896,2.1203,35.15360153,7.2696,2.1203,7.5725,27.82,0,27.82,34.6496,2.1203,34.71441275,7.2696,2.1203,7.5725,27.38,0,27.38
11/01/2021 17:00,35.79544,2.58492,35.88865191,6.56544,1.91492,6.839,29.23,0.67,29.23767775,35.35544,2.58492,35.44980887,6.56544,1.91492,6.839,28.79,0.67,28.79779505
11/01/2021 17:30,36.47448,2.39214,36.55283881,5.90448,1.72214,6.1505,30.57,0.67,30.57734128,36.01448,2.39214,36.09383747,5.90448,1.72214,6.1505,30.11,0.67,30.11745341
11/01/2021 18:00,36.18312,2.44716,36.26577953,6.09312,1.77716,6.347,30.09,0.67,30.09745836,35.73312,2.44716,35.81681807,6.09312,1.77716,6.347,29.64,0.67,29.64757157
11/01/2021 18:30,35.36648,2.47564,35.45302104,5.67648,1.65564,5.913,29.69,0.82,29.70132152,34.91648,2.43564,35.00132737,5.67648,1.65564,5.913,29.24,0.78,29.25040171
11/01/2021 19:00,34.60896,2.87678,34.72831662,6.46896,1.88678,6.7385,28.14,0.99,28.15740933,34.16896,2.86678,34.2890107,6.46896,1.88678,6.7385,27.7,0.98,27.71733032
11/01/2021 19:30,33.85352,2.92186,33.97937731,6.62352,1.93186,6.8995,27.23,0.99,27.24799075,33.42352,2.91186,33.55012098,6.62352,1.93186,6.8995,26.8,0.98,26.81791192
11/01/2021 20:00,32.48736,3.28548,32.65306936,7.28736,2.12548,7.591,25.2,1.16,25.22668428,32.08736,3.26548,32.25309336,7.28736,2.12548,7.591,24.8,1.14,24.82618779
11/01/2021 20:30,31.27696,3.81578,31.50886231,7.35696,2.14578,7.6635,23.92,1.67,23.97822554,30.89696,3.78578,31.12803025,7.35696,2.14578,7.6635,23.54,1.64,23.59705914
11/01/2021 21:00,29.86496,3.80978,30.10698024,6.92496,2.01978,7.2135,22.94,1.79,23.00973055,29.48496,3.75978,29.72370791,6.92496,2.01978,7.2135,22.56,1.74,22.62700157
11/01/2021 21:30,28.31576,3.75668,28.56387419,6.36576,1.85668,6.631,21.95,1.9,22.03207889,27.93576,3.70668,28.18059906,6.36576,1.85668,6.631,21.57,1.85,21.64918936
11/01/2021 22:00,26.94856,4.69708,27.3548432,7.01856,2.04708,7.311,19.93,2.65,20.10540723,26.56856,4.69708,26.98056599,7.01856,2.04708,7.311,19.55,2.65,19.72878608
11/01/2021 22:30,25.52472,4.80596,25.97322819,6.77472,1.97596,7.057,18.75,2.83,18.962368,25.16472,4.73596,25.60649234,6.77472,1.97596,7.057,18.39,2.76,18.59595924
11/01/2021 23:00,24.34264,4.76452,24.8045313,6.39264,1.86452,6.659,17.95,2.9,18.18275282,23.99264,4.69452,24.44760299,6.39264,1.86452,6.659,17.6,2.83,17.8260736
11/01/2021 23:30,23.27416,5.01788,23.80894041,5.68416,1.65788,5.921,17.59,3.36,17.90803451,22.93416,4.94788,23.46182455,5.68416,1.65788,5.921,17.25,3.29,17.56093961
12/01/2021 00:00,22.76328,5.03054,23.31251271,5.45328,1.59054,5.6805,17.31,3.44,17.64850419,22.43328,4.98054,22.97950892,5.45328,1.59054,5.6805,16.98,3.39,17.31509457
12/01/2021 00:30,22.66856,4.90958,23.19412831,5.03856,1.46958,5.2485,17.63,3.44,17.96247477,22.32856,4.79958,22.83857613,5.03856,1.46958,5.2485,17.29,3.33,17.60775397
12/01/2021 01:00,22.72352,4.89936,23.2456897,5.00352,1.45936,5.212,17.72,3.44,18.05081716,22.37352,4.78936,22.88039262,5.00352,1.45936,5.212,17.37,3.33,17.68631674
12/01/2021 01:30,22.37536,4.91448,22.90870683,5.05536,1.47448,5.266,17.32,3.44,17.65831249,22.03536,4.80448,22.5530512,5.05536,1.47448,5.266,16.98,3.33,17.30344763
12/01/2021 02:00,22.15784,5.13062,22.74407912,5.96784,1.74062,6.2165,16.19,3.39,16.54110637,21.82784,5.07062,22.4090559,5.96784,1.74062,6.2165,15.86,3.33,16.20581686
12/01/2021 02:30,21.89624,5.00932,22.46193698,6.06624,1.76932,6.319,15.83,3.24,16.15817131,21.56624,4.93932,22.12463762,6.06624,1.76932,6.319,15.5,3.17,15.82083753
12/01/2021 03:00,21.65656,5.15858,22.26246928,6.88656,2.00858,7.1735,14.77,3.15,15.10216541,21.34656,5.05858,21.93774955,6.88656,2.00858,7.1735,14.46,3.05,14.77816294
12/01/2021 03:30,21.54824,5.07532,22.13787524,7.21824,2.10532,7.519,14.33,2.97,14.63454133,21.24824,5.03532,21.83671566,7.21824,2.10532,7.519,14.03,2.93,14.33268293
12/01/2021 04:00,21.09976,4.88618,21.65813074,6.56976,1.91618,6.8435,14.53,2.97,14.83043492,20.78976,4.84618,21.34712115,6.56976,1.91618,6.8435,14.22,2.93,14.5187224
12/01/2021 04:30,21.05104,4.67822,21.56460126,6.37104,1.85822,6.6365,14.68,2.82,14.9484046,20.74104,4.58822,21.24246933,6.37104,1.85822,6.6365,14.37,2.73,14.62702294
12/01/2021 05:00,21.072,4.481,21.54317862,5.112,1.491,5.325,15.96,2.99,16.23766301,20.752,4.411,21.21561748,5.112,1.491,5.325,15.64,2.92,15.91024827
12/01/2021 05:30,21.41968,4.28074,21.8432467,3.73968,1.09074,3.8955,17.68,3.19,17.96548079,21.07968,4.21074,21.49612152,3.73968,1.09074,3.8955,17.34,3.12,17.61845623
12/01/2021 06:00,22.24072,4.33146,22.65857833,3.09072,0.90146,3.2195,19.15,3.43,19.45475263,21.89072,4.28146,22.30548188,3.09072,0.90146,3.2195,18.8,3.38,19.10142403
12/01/2021 06:30,23.83864,4.27252,24.21848848,2.88864,0.84252,3.009,20.95,3.43,21.22892838,23.47864,4.22252,23.8553183,2.88864,0.84252,3.009,20.59,3.38,20.86558171
12/01/2021 07:00,25.31832,3.48826,25.55748981,2.42832,0.70826,2.5295,22.89,2.78,23.05819811,24.93832,3.47826,25.17971598,2.42832,0.70826,2.5295,22.51,2.77,22.67979277
12/01/2021 07:30,27.32568,2.67874,27.45666468,1.91568,0.55874,1.9955,25.41,2.12,25.49828426,26.89568,2.73874,27.03476095,1.91568,0.55874,1.9955,24.98,2.18,25.07494367
12/01/2021 08:00,28.45472,3.06596,28.61942,2.21472,0.64596,2.307,26.24,2.42,26.3513567,28.02472,3.00596,28.18547013,2.21472,0.64596,2.307,25.81,2.36,25.91767158
12/01/2021 08:30,29.70536,2.81448,29.83839323,2.89536,0.84448,3.016,26.81,1.97,26.88228041,29.26536,2.74448,29.39376577,2.89536,0.84448,3.016,26.37,1.9,26.43836039
12/01/2021 09:00,30.67144,2.98792,30.81663346,2.94144,0.85792,3.064,27.73,2.13,27.81168459,30.21144,2.94792,30.35492282,2.94144,0.85792,3.064,27.27,2.09,27.34997258
12/01/2021 09:30,31.65496,2.08978,31.72386599,2.12496,0.61978,2.2135,29.53,1.47,29.56656558,31.18496,2.10978,31.25624581,2.12496,0.61978,2.2135,29.06,1.49,29.09817348
12/01/2021 10:00,32.46968,1.39324,32.49955749,2.47968,0.72324,2.583,29.99,0.67,29.99748323,32.01968,1.39324,32.04997699,2.47968,0.72324,2.583,29.54,0.67,29.5475972
12/01/2021 10:30,32.63112,1.32366,32.65795567,2.24112,0.65366,2.3345,30.39,0.67,30.39738476,32.17112,1.32366,32.19833905,2.24112,0.65366,2.3345,29.93,0.67,29.93749823
12/01/2021 11:00,32.7412,1.2041,32.76333369,1.8312,0.5341,1.9075,30.91,0.67,30.91726055,32.2712,1.2041,32.29365582,1.8312,0.5341,1.9075,30.44,0.67,30.44737263
12/01/2021 11:30,32.88688,0.49784,32.89064792,1.70688,0.49784,1.778,31.18,0,31.18,32.41688,0.49784,32.42070255,1.70688,0.49784,1.778,30.71,0,30.71
12/01/2021 12:00,33.0516,1.1838,33.07279312,1.7616,0.5138,1.835,31.29,0.67,31.2971724,32.5716,1.1838,32.59310524,1.7616,0.5138,1.835,30.81,0.67,30.81728411
12/01/2021 12:30,33.6044,1.1467,33.62395902,1.6344,0.4767,1.7025,31.97,0.67,31.97701987,33.1344,1.1467,33.15423629,1.6344,0.4767,1.7025,31.5,0.67,31.50712459
12/01/2021 13:00,33.98344,1.23392,34.0058341,1.93344,0.56392,2.014,32.05,0.67,32.05700236,33.50344,1.23392,33.52615472,1.93344,0.56392,2.014,31.57,0.67,31.5771088
12/01/2021 13:30,34.39008,1.28544,34.41409534,2.11008,0.61544,2.198,32.28,0.67,32.28695247,33.90008,1.28544,33.92444222,2.11008,0.61544,2.198,31.79,0.67,31.79705961
12/01/2021 14:00,33.5328,1.2804,33.55723618,2.0928,0.6104,2.18,31.44,0.67,31.44713818,33.0728,1.2804,33.0975758,2.0928,0.6104,2.18,30.98,0.67,30.98724415
12/01/2021 14:30,32.704,1.507,32.73870286,2.424,0.707,2.525,30.28,0.8,30.29056619,32.254,1.477,32.28780025,2.424,0.707,2.525,29.83,0.77,29.83993633
12/01/2021 15:00,32.95736,1.85048,33.00926922,2.84736,0.83048,2.966,30.11,1.02,30.1272717,32.49736,1.84048,32.54943584,2.84736,0.83048,2.966,29.65,1.01,29.66719737
12/01/2021 15:30,32.91568,1.45124,32.94765678,1.85568,0.54124,1.933,31.06,0.91,31.07332779,32.45568,1.43124,32.48722229,1.85568,0.54124,1.933,30.6,0.89,30.61294007
12/01/2021 16:00,33.30992,1.51956,33.34456227,2.08992,0.60956,2.177,31.22,0.91,31.23325952,32.83992,1.49956,32.87413916,2.08992,0.60956,2.177,30.75,0.89,30.76287698
12/01/2021 16:30,34.14064,1.59852,34.17804216,2.36064,0.68852,2.459,31.78,0.91,31.79302596,33.66064,1.57852,33.69763212,2.36064,0.68852,2.459,31.3,0.89,31.3126508
12/01/2021 17:00,35.65032,1.39426,35.67757387,2.14032,0.62426,2.2295,33.51,0.77,33.51884545,35.13032,1.34426,35.15602961,2.14032,0.62426,2.2295,32.99,0.72,32.99785599
12/01/2021 17:30,36.66712,1.25166,36.68847696,1.85712,0.54166,1.9345,34.81,0.71,34.81723998,36.14712,1.26166,36.16913146,1.85712,0.54166,1.9345,34.29,0.72,34.29755822
12/01/2021 18:00,36.78728,1.22254,36.80758854,1.75728,0.51254,1.8305,35.03,0.71,35.03719452,36.25728,1.23254,36.2782236,1.75728,0.51254,1.8305,34.5,0.72,34.50751223
12/01/2021 18:30,35.64608,1.80094,35.69154528,1.78608,0.52094,1.8605,33.86,1.28,33.8841851,35.13608,1.78094,35.18118624,1.78608,0.52094,1.8605,33.35,1.26,33.37379361
12/01/2021 19:00,34.60064,2.17102,34.66868351,1.58064,0.46102,1.6465,33.02,1.71,33.06424806,34.10064,2.16102,34.16904529,1.58064,0.46102,1.6465,32.52,1.7,32.56440388
12/01/2021 19:30,33.2868,2.5349,33.38318098,1.6968,0.4949,1.7675,31.59,2.04,31.65580042,32.8068,2.4949,32.90152963,1.6968,0.4949,1.7675,31.11,2,31.17422172
12/01/2021 20:00,32.2732,2.6801,32.38429209,1.7832,0.5201,1.8575,30.49,2.16,30.56641458,31.8032,2.6201,31.91094568,1.7832,0.5201,1.8575,30.02,2.1,30.09336139
12/01/2021 20:30,30.65624,2.63182,30.7690027,0.96624,0.28182,1.0065,29.69,2.35,29.78285749,30.19624,2.57182,30.30556332,0.96624,0.28182,1.0065,29.23,2.29,29.31956685
12/01/2021 21:00,29.29768,3.05974,29.45702059,1.02768,0.29974,1.0705,28.27,2.76,28.40440987,28.84768,2.97974,29.00116363,1.02768,0.29974,1.0705,27.82,2.68,27.94878888
12/01/2021 21:30,27.9656,3.1733,28.1450638,1.0056,0.2933,1.0475,26.96,2.88,27.11339153,27.5256,3.1533,27.70563041,1.0056,0.2933,1.0475,26.52,2.86,26.67376989
12/01/2021 22:00,26.84768,3.41224,27.06365281,0.96768,0.28224,1.008,25.88,3.13,26.06858838,26.42768,3.36224,26.64070059,0.96768,0.28224,1.008,25.46,3.08,25.64562341
12/01/2021 22:30,25.584,3.6595,25.84439971,1.164,0.3395,1.2125,24.42,3.32,24.64465054,25.174,3.6295,25.43429862,1.164,0.3395,1.2125,24.01,3.29,24.2343599
12/01/2021 23:00,24.31384,3.88862,24.62283861,1.26384,0.36862,1.3165,23.05,3.52,23.31722325,23.90384,3.95862,24.22940856,1.26384,0.36862,1.3165,22.64,3.59,22.92286413
12/01/2021 23:30,22.98144,4.58292,23.43394419,1.14144,0.33292,1.189,21.84,4.25,22.2496764,22.59144,4.54292,23.04368207,1.14144,0.33292,1.189,21.45,4.21,21.85924518
13/01/2021 00:00,21.90568,4.47624,22.35834387,0.77568,0.22624,0.808,21.13,4.25,21.5531761,21.52568,4.43624,21.97806008,0.77568,0.22624,0.808,20.75,4.21,21.17277969
13/01/2021 00:30,22.04144,4.74792,22.54701358,1.02144,0.29792,1.064,21.02,4.45,21.48587676,21.67144,4.70792,22.17692094,1.02144,0.29792,1.064,20.65,4.41,21.11564823
13/01/2021 01:00,22.67912,4.85766,23.19351945,1.56912,0.45766,1.6345,21.11,4.4,21.56367548,22.29912,4.80766,22.81149595,1.56912,0.45766,1.6345,20.73,4.35,21.1814872
13/01/2021 01:30,22.862,4.876,23.37619345,1.632,0.476,1.7,21.23,4.4,21.68116464,22.492,4.886,23.01658228,1.632,0.476,1.7,20.86,4.41,21.32106236
13/01/2021 02:00,22.4208,4.9719,22.96545367,1.9608,0.5719,2.0425,20.46,4.4,20.92777102,22.0508,4.9819,22.60657224,1.9608,0.5719,2.0425,20.09,4.41,20.56833002
13/01/2021 02:30,22.21168,4.94924,22.75639921,2.19168,0.63924,2.283,20.02,4.31,20.47868404,21.83168,4.91924,22.37903425,2.19168,0.63924,2.283,19.64,4.28,20.10094525
13/01/2021 03:00,22.28048,5.01014,22.83684067,2.88048,0.84014,3.0005,19.4,4.17,19.84310712,21.92048,4.97014,22.47687111,2.88048,0.84014,3.0005,19.04,4.13,19.48277444
13/01/2021 03:30,22.0976,4.8218,22.6175525,3.0576,0.8918,3.185,19.04,3.93,19.44136055,21.7276,4.7718,22.24541924,3.0576,0.8918,3.185,18.67,3.88,19.06890925
13/01/2021 04:00,21.96952,4.77736,22.4829486,3.41952,0.99736,3.562,18.55,3.78,18.93121496,21.59952,4.74736,22.11507837,3.41952,0.99736,3.562,18.18,3.75,18.56272879
13/01/2021 04:30,22.03128,4.54454,22.49511374,3.58128,1.04454,3.7305,18.45,3.5,18.77904417,21.66128,4.51454,22.12672869,3.58128,1.04454,3.7305,18.08,3.47,18.40997827
13/01/2021 05:00,22.11736,4.47048,22.56463615,3.32736,0.97048,3.466,18.79,3.5,19.11319178,21.74736,4.44048,22.19607014,3.32736,0.97048,3.466,18.42,3.47,18.7439937
13/01/2021 05:30,22.33968,4.32824,22.75510853,2.83968,0.82824,2.958,19.5,3.5,19.81161276,21.96968,4.29824,22.38619455,2.83968,0.82824,2.958,19.13,3.47,19.44216552
13/01/2021 06:00,22.99656,4.05358,23.3510874,2.44656,0.71358,2.5485,20.55,3.34,20.81965658,22.62656,4.02358,22.98152331,2.44656,0.71358,2.5485,20.18,3.31,20.4496577
13/01/2021 06:30,24.42792,3.74106,24.71272558,2.19792,0.64106,2.2895,22.23,3.1,22.4451086,24.04792,3.69106,24.3295372,2.19792,0.64106,2.2895,21.85,3.05,22.06184489
13/01/2021 07:00,26.2644,3.0992,26.44662073,1.8144,0.5292,1.89,24.45,2.57,24.58469849,25.8644,3.0692,26.04586677,1.8144,0.5292,1.89,24.05,2.54,24.18375695
13/01/2021 07:30,28.13128,2.76204,28.26654877,1.96128,0.57204,2.043,26.17,2.19,26.26147368,27.71128,2.69204,27.8417334,1.96128,0.57204,2.043,25.75,2.12,25.83712252
13/01/2021 08:00,29.70104,2.08322,29.77400851,1.69104,0.49322,1.7615,28.01,1.59,28.05509223,29.25104,2.05322,29.32301235,1.69104,0.49322,1.7615,27.56,1.56,27.60411564
13/01/2021 08:30,30.52384,1.76862,30.57503598,1.50384,0.43862,1.5665,29.02,1.33,29.05046127,30.07384,1.73862,30.12405437,1.50384,0.43862,1.5665,28.57,1.3,28.59956119
13/01/2021 09:00,31.7092,1.8331,31.7621413,1.9992,0.5831,2.0825,29.71,1.25,29.73628423,31.2492,1.8031,31.30117682,1.9992,0.5831,2.0825,29.25,1.22,29.27543168
13/01/2021 09:30,32.79032,1.93426,32.84732025,2.14032,0.62426,2.2295,30.65,1.31,30.67798233,32.33032,1.91426,32.38694155,2.14032,0.62426,2.2295,30.19,1.29,30.21754788
13/01/2021 10:00,32.92232,1.59276,32.96082582,1.55232,0.45276,1.617,31.37,1.14,31.39070722,32.45232,1.54276,32.48897016,1.55232,0.45276,1.617,30.9,1.09,30.91921894
13/01/2021 10:30,33.19912,2.06516,33.26328989,2.34912,0.68516,2.447,30.85,1.38,30.88085005,32.73912,2.05516,32.80356171,2.34912,0.68516,2.447,30.39,1.37,30.42086455
13/01/2021 11:00,33.35864,1.95502,33.41587895,2.34864,0.68502,2.4465,31.01,1.27,31.03599523,32.88864,1.94502,32.94610362,2.34864,0.68502,2.4465,30.54,1.26,30.56598109
13/01/2021 11:30,33.5856,1.8708,33.63766371,2.2656,0.6608,2.36,31.32,1.21,31.34336453,33.0956,1.9208,33.15129277,2.2656,0.6608,2.36,30.83,1.26,30.85573691
13/01/2021 12:00,33.52056,2.20058,33.59271491,2.71056,0.79058,2.8235,30.81,1.41,30.842247,33.03056,2.27058,33.10850989,2.71056,0.79058,2.8235,30.32,1.48,30.35609988
13/01/2021 12:30,33.49824,2.33532,33.57954441,2.89824,0.84532,3.019,30.6,1.49,30.63625467,33.00824,2.37532,33.09359535,2.89824,0.84532,3.019,30.11,1.53,30.14884741
13/01/2021 13:00,33.908,2.4865,33.99904626,2.868,0.8365,2.9875,31.04,1.65,31.08382377,33.408,2.5365,33.50415342,2.868,0.8365,2.9875,30.54,1.7,30.5872784
13/01/2021 13:30,33.84568,2.26124,33.92113296,2.09568,0.61124,2.183,31.75,1.65,31.79284511,33.35568,2.31124,33.43565789,2.09568,0.61124,2.183,31.26,1.7,31.30619108
13/01/2021 14:00,33.7252,2.2936,33.80310217,2.0352,0.5936,2.12,31.69,1.7,31.73556522,33.2352,2.3536,33.31843262,2.0352,0.5936,2.12,31.2,1.76,31.2496016
13/01/2021 14:30,32.82232,2.59276,32.92456673,2.27232,0.66276,2.367,30.55,1.93,30.61090329,32.34232,2.60276,32.44688001,2.27232,0.66276,2.367,30.07,1.94,30.13251566
13/01/2021 15:00,32.70296,2.11128,32.77104051,1.99296,0.58128,2.076,30.71,1.53,30.74808937,32.20296,2.16128,32.27540494,1.99296,0.58128,2.076,30.21,1.58,30.25128923
13/01/2021 15:30,32.95904,2.05472,33.02302518,1.79904,0.52472,1.874,31.16,1.53,31.19753997,32.46904,2.10472,32.53718496,1.79904,0.52472,1.874,30.67,1.58,30.71067078
13/01/2021 16:00,33.3636,2.2048,33.43637163,2.3136,0.6748,2.41,31.05,1.53,31.0876728,32.8636,2.2548,32.94086107,2.3136,0.6748,2.41,30.55,1.58,30.59083033
13/01/2021 16:30,34.39576,2.12918,34.46159766,2.46576,0.71918,2.5685,31.93,1.41,31.961117,33.89576,2.16918,33.96509808,2.46576,0.71918,2.5685,31.43,1.45,31.46342957
13/01/2021 17:00,35.05416,1.79788,35.10023512,1.84416,0.53788,1.921,33.21,1.26,33.23389384,34.53416,1.81788,34.58197355,1.84416,0.53788,1.921,32.69,1.28,32.71505005
13/01/2021 17:30,35.49944,1.75442,35.54276621,1.96944,0.57442,2.0515,33.53,1.18,33.55075707,34.97944,1.77442,35.02441704,1.96944,0.57442,2.0515,33.01,1.2,33.03180437
13/01/2021 18:00,35.67368,1.79024,35.71857226,1.78368,0.52024,1.858,33.89,1.27,33.91378776,35.14368,1.83024,35.19130606,1.78368,0.52024,1.858,33.36,1.31,33.38571102
13/01/2021 18:30,34.87688,2.26534,34.9503723,1.76688,0.51534,1.8405,33.11,1.75,33.1562151,34.35688,2.29534,34.43346902,1.76688,0.51534,1.8405,32.59,1.78,32.6385738
13/01/2021 19:00,34.05568,2.25624,34.13033781,1.73568,0.50624,1.808,32.32,1.75,32.36734311,33.55568,2.28624,33.63347371,1.73568,0.50624,1.808,31.82,1.78,31.86974741
13/01/2021 19:30,32.67528,2.44654,32.76674352,1.80528,0.52654,1.8805,30.87,1.92,30.92965082,32.19528,2.45654,32.28886252,1.80528,0.52654,1.8805,30.39,1.93,30.45122329
13/01/2021 20:00,31.47904,2.59472,31.58579635,1.79904,0.52472,1.874,29.68,2.07,29.75209741,30.99904,2.60472,31.1082794,1.79904,0.52472,1.874,29.2,2.08,29.27398845
13/01/2021 20:30,30.7168,2.9224,30.85550557,1.9968,0.5824,2.08,28.72,2.34,28.81516962,30.2468,2.9324,30.38861432,1.9968,0.5824,2.08,28.25,2.35,28.34757485
13/01/2021 21:00,29.26936,3.14148,29.43746476,1.95936,0.57148,2.041,27.31,2.57,27.43065803,28.79936,3.10148,28.96588191,1.95936,0.57148,2.041,26.84,2.53,26.9589781
13/01/2021 21:30,27.79008,3.01044,27.95266169,1.03008,0.30044,1.073,26.76,2.71,26.89687157,27.34008,2.97044,27.5009725,1.03008,0.30044,1.073,26.31,2.67,26.44513188
13/01/2021 22:00,26.586,3.453,26.80930072,1.176,0.343,1.225,25.41,3.11,25.59961328,26.156,3.443,26.38163348,1.176,0.343,1.225,24.98,3.1,25.17161894
13/01/2021 22:30,25.48832,4.04076,25.80663089,1.64832,0.48076,1.717,23.84,3.56,24.10433986,25.05832,4.02076,25.37884773,1.64832,0.48076,1.717,23.41,3.54,23.676142
13/01/2021 23:00,24.18208,3.96894,24.50562135,1.40208,0.40894,1.4605,22.78,3.56,23.05649583,23.78208,3.94894,24.10770533,1.40208,0.40894,1.4605,22.38,3.54,22.65824353
13/01/2021 23:30,23.0652,4.9886,23.59850802,1.9152,0.5586,1.995,21.15,4.43,21.60896573,22.6752,4.8586,23.18988333,1.9152,0.5586,1.995,20.76,4.3,21.20065093
14/01/2021 00:00,22.044,5.0845,22.62277782,1.764,0.5145,1.8375,20.28,4.57,20.78853771,21.664,5.0645,22.24810231,1.764,0.5145,1.8375,19.9,4.55,20.41353718
14/01/2021 00:30,22.37856,4.64208,22.85495251,2.09856,0.61208,2.186,20.28,4.03,20.67653985,21.99856,4.62208,22.47888488,2.09856,0.61208,2.186,19.9,4.01,20.30000246
14/01/2021 01:00,22.6344,4.4317,23.06417196,1.7544,0.5117,1.8275,20.88,3.92,21.24478289,22.2444,4.4217,22.67961116,1.7544,0.5117,1.8275,20.49,3.91,20.85972675
14/01/2021 01:30,22.96976,4.43368,23.39374687,2.30976,0.67368,2.406,20.66,3.76,20.9993619,22.58976,4.43368,23.02074663,2.30976,0.67368,2.406,20.28,3.76,20.62561514
14/01/2021 02:00,22.39408,4.44494,22.83095072,2.07408,0.60494,2.1605,20.32,3.84,20.67965183,22.01408,4.43494,22.45636683,2.07408,0.60494,2.1605,19.94,3.83,20.30449458
14/01/2021 02:30,22.15912,4.49016,22.60947005,2.22912,0.65016,2.322,19.93,3.84,20.29656375,21.76912,4.48016,22.22535532,2.22912,0.65016,2.322,19.54,3.83,19.9118181
14/01/2021 03:00,21.7808,4.4819,22.23714632,2.2008,0.6419,2.2925,19.58,3.84,19.95299476,21.4008,4.4719,21.86303113,2.2008,0.6419,2.2925,19.2,3.83,19.57827623
14/01/2021 03:30,21.55184,4.32762,21.98204045,1.91184,0.55762,1.9915,19.64,3.77,19.99856245,21.17184,4.31762,21.60760633,1.91184,0.55762,1.9915,19.26,3.76,19.62358785
14/01/2021 04:00,21.4464,4.3177,21.87671379,2.1864,0.6377,2.2775,19.26,3.68,19.60841656,21.0664,4.3077,21.50231356,2.1864,0.6377,2.2775,18.88,3.67,19.23339024
14/01/2021 04:30,21.71304,4.36922,22.14827735,2.36304,0.68922,2.4615,19.35,3.68,19.69682462,21.33304,4.28922,21.75996332,2.36304,0.68922,2.4615,18.97,3.6,19.30857064
14/01/2021 05:00,21.84616,4.29138,22.26366208,2.57616,0.75138,2.6835,19.27,3.54,19.59246028,21.47616,4.28138,21.8987594,2.57616,0.75138,2.6835,18.9,3.53,19.22682761
14/01/2021 05:30,22.0108,4.1819,22.40454428,2.2008,0.6419,2.2925,19.81,3.54,20.12380928,21.6308,4.1719,22.02944072,2.2008,0.6419,2.2925,19.43,3.53,19.74805813
14/01/2021 06:00,22.49592,3.97256,22.84398498,2.06592,0.60256,2.152,20.43,3.37,20.70608123,22.11592,3.96256,22.46810627,2.06592,0.60256,2.152,20.05,3.36,20.32958681
14/01/2021 06:30,24.32936,4.22148,24.69288666,2.91936,0.85148,3.041,21.41,3.37,21.67360145,23.94936,4.21148,24.31683384,2.91936,0.85148,3.041,21.03,3.36,21.2967251
14/01/2021 07:00,26.22224,3.83482,26.50116441,3.34224,0.97482,3.4815,22.88,2.86,23.05805716,25.83224,3.82482,26.11386359,3.34224,0.97482,3.4815,22.49,2.85,22.66986105
14/01/2021 07:30,27.91704,2.92622,28.06998194,4.06704,1.18622,4.2365,23.85,1.74,23.91338746,27.51704,2.88622,27.66799155,4.06704,1.18622,4.2365,23.45,1.7,23.51153972
14/01/2021 08:00,29.56864,2.93752,29.71419686,5.16864,1.50752,5.384,24.4,1.43,24.44186777,29.16864,2.91752,29.31418569,5.16864,1.50752,5.384,24,1.41,24.04138307
14/01/2021 08:30,31.55152,3.04086,31.6977167,6.07152,1.77086,6.3245,25.48,1.27,25.51163068,31.14152,3.02086,31.28769507,6.07152,1.77086,6.3245,25.07,1.25,25.1011434
14/01/2021 09:00,32.86784,2.77312,32.98461915,6.38784,1.86312,6.654,26.48,0.91,26.49563172,32.44784,2.77312,32.56612527,6.38784,1.86312,6.654,26.06,0.91,26.07588349
14/01/2021 09:30,34.16432,2.66626,34.26820251,6.84432,1.99626,7.1295,27.32,0.67,27.32821436,33.74432,2.66626,33.8494915,6.84432,1.99626,7.1295,26.9,0.67,26.90834257
14/01/2021 10:00,33.79976,2.58868,33.89874688,6.02976,1.75868,6.281,27.77,0.83,27.7824009,33.34976,2.59868,33.45085395,6.02976,1.75868,6.281,27.32,0.84,27.33291057
14/01/2021 10:30,33.832,2.216,33.90449646,4.752,1.386,4.95,29.08,0.83,29.0918425,33.392,2.226,33.46611331,4.752,1.386,4.95,28.64,0.84,28.65231579
14/01/2021 11:00,34.108,2.169,34.17689607,4.968,1.449,5.175,29.14,0.72,29.14889363,33.608,2.159,33.67727639,4.968,1.449,5.175,28.64,0.71,28.64879928
14/01/2021 11:30,34.24768,1.98224,34.30499761,4.32768,1.26224,4.508,29.92,0.72,29.92866185,33.79768,1.97224,33.85517544,4.32768,1.26224,4.508,29.47,0.71,29.47855152
14/01/2021 12:00,33.72144,1.59542,33.75915995,3.00144,0.87542,3.1265,30.72,0.72,30.72843634,33.26144,1.58542,33.29920341,3.00144,0.87542,3.1265,30.26,0.71,30.26832833
14/01/2021 12:30,34.1432,1.6076,34.1810252,3.0432,0.8876,3.17,31.1,0.72,31.10833329,33.6832,1.5976,33.72106594,3.0432,0.8876,3.17,30.64,0.71,30.64822507
14/01/2021 13:00,34.05872,1.56796,34.09479295,2.59872,0.75796,2.707,31.46,0.81,31.4704258,33.58872,1.56796,33.62529717,2.59872,0.75796,2.707,30.99,0.81,31.00058387
14/01/2021 13:30,34.74696,1.77828,34.79243465,2.97696,0.86828,3.101,31.77,0.91,31.78303006,34.28696,1.80828,34.33461086,2.97696,0.86828,3.101,31.31,0.94,31.32410733
14/01/2021 14:00,34.85,1.89,34.90121201,3.36,0.98,3.5,31.49,0.91,31.50314587,34.39,1.92,34.44355528,3.36,0.98,3.5,31.03,0.94,31.04423457
14/01/2021 14:30,34.456,2.2555,34.52974394,5.196,1.5155,5.4125,29.26,0.74,29.26935599,34.006,2.2455,34.08005731,5.196,1.5155,5.4125,28.81,0.73,28.81924704
14/01/2021 15:00,34.03784,2.39312,34.1218636,4.94784,1.44312,5.154,29.09,0.95,29.10550807,33.58784,2.39312,33.67298649,4.94784,1.44312,5.154,28.64,0.95,28.6557516
14/01/2021 15:30,33.59976,2.20368,33.67194793,3.50976,1.02368,3.656,30.09,1.18,30.11312837,33.13976,2.20368,33.21294775,3.50976,1.02368,3.656,29.63,1.18,29.65348715
14/01/2021 16:00,34.39184,2.21012,34.46278121,3.53184,1.03012,3.679,30.86,1.18,30.88255171,33.93184,2.21012,34.00374091,3.53184,1.03012,3.679,30.4,1.18,30.4228927
14/01/2021 16:30,35.11184,2.15762,35.17807033,3.35184,0.97762,3.4915,31.76,1.18,31.7819131,34.64184,2.15762,34.70896718,3.35184,0.97762,3.4915,31.29,1.18,31.31224201
14/01/2021 17:00,35.89392,1.80656,35.93935381,2.59392,0.75656,2.702,33.3,1.05,33.31654994,35.39392,1.79656,35.43948646,2.59392,0.75656,2.702,32.8,1.04,32.81648366
14/01/2021 17:30,36.18384,1.87362,36.23231609,2.82384,0.82362,2.9415,33.36,1.05,33.37652019,35.68384,1.86362,35.73247146,2.82384,0.82362,2.9415,32.86,1.04,32.87645358
14/01/2021 18:00,36.12024,2.04882,36.17830014,3.15024,0.91882,3.2815,32.97,1.13,32.98935889,35.64024,2.03882,35.69850829,3.15024,0.91882,3.2815,32.49,1.12,32.50929867
14/01/2021 18:30,35.398,2.019,35.45553222,3.048,0.889,3.175,32.35,1.13,32.36972969,34.918,2.009,34.97574595,3.048,0.889,3.175,31.87,1.12,31.88967388
14/01/2021 19:00,34.74,2.2325,34.81165977,3.78,1.1025,3.9375,30.96,1.13,30.98061491,34.27,2.2225,34.34199188,3.78,1.1025,3.9375,30.49,1.12,30.51056374
14/01/2021 19:30,33.94464,2.51302,34.03753596,3.16464,0.92302,3.2965,30.78,1.59,30.82103989,33.48464,2.52302,33.57955845,3.16464,0.92302,3.2965,30.32,1.6,30.36218701
14/01/2021 20:00,32.79736,2.95298,32.93003058,3.02736,0.88298,3.1535,29.77,2.07,29.84187997,32.33736,2.96298,32.47282098,3.02736,0.88298,3.1535,29.31,2.08,29.38371147
