Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/01/2021 20:30,31.62048,3.37014,31.79956916,3.60048,1.05014,3.7505,28.02,2.32,28.11588163,31.18048,3.32014,31.35674828,3.60048,1.05014,3.7505,27.58,2.27,27.67325966
14/01/2021 21:00,29.8356,3.9858,30.10065828,2.6256,0.7658,2.735,27.21,3.22,27.39986314,29.4056,3.9058,29.66385991,2.6256,0.7658,2.735,26.78,3.14,26.96345675
14/01/2021 21:30,28.52936,3.84398,28.78715971,2.13936,0.62398,2.2285,26.39,3.22,26.58571985,28.11936,3.76398,28.37015954,2.13936,0.62398,2.2285,25.98,3.14,26.16906571
14/01/2021 22:00,27.64304,4.13172,27.95011218,2.54304,0.74172,2.649,25.1,3.39,25.32789174,27.24304,4.05172,27.54268802,2.54304,0.74172,2.649,24.7,3.31,24.92079654
14/01/2021 22:30,26.37328,4.52554,26.75874456,3.17328,0.92554,3.3055,23.2,3.6,23.47764895,25.99328,4.43554,26.36900871,3.17328,0.92554,3.3055,22.82,3.51,23.08836287
14/01/2021 23:00,25.25008,4.39044,25.62893879,3.43008,1.00044,3.573,21.82,3.39,22.0817685,24.88008,4.29044,25.24730196,3.43008,1.00044,3.573,21.45,3.29,21.7008433
14/01/2021 23:30,24.18968,4.37324,24.58181943,2.95968,0.86324,3.083,21.23,3.51,21.5182016,23.82968,4.32324,24.21867158,2.95968,0.86324,3.083,20.87,3.46,21.15486942
15/01/2021 00:00,23.49096,5.16528,24.05213752,3.24096,0.94528,3.376,20.25,4.22,20.68504049,23.11096,5.17528,23.68332737,3.24096,0.94528,3.376,19.87,4.23,20.31526027
15/01/2021 00:30,22.86472,5.14096,23.43554758,2.33472,0.68096,2.432,20.53,4.46,21.00886718,22.47472,5.14096,23.05520568,2.33472,0.68096,2.432,20.14,4.46,20.62792282
15/01/2021 01:00,23.14664,4.75902,23.63081071,1.19664,0.34902,1.2465,21.95,4.41,22.38862658,22.75664,4.73902,23.24484835,1.19664,0.34902,1.2465,21.56,4.39,22.00240214
15/01/2021 01:30,23.25888,4.77134,23.74323449,1.23888,0.36134,1.2905,22.02,4.41,22.45725941,22.85888,4.75134,23.34745439,1.23888,0.36134,1.2905,21.62,4.39,22.06119897
15/01/2021 02:00,22.86752,4.85636,23.37750422,1.18752,0.34636,1.237,21.68,4.51,22.14413015,22.48752,4.85636,23.00592941,1.18752,0.34636,1.237,21.3,4.51,21.77223232
15/01/2021 02:30,22.48584,4.84712,23.00233842,1.15584,0.33712,1.204,21.33,4.51,21.80158251,22.10584,4.84712,22.63101267,1.15584,0.33712,1.204,20.95,4.51,21.42994634
15/01/2021 03:00,22.35256,4.68158,22.83755963,1.34256,0.39158,1.3985,21.01,4.29,21.44351184,21.97256,4.67158,22.46368297,1.34256,0.39158,1.3985,20.63,4.28,21.06929757
15/01/2021 03:30,22.12272,4.32496,22.54151768,0.94272,0.27496,0.982,21.18,4.05,21.5637404,21.74272,4.32496,22.16869757,0.94272,0.27496,0.982,20.8,4.05,21.19062293
15/01/2021 04:00,22.01996,4.24628,22.42564452,0.93696,0.27328,0.976,21.083,3.973,21.45408162,21.64996,4.25628,22.06437598,0.93696,0.27328,0.976,20.713,3.983,21.09247871
15/01/2021 04:30,21.93936,4.24398,22.34607087,0.93936,0.27398,0.9785,21,3.97,21.37196528,21.55936,4.25398,21.97503924,0.93936,0.27398,0.9785,20.62,3.98,21.00059047
15/01/2021 05:00,21.87792,4.22606,22.28234652,0.87792,0.25606,0.9145,21,3.97,21.37196528,21.49792,4.23606,21.91129318,0.87792,0.25606,0.9145,20.62,3.98,21.00059047
15/01/2021 05:30,22.04656,4.07108,22.41928857,0.82656,0.24108,0.861,21.22,3.83,21.56286855,21.66656,4.08108,22.04756304,0.82656,0.24108,0.861,20.84,3.84,21.1908282
15/01/2021 06:00,23.05392,4.01156,23.40033848,0.79392,0.23156,0.827,22.26,3.78,22.57866249,22.66392,4.00156,23.01446832,0.79392,0.23156,0.827,21.87,3.77,22.19256182
15/01/2021 06:30,24.75688,3.37784,24.98625443,0.98688,0.28784,1.028,23.77,3.09,23.97000209,24.34688,3.35784,24.57734028,0.98688,0.28784,1.028,23.36,3.07,23.56086798
15/01/2021 07:00,26.29064,2.82102,26.44155641,1.10064,0.32102,1.1465,25.19,2.5,25.31375318,25.85064,2.78102,25.99980117,1.10064,0.32102,1.1465,24.75,2.46,24.87195408
15/01/2021 07:30,28.22384,2.59362,28.34275938,0.90384,0.26362,0.9415,27.32,2.33,27.4191776,27.75384,2.58362,27.87383589,0.90384,0.26362,0.9415,26.85,2.32,26.95004453
15/01/2021 08:00,29.48376,2.45318,29.58564172,0.83376,0.24318,0.8685,28.65,2.21,28.73511093,29.02376,2.40318,29.12308223,0.83376,0.24318,0.8685,28.19,2.16,28.27263164
15/01/2021 08:30,31.12568,2.64624,31.23796635,1.49568,0.43624,1.558,29.63,2.21,29.71230385,30.68568,2.59624,30.79531489,1.49568,0.43624,1.558,29.19,2.16,29.26980868
15/01/2021 09:00,32.31176,2.45718,32.40505467,1.84176,0.53718,1.9185,30.47,1.92,30.53043236,31.87176,2.42718,31.96404681,1.84176,0.53718,1.9185,30.03,1.89,30.08941674
15/01/2021 09:30,33.04232,2.29526,33.12194332,1.97232,0.57526,2.0545,31.07,1.72,31.11757221,32.58232,2.28526,32.66236351,1.97232,0.57526,2.0545,30.61,1.71,30.6577266
15/01/2021 10:00,33.70144,2.04042,33.76315109,2.16144,0.63042,2.2515,31.54,1.41,31.57150139,33.24144,2.01042,33.30217894,2.16144,0.63042,2.2515,31.08,1.38,31.11062198
15/01/2021 10:30,34.012,2.061,34.07438723,2.232,0.651,2.325,31.78,1.41,31.81126373,33.562,2.031,33.62339669,2.232,0.651,2.325,31.33,1.38,31.36037787
15/01/2021 11:00,34.29648,1.91564,34.34993766,2.31648,0.67564,2.413,31.98,1.24,32.004031,33.84648,1.89564,33.899523,2.31648,0.67564,2.413,31.53,1.22,31.55359409
15/01/2021 11:30,34.46896,1.93678,34.52333009,2.38896,0.69678,2.4885,32.08,1.24,32.10395614,34.01896,1.91678,34.07291718,2.38896,0.69678,2.4885,31.63,1.22,31.65351955
15/01/2021 12:00,34.5736,2.0573,34.63475567,2.4936,0.7273,2.5975,32.08,1.33,32.1075583,34.1236,2.0273,34.1837684,2.4936,0.7273,2.5975,31.63,1.3,31.65670387
15/01/2021 12:30,35.05576,2.08418,35.11766102,2.58576,0.75418,2.6935,32.47,1.33,32.49722757,34.59576,2.05418,34.6566915,2.58576,0.75418,2.6935,32.01,1.3,32.03638712
15/01/2021 13:00,35.27992,2.14956,35.3453443,2.80992,0.81956,2.927,32.47,1.33,32.49722757,34.81992,2.11956,34.88437133,2.80992,0.81956,2.927,32.01,1.3,32.03638712
15/01/2021 13:30,34.9496,2.1728,35.01707583,2.8896,0.8428,3.01,32.06,1.33,32.08757548,34.4896,2.1928,34.55923726,2.8896,0.8428,3.01,31.6,1.35,31.62882388
15/01/2021 14:00,34.32528,2.10154,34.38955245,2.64528,0.77154,2.7555,31.68,1.33,31.70790595,33.85528,2.12154,33.92168799,2.64528,0.77154,2.7555,31.21,1.35,31.23918373
15/01/2021 14:30,33.30672,2.03196,33.36864484,1.92672,0.56196,2.007,31.38,1.47,31.4144123,32.84672,2.00196,32.90767173,1.92672,0.56196,2.007,30.92,1.44,30.95351353
15/01/2021 15:00,33.3808,2.2169,33.45433386,2.5608,0.7469,2.6675,30.82,1.47,30.85503687,32.9208,2.1869,32.99335697,2.5608,0.7469,2.6675,30.36,1.44,30.39413101
15/01/2021 15:30,33.40784,2.35812,33.49096152,2.18784,0.63812,2.279,31.22,1.72,31.26734399,32.94784,2.34812,33.03140669,2.18784,0.63812,2.279,30.76,1.71,30.80749422
15/01/2021 16:00,33.30184,2.65012,33.40712025,1.85184,0.54012,1.929,31.45,2.11,31.52070113,32.83184,2.63012,32.93701943,1.85184,0.54012,1.929,30.98,2.09,31.05041868
15/01/2021 16:30,33.93872,2.50296,34.03089073,1.75872,0.51296,1.832,32.18,1.99,32.24147174,33.47872,2.47296,33.56993035,1.75872,0.51296,1.832,31.72,1.96,31.78049716
15/01/2021 17:00,35.44992,2.33956,35.52703715,1.60992,0.46956,1.677,33.84,1.87,33.89162876,34.94992,2.31956,35.02680783,1.60992,0.46956,1.677,33.34,1.85,33.39128779
15/01/2021 17:30,36.00512,2.25816,36.07586385,1.60512,0.46816,1.672,34.4,1.79,34.44653974,35.49512,2.25816,35.56687828,1.60512,0.46816,1.672,33.89,1.79,33.93723913
15/01/2021 18:00,36.00512,2.25816,36.07586385,1.60512,0.46816,1.672,34.4,1.79,34.44653974,35.49512,2.25816,35.56687828,1.60512,0.46816,1.672,33.89,1.79,33.93723913
15/01/2021 18:30,35.35912,2.46516,35.4449486,1.62912,0.47516,1.697,33.73,1.99,33.78865194,34.85912,2.46516,34.94617663,1.62912,0.47516,1.697,33.23,1.99,33.28953289
15/01/2021 19:00,34.46072,2.52396,34.55302587,1.83072,0.53396,1.907,32.63,1.99,32.69062557,33.98072,2.52396,34.0743262,1.83072,0.53396,1.907,32.15,1.99,32.21152899
15/01/2021 19:30,33.4188,3.1259,33.56467554,2.4888,0.7259,2.5925,30.93,2.4,31.02297375,32.9288,3.0759,33.07214886,2.4888,0.7259,2.5925,30.44,2.35,30.53057648
15/01/2021 20:00,32.29832,3.69326,32.50879334,2.78832,0.81326,2.9045,29.51,2.88,29.65020236,31.83832,3.63326,32.0449559,2.78832,0.81326,2.9045,29.05,2.82,29.18655341
15/01/2021 20:30,30.92448,3.41214,31.11215458,1.82448,0.53214,1.9005,29.1,2.88,29.24216818,30.46448,3.35214,30.64835043,1.82448,0.53214,1.9005,28.64,2.82,28.77849892
15/01/2021 21:00,29.96784,3.44812,30.16555927,1.94784,0.56812,2.029,28.02,2.88,28.16761971,29.49784,3.43812,29.69752909,1.94784,0.56812,2.029,27.55,2.87,27.69908663
15/01/2021 21:30,28.7168,4.0249,28.99748993,1.9368,0.5649,2.0175,26.78,3.46,27.00259247,28.2668,4.0249,28.55191416,1.9368,0.5649,2.0175,26.33,3.46,26.55636459
15/01/2021 22:00,27.83536,4.35948,28.17467537,2.77536,0.80948,2.891,25.06,3.55,25.31019755,27.41536,4.34948,27.75824094,2.77536,0.80948,2.891,24.64,3.54,24.892995
15/01/2021 22:30,26.34584,4.49962,26.72732432,2.77584,0.80962,2.8915,23.57,3.69,23.85709538,25.93584,4.46962,26.31815532,2.77584,0.80962,2.8915,23.16,3.66,23.4474135
15/01/2021 23:00,25.33472,4.40596,25.71498631,2.69472,0.78596,2.807,22.64,3.62,22.92758164,24.92472,4.38596,25.30767299,2.69472,0.78596,2.807,22.23,3.6,22.51961145
15/01/2021 23:30,24.35776,4.37768,24.74802122,2.59776,0.75768,2.706,21.76,3.62,22.0590571,23.94776,4.54768,24.37573799,2.59776,0.75768,2.706,21.35,3.79,21.68378657
16/01/2021 00:00,23.07912,5.64016,23.7583077,3.42912,1.00016,3.572,19.65,4.64,20.19039623,22.71912,5.59016,23.39675837,3.42912,1.00016,3.572,19.29,4.59,19.8285703
16/01/2021 00:30,23.0156,5.4983,23.66324463,3.2856,0.9583,3.4225,19.73,4.54,20.24560446,22.6556,5.4683,23.30619051,3.2856,0.9583,3.4225,19.37,4.51,19.88811203
16/01/2021 01:00,23.60536,5.43698,24.22341372,3.55536,1.03698,3.7035,20.05,4.4,20.52711621,23.23536,5.39698,23.85391682,3.55536,1.03698,3.7035,19.68,4.36,20.15718234
16/01/2021 01:30,23.63312,5.56466,24.27941107,4.71312,1.37466,4.9095,18.92,4.19,19.37840293,23.27312,5.53466,23.92217749,4.71312,1.37466,4.9095,18.56,4.16,19.02049421
16/01/2021 02:00,23.16232,5.33276,23.76828553,4.67232,1.36276,4.867,18.49,3.97,18.91139868,22.80232,5.30276,23.41078941,4.67232,1.36276,4.867,18.13,3.94,18.55318032
16/01/2021 02:30,22.9376,5.1618,23.5112244,5.9376,1.7318,6.185,17,3.43,17.34257478,22.5876,5.1218,23.16101269,5.9376,1.7318,6.185,16.65,3.39,16.99160381
16/01/2021 03:00,22.80352,5.16936,23.38210442,7.16352,2.08936,7.462,15.64,3.08,15.94038895,22.46352,5.09936,23.03504294,7.16352,2.08936,7.462,15.3,3.01,15.59327098
16/01/2021 03:30,22.526,5.078,23.09127021,7.056,2.058,7.35,15.47,3.02,15.76202081,22.186,5.068,22.75748712,7.056,2.058,7.35,15.13,3.01,15.42650317
16/01/2021 04:00,22.30168,5.09424,22.8761057,7.11168,2.07424,7.408,15.19,3.02,15.48730125,21.97168,5.08424,22.55225528,7.11168,2.07424,7.408,14.86,3.01,15.1617842
16/01/2021 04:30,22.10968,4.96824,22.66100965,6.91968,2.01824,7.208,15.19,2.95,15.47380367,21.77968,4.92824,22.33029356,6.91968,2.01824,7.208,14.86,2.91,15.14224884
16/01/2021 05:00,22.07432,4.99876,22.63323231,7.02432,2.04876,7.317,15.05,2.95,15.33639462,21.75432,4.95876,22.31232259,7.02432,2.04876,7.317,14.73,2.91,15.0146928
16/01/2021 05:30,22.0776,5.1868,22.67869741,6.7776,1.9768,7.06,15.3,3.21,15.6331091,21.7376,5.1568,22.34090061,6.7776,1.9768,7.06,14.96,3.18,15.29424728
16/01/2021 06:00,22.42416,5.34038,23.05130387,7.30416,2.13038,7.6085,15.12,3.21,15.45698871,22.09416,5.31038,22.72338095,7.30416,2.13038,7.6085,14.79,3.18,15.12800383
16/01/2021 06:30,23.0252,5.5536,23.68548729,7.5552,2.2036,7.87,15.47,3.35,15.82856279,22.6952,5.5136,23.3553396,7.5552,2.2036,7.87,15.14,3.31,15.49760304
16/01/2021 07:00,23.59992,5.45206,24.22150248,7.54992,2.20206,7.8645,16.05,3.25,16.37574426,23.25992,5.41206,23.88125357,7.54992,2.20206,7.8645,15.71,3.21,16.03459385
16/01/2021 07:30,24.52928,5.18854,25.07202674,7.46928,2.17854,7.7805,17.06,3.01,17.32350138,24.18928,5.13854,24.72904892,7.46928,2.17854,7.7805,16.72,2.96,16.97998822
16/01/2021 08:00,24.97208,5.06894,25.48134479,7.40208,2.15894,7.7105,17.57,2.91,17.80935148,24.62208,5.03894,25.13240418,7.40208,2.15894,7.7105,17.22,2.88,17.45917524
16/01/2021 08:30,25.60768,4.81474,26.0563811,7.14768,2.08474,7.4455,18.46,2.73,18.66077437,25.23768,4.81474,25.69284362,7.14768,2.08474,7.4455,18.09,2.73,18.29483534
16/01/2021 09:00,26.73384,4.34612,27.08481051,7.08384,2.06612,7.379,19.65,2.28,19.78183257,26.36384,4.28612,26.70997724,7.08384,2.06612,7.379,19.28,2.22,19.40739034
16/01/2021 09:30,27.704,4.932,28.13958493,6.624,1.932,6.9,21.08,3,21.2924024,27.314,4.882,27.74686505,6.624,1.932,6.9,20.69,2.95,20.89924879
16/01/2021 10:00,28.83584,4.60212,29.20077357,6.31584,1.84212,6.579,22.52,2.76,22.68849929,28.44584,4.56212,28.80935182,6.31584,1.84212,6.579,22.13,2.72,22.29653112
16/01/2021 10:30,29.21616,4.23638,29.52170254,4.61616,1.34638,4.8085,24.6,2.89,24.76917641,28.79616,4.20638,29.10176049,4.61616,1.34638,4.8085,24.18,2.86,24.34855232
16/01/2021 11:00,30.15712,3.69416,30.38253947,5.15712,1.50416,5.372,25,2.19,25.09573868,29.73712,3.66416,29.96201553,5.15712,1.50416,5.372,24.58,2.16,24.67472391
16/01/2021 11:30,30.54416,3.62038,30.75797232,5.38416,1.57038,5.6085,25.16,2.05,25.24337735,30.12416,3.60038,30.33855224,5.38416,1.57038,5.6085,24.74,2.03,24.82314444
16/01/2021 12:00,30.6564,3.4677,30.85190114,5.0664,1.4777,5.2775,25.59,1.99,25.6672593,30.2364,3.5077,30.43918271,5.0664,1.4777,5.2775,25.17,2.03,25.25172865
16/01/2021 12:30,30.60912,3.20016,30.77595248,3.90912,1.14016,4.072,26.7,2.06,26.77935025,30.15912,3.17016,30.32527714,3.90912,1.14016,4.072,26.25,2.03,26.32837633
16/01/2021 13:00,30.5764,3.5752,30.78470874,4.8864,1.4252,5.09,25.69,2.15,25.77980993,30.1464,3.5552,30.35531057,4.8864,1.4252,5.09,25.26,2.13,25.34964497
16/01/2021 13:30,29.68176,3.96968,29.94603874,5.86176,1.70968,6.106,23.82,2.26,23.92697223,29.27176,3.92968,29.53435827,5.86176,1.70968,6.106,23.41,2.22,23.51502711
16/01/2021 14:00,28.89816,3.85738,29.15446847,4.44816,1.29738,4.6335,24.45,2.56,24.58365514,28.48816,3.80738,28.74145791,4.44816,1.29738,4.6335,24.04,2.51,24.17067852
16/01/2021 14:30,28.3764,3.3027,28.5679524,2.5464,0.7427,2.6525,25.83,2.56,25.95655023,27.9664,3.2527,28.15492117,2.5464,0.7427,2.6525,25.42,2.51,25.54361956
16/01/2021 15:00,28.88104,3.13822,29.0510395,1.81104,0.52822,1.8865,27.07,2.61,27.19553272,28.43104,3.09822,28.59935319,1.81104,0.52822,1.8865,26.62,2.57,26.74377124
16/01/2021 15:30,28.99424,3.19332,29.16956026,1.55424,0.45332,1.619,27.44,2.74,27.57646098,28.53424,3.13332,28.70575807,1.55424,0.45332,1.619,26.98,2.68,27.11277927
16/01/2021 16:00,29.49408,3.29244,29.67727946,1.89408,0.55244,1.973,27.6,2.74,27.73567378,29.04408,3.23244,29.22340246,1.89408,0.55244,1.973,27.15,2.68,27.28195191
16/01/2021 16:30,30.16344,3.25642,30.33871098,2.35344,0.68642,2.4515,27.81,2.57,27.92849799,29.71344,3.22642,29.88809634,2.35344,0.68642,2.4515,27.36,2.54,27.4776491
16/01/2021 17:00,31.71984,3.07912,31.86893832,2.49984,0.72912,2.604,29.22,2.35,29.31434632,31.24984,3.05912,31.3992152,2.49984,0.72912,2.604,28.75,2.33,28.84426113
16/01/2021 17:30,32.3824,3.2107,32.54118044,3.3624,0.9807,3.5025,29.02,2.23,29.10555445,31.9224,3.2107,32.08345705,3.3624,0.9807,3.5025,28.56,2.23,28.64692828
16/01/2021 18:00,32.56088,3.59234,32.75844644,3.95088,1.15234,4.1155,28.61,2.44,28.71385902,32.10088,3.55234,32.29683601,3.95088,1.15234,4.1155,28.15,2.4,28.25212381
16/01/2021 18:30,32.14936,3.55898,32.34575223,3.21936,0.93898,3.3535,28.93,2.62,29.04839582,31.68936,3.51898,31.88414586,3.21936,0.93898,3.3535,28.47,2.58,28.58666297
16/01/2021 19:00,31.1448,3.4864,31.33932916,2.5248,0.7364,2.63,28.62,2.75,28.75181559,30.6848,3.4664,30.87997539,2.5248,0.7364,2.63,28.16,2.73,28.29202184
16/01/2021 19:30,29.71576,3.90918,29.97178808,1.98576,0.57918,2.0685,27.73,3.33,27.92922842,29.26576,3.89918,29.52436812,1.98576,0.57918,2.0685,27.28,3.32,27.4812809
16/01/2021 20:00,28.53448,4.27214,28.85251686,2.30448,0.67214,2.4005,26.23,3.6,26.47589281,28.09448,4.25214,28.41444177,2.30448,0.67214,2.4005,25.79,3.58,26.03729057
16/01/2021 20:30,27.41632,4.28226,27.74873606,1.27632,0.37226,1.3295,26.14,3.91,26.43080967,26.97632,4.28226,27.31409144,1.27632,0.37226,1.3295,25.7,3.91,25.99573234
16/01/2021 21:00,26.77872,4.39546,27.13705794,1.21872,0.35546,1.2695,25.56,4.04,25.87731052,26.34872,4.41546,26.71612496,1.21872,0.35546,1.2695,25.13,4.06,25.45585394
16/01/2021 21:30,25.91904,4.73972,26.348844,2.15904,0.62972,2.249,23.76,4.11,24.11285342,25.51904,4.68972,25.94638465,2.15904,0.62972,2.249,23.36,4.06,23.7101919
16/01/2021 22:00,25.01008,4.85794,25.47751327,2.29008,0.66794,2.3855,22.72,4.19,23.10312749,24.62008,4.82794,25.0889885,2.29008,0.66794,2.3855,22.33,4.16,22.7141916
16/01/2021 22:30,24.01792,5.06356,24.54587788,2.37792,0.69356,2.477,21.64,4.37,22.07683175,23.63792,5.03356,24.16791237,2.37792,0.69356,2.477,21.26,4.34,21.69846077
16/01/2021 23:00,23.20752,5.53636,23.8587566,2.86752,0.83636,2.987,20.34,4.7,20.87595746,22.81752,5.50636,23.47252052,2.86752,0.83636,2.987,19.95,4.67,20.48929965
16/01/2021 23:30,22.31472,5.50346,22.98335921,3.47472,1.01346,3.6195,18.84,4.49,19.3676457,21.93472,5.48346,22.6097385,3.47472,1.01346,3.6195,18.46,4.47,18.99348573
17/01/2021 00:00,21.70968,4.93824,22.26424084,2.35968,0.68824,2.458,19.35,4.25,19.81123419,21.33968,4.91824,21.89911019,2.35968,0.68824,2.458,18.98,4.23,19.4456499
17/01/2021 00:30,21.67288,5.00334,22.2429121,2.58288,0.75334,2.6905,19.09,4.25,19.5573669,21.30288,4.98334,21.87798834,2.58288,0.75334,2.6905,18.72,4.23,19.19195925
17/01/2021 01:00,22.21544,5.03242,22.77830164,3.02544,0.88242,3.1515,19.19,4.15,19.63360894,21.84544,5.01242,22.4131123,3.02544,0.88242,3.1515,18.82,4.13,19.2678307
17/01/2021 01:30,22.17176,5.08218,22.74676889,3.64176,1.06218,3.7935,18.53,4.02,18.96104691,21.80176,5.06218,22.38174268,3.64176,1.06218,3.7935,18.16,4,18.59531124
17/01/2021 02:00,21.71568,4.92874,22.26798679,3.11568,0.90874,3.2455,18.6,4.02,19.02946137,21.34568,4.90874,21.90282591,3.11568,0.90874,3.2455,18.23,4,18.66367863
17/01/2021 02:30,21.0652,5.0386,21.6594123,3.1152,0.9086,3.245,17.95,4.13,18.41899563,20.7052,5.0186,21.30473311,3.1152,0.9086,3.245,17.59,4.11,18.06378144
17/01/2021 03:00,20.51696,4.89328,21.09241183,2.61696,0.76328,2.726,17.9,4.13,18.37027218,20.14696,4.87328,20.72797277,2.61696,0.76328,2.726,17.53,4.11,18.00536031
17/01/2021 03:30,20.26776,4.99268,20.87364245,2.71776,0.79268,2.831,17.55,4.2,18.04556732,19.90776,4.98268,20.52184222,2.71776,0.79268,2.831,17.19,4.19,17.69328121
17/01/2021 04:00,19.95448,5.53464,20.70781283,3.44448,1.00464,3.588,16.51,4.53,17.12019276,19.58448,5.61464,20.37341501,3.44448,1.00464,3.588,16.14,4.61,16.78546097
17/01/2021 04:30,19.61192,5.81806,20.45671597,2.94192,0.85806,3.0645,16.67,4.96,17.39225402,19.25192,5.74806,20.09170519,2.94192,0.85806,3.0645,16.31,4.89,17.02727811
17/01/2021 05:00,19.77928,5.99354,20.66742459,3.98928,1.16354,4.1555,15.79,4.83,16.51220761,19.41928,5.95354,20.31140257,3.98928,1.16354,4.1555,15.43,4.79,16.15639192
17/01/2021 05:30,19.57,5.5625,20.34517894,1.86,0.5425,1.9375,17.71,5.02,18.40772935,19.21,5.5225,19.98804909,1.86,0.5425,1.9375,17.35,4.98,18.05056509
17/01/2021 06:00,19.834,5.7795,20.65890065,2.604,0.7595,2.7125,17.23,5.02,17.94640075,19.474,5.7395,20.30218058,2.604,0.7595,2.7125,16.87,4.98,17.589693
17/01/2021 06:30,20.2144,5.8417,21.04156425,3.4344,1.0017,3.5775,16.78,4.84,17.46407742,19.8444,5.7817,20.66950087,3.4344,1.0017,3.5775,16.41,4.78,17.09200105
17/01/2021 07:00,20.43016,5.21838,21.08608374,2.12016,0.61838,2.2085,18.31,4.6,18.87898567,20.05016,5.17838,20.70807899,2.12016,0.61838,2.2085,17.93,4.56,18.50077025
17/01/2021 07:30,21.28776,5.04268,21.87686786,1.51776,0.44268,1.581,19.77,4.6,20.2981009,20.91776,5.00268,21.50766121,1.51776,0.44268,1.581,19.4,4.56,19.92871295
17/01/2021 08:00,21.37704,4.64122,21.87507171,1.30704,0.38122,1.3615,20.07,4.26,20.51712699,20.97704,4.62122,21.48003448,1.30704,0.38122,1.3615,19.67,4.24,20.12179167
17/01/2021 08:30,22.11928,4.82354,22.63910524,1.58928,0.46354,1.6555,20.53,4.36,20.98786554,21.72928,4.80354,22.25388968,1.58928,0.46354,1.6555,20.14,4.34,20.60231055
17/01/2021 09:00,23.1032,4.8101,23.59862098,2.2632,0.6601,2.3575,20.84,4.15,21.24919057,22.7132,4.7901,23.21280923,2.2632,0.6601,2.3575,20.45,4.13,20.86287133
17/01/2021 09:30,24.4688,4.2384,24.8331675,2.4288,0.7084,2.53,22.04,3.53,22.32089828,24.0988,4.1184,24.44817744,2.4288,0.7084,2.53,21.67,3.41,21.93665882
17/01/2021 10:00,25.52768,4.21724,25.87368469,3.48768,1.01724,3.633,22.04,3.2,22.27109337,25.10768,4.17724,25.45279806,3.48768,1.01724,3.633,21.62,3.16,21.84971396
17/01/2021 10:30,26.06792,4.78606,26.50363793,5.43792,1.58606,5.6645,20.63,3.2,20.87670712,25.69792,4.74606,26.13251189,5.43792,1.58606,5.6645,20.26,3.16,20.5049555
17/01/2021 11:00,26.35984,4.73912,26.78246485,5.61984,1.63912,5.854,20.74,3.1,20.97039818,25.98984,4.68912,26.40946099,5.61984,1.63912,5.854,20.37,3.05,20.59707261
17/01/2021 11:30,27.034,4.787,27.45455381,5.784,1.687,6.025,21.25,3.1,21.47492724,26.664,4.737,27.08150781,5.784,1.687,6.025,20.88,3.05,21.10158525
17/01/2021 12:00,27.08408,4.74744,27.49701031,6.57408,1.91744,6.848,20.51,2.83,20.70432322,26.70408,4.75744,27.12454836,6.57408,1.91744,6.848,20.13,2.84,20.3293507
17/01/2021 12:30,27.96208,3.84894,28.22573749,4.76208,1.38894,4.9605,23.2,2.46,23.33005787,27.57208,3.81894,27.8352995,4.76208,1.38894,4.9605,22.81,2.43,22.93907147
17/01/2021 13:00,28.38496,4.10478,28.68022268,5.12496,1.49478,5.3385,23.26,2.61,23.40597573,28.00496,4.05478,28.29697909,5.12496,1.49478,5.3385,22.88,2.56,23.02277134
17/01/2021 13:30,28.53736,4.61548,28.90819212,7.28736,2.12548,7.591,21.25,2.49,21.39538735,28.16736,4.58548,28.53816385,7.28736,2.12548,7.591,20.88,2.46,21.02441438
17/01/2021 14:00,28.50128,4.26954,28.81929793,6.10128,1.77954,6.3555,22.4,2.49,22.53797018,28.12128,4.23954,28.4390592,6.10128,1.77954,6.3555,22.02,2.46,22.15698535
17/01/2021 14:30,28.1372,4.2921,28.46267989,4.8072,1.4021,5.0075,23.33,2.89,23.50831768,27.7772,4.1821,28.09026166,4.8072,1.4021,5.0075,22.97,2.78,23.13761656
17/01/2021 15:00,27.908,4.979,28.34866672,5.208,1.519,5.425,22.7,3.46,22.9621776,27.528,4.919,27.96403664,5.208,1.519,5.425,22.32,3.4,22.5774755
17/01/2021 15:30,28.12056,4.26808,28.44261594,2.77056,0.80808,2.886,25.35,3.46,25.58503664,27.70056,4.20808,28.01836829,2.77056,0.80808,2.886,24.93,3.4,25.16078099
17/01/2021 16:00,28.85648,4.08314,29.14392682,2.13648,0.62314,2.2255,26.72,3.46,26.94308817,28.41648,4.09314,28.70975672,2.13648,0.62314,2.2255,26.28,3.47,26.50809876
17/01/2021 16:30,30.70184,3.90012,30.94856887,2.33184,0.68012,2.429,28.37,3.22,28.55215053,30.25184,3.89012,30.50093207,2.33184,0.68012,2.429,27.92,3.21,28.10392321
17/01/2021 17:00,32.76312,3.28716,32.92760928,2.49312,0.72716,2.597,30.27,2.56,30.37805952,32.28312,3.24716,32.44601493,2.49312,0.72716,2.597,29.79,2.52,29.8963961
17/01/2021 17:30,33.62144,3.33042,33.78598711,2.64144,0.77042,2.7515,30.98,2.56,31.08559152,33.13144,3.29042,33.29443167,2.64144,0.77042,2.7515,30.49,2.52,30.59396182
17/01/2021 18:00,33.45096,3.36528,33.61981312,2.76096,0.80528,2.876,30.69,2.56,30.79658585,32.96096,3.38528,33.13434781,2.76096,0.80528,2.876,30.2,2.58,30.31000495
17/01/2021 18:30,32.5188,3.4384,32.70007566,2.6688,0.7784,2.78,29.85,2.66,29.9682849,32.0488,3.4084,32.22953261,2.6688,0.7784,2.78,29.38,2.63,29.49747955
17/01/2021 19:00,31.28608,3.76594,31.51192006,3.10608,0.90594,3.2355,28.18,2.86,28.32475949,30.82608,3.71594,31.04924183,3.10608,0.90594,3.2355,27.72,2.81,27.86206202
17/01/2021 19:30,30.24768,3.90974,30.49931495,3.18768,0.92974,3.3205,27.06,2.98,27.22359271,29.78768,3.89974,30.04186831,3.18768,0.92974,3.3205,26.6,2.97,26.76529282
17/01/2021 20:00,28.92488,3.96434,29.19528514,2.65488,0.77434,2.7655,26.27,3.19,26.46297413,28.48488,3.95434,28.75804572,2.65488,0.77434,2.7655,25.83,3.18,26.02501297
17/01/2021 20:30,28.19584,4.52462,28.55656806,4.81584,1.40462,5.0165,23.38,3.12,23.58725927,27.79584,4.48462,28.15529325,4.81584,1.40462,5.0165,22.98,3.08,23.18548684
17/01/2021 21:00,27.56104,4.48572,27.92369262,4.27104,1.24572,4.449,23.29,3.24,23.51428715,27.16104,4.46572,27.52571069,4.27104,1.24572,4.449,22.89,3.22,23.11537367
17/01/2021 21:30,26.27392,4.48406,26.65381148,3.13392,0.91406,3.2645,23.14,3.57,23.41376732,25.88392,4.44406,26.26265379,3.13392,0.91406,3.2645,22.75,3.53,23.02223708
17/01/2021 22:00,25.46696,4.45578,25.85382036,3.03696,0.88578,3.1635,22.43,3.57,22.71232705,25.07696,4.41578,25.46277746,3.03696,0.88578,3.1635,22.04,3.53,22.32089828
17/01/2021 22:30,24.09208,5.09144,24.62419704,3.02208,0.88144,3.148,21.07,4.21,21.48648412,23.72208,5.06144,24.25603542,3.02208,0.88144,3.148,20.7,4.18,21.11782186
17/01/2021 23:00,23.07792,5.11606,23.6381992,2.55792,0.74606,2.6645,20.52,4.37,20.98016444,22.69792,5.07606,23.2585889,2.55792,0.74606,2.6645,20.14,4.33,20.60020631
17/01/2021 23:30,22.2292,4.9781,22.77978956,2.3592,0.6881,2.4575,19.87,4.29,20.32783806,21.8592,4.9481,22.4122359,2.3592,0.6881,2.4575,19.5,4.26,19.9598998
18/01/2021 00:00,21.3984,5.0862,21.99456644,2.3184,0.6762,2.415,19.08,4.41,19.5830156,21.0284,5.0462,21.62539574,2.3184,0.6762,2.415,18.71,4.37,19.21356292
18/01/2021 00:30,21.46032,5.20926,22.08351703,2.74032,0.79926,2.8545,18.72,4.41,19.23243354,21.09032,5.16926,21.71457682,2.74032,0.79926,2.8545,18.35,4.37,18.86317577
18/01/2021 01:00,21.7512,5.3891,22.40886209,2.6712,0.7791,2.7825,19.08,4.61,19.62902188,21.3812,5.3591,22.04258756,2.6712,0.7791,2.7825,18.71,4.58,19.26241158
18/01/2021 01:30,21.76584,5.41962,22.43042737,2.77584,0.80962,2.8915,18.99,4.61,19.5415506,21.40584,5.38962,22.07392103,2.77584,0.80962,2.8915,18.63,4.58,19.18471527
18/01/2021 02:00,21.71776,5.07018,22.30174488,2.77776,0.81018,2.8935,18.94,4.26,19.41317079,21.34776,5.03018,21.93238628,2.77776,0.81018,2.8935,18.57,4.22,19.04345819
18/01/2021 02:30,21.5472,5.1371,22.15110887,3.0072,0.8771,3.1325,18.54,4.26,19.02312277,21.1872,5.0971,21.79169273,3.0072,0.8771,3.1325,18.18,4.22,18.66335447
18/01/2021 03:00,21.30912,5.26266,21.94935501,3.84912,1.12266,4.0095,17.46,4.14,17.94411324,20.94912,5.22266,21.59031742,3.84912,1.12266,4.0095,17.1,4.1,17.5846524
18/01/2021 03:30,21.0548,5.2139,21.69076661,3.0648,0.8939,3.1925,17.99,4.32,18.50141886,20.6848,5.1739,21.32205882,3.0648,0.8939,3.1925,17.62,4.28,18.13236885
18/01/2021 04:00,20.99616,5.49138,21.70239593,4.01616,1.17138,4.1835,16.98,4.32,17.52092463,20.63616,5.45138,21.34405405,4.01616,1.17138,4.1835,16.62,4.28,17.16224927
18/01/2021 04:30,20.95456,5.29258,21.61261178,3.57456,1.04258,3.7235,17.38,4.25,17.89209043,20.60456,5.25258,21.26352486,3.57456,1.04258,3.7235,17.03,4.21,17.54266228
18/01/2021 05:00,20.9724,5.1432,21.59384329,3.0624,0.8932,3.19,17.91,4.25,18.40735179,20.6124,5.1032,21.23472825,3.0624,0.8932,3.19,17.55,4.21,18.04789738
18/01/2021 05:30,21.46736,5.38548,22.13257645,3.68736,1.07548,3.841,17.78,4.31,18.29493099,21.11736,5.35548,21.78586834,3.68736,1.07548,3.841,17.43,4.28,17.94779374
18/01/2021 06:00,22.21776,5.40018,22.86461903,3.73776,1.09018,3.8935,18.48,4.31,18.9759453,21.85776,5.37018,22.50778766,3.73776,1.09018,3.8935,18.12,4.28,18.61861434
18/01/2021 06:30,24.20384,4.82862,24.68079095,5.10384,1.48862,5.3165,19.1,3.34,19.38983239,23.84384,4.77862,24.31797514,5.10384,1.48862,5.3165,18.74,3.29,19.02660506
18/01/2021 07:00,26.02,4.5925,26.42217736,6.66,1.9425,6.9375,19.36,2.65,19.54052456,25.66,4.5325,26.05722848,6.66,1.9425,6.9375,19,2.59,19.17571641
18/01/2021 07:30,28.5548,3.4914,28.76745517,6.7248,1.9614,7.005,21.83,1.53,21.8835509,28.1748,3.4714,28.38784904,6.7248,1.9614,7.005,21.45,1.51,21.5030835
18/01/2021 08:00,29.91232,3.07276,30.06973132,5.63232,1.64276,5.867,24.28,1.43,24.32207434,29.51232,3.04276,29.66876169,5.63232,1.64276,5.867,23.88,1.4,23.92100332
18/01/2021 08:30,30.85288,2.93834,30.99248371,4.38288,1.27834,4.5655,26.47,1.66,26.5220003,30.42288,2.90834,30.56157831,4.38288,1.27834,4.5655,26.04,1.63,26.09096587
18/01/2021 09:00,31.73576,2.73418,31.85332327,4.02576,1.17418,4.1935,27.71,1.56,27.75387721,31.29576,2.70418,31.41237309,4.02576,1.17418,4.1935,27.27,1.53,27.31288707
18/01/2021 09:30,32.76488,2.33184,32.84775242,3.91488,1.14184,4.078,28.85,1.19,28.87453203,32.31488,2.31184,32.39747017,3.91488,1.14184,4.078,28.4,1.17,28.42409013
18/01/2021 10:00,33.21384,2.28862,33.29259601,4.14384,1.20862,4.3165,29.07,1.08,29.090055,32.77384,2.26862,32.85226362,4.14384,1.20862,4.3165,28.63,1.06,28.64961605
18/01/2021 10:30,33.23688,2.29534,33.31604385,4.16688,1.21534,4.3405,29.07,1.08,29.090055,32.73688,2.27534,32.81585721,4.16688,1.21534,4.3405,28.57,1.06,28.58965722
18/01/2021 11:00,33.70904,2.12972,33.77625031,4.31904,1.25972,4.499,29.39,0.87,29.40287401,33.25904,2.12972,33.32715783,4.31904,1.25972,4.499,28.94,0.87,28.9530741
18/01/2021 11:30,33.82648,2.26314,33.90210247,5.01648,1.46314,5.2255,28.81,0.8,28.82110511,33.38648,2.22314,33.46041539,5.01648,1.46314,5.2255,28.37,0.76,28.38017794
18/01/2021 12:00,33.86248,2.21364,33.93475731,4.57248,1.33364,4.763,29.29,0.88,29.30321655,33.41248,2.22364,33.48639119,4.57248,1.33364,4.763,28.84,0.89,28.8537294
18/01/2021 12:30,34.44768,2.17724,34.51641684,4.44768,1.29724,4.633,30,0.88,30.01290389,33.99768,2.18724,34.06796537,4.44768,1.29724,4.633,29.55,0.89,29.56339967
18/01/2021 13:00,34.47912,2.10766,34.54347908,4.20912,1.22766,4.3845,30.27,0.88,30.28278884,34.02912,2.11766,34.09494819,4.20912,1.22766,4.3845,29.82,0.89,29.8332784
18/01/2021 13:30,34.70264,2.20202,34.77243326,4.77264,1.39202,4.9715,29.93,0.81,29.94095857,34.26264,2.17202,34.33141667,4.77264,1.39202,4.9715,29.49,0.78,29.50031356
18/01/2021 14:00,34.10216,2.44688,34.18983092,4.17216,1.21688,4.346,29.93,1.23,29.95526331,33.66216,2.42688,33.74952981,4.17216,1.21688,4.346,29.49,1.21,29.51481323
18/01/2021 14:30,33.91456,2.27008,33.99044929,4.59456,1.34008,4.786,29.32,0.93,29.33474561,33.46456,2.27008,33.54146746,4.59456,1.34008,4.786,28.87,0.93,28.88497533
18/01/2021 15:00,33.65728,2.31504,33.73680345,4.33728,1.26504,4.518,29.32,1.05,29.33879514,33.20728,2.30504,33.28718454,4.33728,1.26504,4.518,28.87,1.04,28.88872617
18/01/2021 15:30,33.4532,2.6176,33.55545291,4.4832,1.3076,4.67,28.97,1.31,28.99960345,33.0032,2.5976,33.1052675,4.4832,1.3076,4.67,28.52,1.29,28.54915936
18/01/2021 16:00,33.85592,2.73506,33.96621663,4.88592,1.42506,5.0895,28.97,1.31,28.99960345,33.40592,2.71506,33.5160714,4.88592,1.42506,5.0895,28.52,1.29,28.54915936
18/01/2021 16:30,34.56864,2.73002,34.67627259,4.86864,1.42002,5.0715,29.7,1.31,29.72887653,34.11864,2.76002,34.23009357,4.86864,1.42002,5.0715,29.25,1.34,29.28067793
18/01/2021 17:00,35.53792,2.61356,35.63389473,4.77792,1.39356,4.977,30.76,1.22,30.78418425,35.07792,2.57356,35.17220042,4.77792,1.39356,4.977,30.3,1.18,30.32296819
18/01/2021 17:30,36.14896,2.77678,36.25545223,4.30896,1.25678,4.4885,31.84,1.52,31.87626076,35.67896,2.74678,35.78453559,4.30896,1.25678,4.4885,31.37,1.49,31.40536578
18/01/2021 18:00,35.93056,3.01058,36.05646591,5.11056,1.49058,5.3235,30.82,1.52,30.85745939,35.45056,2.98058,35.5756386,5.11056,1.49058,5.3235,30.34,1.49,30.37656498
18/01/2021 18:30,35.05184,3.45512,35.2217169,6.29184,1.83512,6.554,28.76,1.62,28.80558974,34.60184,3.43512,34.77193381,6.29184,1.83512,6.554,28.31,1.6,28.35517766
18/01/2021 19:00,33.9544,3.9292,34.18098729,5.8944,1.7192,6.14,28.06,2.21,28.14689503,33.5044,3.8892,33.72937438,5.8944,1.7192,6.14,27.61,2.17,27.69514398
18/01/2021 19:30,32.5456,3.8483,32.77232815,4.4856,1.3083,4.6725,28.06,2.54,28.17472626,32.0956,3.7783,32.31722591,4.4856,1.3083,4.6725,27.61,2.47,27.72026335
18/01/2021 20:00,31.5752,3.6836,31.78934041,4.1952,1.2236,4.37,27.38,2.46,27.49028919,31.1252,3.6136,31.33426527,4.1952,1.2236,4.37,26.93,2.39,27.03584657
18/01/2021 20:30,30.90776,4.12518,31.18183347,6.25776,1.82518,6.5185,24.65,2.3,24.7570697,30.49776,4.07518,30.76882281,6.25776,1.82518,6.5185,24.24,2.25,24.34420054
18/01/2021 21:00,29.46008,4.51544,29.80411904,6.43008,1.87544,6.698,23.03,2.64,23.18082181,29.07008,4.45544,29.40953071,6.43008,1.87544,6.698,22.64,2.58,22.78653111
18/01/2021 21:30,27.8116,5.1138,28.27783664,7.0416,2.0538,7.335,20.77,3.06,20.99420158,27.4316,5.0738,27.89688379,7.0416,2.0538,7.335,20.39,3.02,20.61243557
18/01/2021 22:00,26.47016,5.04338,26.94633653,5.84016,1.70338,6.0835,20.63,3.34,20.89862436,26.09016,5.01338,26.56746935,5.84016,1.70338,6.0835,20.25,3.31,20.51873778
18/01/2021 22:30,24.83496,5.61978,25.46285855,6.20496,1.80978,6.4635,18.63,3.81,19.01559886,24.46496,5.58978,25.09541608,6.20496,1.80978,6.4635,18.26,3.78,18.64714455
18/01/2021 23:00,23.7236,5.5348,24.36068981,5.9136,1.7248,6.16,17.81,3.81,18.21296791,23.3636,5.5048,24.00334618,5.9136,1.7248,6.16,17.45,3.78,17.85471646
18/01/2021 23:30,22.80456,5.14758,23.37831338,5.85456,1.70758,6.0985,16.95,3.44,17.29555145,22.44456,5.11758,23.02059727,5.85456,1.70758,6.0985,16.59,3.41,16.93682969
19/01/2021 00:00,21.93944,5.25692,22.56045734,6.22944,1.81692,6.489,15.71,3.44,16.08221689,21.59944,5.22692,22.22288237,6.22944,1.81692,6.489,15.37,3.41,15.74372891
19/01/2021 00:30,21.85496,5.23228,22.47256173,6.14496,1.79228,6.401,15.71,3.44,16.08221689,21.51496,5.20228,22.13497732,6.14496,1.79228,6.401,15.37,3.41,15.74372891
19/01/2021 01:00,22.27408,5.26994,22.88901281,6.27408,1.82994,6.5355,16,3.44,16.36562251,21.93408,5.23994,22.55129346,6.27408,1.82994,6.5355,15.66,3.41,16.0269679
19/01/2021 01:30,22.27552,5.20036,22.8744953,6.27552,1.83036,6.537,16,3.37,16.35105195,21.93552,5.17036,22.5366293,6.27552,1.83036,6.537,15.66,3.34,16.01222033
19/01/2021 02:00,21.8776,5.2068,22.4886671,6.0576,1.7668,6.31,15.82,3.44,16.18968808,21.5376,5.1768,22.15101515,6.0576,1.7668,6.31,15.48,3.41,15.85113561
19/01/2021 02:30,21.64032,5.23676,22.26492993,6.16032,1.79676,6.417,15.48,3.44,15.85761647,21.31032,5.20676,21.93718506,6.16032,1.79676,6.417,15.15,3.41,15.52902444
19/01/2021 03:00,21.3492,5.3006,21.99737941,6.3792,1.8606,6.645,14.97,3.44,15.3601595,21.0192,5.2706,21.66993293,6.3792,1.8606,6.645,14.64,3.41,15.03188944
19/01/2021 03:30,21.10624,5.35682,21.77541934,6.36624,1.85682,6.6315,14.74,3.5,15.14983828,20.77624,5.31682,21.44576237,6.36624,1.85682,6.6315,14.41,3.46,14.81957152
19/01/2021 04:00,20.61192,5.96556,21.45784594,6.36192,1.85556,6.627,14.25,4.11,14.83086646,20.30192,6.03556,21.18008357,6.36192,1.85556,6.627,13.94,4.18,14.5532127
19/01/2021 04:30,20.62296,5.96878,21.46934591,6.37296,1.85878,6.6385,14.25,4.11,14.83086646,20.31296,5.94878,21.16611271,6.37296,1.85878,6.6385,13.94,4.09,14.52761852
19/01/2021 05:00,20.71776,5.97018,21.56081234,6.37776,1.86018,6.6435,14.34,4.11,14.91736237,20.40776,5.95018,21.25750009,6.37776,1.86018,6.6435,14.03,4.09,14.61400014
19/01/2021 05:30,21.29232,5.83276,22.07677468,6.35232,1.85276,6.617,14.94,3.98,15.46104783,20.96232,5.81276,21.75332247,6.35232,1.85276,6.617,14.61,3.96,15.13716288
19/01/2021 06:00,22.15096,5.43528,22.80805335,6.36096,1.85528,6.626,15.79,3.58,16.19075353,21.81096,5.41528,22.47316697,6.36096,1.85528,6.626,15.45,3.56,15.85484469
19/01/2021 06:30,23.96304,4.27422,24.34124571,6.56304,1.91422,6.8365,17.4,2.36,17.55931662,23.60304,4.32422,23.99588248,6.56304,1.91422,6.8365,17.04,2.41,17.20958163
19/01/2021 07:00,25.51016,3.97088,25.81736143,6.62016,1.93088,6.896,18.89,2.04,18.99983421,25.15016,3.90088,25.45088236,6.62016,1.93088,6.896,18.53,1.97,18.63442513
19/01/2021 07:30,27.20432,3.77876,27.46550662,6.54432,1.90876,6.817,20.66,1.87,20.74445709,26.82432,3.81876,27.09477941,6.54432,1.90876,6.817,20.28,1.91,20.36974472
19/01/2021 08:00,28.37568,3.40624,28.57939269,6.53568,1.90624,6.808,21.84,1.5,21.89145039,27.98568,3.35624,28.18621351,6.53568,1.90624,6.808,21.45,1.45,21.49895346
19/01/2021 08:30,29.2892,3.2831,29.47263107,6.5592,1.9131,6.8325,22.73,1.37,22.77124942,28.9092,3.2531,29.09165695,6.5592,1.9131,6.8325,22.35,1.34,22.39013399
19/01/2021 09:00,30.04032,2.99176,30.18892932,5.56032,1.62176,5.792,24.48,1.37,24.51830541,29.64032,2.96176,29.78792695,5.56032,1.62176,5.792,24.08,1.34,24.11725523
19/01/2021 09:30,30.85464,2.95052,30.99539285,5.62464,1.64052,5.859,25.23,1.31,25.26398623,30.44464,2.93052,30.58535683,5.62464,1.64052,5.859,24.82,1.29,24.85350076
19/01/2021 10:00,31.03584,3.02962,31.18336034,5.89584,1.71962,6.1415,25.14,1.31,25.17410773,30.63584,3.00962,30.78331537,5.89584,1.71962,6.1415,24.74,1.29,24.77360894
19/01/2021 10:30,31.17936,3.05398,31.32856977,5.97936,1.74398,6.2285,25.2,1.31,25.23402663,30.76936,3.03398,30.91857936,5.97936,1.74398,6.2285,24.79,1.29,24.82354125
19/01/2021 11:00,31.36912,2.78266,31.49229884,6.00912,1.75266,6.2595,25.36,1.03,25.38090818,30.96912,2.75266,31.09121308,6.00912,1.75266,6.2595,24.96,1,24.98002402
19/01/2021 11:30,31.45856,2.97458,31.59887852,6.35856,1.85458,6.6235,25.1,1.12,25.12497562,31.05856,2.94458,31.19783167,6.35856,1.85458,6.6235,24.7,1.09,24.72403891
19/01/2021 12:00,31.59424,3.06082,31.74215841,6.65424,1.94082,6.9315,24.94,1.12,24.96513569,31.19424,3.03082,31.34113079,6.65424,1.94082,6.9315,24.54,1.09,24.56419549
19/01/2021 12:30,32.38592,3.27756,32.55134734,8.18592,2.38756,8.527,24.2,0.89,24.21636017,31.99592,3.25756,32.16132139,8.18592,2.38756,8.527,23.81,0.87,23.82588928
19/01/2021 13:00,32.45032,2.86176,32.57626342,6.76032,1.97176,7.042,25.69,0.89,25.70541188,32.05032,2.90176,32.18141114,6.76032,1.97176,7.042,25.29,0.93,25.30709387
19/01/2021 13:30,32.21656,2.96358,32.35258173,6.52656,1.90358,6.7985,25.69,1.06,25.71185913,31.81656,2.93358,31.95151611,6.52656,1.90358,6.7985,25.29,1.03,25.310966
19/01/2021 14:00,32.03376,2.95818,32.17005764,6.23376,1.81818,6.4935,25.8,1.14,25.82517377,31.61376,2.93818,31.75000351,6.23376,1.81818,6.4935,25.38,1.12,25.40470035
19/01/2021 14:30,31.81088,2.92734,31.94528769,5.75088,1.67734,5.9905,26.06,1.25,26.08996167,31.39088,2.90734,31.52522757,5.75088,1.67734,5.9905,25.64,1.23,25.66948578
19/01/2021 15:00,31.65776,2.98518,31.79819284,5.77776,1.68518,6.0185,25.88,1.3,25.91263013,31.23776,2.96518,31.37817621,5.77776,1.68518,6.0185,25.46,1.28,25.49215566
19/01/2021 15:30,31.88,3.28,32.04828857,6,1.75,6.25,25.88,1.53,25.9251866,31.46,3.24,31.62640036,6,1.75,6.25,25.46,1.49,25.5035625
19/01/2021 16:00,32.28984,2.81412,32.41223594,5.73984,1.67412,5.979,26.55,1.14,26.57446331,31.85984,2.78412,31.9812559,5.73984,1.67412,5.979,26.12,1.11,26.14357474
19/01/2021 16:30,33.42488,3.14684,33.5726854,6.43488,1.87684,6.703,26.99,1.27,27.01986306,32.99488,3.11684,33.14176818,6.43488,1.87684,6.703,26.56,1.24,26.58893003
19/01/2021 17:00,34.52672,3.32446,34.6864012,6.42672,1.87446,6.6945,28.1,1.45,28.13738616,34.08672,3.30446,34.24651714,6.42672,1.87446,6.6945,27.66,1.43,27.69694026
19/01/2021 17:30,34.9156,3.4608,35.08669634,6.3456,1.8508,6.61,28.57,1.61,28.61532806,34.4756,3.4308,34.64588553,6.3456,1.8508,6.61,28.13,1.58,28.17433761
19/01/2021 18:00,34.8008,3.5994,34.98644539,6.3408,1.8494,6.605,28.46,1.75,28.51375282,34.3608,3.5594,34.54466536,6.3408,1.8494,6.605,28.02,1.71,28.07213031
19/01/2021 18:30,34.25728,3.96254,34.48569205,7.27728,2.12254,7.5805,26.98,1.84,27.04266999,33.82728,3.93254,34.05509864,7.27728,2.12254,7.5805,26.55,1.81,26.61162528
19/01/2021 19:00,33.47648,4.37564,33.76123426,8.31648,2.42564,8.663,25.16,1.95,25.23545324,33.07648,4.32564,33.3581278,8.31648,2.42564,8.663,24.76,1.9,24.83279284
19/01/2021 19:30,32.12064,4.20352,32.3945226,7.52064,2.19352,7.834,24.6,2.01,24.68197926,31.72064,4.18352,31.99532531,7.52064,2.19352,7.834,24.2,1.99,24.2816824
19/01/2021 20:00,31.00464,4.21052,31.28923425,7.54464,2.20052,7.859,23.46,2.01,23.5459487,30.62464,4.14052,30.90327622,7.54464,2.20052,7.859,23.08,1.94,23.16139029
19/01/2021 20:30,30.05312,4.42466,30.37709067,7.59312,2.21466,7.9095,22.46,2.21,22.56846694,29.67312,4.37466,29.99386105,7.59312,2.21466,7.9095,22.08,2.16,22.1854006
19/01/2021 21:00,28.81896,4.48928,29.16652345,7.60896,2.21928,7.926,21.21,2.27,21.33112749,28.44896,4.42928,28.79169753,7.60896,2.21928,7.926,20.84,2.21,20.95685329
19/01/2021 21:30,27.42416,4.80788,27.84241839,7.60416,2.21788,7.921,19.82,2.59,19.9885092,27.06416,4.72788,27.47401692,7.60416,2.21788,7.921,19.46,2.51,19.62120537
19/01/2021 22:00,26.16648,4.89064,26.6195987,7.47648,2.18064,7.788,18.69,2.71,18.88544943,25.80648,4.82064,26.25286613,7.47648,2.18064,7.788,18.33,2.64,18.51913875
19/01/2021 22:30,24.73016,5.45588,25.3248384,7.70016,2.24588,8.021,17.03,3.21,17.32988748,24.39016,5.41588,24.98422825,7.70016,2.24588,8.021,16.69,3.17,16.98837838
19/01/2021 23:00,23.39768,6.12474,24.18602633,7.62768,2.22474,7.9455,15.77,3.9,16.24508849,23.05768,6.07474,23.84447678,7.62768,2.22474,7.9455,15.43,3.85,15.9030626
19/01/2021 23:30,22.44776,5.99768,23.23519086,7.39776,2.15768,7.706,15.05,3.84,15.5321634,22.12776,6.00768,22.92880245,7.39776,2.15768,7.706,14.73,3.85,15.22482841
20/01/2021 00:00,21.6152,5.8286,22.38726086,7.4352,2.1686,7.745,14.18,3.66,14.64472601,21.3052,5.8086,22.08283,7.4352,2.1686,7.745,13.87,3.64,14.3396827
20/01/2021 00:30,21.60656,5.65608,22.33460714,7.42656,2.16608,7.736,14.18,3.49,14.60316746,21.29656,5.62608,22.02717059,7.42656,2.16608,7.736,13.87,3.46,14.29505159
20/01/2021 01:00,22.12624,5.64432,22.8348165,7.38624,2.15432,7.694,14.74,3.49,15.14753115,21.80624,5.54432,22.50003527,7.38624,2.15432,7.694,14.42,3.39,14.81311919
20/01/2021 01:30,22.00624,5.64432,22.71855953,7.38624,2.15432,7.694,14.62,3.49,15.03078508,21.68624,5.54432,22.38375504,7.38624,2.15432,7.694,14.3,3.39,14.69632947
20/01/2021 02:00,21.58072,5.58396,22.29143524,7.35072,2.14396,7.657,14.23,3.44,14.63989413,21.27072,5.53396,21.97881349,7.35072,2.14396,7.657,13.92,3.39,14.32684543
20/01/2021 02:30,21.35648,5.32564,22.01049021,7.35648,2.14564,7.663,14,3.18,14.3566152,21.07648,5.29564,21.73158559,7.35648,2.14564,7.663,13.72,3.15,14.07696345
20/01/2021 03:00,21.12304,5.33922,21.78738371,7.40304,2.15922,7.7115,13.72,3.18,14.0837069,20.83304,5.30922,21.49891562,7.40304,2.15922,7.7115,13.43,3.15,13.79446991
20/01/2021 03:30,20.80512,5.31066,21.47221758,7.30512,2.13066,7.6095,13.5,3.18,13.86947728,20.50512,5.28066,21.17416625,7.30512,2.13066,7.6095,13.2,3.15,13.57064847
20/01/2021 04:00,20.3012,5.8991,21.14091063,7.2312,2.1091,7.5325,13.07,3.79,13.60841651,19.9812,6.0691,20.88258433,7.2312,2.1091,7.5325,12.75,3.96,13.35080896
20/01/2021 04:30,20.31448,6.09214,21.20830657,7.34448,2.14214,7.6505,12.97,3.95,13.55814884,20.00448,6.10214,20.91447663,7.34448,2.14214,7.6505,12.66,3.96,13.26488598
20/01/2021 05:00,20.3796,6.0878,21.26944769,7.3296,2.1378,7.635,13.05,3.95,13.63469838,20.0696,6.0278,20.95526705,7.3296,2.1378,7.635,12.74,3.89,13.32064938
20/01/2021 05:30,20.92016,5.97338,21.75624883,7.28016,2.12338,7.5835,13.64,3.85,14.17293548,20.62016,5.95338,21.46237945,7.28016,2.12338,7.5835,13.34,3.83,13.87892287
20/01/2021 06:00,21.79464,5.51802,22.48232367,7.36464,2.14802,7.6715,14.43,3.37,14.81829275,21.47464,5.45802,22.15739483,7.36464,2.14802,7.6715,14.11,3.31,14.49303971
20/01/2021 06:30,23.9484,4.3862,24.34675775,7.5984,2.2162,7.915,16.35,2.17,16.49337443,23.5884,4.4562,24.00563128,7.5984,2.2162,7.915,15.99,2.24,16.14613576
20/01/2021 07:00,25.3628,4.2204,25.71154216,7.6128,2.2204,7.93,17.75,2,17.86232068,25.0128,4.1804,25.35973005,7.6128,2.2204,7.93,17.4,1.96,17.51004283
20/01/2021 07:30,26.83456,4.21508,27.16358794,7.59456,2.21508,7.911,19.24,2,19.3436708,26.46456,4.17508,26.79186871,7.59456,2.21508,7.911,18.87,1.96,18.97151813
20/01/2021 08:00,28.27328,3.90304,28.54140997,7.55328,2.20304,7.868,20.72,1.7,20.78962241,27.91328,3.79304,28.16981279,7.55328,2.20304,7.868,20.36,1.59,20.4219906
20/01/2021 08:30,29.30416,3.05038,29.462495,7.30416,2.13038,7.6085,22,0.92,22.01922796,28.93416,3.04038,29.0934619,7.30416,2.13038,7.6085,21.63,0.91,21.64913393
20/01/2021 09:00,30.24592,2.94006,30.38847856,6.68592,1.95006,6.9645,23.56,0.99,23.58079091,29.87592,2.94006,30.02023565,6.68592,1.95006,6.9645,23.19,0.99,23.21112233
20/01/2021 09:30,30.98904,3.13972,31.14768758,6.71904,1.95972,6.999,24.27,1.18,24.29866869,30.59904,3.11972,30.75766411,6.71904,1.95972,6.999,23.88,1.16,23.9081576
20/01/2021 10:00,31.38824,3.14532,31.54543783,6.73824,1.96532,7.019,24.65,1.18,24.67822725,30.98824,3.12532,31.14544338,6.73824,1.96532,7.019,24.25,1.16,24.27772848
20/01/2021 10:30,31.61584,3.11212,31.76864224,6.79584,1.98212,7.079,24.82,1.13,24.84570989,31.22584,3.07212,31.37659964,6.79584,1.98212,7.079,24.43,1.09,24.45430432
20/01/2021 11:00,31.97784,2.87312,32.10665149,6.86784,2.00312,7.154,25.11,0.87,25.12506716,31.57784,2.85312,31.70647052,6.86784,2.00312,7.154,24.71,0.85,24.72461526
20/01/2021 11:30,32.15768,2.90724,32.28882821,7.56768,2.20724,7.883,24.59,0.7,24.59996138,31.76768,2.89724,31.89952182,7.56768,2.20724,7.883,24.2,0.69,24.20983478
20/01/2021 12:00,32.03096,2.34528,32.11670495,8.04096,2.34528,8.376,23.99,0,23.99,31.65096,3.03528,31.79616633,8.04096,2.34528,8.376,23.61,0.69,23.62008044
20/01/2021 12:30,32.59176,3.02718,32.732043,8.08176,2.35718,8.4185,24.51,0.67,24.51915578,32.20176,3.04718,32.34561258,8.08176,2.35718,8.4185,24.12,0.69,24.12986738
20/01/2021 13:00,32.68024,2.77882,32.79816957,7.23024,2.10882,7.5315,25.45,0.67,25.45881773,32.29024,2.79882,32.41130964,7.23024,2.10882,7.5315,25.06,0.69,25.0694974
20/01/2021 13:30,32.65448,2.68964,32.76506108,6.92448,2.01964,7.213,25.73,0.67,25.7387218,32.25448,2.70964,32.36809585,6.92448,2.01964,7.213,25.33,0.69,25.3393962
20/01/2021 14:00,32.35992,2.70456,32.47274345,6.76992,1.97456,7.052,25.59,0.73,25.60041015,31.95992,2.66456,32.0708024,6.76992,1.97456,7.052,25.19,0.69,25.19944841
20/01/2021 14:30,31.92848,2.70414,32.04278715,6.76848,1.97414,7.0505,25.16,0.73,25.17058799,31.52848,2.66414,31.64083901,6.76848,1.97414,7.0505,24.76,0.69,24.76961243
20/01/2021 15:00,31.80344,2.83392,31.9294519,7.21344,2.10392,7.514,24.59,0.73,24.60083332,31.41344,2.79392,31.53744127,7.21344,2.10392,7.514,24.2,0.69,24.20983478
20/01/2021 15:30,32.0612,3.2816,32.22870528,7.6512,2.2316,7.97,24.41,1.05,24.43257252,31.6612,3.2616,31.82875461,7.6512,2.2316,7.97,24.01,1.03,24.03208272
20/01/2021 16:00,32.43832,3.36826,32.6127242,7.94832,2.31826,8.2795,24.49,1.05,24.51249885,32.04832,3.34826,32.22275066,7.94832,2.31826,8.2795,24.1,1.03,24.12200033
20/01/2021 16:30,33.0148,3.2589,33.17525355,8.2248,2.3989,8.5675,24.79,0.86,24.80491282,32.6248,3.2489,32.78616974,8.2248,2.3989,8.5675,24.4,0.85,24.41480084
20/01/2021 17:00,34.24464,3.10302,34.38494004,8.20464,2.39302,8.5465,26.04,0.71,26.04967754,33.83464,3.08302,33.97481238,8.20464,2.39302,8.5465,25.63,0.69,25.63928626
20/01/2021 17:30,34.8696,3.2628,35.02191982,8.1696,2.3828,8.51,26.7,0.88,26.71449794,34.4396,3.2628,34.5938132,8.1696,2.3828,8.51,26.27,0.88,26.28473511
20/01/2021 18:00,34.93016,3.56588,35.11170144,8.18016,2.38588,8.521,26.75,1.18,26.77601352,34.51016,3.55588,34.69287284,8.18016,2.38588,8.521,26.33,1.17,26.35598224
20/01/2021 18:30,33.87304,3.76172,34.08127604,8.30304,2.42172,8.649,25.57,1.34,25.60508739,33.46304,3.75172,33.6726959,8.30304,2.42172,8.649,25.16,1.33,25.1951285
20/01/2021 19:00,32.73072,4.23146,33.00311024,8.13072,2.37146,8.4695,24.6,1.86,24.67021686,32.33072,4.17146,32.59871983,8.13072,2.37146,8.4695,24.2,1.8,24.26684982
20/01/2021 19:30,31.60744,4.20342,31.88571785,7.41744,2.16342,7.7265,24.19,2.04,24.27586662,31.20744,4.15342,31.48261757,7.41744,2.16342,7.7265,23.79,1.99,23.87308526
20/01/2021 20:00,30.66256,4.38908,30.97509659,7.64256,2.22908,7.961,23.02,2.16,23.12111589,30.28256,4.34908,30.5932662,7.64256,2.22908,7.961,22.64,2.12,22.73904132
20/01/2021 20:30,29.58712,4.60166,29.94282793,7.61712,2.22166,7.9345,21.97,2.38,22.09853615,29.21712,4.53166,29.56646823,7.61712,2.22166,7.9345,21.6,2.31,21.72316966
20/01/2021 21:00,28.59216,4.76188,28.98598135,7.65216,2.23188,7.971,20.94,2.53,21.09228532,28.23216,4.71188,28.6226601,7.65216,2.23188,7.971,20.58,2.48,20.72888806
20/01/2021 21:30,27.4544,4.9742,27.90137532,7.6944,2.2442,8.015,19.76,2.73,19.9476941,27.0844,4.9042,27.52482336,7.6944,2.2442,8.015,19.39,2.66,19.57160443
20/01/2021 22:00,26.25504,5.11272,26.74821548,7.65504,2.23272,7.974,18.6,2.88,18.82164711,25.89504,5.06272,26.3853033,7.65504,2.23272,7.974,18.24,2.83,18.45823664
