Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/01/2021 22:30,24.70608,5.63094,25.33965024,6.58608,1.92094,6.8605,18.12,3.71,18.49590495,24.31608,5.75094,24.98689772,6.58608,1.92094,6.8605,17.73,3.83,18.13895807
20/01/2021 23:00,23.45312,6.07216,24.22643112,6.69312,1.95216,6.972,16.76,4.12,17.25896868,23.08312,6.05216,23.86334154,6.69312,1.95216,6.972,16.39,4.1,16.89503181
20/01/2021 23:30,22.71888,5.75134,23.43555888,6.27888,1.83134,6.5405,16.44,3.92,16.90088755,22.35888,5.71134,23.07680479,6.27888,1.83134,6.5405,16.08,3.88,16.54148724
21/01/2021 00:00,21.93832,5.55326,22.63025809,6.14832,1.79326,6.4045,15.79,3.76,16.23150332,21.58832,5.52326,22.28367029,6.14832,1.79326,6.4045,15.44,3.73,15.88415878
21/01/2021 00:30,21.97576,5.56418,22.66923304,6.18576,1.80418,6.4435,15.79,3.76,16.23150332,21.62576,5.53418,22.32264867,6.18576,1.80418,6.4435,15.44,3.73,15.88415878
21/01/2021 01:00,22.806,5.208,23.39309514,6.336,1.848,6.6,16.47,3.36,16.80923853,22.446,5.188,23.03775727,6.336,1.848,6.6,16.11,3.34,16.45258946
21/01/2021 01:30,22.79232,5.22026,23.38249271,6.17232,1.80026,6.4295,16.62,3.42,16.96822914,22.43232,5.21026,23.02945483,6.17232,1.80026,6.4295,16.26,3.41,16.61372023
21/01/2021 02:00,22.37016,5.24588,22.97701711,6.26016,1.82588,6.521,16.11,3.42,16.46901636,22.02016,5.23588,22.63408681,6.26016,1.82588,6.521,15.76,3.41,16.12469225
21/01/2021 02:30,22.12528,5.36654,22.76681283,6.36528,1.85654,6.6305,15.76,3.51,16.14613576,21.77528,5.34654,22.42204962,6.36528,1.85654,6.6305,15.41,3.49,15.80025949
21/01/2021 03:00,21.90152,5.28836,22.53094161,6.37152,1.85836,6.637,15.53,3.43,15.90426987,21.55152,5.28836,22.19087123,6.37152,1.85836,6.637,15.18,3.43,15.56268936
21/01/2021 03:30,21.70808,5.15444,22.31163349,6.35808,1.85444,6.623,15.35,3.3,15.70071654,21.35808,5.12444,21.96423153,6.35808,1.85444,6.623,15,3.27,15.35229299
21/01/2021 04:00,21.42688,5.04784,22.0134476,5.78688,1.68784,6.028,15.64,3.36,15.99684969,21.07688,5.02784,21.66827279,5.78688,1.68784,6.028,15.29,3.34,15.65054951
21/01/2021 04:30,21.38064,5.11602,21.98420859,6.02064,1.75602,6.2715,15.36,3.36,15.72320578,21.04064,5.09602,21.64897114,6.02064,1.75602,6.2715,15.02,3.34,15.38687753
21/01/2021 05:00,21.57032,5.13926,22.17409972,6.10032,1.77926,6.3545,15.47,3.36,15.83068223,21.22032,5.11926,21.82908161,6.10032,1.77926,6.3545,15.12,3.34,15.48450839
21/01/2021 05:30,22.26408,5.16244,22.85475979,7.17408,2.09244,7.473,15.09,3.07,15.39912335,21.92408,5.13244,22.51682092,7.17408,2.09244,7.473,14.75,3.04,15.0600166
21/01/2021 06:00,23.10296,4.82128,23.6006674,7.27296,2.12128,7.576,15.83,2.7,16.05860828,22.75296,4.78128,23.24989951,7.27296,2.12128,7.576,15.48,2.66,15.70687747
21/01/2021 06:30,25.02112,4.72116,25.46263533,7.34112,2.14116,7.647,17.68,2.58,17.86725497,24.67112,4.54116,25.08557945,7.34112,2.14116,7.647,17.33,2.4,17.49539654
21/01/2021 07:00,26.45728,4.51504,26.83976995,7.21728,2.10504,7.518,19.24,2.41,19.39035069,26.08728,4.50504,26.47341238,7.21728,2.10504,7.518,18.87,2.4,19.02201093
21/01/2021 07:30,28.11064,4.22352,28.42615349,7.52064,2.19352,7.834,20.59,2.03,20.68982842,27.74064,4.18352,28.05432136,7.52064,2.19352,7.834,20.22,1.99,20.31768934
21/01/2021 08:00,29.3972,3.9896,29.6666863,7.5072,2.1896,7.82,21.89,1.8,21.96388172,29.0172,3.9396,29.28341415,7.5072,2.1896,7.82,21.51,1.75,21.58107041
21/01/2021 08:30,30.77384,3.59362,30.9829523,7.62384,2.22362,7.9415,23.15,1.37,23.19050237,30.37384,3.66362,30.59399071,7.62384,2.22362,7.9415,22.75,1.44,22.79552807
21/01/2021 09:00,32.03456,2.94758,32.16988129,7.77456,2.26758,8.0985,24.26,0.68,24.26952822,31.63456,2.93758,31.77065883,7.77456,2.26758,8.0985,23.86,0.67,23.8694051
21/01/2021 09:30,32.80096,3.02528,32.94017753,8.04096,2.34528,8.376,24.76,0.68,24.76933588,32.39096,3.01528,32.53100372,8.04096,2.34528,8.376,24.35,0.67,24.35921592
21/01/2021 10:00,32.91464,3.38802,33.08855098,9.28464,2.70802,9.6715,23.63,0.68,23.63978215,32.52464,3.37802,32.69959061,9.28464,2.70802,9.6715,23.24,0.67,23.24965591
21/01/2021 10:30,32.53992,3.80706,32.7618696,10.30992,3.00706,10.7395,22.23,0.8,22.2443903,32.15992,3.78706,32.38212899,10.30992,3.00706,10.7395,21.85,0.78,21.86391776
21/01/2021 11:00,32.58328,3.52054,32.7729208,9.77328,2.85054,10.1805,22.81,0.67,22.81983786,32.20328,3.52054,32.39514539,9.77328,2.85054,10.1805,22.43,0.67,22.44000446
21/01/2021 11:30,32.2176,3.5393,32.41142382,9.8376,2.8693,10.2475,22.38,0.67,22.3900268,31.8376,3.5393,32.03372314,9.8376,2.8693,10.2475,22,0.67,22.01019991
21/01/2021 12:00,32.61616,3.31138,32.78382422,9.05616,2.64138,9.4335,23.56,0.67,23.56952481,32.23616,3.31138,32.40579036,9.05616,2.64138,9.4335,23.18,0.67,23.18968089
21/01/2021 12:30,33.44024,3.42632,33.61531377,8.73024,2.54632,9.094,24.71,0.88,24.7256648,33.03024,3.42632,33.20747541,8.73024,2.54632,9.094,24.3,0.88,24.31592894
21/01/2021 13:00,33.20648,3.57564,33.39843582,8.79648,2.56564,9.163,24.41,1.01,24.43088619,32.79648,3.56564,32.98973915,8.79648,2.56564,9.163,24,1,24.0208243
21/01/2021 13:30,32.8484,3.5687,33.04168583,8.0184,2.3387,8.3525,24.83,1.23,24.8604465,32.4484,3.5387,32.64078829,8.0184,2.3387,8.3525,24.43,1.2,24.4594542
21/01/2021 14:00,32.4308,3.9794,32.6740327,7.5408,2.1994,7.855,24.89,1.78,24.95356688,32.0208,3.9494,32.2634374,7.5408,2.1994,7.855,24.48,1.75,24.54247135
21/01/2021 14:30,32.28464,3.78802,32.50610828,7.12464,2.07802,7.4215,25.16,1.71,25.21804314,31.87464,3.75802,32.09541072,7.12464,2.07802,7.4215,24.75,1.68,24.80695265
21/01/2021 15:00,32.10784,3.68062,32.31811184,6.20784,1.81062,6.4665,25.9,1.87,25.96741997,31.67784,3.65062,31.8874987,6.20784,1.81062,6.4665,25.47,1.84,25.53637602
21/01/2021 15:30,31.71384,3.52862,31.909541,4.14384,1.20862,4.3165,27.57,2.32,27.66744115,31.25384,3.44862,31.44352866,4.14384,1.20862,4.3165,27.11,2.24,27.20238409
21/01/2021 16:00,32.43904,3.65222,32.64398914,4.73904,1.38222,4.9365,27.7,2.27,27.792857,31.97904,3.62222,32.18352804,4.73904,1.38222,4.9365,27.24,2.24,27.33194468
21/01/2021 16:30,33.1536,3.6423,33.35307396,5.0136,1.4623,5.2225,28.14,2.18,28.22431576,32.6936,3.6123,32.89255527,5.0136,1.4623,5.2225,27.68,2.15,27.76337335
21/01/2021 17:00,34.41056,3.07808,34.54795531,3.49056,1.01808,3.636,30.92,2.06,30.98854627,33.93056,3.05808,34.06808998,3.49056,1.01808,3.636,30.44,2.04,30.50828084
21/01/2021 17:30,35.2688,3.3109,35.42386642,4.2888,1.2509,4.4675,30.98,2.06,31.04841381,34.7988,3.2909,34.95406277,4.2888,1.2509,4.4675,30.51,2.04,30.57812453
21/01/2021 18:00,35.03,3.25,35.18044059,3.84,1.12,4,31.19,2.13,31.26264544,34.55,3.22,34.69972478,3.84,1.12,4,30.71,2.1,30.78171698
21/01/2021 18:30,34.29608,3.29594,34.45409009,3.58608,1.04594,3.7355,30.71,2.25,30.79231398,33.81608,3.26594,33.97342536,3.58608,1.04594,3.7355,30.23,2.22,30.31140544
21/01/2021 19:00,33.25528,3.44404,33.43314313,3.30528,0.96404,3.443,29.95,2.48,30.05250239,32.79528,3.40404,32.97147068,3.30528,0.96404,3.443,29.49,2.44,29.59077052
21/01/2021 19:30,32.23608,3.36844,32.41159116,3.04608,0.88844,3.173,29.19,2.48,29.29516172,31.77608,3.32844,31.94992602,3.04608,0.88844,3.173,28.73,2.44,28.83342678
21/01/2021 20:00,30.96456,3.56258,31.16882982,3.33456,0.97258,3.4735,27.63,2.59,27.7511261,30.50456,3.48258,30.70271233,3.33456,0.97258,3.4735,27.17,2.51,27.28569222
21/01/2021 20:30,29.88848,3.65414,30.11102748,3.16848,0.92414,3.3005,26.72,2.73,26.85910088,29.44848,3.57414,29.66458244,3.16848,0.92414,3.3005,26.28,2.65,26.41327129
21/01/2021 21:00,29.12944,3.96692,29.39831167,3.34944,0.97692,3.489,25.78,2.99,25.95281295,28.70944,3.90692,28.97405683,3.34944,0.97692,3.489,25.36,2.93,25.52869954
21/01/2021 21:30,28.136,4.158,28.44157977,2.976,0.868,3.1,25.16,3.29,25.37419358,27.726,4.148,28.03456759,2.976,0.868,3.1,24.75,3.28,24.96639541
21/01/2021 22:00,26.8996,4.4053,27.25793734,3.5496,1.0353,3.6975,23.35,3.37,23.59193506,26.5096,4.3653,26.86661006,3.5496,1.0353,3.6975,22.96,3.33,23.20022629
21/01/2021 22:30,25.47968,4.60574,25.89260384,3.85968,1.12574,4.0205,21.62,3.48,21.89828304,25.09968,4.59574,25.51695049,3.85968,1.12574,4.0205,21.24,3.47,21.52158219
21/01/2021 23:00,24.4408,4.8219,24.9119133,4.6008,1.3419,4.7925,19.84,3.48,20.14288956,24.0708,4.8119,24.54705266,4.6008,1.3419,4.7925,19.47,3.47,19.77679954
21/01/2021 23:30,23.4804,4.9197,23.9902612,4.2504,1.2397,4.4275,19.23,3.68,19.57895043,23.1104,4.9097,23.62616647,4.2504,1.2397,4.4275,18.86,3.67,19.21375809
22/01/2021 00:00,22.24792,5.70856,22.96862211,3.93792,1.14856,4.102,18.31,4.56,18.86927927,21.88792,5.65856,22.60752846,3.93792,1.14856,4.102,17.95,4.51,18.50790642
22/01/2021 00:30,22.17616,5.43388,22.83219491,2.99616,0.87388,3.121,19.18,4.56,19.71461387,21.81616,5.38388,22.47066979,2.99616,0.87388,3.121,18.82,4.51,19.35284217
22/01/2021 01:00,22.71072,5.23396,23.30603227,2.79072,0.81396,2.907,19.92,4.42,20.4044799,22.34072,5.20396,22.93880925,2.79072,0.81396,2.907,19.55,4.39,20.03683109
22/01/2021 01:30,22.7908,5.3894,23.41935518,3.7008,1.0794,3.855,19.09,4.31,19.5704931,22.4308,5.3494,23.05985405,3.7008,1.0794,3.855,18.73,4.27,19.2105648
22/01/2021 02:00,22.31936,5.52648,22.99338627,3.99936,1.16648,4.166,18.32,4.36,18.83167544,21.95936,5.43648,22.62230772,3.99936,1.16648,4.166,17.96,4.27,18.46062025
22/01/2021 02:30,22.1692,5.2181,22.7750301,3.5592,1.0381,3.7075,18.61,4.18,19.07365985,21.8092,5.1681,22.41317609,3.5592,1.0381,3.7075,18.25,4.13,18.71147776
22/01/2021 03:00,21.9752,5.2536,22.59446233,3.9552,1.1536,4.12,18.02,4.1,18.48054112,21.6152,5.2236,22.23742044,3.9552,1.1536,4.12,17.66,4.07,18.12292747
22/01/2021 03:30,21.70816,4.99488,22.27539083,3.06816,0.89488,3.196,18.64,4.1,19.08558618,21.34816,4.96488,21.91789152,3.06816,0.89488,3.196,18.28,4.07,18.72760796
22/01/2021 04:00,21.52608,4.86344,22.06864674,3.64608,1.06344,3.798,17.88,3.8,18.27934353,21.16608,4.82344,21.70871981,3.64608,1.06344,3.798,17.52,3.76,17.91892854
22/01/2021 04:30,21.54,4.7475,22.05697976,3.66,1.0675,3.8125,17.88,3.68,18.25477472,21.18,4.6775,21.69035284,3.66,1.0675,3.8125,17.52,3.61,17.88805467
22/01/2021 05:00,21.57816,4.64488,22.07242395,3.30816,0.96488,3.446,18.27,3.68,18.63693376,21.22816,4.64488,21.73038626,3.30816,0.96488,3.446,17.92,3.68,18.29395529
22/01/2021 05:30,22.13496,4.69728,22.62787868,3.86496,1.12728,4.026,18.27,3.57,18.61552578,21.78496,4.65728,22.27722467,3.86496,1.12728,4.026,17.92,3.53,18.26437242
22/01/2021 06:00,22.89296,4.71628,23.37372274,4.27296,1.24628,4.451,18.62,3.47,18.94057285,22.54296,4.66628,23.02084305,4.27296,1.24628,4.451,18.27,3.42,18.58734247
22/01/2021 06:30,24.71848,4.34664,25.0977396,4.30848,1.25664,4.488,20.41,3.09,20.6425822,24.35848,4.28664,24.73278857,4.30848,1.25664,4.488,20.05,3.03,20.27765766
22/01/2021 07:00,26.50032,4.10926,26.81702776,4.90032,1.42926,5.1045,21.6,2.68,21.76562427,26.13032,4.04926,26.44220357,4.90032,1.42926,5.1045,21.23,2.62,21.39105654
22/01/2021 07:30,27.98288,4.10084,28.28176907,5.28288,1.54084,5.503,22.7,2.56,22.84389634,27.61288,4.03084,27.90553373,5.28288,1.54084,5.503,22.33,2.49,22.46840003
22/01/2021 08:00,29.44728,3.63004,29.67017846,5.65728,1.65004,5.893,23.79,1.98,23.87225377,29.07728,3.42004,29.27771996,5.65728,1.65004,5.893,23.42,1.77,23.4867899
22/01/2021 08:30,30.3464,3.2752,30.52262977,5.6064,1.6352,5.84,24.74,1.64,24.79429773,29.9464,3.2452,30.12172299,5.6064,1.6352,5.84,24.34,1.61,24.39318962
22/01/2021 09:00,31.35048,3.19014,31.51237201,4.32048,1.26014,4.5005,27.03,1.93,27.09881547,30.91048,3.15014,31.07058345,4.32048,1.26014,4.5005,26.59,1.89,26.65708536
22/01/2021 09:30,32.0824,3.2257,32.24415498,4.2024,1.2257,4.3775,27.88,2,27.95164396,31.6424,3.1757,31.80136079,4.2024,1.2257,4.3775,27.44,1.95,27.50920028
22/01/2021 10:00,31.81472,3.56596,32.01394195,5.09472,1.48596,5.307,26.72,2.08,26.80083581,31.38472,3.52596,31.58216337,5.09472,1.48596,5.307,26.29,2.04,26.36902918
22/01/2021 10:30,31.71696,3.90078,31.95593272,5.55696,1.62078,5.7885,26.16,2.28,26.25916983,31.29696,3.83078,31.5305341,5.55696,1.62078,5.7885,25.74,2.21,25.83469953
22/01/2021 11:00,31.86744,3.71342,32.0830675,6.69744,1.95342,6.9765,25.17,1.76,25.23145854,31.46744,3.67342,31.68112679,6.69744,1.95342,6.9765,24.77,1.72,24.82964559
22/01/2021 11:30,31.624,3.687,31.83820574,7.224,2.107,7.525,24.4,1.58,24.45110222,31.224,3.647,31.43626544,7.224,2.107,7.525,24,1.54,24.04935758
22/01/2021 12:00,31.13128,4.48704,31.45298273,6.88128,2.00704,7.168,24.25,2.48,24.37648252,30.73128,4.40704,31.04566913,6.88128,2.00704,7.168,23.85,2.4,23.97045056
22/01/2021 12:30,31.42848,4.38414,31.73279122,6.52848,1.90414,6.8005,24.9,2.48,25.02319724,31.02848,4.30414,31.32558367,6.52848,1.90414,6.8005,24.5,2.4,24.61727036
22/01/2021 13:00,31.14776,4.47018,31.4668947,6.61776,1.93018,6.8935,24.53,2.54,24.66115366,30.74776,4.38018,31.05818285,6.61776,1.93018,6.8935,24.13,2.45,24.25405945
22/01/2021 13:30,30.70832,4.43826,31.02739224,6.50832,1.89826,6.7795,24.2,2.54,24.33293242,30.30832,4.41826,30.62866766,6.50832,1.89826,6.7795,23.8,2.52,23.93303992
22/01/2021 14:00,30.4504,4.7222,30.8143803,6.5904,1.9222,6.865,23.86,2.8,24.02372994,30.0604,4.6422,30.41673337,6.5904,1.9222,6.865,23.47,2.72,23.62708827
22/01/2021 14:30,29.89376,4.46068,30.22473413,5.69376,1.66068,5.931,24.2,2.8,24.36144495,29.50376,4.38068,29.82720589,5.69376,1.66068,5.931,23.81,2.72,23.96485969
22/01/2021 15:00,29.5276,4.1118,29.81251517,4.4976,1.3118,4.685,25.03,2.8,25.18612515,29.1276,4.0318,29.40531403,4.4976,1.3118,4.685,24.63,2.72,24.77973567
22/01/2021 15:30,29.72856,3.88708,29.98160554,3.41856,0.99708,3.561,26.31,2.89,26.4682489,29.30856,3.84708,29.5599681,3.41856,0.99708,3.561,25.89,2.85,26.04639322
22/01/2021 16:00,30.2888,3.5784,30.49944839,2.6688,0.7784,2.78,27.62,2.8,27.76156336,29.8488,3.5384,30.05779659,2.6688,0.7784,2.78,27.18,2.76,27.31977306
22/01/2021 16:30,31.16576,3.65918,31.37983739,2.94576,0.85918,3.0685,28.22,2.8,28.35856837,30.71576,3.52918,30.91784313,2.94576,0.85918,3.0685,27.77,2.67,27.89806086
22/01/2021 17:00,32.62536,2.87448,32.75174423,2.65536,0.77448,2.766,29.97,2.1,30.04348349,32.17536,2.79448,32.29648448,2.65536,0.77448,2.766,29.52,2.02,29.58903175
22/01/2021 17:30,33.79776,2.92518,33.92411029,3.13776,0.91518,3.2685,30.66,2.01,30.72581488,33.31776,2.93518,33.44679974,3.13776,0.91518,3.2685,30.18,2.02,30.24752552
22/01/2021 18:00,33.86304,2.73422,33.9732459,2.48304,0.72422,2.5865,31.38,2.01,31.44430791,33.37304,2.74422,33.48567667,2.48304,0.72422,2.5865,30.89,2.02,30.95597681
22/01/2021 18:30,33.48672,2.73446,33.59817983,2.10672,0.61446,2.1945,31.38,2.12,31.45153096,32.99672,2.72446,33.10900501,2.10672,0.61446,2.1945,30.89,2.11,30.96197991
22/01/2021 19:00,32.54888,2.98384,32.68536202,2.13888,0.62384,2.228,30.41,2.36,30.50143767,32.06888,2.97384,32.20647123,2.13888,0.62384,2.228,29.93,2.35,30.02211518
22/01/2021 19:30,31.18136,3.15998,31.34107026,1.13136,0.32998,1.1785,30.05,2.83,30.18296539,30.70136,3.05998,30.85347604,1.13136,0.32998,1.1785,29.57,2.73,29.69575391
22/01/2021 20:00,29.9552,3.5911,30.16968688,2.3352,0.6811,2.4325,27.62,2.91,27.77287346,29.5052,3.5611,29.71932469,2.3352,0.6811,2.4325,27.17,2.88,27.32221258
22/01/2021 20:30,28.9152,3.4361,29.1186465,1.0152,0.2961,1.0575,27.9,3.14,28.07613934,28.4552,3.3761,28.65478072,1.0152,0.2961,1.0575,27.44,3.08,27.61231609
22/01/2021 21:00,27.86504,3.61272,28.09825973,0.93504,0.27272,0.974,26.93,3.34,27.13633173,27.41504,3.61272,27.65205533,0.93504,0.27272,0.974,26.48,3.34,26.68981079
22/01/2021 21:30,27.23704,3.78122,27.49825399,1.06704,0.31122,1.1115,26.17,3.47,26.39904923,26.79704,3.77122,27.06110591,1.06704,0.31122,1.1115,25.73,3.46,25.96159664
22/01/2021 22:00,26.00288,4.85084,26.45147287,1.44288,0.42084,1.503,24.56,4.43,24.95633186,25.57288,4.79084,26.01776969,1.44288,0.42084,1.503,24.13,4.37,24.52251618
22/01/2021 22:30,24.54656,5.23608,25.09880757,1.42656,0.41608,1.486,23.12,4.82,23.61708703,24.14656,5.21608,24.70351899,1.42656,0.41608,1.486,22.72,4.8,23.22150727
22/01/2021 23:00,23.6556,5.0008,24.17840797,1.7856,0.5208,1.86,21.87,4.48,22.32414164,23.2556,4.9808,23.78300444,1.7856,0.5208,1.86,21.47,4.46,21.92834923
22/01/2021 23:30,22.95328,4.48804,23.38793633,1.19328,0.34804,1.243,21.76,4.14,22.15033183,22.54328,4.45804,22.97985191,1.19328,0.34804,1.243,21.35,4.11,21.74200083
23/01/2021 00:00,22.1496,4.4928,22.60066442,1.2096,0.3528,1.26,20.94,4.14,21.34533204,21.7496,4.4628,22.20274046,1.2096,0.3528,1.26,20.54,4.11,20.94716449
23/01/2021 00:30,22.12464,4.59802,22.59737779,1.36464,0.39802,1.4215,20.76,4.2,21.18059489,21.72464,4.57802,22.20176232,1.36464,0.39802,1.4215,20.36,4.18,20.7846578
23/01/2021 01:00,22.75856,4.51458,23.20201469,1.07856,0.31458,1.1235,21.68,4.2,22.0830795,22.35856,4.49458,22.80584256,1.07856,0.31458,1.1235,21.28,4.18,21.68665027
23/01/2021 01:30,22.47888,4.64884,22.95455858,1.53888,0.44884,1.603,20.94,4.2,21.35705036,22.07888,4.62884,22.55888077,1.53888,0.44884,1.603,20.54,4.18,20.96101143
23/01/2021 02:00,22.0424,4.7557,22.54959158,1.3224,0.3857,1.3775,20.72,4.37,21.17581876,21.6424,4.7657,22.16089742,1.3224,0.3857,1.3775,20.32,4.38,20.78669767
23/01/2021 02:30,21.37872,5.33796,22.0350513,1.15872,0.33796,1.207,20.22,5,20.82902782,21.00872,5.25796,21.65669549,1.15872,0.33796,1.207,19.85,4.92,20.45064547
23/01/2021 03:00,21.03248,5.28364,21.68598779,0.97248,0.28364,1.013,20.06,5,20.6737418,20.66248,5.20364,21.30765001,0.97248,0.28364,1.013,19.69,4.92,20.29538125
23/01/2021 03:30,20.78464,5.32802,21.45667861,1.12464,0.32802,1.1715,19.66,5,20.28584728,20.40464,5.24802,21.06872202,1.12464,0.32802,1.1715,19.28,4.92,19.89785918
23/01/2021 04:00,20.52096,5.35028,21.20696337,1.20096,0.35028,1.251,19.32,5,19.95651272,20.16096,5.27028,20.83842987,1.20096,0.35028,1.251,18.96,4.92,19.58795548
23/01/2021 04:30,20.40496,5.00978,21.01095639,1.16496,0.33978,1.2135,19.24,4.67,19.79864894,20.04496,4.95978,20.6494513,1.16496,0.33978,1.2135,18.88,4.62,19.4370471
23/01/2021 05:00,20.304,4.957,20.90034127,0.984,0.287,1.025,19.32,4.67,19.87640058,19.934,4.907,20.52907706,0.984,0.287,1.025,18.95,4.62,19.50504806
23/01/2021 05:30,20.40104,4.88322,20.97732754,0.73104,0.21322,0.7615,19.67,4.67,20.21677027,20.03104,4.83322,20.605887,0.73104,0.21322,0.7615,19.3,4.62,19.8452614
23/01/2021 06:00,20.73112,4.88616,21.29915247,0.74112,0.21616,0.772,19.99,4.67,20.52824883,20.36112,4.83616,20.92758111,0.74112,0.21616,0.772,19.62,4.62,20.15660686
23/01/2021 06:30,21.524,4.497,21.98876042,0.744,0.217,0.775,20.78,4.28,21.21619193,21.154,4.467,21.62049502,0.744,0.217,0.775,20.41,4.25,20.84779605
23/01/2021 07:00,21.87936,4.55398,22.34826901,0.69936,0.20398,0.7285,21.18,4.35,21.62209287,21.48936,4.53398,21.96245815,0.69936,0.20398,0.7285,20.79,4.33,21.23612488
23/01/2021 07:30,22.4048,4.4564,22.84369856,0.3648,0.1064,0.38,22.04,4.35,22.46517527,22.0248,4.4364,22.46716404,0.3648,0.1064,0.38,21.66,4.33,22.08856039
23/01/2021 08:00,22.83696,4.23328,23.22600701,0.21696,0.06328,0.226,22.62,4.17,23.00115867,22.44696,4.20328,22.83710962,0.21696,0.06328,0.226,22.23,4.14,22.61222015
23/01/2021 08:30,23.738,4.0265,24.07707096,0.228,0.0665,0.2375,23.51,3.96,23.84117656,23.348,4.0065,23.68926226,0.228,0.0665,0.2375,23.12,3.94,23.45331533
23/01/2021 09:00,24.99856,3.35458,25.22263287,0.83856,0.24458,0.8735,24.16,3.11,24.35934523,24.56856,3.40458,24.80333255,0.83856,0.24458,0.8735,23.73,3.16,23.93947577
23/01/2021 09:30,25.94688,3.74034,26.21508583,1.88688,0.55034,1.9655,24.06,3.19,24.27055212,25.54688,3.71034,25.81491237,1.88688,0.55034,1.9655,23.66,3.16,23.87009007
23/01/2021 10:00,26.47616,3.85638,26.75553616,2.93616,0.85638,3.0585,23.54,3,23.73039401,26.08616,3.81638,26.36384835,2.93616,0.85638,3.0585,23.15,2.96,23.33846824
23/01/2021 10:30,27.08104,3.69322,27.33171421,1.93104,0.56322,2.0115,25.15,3.13,25.34402099,26.67104,3.67322,26.92279554,1.93104,0.56322,2.0115,24.74,3.11,24.93470874
23/01/2021 11:00,27.46336,3.69348,27.71061055,1.62336,0.47348,1.691,25.84,3.22,26.03985407,27.04336,3.67348,27.29171624,1.62336,0.47348,1.691,25.42,3.2,25.6206245
23/01/2021 11:30,28.17896,3.66178,28.41588322,2.02896,0.59178,2.1135,26.15,3.07,26.32959172,27.74896,3.64178,27.98691378,2.02896,0.59178,2.1135,25.72,3.05,25.90021042
23/01/2021 12:00,28.40752,3.62636,28.63804601,1.90752,0.55636,1.987,26.5,3.07,26.67723561,27.96752,3.54636,28.19146758,1.90752,0.55636,1.987,26.06,2.99,26.23096834
23/01/2021 12:30,29.07536,3.63198,29.30132826,2.23536,0.65198,2.3285,26.84,2.98,27.00492548,28.62536,3.64198,28.85611293,2.23536,0.65198,2.3285,26.39,2.99,26.5588441
23/01/2021 13:00,29.04776,4.05268,29.329108,3.67776,1.07268,3.831,25.37,2.98,25.54441818,28.61776,4.06268,28.90469782,3.67776,1.07268,3.831,24.94,2.99,25.11859272
23/01/2021 13:30,28.6976,4.0243,28.97839258,3.2376,0.9443,3.3725,25.46,3.08,25.64562341,28.2776,3.9343,28.54998035,3.2376,0.9443,3.3725,25.04,2.99,25.21788453
23/01/2021 14:00,28.48352,4.59686,28.85207156,4.82352,1.40686,5.0245,23.66,3.19,23.87408009,28.08352,4.54686,28.44921847,4.82352,1.40686,5.0245,23.26,3.14,23.47098634
23/01/2021 14:30,27.99968,4.45574,28.35199639,4.33968,1.26574,4.5205,23.66,3.19,23.87408009,27.59968,4.40574,27.94911235,4.33968,1.26574,4.5205,23.26,3.14,23.47098634
23/01/2021 15:00,28.03528,4.18904,28.3465162,3.42528,0.99904,3.568,24.61,3.19,24.81588604,27.61528,4.13904,27.92374154,3.42528,0.99904,3.568,24.19,3.14,24.39294365
23/01/2021 15:30,28.34568,3.92874,28.61664852,2.15568,0.62874,2.2455,26.19,3.3,26.39708507,27.90568,3.89874,28.1767129,2.15568,0.62874,2.2455,25.75,3.27,25.95679872
23/01/2021 16:00,28.64232,3.85276,28.90028122,1.55232,0.45276,1.617,27.09,3.4,27.30252919,28.18232,3.83276,28.44175117,1.55232,0.45276,1.617,26.63,3.38,26.84364543
23/01/2021 16:30,29.39184,4.09512,29.67575216,1.97184,0.57512,2.054,27.42,3.52,27.64501402,28.93184,4.07512,29.21742577,1.97184,0.57512,2.054,26.96,3.5,27.18623917
23/01/2021 17:00,30.62648,3.87314,30.87041449,2.37648,0.69314,2.4755,28.25,3.18,28.42841712,30.16648,3.81314,30.40652154,2.37648,0.69314,2.4755,27.79,3.12,27.96459369
23/01/2021 17:30,32.1092,3.2431,32.27256454,1.9992,0.5831,2.0825,30.11,2.66,30.22726749,31.6392,3.1931,31.79991925,1.9992,0.5831,2.0825,29.64,2.61,29.75469207
23/01/2021 18:00,32.30696,3.53328,32.49959587,1.89696,0.55328,1.976,30.41,2.98,30.55566232,31.82696,3.50328,32.01918727,1.89696,0.55328,1.976,29.93,2.95,30.07502951
23/01/2021 18:30,31.90792,3.62856,32.11357667,1.77792,0.51856,1.852,30.13,3.11,30.29008088,31.43792,3.53856,31.63643818,1.77792,0.51856,1.852,29.66,3.02,29.81335271
23/01/2021 19:00,31.394,3.682,31.60918158,1.584,0.462,1.65,29.81,3.22,29.98340374,30.934,3.632,31.14648905,1.584,0.462,1.65,29.35,3.17,29.52069444
23/01/2021 19:30,30.30696,3.66328,30.52755222,0.93696,0.27328,0.976,29.37,3.39,29.56499619,29.84696,3.62328,30.06608021,0.93696,0.27328,0.976,28.91,3.35,29.10344653
23/01/2021 20:00,29.39824,3.81782,29.64510524,1.15824,0.33782,1.2065,28.24,3.48,28.45361137,28.93824,3.77782,29.18379102,1.15824,0.33782,1.2065,27.78,3.44,27.99217748
23/01/2021 20:30,28.70024,4.09382,28.99074229,1.11024,0.32382,1.1565,27.59,3.77,27.84638217,28.25024,4.06382,28.54103525,1.11024,0.32382,1.1565,27.14,3.74,27.39648153
23/01/2021 21:00,27.75128,4.29704,28.08198879,1.36128,0.39704,1.418,26.39,3.9,26.67662085,27.31128,4.26704,27.64260562,1.36128,0.39704,1.418,25.95,3.87,26.23698535
23/01/2021 21:30,26.96648,4.34814,27.3147829,1.53648,0.44814,1.6005,25.43,3.9,25.72731817,26.54648,4.31814,26.8953887,1.53648,0.44814,1.6005,25.01,3.87,25.30764707
23/01/2021 22:00,25.97016,5.12838,26.47167339,1.88016,0.54838,1.9585,24.09,4.58,24.52151096,25.56016,5.14838,26.07350371,1.88016,0.54838,1.9585,23.68,4.6,24.12265325
23/01/2021 22:30,24.85952,5.54236,25.46985451,2.09952,0.61236,2.187,22.76,4.93,23.2878187,24.48952,5.47236,25.09349146,2.09952,0.61236,2.187,22.39,4.86,22.911388
23/01/2021 23:00,23.99088,5.58234,24.63178522,2.99088,0.87234,3.1155,21,4.71,21.52171229,23.62088,5.51234,24.25555327,2.99088,0.87234,3.1155,20.63,4.64,21.14536592
23/01/2021 23:30,23.25432,5.24626,23.83876345,2.76432,0.80626,2.8795,20.49,4.44,20.96553601,22.88432,5.19626,23.46685364,2.76432,0.80626,2.8795,20.12,4.39,20.59336058
24/01/2021 00:00,22.34896,4.92678,22.88556694,1.66896,0.48678,1.7385,20.68,4.44,21.15126474,21.97896,4.93678,22.52657274,1.66896,0.48678,1.7385,20.31,4.45,20.79179165
24/01/2021 00:30,22.32592,5.03756,22.88719543,1.70592,0.49756,1.777,20.62,4.54,21.11388169,21.95592,4.94756,22.50646069,1.70592,0.49756,1.777,20.25,4.45,20.73318596
24/01/2021 01:00,22.83424,4.80832,23.33500498,1.67424,0.48832,1.744,21.16,4.32,21.59648119,22.45424,4.73832,22.94873788,1.67424,0.48832,1.744,20.78,4.25,21.2101603
24/01/2021 01:30,22.71872,4.62296,23.18430498,1.03872,0.30296,1.082,21.68,4.32,22.10621632,22.34872,4.55296,22.80777785,1.03872,0.30296,1.082,21.31,4.25,21.72967096
24/01/2021 02:00,22.24544,4.52992,22.70197736,1.16544,0.33992,1.214,21.08,4.19,21.49238237,21.88544,4.51992,22.34730769,1.16544,0.33992,1.214,20.72,4.18,21.13742652
24/01/2021 02:30,21.86624,4.65932,22.35714013,1.26624,0.36932,1.319,20.6,4.29,21.04196046,21.49624,4.54932,21.97236097,1.26624,0.36932,1.319,20.23,4.18,20.65733042
24/01/2021 03:00,21.16744,5.25592,21.81020888,0.87744,0.25592,0.914,20.29,5,20.89698782,20.74744,5.45592,21.45281636,0.87744,0.25592,0.914,19.87,5.2,20.53915529
24/01/2021 03:30,20.87272,5.41246,21.56305088,0.76272,0.22246,0.7945,20.11,5.19,20.7689239,20.48272,5.42246,21.18831968,0.76272,0.22246,0.7945,19.72,5.2,20.39407757
24/01/2021 04:00,20.68824,5.31282,21.35952552,0.79824,0.23282,0.8315,19.89,5.08,20.52848022,20.30824,5.24282,20.97407384,0.79824,0.23282,0.8315,19.51,5.01,20.14299382
24/01/2021 04:30,20.68336,4.95098,21.26766522,0.72336,0.21098,0.7535,19.96,4.74,20.51509688,20.30336,4.92098,20.8912056,0.72336,0.21098,0.7535,19.58,4.71,20.13853272
24/01/2021 05:00,20.60048,5.02014,21.20333893,0.96048,0.28014,1.0005,19.64,4.74,20.20389071,20.23048,4.99014,20.83683801,0.96048,0.28014,1.0005,19.27,4.71,19.83726292
24/01/2021 05:30,20.61016,5.02588,21.21410297,0.74016,0.21588,0.771,19.87,4.81,20.44389885,20.23016,5.00588,20.8403025,0.74016,0.21588,0.771,19.49,4.79,20.06998256
24/01/2021 06:00,20.87864,4.95252,21.45798366,0.72864,0.21252,0.759,20.15,4.74,20.70000242,20.48864,4.93252,21.07401534,0.72864,0.21252,0.759,19.76,4.72,20.3159051
24/01/2021 06:30,21.272,4.896,21.82816529,0.912,0.266,0.95,20.36,4.63,20.87981082,20.872,4.866,21.43171342,0.912,0.266,0.95,19.96,4.6,20.48320287
24/01/2021 07:00,21.86648,5.04314,22.44050375,1.41648,0.41314,1.4755,20.45,4.63,20.96757974,21.47648,4.93314,22.03576782,1.41648,0.41314,1.4755,20.06,4.52,20.56292781
24/01/2021 07:30,22.56072,5.10146,23.13030439,2.37072,0.69146,2.4695,20.19,4.41,20.66601558,22.18072,5.06146,22.75088387,2.37072,0.69146,2.4695,19.81,4.37,20.28627615
24/01/2021 08:00,22.68392,5.39406,23.31643433,3.37392,0.98406,3.5145,19.31,4.41,19.80717547,22.30392,5.35406,22.93754141,3.37392,0.98406,3.5145,18.93,4.37,19.42786144
24/01/2021 08:30,23.58688,5.35784,24.18775222,4.58688,1.33784,4.778,19,4.02,19.42061791,23.21688,5.33784,23.82259543,4.58688,1.33784,4.778,18.63,4,19.05457688
24/01/2021 09:00,24.65864,5.16002,25.19274366,3.90864,1.14002,4.0715,20.75,4.02,21.13582031,24.26864,5.14002,24.80698879,3.90864,1.14002,4.0715,20.36,4,20.74920721
24/01/2021 09:30,25.98488,5.12684,26.48581653,4.03488,1.17684,4.203,21.95,3.95,22.30257833,25.57488,5.12684,26.08369175,4.03488,1.17684,4.203,21.54,3.95,21.89918035
24/01/2021 10:00,27.62392,4.44156,27.97871354,4.87392,1.42156,5.077,22.75,3.02,22.94957298,27.23392,4.42156,27.59051633,4.87392,1.42156,5.077,22.36,3,22.56035461
24/01/2021 10:30,28.60472,4.51846,28.95939376,4.07472,1.18846,4.2445,24.53,3.33,24.75499546,28.18472,4.49846,28.54145378,4.07472,1.18846,4.2445,24.11,3.31,24.33615007
24/01/2021 11:00,29.34016,4.15838,29.63337836,2.60016,0.75838,2.7085,26.74,3.4,26.95528891,28.90016,4.14838,29.19637485,2.60016,0.75838,2.7085,26.3,3.39,26.51758096
24/01/2021 11:30,29.82216,4.02438,30.09247184,3.27216,0.95438,3.4085,26.55,3.07,26.72690405,29.38216,4.00438,29.65377523,3.27216,0.95438,3.4085,26.11,3.05,26.28753697
24/01/2021 12:00,30.60048,3.27764,30.77551462,3.18048,0.92764,3.313,27.42,2.35,27.5205178,30.12048,3.31764,30.30264098,3.18048,0.92764,3.313,26.94,2.39,27.04580744
24/01/2021 12:30,30.89816,3.33238,31.07733978,3.36816,0.98238,3.5085,27.53,2.35,27.63011763,30.43816,3.26238,30.61249267,3.36816,0.98238,3.5085,27.07,2.28,27.16584804
24/01/2021 13:00,30.94976,3.23868,31.11875146,2.66976,0.77868,2.781,28.28,2.46,28.3867927,30.48976,3.19868,30.65708758,2.66976,0.77868,2.781,27.82,2.42,27.92505685
24/01/2021 13:30,30.87184,3.19262,31.03648381,2.03184,0.59262,2.1165,28.84,2.6,28.95696117,30.41184,3.14262,30.5737808,2.03184,0.59262,2.1165,28.38,2.55,28.49433102
24/01/2021 14:00,30.47472,3.20346,30.64262905,1.55472,0.45346,1.6195,28.92,2.75,29.05045439,30.01472,3.13346,30.17783936,1.55472,0.45346,1.6195,28.46,2.68,28.58590562
24/01/2021 14:30,30.21368,3.36274,30.40023815,1.72368,0.50274,1.7955,28.49,2.86,28.63319228,29.75368,3.33274,29.93974999,1.72368,0.50274,1.7955,28.03,2.83,28.17250078
24/01/2021 15:00,30.16184,3.34762,30.34704519,1.67184,0.48762,1.7415,28.49,2.86,28.63319228,29.70184,3.31762,29.88655052,1.67184,0.48762,1.7415,28.03,2.83,28.17250078
24/01/2021 15:30,30.36336,3.21098,30.5326714,1.20336,0.35098,1.2535,29.16,2.86,29.29991809,29.90336,3.18098,30.07207298,1.20336,0.35098,1.2535,28.7,2.83,28.83919035
24/01/2021 16:00,31.00088,3.24234,31.16997481,1.31088,0.38234,1.3655,29.69,2.86,29.827432,30.53088,3.21234,30.6994098,1.31088,0.38234,1.3655,29.22,2.83,29.35672495
24/01/2021 16:30,31.91552,3.46286,32.1028319,1.89552,0.55286,1.9745,30.02,2.91,30.1607112,31.44552,3.44286,31.63343189,1.89552,0.55286,1.9745,29.55,2.89,29.69098516
24/01/2021 17:00,33.3068,3.0999,33.45074448,1.8168,0.5299,1.8925,31.49,2.57,31.59469892,32.8268,3.0499,32.9681769,1.8168,0.5299,1.8925,31.01,2.52,31.11222429
24/01/2021 17:30,34.31176,2.66968,34.41546259,1.78176,0.51968,1.856,32.53,2.15,32.60097238,33.82176,2.64968,33.92539246,1.78176,0.51968,1.856,32.04,2.13,32.11072251
24/01/2021 18:00,34.0292,2.7606,34.14099244,1.8192,0.5306,1.895,32.21,2.23,32.28710269,33.5392,2.7506,33.65180139,1.8192,0.5306,1.895,31.72,2.22,31.7975911
24/01/2021 18:30,33.1176,3.0368,33.25654197,1.9776,0.5768,2.06,31.14,2.46,31.2370165,32.6276,2.9968,32.76493693,1.9776,0.5768,2.06,30.65,2.42,30.74538827
24/01/2021 19:00,31.90848,3.49664,32.09949512,2.38848,0.69664,2.488,29.52,2.8,29.65249399,31.44848,3.46664,31.63897102,2.38848,0.69664,2.488,29.06,2.77,29.19171972
24/01/2021 19:30,31.30488,4.12434,31.57539695,3.13488,0.91434,3.2655,28.17,3.21,28.35230149,30.81488,4.22434,31.1030847,3.13488,0.91434,3.2655,27.68,3.31,27.87720395
24/01/2021 20:00,30.23672,4.59946,30.58454297,4.14672,1.20946,4.3195,26.09,3.39,26.30931774,29.81672,4.57946,30.16634292,4.14672,1.20946,4.3195,25.67,3.37,25.89026458
24/01/2021 20:30,29.20568,4.23874,29.51166991,3.11568,0.90874,3.2455,26.09,3.33,26.30165394,28.78568,4.21874,29.0931803,3.11568,0.90874,3.2455,25.67,3.31,25.88252306
24/01/2021 21:00,28.3976,4.3093,28.72270447,2.8776,0.8393,2.9975,25.52,3.47,25.75483061,27.9776,4.2893,28.30449074,2.8776,0.8393,2.9975,25.1,3.45,25.33599219
24/01/2021 21:30,27.306,4.2905,27.64102072,2.436,0.7105,2.5375,24.87,3.58,25.12634673,26.896,4.2705,27.232921,2.436,0.7105,2.5375,24.46,3.56,24.71771025
24/01/2021 22:00,26.09904,4.83472,26.54306701,2.75904,0.80472,2.874,23.34,4.03,23.68536468,25.69904,4.92472,26.16664908,2.75904,0.80472,2.874,22.94,4.12,23.30703756
24/01/2021 22:30,24.71728,5.57754,25.33876246,2.59728,0.75754,2.7055,22.12,4.82,22.63905475,24.34728,5.50754,24.96243258,2.59728,0.75754,2.7055,21.75,4.75,22.26263686
24/01/2021 23:00,23.67192,5.32556,24.26358147,2.28192,0.66556,2.377,21.39,4.66,21.89172675,23.29192,5.24556,23.87528925,2.28192,0.66556,2.377,21.01,4.58,21.50340671
24/01/2021 23:30,22.77352,4.92186,23.29931156,1.82352,0.53186,1.8995,20.95,4.39,21.40501343,22.40352,4.99186,22.95291647,1.82352,0.53186,1.8995,20.58,4.46,21.05773017
25/01/2021 00:00,21.6672,5.7421,22.41515711,1.9272,0.5621,2.0075,19.74,5.18,20.40833163,21.3072,5.6921,22.05440487,1.9272,0.5621,2.0075,19.38,5.13,20.04747615
25/01/2021 00:30,21.72744,5.72592,22.46926365,2.31744,0.67592,2.414,19.41,5.05,20.05618608,21.36744,5.68592,22.11101939,2.31744,0.67592,2.414,19.05,5.01,19.6977816
25/01/2021 01:00,22.38592,5.65256,23.08854367,2.06592,0.60256,2.152,20.32,5.05,20.93812074,22.02592,5.61256,22.72975982,2.06592,0.60256,2.152,19.96,5.01,20.57915693
25/01/2021 01:30,22.37632,5.54476,23.05307052,1.69632,0.49476,1.767,20.68,5.05,21.28767014,22.00632,5.50476,22.68436692,1.69632,0.49476,1.767,20.31,5.01,20.91880016
25/01/2021 02:00,22.09144,5.55792,22.77986383,1.74144,0.50792,1.814,20.35,5.05,20.96723635,21.72144,5.51792,22.41134527,1.74144,0.50792,1.814,19.98,5.01,20.59855577
25/01/2021 02:30,21.8256,5.5533,22.52101144,1.7256,0.5033,1.7975,20.1,5.05,20.72468335,21.4656,5.5133,22.16232073,1.7256,0.5033,1.7975,19.74,5.01,20.36584641
25/01/2021 03:00,21.69824,5.54032,22.39439137,2.05824,0.60032,2.144,19.64,4.94,20.2517456,21.33824,5.46032,22.02579353,2.05824,0.60032,2.144,19.28,4.86,19.88310841
25/01/2021 03:30,21.60976,4.94618,22.16859093,1.52976,0.44618,1.5935,20.08,4.5,20.57805627,21.24976,4.90618,21.80878039,1.52976,0.44618,1.5935,19.72,4.46,20.21806123
25/01/2021 04:00,21.41256,4.97908,21.98383414,1.64256,0.47908,1.711,19.77,4.5,20.27567262,21.06256,4.93908,21.6339073,1.64256,0.47908,1.711,19.42,4.46,19.92556147
25/01/2021 04:30,21.4668,4.9149,22.02225566,1.6968,0.4949,1.7675,19.77,4.42,20.25806753,21.1168,4.8649,21.66994449,1.6968,0.4949,1.7675,19.42,4.37,19.90560976
25/01/2021 05:00,21.67024,5.11132,22.26488028,2.37024,0.69132,2.469,19.3,4.42,19.79965656,21.32024,5.06132,21.91277239,2.37024,0.69132,2.469,18.95,4.37,19.44734943
25/01/2021 05:30,22.19776,4.83018,22.71720026,2.53776,0.74018,2.6435,19.66,4.09,20.08092876,21.84776,4.78018,22.36458669,2.53776,0.74018,2.6435,19.31,4.04,19.72809418
25/01/2021 06:00,23.01232,4.94026,23.53663189,2.57232,0.75026,2.6795,20.44,4.19,20.86503535,22.65232,4.88026,23.17206376,2.57232,0.75026,2.6795,20.08,4.13,20.50032439
25/01/2021 06:30,24.86648,4.19064,25.21712298,2.43648,0.71064,2.538,22.43,3.48,22.69835457,24.50648,4.10064,24.84718919,2.43648,0.71064,2.538,22.07,3.39,22.32883786
25/01/2021 07:00,26.57248,4.12114,26.89015597,2.71248,0.79114,2.8255,23.86,3.33,24.0912536,26.19248,4.10114,26.51160798,2.71248,0.79114,2.8255,23.48,3.31,23.71215933
25/01/2021 07:30,28.6356,3.6658,28.86928605,2.8656,0.8358,2.985,25.77,2.83,25.92492623,28.2356,3.6058,28.46490648,2.8656,0.8358,2.985,25.37,2.77,25.52077193
25/01/2021 08:00,29.85272,3.40246,30.04599184,2.68272,0.78246,2.7945,27.17,2.62,27.29603085,29.42272,3.36246,29.61422951,2.68272,0.78246,2.7945,26.74,2.58,26.86417689
25/01/2021 08:30,31.75064,2.82602,31.87615926,1.94064,0.56602,2.0215,29.81,2.26,29.89554649,31.30064,2.80602,31.42616446,1.94064,0.56602,2.0215,29.36,2.24,29.44532561
25/01/2021 09:00,32.99376,2.71068,33.10492388,2.33376,0.68068,2.431,30.66,2.03,30.72712971,32.53376,2.68068,32.644013,2.33376,0.68068,2.431,30.2,2,30.26615271
25/01/2021 09:30,34.12928,2.59354,34.22768182,2.78928,0.81354,2.9055,31.34,1.78,31.39050812,33.66928,2.57354,33.76749212,2.78928,0.81354,2.9055,30.88,1.76,30.93011478
25/01/2021 10:00,34.46816,2.64238,34.569296,3.12816,0.91238,3.2585,31.34,1.73,31.38771256,34.00816,2.67238,34.11299696,3.12816,0.91238,3.2585,30.88,1.76,30.93011478
25/01/2021 10:30,34.87288,2.69334,34.97673284,3.30288,0.96334,3.4405,31.57,1.73,31.61736548,34.41288,2.72334,34.5204706,3.30288,0.96334,3.4405,31.11,1.76,31.15974486
25/01/2021 11:00,34.6388,2.6484,34.73989764,3.1488,0.9184,3.28,31.49,1.73,31.53748563,34.1788,2.6284,34.27971493,3.1488,0.9184,3.28,31.03,1.71,31.07708159
25/01/2021 11:30,34.2028,2.2754,34.27840389,2.4528,0.7154,2.555,31.75,1.56,31.78830131,33.7428,2.2654,33.8187609,2.4528,0.7154,2.555,31.29,1.55,31.32836734
25/01/2021 12:00,34.23544,2.03492,34.29586347,2.48544,0.72492,2.589,31.75,1.31,31.7770137,33.77544,2.02492,33.836085,2.48544,0.72492,2.589,31.29,1.3,31.31699379
25/01/2021 12:30,34.36696,1.97328,34.42356422,2.61696,0.76328,2.726,31.75,1.21,31.77304833,33.90696,1.96328,33.96375134,2.61696,0.76328,2.726,31.29,1.2,31.31300209
25/01/2021 13:00,34.20792,2.18606,34.277699,2.79792,0.81606,2.9145,31.41,1.37,31.43986323,33.74792,2.17606,33.81800322,2.79792,0.81606,2.9145,30.95,1.36,30.97986604
25/01/2021 13:30,34.07784,2.45562,34.16620038,4.16784,1.21562,4.3415,29.91,1.24,29.93569274,33.63784,2.47562,33.72881519,4.16784,1.21562,4.3415,29.47,1.26,29.49692357
25/01/2021 14:00,33.73912,2.86516,33.86055759,5.22912,1.52516,5.447,28.51,1.34,28.54147333,33.30912,2.86516,33.43211954,5.22912,1.52516,5.447,28.08,1.34,28.11195475
25/01/2021 14:30,33.32424,3.23582,33.48097225,6.05424,1.76582,6.3065,27.27,1.47,27.30959172,32.89424,3.22582,33.05203382,6.05424,1.76582,6.3065,26.84,1.46,26.87968006
25/01/2021 15:00,32.87296,3.56128,33.06530227,5.11296,1.49128,5.326,27.76,2.07,27.83707061,32.44296,3.53128,32.63457663,5.11296,1.49128,5.326,27.33,2.04,27.40603036
25/01/2021 15:30,32.60792,3.34106,32.7786383,4.59792,1.34106,4.7895,28.01,2,28.08131229,32.16792,3.31106,32.33787556,4.59792,1.34106,4.7895,27.57,1.97,27.64029305
25/01/2021 16:00,33.71992,2.72706,33.8300142,3.58992,1.04706,3.7395,30.13,1.68,30.17680069,33.27992,2.67706,33.38741867,3.58992,1.04706,3.7395,29.69,1.63,29.73471036
25/01/2021 16:30,34.65344,2.28892,34.7289513,3.25344,0.94892,3.389,31.4,1.34,31.42857935,34.19344,2.26892,34.26863489,3.25344,0.94892,3.389,30.94,1.32,30.96814492
25/01/2021 17:00,36.05432,2.08626,36.1146296,3.48432,1.01626,3.6295,32.57,1.07,32.58757125,35.58432,2.05626,35.64368156,3.48432,1.01626,3.6295,32.1,1.04,32.11684293
25/01/2021 17:30,36.98432,2.01626,37.03923906,3.24432,0.94626,3.3795,33.74,1.07,33.75696224,36.49432,1.98626,36.54833267,3.24432,0.94626,3.3795,33.25,1.04,33.26626069
25/01/2021 18:00,37.22176,2.08468,37.28009265,3.10176,0.90468,3.231,34.12,1.18,34.14039836,36.72176,2.05468,36.77919748,3.10176,0.90468,3.231,33.62,1.15,33.6396626
25/01/2021 18:30,36.65512,2.22566,36.72262769,2.86512,0.83566,2.9845,33.79,1.39,33.81857773,36.15512,2.20566,36.22233618,2.86512,0.83566,2.9845,33.29,1.37,33.31817822
25/01/2021 19:00,35.72152,2.47836,35.80739113,3.73152,1.08836,3.887,31.99,1.39,32.02018426,35.25152,2.45836,35.33713622,3.73152,1.08836,3.887,31.52,1.37,31.54975911
25/01/2021 19:30,34.2368,2.8799,34.3577109,3.7368,1.0899,3.8925,30.5,1.79,30.55248108,33.7968,2.8499,33.91674543,3.7368,1.0899,3.8925,30.06,1.76,30.11147954
25/01/2021 20:00,32.98064,3.30852,33.14617503,3.80064,1.10852,3.959,29.18,2.2,29.262816,32.55064,3.25852,32.7133324,3.80064,1.10852,3.959,28.75,2.15,28.83027922
25/01/2021 20:30,32.48824,3.21532,32.64696036,5.05824,1.47532,5.269,27.43,1.74,27.48513234,32.04824,3.20532,32.20813195,5.05824,1.47532,5.269,26.99,1.73,27.04538778
25/01/2021 21:00,30.93488,3.65184,31.14968276,3.67488,1.07184,3.828,27.26,2.58,27.38181879,30.49488,3.62184,30.7092076,3.67488,1.07184,3.828,26.82,2.55,26.9409521
25/01/2021 21:30,29.61912,4.03516,29.89272128,2.82912,0.82516,2.947,26.79,3.21,26.98162708,29.18912,4.02516,29.46534642,2.82912,0.82516,2.947,26.36,3.2,26.55352331
25/01/2021 22:00,28.474,4.3645,28.8065537,2.724,0.7945,2.8375,25.75,3.57,25.99629589,28.064,4.3445,28.39828826,2.724,0.7945,2.8375,25.34,3.55,25.58745982
25/01/2021 22:30,26.85952,4.64986,27.25903543,2.63952,0.76986,2.7495,24.22,3.88,24.52881571,26.45952,4.63986,26.86325556,2.63952,0.76986,2.7495,23.82,3.87,24.13232894
25/01/2021 23:00,25.44056,4.45308,25.82735013,2.65056,0.77308,2.761,22.79,3.68,23.08520089,25.07056,4.43308,25.45948108,2.65056,0.77308,2.761,22.42,3.66,22.71677794
25/01/2021 23:30,24.56584,4.80712,25.03175778,3.31584,0.96712,3.454,21.25,3.84,21.59416819,24.20584,4.79712,24.67660938,3.31584,0.96712,3.454,20.89,3.83,21.23819672
26/01/2021 00:00,23.5908,4.6744,24.04944615,2.8608,0.8344,2.98,20.73,3.84,21.08265875,23.2308,4.6644,23.69444441,2.8608,0.8344,2.98,20.37,3.83,20.72693417
26/01/2021 00:30,23.51464,4.78052,23.99565931,3.22464,0.94052,3.359,20.29,3.84,20.65017433,23.15464,4.77052,23.64096476,3.22464,0.94052,3.359,19.93,3.83,20.29467418
26/01/2021 01:00,23.92968,4.66824,24.38077213,2.59968,0.75824,2.708,21.33,3.91,21.68540984,23.55968,4.64824,24.01384302,2.59968,0.75824,2.708,20.96,3.89,21.31791969
26/01/2021 01:30,24.19416,4.93788,24.69291471,4.24416,1.23788,4.421,19.95,3.7,20.290207,23.83416,4.90788,24.33422423,4.24416,1.23788,4.421,19.59,3.67,19.9308053
26/01/2021 02:00,23.8764,4.9252,24.37909088,4.6464,1.3552,4.84,19.23,3.57,19.55857357,23.5164,4.8952,24.02049233,4.6464,1.3552,4.84,18.87,3.54,19.19917967
26/01/2021 02:30,23.51208,5.29144,24.10015027,4.70208,1.37144,4.898,18.81,3.92,19.21412241,23.14208,5.44144,23.77320206,4.70208,1.37144,4.898,18.44,4.07,18.88381582
26/01/2021 03:00,23.23432,5.51376,23.87959747,4.50432,1.31376,4.692,18.73,4.2,19.19512699,22.87432,5.49376,23.52479361,4.50432,1.31376,4.692,18.37,4.18,18.8395674
26/01/2021 03:30,23.10264,5.24952,23.69154776,4.59264,1.33952,4.784,18.51,3.91,18.91846188,22.74264,5.23952,23.33838563,4.59264,1.33952,4.784,18.15,3.9,18.56428022
26/01/2021 04:00,22.88064,4.89602,23.39860463,3.38064,0.98602,3.5215,19.5,3.91,19.88813968,22.53064,4.88602,23.05434732,3.38064,0.98602,3.5215,19.15,3.9,19.54309341
26/01/2021 04:30,22.84504,4.83022,23.35009374,3.15504,0.92022,3.2865,19.69,3.91,20.07446637,22.49504,4.82022,23.00568072,3.15504,0.92022,3.2865,19.34,3.9,19.72930815
26/01/2021 05:00,22.7964,4.7152,23.27893821,2.9664,0.8652,3.09,19.83,3.85,20.20028218,22.4364,4.7052,22.92446187,2.9664,0.8652,3.09,19.47,3.84,19.84506236
26/01/2021 05:30,23.40624,4.91182,23.91606252,4.32624,1.26182,4.5065,19.08,3.65,19.42598517,23.05624,4.88182,23.56740057,4.32624,1.26182,4.5065,18.73,3.62,19.07661658
26/01/2021 06:00,24.29464,4.66052,24.73762275,3.46464,1.01052,3.609,20.83,3.65,21.14737336,23.93464,4.63052,24.3784476,3.46464,1.01052,3.609,20.47,3.62,20.78762372
26/01/2021 06:30,25.8576,3.9968,26.1646687,3.1776,0.9268,3.31,22.68,3.07,22.88683683,25.4776,3.9668,25.78456135,3.1776,0.9268,3.31,22.3,3.04,22.50625691
26/01/2021 07:00,27.33136,3.60748,27.56840858,2.39136,0.69748,2.491,24.94,2.91,25.10919553,26.93136,3.59748,27.17057257,2.39136,0.69748,2.491,24.54,2.9,24.71075879
26/01/2021 07:30,29.35784,2.79562,29.490647,2.24784,0.65562,2.3415,27.11,2.14,27.19433213,28.91784,2.82562,29.05556055,2.24784,0.65562,2.3415,26.67,2.17,26.75813521
26/01/2021 08:00,30.24776,2.70518,30.36848669,1.93776,0.56518,2.0185,28.31,2.14,28.39076787,29.79776,2.73518,29.92302977,1.93776,0.56518,2.0185,27.86,2.17,27.94438226
26/01/2021 08:30,32.14984,2.58412,32.25352521,1.89984,0.55412,1.979,30.25,2.03,30.31803754,31.68984,2.56412,31.79340609,1.89984,0.55412,1.979,29.79,2.01,29.85773267
26/01/2021 09:00,33.11664,2.26402,33.19393968,2.27664,0.66402,2.3715,30.84,1.6,30.88147665,32.65664,2.28402,32.73641525,2.27664,0.66402,2.3715,30.38,1.62,30.42316223
26/01/2021 09:30,33.63816,2.33988,33.71944315,3.42816,0.99988,3.571,30.21,1.34,30.23970403,33.18816,2.32988,33.26984077,3.42816,0.99988,3.571,29.76,1.33,29.7897046
26/01/2021 10:00,34.31576,1.06918,34.33241224,3.66576,1.06918,3.8185,30.65,0,30.65,33.85576,1.73918,33.90040165,3.66576,1.06918,3.8185,30.19,0.67,30.19743367
26/01/2021 10:30,34.43736,1.58798,34.47395313,3.14736,0.91798,3.2785,31.29,0.67,31.2971724,33.96736,1.58798,34.00445891,3.14736,0.91798,3.2785,30.82,0.67,30.82728175
26/01/2021 11:00,34.49832,1.43076,34.52797644,2.60832,0.76076,2.717,31.89,0.67,31.89703748,34.02832,1.43076,34.0583857,2.60832,0.76076,2.717,31.42,0.67,31.42714273
26/01/2021 11:30,34.48568,0.90874,34.49765113,3.11568,0.90874,3.2455,31.37,0,31.37,34.02568,1.90874,34.07917528,3.11568,0.90874,3.2455,30.91,1,30.92617176
26/01/2021 12:00,34.78128,1.73204,34.82437941,3.64128,1.06204,3.793,31.14,0.67,31.14720694,34.31128,1.73204,34.35496904,3.64128,1.06204,3.793,30.67,0.67,30.67731735
26/01/2021 12:30,35.52016,1.76088,35.56378024,3.74016,1.09088,3.896,31.78,0.67,31.78706183,35.05016,1.76088,35.09436443,3.74016,1.09088,3.896,31.31,0.67,31.31716782
26/01/2021 13:00,35.83392,1.68906,35.8737055,3.49392,1.01906,3.6395,32.34,0.67,32.34693958,35.36392,1.68906,35.40423367,3.49392,1.01906,3.6395,31.87,0.67,31.8770419
26/01/2021 13:30,35.40376,1.94818,35.45732121,3.35376,0.97818,3.4935,32.05,0.97,32.06467527,34.93376,1.94818,34.98804071,3.35376,0.97818,3.4935,31.58,0.97,31.59489357
26/01/2021 14:00,34.6776,2.4143,34.76154177,4.1976,1.2243,4.3725,30.48,1.19,30.50322114,34.2176,2.4443,34.30479197,4.1976,1.2243,4.3725,30.02,1.22,30.04477991
26/01/2021 14:30,34.28112,2.43866,34.36775016,3.80112,1.10866,3.9595,30.48,1.33,30.50900359,33.82112,2.46866,33.91109612,3.80112,1.10866,3.9595,30.02,1.36,30.05079034
26/01/2021 15:00,34.24856,1.99708,34.30673681,2.69856,0.78708,2.811,31.55,1.21,31.57319433,33.77856,2.00708,33.83813656,2.69856,0.78708,2.811,31.08,1.22,31.10393544
26/01/2021 15:30,34.35936,2.12398,34.42494605,2.85936,0.83398,2.9785,31.5,1.29,31.52640322,33.88936,2.14398,33.95711076,2.85936,0.83398,2.9785,31.03,1.31,31.05763996
26/01/2021 16:00,34.82104,2.20322,34.89067218,3.13104,0.91322,3.2615,31.69,1.29,31.71624505,34.35104,2.22322,34.42290889,3.13104,0.91322,3.2615,31.22,1.31,31.2474719
26/01/2021 16:30,35.44712,2.51416,35.53616914,4.19712,1.22416,4.372,31.25,1.29,31.27661427,34.97712,2.53416,35.06880224,4.19712,1.22416,4.372,30.78,1.31,30.80786426
26/01/2021 17:00,36.12728,2.67754,36.22636582,4.75728,1.38754,4.9555,31.37,1.29,31.39651255,35.65728,2.69754,35.7591714,4.75728,1.38754,4.9555,30.9,1.31,30.92775614
26/01/2021 17:30,36.91152,2.34336,36.98583032,4.09152,1.19336,4.262,32.82,1.15,32.8401416,36.42152,2.34336,36.49682802,4.09152,1.19336,4.262,32.33,1.15,32.35044667
26/01/2021 18:00,36.85104,2.50072,36.93579226,4.63104,1.35072,4.824,32.22,1.15,32.24051644,36.39104,2.50072,36.47686106,4.63104,1.35072,4.824,31.76,1.15,31.78081339
26/01/2021 18:30,35.77648,3.10314,35.91080616,5.49648,1.60314,5.7255,30.28,1.5,30.31713047,35.31648,3.11314,35.45342579,5.49648,1.60314,5.7255,29.82,1.51,29.85820658
26/01/2021 19:00,34.78392,3.46906,34.95647963,6.13392,1.78906,6.3895,28.65,1.68,28.69921427,34.34392,3.45906,34.51767572,6.13392,1.78906,6.3895,28.21,1.67,28.25938782
26/01/2021 19:30,33.6232,3.3301,33.787707,4.6632,1.3601,4.8575,28.96,1.97,29.02692715,33.1732,3.3001,33.33694434,4.6632,1.3601,4.8575,28.51,1.94,28.57592868
26/01/2021 20:00,32.43888,3.35134,32.61153807,4.11888,1.20134,4.2905,28.32,2.15,28.40149468,31.98888,3.35134,32.16395379,4.11888,1.20134,4.2905,27.87,2.15,27.95280666
26/01/2021 20:30,31.1796,3.5853,31.38505747,4.0296,1.1753,4.1975,27.15,2.41,27.25675329,30.7396,3.5153,30.93994735,4.0296,1.1753,4.1975,26.71,2.34,26.81230501
26/01/2021 21:00,30.01568,3.85374,30.26206136,4.67568,1.36374,4.8705,25.34,2.49,25.4620443,29.57568,3.89374,29.83089101,4.67568,1.36374,4.8705,24.9,2.53,25.02820209
26/01/2021 21:30,28.51296,4.55878,28.87509936,3.97296,1.15878,4.1385,24.54,3.4,24.77441422,28.10296,4.50878,28.46235159,3.97296,1.15878,4.1385,24.13,3.35,24.36143263
26/01/2021 22:00,27.32824,4.49032,27.69468677,3.73824,1.09032,3.894,23.59,3.4,23.83375967,26.93824,4.44032,27.30174383,3.73824,1.09032,3.894,23.2,3.35,23.44061646
26/01/2021 22:30,25.92,4.605,26.32588887,3.48,1.015,3.625,22.44,3.59,22.72535368,25.54,4.595,25.95006021,3.48,1.015,3.625,22.06,3.58,22.34860175
26/01/2021 23:00,24.62656,4.63608,25.05914394,2.86656,0.83608,2.986,21.76,3.8,22.08930963,24.25656,4.59608,24.68814806,2.86656,0.83608,2.986,21.39,3.76,21.71795801
26/01/2021 23:30,23.26808,4.96944,23.79283255,2.63808,0.76944,2.748,20.63,4.2,21.05319216,22.88808,4.98944,23.42559962,2.63808,0.76944,2.748,20.25,4.22,20.68504049
27/01/2021 00:00,22.3948,5.7239,23.11471605,4.2648,1.2439,4.4425,18.13,4.48,18.67531258,22.0248,5.6739,22.74389932,4.2648,1.2439,4.4425,17.76,4.43,18.30416619
