Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/01/2021 00:30,22.22168,5.54924,22.90408537,3.15168,0.91924,3.283,19.07,4.63,19.6240108,21.86168,5.44924,22.53058519,3.15168,0.91924,3.283,18.71,4.53,19.25058441
27/01/2021 01:00,22.59216,5.40938,23.23073579,2.67216,0.77938,2.7835,19.92,4.63,20.45099753,22.22216,5.30938,22.84762375,2.67216,0.77938,2.7835,19.55,4.53,20.0679695
27/01/2021 01:30,22.6704,5.3622,23.29592722,2.7504,0.8022,2.865,19.92,4.56,20.43526364,22.3004,5.3322,22.92902521,2.7504,0.8022,2.865,19.55,4.53,20.0679695
27/01/2021 02:00,22.0872,5.2621,22.70537602,2.1672,0.6321,2.2575,19.92,4.63,20.45099753,21.7172,5.1621,22.32227704,2.1672,0.6321,2.2575,19.55,4.53,20.0679695
27/01/2021 02:30,21.99456,4.98758,22.55297373,2.49456,0.72758,2.5985,19.5,4.26,19.9598998,21.63456,4.93758,22.19085133,2.49456,0.72758,2.5985,19.14,4.21,19.59754321
27/01/2021 03:00,21.80592,4.93256,22.35684001,2.54592,0.74256,2.652,19.26,4.19,19.7104972,21.43592,4.89256,21.98717375,2.54592,0.74256,2.652,18.89,4.15,19.3404912
27/01/2021 03:30,21.70232,4.61026,22.18659935,2.09232,0.61026,2.1795,19.61,4,20.01379774,21.34232,4.56026,21.8240829,2.09232,0.61026,2.1795,19.25,3.95,19.6510814
27/01/2021 04:00,21.4908,4.5869,21.97485236,2.3208,0.6769,2.4175,19.17,3.91,19.56468758,21.1308,4.5369,21.61236151,2.3208,0.6769,2.4175,18.81,3.86,19.20197125
27/01/2021 04:30,21.58408,4.51494,22.05124016,2.07408,0.60494,2.1605,19.51,3.91,19.89794462,21.21408,4.46494,21.67885789,2.07408,0.60494,2.1605,19.14,3.86,19.52534763
27/01/2021 05:00,21.59544,4.53992,22.06748519,2.36544,0.68992,2.464,19.23,3.85,19.61161391,21.22544,4.54992,21.70762712,2.36544,0.68992,2.464,18.86,3.86,19.25095322
27/01/2021 05:30,22.01544,4.41742,22.45424677,1.94544,0.56742,2.0265,20.07,3.85,20.43593404,21.64544,4.42742,22.09359909,1.94544,0.56742,2.0265,19.7,3.86,20.07460087
27/01/2021 06:00,22.748,4.4415,23.17754142,2.028,0.5915,2.1125,20.72,3.85,21.07465065,22.378,4.4515,22.81645757,2.028,0.5915,2.1125,20.35,3.86,20.71284867
27/01/2021 06:30,24.3876,4.5343,24.80554193,2.9976,0.8743,3.1225,21.39,3.66,21.70086865,23.9976,4.4943,24.4148221,2.9976,0.8743,3.1225,21,3.62,21.30972548
27/01/2021 07:00,25.60256,4.31408,25.96348137,2.72256,0.79408,2.836,22.88,3.52,23.14918573,25.21256,4.28408,25.57394227,2.72256,0.79408,2.836,22.49,3.49,22.75917837
27/01/2021 07:30,27.60784,3.42312,27.81924837,2.06784,0.60312,2.154,25.54,2.82,25.69521356,27.19784,3.37312,27.40621169,2.06784,0.60312,2.154,25.13,2.77,25.28220323
27/01/2021 08:00,28.84232,3.03776,29.00185182,1.67232,0.48776,1.742,27.17,2.55,27.28940087,28.40232,3.00776,28.56113446,1.67232,0.48776,1.742,26.73,2.52,26.8485251
27/01/2021 08:30,29.90576,2.98918,30.05477796,1.74576,0.50918,1.8185,28.16,2.48,28.26899361,29.45576,2.92918,29.60104547,1.74576,0.50918,1.8185,27.71,2.42,27.81547231
27/01/2021 09:00,30.86664,2.83902,30.99692726,2.15664,0.62902,2.2465,28.71,2.21,28.79493358,30.41664,2.80902,30.54607311,2.15664,0.62902,2.2465,28.26,2.18,28.34395879
27/01/2021 09:30,31.61824,2.90782,31.75166953,2.83824,0.82782,2.9565,28.78,2.08,28.85506541,31.16824,2.85782,31.29898273,2.83824,0.82782,2.9565,28.33,2.03,28.4026372
27/01/2021 10:00,31.84296,2.82878,31.96836089,3.01296,0.87878,3.1385,28.83,1.95,28.89587168,31.39296,2.79878,31.51747304,3.01296,0.87878,3.1385,28.38,1.92,28.444873
27/01/2021 10:30,31.88304,2.79922,32.005685,3.32304,0.96922,3.4615,28.56,1.83,28.61856915,31.44304,2.74922,31.5630001,3.32304,0.96922,3.4615,28.12,1.78,28.1762808
27/01/2021 11:00,32.15872,2.33796,32.24359361,3.07872,0.89796,3.207,29.08,1.44,29.11563154,31.71872,2.28796,31.80113142,3.07872,0.89796,3.207,28.64,1.39,28.67371096
27/01/2021 11:30,32.18488,2.05184,32.2502178,2.95488,0.86184,3.078,29.23,1.19,29.25421337,31.73488,2.01184,31.79858658,2.95488,0.86184,3.078,28.78,1.15,28.80296686
27/01/2021 12:00,32.08888,2.57634,32.19213798,3.51888,1.02634,3.6655,28.57,1.55,28.61201496,31.63888,2.52634,31.73958288,3.51888,1.02634,3.6655,28.12,1.5,28.15997869
27/01/2021 12:30,32.18272,2.62246,32.28939087,3.40272,0.99246,3.5445,28.78,1.63,28.82612183,31.73272,2.54246,31.83440939,3.40272,0.99246,3.5445,28.33,1.55,28.37237036
27/01/2021 13:00,31.93752,2.60636,32.04369355,3.34752,0.97636,3.487,28.59,1.63,28.63642785,31.49752,2.52636,31.59867499,3.34752,0.97636,3.487,28.15,1.55,28.19264088
27/01/2021 13:30,32.22,2.4525,32.31320405,2.82,0.8225,2.9375,29.4,1.63,29.4451507,31.77,2.3725,31.85846287,2.82,0.8225,2.9375,28.95,1.55,28.99146426
27/01/2021 14:00,31.5036,3.3473,31.68092849,2.9736,0.8673,3.0975,28.53,2.48,28.63758544,31.0336,3.3673,31.21574984,2.9736,0.8673,3.0975,28.06,2.5,28.17114836
27/01/2021 14:30,31.07472,3.49596,31.27075246,2.93472,0.85596,3.057,28.14,2.64,28.26356665,30.61472,3.42596,30.80581573,2.93472,0.85596,3.057,27.68,2.57,27.79905214
27/01/2021 15:00,30.73776,3.43768,30.92939595,2.35776,0.68768,2.456,28.38,2.75,28.51292514,30.27776,3.35768,30.4633676,2.35776,0.68768,2.456,27.92,2.67,28.04737599
27/01/2021 15:30,30.35296,3.24378,30.52579711,1.69296,0.49378,1.7635,28.66,2.75,28.79163247,29.89296,3.16378,30.05991619,1.69296,0.49378,1.7635,28.2,2.67,28.32611692
27/01/2021 16:00,30.85096,3.24028,31.02065679,1.68096,0.49028,1.751,29.17,2.75,29.29934129,30.39096,3.16028,30.554833,1.68096,0.49028,1.751,28.71,2.67,28.83388631
27/01/2021 16:30,31.8556,3.4208,32.03874411,2.0256,0.5908,2.11,29.83,2.83,29.96394166,31.3856,3.2608,31.5545354,2.0256,0.5908,2.11,29.36,2.67,29.481155
27/01/2021 17:00,33.21992,2.91206,33.34731141,1.78992,0.52206,1.8645,31.43,2.39,31.5207392,32.72992,2.84206,32.85308156,1.78992,0.52206,1.8645,30.94,2.32,31.02685933
27/01/2021 17:30,34.5716,2.6638,34.67407327,1.7616,0.5138,1.835,32.81,2.15,32.880368,34.0616,2.6438,34.16404942,1.7616,0.5138,1.835,32.3,2.13,32.37015446
27/01/2021 18:00,34.194,2.9295,34.31925999,1.884,0.5495,1.9625,32.31,2.38,32.39753849,33.704,2.8695,33.82593157,1.884,0.5495,1.9625,31.82,2.32,31.90446364
27/01/2021 18:30,33.42696,2.91578,33.55388842,1.83696,0.53578,1.9135,31.59,2.38,31.67952809,32.92696,2.85578,33.05056995,1.83696,0.53578,1.9135,31.09,2.32,31.17644143
27/01/2021 19:00,32.52792,2.89856,32.65680985,1.77792,0.51856,1.852,30.75,2.38,30.84196654,32.04792,2.83856,32.1733834,1.77792,0.51856,1.852,30.27,2.32,30.35877633
27/01/2021 19:30,31.58896,2.74428,31.70794012,1.24896,0.36428,1.301,30.34,2.38,30.43320555,31.11896,2.68428,31.23451665,1.24896,0.36428,1.301,29.87,2.32,29.95996162
27/01/2021 20:00,30.43096,2.88028,30.56696484,1.20096,0.35028,1.251,29.23,2.53,29.33928765,29.96096,2.82028,30.09340631,1.20096,0.35028,1.251,28.76,2.47,28.86587085
27/01/2021 20:30,29.83608,2.87594,29.97436739,1.18608,0.34594,1.2355,28.65,2.53,28.76149162,29.37608,2.81594,29.51073693,1.18608,0.34594,1.2355,28.19,2.47,28.29800346
27/01/2021 21:00,28.66376,2.90318,28.81040769,1.07376,0.31318,1.1185,27.59,2.59,27.71130094,28.20376,2.83318,28.34570491,1.07376,0.31318,1.1185,27.13,2.52,27.24678513
27/01/2021 21:30,27.69304,3.07172,27.86287724,1.10304,0.32172,1.149,26.59,2.75,26.73182747,27.25304,3.00172,27.41785025,1.10304,0.32172,1.149,26.15,2.68,26.28697206
27/01/2021 22:00,26.50704,3.47372,26.73368475,1.48704,0.43372,1.549,25.02,3.04,25.20400762,26.09704,3.43372,26.32196668,1.48704,0.43372,1.549,24.61,3,24.7921782
27/01/2021 22:30,24.9132,4.7826,25.3681059,1.9632,0.5726,2.045,22.95,4.21,23.33295095,24.5232,4.6526,24.96064953,1.9632,0.5726,2.045,22.56,4.08,22.92596781
27/01/2021 23:00,23.67744,4.88092,24.1752879,2.67744,0.78092,2.789,21,4.1,21.39649504,23.28744,4.80092,23.77716751,2.67744,0.78092,2.789,20.61,4.02,20.9983928
27/01/2021 23:30,22.57528,4.87904,23.0964997,2.22528,0.64904,2.318,20.35,4.23,20.78498015,22.18528,4.83904,22.70689228,2.22528,0.64904,2.318,19.96,4.19,20.39504106
28/01/2021 00:00,21.73464,4.82302,22.26333528,2.20464,0.64302,2.2965,19.53,4.18,19.97231334,21.36464,4.76302,21.88913433,2.20464,0.64302,2.2965,19.16,4.12,19.59795908
28/01/2021 00:30,21.7292,4.7456,22.24137703,1.9392,0.5656,2.02,19.79,4.18,20.22662849,21.3492,4.6256,21.84455346,1.9392,0.5656,2.02,19.41,4.06,19.8300706
28/01/2021 01:00,22.2324,4.6482,22.71311016,1.9824,0.5782,2.065,20.25,4.07,20.65496066,21.8424,4.6382,22.3294276,1.9824,0.5782,2.065,19.86,4.06,20.2707474
28/01/2021 01:30,22.242,4.591,22.71087504,1.992,0.581,2.075,20.25,4.01,20.64322165,21.852,4.581,22.327012,1.992,0.581,2.075,19.86,4,20.25881537
28/01/2021 02:00,21.81144,4.46542,22.26384717,1.56144,0.45542,1.6265,20.25,4.01,20.64322165,21.42144,4.45542,21.87987338,1.56144,0.45542,1.6265,19.86,4,20.25881537
28/01/2021 02:30,21.5652,4.3936,22.00821601,1.3152,0.3836,1.37,20.25,4.01,20.64322165,21.1752,4.3836,21.6241773,1.3152,0.3836,1.37,19.86,4,20.25881537
28/01/2021 03:00,21.334,4.402,21.78341479,1.344,0.392,1.4,19.99,4.01,20.3882368,20.964,4.392,21.41912603,1.344,0.392,1.4,19.62,4,20.02359608
28/01/2021 03:30,20.91184,4.83262,21.46297436,1.07184,0.31262,1.1165,19.84,4.52,20.34836603,20.53184,5.00262,21.13250247,1.07184,0.31262,1.1165,19.46,4.69,20.01718512
28/01/2021 04:00,20.58624,4.99682,21.1839913,1.08624,0.31682,1.1315,19.5,4.68,20.05373781,20.22624,5.00682,20.83672314,1.08624,0.31682,1.1315,19.14,4.69,19.70623505
28/01/2021 04:30,20.71392,4.68406,21.23692303,1.21392,0.35406,1.2645,19.5,4.33,19.97495682,20.35392,4.64406,20.87700536,1.21392,0.35406,1.2645,19.14,4.29,19.61488465
28/01/2021 05:00,20.9544,4.5342,21.43935281,1.6944,0.4942,1.765,19.26,4.04,19.67915649,20.6044,4.5042,21.09097241,1.6944,0.4942,1.765,18.91,4.01,19.33049922
28/01/2021 05:30,21.54232,4.63776,22.0358882,2.39232,0.69776,2.492,19.15,3.94,19.55111506,21.18232,4.61776,21.67981522,2.39232,0.69776,2.492,18.79,3.92,19.1945435
28/01/2021 06:00,22.18896,4.73678,22.68891868,3.34896,0.97678,3.4885,18.84,3.76,19.2115382,21.82896,4.69678,22.32852967,3.34896,0.97678,3.4885,18.48,3.72,18.8506976
28/01/2021 06:30,24.08936,3.92898,24.40766578,4.65936,1.35898,4.8535,19.43,2.57,19.59922958,23.73936,3.84898,24.04936299,4.65936,1.35898,4.8535,19.08,2.49,19.24179046
28/01/2021 07:00,25.28392,3.72656,25.55707065,4.27392,1.24656,4.452,21.01,2.48,21.15586207,24.92392,3.64656,25.18926732,4.27392,1.24656,4.452,20.65,2.4,20.78899949
28/01/2021 07:30,27.09952,3.82486,27.3681117,5.15952,1.50486,5.3745,21.94,2.32,22.06232082,26.74952,3.59486,26.98999516,5.15952,1.50486,5.3745,21.59,2.09,21.69092437
28/01/2021 08:00,27.79528,3.48404,28.01278503,5.70528,1.66404,5.943,22.09,1.82,22.1648483,27.41528,3.42404,27.62827587,5.70528,1.66404,5.943,21.71,1.76,21.78122357
28/01/2021 08:30,29.14176,3.37968,29.33708255,6.10176,1.77968,6.356,23.04,1.6,23.09548874,28.76176,3.33968,28.95500476,6.10176,1.77968,6.356,22.66,1.56,22.71363467
28/01/2021 09:00,29.97128,3.36204,30.15925957,5.80128,1.69204,6.043,24.17,1.67,24.22762473,29.57128,3.33204,29.75841211,5.80128,1.69204,6.043,23.77,1.64,23.82650835
28/01/2021 09:30,30.55368,3.26274,30.72739549,5.80368,1.69274,6.0455,24.75,1.57,24.79974597,30.14368,3.22274,30.3154663,5.80368,1.69274,6.0455,24.34,1.53,24.3880401
28/01/2021 10:00,30.52784,3.65312,30.74563873,7.58784,2.21312,7.904,22.94,1.44,22.98515173,30.13784,3.63312,30.35603665,7.58784,2.21312,7.904,22.55,1.42,22.5946653
28/01/2021 10:30,30.54848,4.08664,30.82061415,8.38848,2.44664,8.738,22.16,1.64,22.22060305,30.16848,4.04664,30.43866753,8.38848,2.44664,8.738,21.78,1.6,21.83869044
28/01/2021 11:00,30.88208,3.68394,31.10103341,6.56208,1.91394,6.8355,24.32,1.77,24.38432488,30.48208,3.66394,30.70149276,6.56208,1.91394,6.8355,23.92,1.75,23.98393004
28/01/2021 11:30,31.2484,3.1662,31.40839577,5.6784,1.6562,5.915,25.57,1.51,25.61454665,30.8384,3.1362,30.99746223,5.6784,1.6562,5.915,25.16,1.48,25.20349182
28/01/2021 12:00,31.44648,3.07314,31.59628608,5.73648,1.67314,5.9755,25.71,1.4,25.74808925,31.03648,3.04314,31.18531372,5.73648,1.67314,5.9755,25.3,1.37,25.33706573
28/01/2021 12:30,31.9212,3.1941,32.08060605,6.1512,1.7941,6.4075,25.77,1.4,25.8080007,31.5012,3.1641,31.65970831,6.1512,1.7941,6.4075,25.35,1.37,25.38699273
28/01/2021 13:00,31.7576,3.1568,31.91411199,5.8176,1.6968,6.06,25.94,1.46,25.98105464,31.3476,3.1168,31.50216608,5.8176,1.6968,6.06,25.53,1.42,25.5694603
28/01/2021 13:30,31.6404,3.2997,31.81199353,6.6504,1.9397,6.9275,24.99,1.36,25.02697944,31.2404,3.2497,31.40896595,6.6504,1.9397,6.9275,24.59,1.31,24.62486954
28/01/2021 14:00,31.0088,3.1909,31.17254433,5.7288,1.6709,5.9675,25.28,1.52,25.32565498,30.5988,3.1409,30.75958085,5.7288,1.6709,5.9675,24.87,1.47,24.91340603
28/01/2021 14:30,30.34144,3.17542,30.50715119,5.16144,1.50542,5.3765,25.18,1.67,25.2353185,29.93144,3.14542,30.09625836,5.16144,1.50542,5.3765,24.77,1.64,24.82423211
28/01/2021 15:00,29.92336,2.90348,30.06389312,4.74336,1.38348,4.941,25.18,1.52,25.22583596,29.51336,2.86348,29.65194658,4.74336,1.38348,4.941,24.77,1.48,24.81417538
28/01/2021 15:30,29.73192,2.93056,29.87599787,4.32192,1.26056,4.502,25.41,1.67,25.46481887,29.32192,2.89056,29.46405148,4.32192,1.26056,4.502,25,1.63,25.05308165
28/01/2021 16:00,29.86784,3.28062,30.04746801,4.04784,1.18062,4.2165,25.82,2.1,25.90525815,29.45784,3.26062,29.63774587,4.04784,1.18062,4.2165,25.41,2.08,25.4949897
28/01/2021 16:30,30.51616,3.25388,30.68914721,2.99616,0.87388,3.121,27.52,2.38,27.62272253,30.07616,3.19388,30.24526855,2.99616,0.87388,3.121,27.08,2.32,27.17919793
28/01/2021 17:00,32.02504,2.84272,32.15096023,2.85504,0.83272,2.974,29.17,2.01,29.23916893,31.57504,2.81272,31.70007168,2.85504,0.83272,2.974,28.72,1.98,28.78817118
28/01/2021 17:30,33.36784,3.31562,33.53216489,3.92784,1.14562,4.0915,29.44,2.17,29.51986619,32.91784,3.26562,33.0794266,3.92784,1.14562,4.0915,28.99,2.12,29.06741303
28/01/2021 18:00,33.46408,3.61994,33.65930207,3.87408,1.12994,4.0355,29.59,2.49,29.694582,33.01408,3.55994,33.20546116,3.87408,1.12994,4.0355,29.14,2.43,29.24114396
28/01/2021 18:30,32.85664,3.83152,33.07928865,3.77664,1.10152,3.934,29.08,2.73,29.20786367,32.40664,3.74152,32.62191423,3.77664,1.10152,3.934,28.63,2.64,28.75146083
28/01/2021 19:00,32.05952,3.74986,32.27807728,4.07952,1.18986,4.2495,27.98,2.56,28.09686815,31.60952,3.68986,31.82415469,4.07952,1.18986,4.2495,27.53,2.5,27.64327947
28/01/2021 19:30,30.48616,3.81138,30.72348563,4.01616,1.17138,4.1835,26.47,2.64,26.60132515,30.05616,3.75138,30.28936457,4.01616,1.17138,4.1835,26.04,2.58,26.16749893
28/01/2021 20:00,29.62384,3.89612,29.8789499,3.48384,1.01612,3.629,26.14,2.88,26.29817484,29.19384,3.85612,29.44740999,3.48384,1.01612,3.629,25.71,2.84,25.86638166
28/01/2021 20:30,28.79768,4.19724,29.1019449,3.48768,1.01724,3.633,25.31,3.18,25.50898861,28.39768,4.12724,28.69603351,3.48768,1.01724,3.633,24.91,3.11,25.10339021
28/01/2021 21:00,28.0176,4.2193,28.33352082,3.3576,0.9793,3.4975,24.66,3.24,24.87193599,27.6076,4.1893,27.92364253,3.3576,0.9793,3.4975,24.25,3.21,24.46153307
28/01/2021 21:30,26.80368,4.30774,27.1476313,2.80368,0.81774,2.9205,24,3.49,24.25242462,26.41368,4.27774,26.75783158,2.80368,0.81774,2.9205,23.61,3.46,23.86218138
28/01/2021 22:00,25.78,4.58,26.1836743,4.08,1.19,4.25,21.7,3.39,21.96319877,25.4,4.53,25.80079262,4.08,1.19,4.25,21.32,3.34,21.58003707
28/01/2021 22:30,24.61544,4.92242,25.10279078,4.22544,1.23242,4.4015,20.39,3.69,20.7212017,24.21544,5.11242,24.74922974,4.22544,1.23242,4.4015,19.99,3.88,20.36306706
28/01/2021 23:00,23.10328,5.18804,23.6786255,2.87328,0.83804,2.993,20.23,4.35,20.69239957,22.71328,5.14804,23.28938394,2.87328,0.83804,2.993,19.84,4.31,20.30275105
28/01/2021 23:30,22.17856,4.74208,22.67985552,2.57856,0.75208,2.686,19.6,3.99,20.0020024,21.78856,4.71208,22.29226424,2.57856,0.75208,2.686,19.21,3.96,19.61391598
29/01/2021 00:00,21.5484,4.7862,22.07354192,3.2784,0.9562,3.415,18.27,3.83,18.66713154,21.1684,4.7562,21.69614245,3.2784,0.9562,3.415,17.89,3.8,18.28912518
29/01/2021 00:30,21.48832,5.12826,22.09178461,5.06832,1.47826,5.2795,16.42,3.65,16.82078773,21.11832,5.08826,21.72265705,5.06832,1.47826,5.2795,16.05,3.61,16.45097565
29/01/2021 01:00,22.04128,5.20704,22.64798644,5.68128,1.65704,5.918,16.36,3.55,16.74073176,21.68128,5.17704,22.29079733,5.68128,1.65704,5.918,16,3.52,16.38262494
29/01/2021 01:30,22.01688,5.22034,22.62730551,5.72688,1.67034,5.9655,16.29,3.55,16.67233037,21.66688,5.19034,22.27988596,5.72688,1.67034,5.9655,15.94,3.52,16.32403136
29/01/2021 02:00,21.55944,5.22692,22.18400653,6.22944,1.81692,6.489,15.33,3.41,15.70468083,21.21944,5.18692,21.84419312,6.22944,1.81692,6.489,14.99,3.37,15.36414658
29/01/2021 02:30,21.47576,5.44168,22.15446115,6.48576,1.89168,6.756,14.99,3.55,15.40462917,21.13576,5.50168,21.84007403,6.48576,1.89168,6.756,14.65,3.61,15.0882272
29/01/2021 03:00,21.008,5.9365,21.83066871,6.228,1.8165,6.4875,14.78,4.12,15.34349374,20.698,5.8965,21.52152216,6.228,1.8165,6.4875,14.47,4.08,15.03420434
29/01/2021 03:30,20.7804,5.9022,21.60233758,6.1104,1.7822,6.365,14.67,4.12,15.23756214,20.4604,5.8622,21.2836406,6.1104,1.7822,6.365,14.35,4.08,14.91874324
29/01/2021 04:00,20.71128,5.75954,21.49719564,4.66128,1.35954,4.8555,16.05,4.4,16.64219036,20.37128,5.71954,21.15897414,4.66128,1.35954,4.8555,15.71,4.36,16.30379404
29/01/2021 04:30,20.42896,5.51678,21.16074829,3.82896,1.11678,3.9885,16.6,4.4,17.17323499,20.08896,5.47678,20.82213805,3.82896,1.11678,3.9885,16.26,4.36,16.83440525
29/01/2021 05:00,20.66472,5.66096,21.42608506,5.21472,1.52096,5.432,15.45,4.14,15.99506486,20.33472,5.61096,21.09463699,5.21472,1.52096,5.432,15.12,4.09,15.66341278
29/01/2021 05:30,21.06856,5.45208,21.76256871,4.01856,1.17208,4.186,17.05,4.28,17.5789903,20.71856,5.40208,21.41123996,4.01856,1.17208,4.186,16.7,4.23,17.22738808
29/01/2021 06:00,21.3768,5.0224,21.95887247,2.9568,0.8624,3.08,18.42,4.16,18.88390849,21.0168,4.9824,21.59930999,2.9568,0.8624,3.08,18.06,4.12,18.52398445
29/01/2021 06:30,22.82232,4.23776,23.21242986,3.11232,0.90776,3.242,19.71,3.33,19.98932215,22.46232,4.19776,22.85119272,3.11232,0.90776,3.242,19.35,3.29,19.62769981
29/01/2021 07:00,24.32328,3.99054,24.64845552,3.53328,1.03054,3.6805,20.79,2.96,20.99965952,23.95328,3.93054,24.27362287,3.53328,1.03054,3.6805,20.42,2.9,20.62489758
29/01/2021 07:30,25.99832,3.79826,26.27431106,2.42832,0.70826,2.5295,23.57,3.09,23.77168484,25.62832,3.74826,25.90096985,2.42832,0.70826,2.5295,23.2,3.04,23.39832473
29/01/2021 08:00,26.64632,3.77976,26.91306291,3.01632,0.87976,3.142,23.63,2.9,23.8072867,26.27632,3.74976,26.54252612,3.01632,0.87976,3.142,23.26,2.87,23.43639264
29/01/2021 08:30,27.75728,3.74504,28.00878287,2.89728,0.84504,3.018,24.86,2.9,25.02857567,27.35728,3.71504,27.60837357,2.89728,0.84504,3.018,24.46,2.87,24.62779933
29/01/2021 09:00,28.71232,3.71276,28.95137141,2.51232,0.73276,2.617,26.2,2.98,26.36892869,28.43232,2.73276,28.5633471,2.51232,0.73276,2.617,25.92,2,25.99704599
29/01/2021 09:30,29.84272,2.63746,29.95904091,2.32272,0.67746,2.4195,27.52,1.96,27.58970823,29.39272,2.62746,29.50992265,2.32272,0.67746,2.4195,27.07,1.95,27.1401437
29/01/2021 10:00,29.95928,2.93104,30.10231642,3.32928,0.97104,3.468,26.63,1.96,26.70203176,29.52928,2.92104,29.67340311,3.32928,0.97104,3.468,26.2,1.95,26.27246658
29/01/2021 10:30,29.9044,2.9067,30.04533315,3.5544,1.0367,3.7025,26.35,1.87,26.4162715,29.4644,2.8967,29.60644758,3.5544,1.0367,3.7025,25.91,1.86,25.97667608
29/01/2021 11:00,29.95504,2.61522,30.06898397,2.55504,0.74522,2.6615,27.4,1.87,27.46373791,29.49504,2.60522,29.60987261,2.55504,0.74522,2.6615,26.94,1.86,27.00413302
29/01/2021 11:30,30.39928,2.99354,30.54631739,4.46928,1.30354,4.6555,25.93,1.69,25.98501491,29.96928,2.98354,30.11742444,4.46928,1.30354,4.6555,25.5,1.68,25.55528125
29/01/2021 12:00,29.76944,3.97192,30.03324335,8.02944,2.34192,8.364,21.74,1.63,21.80102062,29.39944,3.94192,29.66253202,8.02944,2.34192,8.364,21.37,1.6,21.42981334
29/01/2021 12:30,30.13064,3.91102,30.38340903,7.82064,2.28102,8.1465,22.31,1.63,22.3694658,29.75064,3.88102,30.00271482,7.82064,2.28102,8.1465,21.93,1.6,21.98829007
29/01/2021 13:00,30.14896,3.70678,30.37597747,6.70896,1.95678,6.9885,23.44,1.75,23.50523559,29.75896,3.66678,29.984012,6.70896,1.95678,6.9885,23.05,1.71,23.11334247
29/01/2021 13:30,30.3452,3.6036,30.55842103,6.3552,1.8536,6.62,23.99,1.75,24.05374399,29.9452,3.5636,30.15649595,6.3552,1.8536,6.62,23.59,1.71,23.65189633
29/01/2021 14:00,30.16136,3.56748,30.37160764,5.99136,1.74748,6.241,24.17,1.82,24.2384261,29.75136,3.53748,29.96092767,5.99136,1.74748,6.241,23.76,1.79,23.82733095
29/01/2021 14:30,29.73888,3.52634,29.9472212,4.95888,1.44634,5.1655,24.78,2.08,24.86714298,29.32888,3.48634,29.53536471,4.95888,1.44634,5.1655,24.37,2.04,24.45523461
29/01/2021 15:00,29.23144,3.97292,29.50018945,6.18144,1.80292,6.439,23.05,2.17,23.15192001,28.84144,3.94292,29.10971108,6.18144,1.80292,6.439,22.66,2.14,22.760826
29/01/2021 15:30,28.80136,3.75998,29.04575335,5.45136,1.58998,5.6785,23.35,2.17,23.4506162,28.41136,3.72998,28.65515883,5.45136,1.58998,5.6785,22.96,2.14,23.05951431
29/01/2021 16:00,28.86432,3.66376,29.09591219,4.02432,1.17376,4.192,24.84,2.49,24.96448878,28.44432,3.67376,28.6805832,4.02432,1.17376,4.192,24.42,2.5,24.54763532
29/01/2021 16:30,29.38936,4.32648,29.70610897,3.99936,1.16648,4.166,25.39,3.16,25.58588869,28.97936,4.29648,29.29612682,3.99936,1.16648,4.166,24.98,3.13,25.17533118
29/01/2021 17:00,30.75296,3.76878,30.98303167,4.21296,1.22878,4.3885,26.54,2.54,26.66126779,30.31296,3.71878,30.54021723,4.21296,1.22878,4.3885,26.1,2.49,26.21850682
29/01/2021 17:30,32.30944,3.26192,32.47368219,4.90944,1.43192,5.114,27.4,1.83,27.46104332,31.84944,3.25192,32.01502479,4.90944,1.43192,5.114,26.94,1.82,27.00140737
29/01/2021 18:00,32.34864,3.29002,32.5155154,3.42864,1.00002,3.5715,28.92,2.29,29.01052395,31.87864,3.28002,32.04693775,3.42864,1.00002,3.5715,28.45,2.28,28.54121406
29/01/2021 18:30,31.77128,3.83204,32.00154314,3.40128,0.99204,3.543,28.37,2.84,28.5117958,31.30128,3.78204,31.52893839,3.40128,0.99204,3.543,27.9,2.79,28.03915298
29/01/2021 19:00,30.73992,4.25456,31.03294962,3.88992,1.13456,4.052,26.85,3.12,27.03066592,30.28992,4.22456,30.58310254,3.88992,1.13456,4.052,26.4,3.09,26.58022009
29/01/2021 19:30,29.34216,3.84688,29.59325665,2.49216,0.72688,2.596,26.85,3.12,27.03066592,28.89216,3.81688,29.1431893,2.49216,0.72688,2.596,26.4,3.09,26.58022009
29/01/2021 20:00,28.41184,3.92762,28.68203011,2.39184,0.69762,2.4915,26.02,3.23,26.21971205,27.97184,3.92762,28.24623925,2.39184,0.69762,2.4915,25.58,3.23,25.78312045
29/01/2021 20:30,27.4376,4.2218,27.76050232,2.5776,0.7518,2.685,24.86,3.47,25.10100596,27.0076,4.2218,27.33558218,2.5776,0.7518,2.685,24.43,3.47,24.67520618
29/01/2021 21:00,26.55,4.275,26.89197139,2.04,0.595,2.125,24.51,3.68,24.78472312,26.13,4.275,26.47739649,2.04,0.595,2.125,24.09,3.68,24.36945834
29/01/2021 21:30,25.70544,4.28992,26.06094893,0.92544,0.26992,0.964,24.78,4.02,25.10395985,25.28544,4.29992,25.64844611,0.92544,0.26992,0.964,24.36,4.03,24.69110164
29/01/2021 22:00,24.5004,4.7872,24.96371134,0.7104,0.2072,0.74,23.79,4.58,24.22685493,24.0604,4.9472,24.56374638,0.7104,0.2072,0.74,23.35,4.74,23.82624813
29/01/2021 22:30,23.33888,5.24384,23.92072695,0.69888,0.20384,0.728,22.64,5.04,23.19420617,22.91888,5.21384,23.50445039,0.69888,0.20384,0.728,22.22,5.01,22.77780718
29/01/2021 23:00,22.38992,5.03956,22.95006934,0.64992,0.18956,0.677,21.74,4.85,22.27442704,21.99992,4.99956,22.56085283,0.64992,0.18956,0.677,21.35,4.81,21.8851228
29/01/2021 23:30,21.592,5.011,22.16584275,0.552,0.161,0.575,21.04,4.85,21.59176,21.192,4.971,21.76721629,0.552,0.161,0.575,20.64,4.81,21.19305783
30/01/2021 00:00,20.638,5.184,21.27911887,0.768,0.224,0.8,19.87,4.96,20.47970947,20.248,5.134,20.88874003,0.768,0.224,0.8,19.48,4.91,20.0892633
30/01/2021 00:30,20.61376,5.32568,21.29060753,1.25376,0.36568,1.306,19.36,4.96,19.98527458,20.22376,5.27568,20.90055664,1.25376,0.36568,1.306,18.97,4.91,19.59512695
30/01/2021 01:00,21.13928,5.40604,21.81958816,1.52928,0.44604,1.593,19.61,4.96,20.22754805,20.73928,5.35604,21.41973154,1.52928,0.44604,1.593,19.21,4.91,19.82756163
30/01/2021 01:30,21.02984,5.56662,21.75411291,2.07984,0.60662,2.1665,18.95,4.96,19.58836645,20.63984,5.45662,21.34895072,2.07984,0.60662,2.1665,18.56,4.85,19.18322444
30/01/2021 02:00,20.52784,5.62062,21.28341101,2.60784,0.76062,2.7165,17.92,4.86,18.56733691,20.14784,5.61062,20.91445704,2.60784,0.76062,2.7165,17.54,4.85,18.19818947
30/01/2021 02:30,20.23152,5.82086,21.05224009,2.95152,0.86086,3.0745,17.28,4.96,17.97776404,19.86152,5.71086,20.66625023,2.95152,0.86086,3.0745,16.91,4.85,17.59177649
30/01/2021 03:00,20.08176,5.82718,20.91011983,4.24176,1.23718,4.4185,15.84,4.59,16.49162515,19.72176,5.78718,20.55332746,4.24176,1.23718,4.4185,15.48,4.55,16.13483499
30/01/2021 03:30,20.00608,5.61094,20.77801445,5.62608,1.64094,5.8605,14.38,3.97,14.91795227,19.68608,5.58094,20.46188254,5.62608,1.64094,5.8605,14.06,3.94,14.60161635
30/01/2021 04:00,19.76976,6.11868,20.69496691,6.02976,1.75868,6.281,13.74,4.36,14.41517256,19.46976,6.00868,20.37586292,6.02976,1.75868,6.281,13.44,4.25,14.09596041
30/01/2021 04:30,19.7228,6.3029,20.70544344,6.3528,1.8529,6.6175,13.37,4.45,14.09111067,19.4228,6.2629,20.40757399,6.3528,1.8529,6.6175,13.07,4.41,13.79394795
30/01/2021 05:00,19.66184,6.24512,20.62982007,5.81184,1.69512,6.054,13.85,4.55,14.5782372,19.36184,6.20512,20.33185585,5.81184,1.69512,6.054,13.55,4.51,14.28084731
30/01/2021 05:30,19.83512,6.29566,20.81026959,5.98512,1.74566,6.2345,13.85,4.55,14.5782372,19.53512,6.25566,20.51229376,5.98512,1.74566,6.2345,13.55,4.51,14.28084731
30/01/2021 06:00,20.01712,6.09916,20.92569822,5.51712,1.60916,5.747,14.5,4.49,15.17926546,19.69712,6.05916,20.60800709,5.51712,1.60916,5.747,14.18,4.45,14.86186058
30/01/2021 06:30,20.90136,5.61498,21.64243171,5.33136,1.55498,5.5535,15.57,4.06,16.09063392,20.54136,5.63498,21.30024578,5.33136,1.55498,5.5535,15.21,4.08,15.74771412
30/01/2021 07:00,21.52936,5.24648,22.15939743,5.19936,1.51648,5.416,16.33,3.73,16.75057611,21.15936,5.22648,21.79528868,5.19936,1.51648,5.416,15.96,3.71,16.38553325
30/01/2021 07:30,22.4156,5.2433,23.02067154,6.5256,1.9033,6.7975,15.89,3.34,16.23723191,22.0656,5.2133,22.67309419,6.5256,1.9033,6.7975,15.54,3.31,15.88860283
30/01/2021 08:00,23.12576,4.99168,23.65835254,6.72576,1.96168,7.006,16.4,3.03,16.67755678,22.76576,4.95168,23.29804634,6.72576,1.96168,7.006,16.04,2.99,16.31630166
30/01/2021 08:30,23.8724,5.0307,24.39670929,7.2024,2.1007,7.5025,16.67,2.93,16.92553692,23.5024,4.9807,24.02436634,7.2024,2.1007,7.5025,16.3,2.88,16.55247414
30/01/2021 09:00,24.88472,5.27096,25.43682977,7.37472,2.15096,7.682,17.51,3.12,17.78579489,24.52472,5.24096,25.07846791,7.37472,2.15096,7.682,17.15,3.09,17.42614702
30/01/2021 09:30,26.21776,5.27768,26.74368796,7.39776,2.15768,7.706,18.82,3.12,19.07686557,25.84776,5.24768,26.37507995,7.39776,2.15768,7.706,18.45,3.09,18.70696662
30/01/2021 10:00,27.29896,4.97178,27.74800558,7.30896,2.13178,7.6135,19.99,2.84,20.19073302,26.91896,4.92178,27.36520283,7.30896,2.13178,7.6135,19.61,2.79,19.80747839
30/01/2021 10:30,28.04896,4.98178,28.48793234,7.54896,2.20178,7.8635,20.5,2.78,20.68763882,27.64896,4.91178,28.08185485,7.54896,2.20178,7.8635,20.1,2.71,20.28186628
30/01/2021 11:00,29.02768,4.12724,29.3196234,6.84768,1.99724,7.133,22.18,2.13,22.28203985,28.63768,4.00724,28.91668529,6.84768,1.99724,7.133,21.79,2.01,21.882509
30/01/2021 11:30,29.4112,4.0116,29.68352439,6.4512,1.8816,6.72,22.96,2.13,23.05858842,29.0112,3.9916,29.2845112,6.4512,1.8816,6.72,22.56,2.11,22.65845758
30/01/2021 12:00,29.9464,4.0252,30.21570962,7.2864,2.1252,7.59,22.66,1.9,22.73951627,29.5564,3.9752,29.82252498,7.2864,2.1252,7.59,22.27,1.85,22.34670893
30/01/2021 12:30,30.51136,3.96248,30.76758581,7.07136,2.06248,7.366,23.44,1.9,23.51687904,30.10136,3.91248,30.354561,7.07136,2.06248,7.366,23.03,1.85,23.10418577
30/01/2021 13:00,30.6976,3.9068,30.94520532,6.7776,1.9768,7.06,23.92,1.93,23.99773531,30.2876,3.8568,30.53217352,6.7776,1.9768,7.06,23.51,1.88,23.58504823
30/01/2021 13:30,30.79776,4.07268,31.06587748,6.55776,1.91268,6.831,24.24,2.16,24.33604734,30.37776,4.03268,30.64426228,6.55776,1.91268,6.831,23.82,2.12,23.9141548
30/01/2021 14:00,30.61048,4.20764,30.89831258,7.02048,2.04764,7.313,23.59,2.16,23.68868295,30.21048,4.16764,30.4965953,7.02048,2.04764,7.313,23.19,2.12,23.28670221
30/01/2021 14:30,30.2252,4.3561,30.53749044,7.2552,2.1161,7.5575,22.97,2.24,23.07896228,29.8252,4.3161,30.13588018,7.2552,2.1161,7.5575,22.57,2.2,22.67696849
30/01/2021 15:00,29.82888,4.43884,30.15734376,7.05888,2.05884,7.353,22.77,2.38,22.89404508,29.43888,4.38884,29.7642331,7.05888,2.05884,7.353,22.38,2.33,22.5009622
30/01/2021 15:30,29.5724,4.5182,29.91556406,6.5424,1.9082,6.815,23.03,2.61,23.17742436,29.1724,4.4682,29.51260295,6.5424,1.9082,6.815,22.63,2.56,22.77433863
30/01/2021 16:00,29.69976,4.56868,30.04910283,6.98976,2.03868,7.281,22.71,2.53,22.85049234,29.29976,4.52868,29.64767914,6.98976,2.03868,7.281,22.31,2.49,22.44852334
30/01/2021 16:30,30.13568,4.55874,30.47853867,6.95568,2.02874,7.2455,23.18,2.53,23.31766069,29.73568,4.51874,30.07706229,6.95568,2.02874,7.2455,22.78,2.49,22.9156824
30/01/2021 17:00,30.94984,4.42912,31.26515153,6.81984,1.98912,7.104,24.13,2.44,24.25305135,30.53984,4.37912,30.85220445,6.81984,1.98912,7.104,23.72,2.39,23.84010277
30/01/2021 17:30,32.32016,4.26088,32.59981351,6.62016,1.93088,6.896,25.7,2.33,25.80540447,31.89016,4.21088,32.16696777,6.62016,1.93088,6.896,25.27,2.28,25.37264866
30/01/2021 18:00,32.51088,4.28734,32.79235586,6.71088,1.95734,6.9905,25.8,2.33,25.90499759,32.08088,4.23734,32.35951038,6.71088,1.95734,6.9905,25.37,2.28,25.47224568
30/01/2021 18:30,32.25488,4.36934,32.54947643,6.37488,1.85934,6.6405,25.88,2.51,26.00143265,31.82488,4.30934,32.11531408,6.37488,1.85934,6.6405,25.45,2.45,25.56765535
30/01/2021 19:00,31.67536,4.45448,31.98704149,6.49536,1.89448,6.766,25.18,2.56,25.30980047,31.25536,4.41448,31.56556926,6.49536,1.89448,6.766,24.76,2.52,24.88790871
30/01/2021 19:30,30.66568,4.38124,30.97707529,5.93568,1.73124,6.183,24.73,2.65,24.87157816,30.24568,4.34124,30.55564634,5.93568,1.73124,6.183,24.31,2.61,24.44970756
30/01/2021 20:00,29.77688,4.55284,30.12293038,6.14688,1.79284,6.403,23.63,2.76,23.79063892,29.36688,4.52284,29.71312374,6.14688,1.79284,6.403,23.22,2.73,23.3799337
30/01/2021 20:30,28.63104,4.79322,29.02949206,5.29104,1.54322,5.5115,23.34,3.25,23.56518831,28.23104,4.76322,28.63005212,5.29104,1.54322,5.5115,22.94,3.22,23.16488722
30/01/2021 21:00,27.78728,4.80004,28.1988176,4.93728,1.44004,5.143,22.85,3.36,23.09571605,27.38728,4.76004,27.79786119,4.93728,1.44004,5.143,22.45,3.32,22.69416004
30/01/2021 21:30,27.11664,4.91652,27.55874333,5.33664,1.55652,5.559,21.78,3.36,22.0376496,26.72664,4.87652,27.16788054,5.33664,1.55652,5.559,21.39,3.32,21.64611974
30/01/2021 22:00,26.33472,4.98096,26.80163129,5.93472,1.73096,6.182,20.4,3.25,20.65726265,25.95472,4.96096,26.42458352,5.93472,1.73096,6.182,20.02,3.23,20.27888804
30/01/2021 22:30,25.05968,5.29824,25.61364693,4.99968,1.45824,5.208,20.06,3.84,20.42423071,24.70968,5.02824,25.21609572,4.99968,1.45824,5.208,19.71,3.57,20.03070144
30/01/2021 23:00,23.75024,6.16382,24.53704499,4.71024,1.37382,4.9065,19.04,4.79,19.63328042,23.37024,6.12382,24.15924852,4.71024,1.37382,4.9065,18.66,4.75,19.25507985
30/01/2021 23:30,23.16312,5.61216,23.83330586,4.77312,1.39216,4.972,18.39,4.22,18.86797551,22.79312,5.56216,23.46196802,4.77312,1.39216,4.972,18.02,4.17,18.49619691
31/01/2021 00:00,22.43472,5.62846,23.12998538,5.03472,1.46846,5.2445,17.4,4.16,17.8903773,22.07472,5.54846,22.7613416,5.03472,1.46846,5.2445,17.04,4.08,17.52164376
31/01/2021 00:30,22.23904,6.00722,23.03609325,5.09904,1.48722,5.3115,17.14,4.52,17.72596965,21.85904,5.97722,22.66152662,5.09904,1.48722,5.3115,16.76,4.49,17.35101438
31/01/2021 01:00,22.64408,5.85994,23.39002471,4.59408,1.33994,4.7855,18.05,4.52,18.60733458,22.26408,5.82994,23.01472265,4.59408,1.33994,4.7855,17.67,4.49,18.23153861
31/01/2021 01:30,22.29864,5.71252,23.01873651,3.36864,0.98252,3.509,18.93,4.73,19.51199118,21.90864,5.67252,22.63108459,3.36864,0.98252,3.509,18.54,4.69,19.12400847
31/01/2021 02:00,21.90648,5.65064,22.6235187,3.15648,0.92064,3.288,18.75,4.73,19.33740934,21.52648,5.61064,22.24564277,3.15648,0.92064,3.288,18.37,4.69,18.95924577
31/01/2021 02:30,21.52112,5.64616,22.24944334,3.14112,0.91616,3.272,18.38,4.73,18.97886456,21.13112,5.60616,21.86214222,3.14112,0.91616,3.272,17.99,4.69,18.59129366
31/01/2021 03:00,21.30368,5.82774,22.08640611,4.00368,1.16774,4.1705,17.3,4.66,17.91662915,20.92368,5.77774,21.70674237,4.00368,1.16774,4.1705,16.92,4.61,17.53677564
31/01/2021 03:30,20.93824,5.78532,21.72279498,3.85824,1.12532,4.019,17.08,4.66,17.70429326,20.55824,5.73532,21.3432689,3.85824,1.12532,4.019,16.7,4.61,17.32460966
31/01/2021 04:00,20.62144,5.21792,21.27135343,2.46144,0.71792,2.564,18.16,4.5,18.70923836,20.24144,5.17792,20.89322256,2.46144,0.71792,2.564,17.78,4.46,18.33084832
31/01/2021 04:30,20.63176,5.23718,21.28608877,2.80176,0.81718,2.9185,17.83,4.42,18.36968427,20.25176,5.19718,20.90799998,2.80176,0.81718,2.9185,17.45,4.38,17.99130068
31/01/2021 05:00,20.38256,5.24658,21.04697968,2.66256,0.77658,2.7735,17.72,4.47,18.27510055,20.01256,5.20658,20.67875802,2.66256,0.77658,2.7735,17.35,4.43,17.90663006
31/01/2021 05:30,20.28968,5.40324,20.99681207,2.47968,0.72324,2.583,17.81,4.68,18.41462734,19.90968,5.35324,20.61680228,2.47968,0.72324,2.583,17.43,4.63,18.03446146
31/01/2021 06:00,20.51728,5.28004,21.18578771,2.05728,0.60004,2.143,18.46,4.68,19.04400168,20.12728,5.23004,20.7956899,2.05728,0.60004,2.143,18.07,4.63,18.65373421
31/01/2021 06:30,21.29304,5.09922,21.89510441,1.64304,0.47922,1.7115,19.65,4.62,20.18580937,20.91304,5.04922,21.51394582,1.64304,0.47922,1.7115,19.27,4.57,19.80448939
31/01/2021 07:00,21.84392,4.92656,22.39258436,2.11392,0.61656,2.202,19.73,4.31,20.19527172,21.46392,4.90656,22.01758826,2.11392,0.61656,2.202,19.35,4.29,19.81985368
31/01/2021 07:30,22.50824,4.91032,23.0376238,2.53824,0.74032,2.644,19.97,4.17,20.40073038,22.11824,4.88032,22.65025527,2.53824,0.74032,2.644,19.58,4.14,20.01289584
31/01/2021 08:00,22.77264,4.99202,23.31337376,3.57264,1.04202,3.7215,19.2,3.95,19.60210448,22.40264,4.96202,22.9455861,3.57264,1.04202,3.7215,18.83,3.92,19.23370219
31/01/2021 08:30,23.70472,5.24346,24.27771865,3.95472,1.15346,4.1195,19.75,4.09,20.16905055,23.32472,5.22346,23.90244961,3.95472,1.15346,4.1195,19.37,4.07,19.7929735
31/01/2021 09:00,25.07752,4.66136,25.50706346,4.18752,1.22136,4.362,20.89,3.44,21.17134148,24.68752,4.62136,25.11634153,4.18752,1.22136,4.362,20.5,3.4,20.7800385
31/01/2021 09:30,26.32576,4.58668,26.72233659,4.92576,1.43668,5.131,21.4,3.15,21.63059176,25.93576,4.54668,26.33127315,4.92576,1.43668,5.131,21.01,3.11,21.23893123
31/01/2021 10:00,27.05664,4.78652,27.47676367,5.09664,1.48652,5.309,21.96,3.3,22.2065666,26.65664,4.74652,27.07592858,5.09664,1.48652,5.309,21.56,3.26,21.8050728
31/01/2021 10:30,27.76824,4.65032,28.15493969,4.93824,1.44032,5.144,22.83,3.21,23.05456571,27.36824,4.62032,27.75550247,4.93824,1.44032,5.144,22.43,3.18,22.65429981
31/01/2021 11:00,28.23672,4.59696,28.60846724,5.40672,1.57696,5.632,22.83,3.02,23.02887969,27.88672,4.54696,28.25498182,5.40672,1.57696,5.632,22.48,2.97,22.67534564
31/01/2021 11:30,29.10112,4.13366,29.39323613,5.60112,1.63366,5.8345,23.5,2.5,23.6326046,28.70112,4.07366,28.9887736,5.60112,1.63366,5.8345,23.1,2.44,23.22850835
31/01/2021 12:00,29.48008,3.90294,29.73731759,4.81008,1.40294,5.0105,24.67,2.5,24.79634852,29.07008,3.84294,29.32298994,4.81008,1.40294,5.0105,24.26,2.44,24.38239529
31/01/2021 12:30,30.06904,3.88222,30.31862132,4.73904,1.38222,4.9365,25.33,2.5,25.45307251,29.63904,3.82222,29.88447854,4.73904,1.38222,4.9365,24.9,2.44,25.01926458
31/01/2021 13:00,30.3264,3.8302,30.56731864,4.7664,1.3902,4.965,25.56,2.44,25.6761991,29.8964,3.7602,30.13194048,4.7664,1.3902,4.965,25.13,2.37,25.24150946
31/01/2021 13:30,30.4012,3.7866,30.63611106,4.1712,1.2166,4.345,26.23,2.57,26.35560282,29.9612,3.7566,30.19578694,4.1712,1.2166,4.345,25.79,2.54,25.91477764
31/01/2021 14:00,30.2128,3.8529,30.45748056,3.7128,1.0829,3.8675,26.5,2.77,26.64437839,29.7728,3.8029,30.01469087,3.7128,1.0829,3.8675,26.06,2.72,26.20156484
31/01/2021 14:30,30.04864,3.80502,30.28859427,3.54864,1.03502,3.6965,26.5,2.77,26.64437839,29.60864,3.75502,29.84579933,3.54864,1.03502,3.6965,26.06,2.72,26.20156484
31/01/2021 15:00,30.31744,3.93592,30.57186017,3.99744,1.16592,4.164,26.32,2.77,26.46536038,29.87744,3.88592,30.12908554,3.99744,1.16592,4.164,25.88,2.72,26.02254407
31/01/2021 15:30,30.15568,3.99874,30.41964756,3.83568,1.11874,3.9955,26.32,2.88,26.47709954,29.71568,3.97874,29.98086073,3.83568,1.11874,3.9955,25.88,2.86,26.03754981
31/01/2021 16:00,30.48888,3.92384,30.74033708,3.57888,1.04384,3.728,26.91,2.88,27.06367492,30.02888,3.90384,30.28157197,3.57888,1.04384,3.728,26.45,2.86,26.60417448
31/01/2021 16:30,31.4372,3.9146,31.67998796,3.5472,1.0346,3.695,27.89,2.88,28.03830416,30.9672,3.8946,31.211142,3.5472,1.0346,3.695,27.42,2.86,27.56875043
31/01/2021 17:00,32.63216,3.80938,32.85375538,3.39216,0.98938,3.5335,29.24,2.82,29.37567021,32.17216,3.76938,32.3922229,3.39216,0.98938,3.5335,28.78,2.78,28.91395511
31/01/2021 17:30,33.90104,3.14072,34.04621323,3.43104,1.00072,3.574,30.47,2.14,30.54505688,33.41104,3.11072,33.55553863,3.43104,1.00072,3.574,29.98,2.11,30.05415945
31/01/2021 18:00,33.72632,3.30476,33.88784589,2.41632,0.70476,2.517,31.31,2.6,31.41776727,33.23632,3.25476,33.39530551,2.41632,0.70476,2.517,30.82,2.55,30.92531164
31/01/2021 18:30,33.066,3.143,33.21503884,2.136,0.623,2.225,30.93,2.52,31.03248782,32.566,3.123,32.71540134,2.136,0.623,2.225,30.43,2.5,30.53252201
31/01/2021 19:00,32.0256,3.4258,32.20830888,1.6656,0.4858,1.735,30.36,2.94,30.50201961,31.5656,3.2558,31.73306378,1.6656,0.4858,1.735,29.9,2.77,30.02803523
31/01/2021 19:30,30.45824,4.27282,30.75648508,1.75824,0.51282,1.8315,28.7,3.76,28.94525177,30.01824,4.25282,30.31800143,1.75824,0.51282,1.8315,28.26,3.74,28.5064063
31/01/2021 20:00,29.20352,4.32936,29.52268515,1.64352,0.47936,1.712,27.56,3.85,27.82761398,28.75352,4.26936,29.06875208,1.64352,0.47936,1.712,27.11,3.79,27.37364061
31/01/2021 20:30,28.47264,4.27952,28.79245596,1.47264,0.42952,1.534,27,3.85,27.27310947,28.03264,4.21952,28.34842596,1.47264,0.42952,1.534,26.56,3.79,26.82904583
31/01/2021 21:00,27.52312,4.32216,27.86042357,1.41312,0.41216,1.472,26.11,3.91,26.40114013,27.10312,4.29216,27.44087738,1.41312,0.41216,1.472,25.69,3.88,25.98134908
31/01/2021 21:30,26.7036,4.1098,27.01800712,1.2336,0.3598,1.285,25.47,3.75,25.74458001,26.2936,4.1098,26.61285135,1.2336,0.3598,1.285,25.06,3.75,25.33902326
31/01/2021 22:00,25.6204,4.4747,26.00822632,1.4904,0.4347,1.5525,24.13,4.04,24.46586397,25.2204,4.4347,25.60732591,1.4904,0.4347,1.5525,23.73,4,24.0647647
31/01/2021 22:30,24.48048,4.70514,24.92854275,1.80048,0.52514,1.8755,22.68,4.18,23.06197737,24.10048,4.66514,24.54784446,1.80048,0.52514,1.8755,22.3,4.14,22.68104054
31/01/2021 23:00,23.19272,5.38996,23.8107944,2.02272,0.58996,2.107,21.17,4.8,21.70734668,22.80272,5.35996,23.42420139,2.02272,0.58996,2.107,20.78,4.77,21.32044324
31/01/2021 23:30,22.38856,5.48458,23.05055827,2.03856,0.59458,2.1235,20.35,4.89,20.92927615,21.98856,5.44458,22.65259858,2.03856,0.59458,2.1235,19.95,4.85,20.53107401
01/02/2021 00:00,21.56888,5.06634,22.15591085,1.83888,0.53634,1.9155,19.73,4.53,20.24336434,21.18888,5.02634,21.77688521,1.83888,0.53634,1.9155,19.35,4.49,19.8641033
01/02/2021 00:30,21.49408,4.94744,22.05612472,2.01408,0.58744,2.098,19.48,4.36,19.96196383,21.11408,4.92744,21.68142152,2.01408,0.58744,2.098,19.1,4.34,19.58687316
01/02/2021 01:00,21.92512,4.81816,22.44828619,1.84512,0.53816,1.922,20.08,4.28,20.53106914,21.54512,4.78816,22.0707651,1.84512,0.53816,1.922,19.7,4.25,20.15322555
01/02/2021 01:30,21.82864,4.74752,22.33894515,1.80864,0.52752,1.884,20.02,4.22,20.45993157,21.44864,4.70752,21.95916443,1.80864,0.52752,1.884,19.64,4.18,20.07989044
01/02/2021 02:00,21.346,4.763,21.87093699,1.656,0.483,1.725,19.69,4.28,20.14980149,20.976,4.733,21.50334544,1.656,0.483,1.725,19.32,4.25,19.78193368
01/02/2021 02:30,21.05192,4.84056,21.60125822,1.44192,0.42056,1.502,19.61,4.42,20.10195264,20.68192,4.82056,21.2362806,1.44192,0.42056,1.502,19.24,4.4,19.73670692
01/02/2021 03:00,20.82336,4.75348,21.35902371,1.14336,0.33348,1.191,19.68,4.42,20.17024541,20.44336,4.73348,20.98420361,1.14336,0.33348,1.191,19.3,4.4,19.79520144
01/02/2021 03:30,20.75712,4.80416,21.30582043,1.07712,0.31416,1.122,19.68,4.49,20.18570038,20.32712,4.78416,20.88252845,1.07712,0.31416,1.122,19.25,4.47,19.76217093
01/02/2021 04:00,20.56128,4.74704,21.10214738,0.88128,0.25704,0.918,19.68,4.49,20.18570038,20.18128,4.72704,20.72749309,0.88128,0.25704,0.918,19.3,4.47,19.81087832
01/02/2021 04:30,20.5008,5.1369,21.13458167,1.1208,0.3269,1.1675,19.38,4.81,19.96798688,20.1508,4.8869,20.73491095,1.1208,0.3269,1.1675,19.03,4.56,19.56871227
01/02/2021 05:00,20.446,5.5155,21.17686606,1.356,0.3955,1.4125,19.09,5.12,19.76467809,20.066,5.4855,20.80228512,1.356,0.3955,1.4125,18.71,5.09,19.39000258
01/02/2021 05:30,21.00168,5.35424,21.67345032,1.11168,0.32424,1.158,19.89,5.03,20.51616436,20.62168,5.31424,21.29541812,1.11168,0.32424,1.158,19.51,4.99,20.1380287
01/02/2021 06:00,21.9324,4.9707,22.48861997,0.9624,0.2807,1.0025,20.97,4.69,21.48806646,21.5324,4.9007,22.08305029,0.9624,0.2807,1.0025,20.57,4.62,21.08244056
01/02/2021 06:30,23.9688,3.5159,24.22529517,0.8088,0.2359,0.8425,23.16,3.28,23.39110942,23.5688,3.4659,23.82227521,0.8088,0.2359,0.8425,22.76,3.23,22.98805124
01/02/2021 07:00,25.8784,3.3912,26.0996518,0.7584,0.2212,0.79,25.12,3.17,25.31922787,25.4484,3.3612,25.6694123,0.7584,0.2212,0.79,24.69,3.14,24.88886699
01/02/2021 07:30,27.7708,2.3744,27.87212062,0.9408,0.2744,0.98,26.83,2.1,26.91205864,27.3308,2.2544,27.42362026,0.9408,0.2744,0.98,26.39,1.98,26.4641739
01/02/2021 08:00,28.9236,2.3548,29.0192991,0.8736,0.2548,0.91,28.05,2.1,28.12849978,28.4536,2.3648,28.55170104,0.8736,0.2548,0.91,27.58,2.11,27.66059472
01/02/2021 08:30,30.79392,2.20906,30.87305387,1.09392,0.31906,1.1395,29.7,1.89,29.7600756,30.32392,2.18906,30.40283059,1.09392,0.31906,1.1395,29.23,1.87,29.28975589
01/02/2021 09:00,32.05512,2.04316,32.12016845,1.00512,0.29316,1.047,31.05,1.75,31.09927652,31.57512,2.03316,31.6405111,1.00512,0.29316,1.047,30.57,1.74,30.61947909
01/02/2021 09:30,33.05712,2.04666,33.12041666,1.01712,0.29666,1.0595,32.04,1.75,32.08775623,32.57712,2.03666,32.64072198,1.01712,0.29666,1.0595,31.56,1.74,31.60792938
01/02/2021 10:00,33.5448,2.0164,33.60534892,1.0848,0.3164,1.13,32.46,1.7,32.50448584,33.0548,2.0564,33.11870444,1.0848,0.3164,1.13,31.97,1.74,32.01731563
01/02/2021 10:30,34.03992,1.90206,34.09301961,1.06992,0.31206,1.1145,32.97,1.59,33.00831713,33.52992,1.88206,33.58269919,1.06992,0.31206,1.1145,32.46,1.57,32.49794609
01/02/2021 11:00,34.15032,1.85426,34.20062333,1.18032,0.34426,1.2295,32.97,1.51,33.00456029,33.64032,1.83426,33.69028999,1.18032,0.34426,1.2295,32.46,1.49,32.49417948
01/02/2021 11:30,34.04648,1.97064,34.1034635,1.23648,0.36064,1.288,32.81,1.61,32.84947793,33.54648,1.96064,33.60372642,1.23648,0.36064,1.288,32.31,1.6,32.34959196
01/02/2021 12:00,34.61352,2.01936,34.67237491,1.40352,0.40936,1.462,33.21,1.61,33.24900299,34.10352,2.00936,34.16266389,1.40352,0.40936,1.462,32.7,1.6,32.73912033
01/02/2021 12:30,35.08672,2.04946,35.14652482,1.50672,0.43946,1.5695,33.58,1.61,33.61857374,34.56672,2.08946,34.62981338,1.50672,0.43946,1.5695,33.06,1.65,33.10114953
01/02/2021 13:00,34.97216,2.02938,35.0309914,1.23216,0.35938,1.2835,33.74,1.67,33.781304,34.44216,2.00938,34.50072454,1.23216,0.35938,1.2835,33.21,1.65,33.2509639
01/02/2021 13:30,34.83848,2.05164,34.89883831,1.30848,0.38164,1.363,33.53,1.67,33.57156237,34.30848,2.08164,34.37157292,1.30848,0.38164,1.363,33,1.7,33.04375887
01/02/2021 14:00,34.78664,2.03652,34.84620117,1.25664,0.36652,1.309,33.53,1.67,33.57156237,34.25664,2.06652,34.31891445,1.25664,0.36652,1.309,33,1.7,33.04375887
01/02/2021 14:30,33.9292,2.2956,34.0067698,1.2192,0.3556,1.27,32.71,1.94,32.7674793,33.4292,2.2656,33.50588539,1.2192,0.3556,1.27,32.21,1.91,32.26658023
01/02/2021 15:00,33.64464,2.28552,33.72217968,1.18464,0.34552,1.234,32.46,1.94,32.51792121,33.16464,2.25552,33.24125023,1.18464,0.34552,1.234,31.98,1.91,32.03698644
01/02/2021 15:30,33.30352,2.35436,33.38663588,1.04352,0.30436,1.087,32.26,2.05,32.32506922,32.81352,2.33436,32.89644861,1.04352,0.30436,1.087,31.77,2.03,31.83478915
01/02/2021 16:00,33.4864,2.5477,33.58317674,1.2264,0.3577,1.2775,32.26,2.19,32.33424964,32.9964,2.5377,33.09384133,1.2264,0.3577,1.2775,31.77,2.18,31.844706
01/02/2021 16:30,34.06568,2.67874,34.17083847,1.67568,0.48874,1.7455,32.39,2.19,32.46395232,33.55568,2.66874,33.66163741,1.67568,0.48874,1.7455,31.88,2.18,31.95444883
01/02/2021 17:00,34.64304,2.56922,34.73817946,1.64304,0.47922,1.7115,33,2.09,33.0661171,34.12304,2.55922,34.21887587,1.64304,0.47922,1.7115,32.48,2.08,32.54653284
01/02/2021 17:30,35.82032,2.19176,35.88731164,1.48032,0.43176,1.542,34.34,1.76,34.38507234,35.29032,2.19176,35.35831582,1.48032,0.43176,1.542,33.81,1.76,33.85577794
01/02/2021 18:00,36.33944,2.17692,36.40458598,1.42944,0.41692,1.489,34.91,1.76,34.95433736,35.79944,2.17692,35.86556684,1.42944,0.41692,1.489,34.37,1.76,34.41503305
01/02/2021 18:30,35.5132,2.2926,35.58712392,1.4832,0.4326,1.545,34.03,1.86,34.08079371,34.9932,2.2826,35.06756777,1.4832,0.4326,1.545,33.51,1.85,33.56102799
01/02/2021 19:00,34.4856,2.5533,34.57999347,1.4856,0.4333,1.5475,33,2.12,33.06802685,33.9656,2.5433,34.0606864,1.4856,0.4333,1.5475,32.48,2.11,32.54846387
01/02/2021 19:30,33.51336,2.99348,33.64678619,2.10336,0.61348,2.191,31.41,2.38,31.50003968,33.02336,2.97348,33.15695838,2.10336,0.61348,2.191,30.92,2.36,31.00993389
01/02/2021 20:00,32.57792,3.05606,32.72094703,2.31792,0.67606,2.4145,30.26,2.38,30.3534512,32.09792,3.03606,32.24118684,2.31792,0.67606,2.4145,29.78,2.36,29.87336606
01/02/2021 20:30,31.09912,3.21516,31.26487676,1.38912,0.40516,1.447,29.71,2.81,29.84259037,30.61912,3.19516,30.78537895,1.38912,0.40516,1.447,29.23,2.79,29.36285068
01/02/2021 21:00,30.27592,3.63506,30.49335982,1.52592,0.44506,1.5895,28.75,3.19,28.92643428,29.81592,3.60506,30.03307415,1.52592,0.44506,1.5895,28.29,3.16,28.4659393
01/02/2021 21:30,29.14584,3.70212,29.38002181,1.75584,0.51212,1.829,27.39,3.19,27.57513735,28.69584,3.67212,28.92984097,1.75584,0.51212,1.829,26.94,3.16,27.12469723
01/02/2021 22:00,27.85976,3.79368,28.11686745,2.30976,0.67368,2.406,25.55,3.12,25.73979215,27.42976,3.73368,27.68270399,2.30976,0.67368,2.406,25.12,3.06,25.30569106
01/02/2021 22:30,26.25808,4.30694,26.60895521,1.97808,0.57694,2.0605,24.28,3.73,24.56483869,25.84808,4.25694,26.19627412,1.97808,0.57694,2.0605,23.87,3.68,24.15200406
01/02/2021 23:00,24.66352,5.10686,25.18668771,1.94352,0.56686,2.0245,22.72,4.54,23.16916054,24.28352,5.05686,24.80445881,1.94352,0.56686,2.0245,22.34,4.49,22.78674395
01/02/2021 23:30,23.57824,5.28782,24.16390783,2.35824,0.68782,2.4565,21.22,4.6,21.71286255,23.20824,5.24782,23.79415934,2.35824,0.68782,2.4565,20.85,4.56,21.34282315
02/02/2021 00:00,23.07696,5.28328,23.67401805,3.81696,1.11328,3.976,19.26,4.17,19.70625535,22.71696,5.24328,23.31420719,3.81696,1.11328,3.976,18.9,4.13,19.34597891
02/02/2021 00:30,22.96824,5.45282,23.60663667,4.39824,1.28282,4.5815,18.57,4.17,19.03244073,22.61824,5.41282,23.25690007,4.39824,1.28282,4.5815,18.22,4.13,18.68221882
02/02/2021 01:00,23.60032,5.24426,24.17596672,4.06032,1.18426,4.2295,19.54,4.06,19.95733449,23.24032,5.21426,23.81808097,4.06032,1.18426,4.2295,19.18,4.03,19.59880864
02/02/2021 01:30,23.77552,5.23536,24.34510927,4.23552,1.23536,4.412,19.54,4,19.94521496,23.41552,5.19536,23.98496075,4.23552,1.23536,4.412,19.18,3.96,19.58453471
02/02/2021 02:00,23.22912,4.58016,23.67635702,2.70912,0.79016,2.822,20.52,3.79,20.86706736,22.86912,4.55016,23.31738848,2.70912,0.79016,2.822,20.16,3.76,20.5076376
02/02/2021 02:30,22.72144,4.86792,23.23704974,1.98144,0.57792,2.064,20.74,4.29,21.17903917,22.36144,4.70792,22.85166317,1.98144,0.57792,2.064,20.38,4.13,20.79426123
