Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/02/2021 03:00,23.13992,5.84706,23.86721618,4.54992,1.32706,4.7395,18.59,4.52,19.13160997,22.76992,5.81706,23.50122218,4.54992,1.32706,4.7395,18.22,4.49,18.76508726
02/02/2021 03:30,22.74232,5.93526,23.50405136,4.85232,1.41526,5.0545,17.89,4.52,18.45216789,22.37232,5.90526,23.13855652,4.85232,1.41526,5.0545,17.52,4.49,18.08619639
02/02/2021 04:00,22.46232,5.91026,23.2268593,4.49232,1.31026,4.6795,17.97,4.6,18.54941778,22.10232,5.80026,22.85072352,4.49232,1.31026,4.6795,17.61,4.49,18.17339264
02/02/2021 04:30,22.0604,5.7522,22.79800546,3.9504,1.1522,4.115,18.11,4.6,18.68507693,21.7004,5.6422,22.42190404,3.9504,1.1522,4.115,17.75,4.49,18.30908518
02/02/2021 05:00,21.8204,5.4197,22.48339397,2.8104,0.8197,2.9275,19.01,4.6,19.55863237,21.4504,5.3697,22.1122893,2.8104,0.8197,2.9275,18.64,4.55,19.18729006
02/02/2021 05:30,22.74968,5.54074,23.41469068,3.73968,1.09074,3.8955,19.01,4.45,19.52389818,22.37968,5.50074,23.04578524,3.73968,1.09074,3.8955,18.64,4.41,19.15457387
02/02/2021 06:00,23.61976,5.18618,24.18242183,3.92976,1.14618,4.0935,19.69,4.04,20.10019154,23.24976,5.14618,23.8124864,3.92976,1.14618,4.0935,19.32,4,19.72973391
02/02/2021 06:30,25.4508,4.5044,25.84633127,3.5808,1.0444,3.73,21.87,3.46,22.14200759,25.0708,4.4544,25.46343834,3.5808,1.0444,3.73,21.49,3.41,21.75886486
02/02/2021 07:00,26.31176,3.98968,26.61252075,2.98176,0.86968,3.106,23.33,3.12,23.53769955,25.92176,3.93968,26.21943401,2.98176,0.86968,3.106,22.94,3.07,23.14451339
02/02/2021 07:30,27.32328,3.33554,27.52612318,2.45328,0.71554,2.5555,24.87,2.62,25.00762484,26.91328,3.27554,27.11187568,2.45328,0.71554,2.5555,24.46,2.56,24.59360079
02/02/2021 08:00,29.10808,3.52194,29.32037487,5.21808,1.52194,5.4355,23.89,2,23.97357086,28.71808,3.46194,28.92599432,5.21808,1.52194,5.4355,23.5,1.94,23.57994063
02/02/2021 08:30,30.06192,3.20806,30.2326096,4.14192,1.20806,4.3145,25.92,2,25.99704599,29.63192,3.14806,29.79867387,4.14192,1.20806,4.3145,25.49,1.94,25.56371843
02/02/2021 09:00,30.91624,2.99932,31.06138787,4.38624,1.27932,4.569,26.53,1.72,26.58569728,30.48624,2.93932,30.62760897,4.38624,1.27932,4.569,26.1,1.66,26.15273599
02/02/2021 09:30,31.9108,3.1494,32.0658366,5.3808,1.5694,5.605,26.53,1.58,26.57700698,31.4808,3.1094,31.63398706,5.3808,1.5694,5.605,26.1,1.54,26.14539348
02/02/2021 10:00,32.04176,3.17968,32.19914205,5.86176,1.70968,6.106,26.18,1.47,26.22123758,31.62176,3.13968,31.77724494,5.86176,1.70968,6.106,25.76,1.43,25.79966085
02/02/2021 10:30,31.5936,3.0673,31.74214691,5.1336,1.4973,5.3475,26.46,1.57,26.50653693,31.1636,3.0173,31.30932871,5.1336,1.4973,5.3475,26.03,1.52,26.07434179
02/02/2021 11:00,31.42112,3.24116,31.58784418,6.14112,1.79116,6.397,25.28,1.45,25.32155011,31.02112,3.21116,31.18687921,6.14112,1.79116,6.397,24.88,1.42,24.92048956
02/02/2021 11:30,31.29192,3.01556,31.43688692,5.16192,1.50556,5.377,26.13,1.51,26.17359356,30.87192,2.92556,31.0102297,5.16192,1.50556,5.377,25.71,1.42,25.74918445
02/02/2021 12:00,31.72008,3.40294,31.90209203,6.49008,1.89294,6.7605,25.23,1.51,25.27514589,31.31008,3.37294,31.49123424,6.49008,1.89294,6.7605,24.82,1.48,24.86408655
02/02/2021 12:30,31.64296,3.65628,31.85349747,7.63296,2.22628,7.951,24.01,1.43,24.05254664,31.24296,3.61628,31.45155053,7.63296,2.22628,7.951,23.61,1.39,23.65088159
02/02/2021 13:00,31.45872,4.00046,31.71205992,9.25872,2.70046,9.6445,22.2,1.3,22.23803049,31.07872,3.97046,31.33131643,9.25872,2.70046,9.6445,21.82,1.27,21.85692796
02/02/2021 13:30,31.2776,3.4443,31.46667228,6.8376,1.9943,7.1225,24.44,1.45,24.48297572,30.8776,3.4143,31.06579512,6.8376,1.9943,7.1225,24.04,1.42,24.08190192
02/02/2021 14:00,31.09104,3.37322,31.27349327,6.01104,1.75322,6.2615,25.08,1.62,25.13226611,30.67104,3.33322,30.85162962,6.01104,1.75322,6.2615,24.66,1.58,24.71056454
02/02/2021 14:30,30.226,3.508,30.4288866,6.096,1.778,6.35,24.13,1.73,24.19193667,29.826,3.498,30.03042257,6.096,1.778,6.35,23.73,1.72,23.79225294
02/02/2021 15:00,29.90232,3.30276,30.08416469,5.39232,1.57276,5.617,24.51,1.73,24.57097882,29.50232,3.29276,29.6855041,5.39232,1.57276,5.617,24.11,1.72,24.17127427
02/02/2021 15:30,30.13632,3.48476,30.337128,6.49632,1.89476,6.767,23.64,1.59,23.69341048,29.74632,3.45476,29.94626722,6.49632,1.89476,6.767,23.25,1.56,23.30227671
02/02/2021 16:00,30.62576,3.61918,30.83886573,7.26576,2.11918,7.5685,23.36,1.5,23.40810971,30.23576,3.56918,30.44569311,7.26576,2.11918,7.5685,22.97,1.45,23.01572071
02/02/2021 16:30,31.24104,3.79072,31.47017856,7.27104,2.12072,7.574,23.97,1.67,24.02810438,30.84104,3.76072,31.06948283,7.27104,2.12072,7.574,23.57,1.64,23.62698669
02/02/2021 17:00,32.63424,3.32082,32.80276613,7.61424,2.22082,7.9315,25.02,1.1,25.04416898,32.24424,3.28082,32.41072034,7.61424,2.22082,7.9315,24.63,1.06,24.65279903
02/02/2021 17:30,33.9364,3.0927,34.07703095,6.3864,1.8627,6.6525,27.55,1.23,27.57744368,33.5064,3.0627,33.64608406,6.3864,1.8627,6.6525,27.12,1.2,27.14653569
02/02/2021 18:00,34.4628,3.1004,34.60198064,6.1728,1.8004,6.43,28.29,1.3,28.31985346,34.0328,3.0804,34.17192327,6.1728,1.8004,6.43,27.86,1.28,27.88938866
02/02/2021 18:30,34.19048,3.68014,34.38796814,8.16048,2.38014,8.5005,26.03,1.3,26.06244233,33.77048,3.66014,33.96824906,8.16048,2.38014,8.5005,25.61,1.28,25.64196755
02/02/2021 19:00,32.9152,3.4561,33.09614809,5.3352,1.5561,5.5575,27.58,1.9,27.64536851,32.4852,3.4061,32.6632781,5.3352,1.5561,5.5575,27.15,1.85,27.21295647
02/02/2021 19:30,31.82304,3.07922,31.97166669,4.04304,1.17922,4.2115,27.78,1.9,27.84489899,31.38304,3.02922,31.52889743,4.04304,1.17922,4.2115,27.34,1.85,27.40251996
02/02/2021 20:00,29.9516,3.6313,30.17092445,4.7016,1.3713,4.8975,25.25,2.26,25.35093884,29.5516,3.5613,29.76541483,4.7016,1.3713,4.8975,24.85,2.19,24.94631436
02/02/2021 20:30,29.31776,4.22768,29.62101162,5.71776,1.66768,5.956,23.6,2.56,23.7384414,28.93776,4.16768,29.23633887,5.71776,1.66768,5.956,23.22,2.5,23.35419448
02/02/2021 21:00,28.30136,4.24748,28.61831694,6.47136,1.88748,6.741,21.83,2.36,21.957197,27.93136,4.18748,28.24351005,6.47136,1.88748,6.741,21.46,2.3,21.58290064
02/02/2021 21:30,27.18048,4.48264,27.54764154,5.22048,1.52264,5.438,21.96,2.96,22.15859201,26.81048,4.43264,27.174439,5.22048,1.52264,5.438,21.59,2.91,21.78522894
02/02/2021 22:00,26.06928,4.58854,26.47002189,4.10928,1.19854,4.2805,21.96,3.39,22.22011926,25.64928,4.52854,26.04598317,4.10928,1.19854,4.2805,21.54,3.33,21.79588264
02/02/2021 22:30,25.2624,4.6332,25.68375744,4.9824,1.4532,5.19,20.28,3.18,20.52780553,24.8924,4.5832,25.31081389,4.9824,1.4532,5.19,19.91,3.13,20.15452803
02/02/2021 23:00,24.1364,5.1302,24.67559031,6.6864,1.9502,6.965,17.45,3.18,17.73738707,23.7864,5.0802,24.32285462,6.6864,1.9502,6.965,17.1,3.13,17.38409906
02/02/2021 23:30,23.0868,5.0699,23.63692493,6.1368,1.7899,6.3925,16.95,3.28,17.26444033,22.7468,5.0199,23.294126,6.1368,1.7899,6.3925,16.61,3.23,16.92114062
03/02/2021 00:00,22.48928,5.35354,23.11770113,6.62928,1.93354,6.9055,15.86,3.42,16.2245493,22.15928,5.32354,22.78977333,6.62928,1.93354,6.9055,15.53,3.39,15.89569124
03/02/2021 00:30,22.22832,5.22326,22.8337613,7.10832,2.07326,7.4045,15.12,3.15,15.44463985,21.89832,5.16326,22.49879269,7.10832,2.07326,7.4045,14.79,3.09,15.10934148
03/02/2021 01:00,23.04664,5.33902,23.656981,7.67664,2.23902,7.9965,15.37,3.1,15.67950573,22.71664,5.27902,23.32195929,7.67664,2.23902,7.9965,15.04,3.04,15.3441585
03/02/2021 01:30,22.966,5.2155,23.55076636,7.596,2.2155,7.9125,15.37,3,15.66004151,22.636,5.1755,23.22012696,7.596,2.2155,7.9125,15.04,2.96,15.32850939
03/02/2021 02:00,22.52024,5.23882,23.12155801,7.47024,2.17882,7.7815,15.05,3.06,15.3579328,22.20024,5.18882,22.79856375,7.47024,2.17882,7.7815,14.73,3.01,15.0343939
03/02/2021 02:30,21.96848,5.17164,22.56900471,6.58848,1.92164,6.863,15.38,3.25,15.71963422,21.63848,5.11164,22.23404327,6.58848,1.92164,6.863,15.05,3.19,15.38436219
03/02/2021 03:00,21.8288,5.3409,22.47268836,6.4488,1.8809,6.7175,15.38,3.46,15.76439025,21.4988,5.3309,22.1498735,6.4488,1.8809,6.7175,15.05,3.45,15.44036917
03/02/2021 03:30,21.1316,5.9163,21.94418201,5.5416,1.6163,5.7725,15.59,4.3,16.17213962,20.8116,5.8363,21.61446488,5.5416,1.6163,5.7725,15.27,4.22,15.84238934
03/02/2021 04:00,21.14384,6.02112,21.98444577,6.48384,1.89112,6.754,14.66,4.13,15.23064345,20.84384,5.95112,21.67675011,6.48384,1.89112,6.754,14.36,4.06,14.92290856
03/02/2021 04:30,20.9496,5.8078,21.73973967,4.9296,1.4378,5.135,16.02,4.37,16.6053395,20.6196,5.7378,21.40304308,4.9296,1.4378,5.135,15.69,4.3,16.26856171
03/02/2021 05:00,21.20208,5.87894,22.00204836,6.20208,1.80894,6.4605,15,4.07,15.54235825,20.89208,5.80894,21.68462106,6.20208,1.80894,6.4605,14.69,4,15.2248514
03/02/2021 05:30,21.43776,5.34518,22.09408299,4.57776,1.33518,4.7685,16.86,4.01,17.3303116,21.10776,5.26518,21.75453177,4.57776,1.33518,4.7685,16.53,3.93,16.99075631
03/02/2021 06:00,21.934,5.007,22.49823115,3.864,1.127,4.025,18.07,3.88,18.48186408,21.594,4.937,22.15118067,3.864,1.127,4.025,17.73,3.81,18.13474566
03/02/2021 06:30,23.46504,3.81022,23.77237638,3.39504,0.99022,3.5365,20.07,2.82,20.26714829,23.10504,3.75022,23.40741386,3.39504,0.99022,3.5365,19.71,2.76,19.90230389
03/02/2021 07:00,24.51784,3.36062,24.74708559,2.36784,0.69062,2.4665,22.15,2.67,22.31034289,24.13784,3.32062,24.36517673,2.36784,0.69062,2.4665,21.77,2.63,21.92828767
03/02/2021 07:30,26.12536,2.95448,26.29188824,2.17536,0.63448,2.266,23.95,2.32,24.06210506,25.72536,2.90448,25.88880359,2.17536,0.63448,2.266,23.55,2.27,23.65915045
03/02/2021 08:00,27.17504,2.71522,27.31035003,1.35504,0.39522,1.4115,25.82,2.32,25.92401975,26.75504,2.66522,26.88746107,1.35504,0.39522,1.4115,25.4,2.27,25.5012333
03/02/2021 08:30,28.85448,2.71214,28.98166178,1.34448,0.39214,1.4005,27.51,2.32,27.60765292,28.41448,2.66214,28.53891489,1.34448,0.39214,1.4005,27.07,2.27,27.16501058
03/02/2021 09:00,29.7364,2.8202,29.8698345,1.8864,0.5502,1.965,27.85,2.27,27.94235853,29.2864,2.8202,29.42187542,1.8864,0.5502,1.965,27.4,2.27,27.49387023
03/02/2021 09:30,30.49272,2.54746,30.59894648,2.08272,0.60746,2.1695,28.41,1.94,28.4761602,30.04272,2.50746,30.14717865,2.08272,0.60746,2.1695,27.96,1.9,28.02448215
03/02/2021 10:00,30.39192,2.63806,30.50619874,1.74192,0.50806,1.8145,28.65,2.13,28.7290689,29.94192,2.58806,30.05356265,1.74192,0.50806,1.8145,28.2,2.08,28.27660517
03/02/2021 10:30,30.14952,2.60236,30.26162312,1.61952,0.47236,1.687,28.53,2.13,28.60940055,29.69952,2.55236,29.80899243,1.61952,0.47236,1.687,28.08,2.08,28.15693165
03/02/2021 11:00,30.7524,2.6307,30.86471591,1.9224,0.5607,2.0025,28.83,2.07,28.90421769,30.3024,2.6407,30.41724416,1.9224,0.5607,2.0025,28.38,2.08,28.45612061
03/02/2021 11:30,30.76016,2.67088,30.87589745,2.06016,0.60088,2.146,28.7,2.07,28.77455299,30.31016,2.58088,30.41984124,2.06016,0.60088,2.146,28.25,1.98,28.3193026
03/02/2021 12:00,30.93952,2.72486,31.05927816,2.51952,0.73486,2.6245,28.42,1.99,28.48958582,30.48952,2.63486,30.60315861,2.51952,0.73486,2.6245,27.97,1.9,28.03445915
03/02/2021 12:30,31.44728,2.63004,31.55706783,2.77728,0.81004,2.893,28.67,1.82,28.72770962,31.00728,2.59004,31.11526507,2.77728,0.81004,2.893,28.23,1.78,28.28606194
03/02/2021 13:00,31.22392,2.89156,31.35752381,3.67392,1.07156,3.827,27.55,1.82,27.61005071,30.77392,2.85156,30.90575265,3.67392,1.07156,3.827,27.1,1.78,27.15839465
03/02/2021 13:30,31.14144,2.95792,31.28160124,3.90144,1.13792,4.064,27.24,1.82,27.30073259,30.70144,2.91792,30.83979045,3.90144,1.13792,4.064,26.8,1.78,26.85904689
03/02/2021 14:00,31.09,3.415,31.27699354,4.92,1.435,5.125,26.17,1.98,26.24479567,30.67,3.365,30.85404552,4.92,1.435,5.125,25.75,1.93,25.82222686
03/02/2021 14:30,30.6472,3.6796,30.86730186,5.8272,1.6996,6.07,24.82,1.98,24.89885138,30.2472,3.6296,30.4641938,5.8272,1.6996,6.07,24.42,1.93,24.49614868
03/02/2021 15:00,30.39472,3.33346,30.57696779,3.95472,1.15346,4.1195,26.44,2.18,26.52971918,29.96472,3.31346,30.14736244,3.95472,1.15346,4.1195,26.01,2.16,26.09953448
03/02/2021 15:30,30.2896,3.1353,30.45143632,3.7896,1.1053,3.9475,26.5,2.03,26.5776391,29.8596,3.0953,30.0196035,3.7896,1.1053,3.9475,26.07,1.99,26.14584097
03/02/2021 16:00,30.7616,3.2963,30.93770561,4.1016,1.1963,4.2725,26.66,2.1,26.74258028,30.3316,3.2663,30.50696108,4.1016,1.1963,4.2725,26.23,2.07,26.3115526
03/02/2021 16:30,31.02288,3.43584,31.21256286,3.72288,1.08584,3.878,27.3,2.35,27.40095801,30.57288,3.38584,30.75979363,3.72288,1.08584,3.878,26.85,2.3,26.94833019
03/02/2021 17:00,32.1984,3.3937,32.37675342,3.8184,1.1137,3.9775,28.38,2.28,28.47143832,31.7484,3.3437,31.92399148,3.8184,1.1137,3.9775,27.93,2.23,28.01888292
03/02/2021 17:30,33.25728,3.26004,33.41668047,3.73728,1.09004,3.893,29.52,2.17,29.59965034,32.79728,3.22004,32.95497281,3.73728,1.09004,3.893,29.06,2.13,29.13795635
03/02/2021 18:00,33.9252,3.5186,34.1071802,4.7952,1.3986,4.995,29.13,2.12,29.20704196,33.4652,3.5286,33.65071513,4.7952,1.3986,4.995,28.67,2.13,28.7490139
03/02/2021 18:30,33.43288,3.61584,33.6278421,4.68288,1.36584,4.878,28.75,2.25,28.83790908,32.98288,3.58584,33.17723047,4.68288,1.36584,4.878,28.3,2.22,28.38694066
03/02/2021 19:00,32.38848,3.77164,32.60734434,4.42848,1.29164,4.613,27.96,2.48,28.06977022,31.93848,3.70164,32.15227276,4.42848,1.29164,4.613,27.51,2.41,27.61536167
03/02/2021 19:30,31.27104,3.82072,31.50358462,3.67104,1.07072,3.824,27.6,2.75,27.73666346,30.83104,3.76072,31.05955638,3.67104,1.07072,3.824,27.16,2.69,27.29288735
03/02/2021 20:00,30.06128,3.84454,30.3061222,2.86128,0.83454,2.9805,27.2,3.01,27.36603917,29.62128,3.81454,29.86588261,2.86128,0.83454,2.9805,26.76,2.98,26.9254155
03/02/2021 20:30,29.3072,4.1396,29.59811244,4.6272,1.3496,4.82,24.68,2.79,24.83719992,28.9072,4.1096,29.19785992,4.6272,1.3496,4.82,24.28,2.76,24.43636634
03/02/2021 21:00,28.52928,4.27104,28.8472113,4.04928,1.18104,4.218,24.48,3.09,24.67424771,28.12928,4.24104,28.44719342,4.04928,1.18104,4.218,24.08,3.06,24.27364826
03/02/2021 21:30,27.6824,4.4232,28.03355076,3.5424,1.0332,3.69,24.14,3.39,24.37686813,27.2824,4.3832,27.63225999,3.5424,1.0332,3.69,23.74,3.35,23.9751976
03/02/2021 22:00,26.43576,4.60168,26.83327907,3.36576,0.98168,3.506,23.07,3.62,23.35228683,26.04576,4.56168,26.4422113,3.36576,0.98168,3.506,22.68,3.58,22.96081009
03/02/2021 22:30,25.06992,4.84456,25.53371595,3.64992,1.06456,3.802,21.42,3.78,21.75097239,24.69992,4.82456,25.16669281,3.64992,1.06456,3.802,21.05,3.76,21.38317329
03/02/2021 23:00,23.8068,4.8424,24.29429077,3.1968,0.9324,3.33,20.61,3.91,20.97761188,23.4368,4.8124,23.92577664,3.1968,0.9324,3.33,20.24,3.88,20.60854192
03/02/2021 23:30,23.03384,4.94362,23.55837778,3.54384,1.03362,3.6915,19.49,3.91,19.87833494,22.63384,5.22362,23.22879504,3.54384,1.03362,3.6915,19.09,4.19,19.54441608
04/02/2021 00:00,22.1452,5.8961,22.9166725,4.6152,1.3461,4.8075,17.53,4.55,18.11086414,21.8052,5.8361,22.57270055,4.6152,1.3461,4.8075,17.19,4.49,17.76671607
04/02/2021 00:30,21.92864,5.99002,22.73203888,4.62864,1.35002,4.8215,17.3,4.64,17.91143769,21.58864,5.84002,22.36459726,4.62864,1.35002,4.8215,16.96,4.49,17.54427827
04/02/2021 01:00,22.60312,5.68716,23.30761298,4.17312,1.21716,4.347,18.43,4.47,18.96432967,22.25312,5.61716,22.95111841,4.17312,1.21716,4.347,18.08,4.4,18.60769733
04/02/2021 01:30,22.304,5.5745,22.99007321,3.444,1.0045,3.5875,18.86,4.57,19.40578522,21.964,5.5345,22.6505626,3.444,1.0045,3.5875,18.52,4.53,19.06597231
04/02/2021 02:00,21.86904,5.55222,22.56284684,3.53904,1.03222,3.6865,18.33,4.52,18.87907042,21.51904,5.46222,22.20146234,3.53904,1.03222,3.6865,17.98,4.43,18.51770234
04/02/2021 02:30,21.59808,5.49944,22.28723626,3.35808,0.97944,3.498,18.24,4.52,18.7917003,21.24808,5.40944,21.92585106,3.35808,0.97944,3.498,17.89,4.43,18.43032827
04/02/2021 03:00,21.3228,5.1829,21.94366087,2.9928,0.8729,3.1175,18.33,4.31,18.82989644,20.9728,5.0829,21.57994931,2.9928,0.8729,3.1175,17.98,4.21,18.46630716
04/02/2021 03:30,21.27336,5.18098,21.8951684,4.56336,1.33098,4.7535,16.71,3.85,17.14778703,20.94336,5.13098,21.56272904,4.56336,1.33098,4.7535,16.38,3.8,16.8150052
04/02/2021 04:00,21.24088,4.96734,21.81397373,3.83088,1.11734,3.9905,17.41,3.85,17.83060851,20.90088,4.84734,21.45561674,3.83088,1.11734,3.9905,17.07,3.73,17.47277311
04/02/2021 04:30,21.14672,4.74696,21.67296463,3.96672,1.15696,4.132,17.18,3.59,17.55108259,20.80672,4.69696,21.33028435,3.96672,1.15696,4.132,16.84,3.54,17.20805625
04/02/2021 05:00,21.30424,4.70082,21.81669889,3.29424,0.96082,3.4315,18.01,3.74,18.39423007,20.96424,4.63082,21.46960299,3.29424,0.96082,3.4315,17.67,3.67,18.04709949
04/02/2021 05:30,21.54096,4.33528,21.97288352,2.04096,0.59528,2.126,19.5,3.74,19.8554174,21.19096,4.26528,21.61595242,2.04096,0.59528,2.126,19.15,3.67,19.49849738
04/02/2021 06:00,22.22072,4.26896,22.62707265,2.19072,0.63896,2.282,20.03,3.63,20.35627176,21.87072,4.20896,22.27203937,2.19072,0.63896,2.282,19.68,3.57,20.00118247
04/02/2021 06:30,23.48944,4.58692,23.93310733,2.86944,0.83692,2.989,20.62,3.75,20.95821796,23.13944,4.52692,23.57809764,2.86944,0.83692,2.989,20.27,3.69,20.60313083
04/02/2021 07:00,25.04768,3.92224,25.35291384,2.16768,0.63224,2.258,22.88,3.29,23.11533041,24.67768,3.85224,24.97654186,2.16768,0.63224,2.258,22.51,3.22,22.73914027
04/02/2021 07:30,27.43,3.0775,27.60209967,2.22,0.6475,2.3125,25.21,2.43,25.32684347,27.04,2.9875,27.20453558,2.22,0.6475,2.3125,24.82,2.34,24.93006217
04/02/2021 08:00,28.42536,2.83198,28.56608482,1.75536,0.51198,1.8285,26.67,2.32,26.77071721,28.03536,2.57198,28.15309026,1.75536,0.51198,1.8285,26.28,2.06,26.36061456
04/02/2021 08:30,30.00192,1.86806,30.06002082,1.50192,0.43806,1.5645,28.5,1.43,28.53585289,29.56192,1.85806,29.62025491,1.50192,0.43806,1.5645,28.06,1.42,28.09590718
04/02/2021 09:00,30.8484,1.8087,30.90137826,1.2984,0.3787,1.3525,29.55,1.43,29.58458044,30.3984,1.7987,30.45156883,1.2984,0.3787,1.3525,29.1,1.42,29.13462545
04/02/2021 09:30,31.64824,2.06032,31.71523315,1.57824,0.46032,1.644,30.07,1.6,30.11253726,31.19824,2.04032,31.26488581,1.57824,0.46032,1.644,29.62,1.58,29.66211051
04/02/2021 10:00,31.80224,2.06732,31.86936273,2.32224,0.67732,2.419,29.48,1.39,29.51275148,31.36224,2.06732,31.43030241,2.32224,0.67732,2.419,29.04,1.39,29.07324715
04/02/2021 10:30,31.9384,2.1537,32.01093279,2.6184,0.7637,2.7275,29.32,1.39,29.35293001,31.4884,2.1537,31.56196696,2.6184,0.7637,2.7275,28.87,1.39,28.9034427
04/02/2021 11:00,31.88704,2.11372,31.95702008,2.68704,0.78372,2.799,29.2,1.33,29.23027369,31.44704,2.11372,31.51799703,2.68704,0.78372,2.799,28.76,1.33,28.79073636
04/02/2021 11:30,32.22736,1.70548,32.27245566,1.52736,0.44548,1.591,30.7,1.26,30.7258458,31.76736,1.67548,31.81151355,1.52736,0.44548,1.591,30.24,1.23,30.26500454
04/02/2021 12:00,32.15608,2.04094,32.22078393,2.26608,0.66094,2.3605,29.89,1.38,29.92183985,31.72608,2.02094,31.79038142,2.26608,0.66094,2.3605,29.46,1.36,29.49137501
04/02/2021 12:30,32.57616,3.18388,32.73138085,4.19616,1.22388,4.371,28.38,1.96,28.44760095,32.12616,3.14388,32.27962419,4.19616,1.22388,4.371,27.93,1.92,27.99591577
04/02/2021 13:00,32.41624,3.21682,32.57545927,3.96624,1.15682,4.1315,28.45,2.06,28.52448247,31.96624,3.16682,32.12272169,3.96624,1.15682,4.1315,28,2.01,28.07205194
04/02/2021 13:30,32.7848,3.0714,32.9283557,3.1248,0.9114,3.255,29.66,2.16,29.73854738,32.3348,3.0414,32.47752153,3.1248,0.9114,3.255,29.21,2.13,29.28755708
04/02/2021 14:00,32.45048,2.87764,32.57782166,2.46048,0.71764,2.563,29.99,2.16,30.06768531,31.99048,2.84764,32.11697159,2.46048,0.71764,2.563,29.53,2.13,29.60671883
04/02/2021 14:30,32.48216,2.90188,32.61152597,2.85216,0.83188,2.971,29.63,2.07,29.70221877,32.03216,2.86188,32.15975173,2.85216,0.83188,2.971,29.18,2.03,29.25052649
04/02/2021 15:00,32.1848,2.5089,32.28243997,2.7048,0.7889,2.8175,29.48,1.72,29.53013376,31.7348,2.4589,31.82991863,2.7048,0.7889,2.8175,29.03,1.67,29.07799512
04/02/2021 15:30,32.25864,3.46252,32.44393471,2.64864,0.77252,2.759,29.61,2.69,29.73193906,31.84864,3.12252,32.00134374,2.64864,0.77252,2.759,29.2,2.35,29.29441073
04/02/2021 16:00,32.36752,3.35386,32.54081634,2.68752,0.78386,2.7995,29.68,2.57,29.79106074,31.88752,3.29386,32.05719023,2.68752,0.78386,2.7995,29.2,2.51,29.30767988
04/02/2021 16:30,33.1316,3.2413,33.28977237,3.2616,0.9513,3.3975,29.87,2.29,29.95765345,32.6716,3.2213,32.83002011,3.2616,0.9513,3.3975,29.41,2.27,29.49747447
04/02/2021 17:00,33.55688,3.09284,33.69910762,3.02688,0.88284,3.153,30.53,2.21,30.60988402,33.08688,3.06284,33.22834057,3.02688,0.88284,3.153,30.06,2.18,30.13894491
04/02/2021 17:30,34.70904,2.57722,34.80459051,2.93904,0.85722,3.0615,31.77,1.72,31.81652558,34.24904,2.49722,34.33995994,2.93904,0.85722,3.0615,31.31,1.64,31.35292171
04/02/2021 18:00,34.60728,2.18254,34.67603365,2.71728,0.79254,2.8305,31.89,1.39,31.92027882,34.13728,2.17254,34.20634175,2.71728,0.79254,2.8305,31.42,1.38,31.45029094
04/02/2021 18:30,33.73424,2.29832,33.81244184,2.15424,0.62832,2.244,31.58,1.67,31.62412528,33.26424,2.29832,33.34354417,2.15424,0.62832,2.244,31.11,1.67,31.15479096
04/02/2021 19:00,32.87616,3.06388,33.01861985,2.75616,0.80388,2.871,30.12,2.26,30.20466851,32.40616,3.07388,32.55161969,2.75616,0.80388,2.871,29.65,2.27,29.73676849
04/02/2021 19:30,31.8436,3.2723,32.01129189,1.8936,0.5523,1.9725,29.95,2.72,30.07325889,31.3736,3.2123,31.53762274,1.8936,0.5523,1.9725,29.48,2.66,29.59976351
04/02/2021 20:00,30.9108,3.3094,31.08745221,2.0208,0.5894,2.105,28.89,2.72,29.0177618,30.4408,3.2494,30.61373719,2.0208,0.5894,2.105,28.42,2.66,28.54421132
04/02/2021 20:30,29.22488,3.99184,29.49624379,2.23488,0.65184,2.328,26.99,3.34,27.19587653,28.77488,3.95184,29.0449782,2.23488,0.65184,2.328,26.54,3.3,26.74437511
04/02/2021 21:00,28.03208,3.94144,28.30781621,2.06208,0.60144,2.148,25.97,3.34,26.18389772,27.60208,3.90144,27.87644264,2.06208,0.60144,2.148,25.54,3.3,25.75231252
04/02/2021 21:30,27.36024,4.18882,27.67903441,2.43024,0.70882,2.5315,24.93,3.48,25.17171627,26.93024,4.15882,27.24946991,2.43024,0.70882,2.5315,24.5,3.45,24.74171579
04/02/2021 22:00,26.32256,4.34408,26.67860933,2.48256,0.72408,2.586,23.84,3.62,24.11327435,25.91256,4.30408,26.26758212,2.48256,0.72408,2.586,23.43,3.58,23.70192608
04/02/2021 22:30,25.25792,4.32856,25.62613811,2.25792,0.65856,2.352,23,3.67,23.29096177,24.86792,4.28856,25.23499935,2.25792,0.65856,2.352,22.61,3.63,22.89954148
04/02/2021 23:00,24.16304,4.26922,24.53729287,2.36304,0.68922,2.4615,21.8,3.58,22.09199855,23.77304,4.24922,24.14980955,2.36304,0.68922,2.4615,21.41,3.56,21.70395586
04/02/2021 23:30,22.92552,4.86786,23.43662792,2.49552,0.72786,2.5995,20.43,4.14,20.84525126,22.53552,4.81786,23.04477027,2.49552,0.72786,2.5995,20.04,4.09,20.45310979
05/02/2021 00:00,21.82352,5.38686,22.47852944,2.42352,0.70686,2.5245,19.4,4.68,19.95651272,21.45352,5.34686,22.10978137,2.42352,0.70686,2.5245,19.03,4.64,19.58750877
05/02/2021 00:30,21.65152,5.29586,22.28978357,2.11152,0.61586,2.1995,19.54,4.68,20.09263547,21.27152,5.25586,21.9112215,2.11152,0.61586,2.1995,19.16,4.64,19.71383271
05/02/2021 01:00,22.20728,5.08754,22.78258871,1.39728,0.40754,1.4555,20.81,4.68,21.32975621,21.80728,5.04754,22.38381382,1.39728,0.40754,1.4555,20.41,4.64,20.93078355
05/02/2021 01:30,22.14104,5.03322,22.70592336,1.21104,0.35322,1.2615,20.93,4.68,21.44684825,21.75104,4.99322,22.31680952,1.21104,0.35322,1.2615,20.54,4.64,21.05756871
05/02/2021 02:00,21.74184,4.79762,22.26487737,1.43184,0.41762,1.4915,20.31,4.38,20.77692229,21.36184,4.75762,21.8852269,1.43184,0.41762,1.4915,19.93,4.34,20.39707087
05/02/2021 02:30,21.4292,4.5656,21.91016467,1.2192,0.3556,1.27,20.21,4.21,20.6438417,21.0392,4.5456,21.52464671,1.2192,0.3556,1.27,19.82,4.19,20.25804778
05/02/2021 03:00,21.03136,4.57498,21.52320946,1.49136,0.43498,1.5535,19.54,4.14,19.97376279,20.65136,4.51498,21.13915122,1.49136,0.43498,1.5535,19.16,4.08,19.58958907
05/02/2021 03:30,20.82064,4.40852,21.28224844,1.40064,0.40852,1.459,19.42,4,19.82766754,20.44064,4.38852,20.90643134,1.40064,0.40852,1.459,19.04,3.98,19.4515295
05/02/2021 04:00,20.45848,4.39914,20.92610419,1.36848,0.39914,1.4255,19.09,4,19.50456613,20.08848,4.37914,20.56025038,1.36848,0.39914,1.4255,18.72,3.98,19.13841164
05/02/2021 04:30,20.45336,4.26098,20.89248396,1.20336,0.35098,1.2535,19.25,3.91,19.64308021,20.07336,4.24098,20.5164737,1.20336,0.35098,1.2535,18.87,3.89,19.26678489
05/02/2021 05:00,20.4652,4.2411,20.90003206,1.1352,0.3311,1.1825,19.33,3.91,19.72148575,20.0952,4.2211,20.53374657,1.1352,0.3311,1.1825,18.96,3.89,19.35493994
05/02/2021 05:30,20.90624,4.31432,21.34676153,1.38624,0.40432,1.444,19.52,3.91,19.90774975,20.52624,4.29432,20.9706393,1.38624,0.40432,1.444,19.14,3.89,19.53130052
05/02/2021 06:00,21.5716,4.2088,21.97835126,1.4016,0.4088,1.46,20.17,3.8,20.52483617,21.1816,4.1788,21.58987142,1.4016,0.4088,1.46,19.78,3.77,20.13606963
05/02/2021 06:30,23.1708,4.2144,23.55094775,1.4208,0.4144,1.48,21.75,3.8,22.07945878,22.7808,4.1844,23.16190951,1.4208,0.4144,1.48,21.36,3.77,21.69014753
05/02/2021 07:00,24.69104,3.59822,24.95184649,1.57104,0.45822,1.6365,23.12,3.14,23.33225236,24.30104,3.53822,24.55727073,1.57104,0.45822,1.6365,22.73,3.08,22.93772657
05/02/2021 07:30,26.30016,3.30088,26.50649401,1.82016,0.53088,1.896,24.48,2.77,24.63621927,25.89016,3.24088,26.09221508,1.82016,0.53088,1.896,24.07,2.71,24.22207671
05/02/2021 08:00,26.97376,3.10818,27.1522469,1.43376,0.41818,1.4935,25.54,2.69,25.68127139,26.54376,3.04818,26.71820721,1.43376,0.41818,1.4935,25.11,2.63,25.2473563
05/02/2021 08:30,28.45144,2.56042,28.56641715,0.96144,0.28042,1.0015,27.49,2.28,27.5843887,27.99144,2.49042,28.10200891,0.96144,0.28042,1.0015,27.03,2.21,27.12019543
05/02/2021 09:00,29.34352,2.34436,29.43702074,1.28352,0.37436,1.337,28.06,1.97,28.12906859,28.87352,2.26436,28.96217332,1.28352,0.37436,1.337,27.59,1.89,27.65465964
05/02/2021 09:30,30.04504,2.45272,30.14498738,1.65504,0.48272,1.724,28.39,1.97,28.45826769,29.57504,2.37272,29.67006557,1.65504,0.48272,1.724,27.92,1.89,27.98389716
05/02/2021 10:00,29.72912,2.39016,29.82504721,1.98912,0.58016,2.072,27.74,1.81,27.79898739,29.25912,2.34016,29.35255444,1.98912,0.58016,2.072,27.27,1.76,27.32673599
05/02/2021 10:30,29.82104,2.55572,29.93035468,2.83104,0.82572,2.949,26.99,1.73,27.04538778,29.36104,2.51572,29.46861919,2.83104,0.82572,2.949,26.53,1.69,26.58377325
05/02/2021 11:00,30.03848,2.54164,30.14581587,2.98848,0.87164,3.113,27.05,1.67,27.1015018,29.57848,2.49164,29.6832402,2.98848,0.87164,3.113,26.59,1.62,26.63930367
05/02/2021 11:30,30.26752,2.98636,30.41448854,5.02752,1.46636,5.237,25.24,1.52,25.2857272,29.83752,2.94636,29.98263893,5.02752,1.46636,5.237,24.81,1.48,24.85410429
05/02/2021 12:00,30.08904,3.05972,30.2442096,5.27904,1.53972,5.499,24.81,1.52,24.85651826,29.65904,3.01972,29.81236929,5.27904,1.53972,5.499,24.38,1.48,24.42488076
05/02/2021 12:30,30.36752,2.52886,30.47263369,3.04752,0.88886,3.1745,27.32,1.64,27.36917975,29.89752,2.48886,30.00093542,3.04752,0.88886,3.1745,26.85,1.6,26.89763001
05/02/2021 13:00,30.60224,2.59732,30.71226407,3.28224,0.95732,3.419,27.32,1.64,27.36917975,30.13224,2.55732,30.24056502,3.28224,0.95732,3.419,26.85,1.6,26.89763001
05/02/2021 13:30,30.65008,2.65544,30.76489502,3.07008,0.89544,3.198,27.58,1.76,27.63609958,30.18008,2.60544,30.29233478,3.07008,0.89544,3.198,27.11,1.71,27.16387675
05/02/2021 14:00,30.62192,2.41556,30.71704599,2.04192,0.59556,2.127,28.58,1.82,28.63789098,30.16192,2.30556,30.2499095,2.04192,0.59556,2.127,28.12,1.71,28.17194526
05/02/2021 14:30,31.04288,2.09334,31.1133809,1.38288,0.40334,1.4405,29.66,1.69,29.70810832,30.57288,2.06334,30.64242751,1.38288,0.40334,1.4405,29.19,1.66,29.237163
05/02/2021 15:00,31.03384,2.44112,31.12970112,3.12384,0.91112,3.254,27.91,1.53,27.95190512,30.57384,2.40112,30.66798118,3.12384,0.91112,3.254,27.45,1.49,27.49040924
05/02/2021 15:30,30.3648,2.9764,30.51032671,3.9648,1.1564,4.13,26.4,1.82,26.46266049,29.9248,2.8964,30.06464349,3.9648,1.1564,4.13,25.96,1.74,26.01824744
05/02/2021 16:00,30.14952,2.93236,30.29178587,3.29952,0.96236,3.437,26.85,1.97,26.92217302,29.69952,2.87236,29.83809545,3.29952,0.96236,3.437,26.4,1.91,26.46900263
05/02/2021 16:30,30.71104,3.13572,30.87070971,3.55104,1.03572,3.699,27.16,2.1,27.24106459,30.25104,3.11572,30.41106924,3.55104,1.03572,3.699,26.7,2.08,26.78089618
05/02/2021 17:00,31.33376,3.02318,31.47926513,2.51376,0.73318,2.6185,28.82,2.29,28.91083707,30.87376,2.95318,31.01467924,2.51376,0.73318,2.6185,28.36,2.22,28.44675728
05/02/2021 17:30,32.43432,3.16626,32.58849975,3.00432,0.87626,3.1295,29.43,2.29,29.51896001,31.97432,3.09626,32.12388466,3.00432,0.87626,3.1295,28.97,2.22,29.0549359
05/02/2021 18:00,33.26832,3.23326,33.42506673,3.02832,0.88326,3.1545,30.24,2.35,30.33117373,32.78832,3.16326,32.94055467,3.02832,0.88326,3.1545,29.76,2.28,29.84721092
05/02/2021 18:30,32.69056,3.48308,32.87559215,3.13056,0.91308,3.261,29.56,2.57,29.6715099,32.22056,3.42308,32.4018821,3.13056,0.91308,3.261,29.09,2.51,29.19808555
05/02/2021 19:00,31.91896,3.61678,32.12321754,3.58896,1.04678,3.7385,28.33,2.57,28.44633193,31.44896,3.55678,31.64945132,3.58896,1.04678,3.7385,27.86,2.51,27.97283861
05/02/2021 19:30,31.13824,3.62282,31.34828249,3.91824,1.14282,4.0815,27.22,2.48,27.33274227,30.67824,3.56282,30.88443129,3.91824,1.14282,4.0815,26.76,2.42,26.8692017
05/02/2021 20:00,30.0428,3.6854,30.26800299,3.6528,1.0654,3.805,26.39,2.62,26.51973793,29.6028,3.6154,29.82275784,3.6528,1.0654,3.805,25.95,2.55,26.07498802
05/02/2021 20:30,28.73344,4.01892,29.01313999,3.01344,0.87892,3.139,25.72,3.14,25.91096293,28.30344,3.97892,28.58175152,3.01344,0.87892,3.139,25.29,3.1,25.47928767
05/02/2021 21:00,27.58768,4.18974,27.90401421,2.46768,0.71974,2.5705,25.12,3.47,25.35853505,27.15768,4.15974,27.47440663,2.46768,0.71974,2.5705,24.69,3.44,24.92849173
05/02/2021 21:30,26.84528,3.84904,27.11981134,1.98528,0.57904,2.068,24.86,3.27,25.07414007,26.42528,3.81904,26.6998219,1.98528,0.57904,2.068,24.44,3.24,24.65382729
05/02/2021 22:00,25.58368,3.85024,25.87178058,1.78368,0.52024,1.858,23.8,3.33,24.03183097,25.16368,3.76024,25.44307757,1.78368,0.52024,1.858,23.38,3.24,23.60343195
05/02/2021 22:30,24.4336,4.1148,24.77765905,1.8336,0.5348,1.91,22.6,3.58,22.88179189,24.0336,4.0848,24.37825917,1.8336,0.5348,1.91,22.2,3.55,22.48204839
05/02/2021 23:00,23.29512,4.47566,23.7211751,1.42512,0.41566,1.4845,21.87,4.06,22.24366202,22.90512,4.45566,23.33446867,1.42512,0.41566,1.4845,21.48,4.04,21.85662371
05/02/2021 23:30,21.8188,4.7059,22.3205181,1.0488,0.3059,1.0925,20.77,4.4,21.23094204,21.4388,4.6359,21.93430451,1.0488,0.3059,1.0925,20.39,4.33,20.84468757
06/02/2021 00:00,20.8576,4.9618,21.43965804,0.8976,0.2618,0.935,19.96,4.7,20.50589184,20.4776,4.9318,21.06311356,0.8976,0.2618,0.935,19.58,4.67,20.12921509
06/02/2021 00:30,21.04368,4.89524,21.6055512,0.94368,0.27524,0.983,20.1,4.62,20.6241218,20.65368,4.83524,21.2121202,0.94368,0.27524,0.983,19.71,4.56,20.23061294
06/02/2021 01:00,21.44344,4.92142,22.00094302,1.03344,0.30142,1.0765,20.41,4.62,20.92635898,21.06344,4.86142,21.617167,1.03344,0.30142,1.0765,20.03,4.56,20.54250472
06/02/2021 01:30,21.53336,4.91848,22.08793875,1.02336,0.29848,1.066,20.51,4.62,21.02390306,21.15336,4.85848,21.7041348,1.02336,0.29848,1.066,20.13,4.56,20.6400218
06/02/2021 02:00,21.05792,4.94606,21.63098482,1.11792,0.32606,1.1645,19.94,4.62,20.46821927,20.66792,4.88606,21.23761991,1.11792,0.32606,1.1645,19.55,4.56,20.07476276
06/02/2021 02:30,20.55,4.8475,21.11399432,0.78,0.2275,0.8125,19.77,4.62,20.30264269,20.17,4.7875,20.73038968,0.78,0.2275,0.8125,19.39,4.56,19.91897839
06/02/2021 03:00,20.20552,4.85786,20.78128587,0.81552,0.23786,0.8495,19.39,4.62,19.9327996,19.83552,4.79786,20.40753082,0.81552,0.23786,0.8495,19.02,4.56,19.5589877
06/02/2021 03:30,19.9368,4.7999,20.50646323,0.6168,0.1799,0.6425,19.32,4.62,19.86471243,19.5568,4.7399,20.12299874,0.6168,0.1799,0.6425,18.94,4.56,19.48120119
06/02/2021 04:00,19.82984,4.84162,20.41234525,0.75984,0.22162,0.7915,19.07,4.62,19.62165385,19.44984,4.78162,20.02898315,0.75984,0.22162,0.7915,18.69,4.56,19.23823537
06/02/2021 04:30,19.63576,4.73168,20.19781836,0.72576,0.21168,0.756,18.91,4.52,19.44269786,19.24576,4.68168,19.80700395,0.72576,0.21168,0.756,18.52,4.47,19.05180569
06/02/2021 05:00,19.51768,4.69724,20.07495694,0.60768,0.17724,0.633,18.91,4.52,19.44269786,19.12768,4.64724,19.6841302,0.60768,0.17724,0.633,18.52,4.47,19.05180569
06/02/2021 05:30,19.86376,4.85068,20.44744624,0.89376,0.26068,0.931,18.97,4.59,19.51740249,19.47376,4.80068,20.05676587,0.89376,0.26068,0.931,18.58,4.54,19.12663065
06/02/2021 06:00,19.87192,4.83556,20.4517932,0.84192,0.24556,0.877,19.03,4.59,19.57572476,19.49192,4.78556,20.07078797,0.84192,0.24556,0.877,18.65,4.54,19.19463727
06/02/2021 06:30,20.3304,4.6272,20.85032719,0.7104,0.2072,0.74,19.62,4.42,20.11170803,19.9604,4.5772,20.47848451,0.7104,0.2072,0.74,19.25,4.37,19.7397923
06/02/2021 07:00,21.20568,4.84624,21.75240001,1.25568,0.36624,1.308,19.95,4.48,20.44683105,20.82568,4.81624,21.37533895,1.25568,0.36624,1.308,19.57,4.45,20.06956402
06/02/2021 07:30,21.8776,4.6743,22.37137596,0.8376,0.2443,0.8725,21.04,4.43,21.50131391,21.4876,4.6343,21.98166714,0.8376,0.2443,0.8725,20.65,4.39,21.11148029
06/02/2021 08:00,22.34512,4.92066,22.88050005,1.30512,0.38066,1.3595,21.04,4.54,21.52424679,21.95512,4.86066,22.48673631,1.30512,0.38066,1.3595,20.65,4.48,21.13037861
06/02/2021 08:30,23.11176,4.71218,23.58724424,1.24176,0.36218,1.2935,21.87,4.35,22.29841698,22.72176,4.66218,23.19513526,1.24176,0.36218,1.2935,21.48,4.3,21.90617265
06/02/2021 09:00,25.08336,3.94848,25.39223195,1.98336,0.57848,2.066,23.1,3.37,23.34452612,24.68336,3.91848,24.99245379,1.98336,0.57848,2.066,22.7,3.34,22.94440237
06/02/2021 09:30,26.40608,3.80594,26.67894751,2.14608,0.62594,2.2355,24.26,3.18,24.4675295,25.99608,3.77594,26.26887699,2.14608,0.62594,2.2355,23.85,3.15,24.05711953
06/02/2021 10:00,27.07376,3.94068,27.35904676,2.81376,0.82068,2.931,24.26,3.12,24.45980376,26.66376,3.89068,26.94612195,2.81376,0.82068,2.931,23.85,3.07,24.04677525
06/02/2021 10:30,27.492,4.0185,27.78413947,3.492,1.0185,3.6375,24,3,24.18677324,27.082,3.9885,27.3741275,3.492,1.0185,3.6375,23.59,2.97,23.77622762
06/02/2021 11:00,27.46552,4.35036,27.80792011,4.35552,1.27036,4.537,23.11,3.08,23.31434108,27.07552,4.29036,27.41333566,4.35552,1.27036,4.537,22.72,3.02,22.91983421
06/02/2021 11:30,27.7948,4.7439,28.19672843,6.1848,1.8039,6.4425,21.61,2.94,21.8090738,27.4048,4.7039,27.80557027,6.1848,1.8039,6.4425,21.22,2.9,21.41724539
06/02/2021 12:00,27.7744,4.3892,28.11907488,4.2144,1.2292,4.39,23.56,3.16,23.7709739,27.3744,4.3492,27.7177437,4.2144,1.2292,4.39,23.16,3.12,23.36921051
06/02/2021 12:30,28.37648,4.76314,28.77346208,5.49648,1.60314,5.7255,22.88,3.16,23.09718598,27.96648,4.66314,28.35258151,5.49648,1.60314,5.7255,22.47,3.06,22.67740064
06/02/2021 13:00,28.19912,5.07016,28.65129825,6.54912,1.91016,6.822,21.65,3.16,21.87939899,27.80912,4.97016,28.24977249,6.54912,1.91016,6.822,21.26,3.06,21.4790875
06/02/2021 13:30,27.39264,5.08452,27.86052889,7.11264,2.07452,7.409,20.28,3.01,20.50215842,27.01264,5.07452,27.48515005,7.11264,2.07452,7.409,19.9,3,20.12486025
06/02/2021 14:00,26.92736,4.67298,27.32982727,5.42736,1.58298,5.6535,21.5,3.09,21.72091389,26.52736,4.58298,26.92033682,5.42736,1.58298,5.6535,21.1,3,21.31220308
06/02/2021 14:30,26.54144,4.80042,26.9720609,5.52144,1.61042,5.7515,21.02,3.19,21.26067967,26.16144,4.77042,26.59281576,5.52144,1.61042,5.7515,20.64,3.16,20.88049808
06/02/2021 15:00,26.48744,4.56592,26.87809709,4.71744,1.37592,4.914,21.77,3.19,22.00247713,26.09744,4.53592,26.48869466,4.71744,1.37592,4.914,21.38,3.16,21.61226504
06/02/2021 15:30,26.40672,4.29696,26.75404131,3.24672,0.94696,3.382,23.16,3.35,23.40102776,25.99672,4.26696,26.34457057,3.24672,0.94696,3.382,22.75,3.32,22.99097432
06/02/2021 16:00,26.60352,4.21436,26.93525769,2.96352,0.86436,3.087,23.64,3.35,23.87618269,26.20352,4.18436,26.53551072,2.96352,0.86436,3.087,23.24,3.32,23.47594514
06/02/2021 16:30,27.15224,3.92232,27.43407974,1.48224,0.43232,1.544,25.67,3.49,25.90615757,26.72224,3.87232,27.00135131,1.48224,0.43232,1.544,25.24,3.44,25.47334293
06/02/2021 17:00,28.13184,4.06512,28.42403248,1.73184,0.50512,1.804,26.4,3.56,26.63894893,27.68184,4.02512,27.97294866,1.73184,0.50512,1.804,25.95,3.52,26.18764785
06/02/2021 17:30,29.9732,3.7851,30.21125122,1.6632,0.4851,1.7325,28.31,3.3,28.50168592,29.5132,3.7551,29.75113023,1.6632,0.4851,1.7325,27.85,3.27,28.04131595
06/02/2021 18:00,31.2864,3.5852,31.4911493,2.2464,0.6552,2.34,29.04,2.93,29.18743737,30.8264,3.5452,31.02958878,2.2464,0.6552,2.34,28.58,2.89,28.72574629
06/02/2021 18:30,30.9424,3.6757,31.15995649,2.0424,0.5957,2.1275,28.9,3.08,29.06366116,30.4724,3.6257,30.68734042,2.0424,0.5957,2.1275,28.43,3.03,28.59100908
06/02/2021 19:00,30.54064,3.69102,30.76287243,2.30064,0.67102,2.3965,28.24,3.02,28.40102111,30.08064,3.70102,30.30746528,2.30064,0.67102,2.3965,27.78,3.03,27.94475443
06/02/2021 19:30,29.75808,3.86444,30.00795264,2.27808,0.66444,2.373,27.48,3.2,27.66568994,29.29808,3.82444,29.54663827,2.27808,0.66444,2.373,27.02,3.16,27.20415409
06/02/2021 20:00,28.73304,4.43672,29.07356311,3.14304,0.91672,3.274,25.59,3.52,25.83096011,28.30304,4.40672,28.64404396,3.14304,0.91672,3.274,25.16,3.49,25.40089959
06/02/2021 20:30,27.61272,4.72246,28.01363836,3.16272,0.92246,3.2945,24.45,3.8,24.74353451,27.19272,4.70246,27.59632496,3.16272,0.92246,3.2945,24.03,3.78,24.32548663
06/02/2021 21:00,27.092,5.0285,27.55471423,4.212,1.2285,4.3875,22.88,3.8,23.19341286,26.702,5.0085,27.16766233,4.212,1.2285,4.3875,22.49,3.78,22.80544891
06/02/2021 21:30,26.38328,5.08054,26.86799863,3.77328,1.10054,3.9305,22.61,3.98,22.95762401,25.98328,5.04054,26.46767619,3.77328,1.10054,3.9305,22.21,3.94,22.55676617
06/02/2021 22:00,25.4768,5.1199,25.9861639,3.7368,1.0899,3.8925,21.74,4.03,22.11037087,25.0868,5.0799,25.59595512,3.7368,1.0899,3.8925,21.35,3.99,21.71963628
06/02/2021 22:30,24.63968,4.87574,25.1174575,2.89968,0.84574,3.0205,21.74,4.03,22.11037087,24.24968,4.83574,24.72713816,2.89968,0.84574,3.0205,21.35,3.99,21.71963628
06/02/2021 23:00,23.60784,4.87812,24.10655853,2.42784,0.70812,2.529,21.18,4.17,21.58660001,23.21784,4.83812,23.71656593,2.42784,0.70812,2.529,20.79,4.13,21.19624967
06/02/2021 23:30,22.99808,4.86194,23.50638518,2.57808,0.75194,2.6855,20.42,4.11,20.82951032,22.61808,4.81194,23.12427965,2.57808,0.75194,2.6855,20.04,4.06,20.44713183
07/02/2021 00:00,22.13824,5.00782,22.69757545,3.07824,0.89782,3.2065,19.06,4.11,19.49809478,21.76824,4.95782,22.32568592,3.07824,0.89782,3.2065,18.69,4.06,19.12589083
07/02/2021 00:30,22.0952,5.3411,22.73159062,4.9752,1.4511,5.1825,17.12,3.89,17.55638061,21.7352,5.2811,22.36758673,4.9752,1.4511,5.1825,16.76,3.83,17.19204758
07/02/2021 01:00,22.8424,5.3382,23.45786898,5.8224,1.6982,6.065,17.02,3.64,17.40488437,22.4824,5.3082,23.10054755,5.8224,1.6982,6.065,16.66,3.61,17.0466331
07/02/2021 01:30,22.82216,5.33188,23.43672186,5.97216,1.74188,6.221,16.85,3.59,17.22819201,22.46216,5.35188,23.0909344,5.97216,1.74188,6.221,16.49,3.61,16.88052724
07/02/2021 02:00,22.11464,5.91552,22.89215322,5.98464,1.74552,6.234,16.13,4.17,16.66030612,21.75464,5.84552,22.52630608,5.98464,1.74552,6.234,15.77,4.1,16.29425973
07/02/2021 02:30,21.816,6.2805,22.70203815,6.516,1.9005,6.7875,15.3,4.38,15.91459707,21.456,6.2205,22.33952901,6.516,1.9005,6.7875,14.94,4.32,15.55204167
07/02/2021 03:00,21.3676,6.1593,22.23761017,5.7576,1.6793,5.9975,15.61,4.48,16.24015086,21.0176,6.1093,21.88750914,5.7576,1.6793,5.9975,15.26,4.43,15.89001259
07/02/2021 03:30,21.15376,5.93318,21.97007481,6.35376,1.85318,6.6185,14.8,4.08,15.35208129,20.81376,5.88318,21.629249,6.35376,1.85318,6.6185,14.46,4.03,15.01107924
07/02/2021 04:00,20.91688,5.74034,21.69025985,6.68688,1.95034,6.9655,14.23,3.79,14.72606533,20.59688,5.70034,21.37113338,6.68688,1.95034,6.9655,13.91,3.75,14.40661654
07/02/2021 04:30,20.90608,5.48344,21.61324351,7.00608,2.04344,7.298,13.9,3.44,14.31934356,20.59608,5.43344,21.30072256,7.00608,2.04344,7.298,13.59,3.39,14.00643424
07/02/2021 05:00,20.92,5.4275,21.61259254,7.02,2.0475,7.3125,13.9,3.38,14.30504806,20.61,5.3775,21.29999076,7.02,2.0475,7.3125,13.59,3.33,13.99203345
07/02/2021 05:30,20.97104,5.41322,21.65842722,6.97104,2.03322,7.2615,14,3.38,14.40223594,20.66104,5.36322,21.34578887,6.97104,2.03322,7.2615,13.69,3.33,14.08918025
07/02/2021 06:00,21.3096,5.3153,21.96250137,6.9096,2.0153,7.1975,14.4,3.3,14.7732867,20.9896,5.2553,21.63750185,6.9096,2.0153,7.1975,14.08,3.24,14.44797564
07/02/2021 06:30,21.882,5.246,22.50205413,6.672,1.946,6.95,15.21,3.3,15.56387163,21.542,5.246,22.17156467,6.672,1.946,6.95,14.87,3.3,15.23177271
07/02/2021 07:00,22.46256,5.16158,23.04796108,6.86256,2.00158,7.1485,15.6,3.16,15.91683386,22.11256,5.10158,22.69342258,6.86256,2.00158,7.1485,15.25,3.1,15.56189256
07/02/2021 07:30,22.97632,5.15976,23.54855418,6.85632,1.99976,7.142,16.12,3.16,16.42680736,22.62632,5.09976,23.19391965,6.85632,1.99976,7.142,15.77,3.1,16.0718045
07/02/2021 08:00,23.27664,5.18902,23.84801665,6.95664,2.02902,7.2465,16.32,3.16,16.62311643,22.92664,5.12902,23.4933537,6.95664,2.02902,7.2465,15.97,3.1,16.26809454
07/02/2021 08:30,24.0948,5.1814,24.64561407,7.2048,2.1014,7.505,16.89,3.08,17.16853226,23.7248,5.2014,24.28828312,7.2048,2.1014,7.505,16.52,3.1,16.80834317
07/02/2021 09:00,25.04752,4.50636,25.44966677,7.42752,2.16636,7.737,17.62,2.34,17.77470112,24.69752,4.44636,25.09457335,7.42752,2.16636,7.737,17.27,2.28,17.41985362
07/02/2021 09:30,26.26,4.8425,26.70276027,8.82,2.5725,9.1875,17.44,2.27,17.58711176,25.91,4.7925,26.34950011,8.82,2.5725,9.1875,17.09,2.22,17.23358639
07/02/2021 10:00,27.2048,5.2064,27.69851519,10.9248,3.1864,11.38,16.28,2.02,16.40484075,26.8648,5.1464,27.35329801,10.9248,3.1864,11.38,15.94,1.96,16.06004981
07/02/2021 10:30,28.2732,5.1576,28.73977516,11.4432,3.3376,11.92,16.83,1.82,16.92812157,27.9232,5.1176,28.38828857,11.4432,3.3376,11.92,16.48,1.78,16.5758499
07/02/2021 11:00,29.12616,5.09138,29.5678093,11.45616,3.34138,11.9335,17.67,1.75,17.75644672,28.77616,5.05138,29.2161569,11.45616,3.34138,11.9335,17.32,1.71,17.40420926
07/02/2021 11:30,29.21008,5.22544,29.6737931,11.47008,3.34544,11.948,17.74,1.88,17.83933855,28.86008,5.17544,29.32046038,11.47008,3.34544,11.948,17.39,1.83,17.48602299
07/02/2021 12:00,29.35304,4.82672,29.74723824,10.10304,2.94672,10.524,19.25,1.88,19.34158473,28.99304,4.77672,29.38389733,10.10304,2.94672,10.524,18.89,1.83,18.97843513
07/02/2021 12:30,30.72872,4.77296,31.09719248,9.91872,2.89296,10.332,20.81,1.88,20.89474814,30.35872,4.72296,30.72390325,9.91872,2.89296,10.332,20.44,1.83,20.52175675
07/02/2021 13:00,30.75992,4.89206,31.1465075,9.94992,2.90206,10.3645,20.81,1.99,20.90493243,30.38992,4.84206,30.77324784,9.94992,2.90206,10.3645,20.44,1.94,20.53185817
07/02/2021 13:30,31.14776,4.74268,31.50676065,9.43776,2.75268,9.831,21.71,1.99,21.80101374,30.75776,4.69268,31.1136794,9.43776,2.75268,9.831,21.32,1.94,21.40808259
07/02/2021 14:00,31.23552,4.57286,31.56847729,8.85552,2.58286,9.2245,22.38,1.99,22.46829989,30.84552,4.44286,31.16384298,8.85552,2.58286,9.2245,21.99,1.86,22.06852283
07/02/2021 14:30,31.2892,4.6206,31.62853112,9.0192,2.6306,9.395,22.27,1.99,22.35873431,30.9092,4.4906,31.23370188,9.0192,2.6306,9.395,21.89,1.86,21.96888026
07/02/2021 15:00,31.16112,4.81366,31.53072664,9.68112,2.82366,10.0845,21.48,1.99,21.57198415,30.78112,4.80366,31.15369156,9.68112,2.82366,10.0845,21.1,1.98,21.19269686
07/02/2021 15:30,30.91848,4.71164,31.27542097,8.74848,2.55164,9.113,22.17,2.16,22.27497475,30.52848,4.67164,30.88385195,8.74848,2.55164,9.113,21.78,2.12,21.88293399
07/02/2021 16:00,31.60648,4.91814,31.98683603,9.21648,2.68814,9.6005,22.39,2.23,22.50077776,31.22648,4.86814,31.60366815,9.21648,2.68814,9.6005,22.01,2.18,22.11769653
07/02/2021 16:30,31.94056,4.63058,32.27447357,8.23056,2.40058,8.5735,23.71,2.23,23.81463836,31.55056,4.58058,31.88133544,8.23056,2.40058,8.5735,23.32,2.18,23.42167372
07/02/2021 17:00,32.79184,3.55512,32.9839908,7.01184,2.04512,7.304,25.78,1.51,25.8241844,32.37184,3.46512,32.55676706,7.01184,2.04512,7.304,25.36,1.42,25.39972441
07/02/2021 17:30,34.1516,3.0838,34.29054688,7.0416,2.0538,7.335,27.11,1.03,27.12955952,33.7116,3.0638,33.85053685,7.0416,2.0538,7.335,26.67,1.01,26.68911763
07/02/2021 18:00,35.28048,3.16264,35.42195027,7.86048,2.29264,8.188,27.42,0.87,27.4337985,34.83048,3.15264,34.97286771,7.86048,2.29264,8.188,26.97,0.86,26.98370805
07/02/2021 18:30,34.7068,3.3624,34.86929452,7.9968,2.3324,8.33,26.71,1.03,26.72985223,34.2768,3.3424,34.43937653,7.9968,2.3324,8.33,26.28,1.01,26.29940113
07/02/2021 19:00,33.52664,3.87402,33.7497203,7.79664,2.27402,8.1215,25.73,1.6,25.77969938,33.10664,3.85402,33.33021275,7.79664,2.27402,8.1215,25.31,1.58,25.35926852
07/02/2021 19:30,32.10672,4.02946,32.3585849,7.50672,2.18946,7.8195,24.6,1.84,24.66871703,31.70672,4.01946,31.96047797,7.50672,2.18946,7.8195,24.2,1.83,24.26909351
07/02/2021 20:00,31.32984,4.34162,31.62923551,7.95984,2.32162,8.2915,23.37,2.02,23.45713751,30.94984,4.29162,31.24596931,7.95984,2.32162,8.2915,22.99,1.97,23.07424972
07/02/2021 20:30,30.4808,4.2369,30.7738605,7.6008,2.2169,7.9175,22.88,2.02,22.9689965,30.1008,4.1869,30.39059546,7.6008,2.2169,7.9175,22.5,1.97,22.58607757
07/02/2021 21:00,30.06408,4.74744,30.43660777,8.49408,2.47744,8.848,21.57,2.27,21.68911709,29.68408,4.68744,30.05190009,8.49408,2.47744,8.848,21.19,2.21,21.3049337
07/02/2021 21:30,28.56056,5.45808,29.07741778,8.05056,2.34808,8.386,20.51,3.11,20.74444986,28.16056,5.42808,28.6789329,8.05056,2.34808,8.386,20.11,3.08,20.34449557
07/02/2021 22:00,27.31552,5.41036,27.84617798,7.71552,2.25036,8.037,19.6,3.16,19.85310051,26.93552,5.38036,27.46762661,7.71552,2.25036,8.037,19.22,3.13,19.4731944
07/02/2021 22:30,25.97672,4.80946,26.41819236,7.26672,2.11946,7.5695,18.71,2.69,18.90238609,25.59672,4.75946,26.03544765,7.26672,2.11946,7.5695,18.33,2.64,18.51913875
07/02/2021 23:00,24.80744,5.31592,25.37061459,7.11744,2.07592,7.414,17.69,3.24,17.98426256,24.43744,5.28592,25.00258835,7.11744,2.07592,7.414,17.32,3.21,17.61495104
07/02/2021 23:30,24.20584,5.53712,24.83107706,7.87584,2.29712,8.204,16.33,3.24,16.64831823,23.83584,5.50712,24.46376175,7.87584,2.29712,8.204,15.96,3.21,16.27960995
08/02/2021 00:00,23.57944,5.66942,24.25143942,8.32944,2.42942,8.6765,15.25,3.24,15.59038486,23.21944,5.58942,23.88271362,8.32944,2.42942,8.6765,14.89,3.16,15.22161949
08/02/2021 00:30,23.27912,5.50766,23.92178394,7.56912,2.20766,7.8845,15.71,3.3,16.05285333,22.91912,5.47766,23.56460949,7.56912,2.20766,7.8845,15.35,3.27,15.69443851
08/02/2021 01:00,24.16928,5.89854,24.87864285,8.90928,2.59854,9.2805,15.26,3.3,15.61273839,23.81928,5.86854,24.53156867,8.90928,2.59854,9.2805,14.91,3.27,15.26437028
08/02/2021 01:30,23.80712,5.99916,24.55135197,7.67712,2.23916,7.997,16.13,3.76,16.56244245,23.44712,5.97916,24.19747488,7.67712,2.23916,7.997,15.77,3.74,16.20742114
08/02/2021 02:00,23.31352,5.80936,24.02642042,5.96352,1.73936,6.212,17.35,4.07,17.82098202,22.94352,5.79936,23.66511539,5.96352,1.73936,6.212,16.98,4.06,17.45863683
08/02/2021 02:30,23.33304,5.92672,24.07398525,6.74304,1.96672,7.024,16.59,3.96,17.05607516,22.96304,5.91672,23.71305087,6.74304,1.96672,7.024,16.22,3.95,16.69403786
08/02/2021 03:00,23.29648,5.83814,24.01686614,8.25648,2.40814,8.6005,15.04,3.43,15.42616284,22.95648,5.81814,23.6822872,8.25648,2.40814,8.6005,14.7,3.41,15.09033134
08/02/2021 03:30,23.65328,6.27054,24.47033565,9.53328,2.78054,9.9305,14.12,3.49,14.5449132,23.32328,6.25054,24.14631732,9.53328,2.78054,9.9305,13.79,3.47,14.21988045
08/02/2021 04:00,23.37296,6.06128,24.14610475,9.19296,2.68128,9.576,14.18,3.38,14.57726998,23.05296,6.04128,23.83140845,9.19296,2.68128,9.576,13.86,3.36,14.26145855
08/02/2021 04:30,23.43904,6.88472,24.42924407,8.99904,2.62472,9.374,14.44,4.26,15.0552715,23.10904,6.70472,24.06202402,8.99904,2.62472,9.374,14.11,4.08,14.68803935
08/02/2021 05:00,23.19016,6.72338,24.14513117,8.24016,2.40338,8.5835,14.95,4.32,15.56164837,22.84016,6.68338,23.79790909,8.24016,2.40338,8.5835,14.6,4.28,15.21441422
