Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/02/2021 05:30,24.14272,6.39246,24.97467665,7.72272,2.25246,8.0445,16.42,4.14,16.93387138,23.77272,6.37246,24.61199835,7.72272,2.25246,8.0445,16.05,4.12,16.5703621
08/02/2021 06:00,24.66784,5.80562,25.34181434,7.04784,2.05562,7.3415,17.62,3.75,18.01463017,24.29784,5.79562,24.97947637,7.04784,2.05562,7.3415,17.25,3.74,17.65078185
08/02/2021 06:30,26.70616,4.30388,27.05073687,6.35616,1.85388,6.621,20.35,2.45,20.49695099,26.32616,4.26388,26.66922145,6.35616,1.85388,6.621,19.97,2.41,20.11489498
08/02/2021 07:00,28.67296,4.72878,29.0602821,7.81296,2.27878,8.1385,20.86,2.45,21.00338306,28.28296,4.68878,28.66898122,7.81296,2.27878,8.1385,20.47,2.41,20.61138035
08/02/2021 07:30,30.82032,5.02426,31.22715667,8.38032,2.44426,8.7295,22.44,2.58,22.58782858,30.43032,4.98426,30.83581072,8.38032,2.44426,8.7295,22.05,2.54,22.19581267
08/02/2021 08:00,31.8768,3.7874,32.10100897,6.6768,1.9474,6.955,25.2,1.84,25.26708531,31.4468,3.7474,31.66929486,6.6768,1.9474,6.955,24.77,1.8,24.83531558
08/02/2021 08:30,33.81728,4.23254,34.08112119,7.27728,2.12254,7.5805,26.54,2.11,26.62374316,33.37728,4.17254,33.63707642,7.27728,2.12254,7.5805,26.1,2.05,26.18038388
08/02/2021 09:00,35.9504,3.9872,36.17083112,8.6304,2.5172,8.99,27.32,1.47,27.35951937,35.4804,3.9472,35.69928812,8.6304,2.5172,8.99,26.85,1.43,26.88805311
08/02/2021 09:30,36.27904,3.67472,36.46467209,7.55904,2.20472,7.874,28.72,1.47,28.75759552,35.81904,3.63472,36.00298343,7.55904,2.20472,7.874,28.26,1.43,28.29615698
08/02/2021 10:00,36.294,3.3595,36.44915193,7.164,2.0895,7.4625,29.13,1.27,29.15767137,35.814,3.3495,35.97028977,7.164,2.0895,7.4625,28.65,1.26,28.67769342
08/02/2021 10:30,43.64656,3.26858,43.76877671,8.08656,2.35858,8.4235,35.56,0.91,35.5716418,36.29656,3.45858,36.46096602,8.08656,2.35858,8.4235,28.21,1.1,28.23143815
08/02/2021 11:00,49.56592,3.53256,49.69164322,9.26592,2.70256,9.652,40.3,0.83,40.30854624,36.79592,-66.92744,76.37553243,9.26592,2.70256,9.652,27.53,-69.63,74.87481419
08/02/2021 11:30,38.32392,3.25906,38.46224534,11.17392,3.25906,11.6395,27.15,0,27.15,37.80392,3.25906,37.94414104,11.17392,3.25906,11.6395,26.63,0,26.63
08/02/2021 12:00,38.41784,3.00062,38.53484333,10.28784,3.00062,10.7165,28.13,0,28.13,37.88784,3.84062,38.08200076,10.28784,3.00062,10.7165,27.6,0.84,27.61277965
08/02/2021 12:30,38.3808,2.5144,38.46307341,8.6208,2.5144,8.98,29.76,0,29.76,37.8608,2.5144,37.94420093,8.6208,2.5144,8.98,29.24,0,29.24
08/02/2021 13:00,38.9068,2.4899,38.98639106,8.5368,2.4899,8.8925,30.37,0,30.37,38.3668,3.3299,38.51103188,8.5368,2.4899,8.8925,29.83,0.84,29.84182468
08/02/2021 13:30,38.32576,2.60918,38.41447253,8.94576,2.60918,9.3185,29.38,0,29.38,37.79576,2.60918,37.88571359,8.94576,2.60918,9.3185,28.85,0,28.85
08/02/2021 14:00,38.52704,4.09622,38.74418446,11.74704,3.42622,12.2365,26.78,0.67,26.78837994,38.01704,3.42622,38.17111884,11.74704,3.42622,12.2365,26.27,0,26.27
08/02/2021 14:30,36.2284,3.7487,36.42183024,8.2584,2.4087,8.6025,27.97,1.34,28.00208028,35.7184,3.7187,35.91145817,8.2584,2.4087,8.6025,27.46,1.31,27.49122951
08/02/2021 15:00,35.57192,3.49306,35.74301275,7.38192,2.15306,7.6895,28.19,1.34,28.2218302,35.07192,3.46306,35.24247944,7.38192,2.15306,7.6895,27.69,1.31,27.7209704
08/02/2021 15:30,34.95072,3.21896,35.09864003,5.55072,1.61896,5.782,29.4,1.6,29.44350523,34.45072,3.15896,34.59524732,5.55072,1.61896,5.782,28.9,1.54,28.94100206
08/02/2021 16:00,35.2688,3.1134,35.40595307,5.4288,1.5834,5.655,29.84,1.53,29.87919845,34.7488,3.0634,34.88357093,5.4288,1.5834,5.655,29.32,1.48,29.35732958
08/02/2021 16:30,36.30768,3.00974,36.43221324,7.02768,2.04974,7.3205,29.28,0.96,29.29573348,35.79768,2.97974,35.92148026,7.02768,2.04974,7.3205,28.77,0.93,28.78502736
08/02/2021 17:00,37.22696,2.99578,37.34730577,7.35696,2.14578,7.6635,29.87,0.85,29.88209163,36.72696,2.97578,36.84731819,7.35696,2.14578,7.6635,29.37,0.83,29.38172561
08/02/2021 17:30,38.14352,3.28936,38.28508858,7.64352,2.22936,7.962,30.5,1.06,30.51841411,37.62352,3.24936,37.76357501,7.64352,2.22936,7.962,29.98,1.02,29.99734655
08/02/2021 18:00,38.90784,2.49812,38.98795477,6.26784,1.82812,6.529,32.64,0.67,32.64687581,38.35784,2.49812,38.4391011,6.26784,1.82812,6.529,32.09,0.67,32.09699363
08/02/2021 18:30,38.8596,2.7903,38.95964946,7.2696,2.1203,7.5725,31.59,0.67,31.5971043,38.3296,2.7903,38.43102926,7.2696,2.1203,7.5725,31.06,0.67,31.0672255
08/02/2021 19:00,38.10456,3.36258,38.25263961,8.37456,2.44258,8.7235,29.73,0.92,29.74423137,37.59456,3.33258,37.74197969,8.37456,2.44258,8.7235,29.22,0.89,29.23355093
08/02/2021 19:30,35.82448,3.41214,35.98660955,6.62448,1.93214,6.9005,29.2,1.48,29.23748279,35.31448,3.38214,35.47606755,6.62448,1.93214,6.9005,28.69,1.45,28.72661832
08/02/2021 20:00,34.84912,3.89266,35.06585186,6.24912,1.82266,6.5095,28.6,2.07,28.67481299,34.33912,3.85266,34.55456774,6.24912,1.82266,6.5095,28.09,2.03,28.1632562
08/02/2021 20:30,33.82872,3.94296,34.05773378,6.07872,1.77296,6.332,27.75,2.17,27.83471573,33.32872,3.87296,33.55299385,6.07872,1.77296,6.332,27.25,2.1,27.33079765
08/02/2021 21:00,32.6356,3.7083,32.84560665,5.6856,1.6583,5.9225,26.95,2.05,27.027856,32.1256,3.6283,32.32984281,5.6856,1.6583,5.9225,26.44,1.97,26.51328912
08/02/2021 21:30,30.66136,3.89748,30.908079,4.31136,1.25748,4.491,26.35,2.64,26.48192025,30.15136,3.85748,30.39711601,4.31136,1.25748,4.491,25.84,2.6,25.97047554
08/02/2021 22:00,29.3324,4.3857,29.65845671,3.9624,1.1557,4.1275,25.37,3.23,25.57478837,28.8424,4.3657,29.17093372,3.9624,1.1557,4.1275,24.88,3.21,25.08622132
08/02/2021 22:30,27.65936,4.57398,28.0350047,3.57936,1.04398,3.7285,24.08,3.53,24.33736428,27.16936,4.55398,27.54837303,3.57936,1.04398,3.7285,23.59,3.51,23.84970021
08/02/2021 23:00,27.3472,5.1271,27.82366802,5.6472,1.6471,5.8825,21.7,3.48,21.97727008,26.8872,5.1571,27.37731185,5.6472,1.6471,5.8825,21.24,3.51,21.52806773
08/02/2021 23:30,26.40432,6.01626,27.08105425,6.12432,1.78626,6.3795,20.28,4.23,20.71644999,25.98432,5.79626,26.62295092,6.12432,1.78626,6.3795,19.86,4.01,20.26079219
09/02/2021 00:00,25.44416,6.18538,26.18519054,5.98416,1.74538,6.2335,19.46,4.44,19.96009018,25.01416,6.14538,25.75798703,5.98416,1.74538,6.2335,19.03,4.4,19.53204802
09/02/2021 00:30,25.08704,5.88872,25.76890761,4.96704,1.44872,5.174,20.12,4.44,20.60407727,24.64704,5.84872,25.33148449,4.96704,1.44872,5.174,19.68,4.4,20.16587216
09/02/2021 01:00,25.06216,5.63688,25.68825179,4.41216,1.28688,4.596,20.65,4.35,21.10319881,24.62216,5.58688,25.24804926,4.41216,1.28688,4.596,20.21,4.3,20.6623837
09/02/2021 01:30,25.93808,6.07194,26.63930272,5.69808,1.66194,5.9355,20.24,4.41,20.71486664,25.48808,6.03194,26.19210801,5.69808,1.66194,5.9355,19.79,4.37,20.26674616
09/02/2021 02:00,25.6084,6.0487,26.31305612,5.6184,1.6387,5.8525,19.99,4.41,20.47066682,25.1684,6.0087,25.87571901,5.6184,1.6387,5.8525,19.55,4.37,20.03245866
09/02/2021 02:30,25.29936,5.74398,25.94322499,5.73936,1.67398,5.9785,19.56,4.07,19.97895142,24.86936,5.69398,25.51286881,5.73936,1.67398,5.9785,19.13,4.02,19.54782085
09/02/2021 03:00,24.17208,5.23144,24.73170872,3.98208,1.16144,4.148,20.19,4.07,20.59614042,23.73208,5.18144,24.29112887,3.98208,1.16144,4.148,19.75,4.02,20.15497209
09/02/2021 03:30,24.62408,5.34744,25.19802434,5.13408,1.49744,5.348,19.49,3.85,19.86662025,24.19408,5.32744,24.77367805,5.13408,1.49744,5.348,19.06,3.83,19.44100049
09/02/2021 04:00,23.72344,5.10392,24.26626475,4.09344,1.19392,4.264,19.63,3.91,20.0156189,23.28344,5.10392,23.83628699,4.09344,1.19392,4.264,19.19,3.91,19.58428452
09/02/2021 04:30,24.3932,6.3326,25.20178623,5.8032,1.6926,6.045,18.59,4.64,19.16031576,23.9432,6.2526,24.74614784,5.8032,1.6926,6.045,18.14,4.56,18.70436313
09/02/2021 05:00,24.15704,6.26372,24.95589649,5.56704,1.62372,5.799,18.59,4.64,19.16031576,23.70704,6.18372,24.50024773,5.56704,1.62372,5.799,18.14,4.56,18.70436313
09/02/2021 05:30,24.39816,5.78238,25.07401304,5.04816,1.47238,5.2585,19.35,4.31,19.82419229,23.94816,5.77238,24.63401588,5.04816,1.47238,5.2585,18.9,4.3,19.38298223
09/02/2021 06:00,25.7328,5.4604,26.30575914,5.9328,1.7304,6.18,19.8,3.73,20.14827288,25.2828,5.4604,25.86572914,5.9328,1.7304,6.18,19.35,3.73,19.70622744
09/02/2021 06:30,26.8828,4.4479,27.24827977,5.2728,1.5379,5.4925,21.61,2.91,21.80504987,26.4228,4.4279,26.79124219,5.2728,1.5379,5.4925,21.15,2.89,21.34653602
09/02/2021 07:00,28.4284,3.8887,28.69313357,4.4184,1.2887,4.6025,24.01,2.6,24.15036439,27.9484,3.8587,28.21351854,4.4184,1.2887,4.6025,23.53,2.57,23.66993452
09/02/2021 07:30,30.20912,3.65016,30.42884485,4.14912,1.21016,4.322,26.06,2.44,26.17397945,29.69912,3.60016,29.9165319,4.14912,1.21016,4.322,25.55,2.39,25.66153931
09/02/2021 08:00,31.5588,3.2409,31.72477408,4.2888,1.2509,4.4675,27.27,1.99,27.34251269,31.0288,3.1909,31.19243934,4.2888,1.2509,4.4675,26.74,1.94,26.81028161
09/02/2021 08:30,33.43352,2.66436,33.53951511,4.16352,1.21436,4.337,29.27,1.45,29.30589361,32.89352,2.69436,33.00368515,4.16352,1.21436,4.337,28.73,1.48,28.76809518
09/02/2021 09:00,35.00696,2.28078,35.08118022,4.35696,1.27078,4.5385,30.65,1.01,30.66663659,34.45696,2.30078,34.53368907,4.35696,1.27078,4.5385,30.1,1.03,30.11761777
09/02/2021 09:30,36.21552,2.73786,36.3188624,6.33552,1.84786,6.5995,29.88,0.89,29.89325175,35.68552,2.77786,35.79347488,6.33552,1.84786,6.5995,29.35,0.93,29.36473055
09/02/2021 10:00,36.66848,3.05664,36.79565835,7.42848,2.16664,7.738,29.24,0.89,29.25354167,36.12848,3.09664,36.26094657,7.42848,2.16664,7.738,28.7,0.93,28.71506399
09/02/2021 10:30,36.68904,3.19472,36.82786842,8.27904,2.41472,8.624,28.41,0.78,28.42070548,36.15904,3.19472,36.29989545,8.27904,2.41472,8.624,27.88,0.78,27.89090891
09/02/2021 11:00,36.93928,3.29104,37.08559493,8.84928,2.58104,9.218,28.09,0.71,28.09897151,36.40928,3.27104,36.55592117,8.84928,2.58104,9.218,27.56,0.69,27.56863617
09/02/2021 11:30,36.5488,3.5009,36.71608751,9.5688,2.7909,9.9675,26.98,0.71,26.98934049,36.0188,3.6109,36.19934464,9.5688,2.7909,9.9675,26.45,0.82,26.46270772
09/02/2021 12:00,35.39408,4.17244,35.63916602,10.05408,2.93244,10.473,25.34,1.24,25.37032124,34.91408,4.13244,35.15778779,10.05408,2.93244,10.473,24.86,1.2,24.88894534
09/02/2021 12:30,35.31616,4.05638,35.54835265,9.65616,2.81638,10.0585,25.66,1.24,25.68994356,34.84616,4.01638,35.07686096,9.65616,2.81638,10.0585,25.19,1.2,25.21856657
09/02/2021 13:00,35.91912,4.55766,36.20711872,11.88912,3.46766,12.3845,24.03,1.09,24.05470848,35.45912,4.52766,35.74701241,11.88912,3.46766,12.3845,23.57,1.06,23.59382334
09/02/2021 13:30,35.35152,3.95836,35.5724413,9.01152,2.62836,9.387,26.34,1.33,26.37355683,34.86152,3.90836,35.07992096,9.01152,2.62836,9.387,25.85,1.28,25.88167112
09/02/2021 14:00,35.70632,3.50476,35.87791285,8.41632,2.45476,8.767,27.29,1.05,27.31019224,35.20632,3.47476,35.37737872,8.41632,2.45476,8.767,26.79,1.02,26.80941066
09/02/2021 14:30,36.23384,3.92362,36.44565756,10.02384,2.92362,10.4415,26.21,1,26.22906975,35.73384,3.89362,35.94534181,10.02384,2.92362,10.4415,25.71,0.97,25.72829182
09/02/2021 15:00,35.66864,3.24502,35.81594665,8.10864,2.36502,8.4465,27.56,0.88,27.57404577,35.15864,3.23502,35.3071568,8.10864,2.36502,8.4465,27.05,0.87,27.06398714
09/02/2021 15:30,34.97888,3.32384,35.13644772,8.37888,2.44384,8.728,26.6,0.88,26.61455241,34.47888,3.31384,34.6377641,8.37888,2.44384,8.728,26.1,0.87,26.11449597
09/02/2021 16:00,34.97432,3.34126,35.13356056,8.64432,2.52126,9.0045,26.33,0.82,26.34276561,34.48432,3.31126,34.64293245,8.64432,2.52126,9.0045,25.84,0.79,25.85207342
09/02/2021 16:30,35.57888,3.97884,35.80066857,7.29888,2.12884,7.603,28.28,1.85,28.34044636,35.07888,3.81884,35.28613554,7.29888,2.12884,7.603,27.78,1.69,27.83135821
09/02/2021 17:00,36.52216,3.46938,36.68657477,5.55216,1.61938,5.7835,30.97,1.85,31.02520588,35.98216,3.47938,36.14999203,5.55216,1.61938,5.7835,30.43,1.86,30.48679222
09/02/2021 17:30,38.24912,3.55516,38.4139863,6.90912,2.01516,7.197,31.34,1.54,31.37781382,37.72912,3.45516,37.88699812,6.90912,2.01516,7.197,30.82,1.44,30.85362215
09/02/2021 18:00,38.4704,2.5572,38.55529728,6.4704,1.8872,6.74,32,0.67,32.00701329,37.9404,2.5572,38.02648056,6.4704,1.8872,6.74,31.47,0.67,31.47713138
09/02/2021 18:30,37.81248,2.52864,37.89693476,6.37248,1.85864,6.638,31.44,0.67,31.44713818,37.28248,2.52864,37.36813262,6.37248,1.85864,6.638,30.91,0.67,30.91726055
09/02/2021 19:00,36.83696,2.82078,36.94480237,6.27696,1.83078,6.5385,30.56,0.99,30.57603146,36.31696,2.77078,36.42250411,6.27696,1.83078,6.5385,30.04,0.94,30.05470346
09/02/2021 19:30,35.76272,3.10246,35.89703887,5.56272,1.62246,5.7945,30.2,1.48,30.23624315,35.24272,3.07246,35.376395,5.56272,1.62246,5.7945,29.68,1.45,29.71539837
09/02/2021 20:00,34.75072,3.18646,34.8965051,5.61072,1.63646,5.8445,29.14,1.55,29.18119429,34.23072,3.15646,34.37594263,5.61072,1.63646,5.8445,28.62,1.52,28.66033496
09/02/2021 20:30,34.23528,4.30904,34.50539411,7.02528,2.04904,7.318,27.21,2.26,27.30369389,33.71528,4.26904,33.98447893,7.02528,2.04904,7.318,26.69,2.22,26.78216757
09/02/2021 21:00,33.07752,5.29136,33.49807188,8.02752,2.34136,8.362,25.05,2.95,25.22310449,32.58752,5.24136,33.00633749,8.02752,2.34136,8.362,24.56,2.9,24.7306207
09/02/2021 21:30,30.37928,4.68604,30.738569,4.64928,1.35604,4.843,25.73,3.33,25.94459096,29.88928,4.62604,30.24515341,4.64928,1.35604,4.843,25.24,3.27,25.45094301
09/02/2021 22:00,29.4932,4.8351,29.88690413,4.7832,1.3951,4.9825,24.71,3.44,24.94830054,29.0232,4.7851,29.41501862,4.7832,1.3951,4.9825,24.24,3.39,24.47590039
09/02/2021 22:30,27.11008,4.76544,27.5257308,3.31008,0.96544,3.448,23.8,3.8,24.10145224,26.63008,4.97544,27.0908871,3.31008,0.96544,3.448,23.32,4.01,23.66225898
09/02/2021 23:00,25.718,5.149,26.22837633,3.288,0.959,3.425,22.43,4.19,22.81799728,25.288,5.109,25.79893069,3.288,0.959,3.425,22,4.15,22.38799902
09/02/2021 23:30,24.51584,5.12212,25.04520961,3.19584,0.93212,3.329,21.32,4.19,21.72782778,24.08584,5.08212,24.61616607,3.19584,0.93212,3.329,20.89,4.15,21.29822997
10/02/2021 00:00,23.6888,4.9834,24.20730305,3.0288,0.8834,3.155,20.66,4.1,21.06289629,23.2588,4.9234,23.77418022,3.0288,0.8834,3.155,20.23,4.04,20.62945709
10/02/2021 00:30,23.5376,4.7893,24.01990858,2.8776,0.8393,2.9975,20.66,3.95,21.03421261,23.1076,4.7293,23.58659484,2.8776,0.8393,2.9975,20.23,3.89,20.60060679
10/02/2021 01:00,24.24944,4.70442,24.70155679,2.92944,0.85442,3.0515,21.32,3.85,21.66483095,23.80944,4.68442,24.26588601,2.92944,0.85442,3.0515,20.88,3.83,21.22836075
10/02/2021 01:30,24.176,4.7005,24.6287165,2.916,0.8505,3.0375,21.26,3.85,21.60578858,23.726,4.6805,24.1832619,2.916,0.8505,3.0375,20.81,3.83,21.15951323
10/02/2021 02:00,23.87408,4.61244,24.31555672,2.61408,0.76244,2.723,21.26,3.85,21.60578858,23.42408,4.59244,23.87002365,2.61408,0.76244,2.723,20.81,3.83,21.15951323
10/02/2021 02:30,23.5364,4.6702,23.99526814,2.6064,0.7602,2.715,20.93,3.91,21.29208773,23.1064,4.5902,23.55792132,2.6064,0.7602,2.715,20.5,3.83,20.8547093
10/02/2021 03:00,23.392,4.6235,23.84454689,2.652,0.7735,2.7625,20.74,3.85,21.0943144,22.952,4.6035,23.40911182,2.652,0.7735,2.7625,20.3,3.83,20.65814367
10/02/2021 03:30,23.09632,4.82726,23.59539016,2.35632,0.68726,2.4545,20.74,4.14,21.14916547,22.65632,4.76726,23.15244272,2.35632,0.68726,2.4545,20.3,4.08,20.70595084
10/02/2021 04:00,22.964,5.0745,23.51798984,3.204,0.9345,3.3375,19.76,4.14,20.18903663,22.534,5.0145,23.08519799,3.204,0.9345,3.3375,19.33,4.08,19.75589279
10/02/2021 04:30,23.072,4.976,23.60249478,3.312,0.966,3.45,19.76,4.01,20.16278007,22.642,4.936,23.17378389,3.312,0.966,3.45,19.33,3.97,19.73346903
10/02/2021 05:00,23.21296,4.92628,23.72993356,2.83296,0.82628,2.951,20.38,4.1,20.78832365,22.77296,4.85628,23.28499866,2.83296,0.82628,2.951,19.94,4.03,20.34316839
10/02/2021 05:30,23.46352,4.87686,23.96498559,2.66352,0.77686,2.7745,20.8,4.1,21.20023585,23.03352,4.80686,23.529746,2.66352,0.77686,2.7745,20.37,4.03,20.76482121
10/02/2021 06:00,24.58872,4.62796,25.02045493,2.59872,0.75796,2.707,21.99,3.87,22.32794214,24.14872,4.56796,24.57695946,2.59872,0.75796,2.707,21.55,3.81,21.88420892
10/02/2021 06:30,26.584,3.897,26.86811614,2.424,0.707,2.525,24.16,3.19,24.36968814,26.124,3.847,26.40573394,2.424,0.707,2.525,23.7,3.14,23.90710355
10/02/2021 07:00,27.88176,3.15218,28.05937953,1.72176,0.50218,1.7935,26.16,2.65,26.29387952,27.39176,3.10218,27.56686483,1.72176,0.50218,1.7935,25.67,2.6,25.80133524
10/02/2021 07:30,29.59336,2.57598,29.70526265,2.52336,0.73598,2.6285,27.07,1.84,27.13246211,29.09336,2.53598,29.20367769,2.52336,0.73598,2.6285,26.57,1.8,26.63090122
10/02/2021 08:00,31.04896,2.53678,31.15241836,2.38896,0.69678,2.4885,28.66,1.84,28.71900416,30.53896,2.49678,30.64085489,2.38896,0.69678,2.4885,28.15,1.8,28.20749014
10/02/2021 08:30,32.56624,2.24432,32.64348266,2.34624,0.68432,2.444,30.22,1.56,30.26023794,32.04624,2.21432,32.12265106,2.34624,0.68432,2.444,29.7,1.53,29.73938298
10/02/2021 09:00,33.83024,2.06632,33.89328572,2.97024,0.86632,3.094,30.86,1.2,30.88332236,33.30024,2.03632,33.3624427,2.97024,0.86632,3.094,30.33,1.17,30.35255838
10/02/2021 09:30,34.93256,1.92408,34.98550889,3.20256,0.93408,3.336,31.73,0.99,31.74544062,34.40256,1.90408,34.45521231,3.20256,0.93408,3.336,31.2,0.97,31.21507488
10/02/2021 10:00,34.87688,1.66784,34.91673594,3.14688,0.91784,3.278,31.73,0.75,31.73886261,34.34688,1.62784,34.38543338,3.14688,0.91784,3.278,31.2,0.71,31.20807748
10/02/2021 10:30,35.30312,1.79216,35.34858016,3.57312,1.04216,3.722,31.73,0.75,31.73886261,34.77312,1.75216,34.81723624,3.57312,1.04216,3.722,31.2,0.71,31.20807748
10/02/2021 11:00,35.6068,1.9349,35.6593332,4.3368,1.2649,4.5175,31.27,0.67,31.27717698,35.0768,1.9749,35.13235159,4.3368,1.2649,4.5175,30.74,0.71,30.74819832
10/02/2021 11:30,35.8432,1.9251,35.8948603,4.3032,1.2551,4.4825,31.54,0.67,31.54711556,35.3032,1.9651,35.35784988,4.3032,1.2551,4.4825,31,0.71,31.00812958
10/02/2021 12:00,35.21968,2.07574,35.28079585,4.81968,1.40574,5.0205,30.4,0.67,30.40738233,34.69968,2.11574,34.76412156,4.81968,1.40574,5.0205,29.88,0.71,29.88843422
10/02/2021 12:30,35.4232,2.5551,35.51523102,6.4632,1.8851,6.7325,28.96,0.67,28.96774931,34.9032,2.7551,35.01176868,6.4632,1.8851,6.7325,28.44,0.87,28.45330385
10/02/2021 13:00,34.37184,3.73762,34.57445861,7.67184,2.23762,7.9915,26.7,1.5,26.74210164,33.90184,3.63762,34.09643727,7.67184,2.23762,7.9915,26.23,1.4,26.26733523
10/02/2021 13:30,34.24048,3.56264,34.42532316,8.34048,2.43264,8.688,25.9,1.13,25.92463886,33.78048,3.47264,33.95850494,8.34048,2.43264,8.688,25.44,1.04,25.46124899
10/02/2021 14:00,33.65376,3.42068,33.82715793,7.85376,2.29068,8.181,25.8,1.13,25.82473427,33.19376,3.33068,33.36044263,7.85376,2.29068,8.181,25.34,1.04,25.36133277
10/02/2021 14:30,33.58848,2.76914,33.702435,4.72848,1.37914,4.9255,28.86,1.39,28.89345428,33.08848,2.65914,33.1951583,4.72848,1.37914,4.9255,28.36,1.28,28.38887106
10/02/2021 15:00,33.33472,2.90596,33.46114405,5.81472,1.69596,6.057,27.52,1.21,27.54658781,32.84472,2.81596,32.96521292,5.81472,1.69596,6.057,27.03,1.12,27.0531939
10/02/2021 15:30,33.124,3.197,33.27792339,5.784,1.687,6.025,27.34,1.51,27.38166722,32.634,3.087,32.77968159,5.784,1.687,6.025,26.85,1.4,26.88647429
10/02/2021 16:00,33.22744,3.31342,33.39223744,5.25744,1.53342,5.4765,27.97,1.78,28.02658202,32.72744,3.21342,32.88482016,5.25744,1.53342,5.4765,27.47,1.68,27.52132446
10/02/2021 16:30,33.8072,2.4946,33.8991121,2.8272,0.8246,2.945,30.98,1.67,31.02497865,33.2972,2.4046,33.38391273,2.8272,0.8246,2.945,30.47,1.58,30.51093738
10/02/2021 17:00,34.32712,2.56666,34.42294164,1.97712,0.57666,2.0595,32.35,1.99,32.41114932,33.80712,2.46666,33.89698769,1.97712,0.57666,2.0595,31.83,1.89,31.88606279
10/02/2021 17:30,35.2888,2.6909,35.39124677,1.8888,0.5509,1.9675,33.4,2.14,33.46848667,34.7688,2.3809,34.85022436,1.8888,0.5509,1.9675,32.88,1.83,32.93088672
10/02/2021 18:00,36.87088,1.66484,36.90844733,2.45088,0.71484,2.553,34.42,0.95,34.43310761,36.30088,1.59484,36.3358969,2.45088,0.71484,2.553,33.85,0.88,33.86143677
10/02/2021 18:30,35.95096,1.73778,35.99293548,1.74096,0.50778,1.8135,34.21,1.23,34.23210481,35.39096,1.64778,35.42929901,1.74096,0.50778,1.8135,33.65,1.14,33.66930501
10/02/2021 19:00,35.05272,2.09496,35.11526786,1.66272,0.48496,1.732,33.39,1.61,33.42879298,34.50272,2.01496,34.56150678,1.66272,0.48496,1.732,32.84,1.53,32.87562167
10/02/2021 19:30,33.80208,2.86644,33.92340034,1.70208,0.49644,1.773,32.1,2.37,32.18737175,33.28208,2.61644,33.3847661,1.70208,0.49644,1.773,31.58,2.12,31.65107897
10/02/2021 20:00,32.89672,2.87946,33.02249955,1.74672,0.50946,1.8195,31.15,2.37,31.24002881,32.36672,2.62946,32.47335251,1.74672,0.50946,1.8195,30.62,2.12,30.6933022
10/02/2021 20:30,32.15808,2.93694,32.29191425,1.73808,0.50694,1.8105,30.42,2.43,30.51690187,31.60808,2.85694,31.7369316,1.73808,0.50694,1.8105,29.87,2.35,29.96229964
10/02/2021 21:00,30.65232,3.06276,30.80495447,1.31232,0.38276,1.367,29.34,2.68,29.4621452,30.12232,3.00276,30.27161591,1.31232,0.38276,1.367,28.81,2.62,28.92888695
10/02/2021 21:30,29.42128,3.38204,29.61502847,1.24128,0.36204,1.293,28.18,3.02,28.341362,28.90128,3.32204,29.09157843,1.24128,0.36204,1.293,27.66,2.96,27.81792947
10/02/2021 22:00,27.89424,3.65582,28.13278595,1.01424,0.29582,1.0565,26.88,3.36,27.08918603,27.38424,3.59582,27.61931429,1.01424,0.29582,1.0565,26.37,3.3,26.57568249
10/02/2021 22:30,26.77232,4.08526,27.08221681,1.97232,0.57526,2.0545,24.8,3.51,25.04715752,26.29232,4.03526,26.60017696,1.97232,0.57526,2.0545,24.32,3.46,24.56489365
10/02/2021 23:00,25.61288,4.20084,25.95508965,2.16288,0.63084,2.253,23.45,3.57,23.72018971,25.16288,4.16084,25.50457056,2.16288,0.63084,2.253,23,3.53,23.26931241
10/02/2021 23:30,24.30024,4.45632,24.70547413,2.25024,0.65632,2.344,22.05,3.8,22.3750419,23.84024,4.53632,24.26798802,2.25024,0.65632,2.344,21.59,3.88,21.93587245
11/02/2021 00:00,23.22032,5.01926,23.75660396,2.50032,0.72926,2.6045,20.72,4.29,21.15945415,22.79032,4.93926,23.31941198,2.50032,0.72926,2.6045,20.29,4.21,20.72216688
11/02/2021 00:30,23.10416,4.98538,23.63590961,2.14416,0.62538,2.2335,20.96,4.36,21.40867114,22.66416,4.94538,23.19743373,2.14416,0.62538,2.2335,20.52,4.32,20.96980687
11/02/2021 01:00,23.76864,5.02752,24.29453035,2.28864,0.66752,2.384,21.48,4.36,21.91802911,23.33864,4.98752,23.86561277,2.28864,0.66752,2.384,21.05,4.32,21.48871564
11/02/2021 01:30,23.97784,4.96312,24.48610568,2.06784,0.60312,2.154,21.91,4.36,22.33959937,23.54784,4.92312,24.05697153,2.06784,0.60312,2.154,21.48,4.32,21.91010726
11/02/2021 02:00,23.6848,4.8714,24.18057669,1.9248,0.5614,2.005,21.76,4.31,22.18273428,23.2548,4.8214,23.74934991,1.9248,0.5614,2.005,21.33,4.26,21.75124134
11/02/2021 02:30,23.6096,4.7953,24.09166068,2.1096,0.6153,2.1975,21.5,4.18,21.90256606,23.1696,4.7453,23.6505441,2.1096,0.6153,2.1975,21.06,4.13,21.4611393
11/02/2021 03:00,23.6032,4.7951,24.08534895,1.9032,0.5551,1.9825,21.7,4.24,22.11035052,23.1632,4.7451,23.64423414,1.9032,0.5551,1.9825,21.26,4.19,21.66895706
11/02/2021 03:30,23.42376,4.83318,23.91719385,2.03376,0.59318,2.1185,21.39,4.24,21.8061849,22.98376,4.78318,23.47620145,2.03376,0.59318,2.1185,20.95,4.19,21.36489176
11/02/2021 04:00,23.28584,4.94462,23.80503332,2.41584,0.70462,2.5165,20.87,4.24,21.29634945,22.85584,4.89462,23.37406099,2.41584,0.70462,2.5165,20.44,4.19,20.86503535
11/02/2021 04:30,23.15288,4.87084,23.65969008,2.64288,0.77084,2.753,20.51,4.1,20.9157859,22.72288,4.80084,23.22449871,2.64288,0.77084,2.753,20.08,4.03,20.48041259
11/02/2021 05:00,23.5564,4.8527,24.05104318,2.7864,0.8127,2.9025,20.77,4.04,21.15926511,23.1264,4.8427,23.62799442,2.7864,0.8127,2.9025,20.34,4.03,20.73539245
11/02/2021 05:30,24.05928,4.58354,24.49199447,2.54928,0.74354,2.6555,21.51,3.84,21.85007323,23.62928,4.50354,24.05462005,2.54928,0.74354,2.6555,21.08,3.76,21.41270651
11/02/2021 06:00,25.01528,4.17404,25.36112859,2.34528,0.68404,2.443,22.67,3.49,22.93706607,24.57528,4.14404,24.92222812,2.34528,0.68404,2.443,22.23,3.46,22.49765543
11/02/2021 06:30,26.742,3.8785,27.02179354,2.052,0.5985,2.1375,24.69,3.28,24.90691671,26.282,3.8185,26.55794544,2.052,0.5985,2.1375,24.23,3.22,24.4430215
11/02/2021 07:00,28.48656,3.13608,28.65866533,2.14656,0.62608,2.236,26.34,2.51,26.45932161,27.99656,3.06608,28.16395246,2.14656,0.62608,2.236,25.85,2.44,25.96490131
11/02/2021 07:30,30.26248,3.12614,30.42351799,2.11248,0.61614,2.2005,28.15,2.51,28.26168077,29.75248,2.99614,29.9029584,2.11248,0.61614,2.2005,27.64,2.38,27.7422782
11/02/2021 08:00,31.65248,2.87864,31.78310964,2.05248,0.59864,2.138,29.6,2.28,29.68768095,31.12248,2.82864,31.25075944,2.05248,0.59864,2.138,29.07,2.23,29.15540773
11/02/2021 08:30,33.084,2.9045,33.21125075,3.204,0.9345,3.3375,29.88,1.97,29.94487101,32.564,2.8545,32.68887068,3.204,0.9345,3.3375,29.36,1.92,29.42271232
11/02/2021 09:00,34.6332,3.0676,34.76878934,5.2032,1.5176,5.42,29.43,1.55,29.47078893,34.1232,3.0476,34.25902281,5.2032,1.5176,5.42,28.92,1.53,28.96044371
11/02/2021 09:30,35.298,3.1815,35.44108839,5.868,1.7115,6.1125,29.43,1.47,29.46668967,34.788,3.1615,34.93136164,5.868,1.7115,6.1125,28.92,1.45,28.95632746
11/02/2021 10:00,35.54144,3.11792,35.67793972,7.26144,2.11792,7.564,28.28,1,28.29767482,35.01144,3.43792,35.17982696,7.26144,2.11792,7.564,27.75,1.32,27.78137686
11/02/2021 10:30,35.52936,3.15148,35.66885544,8.19936,2.39148,8.541,27.33,0.76,27.3405651,35.02936,3.14148,35.16994397,8.19936,2.39148,8.541,26.83,0.75,26.84048062
11/02/2021 11:00,36.2472,2.8546,36.35943136,7.3872,2.1546,7.695,28.86,0.7,28.86848801,35.7372,2.8346,35.84944101,7.3872,2.1546,7.695,28.35,0.68,28.35815403
11/02/2021 11:30,36.27336,2.53848,36.36207539,6.30336,1.83848,6.566,29.97,0.7,29.97817373,35.75336,2.51848,35.84195158,6.30336,1.83848,6.566,29.45,0.68,29.45784955
11/02/2021 12:00,36.8268,2.8924,36.94021083,7.5168,2.1924,7.83,29.31,0.7,29.31835773,36.3068,2.8724,36.42024723,7.5168,2.1924,7.83,28.79,0.68,28.79802945
11/02/2021 12:30,37.6484,3.0212,37.76942774,7.9584,2.3212,8.29,29.69,0.7,29.69825079,37.1284,3.0012,37.24950051,7.9584,2.3212,8.29,29.17,0.68,29.17792487
11/02/2021 13:00,37.74688,2.12534,37.80666634,7.28688,2.12534,7.5905,30.46,0,30.46,37.22688,2.87534,37.33775803,7.28688,2.12534,7.5905,29.94,0.75,29.94939231
11/02/2021 13:30,37.41136,2.45248,37.49165928,6.11136,1.78248,6.366,31.3,0.67,31.30717011,36.87136,2.45248,36.95283272,6.11136,1.78248,6.366,30.76,0.67,30.76729595
11/02/2021 14:00,36.17088,2.80484,36.27946647,5.57088,1.62484,5.803,30.6,1.18,30.62274318,35.67088,2.55484,35.76225507,5.57088,1.62484,5.803,30.1,0.93,30.11436368
11/02/2021 14:30,35.45336,3.08598,35.58741362,5.16336,1.50598,5.3785,30.29,1.58,30.33118033,34.93336,3.02598,35.06417254,5.16336,1.50598,5.3785,29.77,1.52,29.80877891
11/02/2021 15:00,35.36072,2.71646,35.46490764,4.17072,1.21646,4.3445,31.19,1.5,31.22604842,34.83072,2.64646,34.93111516,4.17072,1.21646,4.3445,30.66,1.43,30.69332989
11/02/2021 15:30,35.53232,3.09026,35.66644742,5.45232,1.59026,5.6795,30.08,1.5,30.11737704,35.02232,3.02026,35.15230958,5.45232,1.59026,5.6795,29.57,1.43,29.60455708
11/02/2021 16:00,35.29104,3.06072,35.42351636,5.35104,1.56072,5.574,29.94,1.5,29.9775516,34.78104,2.99072,34.90938484,5.35104,1.56072,5.574,29.43,1.43,29.46472128
11/02/2021 16:30,35.38608,2.94344,35.50828772,4.60608,1.34344,4.798,30.78,1.6,30.82155739,34.87608,2.88344,34.99507369,4.60608,1.34344,4.798,30.27,1.54,30.30914878
11/02/2021 17:00,35.71088,2.53484,35.80073134,3.41088,0.99484,3.553,32.3,1.54,32.33669123,35.18088,2.47484,35.26782033,3.41088,0.99484,3.553,31.77,1.48,31.80445409
11/02/2021 17:30,36.95008,2.51794,37.03577235,4.45008,1.29794,4.6355,32.5,1.22,32.5228904,36.40008,2.46794,36.48364773,4.45008,1.29794,4.6355,31.95,1.17,31.97141536
11/02/2021 18:00,37.61864,2.49002,37.70095854,3.90864,1.14002,4.0715,33.71,1.35,33.73702121,37.05864,2.45002,37.13953953,3.90864,1.14002,4.0715,33.15,1.31,33.17587376
11/02/2021 18:30,37.15128,2.65954,37.24635229,3.94128,1.14954,4.1055,33.21,1.51,33.24431079,36.59128,2.60954,36.68421283,3.94128,1.14954,4.1055,32.65,1.46,32.68262688
11/02/2021 19:00,36.1092,2.8431,36.22095446,3.9192,1.1431,4.0825,32.19,1.7,32.23485846,35.5692,2.7731,35.67713655,3.9192,1.1431,4.0825,31.65,1.63,31.69194535
11/02/2021 19:30,35.31544,3.34742,35.47373004,4.58544,1.33742,4.7765,30.73,2.01,30.79566528,34.78544,3.29742,34.94137683,4.58544,1.33742,4.7765,30.2,1.96,30.26353581
11/02/2021 20:00,34.1416,3.5188,34.32245335,4.2816,1.2488,4.46,29.86,2.27,29.94616002,33.6116,3.4288,33.78603741,4.2816,1.2488,4.46,29.33,2.18,29.41090444
11/02/2021 20:30,32.83848,4.42414,33.13515932,4.84848,1.41414,5.0505,27.99,3.01,28.15138007,32.30848,4.34414,32.59922441,4.84848,1.41414,5.0505,27.46,2.93,27.61587406
11/02/2021 21:00,31.68,4.585,32.01007068,4.68,1.365,4.875,27,3.22,27.1913295,31.17,4.535,31.49817653,4.68,1.365,4.875,26.49,3.17,26.67899923
11/02/2021 21:30,30.41616,4.55388,30.75517212,3.71616,1.08388,3.871,26.7,3.47,26.92454085,29.90616,4.50388,30.24340161,3.71616,1.08388,3.871,26.19,3.42,26.41235506
11/02/2021 22:00,29.40816,4.65238,29.77388981,4.32816,1.26238,4.5085,25.08,3.39,25.30807183,28.91816,4.59238,29.28053845,4.32816,1.26238,4.5085,24.59,3.33,24.81445143
11/02/2021 22:30,28.07904,4.52222,28.4408678,4.73904,1.38222,4.9365,23.34,3.14,23.55026964,27.61904,4.44222,27.97400023,4.73904,1.38222,4.9365,22.88,3.06,23.0837172
11/02/2021 23:00,26.74168,4.56924,27.12923522,4.59168,1.33924,4.783,22.15,3.23,22.3842668,26.29168,4.49924,26.67387482,4.59168,1.33924,4.783,21.7,3.16,21.92887594
11/02/2021 23:30,25.60712,4.61166,26.01906998,4.25712,1.24166,4.4345,21.35,3.37,21.61433321,25.17712,4.47166,25.57113831,4.25712,1.24166,4.4345,20.92,3.23,21.16788369
12/02/2021 00:00,24.31272,5.42996,24.91170045,4.18272,1.21996,4.357,20.13,4.21,20.56552941,23.86272,5.35996,24.45728065,4.18272,1.21996,4.357,19.68,4.14,20.1107434
12/02/2021 00:30,24.2972,5.3496,24.87915087,3.9072,1.1396,4.07,20.39,4.21,20.82009126,23.8472,5.2796,24.42464174,3.9072,1.1396,4.07,19.94,4.14,20.3652449
12/02/2021 01:00,24.91384,5.05862,25.42221587,3.90384,1.13862,4.0665,21.01,3.92,21.37256419,24.46384,5.01862,24.97330603,3.90384,1.13862,4.0665,20.56,3.88,20.92290611
12/02/2021 01:30,24.92688,5.07284,25.43782719,4.22688,1.23284,4.403,20.7,3.84,21.05316128,24.47688,5.00284,24.98291541,4.22688,1.23284,4.403,20.25,3.77,20.5979465
12/02/2021 02:00,24.56712,5.15166,25.10145386,3.77712,1.10166,3.9345,20.79,4.05,21.18080735,24.11712,5.08166,24.64667818,3.77712,1.10166,3.9345,20.34,3.98,20.7257328
12/02/2021 02:30,24.2888,5.3434,24.86961457,3.9888,1.1634,4.155,20.3,4.18,20.72588719,23.8488,5.2734,24.42486456,3.9888,1.1634,4.155,19.86,4.11,20.28082099
12/02/2021 03:00,23.98464,5.33302,24.57038987,4.12464,1.20302,4.2965,19.86,4.13,20.28488353,23.54464,5.31302,24.13665789,4.12464,1.20302,4.2965,19.42,4.11,19.85015113
12/02/2021 03:30,23.76576,5.27168,24.34341715,3.60576,1.05168,3.756,20.16,4.22,20.59694152,23.31576,5.22168,23.89331719,3.60576,1.05168,3.756,19.71,4.17,20.14628998
12/02/2021 04:00,23.41296,5.18878,23.98103696,3.49296,1.01878,3.6385,19.92,4.17,20.35178862,22.96296,5.11878,23.52656882,3.49296,1.01878,3.6385,19.47,4.1,19.89700731
12/02/2021 04:30,23.5756,5.0458,24.10952121,4.0656,1.1858,4.235,19.51,3.86,19.88817991,23.1356,4.9558,23.66042986,4.0656,1.1858,4.235,19.07,3.77,19.4390792
12/02/2021 05:00,23.60656,4.94108,24.11812486,3.70656,1.08108,3.861,19.9,3.86,20.27090526,23.16656,4.85108,23.6690194,3.70656,1.08108,3.861,19.46,3.77,19.82181879
12/02/2021 05:30,24.02968,4.93574,24.53134832,3.13968,0.91574,3.2705,20.89,4.02,21.27328136,23.57968,4.87574,24.07849973,3.13968,0.91574,3.2705,20.44,3.96,20.82006724
12/02/2021 06:00,24.82448,4.83214,25.29040103,2.78448,0.81214,2.9005,22.04,4.02,22.40361578,24.35448,4.71214,24.80614761,2.78448,0.81214,2.9005,21.57,3.9,21.91973768
12/02/2021 06:30,26.37328,4.42804,26.74242764,2.39328,0.69804,2.493,23.98,3.73,24.26836006,26.00328,3.96804,26.30429456,2.39328,0.69804,2.493,23.61,3.27,23.83537287
12/02/2021 07:00,27.70272,6.98746,28.57035689,2.56272,0.74746,2.6695,25.14,6.24,25.90284154,28.07272,0.74746,28.08266912,2.56272,0.74746,2.6695,25.51,0,25.51
12/02/2021 07:30,29.6992,4.0556,29.97482897,2.8992,0.8456,3.02,26.8,3.21,26.99155609,29.3592,3.2756,29.54136388,2.8992,0.8456,3.02,26.46,2.43,26.57134735
12/02/2021 08:00,30.93248,3.62614,31.14429659,3.31248,0.96614,3.4505,27.62,2.66,27.74779271,30.41248,3.54614,30.6185246,3.31248,0.96614,3.4505,27.1,2.58,27.22253478
12/02/2021 08:30,32.60048,3.58764,32.79729344,4.14048,1.20764,4.313,28.46,2.38,28.55934173,32.07048,3.49764,32.26064434,4.14048,1.20764,4.313,27.93,2.29,28.02372209
12/02/2021 09:00,33.82608,3.14594,33.97205656,5.02608,1.46594,5.2355,28.8,1.68,28.84895839,33.28608,3.20594,33.44011323,5.02608,1.46594,5.2355,28.26,1.74,28.31351621
12/02/2021 09:30,34.80424,2.86332,34.92182303,6.11424,1.78332,6.369,28.69,1.08,28.71032044,34.27424,2.81332,34.38950853,6.11424,1.78332,6.369,28.16,1.03,28.17883071
12/02/2021 10:00,35.10776,3.71018,35.30326115,7.09776,2.07018,7.3935,28.01,1.64,28.05797035,34.61776,3.44018,34.78827598,7.09776,2.07018,7.3935,27.52,1.37,27.55407955
12/02/2021 10:30,35.02064,4.16102,35.26697199,8.30064,2.42102,8.6465,26.72,1.74,26.77659426,34.51064,4.11102,34.75463651,8.30064,2.42102,8.6465,26.21,1.69,26.26442842
12/02/2021 11:00,35.48632,3.83226,35.69264804,9.19632,2.68226,9.5795,26.29,1.15,26.31514013,34.99632,3.79226,35.20118818,9.19632,2.68226,9.5795,25.8,1.11,25.82386687
12/02/2021 11:30,35.928,3.7015,36.11817114,8.988,2.6215,9.3625,26.94,1.08,26.96163942,35.428,3.6815,35.61876789,8.988,2.6215,9.3625,26.44,1.06,26.46123958
12/02/2021 12:00,36.27608,3.59594,36.45387174,9.10608,2.65594,9.4855,27.17,0.94,27.18625572,35.76608,3.57594,35.94439908,9.10608,2.65594,9.4855,26.66,0.92,26.67586925
12/02/2021 12:30,37.15152,3.52086,37.31798351,9.67152,2.82086,10.0745,27.48,0.7,27.48891413,36.63152,3.51086,36.79938037,9.67152,2.82086,10.0745,26.96,0.69,26.9688283
12/02/2021 13:00,36.7384,3.5637,36.91083841,9.0984,2.6537,9.4775,27.64,0.91,27.65497604,36.2284,3.5237,36.39936027,9.0984,2.6537,9.4775,27.13,0.87,27.14394592
12/02/2021 13:30,36.1996,3.3303,36.35246812,7.5096,2.1903,7.8225,28.69,1.14,28.71264007,35.6796,3.2903,35.8309912,7.5096,2.1903,7.8225,28.17,1.1,28.19146857
12/02/2021 14:00,35.90824,3.55782,36.0840655,8.59824,2.50782,8.9565,27.31,1.05,27.33017746,35.39824,3.52782,35.57359848,8.59824,2.50782,8.9565,26.8,1.02,26.81940342
12/02/2021 14:30,35.47256,3.48908,35.64373987,8.36256,2.43908,8.711,27.11,1.05,27.13032621,34.96256,3.45908,35.13325826,8.36256,2.43908,8.711,26.6,1.02,26.61954921
12/02/2021 15:00,35.0468,3.4024,35.21156793,7.0368,2.0524,7.33,28.01,1.35,28.04251415,34.5368,3.3524,34.69912304,7.0368,2.0524,7.33,27.5,1.3,27.53071013
12/02/2021 15:30,35.00272,3.39746,35.16721686,6.16272,1.79746,6.4195,28.84,1.6,28.8843487,34.49272,3.32746,34.65284581,6.16272,1.79746,6.4195,28.33,1.53,28.37128478
12/02/2021 16:00,35.36312,3.30216,35.51696097,6.93312,2.02216,7.222,28.43,1.28,28.45880004,34.84312,3.25216,34.99456466,6.93312,2.02216,7.222,27.91,1.23,27.93709004
12/02/2021 16:30,35.63,3.2425,35.77723726,6.42,1.8725,6.6875,29.21,1.37,29.24211005,35.11,3.2025,35.25575281,6.42,1.8725,6.6875,28.69,1.33,28.72081127
12/02/2021 17:00,36.42392,2.92906,36.54150162,6.37392,1.85906,6.6395,30.05,1.07,30.06904388,35.88392,2.88906,36.00003309,6.37392,1.85906,6.6395,29.51,1.03,29.52796979
12/02/2021 17:30,36.83648,2.98814,36.9574788,6.57648,1.91814,6.8505,30.26,1.07,30.2789118,36.30648,2.94814,36.42598001,6.57648,1.91814,6.8505,29.73,1.03,29.7478369
12/02/2021 18:00,37.59656,3.00858,37.71674532,6.64656,1.93858,6.9235,30.95,1.07,30.96849044,37.05656,2.96858,37.17527547,6.64656,1.93858,6.9235,30.41,1.03,30.42743828
12/02/2021 18:30,37.03992,3.08956,37.16854927,5.68992,1.65956,5.927,31.35,1.43,31.38259709,36.50992,3.04956,36.63705876,5.68992,1.65956,5.927,30.82,1.39,30.85132898
12/02/2021 19:00,35.96208,3.04644,36.0908852,3.86208,1.12644,4.023,32.1,1.92,32.1573693,35.40208,2.98644,35.52782138,3.86208,1.12644,4.023,31.54,1.86,31.59479704
12/02/2021 19:30,34.89712,3.42666,35.06495377,3.41712,0.99666,3.5595,31.48,2.43,31.57364882,34.35712,3.27666,34.51301487,3.41712,0.99666,3.5595,30.94,2.28,31.02389402
12/02/2021 20:00,33.74216,3.75688,33.95066286,3.45216,1.00688,3.596,30.29,2.75,30.41457874,33.21216,3.64688,33.41178393,3.45216,1.00688,3.596,29.76,2.64,29.87686731
12/02/2021 20:30,32.74584,4.23462,33.01851062,4.09584,1.19462,4.2665,28.65,3.04,28.81083303,32.22584,4.17462,32.49511065,4.09584,1.19462,4.2665,28.13,2.98,28.28740532
12/02/2021 21:00,31.70352,4.31686,31.99606946,4.10352,1.19686,4.2745,27.6,3.12,27.77578802,31.20352,4.24686,31.49119687,4.10352,1.19686,4.2745,27.1,3.05,27.27109275
12/02/2021 21:30,30.5728,4.6229,30.92033804,3.9528,1.1529,4.1175,26.62,3.47,26.84521,30.0628,4.6029,30.41313256,3.9528,1.1529,4.1175,26.11,3.45,26.33694363
12/02/2021 22:00,29.38008,5.04794,29.810582,5.41008,1.57794,5.6355,23.97,3.47,24.21986375,28.91008,5.02794,29.3440438,5.41008,1.57794,5.6355,23.5,3.45,23.75189466
12/02/2021 22:30,28.17392,5.38156,28.68328705,6.55392,1.91156,6.827,21.62,3.47,21.8966961,27.72392,5.36156,28.23760021,6.55392,1.91156,6.827,21.17,3.45,21.44927505
12/02/2021 23:00,26.96104,5.61072,27.53866113,6.55104,1.91072,6.824,20.41,3.7,20.74266376,26.52104,5.57072,27.09978753,6.55104,1.91072,6.824,19.97,3.66,20.30262298
12/02/2021 23:30,25.35728,5.62254,25.97315162,5.59728,1.63254,5.8305,19.76,3.99,20.15881197,24.92728,5.57254,25.54256233,5.59728,1.63254,5.8305,19.33,3.94,19.72745549
13/02/2021 00:00,24.55072,5.37146,25.13146305,5.49072,1.60146,5.7195,19.06,3.77,19.42926916,24.11072,5.33146,24.69314246,5.49072,1.60146,5.7195,18.62,3.73,18.98992628
13/02/2021 00:30,24.4468,5.2549,25.00519954,4.8168,1.4049,5.0175,19.63,3.85,20.0039846,24.0068,5.2049,24.56455638,4.8168,1.4049,5.0175,19.19,3.8,19.56261997
13/02/2021 01:00,24.95632,5.56976,25.57029789,5.89632,1.71976,6.142,19.06,3.85,19.4449505,24.51632,5.51976,25.13001585,5.89632,1.71976,6.142,18.62,3.8,19.00379962
13/02/2021 01:30,24.92848,5.61914,25.55394,5.20848,1.51914,5.4255,19.72,4.1,20.14170797,24.48848,5.55914,25.11154496,5.20848,1.51914,5.4255,19.28,4.04,19.69873092
13/02/2021 02:00,24.48272,5.47746,25.08796817,5.44272,1.58746,5.6695,19.04,3.89,19.43331418,24.04272,5.42746,24.647712,5.44272,1.58746,5.6695,18.6,3.84,18.99225105
13/02/2021 02:30,24.04456,5.41508,24.64678391,5.67456,1.65508,5.911,18.37,3.76,18.75085331,23.60456,5.35508,24.20438255,5.67456,1.65508,5.911,17.93,3.7,18.3077825
13/02/2021 03:00,23.7884,5.4887,24.41339391,6.5784,1.9187,6.8525,17.21,3.57,17.57637619,23.3684,5.4387,23.99294847,6.5784,1.9187,6.8525,16.79,3.52,17.15501384
13/02/2021 03:30,23.47064,5.39602,24.08293948,6.26064,1.82602,6.5215,17.21,3.57,17.57637619,23.05064,5.34602,23.66245833,6.26064,1.82602,6.5215,16.79,3.52,17.15501384
13/02/2021 04:00,23.29552,5.31786,23.89478786,5.61552,1.63786,5.8495,17.68,3.68,18.05892577,22.85552,5.26786,23.45474671,5.61552,1.63786,5.8495,17.24,3.63,17.61801635
13/02/2021 04:30,22.94568,5.11124,23.50806255,4.25568,1.24124,4.433,18.69,3.87,19.08646117,22.50568,5.07124,23.06996115,4.25568,1.24124,4.433,18.25,3.83,18.64755748
13/02/2021 05:00,23.12776,5.01268,23.66474685,3.91776,1.14268,4.081,19.21,3.87,19.59594346,22.69776,4.97268,23.2360895,3.91776,1.14268,4.081,18.78,3.83,19.16656725
13/02/2021 05:30,23.18512,5.43316,23.81321098,4.12512,1.20316,4.297,19.06,4.23,19.52374196,22.74512,5.38316,23.37346563,4.12512,1.20316,4.297,18.62,4.18,19.08341688
13/02/2021 06:00,23.42632,5.35476,24.03052066,3.85632,1.12476,4.017,19.57,4.23,20.02193297,22.98632,5.36476,23.60405806,3.85632,1.12476,4.017,19.13,4.24,19.5942466
13/02/2021 06:30,24.2092,5.2681,24.77575917,4.2792,1.2481,4.4575,19.93,4.02,20.33138707,23.7792,5.2181,24.34499785,4.2792,1.2481,4.4575,19.5,3.97,19.90002261
13/02/2021 07:00,25.1388,5.2109,25.67319116,5.4888,1.6009,5.7175,19.65,3.61,19.97885382,24.7088,5.1509,25.23997956,5.4888,1.6009,5.7175,19.22,3.55,19.54509913
13/02/2021 07:30,26.0164,5.0552,26.50298315,5.8464,1.7052,6.09,20.17,3.35,20.44630529,25.5664,5.0152,26.05365694,5.8464,1.7052,6.09,19.72,3.31,19.99586207
13/02/2021 08:00,26.42488,5.08684,26.91003947,5.95488,1.73684,6.203,20.47,3.35,20.74230942,25.98488,5.04684,26.47044734,5.95488,1.73684,6.203,20.03,3.31,20.30165018
13/02/2021 08:30,27.48792,5.03106,27.94453991,6.51792,1.90106,6.7895,20.97,3.13,21.20230648,27.04792,4.98106,27.50274414,6.51792,1.90106,6.7895,20.53,3.08,20.75975193
13/02/2021 09:00,28.98248,5.03864,29.41720653,8.53248,2.48864,8.888,20.45,2.55,20.60837209,28.53248,4.99864,28.96702982,8.53248,2.48864,8.888,20,2.51,20.15688716
13/02/2021 09:30,30.3096,4.5503,30.64925908,8.9496,2.6103,9.3225,21.36,1.94,21.44791831,29.8496,4.5003,30.18693956,8.9496,2.6103,9.3225,20.9,1.89,20.98528294
13/02/2021 10:00,31.01,4.5475,31.34166327,8.94,2.6075,9.3125,22.07,1.94,22.15510099,30.56,4.4975,30.88917458,8.94,2.6075,9.3125,21.62,1.89,21.70245378
13/02/2021 10:30,31.57248,4.92864,31.95485856,9.73248,2.83864,10.138,21.84,2.09,21.93977438,31.12248,4.86864,31.50099073,9.73248,2.83864,10.138,21.39,2.03,21.48611179
13/02/2021 11:00,31.69048,5.09764,32.0978575,11.34048,3.30764,11.813,20.35,1.79,20.42857313,31.25048,5.03764,31.65391472,11.34048,3.30764,11.813,19.91,1.73,19.98501939
13/02/2021 11:30,32.0832,4.9551,32.46359096,10.5432,3.0751,10.9825,21.54,1.88,21.62188706,31.6332,4.9051,32.01123784,10.5432,3.0751,10.9825,21.09,1.83,21.16924656
13/02/2021 12:00,31.88944,4.70442,32.23457695,9.40944,2.74442,9.8015,22.48,1.96,22.56528307,31.42944,4.64442,31.77074654,9.40944,2.74442,9.8015,22.02,1.9,22.10181893
13/02/2021 12:30,32.43552,5.01536,32.820981,10.47552,3.05536,10.912,21.96,1.96,22.04729462,31.98552,4.95536,32.36709876,10.47552,3.05536,10.912,21.51,1.9,21.59375141
13/02/2021 13:00,32.11264,5.04702,32.50683095,9.69264,2.82702,10.0965,22.42,2.22,22.5296427,31.66264,5.00702,32.05609179,9.69264,2.82702,10.0965,21.97,2.18,22.07789166
13/02/2021 13:30,32.18016,4.82838,32.54037417,8.60016,2.50838,8.9585,23.58,2.32,23.69385574,31.72016,4.77838,32.07805271,8.60016,2.50838,8.9585,23.12,2.27,23.23117087
13/02/2021 14:00,32.24624,4.81682,32.60401431,7.08624,2.06682,7.3815,25.16,2.75,25.30984196,31.76624,4.77682,32.12338732,7.08624,2.06682,7.3815,24.68,2.71,24.82834066
13/02/2021 14:30,31.65944,5.00192,32.05213479,7.54944,2.20192,7.864,24.11,2.8,24.27204359,31.18944,4.91192,31.57385193,7.54944,2.20192,7.864,23.64,2.71,23.79482507
13/02/2021 15:00,31.52936,4.48398,31.84661079,5.97936,1.74398,6.2285,25.55,2.74,25.69649976,31.03936,4.45398,31.35729273,5.97936,1.74398,6.2285,25.06,2.71,25.20610442
13/02/2021 15:30,31.8008,4.6594,32.14033119,6.1008,1.7794,6.355,25.7,2.88,25.86086619,31.3108,4.6094,31.64826638,6.1008,1.7794,6.355,25.21,2.83,25.36834642
13/02/2021 16:00,31.89352,4.66186,32.2324302,5.66352,1.65186,5.8995,26.23,3.01,26.40214006,31.39352,4.63186,31.73337715,5.66352,1.65186,5.8995,25.73,2.98,25.90199413
13/02/2021 16:30,32.3848,4.7264,32.72787998,5.8848,1.7164,6.13,26.5,3.01,26.67039745,31.9048,4.6964,32.24860363,5.8848,1.7164,6.13,26.02,2.98,26.19008973
13/02/2021 17:00,32.74288,3.82334,32.96534725,3.78288,1.10334,3.9405,28.96,2.72,29.08745434,32.24288,3.75334,32.46060492,3.78288,1.10334,3.9405,28.46,2.65,28.58310865
13/02/2021 17:30,33.53128,3.47454,33.71081676,3.58128,1.04454,3.7305,29.95,2.43,30.0484176,33.02128,3.43454,33.19941261,3.58128,1.04454,3.7305,29.44,2.39,29.53685325
13/02/2021 18:00,34.59456,3.36758,34.75808074,3.21456,0.93758,3.3485,31.38,2.43,31.47394637,34.07456,3.37758,34.24154912,3.21456,0.93758,3.3485,30.86,2.44,30.95631115
13/02/2021 18:30,34.35232,3.42026,34.52216777,3.05232,0.89026,3.1795,31.3,2.53,31.40208433,33.81232,3.38026,33.98086434,3.05232,0.89026,3.1795,30.76,2.49,30.8606173
13/02/2021 19:00,33.74048,3.53264,33.92491026,3.06048,0.89264,3.188,30.68,2.64,30.79337591,33.22048,3.49264,33.40357504,3.06048,0.89264,3.188,30.16,2.6,30.27186152
13/02/2021 19:30,32.34344,4.72892,32.68731857,4.69344,1.36892,4.889,27.65,3.36,27.85340374,31.85344,4.59892,32.18371801,4.69344,1.36892,4.889,27.16,3.23,27.35138936
13/02/2021 20:00,31.53688,4.55534,31.8641793,4.40688,1.28534,4.5905,27.13,3.27,27.32635724,31.02688,4.51534,31.35371713,4.40688,1.28534,4.5905,26.62,3.23,26.8152438
13/02/2021 20:30,30.48112,5.09616,30.90419912,4.34112,1.26616,4.522,26.14,3.83,26.41909347,29.99112,5.04616,30.41267844,4.34112,1.26616,4.522,25.65,3.78,25.9270303
13/02/2021 21:00,29.88208,5.18394,30.32840152,4.64208,1.35394,4.8355,25.24,3.83,25.52893456,29.41208,5.13394,29.856788,4.64208,1.35394,4.8355,24.77,3.78,25.05676156
13/02/2021 21:30,28.94408,5.34494,29.43345292,5.19408,1.51494,5.4105,23.75,3.83,24.05683687,28.48408,5.29494,28.97204175,5.19408,1.51494,5.4105,23.29,3.78,23.59475577
13/02/2021 22:00,27.8112,5.3816,28.3270977,4.7712,1.3916,4.97,23.04,3.99,23.38293609,27.3612,5.3316,27.87581791,4.7712,1.3916,4.97,22.59,3.94,22.93102047
13/02/2021 22:30,26.75024,5.11882,27.23559543,4.11024,1.19882,4.2815,22.64,3.92,22.97685792,26.30024,5.06882,26.78424089,4.11024,1.19882,4.2815,22.19,3.87,22.52494173
13/02/2021 23:00,25.78728,5.13004,26.29260581,5.17728,1.51004,5.393,20.61,3.62,20.9254988,25.34728,5.08004,25.85133284,5.17728,1.51004,5.393,20.17,3.57,20.48350068
13/02/2021 23:30,24.45728,5.41004,25.04849452,5.17728,1.51004,5.393,19.28,3.9,19.67049567,24.02728,5.36004,24.61788401,5.17728,1.51004,5.393,18.85,3.85,19.23915279
14/02/2021 00:00,23.8168,5.6549,24.47892678,5.2968,1.5449,5.5175,18.52,4.11,18.97056931,23.3868,5.5849,24.0444073,5.2968,1.5449,5.5175,18.09,4.04,18.53563325
14/02/2021 00:30,23.24704,5.62872,23.9187658,4.72704,1.37872,4.924,18.52,4.25,19.00139205,22.81704,5.55872,23.48439231,4.72704,1.37872,4.924,18.09,4.18,18.56665021
14/02/2021 01:00,23.67736,5.51798,24.31183827,4.34736,1.26798,4.5285,19.33,4.25,19.79170028,23.24736,5.44798,23.87719064,4.34736,1.26798,4.5285,18.9,4.18,19.3567146
14/02/2021 01:30,23.90008,5.87294,24.61107979,4.57008,1.33294,4.7605,19.33,4.54,19.85599406,23.52008,5.81294,24.22776165,4.57008,1.33294,4.7605,18.95,4.48,19.47236247
14/02/2021 02:00,23.60552,5.80536,24.30890329,4.95552,1.44536,5.162,18.65,4.36,19.15286141,23.17552,5.73536,23.87465354,4.95552,1.44536,5.162,18.22,4.29,18.71823977
14/02/2021 02:30,23.02664,5.60652,23.69935054,5.09664,1.48652,5.309,17.93,4.12,18.39726338,22.60664,5.55652,23.27949928,5.09664,1.48652,5.309,17.51,4.07,17.97679059
14/02/2021 03:00,23.38824,5.94532,24.13206581,6.25824,1.82532,6.519,17.13,4.12,17.61849313,22.97824,5.83532,23.7076037,6.25824,1.82532,6.519,16.72,4.01,17.19414144
14/02/2021 03:30,22.66936,5.78898,23.39684107,6.33936,1.84898,6.6035,16.33,3.94,16.79858625,22.25936,5.72898,22.98478452,6.33936,1.84898,6.6035,15.92,3.88,16.38599402
14/02/2021 04:00,22.36232,5.61276,23.05594133,4.67232,1.36276,4.867,17.69,4.25,18.19336692,21.94232,5.57276,22.638928,4.67232,1.36276,4.867,17.27,4.21,17.7757419
14/02/2021 04:30,22.44416,5.61538,23.13596358,5.50416,1.60538,5.7335,16.94,4.01,17.40815039,22.03416,5.56538,22.72614489,5.50416,1.60538,5.7335,16.53,3.96,16.99772044
14/02/2021 05:00,22.18864,5.41252,22.83924512,4.56864,1.33252,4.759,17.62,4.08,18.08620469,21.75864,5.35252,22.40731767,4.56864,1.33252,4.759,17.19,4.02,17.65379563
14/02/2021 05:30,22.0168,5.3574,22.65924132,3.7968,1.1074,3.955,18.22,4.25,18.70911275,21.5868,5.3074,22.22967451,3.7968,1.1074,3.955,17.79,4.2,18.27906179
14/02/2021 06:00,22.30792,5.38106,22.9477472,4.35792,1.27106,4.5395,17.95,4.11,18.41452144,21.87792,5.32106,22.51570703,4.35792,1.27106,4.5395,17.52,4.05,17.98201602
14/02/2021 06:30,22.81,5.485,23.46020727,5.64,1.645,5.875,17.17,3.84,17.59416096,22.39,5.435,23.04021105,5.64,1.645,5.875,16.75,3.79,17.17342715
14/02/2021 07:00,23.46584,5.22712,24.04097399,5.95584,1.73712,6.204,17.51,3.49,17.85441682,23.05584,5.18712,23.63213854,5.95584,1.73712,6.204,17.1,3.45,17.44455502
14/02/2021 07:30,24.04336,5.07598,24.57333378,5.88336,1.71598,6.1285,18.16,3.36,18.46822135,23.61336,5.01598,24.14023251,5.88336,1.71598,6.1285,17.73,3.3,18.03449195
