Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/02/2021 08:00,24.07928,5.09354,24.6121083,5.18928,1.51354,5.4055,18.89,3.58,19.22624508,23.64928,5.04354,24.18110296,5.18928,1.51354,5.4055,18.46,3.53,18.79448057
14/02/2021 08:30,25.07512,5.33316,25.63599498,6.52512,1.90316,6.797,18.55,3.43,18.86444804,24.64512,5.25316,25.19876247,6.52512,1.90316,6.797,18.12,3.35,18.42706976
14/02/2021 09:00,25.62536,5.10198,26.12832323,4.87536,1.42198,5.0785,20.75,3.68,21.07379653,25.18536,5.05198,25.68705628,4.87536,1.42198,5.0785,20.31,3.63,20.63184432
14/02/2021 09:30,27.16848,5.34164,27.68861541,6.58848,1.92164,6.863,20.58,3.42,20.86223382,26.72848,5.30164,27.24920237,6.58848,1.92164,6.863,20.14,3.38,20.42165517
14/02/2021 10:00,27.94536,5.22698,28.42999236,5.47536,1.59698,5.7035,22.47,3.63,22.76132246,27.50536,5.15698,27.98462563,5.47536,1.59698,5.7035,22.03,3.56,22.31579037
14/02/2021 10:30,28.79832,5.12076,29.25004988,6.20832,1.81076,6.467,22.59,3.31,22.83121109,28.35832,5.06076,28.80634661,6.20832,1.81076,6.467,22.15,3.25,22.3871615
14/02/2021 11:00,29.73872,5.19046,30.18828154,7.57872,2.21046,7.8945,22.16,2.98,22.35947227,29.28872,5.12046,29.73294856,7.57872,2.21046,7.8945,21.71,2.91,21.90415942
14/02/2021 11:30,30.21312,4.79466,30.59119783,6.87312,2.00466,7.1595,23.34,2.79,23.50616302,29.78312,4.50466,30.12185583,6.87312,2.00466,7.1595,22.91,2.5,23.04599965
14/02/2021 12:00,31.0308,4.1519,31.30732857,6.2808,1.8319,6.5425,24.75,2.32,24.85849754,30.5708,4.0819,30.84210953,6.2808,1.8319,6.5425,24.29,2.25,24.39398696
14/02/2021 12:30,31.91064,4.30852,32.20019083,7.16064,2.08852,7.459,24.75,2.22,24.84936418,31.45064,4.21852,31.73229691,7.16064,2.08852,7.459,24.29,2.13,24.38321144
14/02/2021 13:00,31.90136,4.30248,32.19018645,6.59136,1.92248,6.866,25.31,2.38,25.42165416,31.42136,4.22248,31.70380421,6.59136,1.92248,6.866,24.83,2.3,24.93629684
14/02/2021 13:30,31.99344,4.26642,32.27665631,5.71344,1.66642,5.9515,26.28,2.6,26.40830173,31.50344,4.18642,31.78038458,5.71344,1.66642,5.9515,25.79,2.52,25.91282501
14/02/2021 14:00,32.3216,4.3288,32.61018761,5.7216,1.6688,5.96,26.6,2.66,26.73266915,31.8316,4.1888,32.10602442,5.7216,1.6688,5.96,26.11,2.52,26.23132669
14/02/2021 14:30,32.24272,4.42496,32.54494222,6.46272,1.88496,6.732,25.78,2.54,25.90482581,31.76272,4.34496,32.05852553,6.46272,1.88496,6.732,25.3,2.46,25.41931549
14/02/2021 15:00,32.10104,4.50322,32.41536302,6.73104,1.96322,7.0115,25.37,2.54,25.49683314,31.63104,4.42322,31.93880973,6.73104,1.96322,7.0115,24.9,2.46,25.02122299
14/02/2021 15:30,32.36472,4.46096,32.67070959,7.37472,2.15096,7.682,24.99,2.31,25.09653761,31.89472,4.37096,32.19283236,7.37472,2.15096,7.682,24.52,2.22,24.62029244
14/02/2021 16:00,32.66608,4.33594,32.95258955,6.94608,2.02594,7.2355,25.72,2.31,25.8235261,32.18608,4.24594,32.46493111,6.94608,2.02594,7.2355,25.24,2.22,25.33744265
14/02/2021 16:30,32.85544,4.26492,33.13109537,5.60544,1.63492,5.839,27.25,2.63,27.37662141,32.36544,4.17492,32.63359716,5.60544,1.63492,5.839,26.76,2.54,26.8802753
14/02/2021 17:00,33.31672,4.06946,33.56433131,6.06672,1.76946,6.3195,27.25,2.3,27.34689196,32.82672,3.99946,33.06946063,6.06672,1.76946,6.3195,26.76,2.23,26.85275591
14/02/2021 17:30,34.38088,4.14484,34.62982253,7.01088,2.04484,7.303,27.37,2.1,27.45044444,33.88088,4.09484,34.12743389,7.01088,2.04484,7.303,26.87,2.05,26.94808713
14/02/2021 18:00,34.7156,4.3683,34.9893545,6.6456,1.9383,6.9225,28.07,2.43,28.17498536,34.2056,4.2683,34.47087838,6.6456,1.9383,6.9225,27.56,2.33,27.65831701
14/02/2021 18:30,34.16544,4.47242,34.45692719,6.62544,1.93242,6.9015,27.54,2.54,27.65688341,33.65544,4.39242,33.94086026,6.62544,1.93242,6.9015,27.03,2.46,27.14171144
14/02/2021 19:00,33.2756,4.6358,33.59696708,7.1856,2.0958,7.485,26.09,2.54,26.21334965,32.7856,4.5558,33.10061753,7.1856,2.0958,7.485,25.6,2.46,25.71792371
14/02/2021 19:30,32.46416,4.66288,32.79731901,7.72416,2.25288,8.046,24.74,2.41,24.85710562,31.98416,4.56288,32.30799227,7.72416,2.25288,8.046,24.26,2.31,24.36972917
14/02/2021 20:00,31.35784,5.27812,31.79894149,8.18784,2.38812,8.529,23.17,2.89,23.34953961,30.88784,5.20812,31.32384353,8.18784,2.38812,8.529,22.7,2.82,22.87449234
14/02/2021 20:30,30.37952,5.63486,30.8976841,8.27952,2.41486,8.6245,22.1,3.22,22.33334726,29.91952,5.59486,30.4381362,8.27952,2.41486,8.6245,21.64,3.18,21.8724027
14/02/2021 21:00,29.29152,5.59336,29.82077833,7.93152,2.31336,8.262,21.36,3.28,21.61036788,28.82152,5.56336,29.35355157,7.93152,2.31336,8.262,20.89,3.25,21.14130081
14/02/2021 21:30,28.4856,5.7958,29.06923984,7.6656,2.2358,7.985,20.82,3.56,21.12216845,28.0256,5.7658,28.61256201,7.6656,2.2358,7.985,20.36,3.53,20.66374845
14/02/2021 22:00,27.35896,5.46428,27.89930193,7.24896,2.11428,7.551,20.11,3.35,20.38711848,26.90896,5.47428,27.46015058,7.24896,2.11428,7.551,19.66,3.36,19.94505452
14/02/2021 22:30,26.12776,5.62268,26.72591201,6.79776,1.98268,7.081,19.33,3.64,19.66973564,25.68776,5.60268,26.29165337,6.79776,1.98268,7.081,18.89,3.62,19.23373339
14/02/2021 23:00,25.10272,5.77496,25.75842997,7.66272,2.23496,7.982,17.44,3.54,17.79565115,24.66272,5.74496,25.32299989,7.66272,2.23496,7.982,17,3.51,17.35857425
14/02/2021 23:30,23.44168,5.73674,24.13343214,5.61168,1.63674,5.8455,17.83,4.1,18.29532454,22.99168,5.76674,23.70385284,5.61168,1.63674,5.8455,17.38,4.13,17.86396652
15/02/2021 00:00,22.32536,6.49198,23.2501076,5.59536,1.63198,5.8285,16.73,4.86,17.42161014,21.88536,6.44198,22.81376972,5.59536,1.63198,5.8285,16.29,4.81,16.98529364
15/02/2021 00:30,22.35696,6.35828,23.24352351,5.13696,1.49828,5.351,17.22,4.86,17.89268007,21.91696,6.30828,22.80674313,5.13696,1.49828,5.351,16.78,4.81,17.45578701
15/02/2021 01:00,23.15712,6.59166,24.07700538,5.93712,1.73166,6.1845,17.22,4.86,17.89268007,22.71712,6.54166,23.64023808,5.93712,1.73166,6.1845,16.78,4.81,17.45578701
15/02/2021 01:30,23.05312,6.52216,23.95798224,5.49312,1.60216,5.722,17.56,4.92,18.23622768,22.60312,6.41216,23.4950384,5.49312,1.60216,5.722,17.11,4.81,17.77324394
15/02/2021 02:00,22.7536,6.1748,23.57656608,5.1936,1.5148,5.41,17.56,4.66,18.16780669,22.3036,6.1048,23.12399524,5.1936,1.5148,5.41,17.11,4.59,17.71497107
15/02/2021 02:30,22.31696,6.24828,23.17515278,5.61696,1.63828,5.851,16.7,4.61,17.32460966,21.87696,6.15828,22.72720377,5.61696,1.63828,5.851,16.26,4.52,16.87655178
15/02/2021 03:00,21.68808,5.97694,22.49659143,4.13808,1.20694,4.3105,17.55,4.77,18.18668194,21.24808,5.94694,22.06460965,4.13808,1.20694,4.3105,17.11,4.74,17.75442762
15/02/2021 03:30,21.37136,5.74748,22.13071519,3.35136,0.97748,3.491,18.02,4.77,18.64063572,20.91136,5.71748,21.67889653,3.35136,0.97748,3.491,17.56,4.74,18.18849087
15/02/2021 04:00,21.14528,5.52654,21.85556018,3.00528,0.87654,3.1305,18.14,4.65,18.72650795,20.68528,5.49654,21.40310166,3.00528,0.87654,3.1305,17.68,4.62,18.27366411
15/02/2021 04:30,21.10592,5.51506,21.81457645,2.96592,0.86506,3.0895,18.14,4.65,18.72650795,20.64592,5.48506,21.36211356,2.96592,0.86506,3.0895,17.68,4.62,18.27366411
15/02/2021 05:00,21.15608,5.46844,21.85139714,2.80608,0.81844,2.923,18.35,4.65,18.93000264,20.69608,5.43844,21.39869989,2.80608,0.81844,2.923,17.89,4.62,18.47691803
15/02/2021 05:30,21.61472,5.40096,22.27928387,2.57472,0.75096,2.682,19.04,4.65,19.59959438,21.15472,5.37096,21.82588806,2.57472,0.75096,2.682,18.58,4.62,19.1457776
15/02/2021 06:00,22.31168,4.98924,22.86271157,2.43168,0.70924,2.533,19.88,4.28,20.33550589,21.86168,4.92924,22.41049887,2.43168,0.70924,2.533,19.43,4.22,19.88299022
15/02/2021 06:30,23.91584,4.30712,24.30059023,2.11584,0.61712,2.204,21.8,3.69,22.11009046,23.45584,4.24712,23.83724939,2.11584,0.61712,2.204,21.34,3.63,21.64653552
15/02/2021 07:00,25.43696,3.61328,25.6923087,1.65696,0.48328,1.726,23.78,3.13,23.9851058,24.95696,3.58328,25.21288853,1.65696,0.48328,1.726,23.3,3.1,23.50531855
15/02/2021 07:30,27.07136,3.43998,27.28904532,1.61136,0.46998,1.6785,25.46,2.97,25.6326452,26.57136,3.39998,26.78800172,1.61136,0.46998,1.6785,24.96,2.93,25.13138476
15/02/2021 08:00,28.64984,2.35412,28.74639478,2.13984,0.62412,2.229,26.51,1.73,26.56638854,28.10984,2.44412,28.21589671,2.13984,0.62412,2.229,25.97,1.82,26.03369547
15/02/2021 08:30,30.21632,2.32976,30.30600231,2.05632,0.59976,2.142,28.16,1.73,28.21309093,29.67632,2.27976,29.76375773,2.05632,0.59976,2.142,27.62,1.68,27.67104624
15/02/2021 09:00,31.46264,2.42202,31.55572684,2.37264,0.69202,2.4715,29.09,1.73,29.14139667,30.91264,2.37202,31.00351255,2.37264,0.69202,2.4715,28.54,1.68,28.58940363
15/02/2021 09:30,31.11576,2.57918,31.22247091,1.50576,0.43918,1.5685,29.61,2.14,29.68723126,30.57576,2.54918,30.68184183,1.50576,0.43918,1.5685,29.07,2.11,29.14647492
15/02/2021 10:00,32.21368,2.31524,32.29677252,1.90368,0.55524,1.983,30.31,1.76,30.36105565,31.67368,2.29524,31.75673364,1.90368,0.55524,1.983,29.77,1.74,29.82080649
15/02/2021 10:30,33.23552,2.58286,33.33573091,3.57552,1.04286,3.7245,29.66,1.54,29.69995286,32.70552,2.56286,32.80578135,3.57552,1.04286,3.7245,29.13,1.52,29.16962975
15/02/2021 11:00,33.09616,2.38888,33.18226265,4.07616,1.18888,4.246,29.02,1.2,29.04479988,32.56616,2.37888,32.65293015,4.07616,1.18888,4.246,28.49,1.19,28.51484175
15/02/2021 11:30,33.03528,3.16654,33.18669463,7.80528,2.27654,8.1305,25.23,0.89,25.2456927,32.55528,3.16654,32.7089167,7.80528,2.27654,8.1305,24.75,0.89,24.76599685
15/02/2021 12:00,32.5608,3.3344,32.73108492,8.1408,2.3744,8.48,24.42,0.96,24.43886249,32.0908,3.3444,32.26460066,8.1408,2.3744,8.48,23.95,0.97,23.96963496
15/02/2021 12:30,32.6548,3.5339,32.84546258,9.0648,2.6439,9.4425,23.59,0.89,23.60678292,32.1948,3.5239,32.38708104,9.0648,2.6439,9.4425,23.13,0.88,23.14673411
15/02/2021 13:00,32.4944,3.5892,32.69202331,9.2544,2.6992,9.64,23.24,0.89,23.25703549,32.0444,3.5792,32.24366983,9.2544,2.6992,9.64,22.79,0.88,22.80698358
15/02/2021 13:30,32.31912,3.57516,32.51626188,8.34912,2.43516,8.697,23.97,1.14,23.99709357,31.85912,3.56516,32.05797706,8.34912,2.43516,8.697,23.51,1.13,23.53714086
15/02/2021 14:00,32.18992,3.33206,32.36191548,8.02992,2.34206,8.3645,24.16,0.99,24.18027502,31.71992,3.33206,31.89445012,8.02992,2.34206,8.3645,23.69,0.99,23.71067692
15/02/2021 14:30,31.73752,2.96386,31.87561202,6.76752,1.97386,7.0495,24.97,0.99,24.98961784,31.25752,2.96386,31.39772321,6.76752,1.97386,7.0495,24.49,0.99,24.51000204
15/02/2021 15:00,31.32344,2.84142,31.45205178,5.35344,1.56142,5.5765,25.97,1.28,26.00152496,30.82344,2.82142,30.95229982,5.35344,1.56142,5.5765,25.47,1.26,25.50114703
15/02/2021 15:30,31.46712,2.67916,31.58096799,4.55712,1.32916,4.747,26.91,1.35,26.9438416,30.95712,2.66916,31.07197602,4.55712,1.32916,4.747,26.4,1.34,26.4339857
15/02/2021 16:00,31.51936,2.56898,31.62387884,3.45936,1.00898,3.6035,28.06,1.56,28.10333076,31.00936,2.53898,31.1131295,3.45936,1.00898,3.6035,27.55,1.53,27.59245187
15/02/2021 16:30,31.94368,2.25774,32.02336775,2.56368,0.74774,2.6705,29.38,1.51,29.41877802,31.42368,2.27774,31.50612265,2.56368,0.74774,2.6705,28.86,1.53,28.90052768
15/02/2021 17:00,32.55896,2.32178,32.64163811,2.98896,0.87178,3.1135,29.57,1.45,29.60552989,32.02896,2.32178,32.11300268,2.98896,0.87178,3.1135,29.04,1.45,29.07617753
15/02/2021 17:30,33.40192,2.49806,33.4952021,2.70192,0.78806,2.8145,30.7,1.71,30.7475869,32.85192,2.48806,32.94600264,2.70192,0.78806,2.8145,30.15,1.7,30.197889
15/02/2021 18:00,34.47704,1.78622,34.5232801,1.66704,0.48622,1.7365,32.81,1.3,32.83574424,33.89704,1.90622,33.95059639,1.66704,0.48622,1.7365,32.23,1.42,32.26126625
15/02/2021 18:30,34.39264,1.56452,34.42820659,1.83264,0.53452,1.909,32.56,1.03,32.57628739,33.84264,1.56452,33.878784,1.83264,0.53452,1.909,32.01,1.03,32.0265671
15/02/2021 19:00,33.02936,2.55148,33.12776286,3.15936,0.92148,3.291,29.87,1.63,29.91444133,32.50936,2.53148,32.60777328,3.15936,0.92148,3.291,29.35,1.61,29.39412526
15/02/2021 19:30,32.16944,2.95692,32.30504985,2.86944,0.83692,2.989,29.3,2.12,29.37659613,31.65944,2.89692,31.79170154,2.86944,0.83692,2.989,28.79,2.06,28.86360511
15/02/2021 20:00,30.48472,3.55846,30.69170557,2.15472,0.62846,2.2445,28.33,2.93,28.48111304,29.96472,3.52846,30.17174961,2.15472,0.62846,2.2445,27.81,2.9,27.96079577
15/02/2021 20:30,29.5244,3.8067,29.76879508,2.1144,0.6167,2.2025,27.41,3.19,27.59500317,29.0144,3.7467,29.25531009,2.1144,0.6167,2.2025,26.9,3.13,27.0814863
15/02/2021 21:00,28.54872,3.89546,28.81326122,2.41872,0.70546,2.5195,26.13,3.19,26.32400046,28.06872,3.83546,28.32955693,2.41872,0.70546,2.5195,25.65,3.13,25.84026703
15/02/2021 21:30,27.42704,4.27622,27.75839658,2.86704,0.83622,2.9865,24.56,3.44,24.79974193,26.98704,4.06622,27.29165574,2.86704,0.83622,2.9865,24.12,3.23,24.33530974
15/02/2021 22:00,26.1136,4.8748,26.5647093,4.2336,1.2348,4.41,21.88,3.64,22.18071234,25.6736,4.8248,26.12302494,4.2336,1.2348,4.41,21.44,3.59,21.73848431
15/02/2021 22:30,24.55472,5.34346,25.12940188,4.19472,1.22346,4.3695,20.36,4.12,20.77267436,24.12472,5.29346,24.69864032,4.19472,1.22346,4.3695,19.93,4.07,20.34133231
15/02/2021 23:00,23.34216,5.56688,23.99680367,4.41216,1.28688,4.596,18.93,4.28,19.40781544,22.91216,5.49688,23.56231664,4.41216,1.28688,4.596,18.5,4.21,18.97298342
15/02/2021 23:30,22.1316,5.5538,22.81780912,4.1616,1.2138,4.335,17.97,4.34,18.48665735,21.7216,5.4838,22.40312409,4.1616,1.2138,4.335,17.56,4.27,18.0717044
16/02/2021 00:00,21.2076,4.8893,21.7639048,3.1176,0.9093,3.2475,18.09,3.98,18.5226483,20.7876,4.7993,21.33442275,3.1176,0.9093,3.2475,17.67,3.89,18.09312024
16/02/2021 00:30,21.24704,5.48372,21.94328813,6.04704,1.76372,6.299,15.2,3.72,15.64859099,20.85704,5.42372,21.55070431,6.04704,1.76372,6.299,14.81,3.66,15.25554653
16/02/2021 01:00,21.71528,5.47154,22.39399775,6.00528,1.75154,6.2555,15.71,3.72,16.14442628,21.31528,5.41154,21.99149669,6.00528,1.75154,6.2555,15.31,3.66,15.74140083
16/02/2021 01:30,21.75864,5.54502,22.45407895,6.66864,1.94502,6.9465,15.09,3.6,15.51348123,21.36864,5.50502,22.06635495,6.66864,1.94502,6.9465,14.7,3.56,15.12493306
16/02/2021 02:00,21.56168,5.77674,22.32211391,7.05168,2.05674,7.3455,14.51,3.72,14.97926901,21.19168,5.68674,21.94142915,7.05168,2.05674,7.3455,14.14,3.63,14.5985102
16/02/2021 02:30,21.46488,5.09934,22.06228324,6.37488,1.85934,6.6405,15.09,3.24,15.43391396,21.07488,5.02934,21.66667551,6.37488,1.85934,6.6405,14.7,3.17,15.03791541
16/02/2021 03:00,21.23168,5.16424,21.8507119,5.91168,1.72424,6.158,15.32,3.44,15.7014649,20.83168,5.09424,21.44551638,5.91168,1.72424,6.158,14.92,3.37,15.29585892
16/02/2021 03:30,20.5608,6.0244,21.42521626,5.7408,1.6744,5.98,14.82,4.35,15.44522256,20.1608,5.9544,21.02172058,5.7408,1.6744,5.98,14.42,4.28,15.04176851
16/02/2021 04:00,20.4664,6.0377,21.33840084,5.7864,1.6877,6.0275,14.68,4.35,15.31094053,20.0664,5.9677,20.9349911,5.7864,1.6877,6.0275,14.28,4.28,14.9076088
16/02/2021 04:30,20.572,5.6235,21.32676572,5.532,1.6135,5.7625,15.04,4.01,15.56540073,20.162,5.5835,20.92084406,5.532,1.6135,5.7625,14.63,3.97,15.15908309
16/02/2021 05:00,20.79328,5.54804,21.52071655,5.75328,1.67804,5.993,15.04,3.87,15.52992273,20.38328,5.50804,21.11436971,5.75328,1.67804,5.993,14.63,3.83,15.12302218
16/02/2021 05:30,21.40144,5.41542,22.07596901,6.36144,1.85542,6.6265,15.04,3.56,15.45558799,20.99144,5.36542,21.66629375,6.36144,1.85542,6.6265,14.63,3.51,15.04516534
16/02/2021 06:00,21.95936,5.06398,22.53569136,6.21936,1.81398,6.4785,15.74,3.25,16.0720285,21.53936,5.00398,22.11297911,6.21936,1.81398,6.4785,15.32,3.19,15.64859419
16/02/2021 06:30,23.78656,4.23358,24.16037326,5.80656,1.69358,6.0485,17.98,2.54,18.15852417,23.34656,4.18358,23.71843598,5.80656,1.69358,6.0485,17.54,2.49,17.71586013
16/02/2021 07:00,25.22496,3.87478,25.52082536,5.36496,1.56478,5.5885,19.86,2.31,19.99389157,24.77496,3.83478,25.06998565,5.36496,1.56478,5.5885,19.41,2.27,19.54228748
16/02/2021 07:30,26.42752,3.64386,26.67754728,4.12752,1.20386,4.2995,22.3,2.44,22.43309163,25.95752,3.58386,26.20375731,4.12752,1.20386,4.2995,21.83,2.38,21.95935564
16/02/2021 08:00,27.3724,2.8807,27.52356652,2.8824,0.8407,3.0025,24.49,2.04,24.57481841,26.8624,3.0307,27.0328259,2.8824,0.8407,3.0025,23.98,2.19,24.07979443
16/02/2021 08:30,28.60632,2.54726,28.71950692,3.07632,0.89726,3.2045,25.53,1.65,25.58326406,28.11632,2.50726,28.22789052,3.07632,0.89726,3.2045,25.04,1.61,25.0917058
16/02/2021 09:00,29.99584,2.46462,30.09692292,3.37584,0.98462,3.5165,26.62,1.48,26.66111025,29.50584,2.41462,29.60447574,3.37584,0.98462,3.5165,26.13,1.43,26.1691001
16/02/2021 09:30,3.12732,0.90826,3.256542125,3.12432,0.91126,3.2545,0.003,-0.003,0.004242641,3.12732,0.90826,3.256542125,3.12432,0.91126,3.2545,0.003,-0.003,0.004242641
16/02/2021 10:00,31.38856,2.13208,31.46088785,3.29856,0.96208,3.436,28.09,1.17,28.11435576,30.89856,2.10208,30.96998144,3.29856,0.96208,3.436,27.6,1.14,27.62353345
16/02/2021 10:30,30.88584,2.54962,30.99089664,4.45584,1.29962,4.6415,26.43,1.25,26.4595427,30.39584,2.50962,30.49926691,4.45584,1.29962,4.6415,25.94,1.21,25.96820556
16/02/2021 11:00,30.82616,2.24388,30.90771971,4.19616,1.22388,4.371,26.63,1.02,26.6495272,30.33616,2.22388,30.41756476,4.19616,1.22388,4.371,26.14,1,26.15912078
16/02/2021 11:30,31.204,2.0495,31.27123385,3.804,1.1095,3.9625,27.4,0.94,27.41611935,30.704,2.0395,30.7716619,3.804,1.1095,3.9625,26.9,0.93,26.91607141
16/02/2021 12:00,30.38104,4.31322,30.68568817,4.81104,1.40322,5.0115,25.57,2.91,25.73505391,29.90104,4.26322,30.2034309,4.81104,1.40322,5.0115,25.09,2.86,25.25247909
16/02/2021 12:30,31.18896,4.15178,31.46408275,5.38896,1.57178,5.6135,25.8,2.58,25.9286791,30.70896,4.12178,30.98433951,5.38896,1.57178,5.6135,25.32,2.55,25.44808244
16/02/2021 13:00,31.542,3.4935,31.73487524,4.812,1.4035,5.0125,26.73,2.09,26.81158332,31.042,3.4435,31.23241035,4.812,1.4035,5.0125,26.23,2.04,26.30920941
16/02/2021 13:30,31.65464,3.38052,31.83463757,4.42464,1.29052,4.609,27.23,2.09,27.31008971,31.14464,3.33052,31.32221199,4.42464,1.29052,4.609,26.72,2.04,26.7977611
16/02/2021 14:00,31.29384,3.46612,31.48520938,3.72384,1.08612,3.879,27.57,2.38,27.67253693,30.77384,3.36612,30.95738994,3.72384,1.08612,3.879,27.05,2.28,27.14591866
16/02/2021 14:30,30.96296,3.79378,31.19451328,4.33296,1.26378,4.5135,26.63,2.53,26.74991215,30.46296,3.72378,30.68971276,4.33296,1.26378,4.5135,26.13,2.46,26.24554248
16/02/2021 15:00,30.47584,3.67212,30.69627484,4.15584,1.21212,4.329,26.32,2.46,26.43471203,29.97584,3.56212,30.1867468,4.15584,1.21212,4.329,25.82,2.35,25.92672174
16/02/2021 15:30,30.60496,4.02478,30.86846985,5.36496,1.56478,5.5885,25.24,2.46,25.35959779,30.12496,4.01478,30.39130918,5.36496,1.56478,5.5885,24.76,2.45,24.88091839
16/02/2021 16:00,30.528,4.564,30.86727847,6.528,1.904,6.8,24,2.66,24.1469584,30.068,4.494,30.40198447,6.528,1.904,6.8,23.54,2.59,23.68205439
16/02/2021 16:30,30.87416,4.36538,31.18124915,5.50416,1.60538,5.7335,25.37,2.76,25.51968848,30.39416,4.27538,30.69338424,5.50416,1.60538,5.7335,24.89,2.67,25.03279849
16/02/2021 17:00,31.99008,4.32294,32.28084616,6.01008,1.75294,6.2605,25.98,2.57,26.10680563,31.50008,4.24294,31.78454939,6.01008,1.75294,6.2605,25.49,2.49,25.61132952
16/02/2021 17:30,33.12168,4.32924,33.40341307,6.99168,2.03924,7.283,26.13,2.29,26.2301544,32.63168,4.26924,32.90976982,6.99168,2.03924,7.283,25.64,2.23,25.73679273
16/02/2021 18:00,34.5128,3.7154,34.71221055,7.4928,2.1854,7.805,27.02,1.53,27.06328325,33.9828,3.8154,34.1963152,7.4928,2.1854,7.805,26.49,1.63,26.54010173
16/02/2021 18:30,34.02328,3.53554,34.20648513,7.25328,2.11554,7.5555,26.77,1.42,26.80763511,33.52328,3.50554,33.70606937,7.25328,2.11554,7.5555,26.27,1.39,26.30674818
16/02/2021 19:00,33.07568,3.52624,33.26311735,6.77568,1.97624,7.058,26.3,1.55,26.34563531,32.58568,3.49624,32.77270564,6.77568,1.97624,7.058,25.81,1.52,25.85471911
16/02/2021 19:30,32.36536,3.96948,32.60787174,6.61536,1.92948,6.891,25.75,2.04,25.83068137,31.86536,3.92948,32.10672797,6.61536,1.92948,6.891,25.25,2,25.32908407
16/02/2021 20:00,32.1752,4.5761,32.49898746,7.4952,2.1861,7.8075,24.68,2.39,24.79545321,31.6952,4.5261,32.01673444,7.4952,2.1861,7.8075,24.2,2.34,24.31286902
16/02/2021 20:30,31.26176,5.23468,31.69699533,8.38176,2.44468,8.731,22.88,2.79,23.04947939,30.81176,5.16468,31.24161446,8.38176,2.44468,8.731,22.43,2.72,22.59432008
16/02/2021 21:00,29.91496,5.07228,30.34193231,8.06496,2.35228,8.401,21.85,2.72,22.01864891,29.48496,4.98228,29.90294267,8.06496,2.35228,8.401,21.42,2.63,21.58085494
16/02/2021 21:30,28.68952,5.17236,29.15204737,7.37952,2.15236,7.687,21.31,3.02,21.52292963,28.24952,5.11236,28.7083891,7.37952,2.15236,7.687,20.87,2.96,21.07886382
16/02/2021 22:00,27.68304,5.41172,28.20704552,8.78304,2.56172,9.149,18.9,2.85,19.11367312,27.24304,5.34172,27.76179391,8.78304,2.56172,9.149,18.46,2.78,18.6681547
16/02/2021 22:30,26.51448,5.82714,27.14725051,8.90448,2.59714,9.2755,17.61,3.23,17.90377055,26.09448,5.77714,26.72633969,8.90448,2.59714,9.2755,17.19,3.18,17.48166182
16/02/2021 23:00,25.33608,6.92344,26.26501421,9.64608,2.81344,10.048,15.69,4.11,16.2193773,24.92608,6.86344,25.85374775,9.64608,2.81344,10.048,15.28,4.05,15.80762158
16/02/2021 23:30,24.1408,6.7169,25.05783251,9.2808,2.7069,9.6675,14.86,4.01,15.39154638,23.7408,6.7569,24.68362377,9.2808,2.7069,9.6675,14.46,4.05,15.01646097
17/02/2021 00:00,23.20216,7.04938,24.2494121,7.71216,2.24938,8.0335,15.49,4.8,16.21666119,22.79216,6.99938,23.84269024,7.71216,2.24938,8.0335,15.08,4.75,15.8104048
17/02/2021 00:30,22.95432,6.77876,23.93433504,6.78432,1.97876,7.067,16.17,4.8,16.86739162,22.54432,6.72876,23.52706049,6.78432,1.97876,7.067,15.76,4.75,16.4602582
17/02/2021 01:00,23.39376,6.75318,24.34899273,7.55376,2.20318,7.8685,15.84,4.55,16.48053701,22.98376,6.71318,23.94410177,7.55376,2.20318,7.8685,15.43,4.51,16.07560263
17/02/2021 01:30,23.01448,6.66464,23.96004416,6.80448,1.98464,7.088,16.21,4.68,16.87206271,22.58448,6.58464,23.52480012,6.80448,1.98464,7.088,15.78,4.6,16.43680018
17/02/2021 02:00,22.97704,6.75872,23.95046269,7.36704,2.14872,7.674,15.61,4.61,16.27649225,22.56704,6.69872,23.54026644,7.36704,2.14872,7.674,15.2,4.55,15.86639531
17/02/2021 02:30,23.27936,7.16148,24.35601359,9.63936,2.81148,10.041,13.64,4.35,14.31684672,22.89936,7.10148,23.97523111,9.63936,2.81148,10.041,13.26,4.29,13.93670334
17/02/2021 03:00,22.54576,6.87418,23.57044006,7.86576,2.29418,8.1935,14.68,4.58,15.37786721,22.15576,6.78418,23.1711631,7.86576,2.29418,8.1935,14.29,4.49,14.97879167
17/02/2021 03:30,22.5428,6.9929,23.60251008,8.2728,2.4129,8.6175,14.27,4.58,14.98697101,22.1528,6.9029,23.20337424,8.2728,2.4129,8.6175,13.88,4.49,14.58816301
17/02/2021 04:00,22.33336,6.97848,23.39825105,8.22336,2.39848,8.566,14.11,4.58,14.83470593,21.95336,6.94848,23.02675378,8.22336,2.39848,8.566,13.73,4.55,14.46428014
17/02/2021 04:30,22.08616,6.67138,23.07175274,8.57616,2.50138,8.9335,13.51,4.17,14.13891792,21.70616,6.62138,22.69361265,8.57616,2.50138,8.9335,13.13,4.12,13.76122451
17/02/2021 05:00,22.59624,6.76932,23.58842418,9.66624,2.81932,10.069,12.93,3.95,13.51988905,22.22624,6.72932,23.22260735,9.66624,2.81932,10.069,12.56,3.91,13.15453154
17/02/2021 05:30,22.71824,7.08282,23.7967386,9.19824,2.68282,9.5815,13.52,4.4,14.21796047,22.33824,7.03282,23.41917,9.19824,2.68282,9.5815,13.14,4.35,13.84131858
17/02/2021 06:00,23.15232,6.89526,24.15728734,9.41232,2.74526,9.8045,13.74,4.15,14.35305194,22.76232,6.84526,23.76932469,9.41232,2.74526,9.8045,13.35,4.1,13.96540368
17/02/2021 06:30,25.34624,5.46432,25.92856871,9.78624,2.85432,10.194,15.56,2.61,15.77737938,24.92624,5.45432,25.5160155,9.78624,2.85432,10.194,15.14,2.6,15.36162752
17/02/2021 07:00,26.59184,4.79762,27.02116045,9.35184,2.72762,9.7415,17.24,2.07,17.36382734,26.17184,4.74762,26.59896811,9.35184,2.72762,9.7415,16.82,2.02,16.94086184
17/02/2021 07:30,28.10464,4.86552,28.52269402,9.58464,2.79552,9.984,18.52,2.07,18.63532398,27.67464,4.81552,28.0904776,9.58464,2.79552,9.984,18.09,2.02,18.20243116
17/02/2021 08:00,28.58704,4.55872,28.94824319,7.60704,2.21872,7.924,20.98,2.34,21.11009237,28.13704,4.50872,28.49599228,7.60704,2.21872,7.924,20.53,2.29,20.65732316
17/02/2021 08:30,29.08072,4.16396,29.37731844,7.11072,2.07396,7.407,21.97,2.09,22.06918666,28.62072,4.11396,28.91487991,7.11072,2.07396,7.407,21.51,2.04,21.60651985
17/02/2021 09:00,29.74296,4.02128,30.01356964,6.79296,1.98128,7.076,22.95,2.04,23.04048828,29.29296,3.96128,29.55958804,6.79296,1.98128,7.076,22.5,1.98,22.58695199
17/02/2021 09:30,31.44568,4.60874,31.78161851,9.11568,2.65874,9.4955,22.33,1.95,22.4149816,30.99568,4.55874,31.32912844,9.11568,2.65874,9.4955,21.88,1.9,21.96234049
17/02/2021 10:00,31.94728,5.11254,32.35377512,11.35728,3.31254,11.8305,20.59,1.8,20.66852922,31.50728,5.06254,31.91140868,11.35728,3.31254,11.8305,20.15,1.75,20.2258498
17/02/2021 10:30,31.47056,4.81308,31.83648671,10.33056,3.01308,10.761,21.14,1.8,21.21649358,31.03056,4.76308,31.39398963,10.33056,3.01308,10.761,20.7,1.75,20.77384172
17/02/2021 11:00,31.81272,4.63746,32.14895316,10.48272,3.05746,10.9195,21.33,1.58,21.38843847,31.35272,4.58746,31.68655615,10.48272,3.05746,10.9195,20.87,1.53,20.92600774
17/02/2021 11:30,31.6864,4.6077,32.0196634,10.5864,3.0877,11.0275,21.1,1.52,21.15467797,31.2464,4.5677,31.57849579,10.5864,3.0877,11.0275,20.66,1.48,20.71294281
17/02/2021 12:00,31.93064,4.64102,32.26615622,9.98064,2.91102,10.3965,21.95,1.73,22.01806985,31.48064,4.58102,31.81220582,9.98064,2.91102,10.3965,21.5,1.67,21.56476061
17/02/2021 12:30,32.52888,5.15134,32.93424263,12.03888,3.51134,12.5405,20.49,1.64,20.55552724,32.08888,5.10134,32.49184343,12.03888,3.51134,12.5405,20.05,1.59,20.11294608
17/02/2021 13:00,33.04216,4.81688,33.39141612,10.89216,3.17688,11.346,22.15,1.64,22.21063034,32.59216,4.81688,32.94618683,10.89216,3.17688,11.346,21.7,1.64,21.76188411
17/02/2021 13:30,31.95664,4.35152,32.25155138,8.57664,2.50152,8.934,23.38,1.85,23.45307869,31.48664,4.29152,31.77775389,8.57664,2.50152,8.934,22.91,1.79,22.97982158
17/02/2021 14:00,31.74864,4.92752,32.12875029,10.92864,3.18752,11.384,20.82,1.74,20.89258242,31.30864,4.86752,31.68475485,10.92864,3.18752,11.384,20.38,1.68,20.44912712
17/02/2021 14:30,31.68424,4.59582,32.01581837,10.61424,3.09582,11.0565,21.07,1.5,21.12332597,31.23424,4.57582,31.56763971,10.61424,3.09582,11.0565,20.62,1.48,20.67304525
17/02/2021 15:00,31.94384,4.40362,32.24594212,10.26384,2.99362,10.6915,21.68,1.41,21.72580263,31.48384,4.38362,31.78754954,10.26384,2.99362,10.6915,21.22,1.39,21.26547672
17/02/2021 15:30,32.20136,4.36498,32.49585568,10.37136,3.02498,10.8035,21.83,1.34,21.87108822,31.74136,4.36498,32.04008404,10.37136,3.02498,10.8035,21.37,1.34,21.41197095
17/02/2021 16:00,32.058,4.109,32.3202606,8.328,2.429,8.675,23.73,1.68,23.7893947,31.578,4.099,31.8429252,8.328,2.429,8.675,23.25,1.67,23.30989918
17/02/2021 16:30,32.48288,3.70084,32.69302234,7.20288,2.10084,7.503,25.28,1.6,25.33058231,31.99288,3.66084,32.20164779,7.20288,2.10084,7.503,24.79,1.56,24.83903581
17/02/2021 17:00,33.04696,3.67578,33.25075824,7.11696,2.07578,7.4135,25.93,1.6,25.97931677,32.55696,3.63578,32.7593428,7.11696,2.07578,7.4135,25.44,1.56,25.48778531
17/02/2021 17:30,33.89952,3.59486,34.08959481,6.83952,1.99486,7.1245,27.06,1.6,27.10726102,33.38952,3.55486,33.57822323,6.83952,1.99486,7.1245,26.55,1.56,26.59579102
17/02/2021 18:00,34.56144,3.71042,34.76003958,6.96144,2.03042,7.2515,27.6,1.68,27.65108316,34.04144,3.68042,34.23981788,6.96144,2.03042,7.2515,27.08,1.65,27.13022116
17/02/2021 18:30,34.40288,4.37084,34.67942322,7.92288,2.31084,8.253,26.48,2.06,26.56000753,33.89288,4.35084,34.17099828,7.92288,2.31084,8.253,25.97,2.04,26.05
17/02/2021 19:00,33.79296,4.74128,34.1239488,9.19296,2.68128,9.576,24.6,2.06,24.68610135,33.31296,4.64128,33.63472586,9.19296,2.68128,9.576,24.12,1.96,24.19950413
17/02/2021 19:30,32.51768,4.59974,32.8413934,8.94768,2.60974,9.3205,23.57,1.99,23.65385804,32.05768,4.56974,32.3817444,8.94768,2.60974,9.3205,23.11,1.96,23.19296661
17/02/2021 20:00,31.94432,4.87876,32.31473162,9.90432,2.88876,10.317,22.04,1.99,22.12965657,31.49432,4.84876,31.8653835,9.90432,2.88876,10.317,21.59,1.96,21.67878456
17/02/2021 20:30,30.73072,5.30146,31.18465376,9.57072,2.79146,9.9695,21.16,2.51,21.30834813,30.29072,5.24146,30.7408624,9.57072,2.79146,9.9695,20.72,2.45,20.86434519
17/02/2021 21:00,28.98984,5.12912,29.44008654,8.73984,2.54912,9.104,20.25,2.58,20.41369393,28.54984,5.06912,28.99636773,8.73984,2.54912,9.104,19.81,2.52,19.96963946
17/02/2021 21:30,27.7252,5.0686,28.1847019,8.1552,2.3786,8.495,19.57,2.69,19.75401225,27.2952,4.9986,27.74912512,8.1552,2.3786,8.495,19.14,2.62,19.31848855
17/02/2021 22:00,27.11,5.44,27.65041953,9.12,2.66,9.5,17.99,2.78,18.20352988,26.69,5.37,27.22485996,9.12,2.66,9.5,17.57,2.71,17.77776701
17/02/2021 22:30,25.67856,5.85708,26.33806807,8.93856,2.60708,9.311,16.74,3.25,17.05256872,25.26856,5.78708,25.922778,8.93856,2.60708,9.311,16.33,3.18,16.63674548
17/02/2021 23:00,24.29048,5.94514,25.00744106,8.28048,2.41514,8.6255,16.01,3.53,16.39454177,23.87048,5.94514,24.59968506,8.28048,2.41514,8.6255,15.59,3.53,15.98464889
17/02/2021 23:30,22.95328,6.75804,23.92747725,8.63328,2.51804,8.993,14.32,4.24,14.93452376,22.57328,6.67804,23.54037358,8.63328,2.51804,8.993,13.94,4.16,14.54748088
18/02/2021 00:00,22.1168,6.5549,23.06771675,7.9368,2.3149,8.2675,14.18,4.24,14.80033783,21.7468,6.4749,22.6902543,7.9368,2.3149,8.2675,13.81,4.16,14.42295739
18/02/2021 00:30,22.48576,6.60168,23.43483692,8.40576,2.45168,8.756,14.08,4.15,14.67885895,22.11576,6.54168,23.06296637,8.40576,2.45168,8.756,13.71,4.09,14.30706818
18/02/2021 01:00,22.68696,6.03828,23.47677532,7.05696,2.05828,7.351,15.63,3.98,16.12877243,22.28696,5.97828,23.07484383,7.05696,2.05828,7.351,15.23,3.92,15.72638865
18/02/2021 01:30,22.76656,6.12608,23.57636763,7.66656,2.23608,7.986,15.1,3.89,15.59301446,22.37656,6.09608,23.19208117,7.66656,2.23608,7.986,14.71,3.86,15.20801433
18/02/2021 02:00,22.61512,6.42316,23.50958607,8.68512,2.53316,9.047,13.93,3.89,14.46295267,22.25512,6.33316,23.13869663,8.68512,2.53316,9.047,13.57,3.8,14.09201547
18/02/2021 02:30,22.05616,6.30638,22.94002229,7.73616,2.25638,8.0585,14.32,4.05,14.88169681,21.68616,6.23638,22.56506085,7.73616,2.25638,8.0585,13.95,3.98,14.5066502
18/02/2021 03:00,21.62328,6.25304,22.50925914,7.55328,2.20304,7.868,14.07,4.05,14.64129093,21.25328,6.18304,22.13440522,7.55328,2.20304,7.868,13.7,3.98,14.2664081
18/02/2021 03:30,21.71016,6.40088,22.63409623,8.06016,2.35088,8.396,13.65,4.05,14.23815297,21.35016,6.33088,22.26902274,8.06016,2.35088,8.396,13.29,3.98,13.87315754
18/02/2021 04:00,21.9568,6.6974,22.95552729,9.0768,2.6474,9.455,12.88,4.05,13.50173693,21.6068,6.6274,22.60035922,9.0768,2.6474,9.455,12.53,3.98,13.14691218
18/02/2021 04:30,21.76288,6.78084,22.79479627,9.36288,2.73084,9.753,12.4,4.05,13.04463491,21.42288,6.77084,22.46739998,9.36288,2.73084,9.753,12.06,4.04,12.7186949
18/02/2021 05:00,21.92744,6.36092,22.83142414,9.15744,2.67092,9.539,12.77,3.69,13.29244146,21.57744,6.30092,22.47860115,9.15744,2.67092,9.539,12.42,3.63,12.939602
18/02/2021 05:30,21.98512,6.12066,22.82121776,8.50512,2.48066,8.8595,13.48,3.64,13.96280774,21.62512,6.11066,22.47189313,8.50512,2.48066,8.8595,13.12,3.63,13.61290931
18/02/2021 06:00,22.5868,5.7649,23.31089029,8.1768,2.3849,8.5175,14.41,3.38,14.80109793,22.2168,5.6849,22.93260322,8.1768,2.3849,8.5175,14.04,3.3,14.42260725
18/02/2021 06:30,23.98536,4.93198,24.48717871,7.51536,2.19198,7.8285,16.47,2.74,16.69636188,23.57536,4.89198,24.07756357,7.51536,2.19198,7.8285,16.06,2.7,16.28537995
18/02/2021 07:00,24.8928,4.3604,25.27181394,6.6528,1.9404,6.93,18.24,2.42,18.39983696,24.4728,4.2604,24.84087253,6.6528,1.9404,6.93,17.82,2.32,17.97038675
18/02/2021 07:30,26.25624,4.01682,26.56172024,6.60624,1.92682,6.8815,19.65,2.09,19.760835,25.82624,3.96682,26.12910893,6.60624,1.92682,6.8815,19.22,2.04,19.32795902
18/02/2021 08:00,27.59168,4.35674,27.93352804,7.77168,2.26674,8.0955,19.82,2.09,19.92988961,27.16168,4.24674,27.4916653,7.77168,2.26674,8.0955,19.39,1.98,19.49083118
18/02/2021 08:30,29.0272,4.2921,29.34280938,8.1672,2.3821,8.5075,20.86,1.91,20.94725996,28.5672,4.3621,28.89831885,8.1672,2.3821,8.5075,20.4,1.98,20.495863
18/02/2021 09:00,30.16944,3.49192,30.37085141,7.06944,2.06192,7.364,23.1,1.43,23.14421958,29.70944,3.45192,29.90930586,7.06944,2.06192,7.364,22.64,1.39,22.68262992
18/02/2021 09:30,31.09456,3.43258,31.28345037,6.45456,1.88258,6.7235,24.64,1.55,24.68870389,30.60456,3.39258,30.79202319,6.45456,1.88258,6.7235,24.15,1.51,24.19716099
18/02/2021 10:00,31.54808,3.14944,31.70489432,6.23808,1.81944,6.498,25.31,1.33,25.3449206,31.06808,3.10944,31.22329598,6.23808,1.81944,6.498,24.83,1.29,24.86348729
18/02/2021 10:30,31.4548,3.1314,31.61028486,5.5248,1.6114,5.755,25.93,1.52,25.97451251,30.9748,3.0614,31.12571935,5.5248,1.6114,5.755,25.45,1.45,25.49127302
18/02/2021 11:00,32.5732,3.8876,32.80437154,6.6432,1.9376,6.92,25.93,1.95,26.00321903,32.0932,3.8176,32.31946095,6.6432,1.9376,6.92,25.45,1.88,25.51934364
18/02/2021 11:30,32.81088,4.04234,33.05895278,7.55088,2.20234,7.8655,25.26,1.84,25.32692638,32.34088,4.01234,32.58882311,7.55088,2.20234,7.8655,24.79,1.81,24.85598922
18/02/2021 12:00,33.27088,4.12984,33.52621414,8.33088,2.42984,8.678,24.94,1.7,24.99787191,32.80088,4.07984,33.05363555,8.33088,2.42984,8.678,24.47,1.65,24.52556625
18/02/2021 12:30,33.00976,3.96368,33.24687977,7.58976,2.21368,7.906,25.42,1.75,25.4801668,32.52976,3.91368,32.76434307,7.58976,2.21368,7.906,24.94,1.7,24.99787191
18/02/2021 13:00,41.64616,4.41638,41.87967353,9.89616,2.88638,10.3085,31.75,1.53,31.78684319,34.15616,4.79638,34.4912819,9.89616,2.88638,10.3085,24.26,1.91,24.3350714
18/02/2021 13:30,38.70512,4.13316,38.92517599,11.08512,3.23316,11.547,27.62,0.9,27.6346594,31.44512,6.68316,32.14747579,11.08512,3.23316,11.547,20.36,3.45,20.65023244
18/02/2021 14:00,31.22064,4.96852,31.61351852,10.04064,2.92852,10.459,21.18,2.04,21.27801682,30.78064,4.89852,31.16798513,10.04064,2.92852,10.459,20.74,1.97,20.83335067
18/02/2021 14:30,30.98424,4.97582,31.38123505,9.89424,2.88582,10.3065,21.09,2.09,21.19330555,30.55424,4.85582,30.9376885,9.89424,2.88582,10.3065,20.66,1.97,20.75371051
18/02/2021 15:00,30.80568,4.72374,31.16574465,9.71568,2.83374,10.1205,21.09,1.89,21.1745177,30.37568,4.64374,30.72859022,9.71568,2.83374,10.1205,20.66,1.81,20.7391345
18/02/2021 15:30,31.17736,5.13048,31.59667074,12.20736,3.56048,12.716,18.97,1.57,19.0348575,30.75736,5.06048,31.17087827,12.20736,3.56048,12.716,18.55,1.5,18.61054808
18/02/2021 16:00,30.88352,4.82186,31.25767332,10.22352,2.98186,10.6495,20.66,1.84,20.74177427,30.45352,4.74186,30.8204821,10.22352,2.98186,10.6495,20.23,1.76,20.30641524
18/02/2021 16:30,31.61232,4.11026,31.87840983,9.05232,2.64026,9.4295,22.56,1.47,22.60784156,31.16232,4.16026,31.43879691,9.05232,2.64026,9.4295,22.11,1.52,22.16218626
18/02/2021 17:00,32.5048,3.8214,32.72865902,8.4048,2.4514,8.755,24.1,1.37,24.13890843,32.0448,3.7914,32.26831141,8.4048,2.4514,8.755,23.64,1.34,23.67794755
18/02/2021 17:30,33.7304,3.9597,33.9620245,7.8504,2.2897,8.1775,25.88,1.67,25.9338254,33.2504,3.9197,33.48063841,7.8504,2.2897,8.1775,25.4,1.63,25.45224744
18/02/2021 18:00,34.94608,3.97594,35.17153119,7.90608,2.30594,8.2355,27.04,1.67,27.09152081,34.44608,3.93594,34.6702185,7.90608,2.30594,8.2355,26.54,1.63,26.59000752
18/02/2021 18:30,34.80912,3.86016,35.02250234,7.50912,2.19016,7.822,27.3,1.67,27.35103106,34.30912,3.82016,34.52114334,7.50912,2.19016,7.822,26.8,1.63,26.84952327
18/02/2021 19:00,33.85384,3.51862,34.0362038,7.26384,2.11862,7.5665,26.59,1.4,26.62683045,33.36384,3.49862,33.54677572,7.26384,2.11862,7.5665,26.1,1.38,26.1364573
18/02/2021 19:30,32.99248,3.79864,33.21044117,7.57248,2.20864,7.888,25.42,1.59,25.46967805,32.51248,3.76864,32.73016962,7.57248,2.20864,7.888,24.94,1.56,24.98874146
18/02/2021 20:00,31.92208,4.31394,32.21225341,7.76208,2.26394,8.0855,24.16,2.05,24.24681629,31.45208,4.26394,31.73979396,7.76208,2.26394,8.0855,23.69,2,23.77427391
18/02/2021 20:30,31.1788,4.8734,31.55736993,8.0688,2.3534,8.405,23.11,2.52,23.24698905,30.7288,4.7934,31.10041532,8.0688,2.3534,8.405,22.66,2.44,22.79098945
18/02/2021 21:00,29.95168,4.76924,30.32900897,6.51168,1.89924,6.783,23.44,2.87,23.61504817,29.50168,4.69924,29.87360004,6.51168,1.89924,6.783,22.99,2.8,23.15988126
18/02/2021 21:30,28.66552,4.68036,29.04509953,6.51552,1.90036,6.787,22.15,2.78,22.32377432,28.22552,4.63036,28.60280079,6.51552,1.90036,6.787,21.71,2.73,21.88097347
18/02/2021 22:00,27.97952,5.05486,28.43246646,7.79952,2.27486,8.1245,20.18,2.78,20.37058664,27.53952,4.95486,27.98170473,7.79952,2.27486,8.1245,19.74,2.68,19.92109435
18/02/2021 22:30,27.1224,5.6532,27.70529285,8.3424,2.4332,8.69,18.78,3.22,19.05404944,26.6824,5.6132,27.26643512,8.3424,2.4332,8.69,18.34,3.18,18.6136509
18/02/2021 23:00,25.576,5.693,26.20194697,7.416,2.163,7.725,18.16,3.53,18.49990541,25.146,5.633,25.76920653,7.416,2.163,7.725,17.73,3.47,18.06637208
18/02/2021 23:30,24.22656,6.10858,24.98481457,7.12656,2.07858,7.4235,17.1,4.03,17.56846322,23.81656,6.04858,24.572624,7.12656,2.07858,7.4235,16.69,3.97,17.15566962
19/02/2021 00:00,23.29464,6.35802,24.1467321,6.64464,1.93802,6.9215,16.65,4.42,17.2266915,22.87464,6.29802,23.72581318,6.64464,1.93802,6.9215,16.23,4.36,16.80543067
19/02/2021 00:30,23.20408,5.98244,23.96286538,6.69408,1.95244,6.973,16.51,4.03,16.99473448,22.79408,5.93244,23.55342708,6.69408,1.95244,6.973,16.1,3.98,16.5846435
19/02/2021 01:00,23.36144,5.75792,24.06055946,5.58144,1.62792,5.814,17.78,4.13,18.25336407,22.93144,5.69792,23.62873744,5.58144,1.62792,5.814,17.35,4.07,17.82098202
19/02/2021 01:30,23.54272,5.85746,24.26045141,5.92272,1.72746,6.1695,17.62,4.13,18.09754956,23.12272,5.79746,23.83842953,5.92272,1.72746,6.1695,17.2,4.07,17.67497949
19/02/2021 02:00,22.6524,5.2757,23.25863788,4.6824,1.3657,4.8775,17.97,3.91,18.39045948,22.2324,5.2357,22.84058152,4.6824,1.3657,4.8775,17.55,3.87,17.97162764
19/02/2021 02:30,22.3108,5.3644,22.94664647,4.7808,1.3944,4.98,17.53,3.97,17.97392,21.8908,5.2644,22.51490688,4.7808,1.3944,4.98,17.11,3.87,17.54220625
19/02/2021 03:00,21.94128,5.77204,22.68779879,5.08128,1.48204,5.293,16.86,4.29,17.39723254,21.52128,5.72204,22.26897471,5.08128,1.48204,5.293,16.44,4.24,16.97796219
19/02/2021 03:30,22.12016,5.67838,22.8373702,6.20016,1.80838,6.4585,15.92,3.87,16.38362902,21.71016,5.64838,22.43290538,6.20016,1.80838,6.4585,15.51,3.84,15.97828839
19/02/2021 04:00,21.90336,5.57098,22.60073002,6.24336,1.82098,6.5035,15.66,3.75,16.10273579,21.49336,5.52098,22.19111859,6.24336,1.82098,6.5035,15.25,3.7,15.69243448
19/02/2021 04:30,21.90592,5.84256,22.6716748,6.38592,1.86256,6.652,15.52,3.98,16.0221971,21.50592,5.77256,22.26717414,6.38592,1.86256,6.652,15.12,3.91,15.61737814
19/02/2021 05:00,21.65512,5.49316,22.34097198,5.56512,1.62316,5.797,16.09,3.87,16.54886703,21.24512,5.44316,21.93132724,5.56512,1.62316,5.797,15.68,3.82,16.13861208
19/02/2021 05:30,22.4784,5.6162,23.16937999,6.8784,2.0062,7.165,15.6,3.61,16.01224844,22.0784,5.5562,22.7667983,6.8784,2.0062,7.165,15.2,3.55,15.60905186
19/02/2021 06:00,23.31,5.535,23.95813693,6.6,1.925,6.875,16.71,3.61,17.09550233,22.89,5.475,23.53566921,6.6,1.925,6.875,16.29,3.55,16.67233037
19/02/2021 06:30,24.92328,5.08054,25.43583639,6.65328,1.94054,6.9305,18.27,3.14,18.53786665,24.49328,5.04054,25.00655531,6.65328,1.94054,6.9305,17.84,3.1,18.10733553
19/02/2021 07:00,26.21272,5.13246,26.71046303,7.72272,2.25246,8.0445,18.49,2.88,18.71295006,25.78272,5.07246,26.27695761,7.72272,2.25246,8.0445,18.06,2.82,18.27884023
19/02/2021 07:30,28.08608,4.56344,28.45439991,8.44608,2.46344,8.798,19.64,2.1,19.7519518,27.64608,4.51344,28.01208454,8.44608,2.46344,8.798,19.2,2.05,19.30912996
19/02/2021 08:00,28.674,4.3945,29.00879015,8.244,2.4045,8.5875,20.43,1.99,20.52668994,28.244,4.3145,28.57163709,8.244,2.4045,8.5875,20,1.91,20.0909955
19/02/2021 08:30,29.6632,4.3301,29.97757829,8.0232,2.3401,8.3575,21.64,1.99,21.73130691,29.2232,4.2501,29.53064118,8.0232,2.3401,8.3575,21.2,1.91,21.2858662
19/02/2021 09:00,30.97544,4.31992,31.27522329,8.36544,2.43992,8.714,22.61,1.88,22.68802548,30.53544,4.24992,30.82977321,8.36544,2.43992,8.714,22.17,1.81,22.24376317
19/02/2021 09:30,32.37224,4.56732,32.69284837,9.76224,2.84732,10.169,22.61,1.72,22.675328,31.93224,4.49732,32.24738499,9.76224,2.84732,10.169,22.17,1.65,22.23131575
19/02/2021 10:00,32.9508,4.6819,33.28175789,10.6008,3.0919,11.0425,22.35,1.59,22.40648567,32.5008,4.6119,32.82638607,10.6008,3.0919,11.0425,21.9,1.52,21.95268548
19/02/2021 10:30,33.06304,4.81422,33.41169448,10.64304,3.10422,11.0865,22.42,1.71,22.4851173,32.62304,4.75422,32.9676409,10.64304,3.10422,11.0865,21.98,1.65,22.0418443
19/02/2021 11:00,33.06736,4.50298,33.37255049,10.46736,3.05298,10.9035,22.6,1.45,22.64646772,32.62736,4.47298,32.93253969,10.46736,3.05298,10.9035,22.16,1.42,22.20544978
19/02/2021 11:30,33.34624,4.20432,33.61023696,10.02624,2.92432,10.444,23.32,1.28,23.35510223,32.89624,4.16432,33.1587721,10.02624,2.92432,10.444,22.87,1.24,22.90359142
19/02/2021 12:00,33.60704,4.23372,33.8726663,10.12704,2.95372,10.549,23.48,1.28,23.51486338,33.15704,4.19372,33.42119969,10.12704,2.95372,10.549,23.03,1.24,23.06335839
19/02/2021 12:30,33.20632,3.96226,33.44187782,9.19632,2.68226,9.5795,24.01,1.28,24.04409491,32.74632,3.92226,32.980382,9.19632,2.68226,9.5795,23.55,1.24,23.58262284
19/02/2021 13:00,33.24016,4.26088,33.51213713,10.22016,2.98088,10.646,23.02,1.28,23.05555898,32.80016,4.17088,33.06428188,10.22016,2.98088,10.646,22.58,1.19,22.61133565
19/02/2021 13:30,34.41768,4.62474,34.72700558,11.46768,3.34474,11.9455,22.95,1.28,22.98566727,33.97768,4.53474,34.2789528,11.46768,3.34474,11.9455,22.51,1.19,22.54143296
19/02/2021 14:00,34.26024,4.57882,34.56486131,11.31024,3.29882,11.7815,22.95,1.28,22.98566727,33.82024,4.54882,34.12477688,11.31024,3.29882,11.7815,22.51,1.25,22.54468008
19/02/2021 14:30,33.03368,4.68774,33.36463578,10.00368,2.91774,10.4205,23.03,1.77,23.09791766,32.57368,4.65774,32.90500221,10.00368,2.91774,10.4205,22.57,1.74,22.63697197
19/02/2021 15:00,33.44368,5.12524,33.83412208,11.50368,3.35524,11.983,21.94,1.77,22.0112812,33.00368,5.09524,33.39467569,11.50368,3.35524,11.983,21.5,1.74,21.57029439
19/02/2021 15:30,32.80408,4.85994,33.16212722,10.59408,3.08994,11.0355,22.21,1.77,22.28041741,32.37408,4.82994,32.73239032,10.59408,3.08994,11.0355,21.78,1.74,21.84939358
19/02/2021 16:00,32.65424,4.71832,32.99336196,11.03424,3.21832,11.494,21.62,1.5,21.67197268,32.21424,4.65832,32.5493042,11.03424,3.21832,11.494,21.18,1.44,21.2288954
19/02/2021 16:30,32.77448,4.62214,33.09880236,10.70448,3.12214,11.1505,22.07,1.5,22.12091544,32.33448,4.56214,32.65473501,10.70448,3.12214,11.1505,21.63,1.44,21.67788043
19/02/2021 17:00,32.79872,4.09796,33.05373367,9.55872,2.78796,9.957,23.24,1.31,23.27689197,32.32872,4.32796,32.61713315,9.55872,2.78796,9.957,22.77,1.54,22.82201788
19/02/2021 17:30,34.02048,3.56264,34.206512,9.78048,2.85264,10.188,24.24,0.71,24.25039587,33.56048,3.55264,33.74799355,9.78048,2.85264,10.188,23.78,0.7,23.79030054
19/02/2021 18:00,34.66416,4.35538,34.93670453,10.06416,2.93538,10.4835,24.6,1.42,24.64094966,34.20416,4.31538,34.47531096,10.06416,2.93538,10.4835,24.14,1.38,24.17941273
19/02/2021 18:30,33.69096,4.28528,33.96239701,9.24096,2.69528,9.626,24.45,1.59,24.50164484,33.22096,4.22528,33.48858275,9.24096,2.69528,9.626,23.98,1.53,24.02875985
19/02/2021 19:00,32.85472,4.53846,33.16670387,8.63472,2.51846,8.9945,24.22,2.02,24.30409019,32.39472,4.48846,32.70419174,8.63472,2.51846,8.9945,23.76,1.97,23.84152889
19/02/2021 19:30,32.37424,4.55582,32.69322424,8.69424,2.53582,9.0565,23.68,2.02,23.76600093,31.92424,4.50582,32.24065002,8.69424,2.53582,9.0565,23.23,1.97,23.31338242
19/02/2021 20:00,31.53664,5.19402,31.96150038,10.19664,2.97402,10.6215,21.34,2.22,21.45516255,31.10664,5.14402,31.52909757,10.19664,2.97402,10.6215,20.91,2.17,21.02229769
19/02/2021 20:30,30.48784,5.58062,30.99438187,10.28784,3.00062,10.7165,20.2,2.58,20.36409586,30.05784,5.51062,30.55880689,10.28784,3.00062,10.7165,19.77,2.51,19.9286979
19/02/2021 21:00,29.56288,5.76584,30.11990679,10.44288,3.04584,10.878,19.12,2.72,19.31250372,29.13288,5.68584,29.68254493,10.44288,3.04584,10.878,18.69,2.64,18.87553178
19/02/2021 21:30,28.37296,6.02378,29.00535786,10.57296,3.08378,11.0135,17.8,2.94,18.04116404,27.95296,6.01378,28.59254313,10.57296,3.08378,11.0135,17.38,2.93,17.6252461
19/02/2021 22:00,26.71672,6.13446,27.41194497,9.54672,2.78446,9.9445,17.17,3.35,17.49375317,26.31672,6.08446,27.01093121,9.54672,2.78446,9.9445,16.77,3.3,17.0916032
19/02/2021 22:30,25.91768,6.06224,26.6172292,10.32768,3.01224,10.758,15.59,3.05,15.88554689,25.52768,5.99224,26.22154432,10.32768,3.01224,10.758,15.2,2.98,15.48936409
19/02/2021 23:00,24.49528,6.58404,25.36470629,10.26528,2.99404,10.693,14.23,3.59,14.67586454,24.13528,6.56404,25.01196437,10.26528,2.99404,10.693,13.87,3.57,14.32207387
19/02/2021 23:30,23.09168,6.61424,24.0202801,9.51168,2.77424,9.908,13.58,3.84,14.11247675,22.75168,6.55424,23.6769298,9.51168,2.77424,9.908,13.24,3.78,13.7690232
20/02/2021 00:00,22.74256,6.69908,23.70868424,9.80256,2.85908,10.211,12.94,3.84,13.49774796,22.40256,6.63908,23.36561743,9.80256,2.85908,10.211,12.6,3.78,13.1547862
20/02/2021 00:30,22.47736,6.57798,23.4201096,9.38736,2.73798,9.7785,13.09,3.84,13.64161647,22.13736,6.51798,23.07697491,9.38736,2.73798,9.7785,12.75,3.78,13.29852999
20/02/2021 01:00,22.95776,6.57518,23.88078173,9.37776,2.73518,9.7685,13.58,3.84,14.11247675,22.61776,6.51518,23.53743057,9.37776,2.73518,9.7685,13.24,3.78,13.7690232
20/02/2021 01:30,22.56336,6.34098,23.43743249,7.92336,2.31098,8.2535,14.64,4.03,15.18454807,22.19336,6.27098,23.06231598,7.92336,2.31098,8.2535,14.27,3.96,14.80927075
20/02/2021 02:00,21.904,6.2245,22.77124538,7.524,2.1945,7.8375,14.38,4.03,14.93403161,21.554,6.1545,22.41545864,7.524,2.1945,7.8375,14.03,3.96,14.57815146
20/02/2021 02:30,21.5352,6.2511,22.42411849,7.6152,2.2211,7.9325,13.92,4.03,14.49162862,21.1852,6.1811,22.06850009,7.6152,2.2211,7.9325,13.57,3.96,14.13600014
20/02/2021 03:00,21.11152,6.02836,21.95535017,6.85152,1.99836,7.137,14.26,4.03,14.81851882,20.76152,5.95836,21.59960108,6.85152,1.99836,7.137,13.91,3.96,14.4627003
20/02/2021 03:30,20.51064,6.19352,21.42535981,6.80064,1.98352,7.084,13.71,4.21,14.34183391,20.17064,6.10352,21.07386235,6.80064,1.98352,7.084,13.37,4.12,13.99040028
20/02/2021 04:00,20.00432,6.66876,21.08661136,6.54432,1.90876,6.817,13.46,4.76,14.27687641,19.64432,6.64876,20.73898064,6.54432,1.90876,6.817,13.1,4.74,13.93117368
20/02/2021 04:30,20.55568,6.66874,21.61036958,7.19568,2.09874,7.4955,13.36,4.57,14.12000354,20.20568,6.58874,21.25278803,7.19568,2.09874,7.4955,13.01,4.49,13.76300113
20/02/2021 05:00,20.17664,6.57652,21.22139055,7.49664,2.18652,7.809,12.68,4.39,13.41843881,19.82664,6.50652,20.86697046,7.49664,2.18652,7.809,12.33,4.32,13.06488806
20/02/2021 05:30,20.17976,6.72618,21.27120615,8.00976,2.33618,8.3435,12.17,4.39,12.93758092,19.83976,6.65618,20.92655751,8.00976,2.33618,8.3435,11.83,4.32,12.59409782
20/02/2021 06:00,20.61984,6.58912,21.64703915,7.53984,2.19912,7.854,13.08,4.39,13.79704679,20.26984,6.51912,21.29237749,7.53984,2.19912,7.854,12.73,4.32,13.44303909
20/02/2021 06:30,21.51344,6.50142,22.47435344,7.51344,2.19142,7.8265,14,4.31,14.6484163,21.15344,6.45142,22.11535313,7.51344,2.19142,7.8265,13.64,4.26,14.28975857
20/02/2021 07:00,22.54968,6.05574,23.34866281,7.93968,2.31574,8.2705,14.61,3.74,15.08110407,22.15968,6.07574,22.97751149,7.93968,2.31574,8.2705,14.22,3.76,14.70870491
20/02/2021 07:30,22.86936,6.07898,23.66350829,8.01936,2.33898,8.3535,14.85,3.74,15.3137226,22.47936,6.02898,23.27380987,8.01936,2.33898,8.3535,14.46,3.69,14.92339439
20/02/2021 08:00,23.97112,6.45866,24.82597195,10.76112,3.13866,11.2095,13.21,3.32,13.62081128,23.62112,6.38866,24.469824,10.76112,3.13866,11.2095,12.86,3.25,13.26431679
20/02/2021 08:30,24.52672,6.63946,25.40949474,10.62672,3.09946,11.0695,13.9,3.54,14.34369548,24.16672,6.56946,25.04372497,10.62672,3.09946,11.0695,13.54,3.47,13.97757132
