Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/02/2021 09:00,25.46688,5.47284,26.04830042,9.74688,2.84284,10.153,15.72,2.63,15.93848487,25.06688,5.38284,25.63831975,9.74688,2.84284,10.153,15.32,2.54,15.52913391
20/02/2021 09:30,26.3908,5.7144,27.00238308,10.3008,3.0044,10.73,16.09,2.71,16.31662343,25.9908,5.6444,26.59663392,10.3008,3.0044,10.73,15.69,2.64,15.9105531
20/02/2021 10:00,27.19288,5.94834,27.83586664,11.10288,3.23834,11.5655,16.09,2.71,16.31662343,26.79288,5.87834,27.43015311,11.10288,3.23834,11.5655,15.69,2.64,15.9105531
20/02/2021 10:30,27.75432,5.79126,28.35208936,10.56432,3.08126,11.0045,17.19,2.71,17.40230445,27.34432,5.72126,27.93643951,10.56432,3.08126,11.0045,16.78,2.64,16.98640633
20/02/2021 11:00,27.49304,5.85672,28.1099345,11.54304,3.36672,12.024,15.95,2.49,16.14319051,27.09304,5.77672,27.70204524,11.54304,3.36672,12.024,15.55,2.41,15.73564743
20/02/2021 11:30,27.47536,6.16948,28.159508,13.57536,3.95948,14.141,13.9,2.21,14.07459058,27.11536,6.12948,27.79951929,13.57536,3.95948,14.141,13.54,2.17,13.712786
20/02/2021 12:00,28.24944,6.44442,28.9751861,14.92944,4.35442,15.5515,13.32,2.09,13.48297074,27.89944,6.39442,28.62284681,14.92944,4.35442,15.5515,12.97,2.04,13.12945163
20/02/2021 12:30,28.30832,6.53826,29.0535682,13.70832,3.99826,14.2795,14.6,2.54,14.81929823,27.93832,6.46826,28.67731005,13.70832,3.99826,14.2795,14.23,2.47,14.44277674
20/02/2021 13:00,28.00432,5.93376,28.62606236,10.74432,3.13376,11.192,17.26,2.8,17.48563982,27.59432,5.86376,28.2104622,10.74432,3.13376,11.192,16.85,2.73,17.06972173
20/02/2021 13:30,28.27952,6.24736,28.96136665,11.81952,3.44736,12.312,16.46,2.8,16.69645471,27.87952,6.17736,28.55568966,11.81952,3.44736,12.312,16.06,2.73,16.2903806
20/02/2021 14:00,28.00208,6.32644,28.70784435,11.54208,3.36644,12.023,16.46,2.96,16.72403061,27.60208,6.25644,28.30225895,11.54208,3.36644,12.023,16.06,2.89,16.31795637
20/02/2021 14:30,27.20744,6.27092,27.92076698,11.07744,3.23092,11.539,16.13,3.04,16.41397271,26.79744,6.20092,27.50553034,11.07744,3.23092,11.539,15.72,2.97,15.99810301
20/02/2021 15:00,27.23624,5.97932,27.88485318,11.10624,3.23932,11.569,16.13,2.74,16.36106659,26.82624,5.89932,27.46723737,11.10624,3.23932,11.569,15.72,2.66,15.94346261
20/02/2021 15:30,27.17712,6.06916,27.84655373,10.79712,3.14916,11.247,16.38,2.92,16.63823308,26.77712,5.99916,27.44091974,10.79712,3.14916,11.247,15.98,2.85,16.23215636
20/02/2021 16:00,27.45936,6.15148,28.13995661,11.07936,3.23148,11.541,16.38,2.92,16.63823308,27.05936,6.08148,27.73433545,11.07936,3.23148,11.541,15.98,2.85,16.23215636
20/02/2021 16:30,27.9704,6.1547,28.63954623,10.6104,3.0947,11.0525,17.36,3.06,17.62762605,27.5604,6.0847,28.2240894,10.6104,3.0947,11.0525,16.95,2.99,17.21169951
20/02/2021 17:00,28.55848,5.95664,29.1730756,10.30848,3.00664,10.738,18.25,2.95,18.48688724,28.13848,5.89664,28.74968556,10.30848,3.00664,10.738,17.83,2.89,18.06269637
20/02/2021 17:30,29.52688,5.80284,30.09168647,9.26688,2.70284,9.653,20.26,3.1,20.49579469,29.09688,5.74284,29.65819679,9.26688,2.70284,9.653,19.83,3.04,20.06166743
20/02/2021 18:00,31.07704,5.12622,31.49699266,8.62704,2.51622,8.9865,22.45,2.61,22.60120793,30.64704,5.05622,31.06133322,8.62704,2.51622,8.9865,22.02,2.54,22.16601002
20/02/2021 18:30,31.1484,4.9337,31.53671223,8.6184,2.5137,8.9775,22.53,2.42,22.6595962,30.7184,4.8637,31.10105587,8.6184,2.5137,8.9775,22.1,2.35,22.22459223
20/02/2021 19:00,30.62048,5.65514,31.13831087,9.48048,2.76514,9.8755,21.14,2.89,21.33662813,30.21048,5.55514,30.7169771,9.48048,2.76514,9.8755,20.73,2.79,20.91690704
20/02/2021 19:30,29.88016,5.90588,30.45822352,10.34016,3.01588,10.771,19.54,2.89,19.75256186,29.48016,5.80588,30.046432,10.34016,3.01588,10.771,19.14,2.79,19.34227753
20/02/2021 20:00,29.23688,6.03784,29.8538216,11.30688,3.29784,11.778,17.93,2.74,18.1381504,28.84688,5.95784,29.45570137,11.30688,3.29784,11.778,17.54,2.66,17.74055242
20/02/2021 20:30,28.64536,6.27948,29.32556084,11.65536,3.39948,12.141,16.99,2.88,17.2323678,28.25536,6.21948,28.93176974,11.65536,3.39948,12.141,16.6,2.82,16.83782646
20/02/2021 21:00,27.75936,6.40398,28.48847183,11.73936,3.42398,12.2285,16.02,2.98,16.29480899,27.37936,6.34398,28.10472267,11.73936,3.42398,12.2285,15.64,2.92,15.91024827
20/02/2021 21:30,27.04528,6.45154,27.80412809,12.24528,3.57154,12.7555,14.8,2.88,15.07761254,26.67528,6.37154,27.42566471,12.24528,3.57154,12.7555,14.43,2.8,14.69914623
20/02/2021 22:00,25.56624,7.21682,26.56529914,11.88624,3.46682,12.3815,13.68,3.75,14.1846713,25.20624,7.22682,26.22177458,11.88624,3.46682,12.3815,13.32,3.76,13.84052022
20/02/2021 22:30,24.5896,7.0603,25.5831246,11.3496,3.3103,11.8225,13.24,3.75,13.76081756,24.2496,6.9803,25.23425625,11.3496,3.3103,11.8225,12.9,3.67,13.41189398
20/02/2021 23:00,24.1852,7.2286,25.24235641,11.5152,3.3586,11.995,12.67,3.87,13.2478602,23.8452,7.1786,24.90232642,11.5152,3.3586,11.995,12.33,3.82,12.90818732
20/02/2021 23:30,23.34112,7.04616,24.38147357,11.78112,3.43616,12.272,11.56,3.61,12.11056151,23.01112,6.97616,24.04534159,11.78112,3.43616,12.272,11.23,3.54,11.77473991
21/02/2021 00:00,22.56704,7.07122,23.64896291,11.38704,3.32122,11.8615,11.18,3.75,11.79215417,22.25704,7.02122,23.33823815,11.38704,3.32122,11.8615,10.87,3.7,11.48246054
21/02/2021 00:30,22.04024,7.71382,23.35112841,9.99024,2.91382,10.4065,12.05,4.8,12.97083266,21.69024,7.67382,23.0076949,9.99024,2.91382,10.4065,11.7,4.76,12.6312153
21/02/2021 01:00,22.03904,7.50722,23.28256078,9.65904,2.81722,10.0615,12.38,4.69,13.23859887,21.67904,7.47722,22.9322828,9.65904,2.81722,10.0615,12.02,4.66,12.89170276
21/02/2021 01:30,21.98288,7.42084,23.20163527,9.36288,2.73084,9.753,12.62,4.69,13.46330197,21.62288,7.39084,22.85111497,9.36288,2.73084,9.753,12.26,4.66,13.11576151
21/02/2021 02:00,21.08792,6.74606,22.14067965,7.35792,2.14606,7.6645,13.73,4.6,14.48008633,20.72792,6.67606,21.77651131,7.35792,2.14606,7.6645,13.37,4.53,14.11657891
21/02/2021 02:30,20.6496,6.6328,21.68870711,7.2096,2.1028,7.51,13.44,4.53,14.18289463,20.2896,6.6328,21.34623864,7.2096,2.1028,7.51,13.08,4.53,13.84222887
21/02/2021 03:00,20.41544,6.66992,21.47738399,6.68544,1.94992,6.964,13.73,4.72,14.51865352,20.03544,6.64992,21.11019403,6.68544,1.94992,6.964,13.35,4.7,14.15317985
21/02/2021 03:30,20.13088,6.53734,21.16575403,6.23088,1.81734,6.4905,13.9,4.72,14.67952315,19.77088,6.44734,20.79557379,6.23088,1.81734,6.4905,13.54,4.63,14.30973445
21/02/2021 04:00,19.62808,6.81444,20.77734625,6.35808,1.85444,6.623,13.27,4.96,14.16666863,19.23808,6.83444,20.41600578,6.35808,1.85444,6.623,12.88,4.98,13.8092288
21/02/2021 04:30,19.55208,6.67894,20.66136665,6.44208,1.87894,6.7105,13.11,4.8,13.96109236,19.16208,6.85894,20.35265014,6.44208,1.87894,6.7105,12.72,4.98,13.66011713
21/02/2021 05:00,19.72968,6.49324,20.77071108,6.31968,1.84324,6.583,13.41,4.65,14.19332942,19.34968,6.43324,20.39109347,6.31968,1.84324,6.583,13.03,4.59,13.81481089
21/02/2021 05:30,19.74184,6.62512,20.82384358,6.77184,1.97512,7.054,12.97,4.65,13.7783671,19.37184,6.56512,20.45407015,6.77184,1.97512,7.054,12.6,4.59,13.41
21/02/2021 06:00,19.83488,6.50934,20.87567896,6.37488,1.85934,6.6405,13.46,4.65,14.24057934,19.45488,6.44934,20.49600796,6.37488,1.85934,6.6405,13.08,4.59,13.86198038
21/02/2021 06:30,20.63496,6.56478,21.65405068,6.56496,1.91478,6.8385,14.07,4.65,14.8184817,20.25496,6.50478,21.27382353,6.56496,1.91478,6.8385,13.69,4.59,14.43898196
21/02/2021 07:00,21.20976,6.71118,22.24620993,6.44976,1.88118,6.7185,14.76,4.83,15.5301803,20.80976,6.68118,21.85598951,6.44976,1.88118,6.7185,14.36,4.8,15.14099072
21/02/2021 07:30,21.64136,6.66748,22.64517062,6.71136,1.95748,6.991,14.93,4.71,15.65531859,21.24136,6.60748,22.24531786,6.71136,1.95748,6.991,14.53,4.65,15.25592999
21/02/2021 08:00,22.11128,6.72454,23.11121246,7.18128,2.09454,7.4805,14.93,4.63,15.63143627,21.71128,6.67454,22.71407413,7.18128,2.09454,7.4805,14.53,4.58,15.23473991
21/02/2021 08:30,22.77744,6.28592,23.62889255,6.63744,1.93592,6.914,16.14,4.35,16.71592355,22.37744,6.16592,23.21138493,6.63744,1.93592,6.914,15.74,4.23,16.29848152
21/02/2021 09:00,23.34536,5.86948,24.07190539,6.85536,1.99948,7.141,16.49,3.87,16.93803412,22.95536,5.83948,23.6864535,6.85536,1.99948,7.141,16.1,3.84,16.55160415
21/02/2021 09:30,24.40544,5.81992,25.08977821,6.68544,1.94992,6.964,17.72,3.87,18.13767626,24.00544,5.78992,24.69381144,6.68544,1.94992,6.964,17.32,3.84,17.74057496
21/02/2021 10:00,25.21872,5.77796,25.87215994,6.19872,1.80796,6.457,19.02,3.97,19.42990736,24.79872,5.71796,25.44939253,6.19872,1.80796,6.457,18.6,3.91,19.00652783
21/02/2021 10:30,26.264,5.7345,26.88274886,6.804,1.9845,7.0875,19.46,3.75,19.81802462,25.854,5.6645,26.46726046,6.804,1.9845,7.0875,19.05,3.68,19.40218802
21/02/2021 11:00,25.55096,4.85278,26.00771098,3.78096,1.10278,3.9385,21.77,3.75,22.09061792,25.11096,4.85278,25.5755701,3.78096,1.10278,3.9385,21.33,3.75,21.65713277
21/02/2021 11:30,25.64376,3.82818,25.92792682,2.39376,0.69818,2.4935,23.25,3.13,23.45973998,25.23376,3.80818,25.51949997,2.39376,0.69818,2.4935,22.84,3.11,23.05076354
21/02/2021 12:00,27.07032,4.60176,27.45866748,4.60032,1.34176,4.792,22.47,3.26,22.7052527,26.66032,4.55176,27.04609365,4.60032,1.34176,4.792,22.06,3.21,22.29232379
21/02/2021 12:30,28.35752,5.65136,28.91516575,7.54752,2.20136,7.862,20.81,3.45,21.09404181,27.95752,5.60136,28.51312256,7.54752,2.20136,7.862,20.41,3.4,20.69125661
21/02/2021 13:00,28.39848,5.32914,28.89417587,6.64848,1.93914,6.9255,21.75,3.39,22.01260094,27.98848,5.26914,28.48014833,6.64848,1.93914,6.9255,21.34,3.33,21.59825224
21/02/2021 13:30,28.49744,5.01842,28.93594004,5.85744,1.70842,6.1015,22.64,3.31,22.88068399,28.07744,4.95842,28.51190218,5.85744,1.70842,6.1015,22.22,3.25,22.45642224
21/02/2021 14:00,28.738,5.5865,29.27595645,7.428,2.1665,7.7375,21.31,3.42,21.58268982,28.328,5.5465,28.86588378,7.428,2.1665,7.7375,20.9,3.38,21.17154694
21/02/2021 14:30,28.53288,5.62584,29.0822165,7.56288,2.20584,7.878,20.97,3.42,21.24705391,28.14288,5.58584,28.69186824,7.56288,2.20584,7.878,20.58,3.38,20.85571385
21/02/2021 15:00,28.29192,5.78556,28.87742097,7.32192,2.13556,7.627,20.97,3.65,21.285286,27.90192,5.70556,28.47930046,7.32192,2.13556,7.627,20.58,3.57,20.88734785
21/02/2021 15:30,28.3932,5.8151,28.98256707,7.4232,2.1651,7.7325,20.97,3.65,21.285286,28.0032,5.7351,28.58444651,7.4232,2.1651,7.7325,20.58,3.57,20.88734785
21/02/2021 16:00,28.37416,5.64288,28.92982977,6.52416,1.90288,6.796,21.85,3.74,22.16777165,27.95416,5.58288,28.50620302,6.52416,1.90288,6.796,21.43,3.68,21.74367264
21/02/2021 16:30,28.68096,5.40278,29.18539872,5.70096,1.66278,5.9385,22.98,3.74,23.28235383,28.26096,5.34278,28.76155695,5.70096,1.66278,5.9385,22.56,3.68,22.85817141
21/02/2021 17:00,29.38616,5.02888,29.81335328,5.03616,1.46888,5.246,24.35,3.56,24.60886222,28.95616,4.99888,29.38448576,5.03616,1.46888,5.246,23.92,3.53,24.17906739
21/02/2021 17:30,30.63448,5.27464,31.08525683,6.08448,1.77464,6.338,24.55,3.5,24.79823582,30.19448,5.21464,30.64146036,6.08448,1.77464,6.338,24.11,3.44,24.35417213
21/02/2021 18:00,31.38712,4.57416,31.71867339,5.63712,1.64416,5.872,25.75,2.93,25.91616098,30.93712,4.47416,31.25897474,5.63712,1.64416,5.872,25.3,2.83,25.45778663
21/02/2021 18:30,31.56136,4.63748,31.90024554,6.23136,1.81748,6.491,25.33,2.82,25.4864925,31.11136,4.55748,31.44339907,6.23136,1.81748,6.491,24.88,2.74,25.03042149
21/02/2021 19:00,30.84544,4.79492,31.21590022,6.32544,1.84492,6.589,24.52,2.95,24.69681963,30.39544,4.74492,30.76356674,6.32544,1.84492,6.589,24.07,2.9,24.24406938
21/02/2021 19:30,29.63792,5.62106,30.16624964,6.27792,1.83106,6.5395,23.36,3.79,23.66545372,29.18792,5.59106,29.71859058,6.27792,1.83106,6.5395,22.91,3.76,23.21649629
21/02/2021 20:00,28.79104,5.36822,29.28722879,5.65104,1.64822,5.8865,23.14,3.72,23.43710733,28.33104,5.32822,28.82772547,5.65104,1.64822,5.8865,22.68,3.68,22.9766142
21/02/2021 20:30,28.21176,5.48218,28.73947981,5.80176,1.69218,6.0435,22.41,3.79,22.72822474,27.76176,5.44218,28.29015096,5.80176,1.69218,6.0435,21.96,3.75,22.27788365
21/02/2021 21:00,27.31208,5.49394,27.85916529,5.60208,1.63394,5.8355,21.71,3.86,22.05048072,26.86208,5.47394,27.41414527,5.60208,1.63394,5.8355,21.26,3.84,21.60400889
21/02/2021 21:30,26.58848,6.16914,27.29478993,6.40848,1.86914,6.6755,20.18,4.3,20.63304146,26.13848,6.12914,26.84746718,6.40848,1.86914,6.6755,19.73,4.26,20.18466002
21/02/2021 22:00,25.44512,6.73566,26.32153581,6.46512,1.88566,6.7345,18.98,4.85,19.58986728,25.02512,6.67566,25.90021366,6.46512,1.88566,6.7345,18.56,4.79,19.16814284
21/02/2021 22:30,24.50176,6.52218,25.35498127,6.28176,1.83218,6.5435,18.22,4.69,18.8139443,24.07176,6.44218,24.91889469,6.28176,1.83218,6.5435,17.79,4.61,18.3776005
21/02/2021 23:00,23.7932,6.2751,24.60677237,6.2232,1.8151,6.4825,17.57,4.46,18.1272309,23.3632,6.2251,24.17831641,6.2232,1.8151,6.4825,17.14,4.41,17.69824003
21/02/2021 23:30,22.61528,6.83654,23.62602736,6.36528,1.85654,6.6305,16.25,4.98,16.99596717,22.24528,6.59654,23.20273308,6.36528,1.85654,6.6305,15.88,4.74,16.57232633
22/02/2021 00:00,22.0208,6.7644,23.03633521,6.7008,1.9544,6.98,15.32,4.81,16.05735034,21.6408,6.6944,22.65257637,6.7008,1.9544,6.98,14.94,4.74,15.67390188
22/02/2021 00:30,21.94704,6.94122,23.01853818,7.30704,2.13122,7.6115,14.64,4.81,15.40992213,21.59704,6.87122,22.66375523,7.30704,2.13122,7.6115,14.29,4.74,15.05562021
22/02/2021 01:00,22.43424,6.98582,23.49674032,7.97424,2.32582,8.3065,14.46,4.66,15.19234018,22.08424,6.87582,23.12986288,7.97424,2.32582,8.3065,14.11,4.55,14.82547132
22/02/2021 01:30,22.4572,6.8171,23.46910063,7.5672,2.2071,7.8825,14.89,4.61,15.58730894,22.0872,6.7571,23.09767963,7.5672,2.2071,7.8825,14.52,4.55,15.21620518
22/02/2021 02:00,21.978,6.674,22.96899562,6.768,1.974,7.05,15.21,4.7,15.91961369,21.588,6.614,22.57845743,6.768,1.974,7.05,14.82,4.64,15.52939149
22/02/2021 02:30,21.50912,6.48766,22.46624079,6.12912,1.78766,6.3845,15.38,4.7,16.08211429,21.13912,6.42766,22.09473257,6.12912,1.78766,6.3845,15.01,4.64,15.71081475
22/02/2021 03:00,21.0544,6.3842,22.00104018,5.7744,1.6842,6.015,15.28,4.7,15.98650681,20.6844,6.3242,21.62960723,5.7744,1.6842,6.015,14.91,4.64,15.61530339
22/02/2021 03:30,20.952,6.4885,21.93369409,6.132,1.7885,6.3875,14.82,4.7,15.54742422,20.592,6.3685,21.55430946,6.132,1.7885,6.3875,14.46,4.58,15.16799262
22/02/2021 04:00,20.53376,6.48318,21.53292648,5.87376,1.71318,6.1185,14.66,4.77,15.4165009,20.17376,6.41318,21.16859632,5.87376,1.71318,6.1185,14.3,4.7,15.05257453
22/02/2021 04:30,20.61456,6.54758,21.62939869,6.09456,1.77758,6.3485,14.52,4.77,15.28343221,20.26456,6.47758,21.2746665,6.09456,1.77758,6.3485,14.17,4.7,14.92912924
22/02/2021 05:00,20.87368,6.53274,21.87206457,6.28368,1.83274,6.5455,14.59,4.7,15.32834303,20.51368,6.47274,21.51063528,6.28368,1.83274,6.5455,14.23,4.64,14.9673812
22/02/2021 05:30,21.4156,6.6033,22.41052195,6.5256,1.9033,6.7975,14.89,4.7,15.61416344,21.0556,6.5433,22.04887902,6.5256,1.9033,6.7975,14.53,4.64,15.25288497
22/02/2021 06:00,22.2812,6.6691,23.2578754,7.2312,2.1091,7.5325,15.05,4.56,15.72565102,21.9112,6.6191,22.88914962,7.2312,2.1091,7.5325,14.68,4.51,15.35716445
22/02/2021 06:30,24.21528,5.73654,24.88549129,6.60528,1.92654,6.8805,17.61,3.81,18.01744155,23.83528,5.69654,24.50655301,6.60528,1.92654,6.8805,17.23,3.77,17.63762456
22/02/2021 07:00,25.8456,5.4758,26.41930024,6.4656,1.8858,6.735,19.38,3.59,19.70970573,25.4556,5.3858,26.0191163,6.4656,1.8858,6.735,18.99,3.5,19.30984464
22/02/2021 07:30,27.69232,4.84776,28.11343743,6.71232,1.95776,6.992,20.98,2.89,21.1781137,27.29232,4.76776,27.705636,6.71232,1.95776,6.992,20.58,2.81,20.77095328
22/02/2021 08:00,28.54336,5.09598,28.99469628,7.56336,2.20598,7.8785,20.98,2.89,21.1781137,28.14336,5.01598,28.58686355,7.56336,2.20598,7.8785,20.58,2.81,20.77095328
22/02/2021 08:30,29.95208,4.46894,30.28363454,6.92208,2.01894,7.2105,23.03,2.45,23.1599525,29.50208,4.42894,29.83267058,6.92208,2.01894,7.2105,22.58,2.41,22.7082474
22/02/2021 09:00,31.22168,4.38424,31.52800124,6.63168,1.93424,6.908,24.59,2.45,24.71175024,30.76168,4.34424,31.06691774,6.63168,1.93424,6.908,24.13,2.41,24.25005155
22/02/2021 09:30,32.12336,4.35098,32.4166822,6.96336,2.03098,7.2535,25.16,2.32,25.26673703,31.64336,4.31098,31.93566628,6.96336,2.03098,7.2535,24.68,2.28,24.78509229
22/02/2021 10:00,32.73616,3.98888,32.97828581,6.95616,2.02888,7.246,25.78,1.96,25.85440001,32.28616,3.73888,32.50192842,6.95616,2.02888,7.246,25.33,1.71,25.38765448
22/02/2021 10:30,33.13688,3.30034,33.30082672,5.96688,1.74034,6.2155,27.17,1.56,27.21474784,32.63688,3.30034,32.80332575,5.96688,1.74034,6.2155,26.67,1.56,26.71558534
22/02/2021 11:00,33.63392,3.32156,33.79753446,6.79392,1.98156,7.077,26.84,1.34,26.87342926,33.15392,3.32156,33.31989154,6.79392,1.98156,7.077,26.36,1.34,26.39403721
22/02/2021 11:30,33.75184,3.82262,33.9676188,7.55184,2.20262,7.8665,26.2,1.62,26.25003619,33.26184,3.84262,33.4830663,7.55184,2.20262,7.8665,25.71,1.64,25.7622534
22/02/2021 12:00,33.48664,3.64152,33.68405745,6.65664,1.94152,6.934,26.83,1.7,26.88380367,32.99664,3.64152,33.19697154,6.65664,1.94152,6.934,26.34,1.7,26.39480252
22/02/2021 12:30,33.68896,3.60928,33.88174919,5.92896,1.72928,6.176,27.76,1.88,27.82358712,33.18896,3.59928,33.38355707,5.92896,1.72928,6.176,27.26,1.87,27.32406449
22/02/2021 13:00,33.92688,3.65534,34.12322812,6.08688,1.77534,6.3405,27.84,1.88,27.90340481,33.42688,3.64534,33.62506223,6.08688,1.77534,6.3405,27.34,1.87,27.40387746
22/02/2021 13:30,33.88608,3.35344,34.05160756,6.04608,1.76344,6.298,27.84,1.59,27.88536713,33.38608,3.33344,33.55208131,6.04608,1.76344,6.298,27.34,1.57,27.38504154
22/02/2021 14:00,32.9256,3.5058,33.11171649,6.2256,1.8158,6.485,26.7,1.69,26.75343156,32.4656,3.3058,32.63347203,6.2256,1.8158,6.485,26.24,1.49,26.28226969
22/02/2021 14:30,32.50336,3.95598,32.74321592,6.36336,1.85598,6.6285,26.14,2.1,26.22421781,32.03336,3.90598,32.27061872,6.36336,1.85598,6.6285,25.67,2.05,25.75172616
22/02/2021 15:00,31.9124,4.0607,32.16971492,6.7224,1.9607,7.0025,25.19,2.1,25.27738317,31.4424,4.0107,31.69716442,6.7224,1.9607,7.0025,24.72,2.05,24.80485638
22/02/2021 15:30,31.6316,4.0738,31.89285131,7.7616,2.2638,8.085,23.87,1.81,23.93852543,31.1816,4.0138,31.43887353,7.7616,2.2638,8.085,23.42,1.75,23.48529114
22/02/2021 16:00,31.65968,4.22824,31.94077881,7.87968,2.29824,8.208,23.78,1.93,23.85819147,31.20968,4.15824,31.4854742,7.87968,2.29824,8.208,23.33,1.86,23.40402743
22/02/2021 16:30,31.40832,3.91576,31.65147298,6.80832,1.98576,7.092,24.6,1.93,24.6755932,30.94832,3.84576,31.18634927,6.80832,1.98576,7.092,24.14,1.86,24.21155096
22/02/2021 17:00,31.91488,3.70184,32.12885284,6.07488,1.77184,6.328,25.84,1.93,25.911976,31.44488,3.63184,31.6539214,6.07488,1.77184,6.328,25.37,1.86,25.43809152
22/02/2021 17:30,32.41616,4.02388,32.66495124,5.63616,1.64388,5.871,26.78,2.38,26.88555002,31.92616,3.96388,32.17129213,5.63616,1.64388,5.871,26.29,2.32,26.3921674
22/02/2021 18:00,34.07056,4.01058,34.3057985,5.59056,1.63058,5.8235,28.48,2.38,28.57927221,33.56056,4.00058,33.79816308,5.59056,1.63058,5.8235,27.97,2.37,28.07022978
22/02/2021 18:30,33.86336,3.82348,34.07852916,4.74336,1.38348,4.941,29.12,2.44,29.22204647,33.35336,3.75348,33.5638978,4.74336,1.38348,4.941,28.61,2.37,28.7079954
22/02/2021 19:00,33.09544,3.73492,33.30552171,4.16544,1.21492,4.339,28.93,2.52,29.03954717,32.59544,3.66492,32.80082846,4.16544,1.21492,4.339,28.43,2.45,28.53537103
22/02/2021 19:30,32.52304,4.00172,32.76830624,4.70304,1.37172,4.899,27.82,2.63,27.94403872,32.03304,3.92172,32.27221002,4.70304,1.37172,4.899,27.33,2.55,27.44870489
22/02/2021 20:00,31.36528,4.18404,31.643119,4.50528,1.31404,4.693,26.86,2.87,27.01289507,30.87528,4.13404,31.15081382,4.50528,1.31404,4.693,26.37,2.82,26.52035633
22/02/2021 20:30,30.38424,4.56332,30.72500496,4.43424,1.29332,4.619,25.95,3.27,26.15521745,29.91424,4.49332,30.24982115,4.43424,1.29332,4.619,25.48,3.2,25.68015576
22/02/2021 21:00,29.2812,4.8266,29.67633301,4.1712,1.2166,4.345,25.11,3.61,25.36817297,28.8212,4.7566,29.21107347,4.1712,1.2166,4.345,24.65,3.54,24.90289341
22/02/2021 21:30,29.23904,5.35972,29.72621837,5.99904,1.74972,6.249,23.24,3.61,23.51870957,28.79904,5.28972,29.28081014,5.99904,1.74972,6.249,22.8,3.54,23.07317923
22/02/2021 22:00,27.88936,5.33648,28.39532391,5.91936,1.72648,6.166,21.97,3.61,22.26461318,27.48936,5.07648,27.95416896,5.91936,1.72648,6.166,21.57,3.35,21.82859134
22/02/2021 22:30,26.50528,5.70654,27.11262559,5.88528,1.71654,6.1305,20.62,3.99,21.00248795,26.09528,5.65654,26.70131238,5.88528,1.71654,6.1305,20.21,3.94,20.59047595
22/02/2021 23:00,25.56496,5.72228,26.19755081,6.62496,1.93228,6.901,18.94,3.79,19.31547825,25.15496,5.67228,25.78656187,6.62496,1.93228,6.901,18.53,3.74,18.90366367
22/02/2021 23:30,24.69264,5.99452,25.40985518,6.87264,2.00452,7.159,17.82,3.99,18.26122942,24.28264,5.94452,24.99967847,6.87264,2.00452,7.159,17.41,3.94,17.8502577
23/02/2021 00:00,23.596,6.3555,24.43693099,7.596,2.2155,7.9125,16,4.14,16.52693559,23.206,6.3255,24.05265861,7.596,2.2155,7.9125,15.61,4.11,16.14200112
23/02/2021 00:30,23.76192,6.81556,24.72004653,8.52192,2.48556,8.877,15.24,4.33,15.84318465,23.38192,6.78556,24.34662209,8.52192,2.48556,8.877,14.86,4.3,15.46963477
23/02/2021 01:00,24.25368,6.77774,25.18290597,8.80368,2.56774,9.1705,15.45,4.21,16.0133257,23.88368,6.71774,24.8104454,8.80368,2.56774,9.1705,15.08,4.15,15.640617
23/02/2021 01:30,24.15864,6.75002,25.08391231,8.70864,2.54002,9.0715,15.45,4.21,16.0133257,23.78864,6.74002,24.72503312,8.70864,2.54002,9.0715,15.08,4.2,15.65395797
23/02/2021 02:00,23.85848,6.83164,24.81729987,8.98848,2.62164,9.363,14.87,4.21,15.45448155,23.48848,6.72164,24.43131468,8.98848,2.62164,9.363,14.5,4.1,15.06851021
23/02/2021 02:30,23.4084,6.8562,24.39181562,8.7984,2.5662,9.165,14.61,4.29,15.22682501,23.0484,6.7862,24.02667794,8.7984,2.5662,9.165,14.25,4.22,14.86172601
23/02/2021 03:00,23.13168,6.76674,24.10110765,8.73168,2.54674,9.0955,14.4,4.22,15.00561228,22.77168,6.76674,23.75580309,8.73168,2.54674,9.0955,14.04,4.22,14.66049112
23/02/2021 03:30,22.88648,6.95064,23.9186614,9.63648,2.81064,10.038,13.25,4.14,13.88171819,22.54648,6.90064,23.57885902,9.63648,2.81064,10.038,12.91,4.09,13.54238531
23/02/2021 04:00,22.6184,6.9162,23.6521847,9.5184,2.7762,9.915,13.1,4.14,13.73861711,22.2884,6.8662,23.32203844,9.5184,2.7762,9.915,12.77,4.09,13.40898952
23/02/2021 04:30,22.37656,6.95358,23.43208724,9.64656,2.81358,10.0485,12.73,4.14,13.38628029,22.04656,6.90358,23.10216926,9.64656,2.81358,10.0485,12.4,4.09,13.05710917
23/02/2021 05:00,22.29488,6.85934,23.32621314,9.01488,2.62934,9.3905,13.28,4.23,13.9374065,21.95488,6.80934,22.9866019,9.01488,2.62934,9.3905,12.94,4.18,13.59838226
23/02/2021 05:30,23.29968,6.38574,24.1589065,10.33968,3.01574,10.7705,12.96,3.37,13.39098577,22.94968,6.33574,23.80817955,10.33968,3.01574,10.7705,12.61,3.32,13.03972776
23/02/2021 06:00,23.68104,6.00572,24.43072509,9.55104,2.78572,9.949,14.13,3.22,14.49224965,23.31104,5.94572,24.05735173,9.55104,2.78572,9.949,13.76,3.16,14.11818685
23/02/2021 06:30,25.1644,5.3642,25.72978175,8.1744,2.3842,8.515,16.99,2.98,17.24936231,24.7544,5.2942,25.31420299,8.1744,2.3842,8.515,16.58,2.91,16.83343399
23/02/2021 07:00,27.19024,5.11632,27.66741552,9.21024,2.68632,9.594,17.98,2.43,18.14346439,26.78024,5.04632,27.25154308,9.21024,2.68632,9.594,17.57,2.36,17.72778892
23/02/2021 07:30,28.7408,5.3169,29.22846233,10.2408,2.9869,10.6675,18.5,2.33,18.64614974,28.3308,5.2469,28.81256997,10.2408,2.9869,10.6675,18.09,2.26,18.23062533
23/02/2021 08:00,30.17728,4.59504,30.52511459,11.53728,3.36504,12.018,18.64,1.23,18.680538,29.73728,4.74504,30.11347251,11.53728,3.36504,12.018,18.2,1.38,18.2522437
23/02/2021 08:30,31.64216,4.40688,31.94756455,12.09216,3.52688,12.596,19.55,0.88,19.5697956,31.23216,4.38688,31.53874656,12.09216,3.52688,12.596,19.14,0.86,19.15931105
23/02/2021 09:00,32.20208,4.57894,32.52599957,11.24208,3.27894,11.7105,20.96,1.3,21.00027619,31.76208,4.54894,32.0861743,11.24208,3.27894,11.7105,20.52,1.27,20.55926312
23/02/2021 09:30,32.90944,4.86942,33.26773951,13.12944,3.82942,13.6765,19.78,1.04,19.80732188,32.47944,4.84942,32.83947163,13.12944,3.82942,13.6765,19.35,1.02,19.37686507
23/02/2021 10:00,32.6036,5.6248,33.08524003,16.2336,4.7348,16.91,16.37,0.89,16.3941758,32.2036,5.6148,32.68941468,16.2336,4.7348,16.91,15.97,0.88,15.99422708
23/02/2021 10:30,32.44568,5.64624,32.93329891,16.85568,4.91624,17.558,15.59,0.73,15.60708173,32.05568,5.64624,32.54914202,16.85568,4.91624,17.558,15.2,0.73,15.21751951
23/02/2021 11:00,32.16048,5.54264,32.63460329,16.50048,4.81264,17.188,15.66,0.73,15.67700545,31.77048,5.54264,32.25033733,16.50048,4.81264,17.188,15.27,0.73,15.28743929
23/02/2021 11:30,32.12952,5.64986,32.62249183,17.03952,4.96986,17.7495,15.09,0.68,15.10531363,31.74952,5.63986,32.24655084,17.03952,4.96986,17.7495,14.71,0.67,14.72525042
23/02/2021 12:00,31.72872,5.55046,32.21054608,16.69872,4.87046,17.3945,15.03,0.68,15.0453747,31.34872,5.54046,31.83455579,16.69872,4.87046,17.3945,14.65,0.67,14.66531282
23/02/2021 12:30,31.77904,5.36972,32.2295094,16.07904,4.68972,16.749,15.7,0.68,15.71471921,31.39904,5.35972,31.85319939,16.07904,4.68972,16.749,15.32,0.67,15.33464378
23/02/2021 13:00,32.14584,5.30462,32.58057738,15.85584,4.62462,16.5165,16.29,0.68,16.30418658,31.75584,5.29462,32.19419785,15.85584,4.62462,16.5165,15.9,0.67,15.91411009
23/02/2021 13:30,32.36344,5.29642,32.79396764,14.59344,4.25642,15.2015,17.77,1.04,17.8004073,31.95344,5.32642,32.39433713,14.59344,4.25642,15.2015,17.36,1.07,17.39294397
23/02/2021 14:00,32.13704,5.44372,32.59483743,13.96704,4.07372,14.549,18.17,1.37,18.22157512,31.72704,5.43372,32.18897917,13.96704,4.07372,14.549,17.76,1.36,17.81199596
23/02/2021 14:30,32.14592,5.29506,32.57910117,13.28592,3.87506,13.8395,18.86,1.42,18.91338151,31.73592,5.29506,32.17462166,13.28592,3.87506,13.8395,18.45,1.42,18.5045643
23/02/2021 15:00,31.92992,4.92706,32.3078274,12.94992,3.77706,13.4895,18.98,1.15,19.01480739,31.51992,4.95706,31.90733146,12.94992,3.77706,13.4895,18.57,1.18,18.60745281
23/02/2021 15:30,32.03528,5.15904,32.4480332,13.74528,4.00904,14.318,18.29,1.15,18.32611797,31.61528,5.18904,32.03829062,13.74528,4.00904,14.318,17.87,1.18,17.90891677
23/02/2021 16:00,31.59256,4.98908,31.98407051,13.16256,3.83908,13.711,18.43,1.15,18.46584415,31.17256,5.01908,31.5740346,13.16256,3.83908,13.711,18.01,1.18,18.04861491
23/02/2021 16:30,31.47256,4.57408,31.80321117,12.32256,3.59408,12.836,19.15,0.98,19.17505932,31.05256,4.64408,31.39791333,12.32256,3.59408,12.836,18.73,1.05,18.75940831
23/02/2021 17:00,32.48392,4.53406,32.79882252,11.77392,3.43406,12.2645,20.71,1.1,20.73919237,32.05392,4.54406,32.37440762,11.77392,3.43406,12.2645,20.28,1.11,20.3103545
23/02/2021 17:30,33.50544,4.58992,33.81836595,11.48544,3.34992,11.964,22.02,1.24,22.05488608,33.07544,4.60992,33.39515075,11.48544,3.34992,11.964,21.59,1.26,21.62673577
23/02/2021 18:00,34.7524,4.5382,35.04746161,11.5824,3.3782,12.065,23.17,1.16,23.19901938,34.3224,4.5482,34.62243875,11.5824,3.3782,12.065,22.74,1.17,22.77007905
23/02/2021 18:30,34.70824,4.61032,35.01309718,11.41824,3.33032,11.894,23.29,1.28,23.32514737,34.26824,4.62032,34.57831155,11.41824,3.33032,11.894,22.85,1.29,22.8863846
23/02/2021 19:00,33.97784,4.49062,34.27330272,11.00784,3.21062,11.4665,22.97,1.28,23.00563627,33.52784,4.56062,33.8365972,11.00784,3.21062,11.4665,22.52,1.35,22.56042774
23/02/2021 19:30,33.4548,4.6239,33.77283071,11.4648,3.3439,11.9425,21.99,1.28,22.02722179,33.0148,4.6139,33.33564297,11.4648,3.3439,11.9425,21.55,1.27,21.58738984
23/02/2021 20:00,31.99216,4.61688,32.3235809,10.89216,3.17688,11.346,21.1,1.44,21.14908036,31.56216,4.62688,31.89949784,10.89216,3.17688,11.346,20.67,1.45,20.72079632
23/02/2021 20:30,31.22752,5.02636,31.62945305,11.26752,3.28636,11.737,19.96,1.74,20.03569814,30.79752,4.94636,31.192206,11.26752,3.28636,11.737,19.53,1.66,19.60042091
23/02/2021 21:00,29.60192,5.77056,30.15912848,11.04192,3.22056,11.502,18.56,2.55,18.73435614,29.17192,5.71056,29.72560196,11.04192,3.22056,11.502,18.13,2.49,18.30019126
23/02/2021 21:30,28.44752,5.86636,29.04609395,11.02752,3.21636,11.487,17.42,2.65,17.62041146,28.03752,5.82636,28.63649767,11.02752,3.21636,11.487,17.01,2.61,17.20907319
23/02/2021 22:00,27.6336,5.9498,28.26687052,11.3136,3.2998,11.785,16.32,2.65,16.53375033,27.2236,5.9098,27.85767637,11.3136,3.2998,11.785,15.91,2.61,16.12266107
23/02/2021 22:30,26.72008,6.60794,27.5250349,12.13008,3.53794,12.6355,14.59,3.07,14.90949362,26.35008,6.54794,27.15146836,12.13008,3.53794,12.6355,14.22,3.01,14.53507826
23/02/2021 23:00,25.51152,6.43836,26.31140688,11.89152,3.46836,12.387,13.62,2.97,13.94006098,25.15152,6.37836,25.9476865,11.89152,3.46836,12.387,13.26,2.91,13.57555524
23/02/2021 23:30,24.35256,6.38908,25.1767258,11.96256,3.48908,12.461,12.39,2.9,12.72486149,24.01256,6.32908,24.83264568,11.96256,3.48908,12.461,12.05,2.84,12.38014943
24/02/2021 00:00,23.29296,6.30878,24.132192,11.41296,3.32878,11.8885,11.88,2.98,12.24805291,22.95296,6.27878,23.79624868,11.41296,3.32878,11.8885,11.54,2.95,11.91109147
24/02/2021 00:30,23.26384,6.50862,24.15716014,11.82384,3.44862,12.3165,11.44,3.06,11.84217885,22.93384,6.45862,23.82592683,11.82384,3.44862,12.3165,11.11,3.01,11.51052562
24/02/2021 01:00,23.2196,6.3703,24.07759428,11.3496,3.3103,11.8225,11.87,3.06,12.25807897,22.8796,6.3203,23.73651803,11.3496,3.3103,11.8225,11.53,3.01,11.91641725
24/02/2021 01:30,23.5008,6.4544,24.37102542,11.9808,3.4944,12.48,11.52,2.96,11.89420027,23.1608,6.4144,24.03262749,11.9808,3.4944,12.48,11.18,2.92,11.55503354
24/02/2021 02:00,23.1904,6.4047,24.05857091,11.8104,3.4447,12.3025,11.38,2.96,11.75865639,22.8604,6.3647,23.72988188,11.8104,3.4447,12.3025,11.05,2.92,11.42930007
24/02/2021 02:30,23.24752,6.63886,24.17688252,12.16752,3.54886,12.6745,11.08,3.09,11.50280401,22.92752,6.58886,23.85548678,12.16752,3.54886,12.6745,10.76,3.04,11.1811985
24/02/2021 03:00,22.2564,6.2927,23.12888701,11.4264,3.3327,11.9025,10.83,2.96,11.22722138,21.9364,6.2627,22.81287041,11.4264,3.3327,11.9025,10.51,2.93,10.91077449
24/02/2021 03:30,22.17496,6.78978,23.19116132,11.96496,3.48978,12.4635,10.21,3.3,10.73005592,21.86496,6.82978,22.9068193,11.96496,3.48978,12.4635,9.9,3.34,10.4482343
24/02/2021 04:00,21.52576,7.14668,22.68112384,11.16576,3.25668,11.631,10.36,3.89,11.06624146,21.21576,7.10668,22.37439101,11.16576,3.25668,11.631,10.05,3.85,10.76220238
24/02/2021 04:30,21.51912,7.00016,22.62906904,10.86912,3.17016,11.322,10.65,3.83,11.31774713,21.21912,7.02016,22.35025056,10.86912,3.17016,11.322,10.35,3.85,11.042871
24/02/2021 05:00,21.90296,7.14128,23.03774157,11.35296,3.31128,11.826,10.55,3.83,11.22369814,21.60296,7.04128,22.72152074,11.35296,3.31128,11.826,10.25,3.73,10.90758452
24/02/2021 05:30,22.40328,6.86554,23.43165795,11.33328,3.30554,11.8055,11.07,3.56,11.62834898,22.09328,6.82554,23.12360304,11.33328,3.30554,11.8055,10.76,3.52,11.32113069
24/02/2021 06:00,23.03536,6.28698,23.87789622,11.23536,3.27698,11.7035,11.8,3.01,12.17785285,22.70536,6.21698,23.5411175,11.23536,3.27698,11.7035,11.47,2.94,11.84079811
24/02/2021 06:30,24.07432,5.63126,24.72415767,10.32432,3.01126,10.7545,13.75,2.62,13.99738904,23.72432,5.59126,24.37428046,10.32432,3.01126,10.7545,13.4,2.58,13.646113
24/02/2021 07:00,25.65856,5.18958,26.17810997,10.55856,3.07958,10.9985,15.1,2.11,15.24670784,25.27856,5.11958,25.79177573,10.55856,3.07958,10.9985,14.72,2.04,14.86068639
24/02/2021 07:30,27.49992,5.29706,28.00543598,11.26992,3.28706,11.7395,16.23,2.01,16.35399034,27.09992,5.24706,27.60321182,11.26992,3.28706,11.7395,15.83,1.96,15.95087772
24/02/2021 08:00,28.5096,5.5328,29.04150767,11.5296,3.3628,12.01,16.98,2.17,17.11809861,28.1096,5.4728,28.63740826,11.5296,3.3628,12.01,16.58,2.11,16.71372191
24/02/2021 08:30,29.51928,4.88854,29.92132542,11.78928,3.43854,12.2805,17.73,1.45,17.78919335,29.11928,4.84854,29.52017628,11.78928,3.43854,12.2805,17.33,1.41,17.38726545
24/02/2021 09:00,30.53984,4.69662,30.89886837,12.39984,3.61662,12.9165,18.14,1.08,18.17212151,30.12984,4.64662,30.4860351,12.39984,3.61662,12.9165,17.73,1.03,17.75989302
24/02/2021 09:30,31.12752,4.91886,31.51376977,13.60752,3.96886,14.1745,17.52,0.95,17.54573737,30.72752,4.86886,31.11087082,13.60752,3.96886,14.1745,17.12,0.9,17.14364022
24/02/2021 10:00,30.81664,5.22402,31.25629034,15.23664,4.44402,15.8715,15.58,0.78,15.59951281,30.43664,5.20402,30.87832377,15.23664,4.44402,15.8715,15.2,0.76,15.21898814
24/02/2021 10:30,30.94568,5.51374,31.43304693,15.95568,4.65374,16.6205,14.99,0.86,15.01464951,30.58568,5.47374,31.07162131,15.95568,4.65374,16.6205,14.63,0.82,14.65296216
24/02/2021 11:00,31.12616,5.30388,31.57481559,15.23616,4.44388,15.871,15.89,0.86,15.91325548,30.74616,5.26388,31.19350553,15.23616,4.44388,15.871,15.51,0.82,15.53166121
24/02/2021 11:30,31.17392,5.49406,31.65435173,16.09392,4.69406,16.7645,15.08,0.8,15.10120525,30.80392,5.45406,31.28303466,16.09392,4.69406,16.7645,14.71,0.76,14.72961982
24/02/2021 12:00,31.08656,5.60858,31.58845331,16.00656,4.66858,16.6735,15.08,0.94,15.10926868,30.71656,5.54858,31.21367967,16.00656,4.66858,16.6735,14.71,0.88,14.73629872
24/02/2021 12:30,30.67232,5.15026,31.10171044,13.37232,3.90026,13.9295,17.3,1.25,17.34510017,30.28232,5.09026,30.70715961,13.37232,3.90026,13.9295,16.91,1.19,16.95181996
24/02/2021 13:00,30.78424,4.37832,31.0940367,11.99424,3.49832,12.494,18.79,0.88,18.81059542,30.37424,4.35832,30.68532889,11.99424,3.49832,12.494,18.38,0.86,18.4001087
24/02/2021 13:30,30.51696,5.26578,30.96793966,12.87696,3.75578,13.4135,17.64,1.51,17.70451072,30.14696,4.96578,30.55320226,12.87696,3.75578,13.4135,17.27,1.21,17.31233664
24/02/2021 14:00,30.03552,5.32286,30.50352931,11.73552,3.42286,12.2245,18.3,1.9,18.39836949,29.63552,5.26286,30.09919835,11.73552,3.42286,12.2245,17.9,1.84,17.99432133
24/02/2021 14:30,30.24112,5.04366,30.65882981,12.32112,3.59366,12.8345,17.92,1.45,17.9785678,29.83112,5.00366,30.24784842,12.32112,3.59366,12.8345,17.51,1.41,17.56667868
24/02/2021 15:00,29.70784,4.84312,30.10002606,12.38784,3.61312,12.904,17.32,1.23,17.36362001,29.29784,4.79312,29.68732773,12.38784,3.61312,12.904,16.91,1.18,16.95112091
24/02/2021 15:30,28.92928,4.71104,29.31035891,10.76928,3.14104,11.218,18.16,1.57,18.22773985,28.50928,4.66104,28.88778877,10.76928,3.14104,11.218,17.74,1.52,17.8049993
24/02/2021 16:00,29.29432,4.64376,29.66010268,10.26432,2.99376,10.692,19.03,1.65,19.10139785,28.87432,4.57376,29.23432291,10.26432,2.99376,10.692,18.61,1.58,18.67695104
24/02/2021 16:30,29.61224,4.24732,29.91528848,9.28224,2.70732,9.669,20.33,1.54,20.38824416,29.19224,4.19732,29.49244601,9.28224,2.70732,9.669,19.91,1.49,19.96567555
24/02/2021 17:00,30.10384,4.15112,30.38869823,8.40384,2.45112,8.754,21.7,1.7,21.766488,29.67384,4.09112,29.95453293,8.40384,2.45112,8.754,21.27,1.64,21.33313151
24/02/2021 17:30,32.70408,4.59744,33.02564614,9.93408,2.89744,10.348,22.77,1.7,22.83337251,32.28408,4.53744,32.60138315,9.93408,2.89744,10.348,22.35,1.64,22.41008925
24/02/2021 18:00,33.60984,4.59912,33.92304894,9.93984,2.89912,10.354,23.67,1.7,23.73096922,33.16984,4.53912,33.47897693,9.93984,2.89912,10.354,23.23,1.64,23.2878187
24/02/2021 18:30,32.82264,4.27702,33.10012986,8.25264,2.40702,8.5965,24.57,1.87,24.64105923,32.38264,4.21702,32.65606576,8.25264,2.40702,8.5965,24.13,1.81,24.19778916
24/02/2021 19:00,31.67528,4.15904,31.94715914,7.02528,2.04904,7.318,24.65,2.11,24.74014147,31.21528,4.09904,31.48326277,7.02528,2.04904,7.318,24.19,2.05,24.276709
24/02/2021 19:30,31.15592,4.55506,31.487139,8.72592,2.54506,9.0895,22.43,2.01,22.51988011,30.71592,4.49506,31.04308789,8.72592,2.54506,9.0895,21.99,1.95,22.07629045
24/02/2021 20:00,30.4472,4.7421,30.81427429,9.3672,2.7321,9.7575,21.08,2.01,21.17561097,30.0172,4.7321,30.38790987,9.3672,2.7321,9.7575,20.65,2,20.74662623
24/02/2021 20:30,29.62904,5.24472,30.08965103,9.47904,2.76472,9.874,20.15,2.48,20.30204177,29.21904,5.16472,29.67198394,9.47904,2.76472,9.874,19.74,2.4,19.88536145
24/02/2021 21:00,28.06968,5.32574,28.570447,8.65968,2.52574,9.0205,19.41,2.8,19.61091788,27.64968,5.23574,28.1410337,8.65968,2.52574,9.0205,18.99,2.71,19.18239297
24/02/2021 21:30,27.27144,5.56042,27.83252971,9.84144,2.87042,10.2515,17.43,2.69,17.6363545,26.87144,5.47042,27.42261444,9.84144,2.87042,10.2515,17.03,2.6,17.22733003
24/02/2021 22:00,26.28912,5.54016,26.86654431,10.14912,2.96016,10.572,16.14,2.58,16.34490746,25.89912,5.46016,26.46842957,10.14912,2.96016,10.572,15.75,2.5,15.94717843
24/02/2021 22:30,25.2364,6.0527,25.95209167,9.9864,2.9127,10.4025,15.25,3.14,15.56991008,24.8364,6.1127,25.57756568,9.9864,2.9127,10.4025,14.85,3.2,15.19086897
24/02/2021 23:00,24.32368,7.16024,25.35567876,11.38368,3.32024,11.858,12.94,3.84,13.49774796,23.98368,7.09024,25.00976628,11.38368,3.32024,11.858,12.6,3.77,13.15191621
24/02/2021 23:30,23.68312,7.29716,24.78182231,11.85312,3.45716,12.347,11.83,3.84,12.43762437,23.36312,7.22716,24.45541285,11.85312,3.45716,12.347,11.51,3.77,12.11168857
25/02/2021 00:00,22.81936,7.10148,23.8988328,11.55936,3.37148,12.041,11.26,3.73,11.86172416,22.50936,7.06148,23.59101073,11.55936,3.37148,12.041,10.95,3.69,11.55502488
25/02/2021 00:30,22.51992,6.73206,23.50462569,10.90992,3.18206,11.3645,11.61,3.55,12.14061778,22.19992,6.69206,23.18663656,10.90992,3.18206,11.3645,11.29,3.51,11.82303683
25/02/2021 01:00,22.94752,6.68636,23.90180086,10.54752,3.07636,10.987,12.4,3.61,12.91480159,22.60752,6.58636,23.5474011,10.54752,3.07636,10.987,12.06,3.51,12.56040206
25/02/2021 01:30,22.866,6.6905,23.82470873,9.636,2.8105,10.0375,13.23,3.88,13.78721509,22.516,6.6205,23.46915585,9.636,2.8105,10.0375,12.88,3.81,13.43169758
25/02/2021 02:00,22.41336,6.35348,23.29646786,8.10336,2.36348,8.441,14.31,3.99,14.85584733,22.05336,6.28348,22.93104464,8.10336,2.36348,8.441,13.95,3.92,14.49030365
25/02/2021 02:30,21.7656,6.7608,22.7914405,7.7856,2.2708,8.11,13.98,4.49,14.6833409,21.4056,6.7408,22.44188263,7.7856,2.2708,8.11,13.62,4.47,14.33475846
25/02/2021 03:00,21.5572,6.9396,22.64665362,7.5072,2.1896,7.82,14.05,4.75,14.83121708,21.1972,6.8896,22.28873877,7.5072,2.1896,7.82,13.69,4.7,14.47432555
25/02/2021 03:30,21.0148,6.6339,22.03702449,6.6648,1.9439,6.9425,14.35,4.69,15.09697321,20.6548,6.5839,21.67875694,6.6648,1.9439,6.9425,13.99,4.64,14.7393928
25/02/2021 04:00,20.77768,6.52974,21.7795659,6.30768,1.83974,6.5705,14.47,4.69,15.21108149,20.40768,6.47974,21.41168918,6.30768,1.83974,6.5705,14.1,4.64,14.84384047
25/02/2021 04:30,21.07032,6.55676,22.06693197,6.40032,1.86676,6.667,14.67,4.69,15.40146097,20.70032,6.50676,21.69887494,6.40032,1.86676,6.667,14.3,4.64,15.03394825
25/02/2021 05:00,21.16392,6.56656,22.15922426,6.43392,1.87656,6.702,14.73,4.69,15.45862219,20.79392,6.51656,21.79111432,6.43392,1.87656,6.702,14.36,4.64,15.09103045
25/02/2021 05:30,21.44824,6.19032,22.32368833,5.65824,1.65032,5.894,15.79,4.54,16.42972002,21.04824,6.11032,21.91721738,5.65824,1.65032,5.894,15.39,4.46,16.02322377
25/02/2021 06:00,22.41672,5.93446,23.18894459,5.70672,1.66446,5.9445,16.71,4.27,17.24694176,22.02672,5.88446,22.79919436,5.70672,1.66446,5.9445,16.32,4.22,16.85677312
25/02/2021 06:30,24.11944,5.00692,24.63364841,5.74944,1.67692,5.989,18.37,3.33,18.66938135,23.70944,4.95692,24.22206847,5.74944,1.67692,5.989,17.96,3.28,18.25705343
25/02/2021 07:00,24.566,4.1305,24.91082869,3.636,1.0605,3.7875,20.93,3.07,21.15395471,24.146,4.0605,24.48503576,3.636,1.0605,3.7875,20.51,3,20.72824402
25/02/2021 07:30,26.22808,3.60444,26.47459477,3.71808,1.08444,3.873,22.51,2.52,22.65061809,25.75808,3.69444,26.02167505,3.71808,1.08444,3.873,22.04,2.61,22.19400144
25/02/2021 08:00,27.20824,3.34032,27.41251651,3.73824,1.09032,3.894,23.47,2.25,23.57760378,26.75824,3.30032,26.96099998,3.73824,1.09032,3.894,23.02,2.21,23.12584053
25/02/2021 08:30,28.12472,3.53096,28.34550323,3.77472,1.10096,3.932,24.35,2.43,24.47095012,27.66472,3.47096,27.88161215,3.77472,1.10096,3.932,23.89,2.37,24.00726973
25/02/2021 09:00,28.3164,3.4027,28.52011354,3.7464,1.0927,3.9025,24.57,2.31,24.67835084,27.8564,3.3427,28.05624109,3.7464,1.0927,3.9025,24.11,2.25,24.21475996
25/02/2021 09:30,28.46784,3.22812,28.65028225,3.14784,0.91812,3.279,25.32,2.31,25.42515487,27.99784,3.16812,28.17651556,3.14784,0.91812,3.279,24.85,2.25,24.95165325
25/02/2021 10:00,29.37464,3.17052,29.54524788,3.70464,1.08052,3.859,25.67,2.09,25.75494127,28.90464,3.17052,29.07800562,3.70464,1.08052,3.859,25.2,2.09,25.28652012
25/02/2021 10:30,30.18968,3.65574,30.41021561,5.77968,1.68574,6.0205,24.41,1.97,24.48936504,29.73968,3.62574,29.95988246,5.77968,1.68574,6.0205,23.96,1.94,24.03841093
25/02/2021 11:00,30.79536,3.67448,31.01380339,7.21536,2.10448,7.516,23.58,1.57,23.63220895,30.35536,3.67448,30.57694694,7.21536,2.10448,7.516,23.14,1.57,23.19319943
25/02/2021 11:30,30.67528,3.51654,30.87618591,6.36528,1.85654,6.6305,24.31,1.66,24.36661035,30.22528,3.51654,30.42915715,6.36528,1.85654,6.6305,23.86,1.66,23.91767547
25/02/2021 12:00,30.22,3.6225,30.43634187,6.42,1.8725,6.6875,23.8,1.75,23.86425151,29.77,3.6525,29.99322684,6.42,1.8725,6.6875,23.35,1.78,23.41774754
25/02/2021 12:30,31.01872,4.11296,31.29021301,8.47872,2.47296,8.832,22.54,1.64,22.59958407,30.57872,4.12296,30.85541956,8.47872,2.47296,8.832,22.1,1.65,22.16150943
25/02/2021 13:00,31.29064,4.21602,31.57339032,9.86064,2.87602,10.2715,21.43,1.34,21.47185367,30.85064,4.20602,31.13603367,9.86064,2.87602,10.2715,20.99,1.33,21.03209452
25/02/2021 13:30,31.54408,4.31744,31.83817318,10.41408,3.03744,10.848,21.13,1.28,21.16873402,31.12408,4.30744,31.42073193,10.41408,3.03744,10.848,20.71,1.27,20.74890359
25/02/2021 14:00,30.84848,5.53664,31.34139596,11.50848,3.35664,11.988,19.34,2.18,19.46247672,30.43848,5.28664,30.89416817,11.50848,3.35664,11.988,18.93,1.93,19.02813181
25/02/2021 14:30,30.0476,5.6818,30.58007713,12.6576,3.6918,13.185,17.39,1.99,17.50349108,29.6376,5.6218,30.16607315,12.6576,3.6918,13.185,16.98,1.93,17.08933293
25/02/2021 15:00,29.53576,5.46418,30.03695028,11.70576,3.41418,12.1935,17.83,2.05,17.94746222,29.11576,5.45418,29.62221396,11.70576,3.41418,12.1935,17.41,2.04,17.52911007
25/02/2021 15:30,29.31096,5.15028,29.76000269,10.08096,2.94028,10.501,19.23,2.21,19.35657511,28.89096,5.12028,29.34117988,10.08096,2.94028,10.501,18.81,2.18,18.93590505
25/02/2021 16:00,29.2296,4.8278,29.62561677,8.0496,2.3478,8.385,21.18,2.48,21.32469929,28.7996,4.7678,29.19158915,8.0496,2.3478,8.385,20.75,2.42,20.89064145
25/02/2021 16:30,29.62168,4.51924,29.96443652,6.75168,1.96924,7.033,22.87,2.55,23.0117231,29.18168,4.46924,29.52193344,6.75168,1.96924,7.033,22.43,2.5,22.56889231
25/02/2021 17:00,30.21304,4.81172,30.59379734,7.34304,2.14172,7.649,22.87,2.67,23.02532953,29.72304,4.75172,30.10046428,7.34304,2.14172,7.649,22.38,2.61,22.5316777
25/02/2021 17:30,30.79632,4.46226,31.11792233,5.59632,1.63226,5.8295,25.2,2.83,25.35840886,30.32632,4.41226,30.64561507,5.59632,1.63226,5.8295,24.73,2.78,24.88576501
25/02/2021 18:00,31.96816,4.25738,32.25040369,5.40816,1.57738,5.6335,26.56,2.68,26.69486842,31.47816,4.18738,31.75545163,5.40816,1.57738,5.6335,26.07,2.61,26.20032443
25/02/2021 18:30,32.54168,3.93924,32.7792396,5.07168,1.47924,5.283,27.47,2.46,27.5799293,32.03168,3.83924,32.26094058,5.07168,1.47924,5.283,26.96,2.36,27.06309664
25/02/2021 19:00,32.20128,4.04704,32.45459854,5.44128,1.58704,5.668,26.76,2.46,26.87283387,31.70128,4.01704,31.95477686,5.44128,1.58704,5.668,26.26,2.43,26.37219179
25/02/2021 19:30,31.59048,4.30014,31.8818072,5.76048,1.68014,6.0005,25.83,2.62,25.96253647,31.12048,4.24014,31.40800953,5.76048,1.68014,6.0005,25.36,2.56,25.48888385
25/02/2021 20:00,30.84432,4.15876,31.12342142,6.06432,1.76876,6.317,24.78,2.39,24.89498946,30.37432,4.10876,30.65095797,6.06432,1.76876,6.317,24.31,2.34,24.42236066
25/02/2021 20:30,30.1924,4.2357,30.48806606,6.1224,1.7857,6.3775,24.07,2.45,24.19436711,29.7324,4.1857,30.025584,6.1224,1.7857,6.3775,23.61,2.4,23.73166872
25/02/2021 21:00,29.02384,4.41112,29.35713317,6.00384,1.75112,6.254,23.02,2.66,23.17317415,28.58384,4.36112,28.91462047,6.00384,1.75112,6.254,22.58,2.61,22.73034316
25/02/2021 21:30,27.4156,4.7358,27.82162693,5.2656,1.5358,5.485,22.15,3.2,22.37995755,26.9756,4.6858,27.37954925,5.2656,1.5358,5.485,21.71,3.15,21.93733348
25/02/2021 22:00,26.53392,4.69156,26.94549398,5.11392,1.49156,5.327,21.42,3.2,21.65770994,26.08392,4.69156,26.50248324,5.11392,1.49156,5.327,20.97,3.2,21.21275324
25/02/2021 22:30,25.18816,5.29738,25.73918489,4.68816,1.36738,4.8835,20.5,3.93,20.87330592,24.74816,5.25738,25.30042426,4.68816,1.36738,4.8835,20.06,3.89,20.43369032
25/02/2021 23:00,24.2652,5.5511,24.89205982,4.9752,1.4511,5.1825,19.29,4.1,19.72090515,23.8252,5.4911,24.44979211,4.9752,1.4511,5.1825,18.85,4.04,19.27807304
25/02/2021 23:30,23.1048,5.9914,23.86898944,4.3248,1.2614,4.505,18.78,4.73,19.36649943,22.6748,5.9514,23.44281803,4.3248,1.2614,4.505,18.35,4.69,18.939868
26/02/2021 00:00,22.18952,5.70236,22.91051521,4.01952,1.17236,4.187,18.17,4.53,18.72617954,21.74952,5.64236,22.46948701,4.01952,1.17236,4.187,17.73,4.47,18.28479696
26/02/2021 00:30,21.69224,5.14482,22.29400029,3.10224,0.90482,3.2315,18.59,4.24,19.06739888,21.26224,5.11482,21.86879588,3.10224,0.90482,3.2315,18.16,4.21,18.64161205
26/02/2021 01:00,22.1284,5.1437,22.71835681,3.0984,0.9037,3.2275,19.03,4.24,19.49662791,21.6984,5.1137,22.29283495,3.0984,0.9037,3.2275,18.6,4.21,19.0705034
26/02/2021 01:30,22.33736,5.29798,22.95705216,3.62736,1.05798,3.7785,18.71,4.24,19.18441294,21.91736,5.26798,22.54156788,3.62736,1.05798,3.7785,18.29,4.21,18.76827643
26/02/2021 02:00,21.94352,5.40936,22.60042578,3.80352,1.10936,3.962,18.14,4.3,18.64268221,21.52352,5.31936,22.17109614,3.80352,1.10936,3.962,17.72,4.21,18.21325067
26/02/2021 02:30,22.59256,5.85408,23.33868077,5.60256,1.63408,5.836,16.99,4.22,17.50624174,22.17256,5.84408,22.92979913,5.60256,1.63408,5.836,16.57,4.21,17.09646162
26/02/2021 03:00,22.09672,6.96696,23.1690217,6.36672,1.85696,6.632,15.73,5.11,16.53919587,21.70672,6.88696,22.7730523,6.36672,1.85696,6.632,15.34,5.03,16.14362103
26/02/2021 03:30,21.89776,6.92018,22.96520813,5.89776,1.72018,6.1435,16,5.2,16.82379268,21.49776,6.88018,22.57189761,5.89776,1.72018,6.1435,15.6,5.16,16.43123854
26/02/2021 04:00,21.79112,6.48116,22.73451882,5.90112,1.72116,6.147,15.89,4.76,16.58763696,21.37112,6.45116,22.32358025,5.90112,1.72116,6.147,15.47,4.73,16.17695274
26/02/2021 04:30,21.50568,6.14874,22.36741549,5.03568,1.46874,5.2455,16.47,4.68,17.12201215,21.08568,6.05874,21.93887489,5.03568,1.46874,5.2455,16.05,4.59,16.69342985
26/02/2021 05:00,21.84232,6.30526,22.73418674,5.57232,1.62526,5.8045,16.27,4.68,16.92971648,21.43232,6.21526,22.31532651,5.57232,1.62526,5.8045,15.86,4.59,16.51083584
26/02/2021 05:30,22.30904,6.18472,23.15046495,4.91904,1.43472,5.124,17.39,4.75,18.02705189,21.89904,6.13472,22.74209187,4.91904,1.43472,5.124,16.98,4.7,17.61846758
26/02/2021 06:00,22.948,5.7215,23.65050245,4.428,1.2915,4.6125,18.52,4.43,19.04246045,22.538,5.6415,23.23333739,4.428,1.2915,4.6125,18.11,4.35,18.62510671
26/02/2021 06:30,24.8012,5.3541,25.37254241,4.9512,1.4441,5.1575,19.85,3.91,20.23142605,24.3712,5.3041,24.94170937,4.9512,1.4441,5.1575,19.42,3.86,19.79989899
26/02/2021 07:00,26.26904,4.93472,26.72852267,4.91904,1.43472,5.124,21.35,3.5,21.63498324,25.83904,4.88472,26.29670089,4.91904,1.43472,5.124,20.92,3.45,21.20256824
26/02/2021 07:30,28.35912,3.98266,28.63741029,5.28912,1.54266,5.5095,23.07,2.44,23.19867453,27.91912,3.90266,28.19056609,5.28912,1.54266,5.5095,22.63,2.36,22.75272511
26/02/2021 08:00,29.06176,3.87968,29.31958068,5.86176,1.70968,6.106,23.2,2.17,23.30126391,28.63176,3.83968,28.88807407,5.86176,1.70968,6.106,22.77,2.13,22.86940751
26/02/2021 08:30,30.18152,4.22836,30.47627237,7.33152,2.13836,7.637,22.85,2.09,22.94538298,29.75152,4.17836,30.04349571,7.33152,2.13836,7.637,22.42,2.04,22.51261868
26/02/2021 09:00,30.60344,4.35142,30.91125031,7.75344,2.26142,8.0765,22.85,2.09,22.94538298,30.17344,4.30142,30.47849562,7.75344,2.26142,8.0765,22.42,2.04,22.51261868
