Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/02/2021 09:30,31.50408,5.00994,31.89994601,9.63408,2.80994,10.0355,21.87,2.2,21.98037534,31.07408,4.96994,31.46901256,9.63408,2.80994,10.0355,21.44,2.16,21.54853127
26/02/2021 10:00,31.22768,5.01224,31.62737024,9.84768,2.87224,10.258,21.38,2.14,21.48683318,30.80768,4.96224,31.20475882,9.84768,2.87224,10.258,20.96,2.09,21.06394313
26/02/2021 10:30,30.8368,5.2674,31.2834419,10.2768,2.9974,10.705,20.56,2.27,20.68493413,30.4268,5.2074,30.86919456,10.2768,2.9974,10.705,20.15,2.21,20.27083126
26/02/2021 11:00,30.77208,5.08644,31.18962615,10.58208,3.08644,11.023,20.19,2,20.28881712,30.35208,5.02644,30.76546537,10.58208,3.08644,11.023,19.77,1.94,19.86495658
26/02/2021 11:30,30.25432,5.11626,30.6838719,10.68432,3.11626,11.1295,19.57,2,19.67193178,29.83432,5.05626,30.25974909,10.68432,3.11626,11.1295,19.15,1.94,19.24801548
26/02/2021 12:00,30.00632,4.94726,30.41142255,10.75632,3.13726,11.2045,19.25,1.81,19.33490626,29.59632,4.88726,29.99712433,10.75632,3.13726,11.2045,18.84,1.75,18.92110198
26/02/2021 12:30,29.61952,4.76736,30.0007281,10.13952,2.95736,10.562,19.48,1.81,19.5639081,29.19952,4.70736,29.57653134,10.13952,2.95736,10.562,19.06,1.75,19.1401698
26/02/2021 13:00,30.27992,4.92206,30.67735696,10.66992,3.11206,11.1145,19.61,1.81,19.69335421,29.85992,4.86206,30.25317256,10.66992,3.11206,11.1145,19.19,1.75,19.26962895
26/02/2021 13:30,29.85664,4.70402,30.224936,9.71664,2.83402,10.1215,20.14,1.87,20.22662849,29.42664,4.58402,29.7815443,9.71664,2.83402,10.1215,19.71,1.75,19.78753648
26/02/2021 14:00,28.94552,4.85786,29.35033103,8.97552,2.61786,9.3495,19.97,2.24,20.09523575,28.52552,4.79786,28.92619491,8.97552,2.61786,9.3495,19.55,2.18,19.67116926
26/02/2021 14:30,28.20136,4.58248,28.57124129,8.03136,2.34248,8.366,20.17,2.24,20.29400158,27.78136,4.57248,28.1551334,8.03136,2.34248,8.366,19.75,2.23,19.87549748
26/02/2021 15:00,27.4576,4.8268,27.87862615,7.7376,2.2568,8.06,19.72,2.57,19.88676193,27.0376,4.7668,27.45458424,7.7376,2.2568,8.06,19.3,2.51,19.46253067
26/02/2021 15:30,27.1052,4.4386,27.46621628,6.9552,2.0286,7.245,20.15,2.41,20.29360983,26.6852,4.3586,27.03881087,6.9552,2.0286,7.245,19.73,2.33,19.86710346
26/02/2021 16:00,27.30208,4.33894,27.64470967,6.44208,1.87894,6.7105,20.86,2.46,21.00455189,26.88208,4.26894,27.21892859,6.44208,1.87894,6.7105,20.44,2.39,20.57925412
26/02/2021 16:30,27.67712,4.01666,27.9670615,5.09712,1.48666,5.3095,22.58,2.53,22.72129618,27.25712,3.97666,27.54567871,5.09712,1.48666,5.3095,22.16,2.49,22.29945515
26/02/2021 17:00,28.54376,4.18818,28.84938624,5.27376,1.53818,5.4935,23.27,2.65,23.42040563,28.11376,4.10818,28.41233261,5.27376,1.53818,5.4935,22.84,2.57,22.98413583
26/02/2021 17:30,29.23968,4.06574,29.5209947,4.09968,1.19574,4.2705,25.14,2.87,25.3032903,28.78968,3.97574,29.06290046,4.09968,1.19574,4.2705,24.69,2.78,24.84601578
26/02/2021 18:00,30.9556,4.5533,31.28868345,5.0856,1.4833,5.2975,25.87,3.07,26.05152203,30.5056,4.4533,30.82893953,5.0856,1.4833,5.2975,25.42,2.97,25.59291504
26/02/2021 18:30,31.08672,3.57196,31.2912617,3.36672,0.98196,3.507,27.72,2.59,27.84073454,30.61672,3.48196,30.81408102,3.36672,0.98196,3.507,27.25,2.5,27.3644386
26/02/2021 19:00,30.95408,3.67744,31.17176019,3.93408,1.14744,4.098,27.02,2.53,27.13818896,30.48408,3.64744,30.70151384,3.93408,1.14744,4.098,26.55,2.5,26.6674427
26/02/2021 19:30,30.11096,4.02028,30.37815932,3.60096,1.05028,3.751,26.51,2.97,26.6758505,29.65096,3.95028,29.9129427,3.60096,1.05028,3.751,26.05,2.9,26.2109233
26/02/2021 20:00,29.066,4.2455,29.37442129,3.276,0.9555,3.4125,25.79,3.29,25.99900383,28.616,4.2055,28.92337612,3.276,0.9555,3.4125,25.34,3.25,25.54756544
26/02/2021 20:30,28.88128,4.84704,29.28518621,4.24128,1.23704,4.418,24.64,3.61,24.903046,28.44128,4.83704,28.84966835,4.24128,1.23704,4.418,24.2,3.6,24.46630336
26/02/2021 21:00,27.7436,5.8048,28.3443653,4.2336,1.2348,4.41,23.51,4.57,23.95005219,27.3136,5.7248,27.90709731,4.2336,1.2348,4.41,23.08,4.49,23.51268806
26/02/2021 21:30,26.66848,5.69664,27.27012161,3.58848,1.04664,3.738,23.08,4.65,23.54376563,26.23848,5.61664,26.83289917,3.58848,1.04664,3.738,22.65,4.57,23.10643633
26/02/2021 22:00,25.29728,5.15504,25.81718057,2.65728,0.77504,2.768,22.64,4.38,23.05979185,24.86728,5.04504,25.37388506,2.65728,0.77504,2.768,22.21,4.27,22.61674159
26/02/2021 22:30,24.81904,5.18972,25.35582655,3.59904,1.04972,3.749,21.22,4.14,21.62008326,24.40904,5.17972,24.95256967,3.59904,1.04972,3.749,20.81,4.13,21.2158667
26/02/2021 23:00,23.59224,5.98732,24.34012714,3.76224,1.09732,3.919,19.83,4.89,20.42402996,23.18224,6.01732,23.95045702,3.76224,1.09732,3.919,19.42,4.92,20.03354187
26/02/2021 23:30,23.0748,5.6814,23.76393698,3.8448,1.1214,4.005,19.23,4.56,19.76326137,22.6748,5.6314,23.3636303,3.8448,1.1214,4.005,18.83,4.51,19.36256698
27/02/2021 00:00,22.18992,5.64456,22.89658506,3.88992,1.13456,4.052,18.3,4.51,18.84754891,21.77992,5.53456,22.47212205,3.88992,1.13456,4.052,17.89,4.4,18.42314034
27/02/2021 00:30,22.48744,5.85092,23.23614044,4.59744,1.34092,4.789,17.89,4.51,18.44972087,22.08744,5.82092,22.84158741,4.59744,1.34092,4.789,17.49,4.48,18.05465314
27/02/2021 01:00,22.15064,5.49602,22.82229367,3.38064,0.98602,3.5215,18.77,4.51,19.30422234,21.75064,5.40602,22.41239373,3.38064,0.98602,3.5215,18.37,4.42,18.89426633
27/02/2021 01:30,21.686,5.2205,22.30551986,2.436,0.7105,2.5375,19.25,4.51,19.77125692,21.296,5.2005,21.92178862,2.436,0.7105,2.5375,18.86,4.49,19.38710138
27/02/2021 02:00,21.29952,5.29736,21.94838434,2.69952,0.78736,2.812,18.6,4.51,19.1389681,20.88952,5.19736,21.5263698,2.69952,0.78736,2.812,18.19,4.41,18.71694954
27/02/2021 02:30,20.89216,5.28938,21.55133152,2.67216,0.77938,2.7835,18.22,4.51,18.76988279,20.48216,5.25938,21.1466299,2.67216,0.77938,2.7835,17.81,4.48,18.36481691
27/02/2021 03:00,20.76464,5.68052,21.52762369,3.46464,1.01052,3.609,17.3,4.67,17.91923268,20.36464,5.71052,21.15014423,3.46464,1.01052,3.609,16.9,4.7,17.54137965
27/02/2021 03:30,20.18984,6.47662,21.2032131,3.51984,1.02662,3.6665,16.67,5.45,17.53828384,19.80984,6.38662,20.81390583,3.51984,1.02662,3.6665,16.29,5.36,17.14916033
27/02/2021 04:00,19.85576,6.54668,20.90718116,3.48576,1.01668,3.631,16.37,5.53,17.27882519,19.47576,6.46668,20.52128597,3.48576,1.01668,3.631,15.99,5.45,16.89327085
27/02/2021 04:30,19.96576,6.51418,21.00157407,3.78576,1.10418,3.9435,16.18,5.41,17.0604953,19.59576,6.43418,20.62504502,3.78576,1.10418,3.9435,15.81,5.33,16.68427403
27/02/2021 05:00,20.94824,6.85782,22.04219713,5.23824,1.52782,5.4565,15.71,5.33,16.5895449,20.56824,6.75782,21.64995676,5.23824,1.52782,5.4565,15.33,5.23,16.19758624
27/02/2021 05:30,20.2804,6.2447,21.22005896,3.8904,1.1347,4.0525,16.39,5.11,17.1681158,19.9004,6.1847,20.83930023,3.8904,1.1347,4.0525,16.01,5.05,16.78757278
27/02/2021 06:00,20.7816,6.3063,21.71737365,4.1016,1.1963,4.2725,16.68,5.11,17.44518558,20.4016,6.2463,21.33639019,4.1016,1.1963,4.2725,16.3,5.05,17.06436345
27/02/2021 06:30,21.0552,5.4736,21.75503951,2.7552,0.8036,2.87,18.3,4.67,18.886474,20.6552,5.3936,21.34779164,2.7552,0.8036,2.87,17.9,4.59,18.47912606
27/02/2021 07:00,21.92256,5.48658,22.59869901,3.62256,1.05658,3.7735,18.3,4.43,18.82856606,21.52256,5.41658,22.19369117,3.62256,1.05658,3.7735,17.9,4.36,18.42334389
27/02/2021 07:30,22.19016,5.34588,22.8250221,3.14016,0.91588,3.271,19.05,4.43,19.5583077,21.80016,5.27588,22.42948697,3.14016,0.91588,3.271,18.66,4.36,19.16259899
27/02/2021 08:00,22.9064,4.8952,23.42362363,3.6864,1.0752,3.84,19.22,3.82,19.59593835,22.5064,4.9452,23.04328631,3.6864,1.0752,3.84,18.82,3.87,19.21377891
27/02/2021 08:30,23.98408,5.19244,24.53971325,5.01408,1.46244,5.223,18.97,3.73,19.33323046,23.60408,5.07244,24.14295426,5.01408,1.46244,5.223,18.59,3.61,18.93727013
27/02/2021 09:00,24.2044,5.1067,24.7372465,5.2344,1.5267,5.4525,18.97,3.58,19.30485172,23.8244,5.0167,24.3468543,5.2344,1.5267,5.4525,18.59,3.49,18.91476143
27/02/2021 09:30,25.27272,5.39996,25.84317984,6.82272,1.98996,7.107,18.45,3.41,18.76247851,24.89272,5.27996,25.44652209,6.82272,1.98996,7.107,18.07,3.29,18.36706291
27/02/2021 10:00,26.06272,5.71746,26.68247969,8.32272,2.42746,8.6695,17.74,3.29,18.04249706,25.69272,5.60746,26.2975183,8.32272,2.42746,8.6695,17.37,3.18,17.65868908
27/02/2021 10:30,26.07448,5.65464,26.68058209,8.72448,2.54464,9.088,17.35,3.11,17.62653114,25.71448,5.56464,26.30968833,8.72448,2.54464,9.088,16.99,3.02,17.25631768
27/02/2021 11:00,26.71168,5.88174,27.35157608,10.05168,2.93174,10.4705,16.66,2.95,16.91916369,26.33168,5.76174,26.95468455,10.05168,2.93174,10.4705,16.28,2.83,16.52414294
27/02/2021 11:30,26.48472,5.99346,27.15440952,10.43472,3.04346,10.8695,16.05,2.95,16.31885413,26.11472,5.87346,26.76707181,10.43472,3.04346,10.8695,15.68,2.83,15.93333926
27/02/2021 12:00,26.5396,5.9453,27.19737047,10.2696,2.9953,10.6975,16.27,2.95,16.53527744,26.1696,5.8253,26.8101116,10.2696,2.9953,10.6975,15.9,2.83,16.14988854
27/02/2021 12:30,26.58216,5.96188,27.24252638,10.77216,3.14188,11.221,15.81,2.82,16.05952988,26.22216,5.84188,26.86501883,10.77216,3.14188,11.221,15.45,2.7,15.68414805
27/02/2021 13:00,26.29032,5.87676,26.93913944,10.48032,3.05676,10.917,15.81,2.82,16.05952988,25.93032,5.75676,26.56165998,10.48032,3.05676,10.917,15.45,2.7,15.68414805
27/02/2021 13:30,26.26968,6.67824,27.10525736,10.51968,3.06824,10.958,15.75,3.61,16.15842195,25.87968,6.69824,26.73245698,10.51968,3.06824,10.958,15.36,3.63,15.78310806
27/02/2021 14:00,25.82704,6.34622,26.5953098,8.38704,2.44622,8.7365,17.44,3.9,17.87074705,25.44704,6.27622,26.20959332,8.38704,2.44622,8.7365,17.06,3.83,17.48463611
27/02/2021 14:30,24.80784,6.06062,25.53742431,6.92784,2.02062,7.2165,17.88,4.04,18.33073921,24.42784,5.97062,25.14692169,6.92784,2.02062,7.2165,17.5,3.95,17.94024805
27/02/2021 15:00,25.102,6.6835,25.97651971,9.612,2.8035,10.0125,15.49,3.88,15.96854721,24.742,6.6335,25.61581321,9.612,2.8035,10.0125,15.13,3.83,15.6072355
27/02/2021 15:30,24.09896,6.03928,24.84416986,7.12896,2.07928,7.426,16.97,3.96,17.42591461,23.71896,5.90928,24.44399013,7.12896,2.07928,7.426,16.59,3.83,17.02636191
27/02/2021 16:00,24.22248,5.76614,24.89933549,6.19248,1.80614,6.4505,18.03,3.96,18.45975352,23.83248,5.72614,24.5107279,6.19248,1.80614,6.4505,17.64,3.92,18.07030714
27/02/2021 16:30,25.08624,5.43932,25.66915736,5.58624,1.62932,5.819,19.5,3.81,19.86872165,24.68624,5.43932,25.27838301,5.58624,1.62932,5.819,19.1,3.81,19.47629585
27/02/2021 17:00,25.91888,4.78884,26.35756683,4.65888,1.35884,4.853,21.26,3.43,21.53491351,25.51888,4.69884,25.94787725,4.65888,1.35884,4.853,20.86,3.34,21.12569999
27/02/2021 17:30,27.10176,4.87218,27.5362222,4.36176,1.27218,4.5435,22.74,3.6,23.023197,26.69176,4.80218,27.12030576,4.36176,1.27218,4.5435,22.33,3.53,22.60729528
27/02/2021 18:00,28.64872,4.73046,29.03663909,4.45872,1.30046,4.6445,24.19,3.43,24.43196676,28.19872,4.74046,28.59440104,4.45872,1.30046,4.6445,23.74,3.44,23.98793864
27/02/2021 18:30,29.90488,4.23184,30.2028197,4.15488,1.21184,4.328,25.75,3.02,25.92649031,29.45488,4.19184,29.75166346,4.15488,1.21184,4.328,25.3,2.98,25.47489745
27/02/2021 19:00,30.30384,4.40362,30.62212579,4.74384,1.38362,4.9415,25.56,3.02,25.73779322,29.85384,4.36362,30.17106134,4.74384,1.38362,4.9415,25.11,2.98,25.28621166
27/02/2021 19:30,29.37968,4.65074,29.74550352,4.93968,1.44074,5.1455,24.44,3.21,24.64990264,28.93968,4.56074,29.29685014,4.93968,1.44074,5.1455,24,3.12,24.20195033
27/02/2021 20:00,27.90816,4.82238,28.32173624,4.80816,1.40238,5.0085,23.1,3.42,23.3517965,27.49816,4.74238,27.90410313,4.80816,1.40238,5.0085,22.69,3.34,22.93450893
27/02/2021 20:30,27.0004,5.0972,27.47731879,4.5504,1.3272,4.74,22.45,3.77,22.76434493,26.5904,5.0272,27.06145066,4.5504,1.3272,4.74,22.04,3.7,22.34841381
27/02/2021 21:00,26.21416,5.16038,26.71725484,4.42416,1.29038,4.6085,21.79,3.87,22.13099636,25.80416,5.13038,26.30922789,4.42416,1.29038,4.6085,21.38,3.84,21.72210855
27/02/2021 21:30,25.19312,6.02716,25.90405283,4.41312,1.28716,4.597,20.78,4.74,21.31375143,24.81312,5.80716,25.48360319,4.41312,1.28716,4.597,20.4,4.52,20.89474575
27/02/2021 22:00,24.53472,6.31096,25.33339104,4.49472,1.31096,4.682,20.04,5,20.65433611,24.13472,6.16096,24.90867595,4.49472,1.31096,4.682,19.64,4.85,20.22998023
27/02/2021 22:30,23.7488,6.5309,24.63043151,5.2488,1.5309,5.4675,18.5,5,19.1637679,23.3588,6.3809,24.21465305,5.2488,1.5309,5.4675,18.11,4.85,18.74818925
27/02/2021 23:00,22.23584,5.78462,22.97595284,3.37584,0.98462,3.5165,18.86,4.8,19.46123326,21.84584,5.67462,22.5708227,3.37584,0.98462,3.5165,18.47,4.69,19.05615386
27/02/2021 23:30,21.78144,5.96292,22.58290379,3.54144,1.03292,3.689,18.24,4.93,18.89450978,21.41144,5.62292,22.13745677,3.54144,1.03292,3.689,17.87,4.59,18.45006775
28/02/2021 00:00,21.15224,6.49732,22.12763937,4.00224,1.16732,4.169,17.15,5.33,17.95915922,20.78224,6.38732,21.74165026,4.00224,1.16732,4.169,16.78,5.22,17.57318412
28/02/2021 00:30,21.04056,6.34058,21.97517053,3.67056,1.07058,3.8235,17.37,5.27,18.1518539,20.66056,6.29058,21.59699369,3.67056,1.07058,3.8235,16.99,5.22,17.77381501
28/02/2021 01:00,21.00696,6.09328,21.872824,3.09696,0.90328,3.226,17.91,5.19,18.64682815,20.61696,6.01328,21.476,3.09696,0.90328,3.226,17.52,5.11,18.25
28/02/2021 01:30,21.71088,6.42984,22.64299346,4.25088,1.23984,4.428,17.46,5.19,18.21504049,21.33088,6.41984,22.27601372,4.25088,1.23984,4.428,17.08,5.18,17.8482156
28/02/2021 02:00,21.81712,6.69416,22.82101013,5.15712,1.50416,5.372,16.66,5.19,17.44969054,21.43712,6.68416,22.45502413,5.15712,1.50416,5.372,16.28,5.18,17.08422664
28/02/2021 02:30,21.24784,6.63312,22.25913263,4.70784,1.37312,4.904,16.54,5.26,17.35624383,20.85784,6.55312,21.86304808,4.70784,1.37312,4.904,16.15,5.18,16.96039209
28/02/2021 03:00,20.73872,6.61796,21.76905836,4.27872,1.24796,4.457,16.46,5.37,17.31382396,20.34872,6.59796,21.39166851,4.27872,1.24796,4.457,16.07,5.35,16.93716033
28/02/2021 03:30,20.27768,6.56224,21.31307814,4.08768,1.19224,4.258,16.19,5.37,17.05734446,19.89768,6.54224,20.94560989,4.08768,1.19224,4.258,15.81,5.35,16.69067404
28/02/2021 04:00,19.74392,6.40656,20.75732131,3.55392,1.03656,3.702,16.19,5.37,17.05734446,19.36392,6.38656,20.38993738,3.55392,1.03656,3.702,15.81,5.35,16.69067404
28/02/2021 04:30,19.27096,6.17528,20.23620474,2.76096,0.80528,2.876,16.51,5.37,17.36136515,18.89096,6.06528,19.84076589,2.76096,0.80528,2.876,16.13,5.26,16.96598067
28/02/2021 05:00,20.20712,6.53916,21.23883971,4.55712,1.32916,4.747,15.65,5.21,16.49444149,19.82712,6.48916,20.86202016,4.55712,1.32916,4.747,15.27,5.16,16.11826604
28/02/2021 05:30,19.93048,6.31264,20.90630184,3.78048,1.10264,3.938,16.15,5.21,16.96957866,19.56048,6.26264,20.53857438,3.78048,1.10264,3.938,15.78,5.16,16.60222877
28/02/2021 06:00,20.25464,6.28052,21.20602209,3.94464,1.15052,4.109,16.31,5.13,17.09774839,19.86464,6.19052,20.80688492,3.94464,1.15052,4.109,15.92,5.04,16.69874247
28/02/2021 06:30,20.73224,6.05232,21.59760063,4.12224,1.20232,4.294,16.61,4.85,17.30360078,20.34224,5.98232,21.20365253,4.12224,1.20232,4.294,16.22,4.78,16.90966587
28/02/2021 07:00,20.56208,5.63894,21.32127525,3.56208,1.03894,3.7105,17,4.6,17.61135997,20.17208,5.55894,20.9240203,3.56208,1.03894,3.7105,16.61,4.52,17.21402045
28/02/2021 07:30,21.02232,5.43776,21.7142159,3.11232,0.90776,3.242,17.91,4.53,18.47400877,20.62232,5.36776,21.30945634,3.11232,0.90776,3.242,17.51,4.46,18.06908133
28/02/2021 08:00,21.58616,5.50138,22.27616406,3.53616,1.03138,3.6835,18.05,4.47,18.59525208,21.18616,5.44138,21.87377407,3.53616,1.03138,3.6835,17.65,4.41,18.1925974
28/02/2021 08:30,22.4892,5.7081,23.20229562,4.9992,1.4581,5.2075,17.49,4.25,17.99896108,22.1092,5.6381,22.81676787,4.9992,1.4581,5.2075,17.11,4.18,17.61319108
28/02/2021 09:00,23.84048,6.33264,24.66720122,7.14048,2.08264,7.438,16.7,4.25,17.23230977,23.45048,6.26264,24.27232317,7.14048,2.08264,7.438,16.31,4.18,16.83711674
28/02/2021 09:30,24.86384,6.43112,25.68209189,7.68384,2.24112,8.004,17.18,4.19,17.68356582,24.49384,6.34112,25.30134385,7.68384,2.24112,8.004,16.81,4.1,17.30277723
28/02/2021 10:00,25.64416,6.27038,26.39963271,8.26416,2.41038,8.6085,17.38,3.86,17.80348281,25.27416,6.22038,26.02837473,8.26416,2.41038,8.6085,17.01,3.81,17.43147154
28/02/2021 10:30,27.07104,5.79072,27.68345435,9.19104,2.68072,9.574,17.88,3.11,18.14845723,26.68104,5.71072,27.28534805,9.19104,2.68072,9.574,17.49,3.03,17.75052112
28/02/2021 11:00,26.64408,5.28994,27.16413931,7.23408,2.10994,7.5355,19.41,3.18,19.66876966,26.25408,5.19994,26.76408214,7.23408,2.10994,7.5355,19.02,3.09,19.26936688
28/02/2021 11:30,26.6344,6.1767,27.34123052,9.7944,2.8567,10.2025,16.84,3.32,17.16414868,26.2644,6.1067,26.96498641,9.7944,2.8567,10.2025,16.47,3.25,16.78759661
28/02/2021 12:00,26.87448,6.39214,27.62421273,10.94448,3.19214,11.4005,15.93,3.2,16.2482276,26.50448,6.35214,27.25503885,10.94448,3.19214,11.4005,15.56,3.16,15.87763207
28/02/2021 12:30,27.05224,6.51982,27.82681696,11.38224,3.31982,11.8565,15.67,3.2,15.99340176,26.68224,6.37982,27.43435865,11.38224,3.31982,11.8565,15.3,3.06,15.60299971
28/02/2021 13:00,27.53784,6.72062,28.34606437,12.44784,3.63062,12.9665,15.09,3.09,15.40312306,27.17784,6.69062,27.98927264,12.44784,3.63062,12.9665,14.73,3.06,15.04448404
28/02/2021 13:30,26.49272,6.39246,27.25303209,10.84272,3.16246,11.2945,15.65,3.23,15.97984355,26.11272,6.34246,26.871936,10.84272,3.16246,11.2945,15.27,3.18,15.59760559
28/02/2021 14:00,26.6572,6.8146,27.51445229,11.4672,3.3446,11.945,15.19,3.47,15.5813029,26.2972,6.7446,27.14833986,11.4672,3.3446,11.945,14.83,3.4,15.21475928
28/02/2021 14:30,26.51792,7.29106,27.50199333,11.55792,3.37106,12.0395,14.96,3.92,15.46505739,26.14792,7.21106,27.1240319,11.55792,3.37106,12.0395,14.59,3.84,15.08687178
28/02/2021 15:00,25.5064,6.9752,26.44295475,9.9264,2.8952,10.34,15.58,4.08,16.10536557,25.1364,6.8852,26.06232116,9.9264,2.8952,10.34,15.21,3.99,15.72463672
28/02/2021 15:30,25.69856,6.81708,26.58737606,8.93856,2.60708,9.311,16.76,4.21,17.28067418,25.31856,6.73708,26.19957495,8.93856,2.60708,9.311,16.38,4.13,16.89264041
28/02/2021 16:00,26.23744,6.66092,27.06974534,8.19744,2.39092,8.539,18.04,4.27,18.53846002,25.83744,6.59092,26.664837,8.19744,2.39092,8.539,17.64,4.2,18.13310784
28/02/2021 16:30,27.34536,6.19698,28.03874595,7.39536,2.15698,7.7035,19.95,4.04,20.35495271,26.93536,6.12698,27.62342307,7.39536,2.15698,7.7035,19.54,3.97,19.93922015
28/02/2021 17:00,28.27488,5.70434,28.84455467,6.01488,1.75434,6.2655,22.26,3.95,22.60774425,27.86488,5.63434,28.42881152,6.01488,1.75434,6.2655,21.85,3.88,22.19182057
28/02/2021 17:30,29.12784,5.25562,29.59818583,5.12784,1.49562,5.3415,24,3.76,24.29274789,28.70784,5.21562,29.17777869,5.12784,1.49562,5.3415,23.58,3.72,23.8716317
28/02/2021 18:00,30.28592,4.92756,30.684162,5.30592,1.54756,5.527,24.98,3.38,25.20763376,29.82592,4.95756,30.235127,5.30592,1.54756,5.527,24.52,3.41,24.75597908
28/02/2021 18:30,31.1044,4.3892,31.41255762,5.1744,1.5092,5.39,25.93,2.88,26.08944806,30.6444,4.2792,30.9417324,5.1744,1.5092,5.39,25.47,2.77,25.62018345
28/02/2021 19:00,30.2256,4.2058,30.51680929,4.5456,1.3258,4.735,25.68,2.88,25.84099069,29.7756,4.0958,30.05597999,4.5456,1.3258,4.735,25.23,2.77,25.38160357
28/02/2021 19:30,29.25928,4.39354,29.58730572,4.22928,1.23354,4.4055,25.03,3.16,25.22868407,28.81928,4.31354,29.1403076,4.22928,1.23354,4.4055,24.59,3.08,24.78214075
28/02/2021 20:00,28.2088,4.7059,28.59863445,4.8888,1.4259,5.0925,23.32,3.28,23.54953927,27.7688,4.6059,28.14818943,4.8888,1.4259,5.0925,22.88,3.18,23.09993074
28/02/2021 20:30,28.14224,5.26732,28.63093314,5.92224,1.72732,6.169,22.22,3.54,22.50022222,27.72224,5.23732,28.21262326,5.92224,1.72732,6.169,21.8,3.51,22.08076312
28/02/2021 21:00,27.86328,5.99054,28.49998144,7.61328,2.22054,7.9305,20.25,3.77,20.5979465,27.45328,5.90054,28.08022356,7.61328,2.22054,7.9305,19.84,3.68,20.1784043
28/02/2021 21:30,26.17296,5.80128,26.80818317,6.07296,1.77128,6.326,20.1,4.03,20.50002195,25.76296,5.74128,26.39493141,6.07296,1.77128,6.326,19.69,3.97,20.08623907
28/02/2021 22:00,24.88768,6.25224,25.66100389,5.28768,1.54224,5.508,19.6,4.71,20.15797857,24.46768,6.14224,25.22686022,5.28768,1.54224,5.508,19.18,4.6,19.72390428
28/02/2021 22:30,23.88016,6.54838,24.761731,5.96016,1.73838,6.2085,17.92,4.81,18.55431217,23.47016,6.45838,24.34253649,5.96016,1.73838,6.2085,17.51,4.72,18.13500758
28/02/2021 23:00,23.10968,6.39074,23.97704876,5.65968,1.65074,5.8955,17.45,4.74,18.08231456,22.70968,6.31074,23.57021436,5.65968,1.65074,5.8955,17.05,4.66,17.6753529
28/02/2021 23:30,22.16408,6.21244,23.01827215,5.25408,1.53244,5.473,16.91,4.68,17.54566898,21.77408,6.19244,22.63751031,5.25408,1.53244,5.473,16.52,4.66,17.16467302
01/03/2021 00:00,21.38672,6.02696,22.21972185,5.16672,1.50696,5.382,16.22,4.52,16.83801651,20.99672,5.95696,21.82538942,5.16672,1.50696,5.382,15.83,4.45,16.44358233
01/03/2021 00:30,21.55128,5.98454,22.36676974,5.02128,1.46454,5.2305,16.53,4.52,17.13684043,21.16128,5.91454,21.97229061,5.02128,1.46454,5.2305,16.14,4.45,16.74222506
01/03/2021 01:00,22.08456,5.94758,22.87141225,4.89456,1.42758,5.0985,17.19,4.52,17.77432137,21.69456,5.87758,22.47665189,4.89456,1.42758,5.0985,16.8,4.45,17.37936995
01/03/2021 01:30,21.96848,5.81164,22.72420016,4.42848,1.29164,4.613,17.54,4.52,18.11303398,21.55848,5.74164,22.30996391,4.42848,1.29164,4.613,17.13,4.45,17.69857056
01/03/2021 02:00,21.62128,6.12954,22.47333997,4.90128,1.42954,5.1055,16.72,4.7,17.3680281,21.22128,6.07954,22.07495258,4.90128,1.42954,5.1055,16.32,4.65,16.96952857
01/03/2021 02:30,21.2708,6.8919,22.35945478,5.3208,1.5519,5.5425,15.95,5.34,16.82016944,20.8808,6.7819,21.95454341,5.3208,1.5519,5.5425,15.56,5.23,16.41543481
01/03/2021 03:00,20.72072,6.73146,21.78671134,4.77072,1.39146,4.9695,15.95,5.34,16.82016944,20.38072,6.62146,21.42936024,4.77072,1.39146,4.9695,15.61,5.23,16.46283694
01/03/2021 03:30,20.68664,6.62152,21.7205341,4.73664,1.38152,4.934,15.95,5.24,16.78868965,20.34664,6.56152,21.37847759,4.73664,1.38152,4.934,15.61,5.18,16.44702101
01/03/2021 04:00,20.04216,6.42188,21.04587181,3.81216,1.11188,3.971,16.23,5.31,17.07656289,19.64216,6.29188,20.62528069,3.81216,1.11188,3.971,15.83,5.18,16.6559689
01/03/2021 04:30,20.68264,6.58452,21.70547168,4.71264,1.37452,4.909,15.97,5.21,16.79836302,20.29264,6.55452,21.32493776,4.71264,1.37452,4.909,15.58,5.18,16.41855048
01/03/2021 05:00,20.63112,6.39866,21.60060097,4.28112,1.24866,4.4595,16.35,5.15,17.14190771,20.22112,6.32866,21.18833716,4.28112,1.24866,4.4595,15.94,5.08,16.72991333
01/03/2021 05:30,21.30824,6.44282,22.2609753,4.87824,1.42282,5.0815,16.43,5.02,17.17979336,20.89824,6.33282,21.83669032,4.87824,1.42282,5.0815,16.02,4.91,16.75555132
01/03/2021 06:00,21.23952,5.78736,22.01387621,3.17952,0.92736,3.312,18.06,4.86,18.70249181,20.83952,5.70736,21.60693296,3.17952,0.92736,3.312,17.66,4.78,18.29546392
01/03/2021 06:30,23.49856,5.68208,24.17578034,4.01856,1.17208,4.186,19.48,4.51,19.99526194,23.08856,5.60208,23.75847014,4.01856,1.17208,4.186,19.07,4.43,19.57778843
01/03/2021 07:00,25.11456,4.71508,25.5533384,3.99456,1.16508,4.161,21.12,3.55,21.41627652,24.71456,4.60508,25.13993313,3.99456,1.16508,4.161,20.72,3.44,21.00361874
01/03/2021 07:30,28.00048,4.71014,28.39387784,5.52048,1.61014,5.7505,22.48,3.1,22.69273893,27.58048,4.63014,27.96642761,5.52048,1.61014,5.7505,22.06,3.02,22.26575846
01/03/2021 08:00,29.38296,4.28378,29.69358701,6.01296,1.75378,6.2635,23.37,2.53,23.50654802,28.96296,4.23378,29.27076946,6.01296,1.75378,6.2635,22.95,2.48,23.08360674
01/03/2021 08:30,30.41168,3.93424,30.66510272,6.39168,1.86424,6.658,24.02,2.07,24.10902943,29.98168,3.87424,30.23095882,6.39168,1.86424,6.658,23.59,2.01,23.67547676
01/03/2021 09:00,30.16776,3.26768,30.34421652,4.51776,1.31768,4.706,25.65,1.95,25.72401602,29.72776,3.21768,29.90139092,4.51776,1.31768,4.706,25.21,1.9,25.28149719
01/03/2021 09:30,31.38216,3.49938,31.57666269,5.79216,1.68938,6.0335,25.59,1.81,25.65393147,30.93216,3.45938,31.12500333,5.79216,1.68938,6.0335,25.14,1.77,25.20223204
01/03/2021 10:00,32.56488,3.74684,32.77972269,7.39488,2.15684,7.703,25.17,1.59,25.2201705,32.13488,3.71684,32.34911764,7.39488,2.15684,7.703,24.74,1.56,24.78913472
01/03/2021 10:30,32.83304,3.72922,33.04414619,6.92304,2.01922,7.2115,25.91,1.71,25.96636671,32.38304,3.69922,32.59364214,6.92304,2.01922,7.2115,25.46,1.68,25.51536792
01/03/2021 11:00,34.3864,4.1477,34.63564523,7.4664,2.1777,7.7775,26.92,1.97,26.99198585,33.9064,4.0677,34.14952627,7.4664,2.1777,7.7775,26.44,1.89,26.50746499
01/03/2021 11:30,35.00328,3.94054,35.22438738,7.61328,2.22054,7.9305,27.39,1.72,27.44395197,34.51328,3.89054,34.73187006,7.61328,2.22054,7.9305,26.9,1.67,26.95178844
01/03/2021 12:00,34.99168,3.61674,35.17809656,7.05168,2.05674,7.3455,27.94,1.56,27.98351658,34.50168,3.57674,34.6865823,7.05168,2.05674,7.3455,27.45,1.52,27.49205158
01/03/2021 12:30,35.34448,3.61964,35.52934084,7.64448,2.22964,7.963,27.7,1.39,27.73485352,34.85448,3.58964,35.03883976,7.64448,2.22964,7.963,27.21,1.36,27.2439663
01/03/2021 13:00,34.68592,3.33756,34.84612393,6.98592,2.03756,7.277,27.7,1.3,27.73048864,34.19592,3.29756,34.35454623,6.98592,2.03756,7.277,27.21,1.26,27.23915748
01/03/2021 13:30,35.0876,3.7168,35.28390959,7.9776,2.3268,8.31,27.11,1.39,27.14561106,34.5976,3.6868,34.79348244,7.9776,2.3268,8.31,26.62,1.36,26.65471816
01/03/2021 14:00,33.77696,3.60328,33.96861277,7.17696,2.09328,7.476,26.6,1.51,26.64282455,33.29696,3.55328,33.48601714,7.17696,2.09328,7.476,26.12,1.46,26.16077216
01/03/2021 14:30,33.53896,3.96428,33.77243482,7.72896,2.25428,8.051,25.81,1.71,25.86658462,33.07896,3.89428,33.30740175,7.72896,2.25428,8.051,25.35,1.64,25.40299392
01/03/2021 15:00,32.61192,4.79806,32.96298994,7.98192,2.32806,8.3145,24.63,2.47,24.75354116,32.16192,4.72806,32.50759372,7.98192,2.32806,8.3145,24.18,2.4,24.29881479
01/03/2021 15:30,31.65984,4.39662,31.96366275,6.87984,2.00662,7.1665,24.78,2.39,24.89498946,31.20984,4.33662,31.50968717,6.87984,2.00662,7.1665,24.33,2.33,24.44131339
01/03/2021 16:00,31.12056,3.85058,31.35787335,5.59056,1.63058,5.8235,25.53,2.22,25.62633996,30.67056,3.81058,30.90637104,5.59056,1.63058,5.8235,25.08,2.18,25.17456653
01/03/2021 16:30,31.41352,4.02936,31.67088538,6.20352,1.80936,6.462,25.21,2.22,25.30755816,30.96352,3.98936,31.2194581,6.20352,1.80936,6.462,24.76,2.18,24.85578404
01/03/2021 17:00,32.03416,3.77288,32.25557363,5.32416,1.55288,5.546,26.71,2.22,26.8020988,31.56416,3.73288,31.7841248,5.32416,1.55288,5.546,26.24,2.18,26.33040068
01/03/2021 17:30,32.60056,4.03058,32.84877604,5.11056,1.49058,5.3235,27.49,2.54,27.6070951,32.11056,3.93058,32.35023219,5.11056,1.49058,5.3235,27,2.44,27.11002767
01/03/2021 18:00,33.90768,4.10974,34.15583004,5.82768,1.69974,6.0705,28.08,2.41,28.18323083,33.41768,4.04974,33.66217062,5.82768,1.69974,6.0705,27.59,2.35,27.68990069
01/03/2021 18:30,34.61464,3.34552,34.77593718,5.74464,1.67552,5.984,28.87,1.67,28.91826067,34.12464,3.30552,34.28436258,5.74464,1.67552,5.984,28.38,1.63,28.42677083
01/03/2021 19:00,33.70688,3.61034,33.89968015,5.72688,1.67034,5.9655,27.98,1.94,28.04717455,33.20688,3.60034,33.4014869,5.72688,1.67034,5.9655,27.48,1.93,27.54769137
01/03/2021 19:30,32.8228,3.9429,33.05877584,6.3528,1.8529,6.6175,26.47,2.09,26.55238219,32.3328,3.9029,32.56750811,6.3528,1.8529,6.6175,25.98,2.05,26.06075402
01/03/2021 20:00,31.90256,4.31658,32.19326323,6.02256,1.75658,6.2735,25.88,2.56,26.00630693,31.43256,4.25658,31.7194625,6.02256,1.75658,6.2735,25.41,2.5,25.53268689
01/03/2021 20:30,31.03824,5.16282,31.46469534,6.55824,1.91282,6.8315,24.48,3.25,24.694795,30.58824,5.12282,31.01425013,6.55824,1.91282,6.8315,24.03,3.21,24.24345272
01/03/2021 21:00,29.8044,5.4042,30.29038853,6.2544,1.8242,6.515,23.55,3.58,23.82055625,29.3744,5.3642,29.86017443,6.2544,1.8242,6.515,23.12,3.54,23.38944206
01/03/2021 21:30,28.39384,5.31862,28.88767676,5.34384,1.55862,5.5665,23.05,3.76,23.35465906,27.96384,5.27862,28.45769099,5.34384,1.55862,5.5665,22.62,3.72,22.92384784
01/03/2021 22:00,27.88144,5.50292,28.41930374,6.42144,1.87292,6.689,21.46,3.63,21.76484551,27.46144,5.44292,27.99564368,6.42144,1.87292,6.689,21.04,3.57,21.34072398
01/03/2021 22:30,26.152,5.5185,26.72790576,5.652,1.6485,5.8875,20.5,3.87,20.86209242,25.732,5.4685,26.30665916,5.652,1.6485,5.8875,20.08,3.82,20.4401272
01/03/2021 23:00,24.71008,5.41294,25.29600706,5.29008,1.54294,5.5105,19.42,3.87,19.80185092,24.30008,5.36294,24.88483501,5.29008,1.54294,5.5105,19.01,3.82,19.39001031
01/03/2021 23:30,23.8664,6.1002,24.63366576,5.7264,1.6702,5.965,18.14,4.43,18.67309562,23.4464,6.1302,24.23454198,5.7264,1.6702,5.965,17.72,4.46,18.27265717
02/03/2021 00:00,22.7008,6.4719,23.60533436,5.3208,1.5519,5.5425,17.38,4.92,18.06296764,22.3008,6.3619,23.19050349,5.3208,1.5519,5.5425,16.98,4.81,17.64813021
02/03/2021 00:30,22.5616,6.2038,23.39899419,4.8816,1.4238,5.085,17.68,4.78,18.31477,22.1616,6.1038,22.98679815,4.8816,1.4238,5.085,17.28,4.68,17.90253613
02/03/2021 01:00,23.18616,5.78638,23.89728455,4.85616,1.41638,5.0585,18.33,4.37,18.84372044,22.78616,5.47638,23.43501281,4.85616,1.41638,5.0585,17.93,4.06,18.3839196
02/03/2021 01:30,23.46024,5.83132,24.17410089,5.01024,1.46132,5.219,18.45,4.37,18.9604694,23.05024,5.69132,23.74246591,5.01024,1.46132,5.219,18.04,4.23,18.52928763
02/03/2021 02:00,22.57944,5.51442,23.24306216,4.12944,1.20442,4.3015,18.45,4.31,18.94673059,22.16944,5.43442,22.8257966,4.12944,1.20442,4.3015,18.04,4.23,18.52928763
02/03/2021 02:30,22.62648,5.73564,23.34213279,4.71648,1.37564,4.913,17.91,4.36,18.43305997,22.21648,5.60564,22.91277337,4.71648,1.37564,4.913,17.5,4.23,18.00396901
02/03/2021 03:00,22.08944,5.61692,22.79239237,4.30944,1.25692,4.489,17.78,4.36,18.3067747,21.67944,5.48692,22.36301433,4.30944,1.25692,4.489,17.37,4.23,17.87763407
02/03/2021 03:30,22.4964,6.1602,23.32458096,5.7264,1.6702,5.965,16.77,4.49,17.36067395,22.0964,6.0402,22.90709298,5.7264,1.6702,5.965,16.37,4.37,16.94325234
02/03/2021 04:00,21.73984,5.86662,22.51750149,4.71984,1.37662,4.9165,17.02,4.49,17.60228678,21.33984,5.74662,22.10005458,4.71984,1.37662,4.9165,16.62,4.37,17.1849149
02/03/2021 04:30,22.01264,5.74702,22.7504848,5.13264,1.49702,5.3465,16.88,4.25,17.40680614,21.61264,5.65702,22.340727,5.13264,1.49702,5.3465,16.48,4.16,16.9969409
02/03/2021 05:00,22.32304,5.69672,23.03846205,5.30304,1.54672,5.524,17.02,4.15,17.51864435,21.92304,5.58672,22.623685,5.30304,1.54672,5.524,16.62,4.04,17.10397615
02/03/2021 05:30,22.86256,5.71908,23.567022,5.72256,1.66908,5.961,17.14,4.05,17.61198739,22.46256,5.61908,23.15471144,5.72256,1.66908,5.961,16.74,3.95,17.19971221
02/03/2021 06:00,23.04,5.325,23.64735133,4.92,1.435,5.125,18.12,3.89,18.53284921,22.64,5.255,23.24187224,4.92,1.435,5.125,17.72,3.82,18.12707367
02/03/2021 06:30,25.08704,5.10372,25.60092838,5.08704,1.48372,5.299,20,3.62,20.32496986,24.68704,5.02372,25.19300908,5.08704,1.48372,5.299,19.6,3.54,19.91711827
02/03/2021 07:00,26.0368,4.4924,26.42151797,4.3968,1.2824,4.58,21.64,3.21,21.8767845,25.6268,4.4124,26.00388725,4.3968,1.2824,4.58,21.23,3.13,21.45949207
02/03/2021 07:30,28.18424,3.85832,28.44710913,4.55424,1.32832,4.744,23.63,2.53,23.76505418,27.74424,3.80832,28.00439527,4.55424,1.32832,4.744,23.19,2.48,23.32223188
02/03/2021 08:00,29.26064,3.69602,29.49314526,5.06064,1.47602,5.2715,24.2,2.22,24.30161312,28.81064,3.61602,29.03667643,5.06064,1.47602,5.2715,23.75,2.14,23.84621773
02/03/2021 08:30,31.21424,4.55832,31.54531756,5.51424,1.60832,5.744,25.7,2.95,25.86875529,30.75424,4.48832,31.08003048,5.51424,1.60832,5.744,25.24,2.88,25.40377925
02/03/2021 09:00,32.41096,4.08028,32.66678761,5.04096,1.47028,5.251,27.37,2.61,27.49416302,31.91096,4.04028,32.16571514,5.04096,1.47028,5.251,26.87,2.57,26.99262492
02/03/2021 09:30,33.42024,3.38382,33.59111013,4.95024,1.44382,5.1565,28.47,1.94,28.5360211,32.91024,3.32382,33.07766129,4.95024,1.44382,5.1565,27.96,1.88,28.0231333
02/03/2021 10:00,33.75672,3.24196,33.91203989,5.28672,1.54196,5.507,28.47,1.7,28.52071002,33.24672,3.20196,33.40055297,5.28672,1.54196,5.507,27.96,1.66,28.00923419
02/03/2021 10:30,33.35272,3.32246,33.51779635,5.56272,1.62246,5.7945,27.79,1.7,27.84194857,32.85272,3.28246,33.0162953,5.56272,1.62246,5.7945,27.29,1.66,27.34044074
02/03/2021 11:00,32.57864,3.07002,32.72297063,5.58864,1.63002,5.8215,26.99,1.44,27.02838693,32.08864,3.03002,32.23137971,5.58864,1.63002,5.8215,26.5,1.4,26.53695536
02/03/2021 11:30,32.54168,3.05924,32.6851631,5.55168,1.61924,5.783,26.99,1.44,27.02838693,32.05168,3.01924,32.1935708,5.55168,1.61924,5.783,26.5,1.4,26.53695536
02/03/2021 12:00,32.89384,2.95112,33.02595675,5.52384,1.61112,5.754,27.37,1.34,27.40278271,32.39384,2.93112,32.52617922,5.52384,1.61112,5.754,26.87,1.32,26.90240324
02/03/2021 12:30,33.25136,2.54748,33.34880202,4.79136,1.39748,4.991,28.46,1.15,28.48322489,32.75136,2.52748,32.84874027,4.79136,1.39748,4.991,27.96,1.13,27.98282509
02/03/2021 13:00,33.20104,2.72572,33.3127394,4.99104,1.45572,5.199,28.21,1.27,28.23857291,32.70104,2.70572,32.81278619,4.99104,1.45572,5.199,27.71,1.25,27.73817946
02/03/2021 13:30,34.72528,2.88154,34.84463149,5.52528,1.61154,5.7555,29.2,1.27,29.2276051,34.21528,2.86154,34.33473164,5.52528,1.61154,5.7555,28.69,1.25,28.71721783
02/03/2021 14:00,36.37368,3.04274,36.50072415,5.56368,1.62274,5.7955,30.81,1.42,30.84270578,35.86368,3.02274,35.99083912,5.56368,1.62274,5.7955,30.3,1.4,30.33232599
02/03/2021 14:30,35.79816,2.67988,35.89832888,4.86816,1.41988,5.071,30.93,1.26,30.95565376,35.27816,2.63988,35.3767938,4.86816,1.41988,5.071,30.41,1.22,30.43446237
02/03/2021 15:00,35.6876,2.9793,35.81174419,5.5176,1.6093,5.7475,30.17,1.37,30.20108938,35.1776,2.9593,35.30185545,5.5176,1.6093,5.7475,29.66,1.35,29.6907073
02/03/2021 15:30,33.98504,2.93772,34.11177425,5.37504,1.56772,5.599,28.61,1.37,28.64278269,33.48504,2.91772,33.61191744,5.37504,1.56772,5.599,28.11,1.35,28.14239862
02/03/2021 16:00,32.47296,3.26128,32.63631533,5.11296,1.49128,5.326,27.36,1.77,27.41719351,31.97296,3.21128,32.1338216,5.11296,1.49128,5.326,26.86,1.72,26.9150144
02/03/2021 16:30,32.38384,2.95862,32.51871039,4.38384,1.27862,4.5665,28,1.68,28.05035472,31.87384,2.88862,32.00446534,4.38384,1.27862,4.5665,27.49,1.61,27.53710588
02/03/2021 17:00,33.46032,3.12676,33.60609532,4.96032,1.44676,5.167,28.5,1.68,28.54947285,32.94032,3.05676,33.08184492,4.96032,1.44676,5.167,27.98,1.61,28.02628231
02/03/2021 17:30,33.75336,3.23098,33.90764727,4.32336,1.26098,4.5035,29.43,1.97,29.49586073,33.24336,3.15098,33.39235929,4.32336,1.26098,4.5035,28.92,1.89,28.9816925
02/03/2021 18:00,34.97224,3.55732,35.15269686,4.96224,1.44732,5.169,30.01,2.11,30.08408549,34.46224,3.49732,34.63924412,4.96224,1.44732,5.169,29.5,2.05,29.57114303
02/03/2021 18:30,35.20368,3.63024,35.39036208,5.38368,1.57024,5.608,29.82,2.06,29.8910689,34.68368,3.62024,34.87210627,5.38368,1.57024,5.608,29.3,2.05,29.37162747
02/03/2021 19:00,34.49792,3.79606,34.70614579,5.43792,1.58606,5.6645,29.06,2.21,29.1439136,33.99792,3.74606,34.20367714,5.43792,1.58606,5.6645,28.56,2.16,28.6415642
02/03/2021 19:30,33.10912,3.96516,33.34570918,4.98912,1.45516,5.197,28.12,2.51,28.23179945,32.60912,3.86516,32.8373898,4.98912,1.45516,5.197,27.62,2.41,27.72494364
02/03/2021 20:00,32.39312,4.38466,32.68852194,5.43312,1.58466,5.6595,26.96,2.8,27.10501061,31.90312,4.32466,32.19490254,5.43312,1.58466,5.6595,26.47,2.74,26.61143551
02/03/2021 20:30,31.8852,4.5136,32.20308314,5.8752,1.7136,6.12,26.01,2.8,26.16027714,31.4152,4.4536,31.72931364,5.8752,1.7136,6.12,25.54,2.74,25.6865568
02/03/2021 21:00,29.80688,3.45784,30.00677845,4.10688,1.19784,4.278,25.7,2.26,25.79917828,29.01688,5.78784,29.58848453,4.10688,1.19784,4.278,24.91,4.59,25.32935451
02/03/2021 21:30,28.95768,6.03724,29.58032281,5.88768,1.71724,6.133,23.07,4.32,23.47098848,28.53768,5.92724,29.14672115,5.88768,1.71724,6.133,22.65,4.21,23.03793828
02/03/2021 22:00,27.5288,6.2034,28.2190893,5.4288,1.5834,5.655,22.1,4.62,22.57774125,27.1288,6.0734,27.80032333,5.4288,1.5834,5.655,21.7,4.49,22.15965027
02/03/2021 22:30,26.43976,6.10868,27.13626504,5.54976,1.61868,5.781,20.89,4.49,21.36708216,26.02976,5.98868,26.70978648,5.54976,1.61868,5.781,20.48,4.37,20.94104343
02/03/2021 23:00,25.3016,6.1938,26.04868751,5.8416,1.7038,6.085,19.46,4.49,19.97127187,24.8616,6.3538,25.66066891,5.8416,1.7038,6.085,19.02,4.65,19.58016598
02/03/2021 23:30,24.02928,6.53104,24.90101967,5.72928,1.67104,5.968,18.3,4.86,18.93434974,23.60928,6.45104,24.4747629,5.72928,1.67104,5.968,17.88,4.78,18.50791182
03/03/2021 00:00,23.39992,6.39456,24.2579194,6.04992,1.76456,6.302,17.35,4.63,17.95715456,22.98992,6.28456,23.83342434,6.04992,1.76456,6.302,16.94,4.52,17.53265525
03/03/2021 00:30,23.49896,6.39428,24.35339684,6.04896,1.76428,6.301,17.45,4.63,18.05379185,23.08896,6.28428,23.92889987,6.04896,1.76428,6.301,17.04,4.52,17.6292938
03/03/2021 01:00,23.61288,6.13084,24.39580499,5.52288,1.61084,5.753,18.09,4.52,18.64613901,23.20288,6.03084,23.97383306,5.52288,1.61084,5.753,17.68,4.42,18.22412687
03/03/2021 01:30,23.45032,6.10676,24.23241684,5.44032,1.58676,5.667,18.01,4.52,18.56853521,23.02032,6.06676,23.80631659,5.44032,1.58676,5.667,17.58,4.48,18.14185217
03/03/2021 02:00,23.1652,6.2786,24.00098558,5.5152,1.6086,5.745,17.65,4.67,18.25736564,22.7552,6.1686,23.57648729,5.5152,1.6086,5.745,17.24,4.56,17.83286853
03/03/2021 02:30,22.6528,6.1904,23.48340691,5.2128,1.5204,5.43,17.44,4.67,18.05443159,22.2428,6.1504,23.07746893,5.2128,1.5204,5.43,17.03,4.63,17.64816704
03/03/2021 03:00,22.1356,6.0658,22.95166044,4.7856,1.3958,4.985,17.35,4.67,17.96750957,21.7156,5.9758,22.52282107,4.7856,1.3958,4.985,16.93,4.58,17.53856608
03/03/2021 03:30,21.96688,6.14784,22.81095688,5.06688,1.47784,5.278,16.9,4.67,17.53336534,21.55688,6.05784,22.39188471,5.06688,1.47784,5.278,16.49,4.58,17.11421923
03/03/2021 04:00,21.74416,6.11788,22.58842513,4.96416,1.44788,5.171,16.78,4.67,17.41772947,21.33416,6.02788,22.16938701,4.96416,1.44788,5.171,16.37,4.58,16.99862642
03/03/2021 04:30,22.18552,6.23036,23.04375584,5.55552,1.62036,5.787,16.63,4.61,17.25714345,21.77552,6.14036,22.62470535,5.55552,1.62036,5.787,16.22,4.52,16.83801651
03/03/2021 05:00,22.02544,6.10492,22.85585385,5.12544,1.49492,5.339,16.9,4.61,17.51747984,21.60544,6.01492,22.42708854,5.12544,1.49492,5.339,16.48,4.52,17.08861609
03/03/2021 05:30,22.33048,5.82264,23.07712013,4.74048,1.38264,4.938,17.59,4.44,18.14171161,21.92048,5.73264,22.65768313,4.74048,1.38264,4.938,17.18,4.35,17.72215845
03/03/2021 06:00,23.2356,5.6158,23.9046087,4.7856,1.3958,4.985,18.45,4.22,18.92646031,22.8156,5.5158,23.47287057,4.7856,1.3958,4.985,18.03,4.12,18.49473709
03/03/2021 06:30,25.2748,4.8889,25.74328763,4.8648,1.4189,5.0675,20.41,3.47,20.7028742,24.8448,4.8289,25.30972861,4.8648,1.4189,5.0675,19.98,3.41,20.26890476
03/03/2021 07:00,26.20608,4.46844,26.58431088,4.24608,1.23844,4.423,21.96,3.23,22.19627221,25.76608,4.39844,26.1388055,4.24608,1.23844,4.423,21.52,3.16,21.7507701
03/03/2021 07:30,28.36728,3.88254,28.63174272,4.63728,1.35254,4.8305,23.73,2.53,23.86448826,27.88728,3.92254,28.16179515,4.63728,1.35254,4.8305,23.25,2.57,23.39160961
03/03/2021 08:00,29.51872,3.77546,29.75918226,5.05872,1.47546,5.2695,24.46,2.3,24.56789775,29.05872,3.69546,29.29275734,5.05872,1.47546,5.2695,24,2.22,24.10245631
03/03/2021 08:30,30.864,4.1245,31.13836855,5.604,1.6345,5.8375,25.26,2.49,25.38242896,30.404,4.0045,30.66658175,5.604,1.6345,5.8375,24.8,2.37,24.91298657
03/03/2021 09:00,31.42568,2.98874,31.56748217,4.55568,1.32874,4.7455,26.87,1.66,26.92122768,30.89568,3.14874,31.05571777,4.55568,1.32874,4.7455,26.34,1.82,26.40280288
03/03/2021 09:30,32.34544,2.38492,32.43324424,4.40544,1.28492,4.589,27.94,1.1,27.96164516,31.84544,2.36492,31.93313163,4.40544,1.28492,4.589,27.44,1.08,27.46124542
03/03/2021 10:00,31.95376,2.31818,32.03773926,3.83376,1.11818,3.9935,28.12,1.2,28.14559291,31.45376,2.28818,31.53687977,3.83376,1.11818,3.9935,27.62,1.17,27.64476985
03/03/2021 10:30,32.78816,2.76988,32.90494904,5.10816,1.48988,5.321,27.68,1.28,27.70957957,32.28816,2.74988,32.4050477,5.10816,1.48988,5.321,27.18,1.26,27.20918962
03/03/2021 11:00,33.00984,2.45162,33.10075494,4.59984,1.34162,4.7915,28.41,1.11,28.431676,32.50984,2.41162,32.59916575,4.59984,1.34162,4.7915,27.91,1.07,27.93050304
03/03/2021 11:30,33.27344,2.65392,33.37911174,5.29344,1.54392,5.514,27.98,1.11,28.00200886,32.77344,2.61392,32.87751431,5.29344,1.54392,5.514,27.48,1.07,27.50082362
03/03/2021 12:00,32.60456,2.66008,32.71289285,5.07456,1.48008,5.286,27.53,1.18,27.55527717,32.10456,2.64008,32.21292901,5.07456,1.48008,5.286,27.03,1.16,27.05487941
03/03/2021 12:30,33.17768,2.82724,33.2979239,5.64768,1.64724,5.883,27.53,1.18,27.55527717,32.67768,2.80724,32.79803907,5.64768,1.64724,5.883,27.03,1.16,27.05487941
03/03/2021 13:00,32.752,2.4485,32.84339593,4.692,1.3685,4.8875,28.06,1.08,28.08077634,32.262,2.4185,32.35252365,4.692,1.3685,4.8875,27.57,1.05,27.58998731
03/03/2021 13:30,32.6072,2.5446,32.70633702,5.2272,1.5246,5.445,27.38,1.02,27.39899268,32.1172,2.5746,32.22022813,5.2272,1.5246,5.445,26.89,1.05,26.91049238
03/03/2021 14:00,32.84944,3.01192,32.98723041,6.34944,1.85192,6.614,26.5,1.16,26.52537653,32.36944,2.99192,32.50741809,6.34944,1.85192,6.614,26.02,1.14,26.04496112
03/03/2021 14:30,32.66568,2.89124,32.79338224,5.93568,1.73124,6.183,26.73,1.16,26.75515838,32.18568,2.87124,32.31349588,5.93568,1.73124,6.183,26.25,1.14,26.27474262
03/03/2021 15:00,31.69576,2.28168,31.77777943,3.84576,1.12168,4.006,27.85,1.16,27.87414752,31.19576,2.26168,31.27763799,3.84576,1.12168,4.006,27.35,1.14,27.37374837
03/03/2021 15:30,31.9824,2.4457,32.07577526,3.9624,1.1557,4.1275,28.02,1.29,28.04967914,31.4824,2.4357,31.57648087,3.9624,1.1557,4.1275,27.52,1.28,27.54975136
03/03/2021 16:00,32.24592,2.22506,32.32259656,3.20592,0.93506,3.3395,29.04,1.29,29.06863774,31.73592,2.21506,31.81312794,3.20592,0.93506,3.3395,28.53,1.28,28.5586992
03/03/2021 16:30,33.56368,2.47524,33.65482771,4.06368,1.18524,4.233,29.5,1.29,29.52819161,33.05368,2.46524,33.14548491,4.06368,1.18524,4.233,28.99,1.28,29.01824426
03/03/2021 17:00,33.32712,2.26916,33.40428138,3.35712,0.97916,3.497,29.97,1.29,29.99774992,32.81712,2.25916,32.89478939,3.35712,0.97916,3.497,29.46,1.28,29.48779409
03/03/2021 17:30,34.26704,2.77622,34.37931686,3.82704,1.11622,3.9865,30.44,1.66,30.48522921,33.75704,2.75622,33.86937405,3.82704,1.11622,3.9865,29.93,1.64,29.97489783
03/03/2021 18:00,35.022,3.371,35.18386171,4.872,1.421,5.075,30.15,1.95,30.21299389,34.502,3.321,34.6614634,4.872,1.421,5.075,29.63,1.9,29.69085549
03/03/2021 18:30,35.10192,3.77806,35.30465302,5.34192,1.55806,5.5645,29.76,2.22,29.84268755,34.59192,3.71806,34.79116123,5.34192,1.55806,5.5645,29.25,2.16,29.32964541
03/03/2021 19:00,34.13384,3.93112,34.35946358,5.28384,1.54112,5.504,28.85,2.39,28.94882726,33.63384,3.83112,33.85133193,5.28384,1.54112,5.504,28.35,2.29,28.44233816
03/03/2021 19:30,32.40368,3.64524,32.60807035,4.06368,1.18524,4.233,28.34,2.46,28.44656746,31.90368,3.56524,32.10226992,4.06368,1.18524,4.233,27.84,2.38,27.94154613
03/03/2021 20:00,31.8024,4.1032,32.06600842,4.9824,1.4532,5.19,26.82,2.65,26.95060111,31.3124,4.0232,31.56980412,4.9824,1.4532,5.19,26.33,2.57,26.45512805
03/03/2021 20:30,30.81664,4.43902,31.13471052,4.55664,1.32902,4.7465,26.26,3.11,26.44351905,30.34664,4.31902,30.65244677,4.55664,1.32902,4.7465,25.79,2.99,25.96274639
03/03/2021 21:00,29.34648,4.79564,29.73573694,4.23648,1.23564,4.413,25.11,3.56,25.36110605,28.88648,4.71564,29.26885695,4.23648,1.23564,4.413,24.65,3.48,24.89443512
03/03/2021 21:30,28.47992,4.63956,28.85535237,4.72992,1.37956,4.927,23.75,3.26,23.97269488,28.03992,4.59956,28.41466287,4.72992,1.37956,4.927,23.31,3.22,23.53135143
03/03/2021 22:00,26.80056,4.76558,27.22096194,4.51056,1.31558,4.6985,22.29,3.45,22.55541177,26.37056,4.71558,26.78886204,4.51056,1.31558,4.6985,21.86,3.4,22.12282984
03/03/2021 22:30,25.5288,5.1484,26.04276583,4.5888,1.3384,4.78,20.94,3.81,21.28378961,25.1088,5.1084,25.62318458,4.5888,1.3384,4.78,20.52,3.77,20.86344411
03/03/2021 23:00,25.39448,5.79464,26.04721611,6.08448,1.77464,6.338,19.31,4.02,19.72400821,24.98448,5.74464,25.63640243,6.08448,1.77464,6.338,18.9,3.97,19.31245453
03/03/2021 23:30,24.11256,6.56658,24.99070873,5.78256,1.68658,6.0235,18.33,4.88,18.96848175,23.69256,6.49658,24.56711117,5.78256,1.68658,6.0235,17.91,4.81,18.54465422
04/03/2021 00:00,23.22736,6.26048,24.05626451,5.72736,1.67048,5.966,17.5,4.59,18.09193467,22.83736,6.19048,23.66150998,5.72736,1.67048,5.966,17.11,4.52,17.69696302
04/03/2021 00:30,23.13808,6.01694,23.9076204,5.57808,1.62694,5.8105,17.56,4.39,18.1004337,22.68808,5.95694,23.45706947,5.57808,1.62694,5.8105,17.11,4.33,17.64939092
04/03/2021 01:00,23.57312,6.00966,24.32710422,5.55312,1.61966,5.7845,18.02,4.39,18.5470348,23.16312,5.94966,23.91502838,5.55312,1.61966,5.7845,17.61,4.33,18.13452508
04/03/2021 01:30,23.17808,5.96444,23.93319738,5.39808,1.57444,5.623,17.78,4.39,18.31394278,22.76808,5.90444,23.52122188,5.39808,1.57444,5.623,17.37,4.33,17.90155859
04/03/2021 02:00,22.8492,6.1006,23.64959325,5.4192,1.5806,5.645,17.43,4.52,18.00653492,22.4392,6.0406,23.2380409,5.4192,1.5806,5.645,17.02,4.46,17.59465828
04/03/2021 02:30,22.76016,6.20588,23.59105402,5.78016,1.68588,6.021,16.98,4.52,17.57130616,22.36016,6.14588,23.18940698,5.78016,1.68588,6.021,16.58,4.46,17.16939137
04/03/2021 03:00,22.6764,6.2427,23.52000043,5.9064,1.7227,6.1525,16.77,4.52,17.36845704,22.2764,6.1227,23.10249883,5.9064,1.7227,6.1525,16.37,4.4,16.95101472
04/03/2021 03:30,22.57984,6.26412,23.4326348,5.97984,1.74412,6.229,16.6,4.52,17.20437154,22.16984,6.14412,23.00547796,5.97984,1.74412,6.229,16.19,4.4,16.77724948
04/03/2021 04:00,22.4648,6.2914,23.32914385,6.4848,1.8914,6.755,15.98,4.4,16.57469155,22.0648,6.2414,22.93055763,6.4848,1.8914,6.755,15.58,4.35,16.17587401
04/03/2021 04:30,22.10272,5.98746,22.89934297,5.44272,1.58746,5.6695,16.66,4.4,17.23123907,21.70272,5.93746,22.50025526,5.44272,1.58746,5.6695,16.26,4.35,16.83181808
04/03/2021 05:00,21.87016,5.70088,22.60097191,4.46016,1.30088,4.646,17.41,4.4,17.9573968,21.47016,5.65088,22.20135616,4.46016,1.30088,4.646,17.01,4.35,17.55740869
04/03/2021 05:30,22.4832,5.6201,23.17498234,4.9032,1.4301,5.1075,17.58,4.19,18.07242374,22.0832,5.5601,22.7724051,4.9032,1.4301,5.1075,17.18,4.13,17.66944538
04/03/2021 06:00,23.12472,5.55346,23.78221169,4.67472,1.36346,4.8695,18.45,4.19,18.91979387,22.71472,5.56346,23.38611964,4.67472,1.36346,4.8695,18.04,4.2,18.52246204
04/03/2021 06:30,24.46408,4.48994,24.87269128,3.63408,1.05994,3.7855,20.83,3.43,21.11051397,24.04408,4.44994,24.45239761,3.63408,1.05994,3.7855,20.41,3.39,20.68961575
04/03/2021 07:00,25.5124,4.6207,25.92746463,4.0824,1.1907,4.2525,21.43,3.43,21.70276019,25.0924,4.5807,25.50708431,4.0824,1.1907,4.2525,21.01,3.39,21.28173395
04/03/2021 07:30,27.58576,3.78918,27.84478479,3.90576,1.13918,4.0685,23.68,2.65,23.82781778,27.12576,3.75918,27.38500118,3.90576,1.13918,4.0685,23.22,2.62,23.36734474
04/03/2021 08:00,28.60184,3.89262,28.86551129,3.95184,1.15262,4.1165,24.65,2.74,24.80181647,28.14184,3.82262,28.40027433,3.95184,1.15262,4.1165,24.19,2.67,24.33690613
04/03/2021 08:30,29.52704,3.14122,29.69365849,3.22704,0.94122,3.3615,26.3,2.2,26.3918548,29.04704,3.11122,29.21318577,3.22704,0.94122,3.3615,25.82,2.17,25.91102661
04/03/2021 09:00,30.82352,2.78436,30.94902334,3.92352,1.14436,4.087,26.9,1.64,26.9499462,30.34352,2.77436,30.47008827,3.92352,1.14436,4.087,26.42,1.63,26.47023423
04/03/2021 09:30,32.03288,2.83084,32.15772156,4.08288,1.19084,4.253,27.95,1.64,27.99807315,31.53288,2.77084,31.65438477,4.08288,1.19084,4.253,27.45,1.58,27.49543417
04/03/2021 10:00,32.51896,3.00928,32.65790143,4.24896,1.23928,4.426,28.27,1.77,28.32535613,32.02896,2.98928,32.1681531,4.24896,1.23928,4.426,27.78,1.75,27.83506601
04/03/2021 10:30,32.9452,3.4336,33.1236443,4.9152,1.4336,5.12,28.03,2,28.10126154,32.4352,3.4236,32.61538343,4.9152,1.4336,5.12,27.52,1.99,27.59185568
04/03/2021 11:00,33.3764,3.4477,33.55399696,6.0264,1.7577,6.2775,27.35,1.69,27.40216415,32.8864,3.4277,33.06454948,6.0264,1.7577,6.2775,26.86,1.67,26.91186541
