Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/03/2021 11:30,33.13448,3.57464,33.32674326,6.08448,1.77464,6.338,27.05,1.8,27.10982294,32.63448,3.55464,32.82749991,6.08448,1.77464,6.338,26.55,1.78,26.60960165
04/03/2021 12:00,33.1068,3.4849,33.28970913,5.7768,1.6849,6.0175,27.33,1.8,27.38921138,32.6068,3.4649,32.79037875,5.7768,1.6849,6.0175,26.83,1.78,26.88898101
04/03/2021 12:30,33.34368,3.42024,33.51863717,5.86368,1.71024,6.108,27.48,1.71,27.53315274,32.85368,3.41024,33.0301987,5.86368,1.71024,6.108,26.99,1.7,27.04348535
04/03/2021 13:00,32.69112,2.73116,32.80500818,3.98112,1.16116,4.147,28.71,1.57,28.75289551,32.20112,2.72116,32.31589146,3.98112,1.16116,4.147,28.22,1.56,28.26308546
04/03/2021 13:30,33.5496,3.4353,33.72501959,5.7096,1.6653,5.9475,27.84,1.77,27.89620942,33.0596,3.4053,33.2345185,5.7096,1.6653,5.9475,27.35,1.74,27.40529328
04/03/2021 14:00,32.26352,2.87936,32.39174952,3.80352,1.10936,3.962,28.46,1.77,28.51498729,31.76352,2.84936,31.89106544,3.80352,1.10936,3.962,27.96,1.74,28.01408931
04/03/2021 14:30,31.91736,2.93048,32.05160811,3.56736,1.04048,3.716,28.35,1.89,28.41293016,31.41736,2.90048,31.55096343,3.56736,1.04048,3.716,27.85,1.86,27.9120422
04/03/2021 15:00,31.85152,3.03086,31.99539715,3.91152,1.14086,4.0745,27.94,1.89,28.00385152,31.35152,3.00086,31.49480857,3.91152,1.14086,4.0745,27.44,1.86,27.50296711
04/03/2021 15:30,31.88032,3.14426,32.03499921,4.30032,1.25426,4.4795,27.58,1.89,27.64468303,31.37032,3.11426,31.52452366,4.30032,1.25426,4.4795,27.07,1.86,27.13382575
04/03/2021 16:00,31.75656,3.21608,31.9189955,4.54656,1.32608,4.736,27.21,1.89,27.27556049,31.24656,3.18608,31.40857554,4.54656,1.32608,4.736,26.7,1.86,26.76470811
04/03/2021 16:30,31.858,3.2265,32.02096916,4.068,1.1865,4.2375,27.79,2.04,27.86477525,31.348,3.1965,31.51054929,4.068,1.1865,4.2375,27.28,2.01,27.35394853
04/03/2021 17:00,32.09256,3.33408,32.26528315,3.68256,1.07408,3.836,28.41,2.26,28.49974912,31.58256,3.31408,31.75596357,3.68256,1.07408,3.836,27.9,2.24,27.98977671
04/03/2021 17:30,32.27176,3.34968,32.44513599,2.98176,0.86968,3.106,29.29,2.48,29.39480396,31.77176,3.31968,31.94471801,2.98176,0.86968,3.106,28.79,2.45,28.89405821
04/03/2021 18:00,33.20976,3.49118,33.39276115,3.80976,1.11118,3.9685,29.4,2.38,29.49617602,32.69976,3.47118,32.88348209,3.80976,1.11118,3.9685,28.89,2.36,28.98623294
04/03/2021 18:30,34.1032,3.4676,34.27903878,5.2032,1.5176,5.42,28.9,1.95,28.96571249,33.5932,3.3976,33.76457866,5.2032,1.5176,5.42,28.39,1.88,28.45217918
04/03/2021 19:00,33.73512,3.65066,33.93207391,5.62512,1.64066,5.8595,28.11,2.01,28.1817707,33.22512,3.63066,33.4229007,5.62512,1.64066,5.8595,27.6,1.99,27.67164795
04/03/2021 19:30,32.95768,3.73724,33.16889558,5.16768,1.50724,5.383,27.79,2.23,27.87932926,32.44768,3.70724,32.65877471,5.16768,1.50724,5.383,27.28,2.2,27.36856591
04/03/2021 20:00,31.61696,4.22328,31.89777819,5.97696,1.74328,6.226,25.64,2.48,25.75965838,31.14696,4.15328,31.42264871,5.97696,1.74328,6.226,25.17,2.41,25.2851142
04/03/2021 20:30,30.66376,4.16568,30.94542078,5.33376,1.55568,5.556,25.33,2.61,25.464112,30.20376,4.08568,30.47884347,5.33376,1.55568,5.556,24.87,2.53,24.99835595
04/03/2021 21:00,29.38832,4.01576,29.66141738,4.64832,1.35576,4.842,24.74,2.66,24.88258829,28.91832,3.97576,29.19033914,4.64832,1.35576,4.842,24.27,2.62,24.41100776
04/03/2021 21:30,28.28496,4.48228,28.63790838,4.22496,1.23228,4.401,24.06,3.25,24.27851107,27.84496,4.44228,28.19708582,4.22496,1.23228,4.401,23.62,3.21,23.83712441
04/03/2021 22:00,27.26752,4.95636,27.71431311,4.54752,1.32636,4.737,22.72,3.63,23.00815725,26.83752,4.87636,27.27693837,4.54752,1.32636,4.737,22.29,3.55,22.57092377
04/03/2021 22:30,25.9684,5.5262,26.54989049,5.6784,1.6562,5.915,20.29,3.87,20.65577401,25.5484,5.4462,26.12243934,5.6784,1.6562,5.915,19.87,3.79,20.22822286
04/03/2021 23:00,24.25496,5.41728,24.8525654,4.58496,1.33728,4.776,19.67,4.08,20.08868587,23.85496,5.29728,24.43604493,4.58496,1.33728,4.776,19.27,3.96,19.67268411
04/03/2021 23:30,23.1212,5.8866,23.85879186,3.9312,1.1466,4.095,19.19,4.74,19.76673215,22.7212,5.8066,23.45142923,3.9312,1.1466,4.095,18.79,4.66,19.35922777
05/03/2021 00:00,22.60984,6.07162,23.41088282,4.11984,1.20162,4.2915,18.49,4.87,19.120591,22.19984,5.97162,22.9889787,4.11984,1.20162,4.2915,18.08,4.77,18.69864434
05/03/2021 00:30,22.5632,6.1951,23.39823195,4.3032,1.2551,4.4825,18.26,4.94,18.91642672,22.1532,6.0851,22.97373962,4.3032,1.2551,4.4825,17.85,4.83,18.49192797
05/03/2021 01:00,23.14016,6.22338,23.96241773,4.88016,1.42338,5.0835,18.26,4.8,18.88034957,22.73016,6.12338,23.54051733,4.88016,1.42338,5.0835,17.85,4.7,18.45839917
05/03/2021 01:30,23.40592,6.36506,24.25594937,5.36592,1.56506,5.5895,18.04,4.8,18.66766188,22.99592,6.26506,23.83407883,5.36592,1.56506,5.5895,17.63,4.7,18.24573649
05/03/2021 02:00,22.95552,6.43286,23.83983193,5.25552,1.53286,5.4745,17.7,4.9,18.36572895,22.55552,6.32286,23.42498754,5.25552,1.53286,5.4745,17.3,4.79,17.9508802
05/03/2021 02:30,22.8352,6.4511,23.72894962,4.9752,1.4511,5.1825,17.86,5,18.54668704,22.4352,6.3111,23.30596881,4.9752,1.4511,5.1825,17.46,4.86,18.12377444
05/03/2021 03:00,22.3804,6.3022,23.25080706,4.9104,1.4322,5.115,17.47,4.87,18.13609109,21.9804,6.1722,22.83055052,4.9104,1.4322,5.115,17.07,4.74,17.7158827
05/03/2021 03:30,21.61648,5.89564,22.40604335,3.75648,1.09564,3.913,17.86,4.8,18.49377192,21.20648,5.83564,21.99476047,3.75648,1.09564,3.913,17.45,4.74,18.08231456
05/03/2021 04:00,21.928,6.284,22.8106519,5.088,1.484,5.3,16.84,4.8,17.51072814,21.548,6.224,22.42887603,5.088,1.484,5.3,16.46,4.74,17.12889956
05/03/2021 04:30,22.04192,6.05056,22.85728579,5.28192,1.54056,5.502,16.76,4.51,17.35620062,21.64192,5.95056,22.44508556,5.28192,1.54056,5.502,16.36,4.41,16.94395763
05/03/2021 05:00,21.90128,6.00954,22.7108044,5.14128,1.49954,5.3555,16.76,4.51,17.35620062,21.50128,5.90954,22.2986032,5.14128,1.49954,5.3555,16.36,4.41,16.94395763
05/03/2021 05:30,21.79744,5.50592,22.48207165,3.99744,1.16592,4.164,17.8,4.34,18.32145191,21.39744,5.38592,22.06487192,3.99744,1.16592,4.164,17.4,4.22,17.90442403
05/03/2021 06:00,22.47352,5.18186,23.06319089,3.74352,1.09186,3.8995,18.73,4.09,19.17135885,22.07352,5.07186,22.64870966,3.74352,1.09186,3.8995,18.33,3.98,18.75711332
05/03/2021 06:30,24.61888,5.21634,25.16544169,4.47888,1.30634,4.6655,20.14,3.91,20.51603519,24.20888,5.11634,24.74362152,4.47888,1.30634,4.6655,19.73,3.81,20.09450174
05/03/2021 07:00,25.43096,4.63778,25.85039129,4.38096,1.27778,4.5635,21.05,3.36,21.31647485,25.01096,4.54778,25.42106259,4.38096,1.27778,4.5635,20.63,3.27,20.88755132
05/03/2021 07:30,27.2404,3.8522,27.51143102,4.1904,1.2222,4.365,23.05,2.63,23.19955603,26.7804,3.8422,27.05461744,4.1904,1.2222,4.365,22.59,2.62,22.74142696
05/03/2021 08:00,28.48128,3.59704,28.70752527,4.48128,1.30704,4.668,24,2.29,24.10900454,28.03128,3.51704,28.25105713,4.48128,1.30704,4.668,23.55,2.21,23.65346909
05/03/2021 08:30,29.9876,3.5393,30.19574139,5.0376,1.4693,5.2475,24.95,2.07,25.03572248,29.5076,3.5693,29.722691,5.0376,1.4693,5.2475,24.47,2.1,24.55994503
05/03/2021 09:00,31.05632,3.31726,31.23298298,5.71632,1.66726,5.9545,25.34,1.65,25.3936626,30.58632,3.26726,30.76033093,5.71632,1.66726,5.9545,24.87,1.6,24.92141449
05/03/2021 09:30,31.71112,3.63366,31.91862492,5.84112,1.70366,6.0845,25.87,1.93,25.94189276,31.23112,3.57366,31.43491534,5.84112,1.70366,6.0845,25.39,1.87,25.45877059
05/03/2021 10:00,31.17304,3.17922,31.33473891,4.28304,1.24922,4.4615,26.89,1.93,26.95917284,30.66304,3.11922,30.82128413,4.28304,1.24922,4.4615,26.38,1.87,26.44619632
05/03/2021 10:30,31.9892,3.7556,32.20890324,6.2592,1.8256,6.52,25.73,1.93,25.80228284,31.5192,3.6956,31.73511349,6.2592,1.8256,6.52,25.26,1.87,25.32912355
05/03/2021 11:00,32.47664,3.84652,32.70363683,7.25664,2.11652,7.559,25.22,1.73,25.27926621,32.00664,3.80652,32.23219817,7.25664,2.11652,7.559,24.75,1.69,24.80763189
05/03/2021 11:30,31.87152,3.27336,32.03917403,5.77152,1.68336,6.012,26.1,1.59,26.14838618,31.38152,3.20336,31.54459245,5.77152,1.68336,6.012,25.61,1.52,25.65506773
05/03/2021 12:00,32.21984,3.44662,32.40366151,6.63984,1.93662,6.9165,25.58,1.51,25.62452926,31.74984,3.40662,31.93207478,6.63984,1.93662,6.9165,25.11,1.47,25.15299187
05/03/2021 12:30,32.9072,3.6771,33.11200502,7.0872,2.0671,7.3825,25.82,1.61,25.87014689,32.4372,3.6171,32.6382499,7.0872,2.0671,7.3825,25.35,1.55,25.39734238
05/03/2021 13:00,32.99688,3.83534,33.21902953,7.28688,2.12534,7.5905,25.71,1.71,25.76680423,32.52688,3.80534,32.74871807,7.28688,2.12534,7.5905,25.24,1.68,25.29584946
05/03/2021 13:30,32.6796,3.8303,32.90330461,7.0296,2.0503,7.3225,25.65,1.78,25.711688,32.1996,3.8003,32.42308622,7.0296,2.0503,7.3225,25.17,1.75,25.23076297
05/03/2021 14:00,32.0688,3.7134,32.28308029,6.6288,1.9334,6.905,25.44,1.78,25.50219598,31.6088,3.6834,31.82269117,6.6288,1.9334,6.905,24.98,1.75,25.04122401
05/03/2021 14:30,31.94256,3.24908,32.10737704,5.72256,1.66908,5.961,26.22,1.58,26.26756174,31.45256,3.19908,31.61483265,5.72256,1.66908,5.961,25.73,1.53,25.77544956
05/03/2021 15:00,31.36168,3.00424,31.50524449,4.71168,1.37424,4.908,26.65,1.63,26.6998015,30.87168,2.90424,31.00798665,4.71168,1.37424,4.908,26.16,1.53,26.20470378
05/03/2021 15:30,31.55672,3.38696,31.73795953,5.40672,1.57696,5.632,26.15,1.81,26.21256569,31.08672,3.36696,31.26852379,5.40672,1.57696,5.632,25.68,1.79,25.74230953
05/03/2021 16:00,31.68272,3.30996,31.85515,5.14272,1.49996,5.357,26.54,1.81,26.60164845,31.19272,3.28996,31.36573955,5.14272,1.49996,5.357,26.05,1.79,26.11142662
05/03/2021 16:30,30.582,2.7085,30.7017051,2.772,0.8085,2.8875,27.81,1.9,27.87482915,30.072,2.6885,30.19193959,2.772,0.8085,2.8875,27.3,1.88,27.36465604
05/03/2021 17:00,31.36872,3.49796,31.56314811,3.55872,1.03796,3.707,27.81,2.46,27.91859058,30.85872,3.44796,31.05074924,3.55872,1.03796,3.707,27.3,2.41,27.40616901
05/03/2021 17:30,31.96256,3.48158,32.15161957,3.50256,1.02158,3.6485,28.46,2.46,28.56611979,31.44256,3.43158,31.62926368,3.50256,1.02158,3.6485,27.94,2.41,28.04374618
05/03/2021 18:00,33.3128,4.0154,33.55392795,4.8528,1.4154,5.055,28.46,2.6,28.57851641,32.7928,3.9654,33.03168371,4.8528,1.4154,5.055,27.94,2.55,28.05612411
05/03/2021 18:30,33.21552,3.66036,33.41659774,3.63552,1.06036,3.787,29.58,2.6,29.69404654,32.70552,3.61036,32.90419028,3.63552,1.06036,3.787,29.07,2.55,29.18162778
05/03/2021 19:00,33.24976,3.86868,33.47406795,4.34976,1.26868,4.531,28.9,2.6,29.01671932,32.73976,3.81868,32.96170811,4.34976,1.26868,4.531,28.39,2.55,28.50429091
05/03/2021 19:30,31.5916,3.8813,31.82913257,3.7416,1.0913,3.8975,27.85,2.79,27.98940157,31.0916,3.8313,31.32676891,3.7416,1.0913,3.8975,27.35,2.74,27.48690779
05/03/2021 20:00,31.09648,4.30814,31.39348879,4.41648,1.28814,4.6005,26.68,3.02,26.85037802,30.60648,4.25814,30.90126817,4.41648,1.28814,4.6005,26.19,2.97,26.3578641
05/03/2021 20:30,29.63272,4.29496,29.94235756,3.58272,1.04496,3.732,26.05,3.25,26.25195231,29.15272,4.25496,29.46159819,3.58272,1.04496,3.732,25.57,3.21,25.77070042
05/03/2021 21:00,28.49544,4.37742,28.82970528,3.38544,0.98742,3.5265,25.11,3.39,25.3378018,28.02544,4.32742,28.35757132,3.38544,0.98742,3.5265,24.64,3.34,24.86534134
05/03/2021 21:30,27.70528,5.51654,28.24915492,3.96528,1.15654,4.1305,23.74,4.36,24.13705036,27.22528,5.49654,27.77458952,3.96528,1.15654,4.1305,23.26,4.34,23.66142853
05/03/2021 22:00,26.4852,5.3386,27.01789165,3.3552,0.9786,3.495,23.13,4.36,23.53734267,26.0352,5.3186,26.57290246,3.3552,0.9786,3.495,22.68,4.34,23.09151359
05/03/2021 22:30,25.75632,5.50226,26.33748061,3.91632,1.14226,4.0795,21.84,4.36,22.27094969,25.30632,5.48226,25.89333904,3.91632,1.14226,4.0795,21.39,4.34,21.82584935
05/03/2021 23:00,24.25008,5.32544,24.82794174,3.31008,0.96544,3.448,20.94,4.36,21.38909068,23.81008,5.30544,24.39400753,3.31008,0.96544,3.448,20.5,4.34,20.95436947
05/03/2021 23:30,23.33984,5.86912,24.06646424,3.45984,1.00912,3.604,19.88,4.86,20.46543427,22.88984,5.97912,23.65786658,3.45984,1.00912,3.604,19.43,4.97,20.05556781
06/03/2021 00:00,22.62536,6.45948,23.52938157,3.73536,1.08948,3.891,18.89,5.37,19.63845717,22.20536,6.40948,23.11188972,3.73536,1.08948,3.891,18.47,5.32,19.22090789
06/03/2021 00:30,22.622,6.4585,23.52588163,3.732,1.0885,3.8875,18.89,5.37,19.63845717,22.202,6.4085,23.10838974,3.732,1.0885,3.8875,18.47,5.32,19.22090789
06/03/2021 01:00,23.022,6.1635,23.83277609,3.612,1.0535,3.7625,19.41,5.11,20.07137763,22.602,6.0835,23.40639605,3.612,1.0535,3.7625,18.99,5.03,19.6448721
06/03/2021 01:30,23.24304,6.14172,24.04079102,3.74304,1.09172,3.899,19.5,5.05,20.14329913,22.82304,6.12172,23.62978228,3.74304,1.09172,3.899,19.08,5.03,19.73188536
06/03/2021 02:00,22.77448,6.14214,23.58819245,3.74448,1.09214,3.9005,19.03,5.05,19.68866171,22.35448,6.02214,23.15143508,3.74448,1.09214,3.9005,18.61,4.93,19.25193497
06/03/2021 02:30,22.6792,6.1406,23.49580986,3.7392,1.0906,3.895,18.94,5.05,19.60168615,22.2592,6.0906,23.07742171,3.7392,1.0906,3.895,18.52,5,19.18307587
06/03/2021 03:00,22.1296,6.0703,22.94706383,3.1896,0.9303,3.3225,18.94,5.14,19.6250656,21.7096,5.9803,22.51823084,3.1896,0.9303,3.3225,18.52,5.05,19.19616889
06/03/2021 03:30,22.09984,6.27412,22.97319111,4.29984,1.25412,4.479,17.8,5.02,18.49433427,21.67984,6.17412,22.54185485,4.29984,1.25412,4.479,17.38,4.92,18.06296764
06/03/2021 04:00,21.856,6.203,22.71919772,4.056,1.183,4.225,17.8,5.02,18.49433427,21.436,6.103,22.28786004,4.056,1.183,4.225,17.38,4.92,18.06296764
06/03/2021 04:30,21.51512,6.04816,22.34906325,3.52512,1.02816,3.672,17.99,5.02,18.67727228,21.08512,5.94816,21.90805543,3.52512,1.02816,3.672,17.56,4.92,18.23622768
06/03/2021 05:00,21.44792,5.74856,22.20493671,3.45792,1.00856,3.602,17.99,4.74,18.60397001,21.01792,5.67856,21.7715182,3.45792,1.00856,3.602,17.56,4.67,18.17037424
06/03/2021 05:30,21.38808,5.64944,22.12162151,3.11808,0.90944,3.248,18.27,4.74,18.87486424,20.95808,5.57944,21.68804436,3.11808,0.90944,3.248,17.84,4.67,18.44110897
06/03/2021 06:00,21.74144,5.72292,22.48203787,3.54144,1.03292,3.689,18.2,4.69,18.79457635,21.32144,5.61292,22.04787234,3.54144,1.03292,3.689,17.78,4.58,18.36041394
06/03/2021 06:30,22.6544,5.6992,23.36028082,3.9744,1.1592,4.14,18.68,4.54,19.22378735,22.2344,5.6492,22.94083704,3.9744,1.1592,4.14,18.26,4.49,18.80392778
06/03/2021 07:00,22.71504,5.58272,23.39101975,3.57504,1.04272,3.724,19.14,4.54,19.67107521,22.30504,5.53272,22.98098779,3.57504,1.04272,3.724,18.73,4.49,19.26065939
06/03/2021 07:30,23.5848,5.3064,24.17438049,3.9648,1.1564,4.13,19.62,4.15,20.05409933,23.1648,5.2664,23.75590301,3.9648,1.1564,4.13,19.2,4.11,19.63497135
06/03/2021 08:00,24.02368,5.05774,24.55031435,4.00368,1.16774,4.1705,20.02,3.89,20.39442326,23.60368,4.98774,24.12490953,4.00368,1.16774,4.1705,19.6,3.82,19.96878564
06/03/2021 08:30,24.9596,4.9053,25.43705172,4.2696,1.2453,4.4475,20.69,3.66,21.01122795,24.5296,4.8353,25.00162799,4.2696,1.2453,4.4475,20.26,3.59,20.57560935
06/03/2021 09:00,25.6596,3.8978,25.95395764,3.7296,1.0878,3.885,21.93,2.81,22.10929669,25.2196,3.8778,25.5159863,3.7296,1.0878,3.885,21.49,2.79,21.67035302
06/03/2021 09:30,26.83464,3.93052,27.12096774,4.18464,1.22052,4.359,22.65,2.71,22.81154532,26.41464,3.88052,26.69815802,4.18464,1.22052,4.359,22.23,2.66,22.38857968
06/03/2021 10:00,27.50728,4.03254,27.80129191,4.15728,1.21254,4.3305,23.35,2.82,23.51967049,27.07728,3.98254,27.36858997,4.15728,1.21254,4.3305,22.92,2.77,23.0867776
06/03/2021 10:30,27.88072,4.25396,28.20338142,4.47072,1.30396,4.657,23.41,2.95,23.59513933,27.45072,4.18396,27.76774297,4.47072,1.30396,4.657,22.98,2.88,23.15976684
06/03/2021 11:00,28.25776,4.24768,28.57523028,4.99776,1.45768,5.206,23.26,2.79,23.42673046,27.84776,4.16768,28.15789931,4.99776,1.45768,5.206,22.85,2.71,23.01014124
06/03/2021 11:30,28.37816,4.23738,28.6927753,5.40816,1.57738,5.6335,22.97,2.66,23.12350536,27.94816,4.15738,28.25568006,5.40816,1.57738,5.6335,22.54,2.58,22.68717699
06/03/2021 12:00,28.53864,4.25502,28.85410141,5.46864,1.59502,5.6965,23.07,2.66,23.22284436,28.11864,4.17502,28.42690112,5.46864,1.59502,5.6965,22.65,2.58,22.79646683
06/03/2021 12:30,29.23848,4.40664,29.56868595,5.98848,1.74664,6.238,23.25,2.66,23.40166874,28.80848,4.32664,29.13156936,5.98848,1.74664,6.238,22.82,2.58,22.96538264
06/03/2021 13:00,28.45632,4.38476,28.79215637,5.53632,1.61476,5.767,22.92,2.77,23.0867776,28.02632,4.29476,28.35347556,5.53632,1.61476,5.767,22.49,2.68,22.64911698
06/03/2021 13:30,28.88208,4.87644,29.29085544,7.22208,2.10644,7.523,21.66,2.77,21.83640309,28.46208,4.78644,28.86173948,7.22208,2.10644,7.523,21.24,2.68,21.40840956
06/03/2021 14:00,28.13424,4.24582,28.4528109,4.37424,1.27582,4.5565,23.76,2.97,23.94490551,27.68424,4.19582,28.00039374,4.37424,1.27582,4.5565,23.31,2.92,23.49217955
06/03/2021 14:30,26.842,4.5635,27.22716468,4.572,1.3335,4.7625,22.27,3.23,22.50301758,26.412,4.5035,26.79319422,4.572,1.3335,4.7625,21.84,3.17,22.06885815
06/03/2021 15:00,25.84272,4.93246,26.30922535,4.84272,1.41246,5.0445,21,3.52,21.29296597,25.42272,4.88246,25.88731558,4.84272,1.41246,5.0445,20.58,3.47,20.87048873
06/03/2021 15:30,26.13248,4.62114,26.53792467,4.39248,1.28114,4.5755,21.74,3.34,21.99507218,25.70248,4.59114,26.10930954,4.39248,1.28114,4.5755,21.31,3.31,21.56553269
06/03/2021 16:00,26.11808,4.25944,26.463124,3.59808,1.04944,3.748,22.52,3.21,22.74762625,25.68808,4.20944,26.03069033,3.59808,1.04944,3.748,22.09,3.16,22.3148762
06/03/2021 16:30,26.97064,4.21852,27.29855917,3.08064,0.89852,3.209,23.89,3.32,24.11958748,26.52064,4.10852,26.83699466,3.08064,0.89852,3.209,23.44,3.21,23.65877638
06/03/2021 17:00,27.8184,3.9487,28.09725272,2.4984,0.7287,2.6025,25.32,3.22,25.52392603,27.3584,3.9387,27.64046686,2.4984,0.7287,2.6025,24.86,3.21,25.06638586
06/03/2021 17:30,28.40776,4.05518,28.69573684,1.93776,0.56518,2.0185,26.47,3.49,26.69908238,27.92776,4.00518,28.21349403,1.93776,0.56518,2.0185,25.99,3.44,26.21666836
06/03/2021 18:00,29.38272,3.84246,29.63289951,1.96272,0.57246,2.0445,27.42,3.27,27.61429521,28.87272,3.82246,29.12464868,1.96272,0.57246,2.0445,26.91,3.25,27.10554556
06/03/2021 18:30,30.74248,3.43614,30.9339156,1.87248,0.54614,1.9505,28.87,2.89,29.01428958,30.24248,3.37614,30.43034535,1.87248,0.54614,1.9505,28.37,2.83,28.51080146
06/03/2021 19:00,30.25488,3.41184,30.44664868,1.27488,0.37184,1.328,28.98,3.04,29.13901165,29.75488,3.34184,29.94195682,1.27488,0.37184,1.328,28.48,2.97,28.63444255
06/03/2021 19:30,29.48368,3.83024,29.73143328,1.54368,0.45024,1.608,27.94,3.38,28.14370267,28.98368,3.77024,29.22787053,1.54368,0.45024,1.608,27.44,3.32,27.64011577
06/03/2021 20:00,28.66384,4.56112,29.02446449,1.92384,0.56112,2.004,26.74,4,27.03752208,28.17384,4.52112,28.53429141,1.92384,0.56112,2.004,26.25,3.96,26.54701678
06/03/2021 20:30,27.52768,4.40474,27.87785682,1.38768,0.40474,1.4455,26.14,4,26.44427348,27.04768,4.36474,27.3975902,1.38768,0.40474,1.4455,25.66,3.96,25.96376706
06/03/2021 21:00,26.55336,4.26348,26.89345997,0.90336,0.26348,0.941,25.65,4,25.96001733,26.07336,4.22348,26.41321421,0.90336,0.26348,0.941,25.17,3.96,25.47960949
06/03/2021 21:30,25.71104,4.44572,26.09256607,0.91104,0.26572,0.949,24.8,4.18,25.1497992,25.24104,4.40572,25.62265539,0.91104,0.26572,0.949,24.33,4.14,24.67971839
06/03/2021 22:00,24.78624,4.52182,25.19532793,0.96624,0.28182,1.0065,23.82,4.24,24.19442084,24.30624,4.69182,24.75492835,0.96624,0.28182,1.0065,23.34,4.41,23.75297245
06/03/2021 22:30,23.35592,5.57256,24.01150608,0.86592,0.25256,0.902,22.49,5.32,23.11065771,22.90592,5.47256,23.55058564,0.86592,0.25256,0.902,22.04,5.22,22.64972406
06/03/2021 23:00,22.39184,5.52012,23.06222503,0.89184,0.26012,0.929,21.5,5.26,22.13408232,21.95184,5.48012,22.62553855,0.89184,0.26012,0.929,21.06,5.22,21.69728094
06/03/2021 23:30,21.73584,5.12712,22.33235545,0.91584,0.26712,0.954,20.82,4.86,21.37971001,21.29584,5.05712,21.88806213,0.91584,0.26712,0.954,20.38,4.79,20.93534093
07/03/2021 00:00,21.0632,5.0526,21.66072854,1.2432,0.3626,1.295,19.82,4.69,20.36733905,20.6332,4.9926,21.22863625,1.2432,0.3626,1.295,19.39,4.63,19.93511976
07/03/2021 00:30,21.08184,5.02012,21.67130782,1.13184,0.33012,1.179,19.95,4.69,20.49386738,20.63184,4.96012,21.21969868,1.13184,0.33012,1.179,19.5,4.63,20.04212813
07/03/2021 01:00,21.47128,4.98204,22.0417011,1.00128,0.29204,1.043,20.47,4.69,21.00040476,21.04128,4.92204,21.60930221,1.00128,0.29204,1.043,20.04,4.63,20.56789975
07/03/2021 01:30,21.38664,5.05652,21.97627732,1.25664,0.36652,1.309,20.13,4.69,20.66913157,20.94664,4.99652,21.53432004,1.25664,0.36652,1.309,19.69,4.63,20.22703636
07/03/2021 02:00,21.07312,5.13716,21.69024664,1.53312,0.44716,1.597,19.54,4.69,20.09496703,20.63312,5.07716,21.24860453,1.53312,0.44716,1.597,19.1,4.63,19.65316514
07/03/2021 02:30,20.77928,5.13604,21.40461128,1.52928,0.44604,1.593,19.25,4.69,19.81309163,20.34928,4.99604,20.95360619,1.52928,0.44604,1.593,18.82,4.55,19.36220287
07/03/2021 03:00,20.37792,5.08856,21.00364412,1.53792,0.44856,1.602,18.84,4.64,19.40296884,19.93792,4.99856,20.55495697,1.53792,0.44856,1.602,18.4,4.55,18.95422117
07/03/2021 03:30,19.90672,5.59696,20.67857496,1.56672,0.45696,1.632,18.34,5.14,19.0466585,19.46672,5.56696,20.24707957,1.56672,0.45696,1.632,17.9,5.11,18.61510408
07/03/2021 04:00,19.44936,5.92648,20.33225933,1.35936,0.39648,1.416,18.09,5.53,18.91636857,19.02936,5.89648,19.92197326,1.35936,0.39648,1.416,17.67,5.5,18.50618545
07/03/2021 04:30,19.21344,5.88392,20.09419795,1.21344,0.35392,1.264,18,5.53,18.83031864,18.79344,5.78392,19.66334452,1.21344,0.35392,1.264,17.58,5.43,18.39949184
07/03/2021 05:00,19.27512,5.85816,20.1456767,1.36512,0.39816,1.422,17.91,5.46,18.72377366,18.85512,5.76816,19.717688,1.36512,0.39816,1.422,17.49,5.37,18.29581919
07/03/2021 05:30,19.24192,5.69056,20.06574091,1.20192,0.35056,1.252,18.04,5.34,18.81375029,18.81192,5.61056,19.63075948,1.20192,0.35056,1.252,17.61,5.26,18.37878396
07/03/2021 06:00,19.53376,5.70568,20.35000157,1.25376,0.36568,1.306,18.28,5.34,19.04400168,19.10376,5.62568,19.91486685,1.25376,0.36568,1.306,17.85,5.26,18.60887154
07/03/2021 06:30,19.71944,5.64942,20.5127341,1.36944,0.39942,1.4265,18.35,5.25,19.0862516,19.28944,5.58942,20.08293085,1.36944,0.39942,1.4265,17.92,5.19,18.65643321
07/03/2021 07:00,19.91912,5.63766,20.70155916,1.32912,0.38766,1.3845,18.59,5.25,19.31710641,19.47912,5.57766,20.2619448,1.32912,0.38766,1.3845,18.15,5.19,18.87746275
07/03/2021 07:30,20.57552,5.68036,21.34522225,1.47552,0.43036,1.537,19.1,5.25,19.80839469,20.15552,5.62036,20.92446972,1.47552,0.43036,1.537,18.68,5.19,19.38758623
07/03/2021 08:00,21.26864,5.66502,22.01016808,1.86864,0.54502,1.9465,19.4,5.12,20.06425678,20.82864,5.59502,21.56702328,1.86864,0.54502,1.9465,18.96,5.05,19.6210117
07/03/2021 08:30,21.7576,5.4143,22.42114632,1.7976,0.5243,1.8725,19.96,4.89,20.5502725,21.3176,5.3643,21.98216969,1.7976,0.5243,1.8725,19.52,4.84,20.11109147
07/03/2021 09:00,23.07016,5.25588,23.66128815,2.42016,0.70588,2.521,20.65,4.55,21.14533045,22.61016,5.34588,23.23354833,2.42016,0.70588,2.521,20.19,4.64,20.71631483
07/03/2021 09:30,24.36032,4.91426,24.85105917,3.10032,0.90426,3.2295,21.26,4.01,21.63487231,23.94032,4.84426,24.42551487,3.10032,0.90426,3.2295,20.84,3.94,21.20917726
07/03/2021 10:00,25.14448,5.03214,25.64307523,3.50448,1.02214,3.6505,21.64,4.01,22.00840067,24.72448,4.96214,25.21750869,3.50448,1.02214,3.6505,21.22,3.94,21.58267824
07/03/2021 10:30,26.01568,5.07624,26.50629771,4.37568,1.27624,4.558,21.64,3.8,21.9711083,25.59568,5.03624,26.08644376,4.37568,1.27624,4.558,21.22,3.76,21.55054524
07/03/2021 11:00,26.45512,4.88566,26.90247289,4.30512,1.25566,4.4845,22.15,3.63,22.44547616,26.03512,4.81566,26.47674554,4.30512,1.25566,4.4845,21.73,3.56,22.01968438
07/03/2021 11:30,26.73536,4.75948,27.1557015,4.93536,1.43948,5.141,21.8,3.32,22.05135823,26.32536,4.68948,26.73977939,4.93536,1.43948,5.141,21.39,3.25,21.63549399
07/03/2021 12:00,27.10304,5.00672,27.56160413,5.78304,1.68672,6.024,21.32,3.32,21.57695067,26.68304,4.93672,27.13587714,5.78304,1.68672,6.024,20.9,3.25,21.151182
07/03/2021 12:30,27.55384,5.23112,28.04601068,7.20384,2.10112,7.504,20.35,3.13,20.58930305,27.14384,5.16112,27.63015037,7.20384,2.10112,7.504,19.94,3.06,20.17342807
07/03/2021 13:00,27.35104,5.27322,27.85473458,6.01104,1.75322,6.2615,21.34,3.52,21.62836101,26.94104,5.21322,27.44079625,6.01104,1.75322,6.2615,20.93,3.46,21.21406373
07/03/2021 13:30,26.88328,5.33804,27.4081268,6.23328,1.81804,6.493,20.65,3.52,20.94786147,26.47328,5.27804,26.99430051,6.23328,1.81804,6.493,20.24,3.46,20.53361147
07/03/2021 14:00,26.86424,5.72832,27.46818234,7.91424,2.30832,8.244,18.95,3.42,19.25613928,26.47424,5.65832,27.07216225,7.91424,2.30832,8.244,18.56,3.35,18.85990721
07/03/2021 14:30,26.26368,5.85774,26.90899487,7.60368,2.21774,7.9205,18.66,3.64,19.01171218,25.86368,5.80774,26.5077307,7.60368,2.21774,7.9205,18.26,3.59,18.60955937
07/03/2021 15:00,26.07696,5.78828,26.71164593,6.81696,1.98828,7.101,19.26,3.8,19.63129135,25.67696,5.73828,26.31034268,6.81696,1.98828,7.101,18.86,3.75,19.22919915
07/03/2021 15:30,26.1192,5.4681,26.68544034,5.7192,1.6681,5.9575,20.4,3.8,20.75090359,25.7092,5.4181,26.2739181,5.7192,1.6681,5.9575,19.99,3.75,20.33869711
07/03/2021 16:00,26.222,5.2885,26.74998161,4.692,1.3685,4.8875,21.53,3.92,21.88395074,25.802,5.2285,26.3264205,4.692,1.3685,4.8875,21.11,3.86,21.46000233
07/03/2021 16:30,26.83192,4.95306,27.28524756,3.54192,1.03306,3.6895,23.29,3.92,23.61758878,26.41192,4.89306,26.8613394,3.54192,1.03306,3.6895,22.87,3.86,23.19345813
07/03/2021 17:00,27.99952,4.09486,28.29736734,2.51952,0.73486,2.6245,25.48,3.36,25.70058365,27.56952,3.94486,27.85032053,2.51952,0.73486,2.6245,25.05,3.21,25.2548332
07/03/2021 17:30,28.46288,3.65084,28.69606542,1.68288,0.49084,1.753,26.78,3.16,26.96579315,27.99288,3.60084,28.22352528,1.68288,0.49084,1.753,26.31,3.11,26.49317271
07/03/2021 18:00,29.2848,3.7789,29.52760736,1.2648,0.3689,1.3175,28.02,3.41,28.22673378,28.7848,3.7289,29.02532353,1.2648,0.3689,1.3175,27.52,3.36,27.72435752
07/03/2021 18:30,30.42128,3.57204,30.630275,1.00128,0.29204,1.043,29.42,3.28,29.60227694,29.94128,3.46204,30.14076922,1.00128,0.29204,1.043,28.94,3.17,29.11309843
07/03/2021 19:00,30.24144,3.47792,30.44077234,1.02144,0.29792,1.064,29.22,3.18,29.39252966,29.73144,3.40792,29.92611641,1.02144,0.29792,1.064,28.71,3.11,28.87795353
07/03/2021 19:30,29.17168,3.62674,29.39626094,1.29168,0.37674,1.3455,27.88,3.25,28.06878872,28.67168,3.58674,28.89515423,1.29168,0.37674,1.3455,27.38,3.21,27.56752619
07/03/2021 20:00,27.90016,4.79588,28.30935169,1.70016,0.49588,1.771,26.2,4.3,26.55051789,27.42016,4.65588,27.8126301,1.70016,0.49588,1.771,25.72,4.16,26.05425109
07/03/2021 20:30,27.03416,4.91288,27.47693936,1.24416,0.36288,1.296,25.79,4.55,26.18829128,26.54416,4.82288,26.97874351,1.24416,0.36288,1.296,25.3,4.46,25.69010705
07/03/2021 21:00,25.85864,4.83252,26.30632077,0.96864,0.28252,1.009,24.89,4.55,25.30246233,25.39864,4.74252,25.83761618,0.96864,0.28252,1.009,24.43,4.46,24.8337774
07/03/2021 21:30,25.30768,4.83224,25.76488328,0.96768,0.28224,1.008,24.34,4.55,24.76162555,24.84768,4.74224,25.29616654,0.96768,0.28224,1.008,23.88,4.46,24.29292078
07/03/2021 22:00,24.26104,4.88572,24.74809734,1.15104,0.33572,1.199,23.11,4.55,23.55365364,23.81104,4.79572,24.28918599,1.15104,0.33572,1.199,22.66,4.46,23.09474399
07/03/2021 22:30,23.12008,5.11044,23.67814807,1.51008,0.44044,1.573,21.61,4.67,22.10884438,22.68008,5.08044,23.24213629,1.51008,0.44044,1.573,21.17,4.64,21.67252869
07/03/2021 23:00,21.89032,5.63176,22.60315974,1.72032,0.50176,1.792,20.17,5.13,20.8121551,21.44032,5.80176,22.21143266,1.72032,0.50176,1.792,19.72,5.3,20.41980411
07/03/2021 23:30,21.17576,5.35918,21.84338852,1.74576,0.50918,1.8185,19.43,4.85,20.02616788,20.74576,5.29918,21.41186276,1.74576,0.50918,1.8185,19,4.79,19.59449157
08/03/2021 00:00,20.33088,5.33734,21.01979733,1.67088,0.48734,1.7405,18.66,4.85,19.27999222,19.91088,5.17734,20.57299181,1.67088,0.48734,1.7405,18.24,4.69,18.83331357
08/03/2021 00:30,20.05824,5.58782,20.82202498,1.39824,0.40782,1.4565,18.66,5.18,19.36563967,19.63824,5.51782,20.39869623,1.39824,0.40782,1.4565,18.24,5.11,18.94227283
08/03/2021 01:00,20.78504,5.52022,21.50559733,1.71504,0.50022,1.7865,19.07,5.02,19.71966785,20.38504,5.44022,21.09847979,1.71504,0.50022,1.7865,18.67,4.94,19.31249595
08/03/2021 01:30,21.05688,5.67534,21.80829382,2.24688,0.65534,2.3405,18.81,5.02,19.4683461,20.63688,5.51534,21.36117486,2.24688,0.65534,2.3405,18.39,4.86,19.02134853
08/03/2021 02:00,20.3644,5.3467,21.05459542,1.3944,0.4067,1.4525,18.97,4.94,19.60266564,19.9544,5.2667,20.63773748,1.3944,0.4067,1.4525,18.56,4.86,19.18575513
08/03/2021 02:30,20.09264,5.42952,20.81330991,1.47264,0.42952,1.534,18.62,5,19.27963693,19.68264,5.28952,20.38100437,1.47264,0.42952,1.534,18.21,4.86,18.84737913
08/03/2021 03:00,19.76192,5.40306,20.48722869,1.38192,0.40306,1.4395,18.38,5,19.04795002,19.34192,5.34306,20.06634395,1.38192,0.40306,1.4395,17.96,4.94,18.62700191
08/03/2021 03:30,19.70464,5.43302,20.43992524,1.48464,0.43302,1.5465,18.22,5,18.89360738,19.28464,5.37302,20.01915792,1.48464,0.43302,1.5465,17.8,4.94,18.47277997
08/03/2021 04:00,19.39864,5.38752,20.13287375,1.32864,0.38752,1.384,18.07,5,18.74899731,18.98864,5.32752,19.72183862,1.32864,0.38752,1.384,17.66,4.94,18.337917
08/03/2021 04:30,19.46648,5.34314,20.18645557,1.17648,0.34314,1.2255,18.29,5,18.96112075,19.04648,5.21314,19.74703089,1.17648,0.34314,1.2255,17.87,4.87,18.52171158
08/03/2021 05:00,19.4808,5.3094,20.19136689,1.0608,0.3094,1.105,18.42,5,19.08655024,19.0608,5.1794,19.75196904,1.0608,0.3094,1.105,18,4.87,18.64716869
08/03/2021 05:30,20.16688,5.23284,20.83472254,1.10688,0.32284,1.153,19.06,4.91,19.68226867,19.75688,5.19284,20.42791949,1.10688,0.32284,1.153,18.65,4.87,19.27535732
08/03/2021 06:00,21.24496,4.80228,21.78096,1.34496,0.39228,1.401,19.9,4.41,20.38278931,20.83496,4.71228,21.36120645,1.34496,0.39228,1.401,19.49,4.32,19.96302833
08/03/2021 06:30,23.02776,4.35768,23.43644823,1.63776,0.47768,1.706,21.39,3.88,21.73905472,22.59776,4.30768,23.00467048,1.63776,0.47768,1.706,20.96,3.83,21.30705282
08/03/2021 07:00,24.53344,3.83892,24.83197505,1.33344,0.38892,1.389,23.2,3.45,23.45511671,24.09344,3.73892,24.38182466,1.33344,0.38892,1.389,22.76,3.35,23.00521897
08/03/2021 07:30,26.84672,3.05696,27.02020317,1.56672,0.45696,1.632,25.28,2.6,25.41335082,26.37672,2.99696,26.54643342,1.56672,0.45696,1.632,24.81,2.54,24.93968123
08/03/2021 08:00,28.15408,2.89494,28.30252459,1.59408,0.46494,1.6605,26.56,2.43,26.67092987,27.66408,2.80494,27.80591683,1.59408,0.46494,1.6605,26.07,2.34,26.17480659
08/03/2021 08:30,29.28416,2.74788,29.41280115,2.32416,0.67788,2.421,26.96,2.07,27.03935095,28.78416,2.65788,28.90661158,2.32416,0.67788,2.421,26.46,1.98,26.53397822
08/03/2021 09:00,29.97432,2.61376,30.08806409,2.58432,0.75376,2.692,27.39,1.86,27.45308179,29.47432,2.54376,29.58388505,2.58432,0.75376,2.692,26.89,1.79,26.94951205
08/03/2021 09:30,31.03744,2.62592,31.1483248,2.79744,0.81592,2.914,28.24,1.81,28.29794516,30.52744,2.60592,30.63846295,2.79744,0.81592,2.914,27.73,1.79,27.78771311
08/03/2021 10:00,31.0416,2.6563,31.1550455,2.9016,0.8463,3.0225,28.14,1.81,28.19815065,30.5316,2.6363,30.64520642,2.9016,0.8463,3.0225,27.63,1.79,27.68792155
08/03/2021 10:30,31.36864,2.72752,31.48699638,2.76864,0.80752,2.884,28.6,1.92,28.6643751,30.83864,2.67752,30.95465765,2.76864,0.80752,2.884,28.07,1.87,28.13221996
08/03/2021 11:00,31.55872,2.69796,31.67383457,3.31872,0.96796,3.457,28.24,1.73,28.29294082,31.02872,2.68796,31.14492886,3.31872,0.96796,3.457,27.71,1.72,27.76333013
08/03/2021 11:30,31.35816,2.92238,31.49403917,4.32816,1.26238,4.5085,27.03,1.66,27.08092502,30.84816,2.90238,30.98439583,4.32816,1.26238,4.5085,26.52,1.64,26.57066051
08/03/2021 12:00,31.16056,2.97558,31.30230943,4.51056,1.31558,4.6985,26.65,1.66,26.70164976,30.65056,2.95558,30.79273098,4.51056,1.31558,4.6985,26.14,1.64,26.19139553
08/03/2021 12:30,31.3872,2.9871,31.52901981,4.2072,1.2271,4.3825,27.18,1.76,27.23692347,30.8672,2.9771,31.01043631,4.2072,1.2271,4.3825,26.66,1.75,26.7173745
08/03/2021 13:00,31.04512,3.38566,31.22918778,4.54512,1.32566,4.7345,26.5,2.06,26.57994733,30.55512,3.35566,30.73883232,4.54512,1.32566,4.7345,26.01,2.03,26.08909734
08/03/2021 13:30,30.56936,3.33648,30.75090031,4.71936,1.37648,4.916,25.85,1.96,25.92419912,30.07936,3.31648,30.26164136,4.71936,1.37648,4.916,25.36,1.94,25.43409523
08/03/2021 14:00,30.3952,3.4286,30.58796301,4.7952,1.3986,4.995,25.6,2.03,25.6803602,29.9152,3.3386,30.10092093,4.7952,1.3986,4.995,25.12,1.94,25.19480105
08/03/2021 14:30,29.94768,3.02474,30.10004301,4.02768,1.17474,4.1955,25.92,1.85,25.98593658,29.45768,3.00474,29.61052808,4.02768,1.17474,4.1955,25.43,1.83,25.49576043
08/03/2021 15:00,29.59152,2.84086,29.72757207,3.67152,1.07086,3.8245,25.92,1.77,25.98036374,29.10152,2.84086,29.23985212,3.67152,1.07086,3.8245,25.43,1.77,25.49152408
08/03/2021 15:30,29.3016,2.8088,29.43591548,3.5616,1.0388,3.71,25.74,1.77,25.80078487,28.8116,2.8088,28.9481891,3.5616,1.0388,3.71,25.25,1.77,25.3119616
08/03/2021 16:00,29.66568,2.50624,29.77135887,2.69568,0.78624,2.808,26.97,1.72,27.02479047,29.15568,2.49624,29.26234595,2.69568,0.78624,2.808,26.46,1.71,26.51519753
08/03/2021 16:30,30.69064,3.10852,30.84766248,3.32064,0.96852,3.459,27.37,2.14,27.45353347,30.17064,3.08852,30.32831142,3.32064,0.96852,3.459,26.85,2.12,26.93356456
08/03/2021 17:00,31.42992,3.40456,31.61377706,3.16992,0.92456,3.302,28.26,2.48,28.36860941,30.90992,3.30456,31.08606233,3.16992,0.92456,3.302,27.74,2.38,27.84191085
08/03/2021 17:30,31.52384,3.04112,31.67018944,2.16384,0.63112,2.254,29.36,2.41,29.45874573,30.99384,3.01112,31.13976496,2.16384,0.63112,2.254,28.83,2.38,28.92807114
08/03/2021 18:00,31.8384,3.3662,32.01585571,2.7984,0.8162,2.915,29.04,2.55,29.15174266,31.3184,3.3062,31.49242984,2.7984,0.8162,2.915,28.52,2.49,28.62849105
08/03/2021 18:30,32.48832,3.01326,32.62775923,3.02832,0.88326,3.1545,29.46,2.13,29.53690065,31.95832,2.97326,32.09633145,3.02832,0.88326,3.1545,28.93,2.09,29.00539605
08/03/2021 19:00,31.92784,2.49812,32.02542069,2.66784,0.77812,2.779,29.26,1.72,29.31051006,31.41784,2.47812,31.51542081,2.66784,0.77812,2.779,28.75,1.7,28.80021701
08/03/2021 19:30,30.84304,2.82422,30.97207347,2.96304,0.86422,3.0865,27.88,1.96,27.94881035,30.33304,2.75422,30.45782401,2.96304,0.86422,3.0865,27.37,1.89,27.43517815
08/03/2021 20:00,29.89176,3.47968,30.09361209,3.46176,1.00968,3.606,26.43,2.47,26.54516528,29.39176,3.43968,29.59234621,3.46176,1.00968,3.606,25.93,2.43,26.04361342
08/03/2021 20:30,28.72672,3.76446,28.97232474,2.82672,0.82446,2.9445,25.9,2.94,26.06633077,28.22672,3.75446,28.47531724,2.82672,0.82446,2.9445,25.4,2.93,25.56843562
08/03/2021 21:00,27.57744,4.31592,27.91312169,2.79744,0.81592,2.914,24.78,3.5,25.02595453,27.09744,4.27592,27.4327313,2.79744,0.81592,2.914,24.3,3.46,24.5450932
08/03/2021 21:30,26.54936,4.74398,26.96986953,3.81936,1.11398,3.9785,22.73,3.63,23.01803206,26.09936,4.69398,26.51810779,3.81936,1.11398,3.9785,22.28,3.58,22.56578826
08/03/2021 22:00,25.03904,4.97722,25.52892953,3.41904,0.99722,3.5615,21.62,3.98,21.98328456,24.56904,5.15722,25.10447459,3.41904,0.99722,3.5615,21.15,4.16,21.5552337
08/03/2021 22:30,24.13688,5.64284,24.78771106,3.50688,1.02284,3.653,20.63,4.62,21.14098626,23.68688,5.56284,24.33132699,3.50688,1.02284,3.653,20.18,4.54,20.68439025
08/03/2021 23:00,23.09384,5.65862,23.77699363,3.90384,1.13862,4.0665,19.19,4.52,19.71513378,22.65384,5.60862,23.33780378,3.90384,1.13862,4.0665,18.75,4.47,19.27546108
08/03/2021 23:30,22.0732,5.0651,22.64688491,3.1032,0.9051,3.2325,18.97,4.16,19.42077496,21.6232,5.2151,22.24320225,3.1032,0.9051,3.2325,18.52,4.31,19.01490205
09/03/2021 00:00,21.06296,5.79628,21.84594117,2.59296,0.75628,2.701,18.47,5.04,19.14529968,20.63296,5.69628,21.40482759,2.59296,0.75628,2.701,18.04,4.94,18.70414927
09/03/2021 00:30,21.12288,5.86334,21.92156052,2.82288,0.82334,2.9405,18.3,5.04,18.98134874,20.69288,5.70334,21.46446761,2.82288,0.82334,2.9405,17.87,4.88,18.52434344
09/03/2021 01:00,21.58208,5.77144,22.34044979,2.78208,0.81144,2.898,18.8,4.96,19.4432919,21.15208,5.69144,21.90440544,2.78208,0.81144,2.898,18.37,4.88,19.00713813
09/03/2021 01:30,21.69464,5.76052,22.44640273,2.74464,0.80052,2.859,18.95,4.96,19.58836645,21.26464,5.68052,22.01029809,2.74464,0.80052,2.859,18.52,4.88,19.1521487
09/03/2021 02:00,21.17216,5.80938,21.95470918,2.91216,0.84938,3.0335,18.26,4.96,18.92165955,20.74216,5.72938,21.51889859,2.91216,0.84938,3.0335,17.83,4.88,18.48575938
09/03/2021 02:30,21.0788,5.7384,21.84593884,2.6688,0.7784,2.78,18.41,4.96,19.06645484,20.6488,5.6584,21.41005446,2.6688,0.7784,2.78,17.98,4.88,18.6304804
09/03/2021 03:00,20.92992,5.94706,21.75842535,3.58992,1.04706,3.7395,17.34,4.9,18.01903438,20.50992,5.92706,21.34916529,3.58992,1.04706,3.7395,16.92,4.88,17.60967916
09/03/2021 03:30,20.71264,5.99452,21.56264654,3.75264,1.09452,3.909,16.96,4.9,17.65365684,20.29264,5.97452,21.15386791,3.75264,1.09452,3.909,16.54,4.88,17.2448833
09/03/2021 04:00,20.4596,5.8678,21.2844147,3.0096,0.8778,3.135,17.45,4.99,18.14945178,20.0396,5.7578,20.8503676,3.0096,0.8778,3.135,17.03,4.88,17.71539726
09/03/2021 04:30,20.37664,5.60152,21.13254561,2.09664,0.61152,2.184,18.28,4.99,18.94883901,19.93664,5.49152,20.67912973,2.09664,0.61152,2.184,17.84,4.88,18.49540483
09/03/2021 05:00,20.42968,5.44074,21.14174725,1.81968,0.53074,1.8955,18.61,4.91,19.24682311,19.98968,5.35074,20.69342227,1.81968,0.53074,1.8955,18.17,4.82,18.79843876
09/03/2021 05:30,20.92632,4.95976,21.50604771,1.81632,0.52976,1.892,19.11,4.43,19.61675304,20.48632,4.90976,21.06644371,1.81632,0.52976,1.892,18.67,4.38,19.17689495
09/03/2021 06:00,22.32944,4.43942,22.76647405,2.32944,0.67942,2.4265,20,3.76,20.350371,21.89944,4.36942,22.33108379,2.32944,0.67942,2.4265,19.57,3.69,19.91484371
09/03/2021 06:30,23.22808,4.41194,23.64336937,2.57808,0.75194,2.6855,20.65,3.66,20.97184064,22.78808,4.35194,23.19991319,2.57808,0.75194,2.6855,20.21,3.6,20.52812948
09/03/2021 07:00,25.10384,3.70862,25.37630085,2.94384,0.85862,3.0665,22.16,2.85,22.34251776,24.64384,3.68862,24.91836205,2.94384,0.85862,3.0665,21.7,2.83,21.88375882
09/03/2021 07:30,26.82232,3.37776,27.03416566,2.87232,0.83776,2.992,23.95,2.54,24.08431232,26.35232,3.29776,26.55786118,2.87232,0.83776,2.992,23.48,2.46,23.60851541
09/03/2021 08:00,27.80832,3.39076,28.01428055,3.56832,1.04076,3.717,24.24,2.35,24.35364654,27.34832,3.31076,27.54798974,3.56832,1.04076,3.717,23.78,2.27,23.88809955
09/03/2021 08:30,29.04568,3.59374,29.26715726,4.67568,1.36374,4.8705,24.37,2.23,24.47181644,28.57568,3.54374,28.79457554,4.67568,1.36374,4.8705,23.9,2.18,23.99921665
09/03/2021 09:00,29.77888,3.80384,30.02084097,5.73888,1.67384,5.978,24.04,2.13,24.13417701,29.30888,3.75384,29.54829541,5.73888,1.67384,5.978,23.57,2.08,23.66159969
09/03/2021 09:30,30.99296,3.06128,31.14377955,6.79296,1.98128,7.076,24.2,1.08,24.22408719,30.50296,3.19128,30.66944468,6.79296,1.98128,7.076,23.71,1.21,23.74085508
09/03/2021 10:00,31.53776,3.03768,31.68371515,7.15776,2.08768,7.456,24.38,0.95,24.398502,31.07776,3.02768,31.22489412,7.15776,2.08768,7.456,23.92,0.94,23.93846277
09/03/2021 10:30,30.93272,3.16496,31.09421391,6.94272,2.02496,7.232,23.99,1.14,24.01707101,30.47272,3.13496,30.63355413,6.94272,2.02496,7.232,23.53,1.11,23.55616692
09/03/2021 11:00,29.78088,2.99234,29.93083548,6.35088,1.85234,6.6155,23.43,1.14,23.45771728,29.32088,2.96234,29.47014527,6.35088,1.85234,6.6155,22.97,1.11,22.99680413
09/03/2021 11:30,29.50184,3.06262,29.66038106,6.59184,1.92262,6.8665,22.91,1.14,22.93834562,29.05184,3.03262,29.20969345,6.59184,1.92262,6.8665,22.46,1.11,22.48741203
09/03/2021 12:00,29.92952,3.50236,30.13374675,8.09952,2.36236,8.437,21.83,1.14,21.85974611,29.47952,3.47236,29.68331827,8.09952,2.36236,8.437,21.38,1.11,21.40879492
09/03/2021 12:30,30.5924,3.6432,30.8085677,8.5824,2.5032,8.94,22.01,1.14,22.03950317,30.1524,3.6132,30.36811552,8.5824,2.5032,8.94,21.57,1.11,21.59854162
09/03/2021 13:00,30.31568,3.83374,30.55712709,9.71568,2.83374,10.1205,20.6,1,20.62425756,29.88568,3.81374,30.12803482,9.71568,2.83374,10.1205,20.17,0.98,20.1937936
09/03/2021 13:30,29.65184,3.58512,29.86778701,7.73184,2.25512,8.054,21.92,1.33,21.96031193,29.20184,3.57512,29.41987326,7.73184,2.25512,8.054,21.47,1.32,21.51053928
09/03/2021 14:00,29.49888,3.86134,29.75052719,8.19888,2.39134,8.5405,21.3,1.47,21.3506651,29.04888,3.84134,29.30176313,8.19888,2.39134,8.5405,20.85,1.45,20.90035885
09/03/2021 14:30,28.81064,3.57602,29.03172224,6.98064,2.03602,7.2715,21.83,1.54,21.88425233,28.36064,3.55602,28.5827077,6.98064,2.03602,7.2715,21.38,1.52,21.4339637
09/03/2021 15:00,28.76776,3.56018,28.98721955,6.61776,1.93018,6.8935,22.15,1.63,22.20989419,28.30776,3.53018,28.52703011,6.61776,1.93018,6.8935,21.69,1.6,21.74893331
09/03/2021 15:30,28.58264,3.22952,28.76451127,5.07264,1.47952,5.284,23.51,1.75,23.57504189,28.12264,3.20952,28.30519209,5.07264,1.47952,5.284,23.05,1.73,23.11483074
09/03/2021 16:00,28.83472,2.92096,28.98228916,4.01472,1.17096,4.182,24.82,1.75,24.88161771,28.35472,2.90096,28.50273171,4.01472,1.17096,4.182,24.34,1.73,24.40140365
09/03/2021 16:30,29.26152,2.83836,29.3988578,3.73152,1.08836,3.887,25.53,1.75,25.58990817,28.76152,2.81836,28.89927656,3.73152,1.08836,3.887,25.03,1.73,25.08971502
09/03/2021 17:00,30.06216,3.28938,30.24158535,4.83216,1.40938,5.0335,25.23,1.88,25.29994664,29.58216,3.24938,29.76008502,4.83216,1.40938,5.0335,24.75,1.84,24.81830171
09/03/2021 17:30,30.71,3.4325,30.90123228,3.78,1.1025,3.9375,26.93,2.33,27.03060858,30.2,3.3825,30.38883522,3.78,1.1025,3.9375,26.42,2.28,26.51819753
09/03/2021 18:00,31.73944,3.34192,31.91489434,3.46944,1.01192,3.614,28.27,2.33,28.36585624,31.21944,3.29192,31.39251776,3.46944,1.01192,3.614,27.75,2.28,27.84350732
09/03/2021 18:30,32.61376,2.69068,32.72456417,2.09376,0.61068,2.181,30.52,2.08,30.590796,32.07376,2.67068,32.18475745,2.09376,0.61068,2.181,29.98,2.06,30.05069051
09/03/2021 19:00,32.43544,2.89742,32.56459443,2.18544,0.63742,2.2765,30.25,2.26,30.33430566,31.90544,2.87742,32.03492855,2.18544,0.63742,2.2765,29.72,2.24,29.80429499
09/03/2021 19:30,31.63552,3.12786,31.78977247,2.49552,0.72786,2.5995,29.14,2.4,29.23866618,31.10552,3.05786,31.25546164,2.49552,0.72786,2.5995,28.61,2.33,28.70472087
09/03/2021 20:00,30.81736,3.55298,31.0214981,4.94736,1.44298,5.1535,25.87,2.11,25.95590492,30.31736,3.51298,30.52021209,4.94736,1.44298,5.1535,25.37,2.07,25.45430808
09/03/2021 20:30,29.87496,3.98228,30.13920684,5.18496,1.51228,5.401,24.69,2.47,24.81324243,29.39496,3.92228,29.65548775,5.18496,1.51228,5.401,24.21,2.41,24.3296568
09/03/2021 21:00,28.71856,4.25708,29.03236846,5.57856,1.62708,5.811,23.14,2.63,23.28897808,28.25856,4.22708,28.57296657,5.57856,1.62708,5.811,22.68,2.6,22.82854354
09/03/2021 21:30,27.4024,4.8082,27.82104083,6.5424,1.9082,6.815,20.86,2.9,21.06061727,26.9524,4.7482,27.36744908,6.5424,1.9082,6.815,20.41,2.84,20.60664213
09/03/2021 22:00,25.78064,4.50602,26.17146566,6.02064,1.75602,6.2715,19.76,2.75,19.9504411,25.34064,4.42602,25.72426265,6.02064,1.75602,6.2715,19.32,2.67,19.50362274
09/03/2021 22:30,24.18744,5.56842,24.82014414,5.85744,1.70842,6.1015,18.33,3.86,18.73201804,23.76744,5.42842,24.37947801,5.85744,1.70842,6.1015,17.91,3.72,18.29225246
09/03/2021 23:00,23.27856,5.55208,23.93150534,6.65856,1.94208,6.936,16.62,3.61,17.00754244,22.86856,5.49208,23.51880055,6.65856,1.94208,6.936,16.21,3.55,16.59417368
09/03/2021 23:30,22.63024,5.62882,23.31976366,7.71024,2.24882,8.0315,14.92,3.38,15.29806524,22.24024,5.54882,22.92199116,7.71024,2.24882,8.0315,14.53,3.3,14.9000302
10/03/2021 00:00,21.40152,5.37836,22.06698472,6.85152,1.99836,7.137,14.55,3.38,14.93743285,21.02152,5.35836,21.69369321,6.85152,1.99836,7.137,14.17,3.36,14.56291523
10/03/2021 00:30,21.3892,5.5981,22.10964948,6.9192,2.0181,7.2075,14.47,3.58,14.90628391,20.9992,5.5481,21.71975631,6.9192,2.0181,7.2075,14.08,3.53,14.5157604
10/03/2021 01:00,22.10296,5.54628,22.78820007,7.63296,2.22628,7.951,14.47,3.32,14.84598599,21.71296,5.47628,22.39290679,7.63296,2.22628,7.951,14.08,3.25,14.45022145
10/03/2021 01:30,21.92832,5.40326,22.58420768,7.34832,2.14326,7.6545,14.58,3.26,14.94001339,21.54832,5.34326,22.20091264,7.34832,2.14326,7.6545,14.2,3.2,14.55609838
10/03/2021 02:00,21.69432,5.34626,22.34336627,7.56432,2.20626,7.8795,14.13,3.14,14.4746848,21.29432,5.50626,21.99470308,7.56432,2.20626,7.8795,13.73,3.3,14.12100917
10/03/2021 02:30,21.1212,6.3016,22.04121712,7.6512,2.2316,7.97,13.47,4.07,14.07145337,20.7512,6.2416,21.66956096,7.6512,2.2316,7.97,13.1,4.01,13.70000365
10/03/2021 03:00,20.58216,5.97938,21.43311213,7.23216,2.10938,7.5335,13.35,3.87,13.8996187,20.21216,5.91938,21.06111278,7.23216,2.10938,7.5335,12.98,3.81,13.52761989
10/03/2021 03:30,20.77368,5.96524,21.61318739,7.42368,2.16524,7.733,13.35,3.8,13.88029178,20.40368,5.90524,21.24104557,7.42368,2.16524,7.733,12.98,3.74,13.50807166
10/03/2021 04:00,20.6488,5.8834,21.47061566,7.5888,2.2134,7.905,13.06,3.67,13.56585788,20.2788,5.8334,21.10114416,7.5888,2.2134,7.905,12.69,3.62,13.19623052
10/03/2021 04:30,20.74392,5.79156,21.53723251,7.99392,2.33156,8.327,12.75,3.46,13.21113545,20.37392,5.74156,21.16747806,7.99392,2.33156,8.327,12.38,3.41,12.84104747
10/03/2021 05:00,20.53304,5.67172,21.30197501,7.58304,2.21172,7.899,12.95,3.46,13.40425679,20.17304,5.62172,20.94171145,7.58304,2.21172,7.899,12.59,3.41,13.0436268
10/03/2021 05:30,21.346,5.588,22.06529991,7.536,2.198,7.85,13.81,3.39,14.21999297,20.966,5.528,21.68252614,7.536,2.198,7.85,13.43,3.33,13.83668313
10/03/2021 06:00,22.16344,5.34142,22.7980008,7.27344,2.12142,7.5765,14.89,3.22,15.23418852,21.76344,5.29142,22.39746517,7.27344,2.12142,7.5765,14.49,3.17,14.83270036
10/03/2021 06:30,23.62776,4.48518,24.04969609,6.97776,2.03518,7.2685,16.65,2.45,16.82928994,23.19776,4.53518,23.63691872,6.97776,2.03518,7.2685,16.22,2.5,16.41153253
10/03/2021 07:00,24.9936,4.2323,25.34940639,6.6936,1.9523,6.9725,18.3,2.28,18.44148584,24.5536,4.1623,24.90389556,6.6936,1.9523,6.9725,17.86,2.21,17.99621349
10/03/2021 07:30,27.5696,3.6403,27.80889477,6.7896,1.9803,7.0725,20.78,1.66,20.84619869,27.1096,3.7003,27.36096914,6.7896,1.9803,7.0725,20.32,1.72,20.39266535
10/03/2021 08:00,28.83672,3.69196,29.07209984,6.96672,2.03196,7.257,21.87,1.66,21.93290906,28.37672,3.57196,28.60064923,6.96672,2.03196,7.257,21.41,1.54,21.46531388
10/03/2021 08:30,29.72968,3.67824,29.95635696,6.91968,2.01824,7.208,22.81,1.66,22.87032357,29.27968,3.55824,29.49509676,6.91968,2.01824,7.208,22.36,1.54,22.41296946
10/03/2021 09:00,30.49632,3.46726,30.6927911,6.91632,2.01726,7.2045,23.58,1.45,23.62454021,30.03632,3.42726,30.23121946,6.91632,2.01726,7.2045,23.12,1.41,23.16295534
10/03/2021 09:30,31.59352,3.13936,31.7491116,7.16352,2.08936,7.462,24.43,1.05,24.45255406,31.12352,3.10936,31.27845292,7.16352,2.08936,7.462,23.96,1.02,23.98170136
10/03/2021 10:00,31.86952,2.95736,32.00644128,7.01952,2.04736,7.312,24.85,0.91,24.86665639,31.38952,2.93736,31.52665618,7.01952,2.04736,7.312,24.37,0.89,24.38624612
10/03/2021 10:30,31.88528,3.22404,32.04786287,7.38528,2.15404,7.693,24.5,1.07,24.52335418,31.40528,3.17404,31.56526797,7.38528,2.15404,7.693,24.02,1.02,24.0416472
10/03/2021 11:00,32.40072,3.08396,32.54715757,7.59072,2.21396,7.907,24.81,0.87,24.82524924,31.94072,3.08396,32.08925682,7.59072,2.21396,7.907,24.35,0.87,24.36553714
10/03/2021 11:30,32.60392,2.36656,32.68969571,8.11392,2.36656,8.452,24.49,0,24.49,32.13392,2.36656,32.22094693,8.11392,2.36656,8.452,24.02,0,24.02
10/03/2021 12:00,32.64712,2.37916,32.73369589,8.15712,2.37916,8.497,24.49,0,24.49,32.17712,2.37916,32.26495706,8.15712,2.37916,8.497,24.02,0,24.02
10/03/2021 12:30,32.8624,2.2232,32.93751587,7.6224,2.2232,7.94,25.24,0,25.24,32.3924,2.2232,32.46860323,7.6224,2.2232,7.94,24.77,0,24.77
10/03/2021 13:00,32.94928,2.24854,33.02591384,7.70928,2.24854,8.0305,25.24,0,25.24,32.47928,2.24854,32.55702016,7.70928,2.24854,8.0305,24.77,0,24.77
