Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/03/2021 13:30,33.16264,3.00702,33.29869158,8.01264,2.33702,8.3465,25.15,0.67,25.15892287,32.69264,3.00702,32.83063934,8.01264,2.33702,8.3465,24.68,0.67,24.68909273
10/03/2021 14:00,32.67864,2.95252,32.81174922,7.44864,2.17252,7.759,25.23,0.78,25.2420542,32.20864,2.93252,32.34186396,7.44864,2.17252,7.759,24.76,0.76,24.77166123
10/03/2021 14:30,32.82624,3.16182,32.97816154,8.16624,2.38182,8.5065,24.66,0.78,24.67233268,32.34624,3.14182,32.49846573,8.16624,2.38182,8.5065,24.18,0.76,24.19194081
10/03/2021 15:00,31.6264,3.5502,31.82503884,7.4064,2.1602,7.715,24.22,1.39,24.25985367,31.1564,3.5702,31.36028681,7.4064,2.1602,7.715,23.75,1.41,23.79181792
10/03/2021 15:30,31.6972,3.7896,31.92293151,7.7472,2.2596,8.07,23.95,1.53,23.9988208,31.2472,3.7296,31.46899147,7.7472,2.2596,8.07,23.5,1.47,23.54593171
10/03/2021 16:00,31.91304,3.31422,32.08467198,7.28304,2.12422,7.5865,24.63,1.19,24.65873071,31.46304,3.22422,31.62781182,7.28304,2.12422,7.5865,24.18,1.1,24.20500775
10/03/2021 16:30,32.62352,3.27936,32.78792856,7.16352,2.08936,7.462,25.46,1.19,25.48779512,32.16352,3.18936,32.32126291,7.16352,2.08936,7.462,25,1.1,25.0241883
10/03/2021 17:00,33.39424,3.46332,33.5733503,7.79424,2.27332,8.119,25.6,1.19,25.62764328,32.93424,3.37332,33.10654697,7.79424,2.27332,8.119,25.14,1.1,25.16405373
10/03/2021 17:30,33.47208,4.12644,33.72547474,7.70208,2.24644,8.023,25.77,1.88,25.83848486,33.00208,4.03644,33.24800945,7.70208,2.24644,8.023,25.3,1.79,25.36324309
10/03/2021 18:00,33.73248,4.12364,33.9835933,7.69248,2.24364,8.013,26.04,1.88,26.10777662,33.26248,4.03364,33.50616104,7.69248,2.24364,8.013,25.57,1.79,25.63257693
10/03/2021 18:30,34.0976,3.1693,34.24457312,7.4376,2.1693,7.7475,26.66,1,26.6787481,33.5976,3.1793,33.74769139,7.4376,2.1693,7.7475,26.16,1.01,26.17949006
10/03/2021 19:00,33.28352,3.10186,33.42774654,7.58352,2.21186,7.8995,25.7,0.89,25.71540589,32.70352,3.86186,32.93074829,7.58352,2.21186,7.8995,25.12,1.65,25.17413156
10/03/2021 19:30,32.6192,1.4531,32.65154986,7.9992,2.3331,8.3325,24.62,-0.88,24.63572203,31.3492,7.2531,32.1773181,7.9992,2.3331,8.3325,23.35,4.92,23.8627094
10/03/2021 20:00,31.19864,1.53752,31.23650277,7.80864,2.27752,8.134,23.39,-0.74,23.40170293,29.97864,7.41752,30.88265628,7.80864,2.27752,8.134,22.17,5.14,22.75804253
10/03/2021 20:30,30.11792,3.12606,30.27971856,7.83792,2.28606,8.1645,22.28,0.84,22.29582921,29.22792,6.49606,29.94111058,7.83792,2.28606,8.1645,21.39,4.21,21.80037156
10/03/2021 21:00,28.44816,5.00738,28.88549224,7.56816,2.20738,7.8835,20.88,2.8,21.06690295,28.01816,4.94738,28.45160555,7.56816,2.20738,7.8835,20.45,2.74,20.63274339
10/03/2021 21:30,27.52496,5.09978,27.99341314,7.88496,2.29978,8.2135,19.64,2.8,19.83858866,27.09496,5.03978,27.55968505,7.88496,2.29978,8.2135,19.21,2.74,19.40442475
10/03/2021 22:00,26.16608,5.36844,26.71111923,7.84608,2.28844,8.173,18.32,3.08,18.57710419,25.75608,5.28844,26.29340706,7.84608,2.28844,8.173,17.91,3,18.15951817
10/03/2021 22:30,24.85376,5.53568,25.46277949,7.97376,2.32568,8.306,16.88,3.21,17.18250564,24.44376,5.46568,25.04737633,7.97376,2.32568,8.306,16.47,3.14,16.76664844
10/03/2021 23:00,23.55312,5.67466,24.22707634,7.83312,2.28466,8.1595,15.72,3.39,16.08137121,23.14312,5.81466,23.86240294,7.83312,2.28466,8.1595,15.31,3.53,15.71168355
10/03/2021 23:30,22.68032,6.08926,23.4835262,8.02032,2.33926,8.3545,14.66,3.75,15.13202234,22.31032,6.03926,23.11326545,8.02032,2.33926,8.3545,14.29,3.7,14.7612364
11/03/2021 00:00,22.00192,6.14806,22.84476144,8.22192,2.39806,8.5645,13.78,3.75,14.28113791,21.64192,6.09806,22.48464002,8.22192,2.39806,8.5645,13.42,3.7,13.92071837
11/03/2021 00:30,21.87328,6.11054,22.71077007,8.09328,2.36054,8.4305,13.78,3.75,14.28113791,21.51328,6.06054,22.35064566,8.09328,2.36054,8.4305,13.42,3.7,13.92071837
11/03/2021 01:00,22.34432,6.02626,23.14269746,7.80432,2.27626,8.1295,14.54,3.75,15.01579502,21.96432,5.97626,22.76284333,7.80432,2.27626,8.1295,14.16,3.7,14.63542278
11/03/2021 01:30,22.13936,5.99148,22.93576015,7.47936,2.18148,7.791,14.66,3.81,15.147003,21.76936,5.88148,22.54987454,7.47936,2.18148,7.791,14.29,3.7,14.7612364
11/03/2021 02:00,21.97688,6.00534,22.78261098,7.52688,2.19534,7.8405,14.45,3.81,14.94384823,21.60688,5.89534,22.39670282,7.52688,2.19534,7.8405,14.08,3.7,14.55803558
11/03/2021 02:30,21.73848,5.86664,22.51619367,6.46848,1.88664,6.738,15.27,3.98,15.78015526,21.35848,5.82664,22.13897924,6.46848,1.88664,6.738,14.89,3.94,15.4024576
11/03/2021 03:00,21.4612,5.6916,22.20309474,6.9312,2.0216,7.22,14.53,3.67,14.98632043,21.0812,5.6216,21.81786837,6.9312,2.0216,7.22,14.15,3.6,14.60077053
11/03/2021 03:30,21.01952,5.42736,21.70890273,5.09952,1.48736,5.312,15.92,3.94,16.40030488,20.63952,5.35736,21.32348686,5.09952,1.48736,5.312,15.54,3.87,16.01463393
11/03/2021 04:00,21.16464,5.62802,21.90015058,7.12464,2.07802,7.4215,14.04,3.55,14.48185416,20.80464,5.56802,21.53684964,7.12464,2.07802,7.4215,13.68,3.49,14.11816206
11/03/2021 04:30,21.16264,5.28452,21.81246165,6.39264,1.86452,6.659,14.77,3.42,15.16078164,20.78264,5.21452,21.42683701,6.39264,1.86452,6.659,14.39,3.35,14.77479611
11/03/2021 05:00,21.03256,5.22658,21.67223382,6.50256,1.89658,6.7735,14.53,3.33,14.90670319,20.65256,5.16658,21.28900616,6.50256,1.89658,6.7735,14.15,3.27,14.5229267
11/03/2021 05:30,21.8984,5.4062,22.55586223,7.1184,2.0762,7.415,14.78,3.33,15.15048844,21.5284,5.3462,22.1822871,7.1184,2.0762,7.415,14.41,3.27,14.77636627
11/03/2021 06:00,22.2536,5.1248,22.83607427,6.1536,1.7948,6.41,16.1,3.33,16.44076945,21.8536,5.0648,22.43283379,6.1536,1.7948,6.41,15.7,3.27,16.03692302
11/03/2021 06:30,23.60736,4.62798,24.05671725,6.50736,1.89798,6.7785,17.1,2.73,17.31654989,23.19736,4.53798,23.63706355,6.50736,1.89798,6.7785,16.69,2.64,16.89750573
11/03/2021 07:00,23.98776,4.41768,24.39115673,5.47776,1.59768,5.706,18.51,2.82,18.72358139,23.58776,4.34768,23.98509419,5.47776,1.59768,5.706,18.11,2.75,18.31760356
11/03/2021 07:30,26.8636,3.6673,27.11276626,6.0936,1.7773,6.3475,20.77,1.89,20.85581454,26.4336,3.6573,26.68540898,6.0936,1.7773,6.3475,20.34,1.88,20.42669822
11/03/2021 08:00,28.31432,3.57876,28.53959075,7.02432,2.04876,7.317,21.29,1.53,21.34490572,27.88432,3.53876,28.10797261,7.02432,2.04876,7.317,20.86,1.49,20.91314658
11/03/2021 08:30,28.54368,3.39024,28.74431066,7.06368,2.06024,7.358,21.48,1.33,21.52113612,28.10368,3.36024,28.30385208,7.06368,2.06024,7.358,21.04,1.3,21.08012334
11/03/2021 09:00,29.15136,3.70748,29.38617358,8.15136,2.37748,8.491,21,1.33,21.04207452,28.72136,3.67748,28.95583498,8.15136,2.37748,8.491,20.57,1.3,20.6110383
11/03/2021 09:30,30.25792,4.28106,30.55927351,10.11792,2.95106,10.5395,20.14,1.33,20.18386732,29.84792,4.19106,30.14072514,10.11792,2.95106,10.5395,19.73,1.24,19.76892764
11/03/2021 10:00,30.6516,4.1913,30.93683207,10.4616,3.0513,10.8975,20.19,1.14,20.22215864,30.2416,4.1613,30.52655874,10.4616,3.0513,10.8975,19.78,1.11,19.81112061
11/03/2021 10:30,30.45136,4.87748,30.83950611,13.19136,3.84748,13.741,17.26,1.03,17.2907056,30.06136,4.83748,30.44809646,13.19136,3.84748,13.741,16.87,0.99,16.89902364
11/03/2021 11:00,30.5636,4.3523,30.87193159,11.9736,3.4923,12.4725,18.59,0.86,18.60988178,30.1536,4.3323,30.46323056,11.9736,3.4923,12.4725,18.18,0.84,18.19939559
11/03/2021 11:30,29.96392,4.11906,30.24571304,11.17392,3.25906,11.6395,18.79,0.86,18.80967039,29.56392,4.09906,29.84673615,11.17392,3.25906,11.6395,18.39,0.84,18.40917434
11/03/2021 12:00,30.65464,4.53802,30.98871696,12.88464,3.75802,13.4215,17.77,0.78,17.7871105,30.26464,4.51802,30.60001534,12.88464,3.75802,13.4215,17.38,0.76,17.39660886
11/03/2021 12:30,30.72312,4.70966,31.08200444,13.47312,3.92966,14.0345,17.25,0.78,17.26762578,30.32312,4.68966,30.68361969,13.47312,3.92966,14.0345,16.85,0.76,16.86713076
11/03/2021 13:00,30.968,5.1615,31.39519241,15.228,4.4415,15.8625,15.74,0.72,15.75645899,30.588,5.2015,31.02710664,15.228,4.4415,15.8625,15.36,0.76,15.37879059
11/03/2021 13:30,30.34816,4.45988,30.67411523,12.54816,3.65988,13.071,17.8,0.8,17.81796846,29.93816,4.41988,30.26266286,12.54816,3.65988,13.071,17.39,0.76,17.40659932
11/03/2021 14:00,29.93584,4.40962,30.25887085,12.13584,3.53962,12.6415,17.8,0.87,17.82124855,29.52584,4.38962,29.85035999,12.13584,3.53962,12.6415,17.39,0.85,17.41076104
11/03/2021 14:30,28.87216,3.51938,29.08586699,8.43216,2.45938,8.7835,20.44,1.06,20.46746687,28.45216,3.48938,28.66533065,8.43216,2.45938,8.7835,20.02,1.03,20.04647849
11/03/2021 15:00,28.99792,3.55606,29.21514893,8.55792,2.49606,8.9145,20.44,1.06,20.46746687,28.57792,3.52606,28.79462816,8.55792,2.49606,8.9145,20.02,1.03,20.04647849
11/03/2021 15:30,28.43048,3.59764,28.65720165,8.70048,2.53764,9.063,19.73,1.06,19.75845389,28.00048,3.56764,28.22684778,8.70048,2.53764,9.063,19.3,1.03,19.32746491
11/03/2021 16:00,29.25792,3.18606,29.43088278,6.63792,1.93606,6.9145,22.62,1.25,22.65451169,28.81792,3.14606,28.98913946,6.63792,1.93606,6.9145,22.18,1.21,22.21298044
11/03/2021 16:30,30.16112,4.02116,30.42799513,9.50112,2.77116,9.897,20.66,1.25,20.69778007,29.73112,3.98116,29.99648532,9.50112,2.77116,9.897,20.23,1.21,20.26615405
11/03/2021 17:00,30.85424,4.10082,31.12556587,9.77424,2.85082,10.1815,21.08,1.25,21.11702867,30.42424,4.06082,30.69404891,9.77424,2.85082,10.1815,20.65,1.21,20.68541999
11/03/2021 17:30,31.21752,4.07136,31.48189205,8.26752,2.41136,8.612,22.95,1.66,23.00995654,30.78752,4.02136,31.04903741,8.26752,2.41136,8.612,22.52,1.61,22.57747772
11/03/2021 18:00,31.8436,4.3973,32.14577901,8.2536,2.4073,8.5975,23.59,1.99,23.67378719,31.3936,4.3373,31.69180166,8.2536,2.4073,8.5975,23.14,1.93,23.22034668
11/03/2021 18:30,32.40048,3.67014,32.60768363,7.20048,2.10014,7.5005,25.2,1.57,25.24885938,31.94048,3.62014,32.14497902,7.20048,2.10014,7.5005,24.74,1.52,24.78664963
11/03/2021 19:00,32.32024,3.46632,32.50558857,7.29024,2.12632,7.594,25.03,1.34,25.06584329,31.86024,3.43632,32.04501815,7.29024,2.12632,7.594,24.57,1.31,24.60489789
11/03/2021 19:30,31.28112,3.86866,31.51943843,7.40112,2.15866,7.7095,23.88,1.71,23.94114659,30.72112,4.33866,31.02597597,7.40112,2.15866,7.7095,23.32,2.18,23.42167372
11/03/2021 20:00,30.24472,1.90596,30.30471533,6.53472,1.90596,6.807,23.71,0,23.71,29.03472,7.49596,29.98673676,6.53472,1.90596,6.807,22.5,5.59,23.18400526
11/03/2021 20:30,29.4604,1.8347,29.51747435,6.2904,1.8347,6.5525,23.17,0,23.17,28.2604,7.5847,29.26051746,6.2904,1.8347,6.5525,21.97,5.75,22.70998459
11/03/2021 21:00,28.16536,5.41448,28.6810756,7.21536,2.10448,7.516,20.95,3.31,21.20987034,27.40536,6.47448,28.15977003,7.21536,2.10448,7.516,20.19,4.37,20.65751679
11/03/2021 21:30,27.04664,4.91152,27.48897532,7.13664,2.08152,7.434,19.91,2.83,20.11012183,26.63664,4.80152,27.06594142,7.13664,2.08152,7.434,19.5,2.72,19.68878869
11/03/2021 22:00,26.03568,4.84124,26.48196061,6.17568,1.80124,6.433,19.86,3.04,20.09132151,25.62568,4.76124,26.06424528,6.17568,1.80124,6.433,19.45,2.96,19.6739447
11/03/2021 22:30,24.88576,5.12418,25.40783878,7.14576,2.08418,7.4435,17.74,3.04,17.99858883,24.48576,5.04418,24.99992389,7.14576,2.08418,7.4435,17.34,2.96,17.59082716
11/03/2021 23:00,23.74672,5.58196,24.39395393,7.68672,2.24196,8.007,16.06,3.34,16.40363374,23.34672,5.52196,23.99086028,7.68672,2.24196,8.007,15.66,3.28,15.9998125
11/03/2021 23:30,22.61056,6.19058,23.44271111,7.51056,2.19058,7.8235,15.1,4,15.62081944,22.24056,6.10058,23.06208112,7.51056,2.19058,7.8235,14.73,3.91,15.24011155
12/03/2021 00:00,21.48016,5.98338,22.29793959,6.80016,1.98338,7.0835,14.68,4,15.21520292,21.11016,5.89338,21.91736259,6.80016,1.98338,7.0835,14.31,3.91,14.834561
12/03/2021 00:30,21.37288,5.66584,22.11112259,6.36288,1.85584,6.628,15.01,3.81,15.48600013,20.99288,5.57584,21.7207505,6.36288,1.85584,6.628,14.63,3.72,15.09553908
12/03/2021 01:00,22.28904,5.54722,22.96895631,7.01904,2.04722,7.3115,15.27,3.5,15.66597906,21.90904,5.45722,22.57846948,7.01904,2.04722,7.3115,14.89,3.41,15.27547708
12/03/2021 01:30,22.43808,5.61694,23.1304442,7.25808,2.11694,7.5605,15.18,3.5,15.57826691,22.05808,5.52694,22.73996392,7.25808,2.11694,7.5605,14.8,3.41,15.18776152
12/03/2021 02:00,21.8592,5.6481,22.57710474,6.6792,1.9481,6.9575,15.18,3.7,15.62441679,21.4792,5.5681,22.18918138,6.6792,1.9481,6.9575,14.8,3.62,15.23628564
12/03/2021 02:30,21.31408,5.64744,22.04957108,6.33408,1.84744,6.598,14.98,3.8,15.45446214,20.93408,5.57744,21.66433803,6.33408,1.84744,6.598,14.6,3.73,15.06893825
12/03/2021 03:00,21.25624,5.56682,21.97310228,7.08624,2.06682,7.3815,14.17,3.5,14.59585215,20.90624,5.47682,21.6117197,7.08624,2.06682,7.3815,13.82,3.41,14.23448278
12/03/2021 03:30,21.17544,5.69492,21.9278675,7.52544,2.19492,7.839,13.65,3.5,14.0915755,20.82544,5.65492,21.57955216,7.52544,2.19492,7.839,13.3,3.46,13.7426926
12/03/2021 04:00,21.00936,5.64648,21.75490621,7.35936,2.14648,7.666,13.65,3.5,14.0915755,20.65936,5.60648,21.40658248,7.35936,2.14648,7.666,13.3,3.46,13.7426926
12/03/2021 04:30,21.10632,5.55226,21.8243977,7.03632,2.05226,7.3295,14.07,3.5,14.4987896,20.74632,5.51226,21.46613155,7.03632,2.05226,7.3295,13.71,3.46,14.13986209
12/03/2021 05:00,21.05496,5.53728,21.77091662,6.98496,2.03728,7.276,14.07,3.5,14.4987896,20.69496,5.49728,21.41264712,6.98496,2.03728,7.276,13.71,3.46,14.13986209
12/03/2021 05:30,21.45256,5.26658,22.0895721,6.98256,2.03658,7.2735,14.47,3.23,14.82611884,21.10256,5.18658,21.73059251,6.98256,2.03658,7.2735,14.12,3.15,14.46709715
12/03/2021 06:00,22.17312,5.26966,22.7907123,6.99312,2.03966,7.2845,15.18,3.23,15.5198357,21.79312,5.18966,22.40251437,6.99312,2.03966,7.2845,14.8,3.15,15.13150686
12/03/2021 06:30,23.48768,5.45474,24.11276219,7.62768,2.22474,7.9455,15.86,3.23,16.18556456,23.09768,5.37474,23.71477707,7.62768,2.22474,7.9455,15.47,3.15,15.78744438
12/03/2021 07:00,25.25488,5.12934,25.7705082,7.57488,2.20934,7.8905,17.68,2.92,17.91950892,24.85488,5.02934,25.35861433,7.57488,2.20934,7.8905,17.28,2.82,17.50859218
12/03/2021 07:30,28.00272,4.30996,28.33245635,7.30272,2.12996,7.607,20.7,2.18,20.81447573,27.58272,4.22996,27.90517881,7.30272,2.12996,7.607,20.28,2.1,20.3884379
12/03/2021 08:00,29.2216,4.0463,29.50041441,8.1816,2.3863,8.5225,21.04,1.66,21.1053832,28.8016,3.9763,29.07478503,8.1816,2.3863,8.5225,20.62,1.59,20.68121128
12/03/2021 08:30,29.91624,3.94432,30.17514003,8.34624,2.43432,8.694,21.57,1.51,21.6227889,29.49624,3.88432,29.7509011,8.34624,2.43432,8.694,21.15,1.45,21.19964622
12/03/2021 09:00,30.37144,4.11792,30.64933332,8.94144,2.60792,9.314,21.43,1.51,21.48313292,29.94144,4.05792,30.21517076,8.94144,2.60792,9.314,21,1.45,21.05
12/03/2021 09:30,31.11688,4.37034,31.42228656,9.80688,2.86034,10.2155,21.31,1.51,21.36343137,30.68688,4.31034,30.98812087,9.80688,2.86034,10.2155,20.88,1.45,20.93028667
12/03/2021 10:00,31.36576,4.42668,31.67659067,10.44576,3.04668,10.881,20.92,1.38,20.96546684,30.93576,4.37668,31.24382458,10.44576,3.04668,10.881,20.49,1.33,20.53311959
12/03/2021 10:30,31.36504,5.27522,31.80556052,13.35504,3.89522,13.9115,18.01,1.38,18.06279325,30.95504,5.22522,31.39295184,13.35504,3.89522,13.9115,17.6,1.33,17.6501813
12/03/2021 11:00,31.1252,4.6336,31.46821133,11.1552,3.2536,11.62,19.97,1.38,20.01762473,30.7052,4.5836,31.04542955,11.1552,3.2536,11.62,19.55,1.33,19.59518818
12/03/2021 11:30,31.5984,5.1687,32.01834384,13.7784,4.0187,14.3525,17.82,1.15,17.85706863,31.1984,5.1287,31.61714292,13.7784,4.0187,14.3525,17.42,1.11,17.4553287
12/03/2021 12:00,31.60904,4.92222,31.98999311,13.61904,3.97222,14.1865,17.99,0.95,18.01506592,31.19904,4.89222,31.58027729,13.61904,3.97222,14.1865,17.58,0.92,17.60405635
12/03/2021 12:30,31.5672,4.9596,31.95443237,13.7472,4.0096,14.32,17.82,0.95,17.8453047,31.1672,4.9296,31.5546401,13.7472,4.0096,14.32,17.42,0.92,17.444277
12/03/2021 13:00,30.93544,4.84742,31.31291952,12.74544,3.71742,13.2765,18.19,1.13,18.22506516,30.52544,4.79742,30.90012501,12.74544,3.71742,13.2765,17.78,1.08,17.8127707
12/03/2021 13:30,30.75552,5.03286,31.16459033,12.93552,3.77286,13.4745,17.82,1.26,17.86448992,30.34552,4.96286,30.74866767,12.93552,3.77286,13.4745,17.41,1.19,17.45062177
12/03/2021 14:00,30.37008,4.98044,30.775746,12.31008,3.59044,12.823,18.06,1.39,18.11341216,29.96008,4.90044,30.35820656,12.31008,3.59044,12.823,17.65,1.31,17.69854796
12/03/2021 14:30,30.0308,5.0594,30.45400593,12.8208,3.7394,13.355,17.21,1.32,17.2605475,29.6108,5.0494,30.03824091,12.8208,3.7394,13.355,16.79,1.31,16.84102728
12/03/2021 15:00,29.27496,5.45728,29.77927447,11.30496,3.29728,11.776,17.97,2.16,18.09935082,28.88496,5.33728,29.37392504,11.30496,3.29728,11.776,17.58,2.04,17.69796598
12/03/2021 15:30,28.68976,5.05618,29.13189464,9.92976,2.89618,10.3435,18.76,2.16,18.88394027,28.29976,4.99618,28.73740125,9.92976,2.89618,10.3435,18.37,2.1,18.48964305
12/03/2021 16:00,29.25416,5.26288,29.72379153,9.88416,2.88288,10.296,19.37,2.38,19.51566806,28.84416,5.16288,29.3025749,9.88416,2.88288,10.296,18.96,2.28,19.09659656
12/03/2021 16:30,29.38648,5.61814,29.91870157,10.41648,3.03814,10.8505,18.97,2.58,19.14464155,28.99648,5.50814,29.51500396,10.41648,3.03814,10.8505,18.58,2.47,18.74346019
12/03/2021 17:00,29.70376,5.16568,30.14958719,9.41376,2.74568,9.806,20.29,2.42,20.43380777,29.27376,5.27568,29.74534962,9.41376,2.74568,9.806,19.86,2.53,20.02050199
12/03/2021 17:30,30.6536,4.5298,30.98648546,8.4336,2.4598,8.785,22.22,2.07,22.3162116,30.2236,4.4798,30.55379854,8.4336,2.4598,8.785,21.79,2.02,21.8834298
12/03/2021 18:00,30.98672,4.64696,31.33322603,7.56672,2.20696,7.882,23.42,2.44,23.54676199,30.54672,4.58696,30.88919398,7.56672,2.20696,7.882,22.98,2.38,23.10291756
12/03/2021 18:30,31.64936,4.50898,31.96893631,7.77936,2.26898,8.1035,23.87,2.24,23.97487226,31.19936,4.45898,31.51638569,7.77936,2.26898,8.1035,23.42,2.19,23.52217039
12/03/2021 19:00,32.2864,4.4202,32.58757114,8.1264,2.3702,8.465,24.16,2.05,24.24681629,31.8364,4.3402,32.13088391,8.1264,2.3702,8.465,23.71,1.97,23.79170023
12/03/2021 19:30,30.61672,4.05696,30.88434017,7.32672,2.13696,7.632,23.29,1.92,23.36900725,30.16672,3.99696,30.43035795,7.32672,2.13696,7.632,22.84,1.86,22.9156104
12/03/2021 20:00,28.01296,3.47878,28.22813912,4.45296,1.29878,4.6385,23.56,2.18,23.66064243,27.56296,3.43878,27.77664436,4.45296,1.29878,4.6385,23.11,2.14,23.20887115
12/03/2021 20:30,29.084,4.4995,29.42999416,6.444,1.8795,6.7125,22.64,2.62,22.79109475,28.644,4.4295,28.98446491,6.444,1.8795,6.7125,22.2,2.55,22.34597279
12/03/2021 21:00,28.11152,4.84836,28.52655169,6.61152,1.92836,6.887,21.5,2.92,21.69738233,27.68152,4.77836,28.09091088,6.61152,1.92836,6.887,21.07,2.85,21.26187668
12/03/2021 21:30,27.33152,5.03336,27.79112625,7.69152,2.24336,8.012,19.64,2.79,19.83717974,26.90152,4.95336,27.35374844,7.69152,2.24336,8.012,19.21,2.71,19.40021134
12/03/2021 22:00,26.28856,4.81958,26.72670459,7.67856,2.23958,7.9985,18.61,2.58,18.78798818,25.86856,4.72958,26.29736343,7.67856,2.23958,7.9985,18.19,2.49,18.35963507
12/03/2021 22:30,25.25848,5.22664,25.79357629,7.90848,2.30664,8.238,17.35,2.92,17.59400182,24.86848,5.08664,25.38336471,7.90848,2.30664,8.238,16.96,2.78,17.18633178
12/03/2021 23:00,23.6868,5.7199,24.36763735,7.8168,2.2799,8.1425,15.87,3.44,16.23854981,23.2868,5.6499,23.96239605,7.8168,2.2799,8.1425,15.47,3.37,15.83280771
12/03/2021 23:30,22.80392,5.34656,23.42230713,7.63392,2.22656,7.952,15.17,3.12,15.48752078,22.41392,5.27656,23.02663447,7.63392,2.22656,7.952,14.78,3.05,15.09141809
13/03/2021 00:00,22.30112,5.88366,23.06420188,8.00112,2.33366,8.3345,14.3,3.55,14.73405918,21.94112,5.78366,22.69060312,8.00112,2.33366,8.3345,13.94,3.45,14.3605745
13/03/2021 00:30,21.90248,6.25114,22.77708018,7.75248,2.26114,8.0755,14.15,3.99,14.70178901,21.52248,6.21114,22.40079029,7.75248,2.26114,8.0755,13.77,3.95,14.32534118
13/03/2021 01:00,22.43032,6.03176,23.22716909,7.72032,2.25176,8.042,14.71,3.78,15.18790637,22.04032,5.99176,22.84024723,7.72032,2.25176,8.042,14.32,3.74,14.80033783
13/03/2021 01:30,22.65616,6.14138,23.47377546,8.09616,2.36138,8.4335,14.56,3.78,15.04267263,22.27616,6.10138,23.09662621,8.09616,2.36138,8.4335,14.18,3.74,14.66492414
13/03/2021 02:00,21.978,6.0865,22.80521796,7.908,2.3065,8.2375,14.07,3.78,14.56891554,21.598,6.0465,22.42841426,7.908,2.3065,8.2375,13.69,3.74,14.19167714
13/03/2021 02:30,21.85552,5.90536,22.63928071,8.31552,2.42536,8.662,13.54,3.48,13.98005722,21.49552,5.85536,22.27874819,8.31552,2.42536,8.662,13.18,3.43,13.6190051
13/03/2021 03:00,21.47992,5.69956,22.2232299,8.08992,2.35956,8.427,13.39,3.34,13.80027898,21.10992,5.64956,21.85283164,8.08992,2.35956,8.427,13.02,3.29,13.42924048
13/03/2021 03:30,21.1812,5.7291,21.94232942,8.1912,2.3891,8.5325,12.99,3.34,13.41252027,20.8212,5.6791,21.58181054,8.1912,2.3891,8.5325,12.63,3.29,13.05147501
13/03/2021 04:00,20.70128,5.43704,21.40337351,7.60128,2.21704,7.918,13.1,3.22,13.48993699,20.33128,5.37704,21.0302997,7.60128,2.21704,7.918,12.73,3.16,13.11634477
13/03/2021 04:30,20.70312,5.47716,21.41537904,7.53312,2.19716,7.847,13.17,3.28,13.57229899,20.33312,5.41716,21.04237133,7.53312,2.19716,7.847,12.8,3.22,13.19880298
13/03/2021 05:00,20.83416,5.63038,21.58155235,7.78416,2.27038,8.1085,13.05,3.36,13.4756113,20.46416,5.57038,21.20874767,7.78416,2.27038,8.1085,12.68,3.3,13.10238146
13/03/2021 05:30,20.7688,5.5384,21.49457904,7.4688,2.1784,7.78,13.3,3.36,13.71785698,20.4088,5.4784,21.13130341,7.4688,2.1784,7.78,12.94,3.3,13.3541604
13/03/2021 06:00,21.10624,5.61932,21.84147715,7.74624,2.25932,8.069,13.36,3.36,13.77603717,20.73624,5.55932,21.46852785,7.74624,2.25932,8.069,12.99,3.3,13.40261542
13/03/2021 06:30,21.50848,5.62414,22.23163653,7.48848,2.18414,7.8005,14.02,3.44,14.43585813,21.13848,5.54414,21.85343966,7.48848,2.18414,7.8005,13.65,3.36,14.0574571
13/03/2021 07:00,22.476,4.8455,22.992378,8.316,2.4255,8.6625,14.16,2.42,14.36530543,22.106,4.7555,22.61172298,8.316,2.4255,8.6625,13.79,2.33,13.98545673
13/03/2021 07:30,22.83104,4.77572,23.32517715,8.59104,2.50572,8.949,14.24,2.27,14.41979542,22.46104,4.72572,22.95279389,8.59104,2.50572,8.949,13.87,2.22,14.0465405
13/03/2021 08:00,23.56168,5.13924,24.11564953,9.39168,2.73924,9.783,14.17,2.4,14.37180921,23.19168,5.05924,23.7371003,9.39168,2.73924,9.783,13.8,2.32,13.99365571
13/03/2021 08:30,24.8172,5.3096,25.37883504,9.6672,2.8196,10.07,15.15,2.49,15.35326024,24.4272,5.2396,24.98282426,9.6672,2.8196,10.07,14.76,2.42,14.95707191
13/03/2021 09:00,25.86528,5.27654,26.39800341,10.44528,3.04654,10.8805,15.42,2.23,15.58041399,25.46528,5.27654,26.00619849,10.44528,3.04654,10.8805,15.02,2.23,15.18464027
13/03/2021 09:30,27.09672,5.10946,27.5742419,12.78672,3.72946,13.3195,14.31,1.38,14.37638689,26.73672,5.05946,27.21121702,12.78672,3.72946,13.3195,13.95,1.33,14.01325801
13/03/2021 10:00,27.68176,5.55718,28.23405898,14.32176,4.17718,14.9185,13.36,1.38,13.43108335,27.33176,5.50718,27.88107129,14.32176,4.17718,14.9185,13.01,1.33,13.07780563
13/03/2021 10:30,27.84288,4.92334,28.27481642,11.94288,3.48334,12.4405,15.9,1.44,15.96507438,27.44288,4.81334,27.8618001,11.94288,3.48334,12.4405,15.5,1.33,15.55695664
13/03/2021 11:00,28.07392,5.35156,28.57943629,13.03392,3.80156,13.577,15.04,1.55,15.11965939,27.69392,5.29156,28.19492529,13.03392,3.80156,13.577,14.66,1.49,14.7355251
13/03/2021 11:30,28.66592,5.59256,29.20636398,14.30592,4.17256,14.902,14.36,1.42,14.43003811,28.29592,5.52256,28.82980676,14.30592,4.17256,14.902,13.99,1.35,14.05498488
13/03/2021 12:00,28.89584,5.57962,29.42960633,14.53584,4.23962,15.1415,14.36,1.34,14.42238538,28.52584,5.52962,29.05684506,14.53584,4.23962,15.1415,13.99,1.29,14.04934874
13/03/2021 12:30,28.68008,5.33544,29.17214268,12.91008,3.76544,13.448,15.77,1.57,15.84795886,28.28008,5.28544,28.76975497,12.91008,3.76544,13.448,15.37,1.52,15.44497653
13/03/2021 13:00,27.712,4.656,28.10041423,9.792,2.856,10.2,17.92,1.8,18.0101749,27.292,4.596,27.6762801,9.792,2.856,10.2,17.5,1.74,17.58629011
13/03/2021 13:30,28.64256,5.94908,29.25385096,14.84256,4.32908,15.461,13.8,1.62,13.8947616,28.28256,5.89908,28.89121571,14.84256,4.32908,15.461,13.44,1.57,13.53138943
13/03/2021 14:00,28.4788,5.9059,29.08473318,15.6888,4.5759,16.3425,12.79,1.33,12.85896574,28.1388,5.8659,28.74370972,15.6888,4.5759,16.3425,12.45,1.29,12.51665291
13/03/2021 14:30,28.2092,5.9481,28.82947898,13.8792,4.0481,14.4575,14.33,1.9,14.45541075,27.8292,5.8981,28.44735412,13.8792,4.0481,14.4575,13.95,1.85,14.07213559
13/03/2021 15:00,28.06616,5.72138,28.64338538,12.89616,3.76138,13.4335,15.17,1.96,15.29609427,27.67616,5.66138,28.24926647,12.89616,3.76138,13.4335,14.78,1.9,14.90162407
13/03/2021 15:30,26.32848,5.29414,26.85547947,10.36848,3.02414,10.8005,15.96,2.27,16.12062344,25.91848,5.23414,26.44170621,10.36848,3.02414,10.8005,15.55,2.21,15.7062599
13/03/2021 16:00,25.7488,4.7284,26.17935194,7.7088,2.2484,8.03,18.04,2.48,18.20966776,25.3288,4.6584,25.75361722,7.7088,2.2484,8.03,17.62,2.41,17.78405184
13/03/2021 16:30,27.18264,5.67452,27.76861708,10.95264,3.19452,11.409,16.23,2.48,16.41838299,26.78264,5.60452,27.36275662,10.95264,3.19452,11.409,15.83,2.41,16.01240144
13/03/2021 17:00,26.83936,4.64398,27.23816799,7.41936,2.16398,7.7285,19.42,2.48,19.57771182,26.39936,4.57398,26.79267627,7.41936,2.16398,7.7285,18.98,2.41,19.132394
13/03/2021 17:30,27.7512,4.5616,28.12360745,6.2112,1.8116,6.47,21.54,2.75,21.71483594,27.3012,4.4816,27.66659104,6.2112,1.8116,6.47,21.09,2.67,21.25833954
13/03/2021 18:00,28.86896,4.61928,29.23618647,6.40896,1.86928,6.676,22.46,2.75,22.62772856,28.41896,4.53928,28.77919996,6.40896,1.86928,6.676,22.01,2.67,22.17135539
13/03/2021 18:30,29.83024,4.30132,30.13875532,6.21024,1.81132,6.469,23.62,2.49,23.75088419,29.16024,5.24132,29.62753841,6.21024,1.81132,6.469,22.95,3.43,23.20490034
13/03/2021 19:00,30.43704,3.66372,30.65674882,5.56704,1.62372,5.799,24.87,2.04,24.9535268,29.90704,3.81372,30.14922058,5.56704,1.62372,5.799,24.34,2.19,24.43832441
13/03/2021 19:30,29.69024,4.11132,29.97354339,5.73024,1.67132,5.969,23.96,2.44,24.08391995,29.23024,4.04132,29.50829032,5.73024,1.67132,5.969,23.5,2.37,23.61920617
13/03/2021 20:00,28.85432,4.23876,29.16399954,5.82432,1.69876,6.067,23.03,2.54,23.16964609,28.41432,4.14876,28.71560187,5.82432,1.69876,6.067,22.59,2.45,22.72246906
13/03/2021 20:30,27.93368,4.62024,28.3131965,5.38368,1.57024,5.608,22.55,3.05,22.75532905,27.48368,4.57024,27.86107966,5.38368,1.57024,5.608,22.1,3,22.30269042
13/03/2021 21:00,26.98272,4.84496,27.41424476,5.26272,1.53496,5.482,21.72,3.31,21.97076467,26.53272,4.73496,26.95190303,5.26272,1.53496,5.482,21.27,3.2,21.50936773
13/03/2021 21:30,26.184,5.322,26.7193851,4.944,1.442,5.15,21.24,3.88,21.5914798,25.754,5.282,26.29007493,4.944,1.442,5.15,20.81,3.84,21.16132557
13/03/2021 22:00,25.24968,5.11074,25.76171585,4.21968,1.23074,4.3955,21.03,3.88,21.38493161,24.81968,5.07074,25.33236901,4.21968,1.23074,4.3955,20.6,3.84,20.95484669
13/03/2021 22:30,24.27488,5.13684,24.81243487,4.75488,1.38684,4.953,19.52,3.75,19.87694393,23.85488,5.07684,24.38912881,4.75488,1.38684,4.953,19.1,3.69,19.45317712
13/03/2021 23:00,23.18928,5.22854,23.7714185,5.06928,1.47854,5.2805,18.12,3.75,18.50396984,22.77928,5.16854,23.35828339,5.06928,1.47854,5.2805,17.71,3.69,18.09033444
13/03/2021 23:30,22.56832,5.58576,23.24929639,5.36832,1.56576,5.592,17.2,4.02,17.66353306,22.12832,5.76576,22.86714968,5.36832,1.56576,5.592,16.76,4.2,17.27824065
14/03/2021 00:00,21.68496,5.82228,22.45298276,5.42496,1.58228,5.651,16.26,4.24,16.80372578,21.26496,5.78228,22.03708887,5.42496,1.58228,5.651,15.84,4.2,16.38736098
14/03/2021 00:30,21.94848,5.98914,22.75094662,5.68848,1.65914,5.9255,16.26,4.33,16.82666039,21.52848,5.94914,22.33534683,5.68848,1.65914,5.9255,15.84,4.29,16.41065812
14/03/2021 01:00,21.95464,5.61052,22.66018871,4.90464,1.43052,5.109,17.05,4.18,17.55491099,21.53464,5.58052,22.2459642,4.90464,1.43052,5.109,16.63,4.15,17.13999417
14/03/2021 01:30,21.65712,5.21166,22.2753731,3.05712,0.89166,3.1845,18.6,4.32,19.09508837,21.23712,5.19166,21.86249298,3.05712,0.89166,3.1845,18.18,4.3,18.68160593
14/03/2021 02:00,21.34368,5.47524,22.03476637,4.78368,1.39524,4.983,16.56,4.08,17.05520448,20.93368,5.43524,21.62777825,4.78368,1.39524,4.983,16.15,4.04,16.64764548
14/03/2021 02:30,20.76712,5.20916,21.41047923,3.59712,1.04916,3.747,17.17,4.16,17.66676258,20.34712,5.17916,20.99592795,3.59712,1.04916,3.747,16.75,4.13,17.2516492
14/03/2021 03:00,20.5352,5.3336,21.21654373,4.1952,1.2236,4.37,16.34,4.11,16.84896733,20.1152,5.2936,20.80008346,4.1952,1.2236,4.37,15.92,4.07,16.43202057
14/03/2021 03:30,20.30904,5.29972,20.98914333,4.07904,1.18972,4.249,16.23,4.11,16.74231167,19.88904,5.25972,20.57276274,4.07904,1.18972,4.249,15.81,4.07,16.3254709
14/03/2021 04:00,20.18528,5.53404,20.93014877,5.22528,1.52404,5.443,14.96,4.01,15.4881148,19.79528,5.50404,20.54622999,5.22528,1.52404,5.443,14.57,3.98,15.1038174
14/03/2021 04:30,20.15744,5.52592,20.90115258,5.19744,1.51592,5.414,14.96,4.01,15.4881148,19.76744,5.49592,20.51723229,5.19744,1.51592,5.414,14.57,3.98,15.1038174
14/03/2021 05:00,19.67768,6.18224,20.62598317,4.56768,1.33224,4.758,15.11,4.85,15.8692974,19.29768,5.99224,20.20661757,4.56768,1.33224,4.758,14.73,4.66,15.44954692
14/03/2021 05:30,19.85032,5.95926,20.72553941,4.90032,1.42926,5.1045,14.95,4.53,15.62124835,19.45032,5.91926,20.33107442,4.90032,1.42926,5.1045,14.55,4.49,15.22703517
14/03/2021 06:00,20.06056,5.89808,20.90964885,4.69056,1.36808,4.886,15.37,4.53,16.02366375,19.65056,5.85808,20.50516056,4.69056,1.36808,4.886,14.96,4.49,15.61927335
14/03/2021 06:30,20.16344,5.86392,20.9988064,4.57344,1.33392,4.764,15.59,4.53,16.23480828,19.73344,5.82392,20.57490458,4.57344,1.33392,4.764,15.16,4.49,15.81093609
14/03/2021 07:00,20.25728,6.10754,21.15796393,5.71728,1.66754,5.9555,14.54,4.44,15.20280237,19.86728,6.05754,20.77023364,5.71728,1.66754,5.9555,14.15,4.39,14.81535015
14/03/2021 07:30,21.16888,5.85884,21.96468726,5.37888,1.56884,5.603,15.79,4.29,16.36240202,20.72888,5.83884,21.53551761,5.37888,1.56884,5.603,15.35,4.27,15.9328403
14/03/2021 08:00,21.9476,4.1668,22.3396367,5.3376,1.5568,5.56,16.61,2.61,16.8138098,21.2076,7.0768,22.35717773,5.3376,1.5568,5.56,15.87,5.52,16.80259801
14/03/2021 08:30,22.78128,4.51704,23.2247792,5.44128,1.58704,5.668,17.34,2.93,17.58580393,22.21128,5.70704,22.93275528,5.44128,1.58704,5.668,16.77,4.12,17.26867974
14/03/2021 09:00,23.68104,5.87822,24.3996952,7.33104,2.13822,7.6365,16.35,3.74,16.77230157,23.25104,5.83822,23.97281114,7.33104,2.13822,7.6365,15.92,3.7,16.34430788
14/03/2021 09:30,24.89576,6.35668,25.69447891,10.20576,2.97668,10.631,14.69,3.38,15.07383495,24.50576,6.31668,25.3067722,10.20576,2.97668,10.631,14.3,3.34,14.68487657
14/03/2021 10:00,25.7704,6.1447,26.49284534,11.3304,3.3047,11.8025,14.44,2.84,14.71663005,25.3804,6.1047,26.1042538,11.3304,3.3047,11.8025,14.05,2.8,14.32628703
14/03/2021 10:30,26.21896,5.34428,26.75808648,10.84896,3.16428,11.301,15.37,2.18,15.52383007,25.82896,5.28428,26.36396764,10.84896,3.16428,11.301,14.98,2.12,15.12926965
14/03/2021 11:00,26.35032,4.77926,26.78022947,8.74032,2.54926,9.1045,17.61,2.23,17.75063379,25.94032,4.66926,26.35720377,8.74032,2.54926,9.1045,17.2,2.12,17.33015868
14/03/2021 11:30,26.48632,4.70726,26.90136509,7.87632,2.29726,8.2045,18.61,2.41,18.76539901,26.06632,4.62726,26.47384697,7.87632,2.29726,8.2045,18.19,2.33,18.33862045
14/03/2021 12:00,27.0548,4.9664,27.50685973,7.5648,2.2064,7.88,19.49,2.76,19.68445326,26.6248,4.8964,27.07128937,7.5648,2.2064,7.88,19.06,2.69,19.24888828
14/03/2021 12:30,27.2036,5.1198,27.68118865,7.7136,2.2498,8.035,19.49,2.87,19.70017766,26.7736,5.0698,27.24937667,7.7136,2.2498,8.035,19.06,2.82,19.26748557
14/03/2021 13:00,27.35744,4.94592,27.80092891,7.11744,2.07592,7.414,20.24,2.87,20.44246805,26.92744,4.89592,27.36890677,7.11744,2.07592,7.414,19.81,2.82,20.00971014
14/03/2021 13:30,27.53176,5.14468,28.008312,8.14176,2.37468,8.481,19.39,2.77,19.58685784,27.11176,5.05468,27.57892892,8.14176,2.37468,8.481,18.97,2.68,19.15837415
14/03/2021 14:00,27.2204,5.0247,27.68027793,6.5304,1.9047,6.8025,20.69,3.12,20.92392172,26.7904,4.9747,27.24836091,6.5304,1.9047,6.8025,20.26,3.07,20.49127863
14/03/2021 14:30,27.04072,5.01646,27.50209827,5.85072,1.70646,6.0945,21.19,3.31,21.44696249,26.61072,4.96646,27.07020768,5.85072,1.70646,6.0945,20.76,3.26,21.01440458
14/03/2021 15:00,27.59008,5.31294,28.09697218,7.93008,2.31294,8.2605,19.66,3,19.88757401,27.17008,5.25294,27.67321134,7.93008,2.31294,8.2605,19.24,2.94,19.46332962
14/03/2021 15:30,27.63336,5.24098,28.12597476,7.44336,2.17098,7.7535,20.19,3.07,20.42207139,27.20336,5.20098,27.69608254,7.44336,2.17098,7.7535,19.76,3.03,19.99096046
14/03/2021 16:00,28.13056,4.98308,28.56850525,7.21056,2.10308,7.511,20.92,2.88,21.11731043,27.69056,4.92308,28.12479031,7.21056,2.10308,7.511,20.48,2.82,20.67323874
14/03/2021 16:30,28.80624,4.91182,29.22200265,6.96624,2.03182,7.2565,21.84,2.88,22.0290717,28.35624,4.85182,28.76832467,6.96624,2.03182,7.2565,21.39,2.82,21.5750898
14/03/2021 17:00,29.39856,4.82208,29.79140456,6.65856,1.94208,6.936,22.74,2.88,22.92164916,28.95856,4.76208,29.34749739,6.65856,1.94208,6.936,22.3,2.82,22.47759774
14/03/2021 17:30,30.24536,4.59948,30.59308775,7.09536,2.06948,7.391,23.15,2.53,23.28783803,29.81536,4.36948,30.13383559,7.09536,2.06948,7.391,22.72,2.3,22.83612051
14/03/2021 18:00,31.15488,4.11934,31.42603236,8.29488,2.41934,8.6405,22.86,1.7,22.9231237,30.71488,4.07934,30.98459082,8.29488,2.41934,8.6405,22.42,1.66,22.48137007
14/03/2021 18:30,31.5188,4.0934,31.78349693,8.7888,2.5634,9.155,22.73,1.53,22.78143542,31.0788,4.0334,31.33943402,8.7888,2.5634,9.155,22.29,1.47,22.33841982
14/03/2021 19:00,31.50392,4.34906,31.80269325,8.77392,2.55906,9.1395,22.73,1.79,22.8003728,31.06392,4.28906,31.3586218,8.77392,2.55906,9.1395,22.29,1.73,22.35703469
14/03/2021 19:30,30.4076,4.5993,30.75346644,7.6776,2.2393,7.9975,22.73,2.36,22.85218808,29.9676,4.5293,30.30794629,7.6776,2.2393,7.9975,22.29,2.29,22.4073247
14/03/2021 20:00,29.314,4.6145,29.6749761,7.284,2.1245,7.5875,22.03,2.49,22.17027289,28.884,4.5445,29.23932175,7.284,2.1245,7.5875,21.6,2.42,21.73514205
14/03/2021 20:30,28.97728,5.20254,29.44060425,8.95728,2.61254,9.3305,20.02,2.59,20.18683977,28.55728,5.11254,29.01131342,8.95728,2.61254,9.3305,19.6,2.5,19.75879551
14/03/2021 21:00,28.89352,5.74936,29.45998368,10.28352,2.99936,10.712,18.61,2.75,18.81208654,28.47352,5.65936,29.03049598,10.28352,2.99936,10.712,18.19,2.66,18.38346268
14/03/2021 21:30,27.56296,6.13378,28.23720987,9.61296,2.80378,10.0135,17.95,3.33,18.25627016,27.13296,6.07378,27.80446586,9.61296,2.80378,10.0135,17.52,3.27,17.82255032
14/03/2021 22:00,26.17336,6.25098,26.90946905,8.40336,2.45098,8.7535,17.77,3.8,18.17176106,25.72336,6.23098,26.46726963,8.40336,2.45098,8.7535,17.32,3.78,17.72768456
14/03/2021 22:30,25.0212,6.3166,25.80619858,8.9712,2.6166,9.345,16.05,3.7,16.47095929,24.5912,6.2966,25.38452854,8.9712,2.6166,9.345,15.62,3.68,16.04764157
14/03/2021 23:00,23.98192,6.51806,24.85191327,8.22192,2.39806,8.5645,15.76,4.12,16.2896286,23.55192,6.49806,24.43189963,8.22192,2.39806,8.5645,15.33,4.1,15.86880273
14/03/2021 23:30,23.06288,6.46584,23.9521089,7.80288,2.27584,8.128,15.26,4.19,15.8247812,22.65288,6.37584,23.53304715,7.80288,2.27584,8.128,14.85,4.1,15.40559963
15/03/2021 00:00,22.06176,6.45968,22.98801253,7.78176,2.26968,8.106,14.28,4.19,14.88201935,21.67176,6.36968,22.58844848,7.78176,2.26968,8.106,13.89,4.1,14.48247562
15/03/2021 00:30,22.2164,6.4652,23.13800424,8.4864,2.4752,8.84,13.73,3.99,14.29800685,21.8264,6.4352,22.75529688,8.4864,2.4752,8.84,13.34,3.96,13.91535842
15/03/2021 01:00,23.07272,6.48496,23.96675018,9.34272,2.72496,9.732,13.73,3.76,14.23553652,22.68272,6.45496,23.58330543,9.34272,2.72496,9.732,13.34,3.73,13.85166055
15/03/2021 01:30,22.95568,6.33124,23.81276641,8.57568,2.50124,8.933,14.38,3.83,14.88130707,22.56568,6.30124,23.42894661,8.57568,2.50124,8.933,13.99,3.8,14.49689967
15/03/2021 02:00,22.47968,6.26324,23.33589913,7.99968,2.33324,8.333,14.48,3.93,15.00384284,22.08968,6.23324,22.95228188,7.99968,2.33324,8.333,14.09,3.9,14.61978454
15/03/2021 02:30,22.64136,6.52498,23.56282128,9.41136,2.74498,9.8035,13.23,3.78,13.75940769,22.27136,6.49498,23.19910001,9.41136,2.74498,9.8035,12.86,3.75,13.39560002
15/03/2021 03:00,21.87736,6.21298,22.7424713,8.54736,2.49298,8.9035,13.33,3.72,13.83933886,21.49736,6.16298,22.36333628,8.54736,2.49298,8.9035,12.95,3.67,13.45999257
15/03/2021 03:30,21.56416,6.54538,22.53563835,6.94416,2.02538,7.2335,14.62,4.52,15.30277099,21.17416,6.65538,22.19547554,6.94416,2.02538,7.2335,14.23,4.63,14.96428415
15/03/2021 04:00,21.34288,6.87334,22.42233996,7.62288,2.22334,7.9405,13.72,4.65,14.48657655,20.98288,6.85334,22.07372923,7.62288,2.22334,7.9405,13.36,4.63,14.13953677
15/03/2021 04:30,21.80584,7.08712,22.92862682,8.35584,2.43712,8.704,13.45,4.65,14.23112785,21.45584,6.96712,22.5586753,8.35584,2.43712,8.704,13.1,4.53,13.8611291
15/03/2021 05:00,21.51992,6.88706,22.59510018,8.14992,2.37706,8.4895,13.37,4.51,14.11017363,21.15992,6.81706,22.23093614,8.14992,2.37706,8.4895,13.01,4.44,13.74677053
15/03/2021 05:30,22.23448,6.63214,23.20252964,8.30448,2.42214,8.6505,13.93,4.21,14.55228504,21.87448,6.57214,22.84044438,8.30448,2.42214,8.6505,13.57,4.15,14.19039816
15/03/2021 06:00,22.9772,5.9421,23.73310499,6.9672,2.0321,7.2575,16.01,3.91,16.48054004,22.5772,5.9121,23.33844224,6.9672,2.0321,7.2575,15.61,3.88,16.08497746
15/03/2021 06:30,24.59216,5.53188,25.20666638,6.69216,1.95188,6.971,17.9,3.58,18.25448986,24.18216,5.47188,24.79351393,6.69216,1.95188,6.971,17.49,3.52,17.84069786
15/03/2021 07:00,26.5048,5.6864,27.10792445,7.8048,2.2764,8.13,18.7,3.41,19.00836921,26.0948,5.6164,26.6923685,7.8048,2.2764,8.13,18.29,3.34,18.59246353
15/03/2021 07:30,28.77856,4.66708,29.15453912,7.97856,2.32708,8.311,20.8,2.34,20.93121115,28.33856,4.67708,28.72192647,7.97856,2.32708,8.311,20.36,2.35,20.4951726
15/03/2021 08:00,29.37024,4.07632,29.65176862,7.29024,2.12632,7.594,22.08,1.95,22.16594009,28.94024,3.99632,29.21486034,7.29024,2.12632,7.594,21.65,1.87,21.73060975
15/03/2021 08:30,30.65488,4.09184,30.92676547,8.71488,2.54184,9.078,21.94,1.55,21.99468345,30.21488,4.10184,30.49203281,8.71488,2.54184,9.078,21.5,1.56,21.55652106
15/03/2021 09:00,31.24448,3.53714,31.44405969,9.38448,2.73714,9.7755,21.86,0.8,21.87463371,30.81448,3.52714,31.01568787,9.38448,2.73714,9.7755,21.43,0.79,21.44455642
15/03/2021 09:30,31.79352,3.65936,32.00341903,9.80352,2.85936,10.212,21.99,0.8,22.00454726,31.36352,3.64936,31.57512019,9.80352,2.85936,10.212,21.56,0.79,21.57446871
15/03/2021 10:00,32.00856,3.98458,32.25561643,10.91856,3.18458,11.3735,21.09,0.8,21.10516761,31.57856,3.92458,31.82149871,10.91856,3.18458,11.3735,20.66,0.74,20.67324841
15/03/2021 10:30,32.24784,3.92312,32.48559766,10.70784,3.12312,11.154,21.54,0.8,21.55485096,31.81784,3.86312,32.05149978,10.70784,3.12312,11.154,21.11,0.74,21.12296617
15/03/2021 11:00,32.07024,2.76382,32.18911298,6.39024,1.86382,6.6565,25.68,0.9,25.69576619,31.60024,2.75382,31.72000461,6.39024,1.86382,6.6565,25.21,0.89,25.22570514
15/03/2021 11:30,32.82168,3.13174,32.97075179,7.65168,2.23174,7.9705,25.17,0.9,25.18608544,32.35168,3.12174,32.50194547,7.65168,2.23174,7.9705,24.7,0.89,24.71602921
15/03/2021 12:00,32.52344,3.82642,32.74775778,10.03344,2.92642,10.4515,22.49,0.9,22.5080008,32.07344,3.76642,32.29383026,10.03344,2.92642,10.4515,22.04,0.84,22.05600145
15/03/2021 12:30,32.82416,4.36038,33.11251113,11.86416,3.46038,12.3585,20.96,0.9,20.97931362,32.39416,4.30038,32.67835477,11.86416,3.46038,12.3585,20.53,0.84,20.54717742
15/03/2021 13:00,31.97944,3.57442,32.17858078,9.40944,2.74442,9.8015,22.57,0.83,22.58525625,31.53944,3.58442,31.74246906,9.40944,2.74442,9.8015,22.13,0.84,22.14593642
15/03/2021 13:30,32.04768,3.86724,32.28016943,10.20768,2.97724,10.633,21.84,0.89,21.85812664,31.61768,3.80724,31.84607927,10.20768,2.97724,10.633,21.41,0.83,21.42608224
15/03/2021 14:00,31.61144,4.15792,31.88371744,10.86144,3.16792,11.314,20.75,0.99,20.77360344,31.19144,4.14792,31.466032,10.86144,3.16792,11.314,20.33,0.98,20.35360656
15/03/2021 14:30,31.65672,3.98446,31.9064859,10.26672,2.99446,10.6945,21.39,0.99,21.41289798,31.23672,3.97446,31.48855361,10.26672,2.99446,10.6945,20.97,0.98,20.99288689
15/03/2021 15:00,31.65288,4.14084,31.92258398,10.80288,3.15084,11.253,20.85,0.99,20.87349036,31.23288,4.13084,31.5048668,10.80288,3.15084,11.253,20.43,0.98,20.45349114
15/03/2021 15:30,30.84592,3.63006,31.05878485,8.12592,2.37006,8.4645,22.72,1.26,22.75491156,30.39592,3.59006,30.6071966,8.12592,2.37006,8.4645,22.27,1.22,22.30339212
15/03/2021 16:00,30.6256,3.0883,30.78091896,5.9256,1.7283,6.1725,24.7,1.36,24.73741296,30.1656,3.0483,30.3192275,5.9256,1.7283,6.1725,24.24,1.32,24.27591399
15/03/2021 16:30,31.71624,3.38682,31.89655827,6.36624,1.85682,6.6315,25.35,1.53,25.39612963,31.23624,3.34682,31.41502655,6.36624,1.85682,6.6315,24.87,1.49,24.91459412
15/03/2021 17:00,32.16824,3.74032,32.38496037,7.57824,2.21032,7.894,24.59,1.53,24.63755264,31.70824,3.76032,31.93043204,7.57824,2.21032,7.894,24.13,1.55,24.17973118
15/03/2021 17:30,32.41504,3.63772,32.61851966,6.09504,1.77772,6.349,26.32,1.86,26.38564003,31.91504,3.59772,32.11718181,6.09504,1.77772,6.349,25.82,1.82,25.8840646
15/03/2021 18:00,33.23776,3.44018,33.41531877,5.41776,1.58018,5.6435,27.82,1.86,27.88210896,32.72776,3.40018,32.90391312,5.41776,1.58018,5.6435,27.31,1.82,27.37057727
15/03/2021 18:30,33.63568,3.50374,33.81767531,5.63568,1.64374,5.8705,28,1.86,28.06171057,33.13568,3.46374,33.31622403,5.63568,1.64374,5.8705,27.5,1.82,27.56015965
15/03/2021 19:00,33.46168,3.08674,33.60374968,5.13168,1.49674,5.3455,28.33,1.59,28.3745837,32.96168,3.07674,33.10496454,5.13168,1.49674,5.3455,27.83,1.58,27.8748148
15/03/2021 19:30,32.90752,3.55386,33.09886393,6.28752,1.83386,6.5495,26.62,1.72,26.67550937,32.41752,3.53386,32.60956561,6.28752,1.83386,6.5495,26.13,1.7,26.18524203
15/03/2021 20:00,32.27272,4.30996,32.55924157,8.02272,2.33996,8.357,24.25,1.97,24.32988697,31.79272,4.31996,32.08487337,8.02272,2.33996,8.357,23.77,1.98,23.85232274
15/03/2021 20:30,30.95104,4.88072,31.33350132,7.03104,2.05072,7.324,23.92,2.83,24.08682835,30.51104,4.78072,30.88331015,7.03104,2.05072,7.324,23.48,2.73,23.63817463
15/03/2021 21:00,29.99616,5.04388,30.41727043,7.07616,2.06388,7.371,22.92,2.98,23.11291414,29.56616,4.96388,29.97995867,7.07616,2.06388,7.371,22.49,2.9,22.67620118
15/03/2021 21:30,28.39376,4.74568,28.78762035,6.05376,1.76568,6.306,22.34,2.98,22.53787923,27.96376,4.66568,28.35031646,6.05376,1.76568,6.306,21.91,2.9,22.10108821
15/03/2021 22:00,26.51712,5.02666,26.98934908,5.09712,1.48666,5.3095,21.42,3.54,21.71055043,26.09712,4.99666,26.5711551,5.09712,1.48666,5.3095,21,3.51,21.29131513
15/03/2021 22:30,26.08288,5.93584,26.74978179,6.60288,1.92584,6.878,19.48,4.01,19.88845142,25.67288,5.84584,26.33003253,6.60288,1.92584,6.878,19.07,3.92,19.4687262
15/03/2021 23:00,24.5508,5.6669,25.19633974,5.9208,1.7269,6.1675,18.63,3.94,19.04207184,24.1408,5.5869,24.77885543,5.9208,1.7269,6.1675,18.22,3.86,18.62439261
15/03/2021 23:30,24.03616,5.74138,24.71235383,6.17616,1.80138,6.4335,17.86,3.94,18.28942864,23.64616,5.66138,24.31444234,6.17616,1.80138,6.4335,17.47,3.86,17.89135266
16/03/2021 00:00,23.30824,6.02282,24.07381176,6.31824,1.84282,6.5815,16.99,4.18,17.49664254,22.87824,6.17282,23.696362,6.31824,1.84282,6.5815,16.56,4.33,17.11673158
16/03/2021 00:30,23.27576,6.59168,24.19113988,6.48576,1.89168,6.756,16.79,4.7,17.43542658,22.85576,6.54168,23.77350084,6.48576,1.89168,6.756,16.37,4.65,17.01762028
16/03/2021 01:00,23.57968,6.33574,24.41603797,6.01968,1.75574,6.2705,17.56,4.58,18.14745161,23.15968,6.27574,23.99490967,6.01968,1.75574,6.2705,17.14,4.52,17.72596965
16/03/2021 01:30,23.5424,6.3757,24.39045199,6.3624,1.8557,6.6275,17.18,4.52,17.76465029,23.1224,6.3157,23.96942737,6.3624,1.8557,6.6275,16.76,4.46,17.34327535
16/03/2021 02:00,23.10896,6.33678,23.96202857,6.22896,1.81678,6.4885,16.88,4.52,17.47469027,22.67896,6.27678,23.53153616,6.22896,1.81678,6.4885,16.45,4.46,17.04388747
16/03/2021 02:30,22.43944,6.07442,23.24708683,5.32944,1.55442,5.5515,17.11,4.52,17.69696302,22.01944,5.96442,22.81293589,5.32944,1.55442,5.5515,16.69,4.41,17.26279815
16/03/2021 03:00,22.256,5.833,23.00768187,5.496,1.603,5.725,16.76,4.23,17.28555756,21.836,5.773,22.58624415,5.496,1.603,5.725,16.34,4.17,16.86370363
16/03/2021 03:30,22.28632,5.94226,23.06491953,6.31632,1.84226,6.5795,15.97,4.1,16.48790163,21.87632,5.86226,22.64816701,6.31632,1.84226,6.5795,15.56,4.02,16.07090539
16/03/2021 04:00,21.91224,6.32232,22.8060955,6.76224,1.97232,7.044,15.15,4.35,15.76213818,21.52224,6.26232,22.41480463,6.76224,1.97232,7.044,14.76,4.29,15.37080675
16/03/2021 04:30,21.6948,6.0689,22.52766953,6.5448,1.9089,6.8175,15.15,4.16,15.71076383,21.3048,6.0289,22.14141229,6.5448,1.9089,6.8175,14.76,4.12,15.32422918
16/03/2021 05:00,21.89208,6.12644,22.73315715,6.74208,1.96644,7.023,15.15,4.16,15.71076383,21.50208,6.08644,22.34690574,6.74208,1.96644,7.023,14.76,4.12,15.32422918
16/03/2021 05:30,22.5512,6.0841,23.35750188,6.1512,1.7941,6.4075,16.4,4.29,16.95181701,22.1612,5.8541,22.92137152,6.1512,1.7941,6.4075,16.01,4.06,16.51677027
16/03/2021 06:00,23.45256,5.48908,24.08635651,5.96256,1.73908,6.211,17.49,3.75,17.88749843,23.03256,5.43908,23.66606033,5.96256,1.73908,6.211,17.07,3.7,17.46639345
16/03/2021 06:30,24.6604,4.9972,25.16162427,5.9904,1.7472,6.24,18.67,3.25,18.95076252,24.2204,5.0072,24.73256614,5.9904,1.7472,6.24,18.23,3.26,18.51919275
16/03/2021 07:00,26.38952,4.18986,26.72006161,5.99952,1.74986,6.2495,20.39,2.44,20.53547418,25.94952,4.13986,26.27767168,5.99952,1.74986,6.2495,19.95,2.39,20.0926504
16/03/2021 07:30,27.68592,3.83006,27.94958901,4.76592,1.39006,4.9645,22.92,2.44,23.04951193,27.23592,3.78006,27.49698514,4.76592,1.39006,4.9645,22.47,2.39,22.59674755
16/03/2021 08:00,29.4732,3.6401,29.69713532,5.3832,1.5701,5.6075,24.09,2.07,24.17877168,29.0232,3.5201,29.23588963,5.3832,1.5701,5.6075,23.64,1.95,23.72028878
16/03/2021 08:30,30.49944,3.10942,30.65753306,6.40944,1.86942,6.6765,24.09,1.24,24.12189255,30.04944,3.06942,30.20579718,6.40944,1.86942,6.6765,23.64,1.2,23.67043726
16/03/2021 09:00,31.11312,3.67466,31.329369,9.03312,2.63466,9.4095,22.08,1.04,22.10447918,30.68312,3.61466,30.89530093,9.03312,2.63466,9.4095,21.65,0.98,21.67216879
16/03/2021 09:30,31.39288,3.33334,31.56935334,7.86288,2.29334,8.1905,23.53,1.04,23.55297221,30.95288,3.27334,31.12548048,7.86288,2.29334,8.1905,23.09,0.98,23.11078752
16/03/2021 10:00,31.6528,3.2954,31.82388111,7.7328,2.2554,8.055,23.92,1.04,23.94259802,31.2028,3.2354,31.37008991,7.7328,2.2554,8.055,23.47,0.98,23.49045125
16/03/2021 10:30,31.46288,3.46334,31.65292312,7.62288,2.22334,7.9405,23.84,1.24,23.87222654,31.01288,3.41334,31.2001541,7.62288,2.22334,7.9405,23.39,1.19,23.42025192
16/03/2021 11:00,30.57688,2.98034,30.72178408,5.96688,1.74034,6.2155,24.61,1.24,24.64121953,30.11688,2.93034,30.25910365,5.96688,1.74034,6.2155,24.15,1.19,24.17930107
16/03/2021 11:30,31.19336,3.32348,31.36990959,6.90336,2.01348,7.191,24.29,1.31,24.32529959,30.74336,3.27348,30.91714501,6.90336,2.01348,7.191,23.84,1.26,23.87327376
16/03/2021 12:00,32.12664,3.68652,32.33746167,8.69664,2.53652,9.059,23.43,1.15,23.45820539,31.68664,3.62652,31.89349153,8.69664,2.53652,9.059,22.99,1.09,23.01582499
16/03/2021 12:30,31.94304,3.44922,32.12872427,7.88304,2.29922,8.2115,24.06,1.15,24.0874677,31.49304,3.38922,31.67488565,7.88304,2.29922,8.2115,23.61,1.09,23.63514756
16/03/2021 13:00,31.53488,3.44184,31.72215187,8.47488,2.47184,8.828,23.06,0.97,23.08039211,31.08488,3.41184,31.27155923,8.47488,2.47184,8.828,22.61,0.94,22.62953159
16/03/2021 13:30,32.1812,3.7816,32.40262539,9.3312,2.7216,9.72,22.85,1.06,22.87457322,31.7412,3.7416,31.96096601,9.3312,2.7216,9.72,22.41,1.02,22.43320084
16/03/2021 14:00,31.74248,4.08364,32.00408024,8.89248,2.59364,9.263,22.85,1.49,22.89852834,31.30248,4.03364,31.56129759,8.89248,2.59364,9.263,22.41,1.44,22.4562174
16/03/2021 14:30,30.73632,4.08476,31.00655788,8.89632,2.59476,9.267,21.84,1.49,21.89076746,30.29632,4.03476,30.56380693,8.89632,2.59476,9.267,21.4,1.44,21.44839388
