Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/03/2021 15:00,30.3672,4.3921,30.68317745,10.5672,3.0821,11.0075,19.8,1.31,19.84328854,29.9372,4.3521,30.25188785,10.5672,3.0821,11.0075,19.37,1.27,19.41158932
16/03/2021 15:30,30.01776,4.59768,30.3678214,10.99776,3.20768,11.456,19.02,1.39,19.07072364,29.59776,4.53768,29.94357922,10.99776,3.20768,11.456,18.6,1.33,18.64749045
16/03/2021 16:00,31.03272,4.47496,31.35370756,9.82272,2.86496,10.232,21.21,1.61,21.27101784,30.60272,4.41496,30.9195463,9.82272,2.86496,10.232,20.78,1.55,20.8377278
16/03/2021 16:30,31.41992,5.65706,31.92512648,10.78992,3.14706,11.2395,20.63,2.51,20.78213175,30.97992,5.60706,31.48324261,10.78992,3.14706,11.2395,20.19,2.46,20.33931415
16/03/2021 17:00,31.40096,4.87278,31.77678829,8.10096,2.36278,8.4385,23.3,2.51,23.43480531,30.93096,4.82278,31.30468804,8.10096,2.36278,8.4385,22.83,2.46,22.96215364
16/03/2021 17:30,32.24728,4.98254,32.62993675,8.47728,2.47254,8.8305,23.77,2.51,23.90215471,31.77728,4.93254,32.15782137,8.47728,2.47254,8.8305,23.3,2.46,23.42950277
16/03/2021 18:00,32.7768,4.6499,33.10498736,7.3368,2.1399,7.6425,25.44,2.51,25.56352284,32.2868,4.5999,32.61282776,7.3368,2.1399,7.6425,24.95,2.46,25.07098123
16/03/2021 18:30,33.16048,3.80514,33.37808449,6.60048,1.92514,6.8755,26.56,1.88,26.62645301,32.66048,3.70514,32.86997135,6.60048,1.92514,6.8755,26.06,1.78,26.12071975
16/03/2021 19:00,32.38752,3.13886,32.53926695,4.96752,1.44886,5.1745,27.42,1.69,27.47203123,31.85752,3.15886,32.01374669,4.96752,1.44886,5.1745,26.89,1.71,26.94431665
16/03/2021 19:30,31.92504,3.68022,32.13646213,5.79504,1.69022,6.0365,26.13,1.99,26.20566733,31.41504,3.70022,31.63220457,5.79504,1.69022,6.0365,25.62,2.01,25.69872565
16/03/2021 20:00,31.02016,3.98338,31.27487238,5.84016,1.70338,6.0835,25.18,2.28,25.28301406,30.53016,3.95338,30.78505941,5.84016,1.70338,6.0835,24.69,2.25,24.79230929
16/03/2021 20:30,29.97128,4.06454,30.24562961,5.50128,1.60454,5.7305,24.47,2.46,24.5933426,29.49128,4.03454,29.76597234,5.50128,1.60454,5.7305,23.99,2.43,24.11275596
16/03/2021 21:00,29.08496,4.10228,29.37283778,5.18496,1.51228,5.401,23.9,2.59,24.0399272,28.61496,4.09228,28.90610128,5.18496,1.51228,5.401,23.43,2.58,23.57162065
16/03/2021 21:30,27.67704,4.30122,28.00926698,4.66704,1.36122,4.8615,23.01,2.94,23.19706231,27.20704,4.25122,27.537173,4.66704,1.36122,4.8615,22.54,2.89,22.7245176
16/03/2021 22:00,26.54328,5.60054,27.12769363,6.17328,1.80054,6.4305,20.37,3.8,20.72141163,26.09328,5.56054,26.67918414,6.17328,1.80054,6.4305,19.92,3.76,20.27175375
16/03/2021 22:30,25.88872,6.21796,26.62496666,7.87872,2.29796,8.207,18.01,3.92,18.43167111,25.44872,6.17796,26.18787008,7.87872,2.29796,8.207,17.57,3.88,17.99331265
16/03/2021 23:00,24.75296,6.35628,25.55604281,8.35296,2.43628,8.701,16.4,3.92,16.8619809,24.34296,6.31628,25.14905753,8.35296,2.43628,8.701,15.99,3.88,16.45401167
16/03/2021 23:30,23.4016,5.9063,24.13543582,7.2216,2.1063,7.5225,16.18,3.8,16.62024067,22.9816,5.8863,23.72345814,7.2216,2.1063,7.5225,15.76,3.78,16.20697381
17/03/2021 00:00,23.0652,5.9336,23.81619323,7.3152,2.1336,7.62,15.75,3.8,16.2019289,22.6452,5.9136,23.40460955,7.3152,2.1336,7.62,15.33,3.78,15.78915134
17/03/2021 00:30,22.44136,6.42748,23.34367447,6.23136,1.81748,6.491,16.21,4.61,16.85278019,22.02136,6.36748,22.92346173,6.23136,1.81748,6.491,15.79,4.55,16.43248612
17/03/2021 01:00,23.02856,6.17458,23.84198007,6.35856,1.85458,6.6235,16.67,4.32,17.22066491,22.60856,6.12458,23.42343838,6.35856,1.85458,6.6235,16.25,4.27,16.80164873
17/03/2021 01:30,23.61744,6.47592,24.48920195,7.59744,2.21592,7.914,16.02,4.26,16.57673068,23.21744,6.43592,24.09295719,7.59744,2.21592,7.914,15.62,4.22,16.18001236
17/03/2021 02:00,22.85776,6.24518,23.69555793,6.49776,1.89518,6.7685,16.36,4.35,16.92844057,22.43776,6.19518,23.27731361,6.49776,1.89518,6.7685,15.94,4.3,16.50980315
17/03/2021 02:30,22.64064,6.52352,23.56172517,6.80064,1.98352,7.084,15.84,4.54,16.47777898,22.24064,6.45352,23.15802211,6.80064,1.98352,7.084,15.44,4.47,16.07403185
17/03/2021 03:00,22.04616,6.13638,22.88423759,6.05616,1.76638,6.3085,15.99,4.37,16.57639889,21.63616,6.07638,22.47322437,6.05616,1.76638,6.3085,15.58,4.31,16.16516316
17/03/2021 03:30,21.60216,5.88688,22.38992347,5.61216,1.63688,5.846,15.99,4.25,16.54516848,21.19216,5.83688,21.98128326,5.61216,1.63688,5.846,15.58,4.2,16.13618294
17/03/2021 04:00,21.77832,5.74826,22.52415848,5.78832,1.68826,6.0295,15.99,4.06,16.49738464,21.36832,5.69826,22.11504616,5.78832,1.68826,6.0295,15.58,4.01,16.08777486
17/03/2021 04:30,21.8396,5.6903,22.56873152,5.5896,1.6303,5.8225,16.25,4.06,16.74951044,21.4396,5.6403,22.16910987,5.5896,1.6303,5.8225,15.85,4.01,16.34939143
17/03/2021 05:00,21.96424,5.49332,22.64076861,5.15424,1.50332,5.369,16.81,3.99,17.27704257,21.55424,5.44332,22.23094678,5.15424,1.50332,5.369,16.4,3.94,16.86664163
17/03/2021 05:30,22.78344,5.67142,23.47871681,6.31344,1.84142,6.5765,16.47,3.83,16.90945889,22.37344,5.61142,23.06640093,6.31344,1.84142,6.5765,16.06,3.77,16.49656025
17/03/2021 06:00,23.2728,5.2729,23.86266318,5.3928,1.5729,5.6175,17.88,3.7,18.25881705,22.8628,5.2229,23.45178689,5.3928,1.5729,5.6175,17.47,3.65,17.84722387
17/03/2021 06:30,24.28232,4.71026,24.73494722,4.73232,1.38026,4.9295,19.55,3.33,19.83157583,23.87232,4.67026,24.32486363,4.73232,1.38026,4.9295,19.14,3.29,19.42070287
17/03/2021 07:00,26.33136,3.99248,26.63231901,4.91136,1.43248,5.116,21.42,2.56,21.57243612,25.90136,3.94248,26.19968699,4.91136,1.43248,5.116,20.99,2.51,21.13954115
17/03/2021 07:30,28.50152,3.47336,28.71238186,4.81152,1.40336,5.012,23.69,2.07,23.78026493,28.07152,3.28336,28.26288534,4.81152,1.40336,5.012,23.26,1.88,23.33585224
17/03/2021 08:00,30.27248,3.23614,30.44496095,5.71248,1.66614,5.9505,24.56,1.57,24.61013003,29.81248,3.17614,29.98119125,5.71248,1.66614,5.9505,24.1,1.51,24.14725864
17/03/2021 08:30,31.18216,3.36688,31.36340197,6.33216,1.84688,6.596,24.85,1.52,24.89644352,30.71216,3.35688,30.89507105,6.33216,1.84688,6.596,24.38,1.51,24.42671693
17/03/2021 09:00,31.65128,3.36454,31.82960344,6.94128,2.02454,7.2305,24.71,1.34,24.7463068,31.20128,3.33454,31.37895841,6.94128,2.02454,7.2305,24.26,1.31,24.29534318
17/03/2021 09:30,32.22512,3.41816,32.40589725,7.12512,2.07816,7.422,25.1,1.34,25.13574347,31.76512,3.38816,31.94530446,7.12512,2.07816,7.422,24.64,1.31,24.67479888
17/03/2021 10:00,32.14368,3.34774,32.31754209,6.88368,2.00774,7.1705,25.26,1.34,25.29551739,31.69368,3.26774,31.86169293,6.88368,2.00774,7.1705,24.81,1.26,24.84197456
17/03/2021 10:30,31.99632,3.36476,32.17275405,6.73632,1.96476,7.017,25.26,1.4,25.29876677,31.54632,3.32476,31.72103931,6.73632,1.96476,7.017,24.81,1.36,24.84724733
17/03/2021 11:00,32.04664,3.39652,32.22613044,7.49664,2.18652,7.809,24.55,1.21,24.57980065,31.59664,3.36652,31.77547979,7.49664,2.18652,7.809,24.1,1.18,24.12887067
17/03/2021 11:30,32.1456,3.0258,32.28769216,6.4656,1.8858,6.735,25.68,1.14,25.70529128,31.6756,2.9858,31.81601227,6.4656,1.8858,6.735,25.21,1.1,25.233987
17/03/2021 12:00,32.3532,2.9626,32.48856028,6.0432,1.7626,6.295,26.31,1.2,26.3373518,31.8732,2.9326,32.0078275,6.0432,1.7626,6.295,25.83,1.17,25.85648468
17/03/2021 12:30,32.71952,3.50486,32.90670194,5.87952,1.71486,6.1245,26.84,1.79,26.89962267,32.21952,3.45486,32.40422082,5.87952,1.71486,6.1245,26.34,1.74,26.39740896
17/03/2021 13:00,33.22184,3.97262,33.45851704,7.79184,2.27262,8.1165,25.43,1.7,25.48675931,32.75184,3.93262,32.98709632,7.79184,2.27262,8.1165,24.96,1.66,25.01513942
17/03/2021 13:30,32.89432,4.26626,33.16982458,10.20432,2.97626,10.6295,22.69,1.29,22.72664075,32.44432,4.20626,32.71584514,10.20432,2.97626,10.6295,22.24,1.23,22.27398707
17/03/2021 14:00,31.90744,5.44342,32.36843445,12.93744,3.77342,13.4765,18.97,1.67,19.0433663,31.49744,5.45342,31.96605256,12.93744,3.77342,13.4765,18.56,1.68,18.63587937
17/03/2021 14:30,30.91856,5.01208,31.32216944,11.45856,3.34208,11.936,19.46,1.67,19.5315258,30.49856,4.97208,30.90119321,11.45856,3.34208,11.936,19.04,1.63,19.10964416
17/03/2021 15:00,30.6144,5.8417,31.16676028,12.0744,3.5217,12.5775,18.54,2.32,18.68459258,30.1944,5.8317,30.75240667,12.0744,3.5217,12.5775,18.12,2.31,18.26664994
17/03/2021 15:30,29.94024,5.70632,30.47917419,10.41024,3.03632,10.844,19.53,2.67,19.7116666,29.52024,5.64632,30.05537388,10.41024,3.03632,10.844,19.11,2.61,19.2874104
17/03/2021 16:00,30.52408,5.63744,31.04029944,10.41408,3.03744,10.848,20.11,2.6,20.27737902,30.11408,5.54744,30.62077571,10.41408,3.03744,10.848,19.7,2.51,19.85925729
17/03/2021 16:30,31.03328,5.45054,31.50829817,9.77328,2.85054,10.1805,21.26,2.6,21.41839396,30.60328,5.36054,31.06921524,9.77328,2.85054,10.1805,20.83,2.51,20.98068159
17/03/2021 17:00,31.36856,4.71958,31.72161711,7.91856,2.30958,8.2485,23.45,2.41,23.5735148,30.92856,4.62958,31.27313279,7.91856,2.30958,8.2485,23.01,2.32,23.1266621
17/03/2021 17:30,31.56536,4.53948,31.89010553,6.85536,1.99948,7.141,24.71,2.54,24.8402033,31.11536,4.46948,31.4347241,6.85536,1.99948,7.141,24.26,2.47,24.38541572
17/03/2021 18:00,31.76968,4.43824,32.07819418,5.95968,1.73824,6.208,25.81,2.7,25.95084006,31.29968,4.34824,31.60027151,5.95968,1.73824,6.208,25.34,2.61,25.47405935
17/03/2021 18:30,33.07488,4.03934,33.32062356,6.13488,1.78934,6.3905,26.94,2.25,27.03379552,32.61488,3.84934,32.84125174,6.13488,1.78934,6.3905,26.48,2.06,26.56000753
17/03/2021 19:00,33.24496,4.19228,33.5082464,6.14496,1.79228,6.401,27.1,2.4,27.2060655,32.75496,4.10228,33.0108483,6.14496,1.79228,6.401,26.61,2.31,26.71007675
17/03/2021 19:30,32.60936,4.24648,32.88469176,5.91936,1.72648,6.166,26.69,2.52,26.80870195,32.12936,4.16648,32.39838468,5.91936,1.72648,6.166,26.21,2.44,26.32332996
17/03/2021 20:00,31.59336,4.62098,31.92951381,6.48336,1.89098,6.7535,25.11,2.73,25.25796904,31.14336,4.51098,31.46836209,6.48336,1.89098,6.7535,24.66,2.62,24.79879029
17/03/2021 20:30,30.28824,4.65282,30.64353466,5.59824,1.63282,5.8315,24.69,3.02,24.87401254,29.83824,4.60282,30.19116623,5.59824,1.63282,5.8315,24.24,2.97,24.42127147
17/03/2021 21:00,29.3396,4.9703,29.75762104,5.8296,1.7003,6.0725,23.51,3.27,23.73632238,28.8996,4.9003,29.31211047,5.8296,1.7003,6.0725,23.07,3.2,23.2908759
17/03/2021 21:30,28.11016,4.88588,28.53161262,5.54016,1.61588,5.771,22.57,3.27,22.80565281,27.69016,4.81588,28.10582966,5.54016,1.61588,5.771,22.15,3.2,22.37995755
17/03/2021 22:00,27.04936,5.02898,27.5128791,5.13936,1.49898,5.3535,21.91,3.53,22.19254379,26.62936,4.94898,27.08533214,5.13936,1.49898,5.3535,21.49,3.45,21.76516942
17/03/2021 22:30,26.30584,5.31962,26.83832288,5.65584,1.64962,5.8915,20.65,3.67,20.97358815,25.89584,5.26962,26.42656664,5.65584,1.64962,5.8915,20.24,3.62,20.56117701
17/03/2021 23:00,25.03024,5.25382,25.57568257,5.43024,1.58382,5.6565,19.6,3.67,19.94063439,24.61024,5.20382,25.15439634,5.43024,1.58382,5.6565,19.18,3.62,19.518627
17/03/2021 23:30,24.1692,5.6781,24.82722393,5.4792,1.5981,5.7075,18.69,4.08,19.13014637,23.7292,5.8281,24.4344364,5.4792,1.5981,5.7075,18.25,4.23,18.73380367
18/03/2021 00:00,23.44976,6.07368,24.22355946,5.90976,1.72368,6.156,17.54,4.35,18.07136132,23.02976,6.01368,23.80197876,5.90976,1.72368,6.156,17.12,4.29,17.6493201
18/03/2021 00:30,23.38512,6.01316,24.14584707,6.04512,1.76316,6.297,17.34,4.25,17.8532378,22.97512,5.97316,23.73888749,6.04512,1.76316,6.297,16.93,4.21,17.44560116
18/03/2021 01:00,23.50168,5.83424,24.21502259,5.43168,1.58424,5.658,18.07,4.25,18.56306548,23.08168,5.79424,23.79783958,5.43168,1.58424,5.658,17.65,4.21,18.14515362
18/03/2021 01:30,23.49008,5.90794,24.22163523,5.89008,1.71794,6.1355,17.6,4.19,18.09187939,23.09008,5.92794,23.83888141,5.89008,1.71794,6.1355,17.2,4.21,17.70774125
18/03/2021 02:00,23.21272,6.03996,23.98565168,6.34272,1.84996,6.607,16.87,4.19,17.38254872,22.80272,5.98996,23.57633687,6.34272,1.84996,6.607,16.46,4.14,16.97266037
18/03/2021 02:30,22.4628,5.9904,23.24784455,6.1728,1.8004,6.43,16.29,4.19,16.82023187,22.0528,5.9404,22.83887782,6.1728,1.8004,6.43,15.88,4.14,16.41078913
18/03/2021 03:00,22.65,6.1325,23.4655078,6.66,1.9425,6.9375,15.99,4.19,16.52985783,22.24,6.0825,23.05676487,6.66,1.9425,6.9375,15.58,4.14,16.12066996
18/03/2021 03:30,22.57008,6.01044,23.35666715,7.03008,2.05044,7.323,15.54,3.96,16.03662059,22.17008,5.94044,22.95215185,7.03008,2.05044,7.323,15.14,3.89,15.63175294
18/03/2021 04:00,22.3552,5.8661,23.11203358,6.5352,1.9061,6.8075,15.82,3.96,16.30809615,21.9552,5.7961,22.70739048,6.5352,1.9061,6.8075,15.42,3.89,15.90309718
18/03/2021 04:30,22.25792,5.75606,22.99015505,6.15792,1.79606,6.4145,16.1,3.96,16.57985525,21.84792,5.68606,22.57571453,6.15792,1.79606,6.4145,15.69,3.89,16.16503016
18/03/2021 05:00,22.10616,5.54388,22.79071994,5.63616,1.64388,5.871,16.47,3.9,16.92545125,21.69616,5.53388,22.39078352,5.63616,1.64388,5.871,16.06,3.89,16.52439711
18/03/2021 05:30,21.67344,5.14642,22.27607776,4.27344,1.24642,4.4515,17.4,3.9,17.83171332,21.26344,5.13642,21.87502437,4.27344,1.24642,4.4515,16.99,3.89,17.42963568
18/03/2021 06:00,22.54728,5.05754,23.10754306,4.27728,1.24754,4.4555,18.27,3.81,18.66303834,22.12728,5.01754,22.68903321,4.27728,1.24754,4.4555,17.85,3.77,18.24377702
18/03/2021 06:30,23.95488,4.23434,24.32623915,4.57488,1.33434,4.7655,19.38,2.9,19.59577505,23.51488,4.15434,23.87903102,4.57488,1.33434,4.7655,18.94,2.82,19.14878586
18/03/2021 07:00,25.46144,4.27542,25.81790354,4.92144,1.43542,5.1265,20.54,2.84,20.73540933,25.03144,4.25542,25.39058069,4.92144,1.43542,5.1265,20.11,2.82,20.30675996
18/03/2021 07:30,27.31192,3.98556,27.60118951,4.92192,1.43556,5.127,22.39,2.55,22.53474207,26.86192,3.92556,27.14724235,4.92192,1.43556,5.127,21.94,2.49,22.08084464
18/03/2021 08:00,29.39224,4.47482,29.73092306,8.14224,2.37482,8.4815,21.25,2.1,21.35351259,28.95224,4.44482,29.29144288,8.14224,2.37482,8.4815,20.81,2.07,20.91269949
18/03/2021 08:30,30.22512,4.47316,30.55432931,8.68512,2.53316,9.047,21.54,1.94,21.62718659,29.78512,4.41316,30.11028652,8.68512,2.53316,9.047,21.1,1.88,21.18358799
18/03/2021 09:00,30.53512,4.35066,30.84350492,8.26512,2.41066,8.6095,22.27,1.94,22.35433962,30.08512,4.29066,30.38954111,8.26512,2.41066,8.6095,21.82,1.88,21.90084017
18/03/2021 09:30,31.66192,3.61806,31.86797038,8.46192,2.46806,8.8145,23.2,1.15,23.22848467,31.22192,3.47806,31.41504719,8.46192,2.46806,8.8145,22.76,1.01,22.78239891
18/03/2021 10:00,31.63264,3.33952,31.80843139,8.67264,2.52952,9.034,22.96,0.81,22.97428345,31.19264,3.35952,31.37303245,8.67264,2.52952,9.034,22.52,0.83,22.5352901
18/03/2021 10:30,32.07376,3.56068,32.27079984,8.33376,2.43068,8.681,23.74,1.13,23.76687821,31.62376,3.54068,31.82135464,8.33376,2.43068,8.681,23.29,1.11,23.31643626
18/03/2021 11:00,32.2264,3.4652,32.41216543,8.4864,2.4752,8.84,23.74,0.99,23.76063341,31.7764,3.4752,31.96586636,8.4864,2.4752,8.84,23.29,1,23.31145856
18/03/2021 11:30,32.16504,3.59272,32.36506504,8.13504,2.37272,8.474,24.03,1.22,24.06094969,31.71504,3.58272,31.91676119,8.13504,2.37272,8.474,23.58,1.21,23.61102497
18/03/2021 12:00,31.77984,3.27412,31.94805303,7.41984,2.16412,7.729,24.36,1.11,24.3852763,31.31984,3.26412,31.48947216,7.41984,2.16412,7.729,23.9,1.1,23.92530042
18/03/2021 12:30,32.34144,3.07792,32.48757197,7.50144,2.18792,7.814,24.84,0.89,24.85593893,31.86144,3.09792,32.01169266,7.50144,2.18792,7.814,24.36,0.91,24.3769912
18/03/2021 13:00,31.54144,2.51542,31.641583,5.88144,1.71542,6.1265,25.66,0.8,25.67246774,31.07144,2.53542,31.17471312,5.88144,1.71542,6.1265,25.19,0.82,25.20334303
18/03/2021 13:30,31.018,2.484,31.11730355,4.368,1.274,4.55,26.65,1.21,26.6774549,30.518,2.484,30.61892519,4.368,1.274,4.55,26.15,1.21,26.1779793
18/03/2021 14:00,30.69352,2.63936,30.80679132,4.04352,1.17936,4.212,26.65,1.46,26.68996253,30.19352,2.60936,30.30606226,4.04352,1.17936,4.212,26.15,1.43,26.18907024
18/03/2021 14:30,30.854,2.527,30.95731004,3.864,1.127,4.025,26.99,1.4,27.02628535,30.354,2.557,30.46150957,3.864,1.127,4.025,26.49,1.43,26.52856951
18/03/2021 15:00,30.75272,2.68996,30.87014208,4.42272,1.28996,4.607,26.33,1.4,26.36719363,30.26272,2.64996,30.37852053,4.42272,1.28996,4.607,25.84,1.36,25.87576472
18/03/2021 15:30,30.65104,2.75822,30.77489286,4.93104,1.43822,5.1365,25.72,1.32,25.7538502,30.17104,2.79822,30.30052293,4.93104,1.43822,5.1365,25.24,1.36,25.2766137
18/03/2021 16:00,31.03872,2.56796,31.14476774,4.27872,1.24796,4.457,26.76,1.32,26.79253627,30.53872,2.60796,30.6498756,4.27872,1.24796,4.457,26.26,1.36,26.29519348
18/03/2021 16:30,31.3392,2.3406,31.4264835,3.4992,1.0206,3.645,27.84,1.32,27.87127554,30.8292,2.3806,30.92097717,3.4992,1.0206,3.645,27.33,1.36,27.36381735
18/03/2021 17:00,32.24408,2.36244,32.33050909,3.33408,0.97244,3.473,28.91,1.39,28.94339648,31.73408,2.33244,31.81968117,3.33408,0.97244,3.473,28.4,1.36,28.43254473
18/03/2021 17:30,32.54248,2.52364,32.64018633,2.89248,0.84364,3.013,29.65,1.68,29.69755714,32.03248,2.52364,32.13173717,2.89248,0.84364,3.013,29.14,1.68,29.1883881
18/03/2021 18:00,32.31424,3.04082,32.4569976,3.53424,1.03082,3.6815,28.78,2.01,28.85010399,31.79424,3.00082,31.93553848,3.53424,1.03082,3.6815,28.26,1.97,28.32858097
18/03/2021 18:30,31.8544,3.1317,32.00797314,2.9544,0.8617,3.0775,28.9,2.27,28.98901344,31.3244,3.1117,31.47857545,2.9544,0.8617,3.0775,28.37,2.25,28.45908291
18/03/2021 19:00,32.13536,3.22948,32.29722749,3.49536,1.01948,3.641,28.64,2.21,28.72514056,31.61536,3.26948,31.78396589,3.49536,1.01948,3.641,28.12,2.25,28.20987239
18/03/2021 19:30,31.01096,2.91028,31.1472209,3.12096,0.91028,3.251,27.89,2,27.96161834,30.49096,2.88028,30.6266984,3.12096,0.91028,3.251,27.37,1.97,27.44080538
18/03/2021 20:00,30.416,3.428,30.60856481,4.416,1.288,4.6,26,2.14,26.08792058,29.916,3.378,30.10611134,4.416,1.288,4.6,25.5,2.09,25.58550566
18/03/2021 20:30,29.562,3.986,29.82951625,5.232,1.526,5.45,24.33,2.46,24.45404874,29.092,3.926,29.35571392,5.232,1.526,5.45,23.86,2.4,23.98040033
18/03/2021 21:00,28.73736,4.25298,29.05036486,5.42736,1.58298,5.6535,23.31,2.67,23.46241676,28.28736,4.18298,28.5949656,5.42736,1.58298,5.6535,22.86,2.6,23.00738142
18/03/2021 21:30,27.35552,5.14536,27.83521518,5.67552,1.65536,5.912,21.68,3.49,21.95910973,26.94552,4.96536,27.39919429,5.67552,1.65536,5.912,21.27,3.31,21.52600753
18/03/2021 22:00,26.87384,5.65362,27.46209561,7.62384,2.22362,7.9415,19.25,3.43,19.55319411,26.44384,5.58362,27.02690301,7.62384,2.22362,7.9415,18.82,3.36,19.11758353
18/03/2021 22:30,26.10656,6.28608,26.85269589,8.62656,2.51608,8.986,17.48,3.77,17.88192663,25.68656,6.23608,26.43270812,8.62656,2.51608,8.986,17.06,3.72,17.46087054
18/03/2021 23:00,24.75496,6.28228,25.53967671,8.78496,2.56228,9.151,15.97,3.72,16.39753945,24.34496,6.28228,25.1424764,8.78496,2.56228,9.151,15.56,3.72,15.99849993
18/03/2021 23:30,24.35728,6.77004,25.28063549,10.45728,3.05004,10.893,13.9,3.72,14.38917649,24.00728,6.64004,24.9086255,10.45728,3.05004,10.893,13.55,3.59,14.01751048
19/03/2021 00:00,23.26392,6.31406,24.10554557,8.89392,2.59406,9.2645,14.37,3.72,14.84369563,22.90392,6.18406,23.72408374,8.89392,2.59406,9.2645,14.01,3.59,14.46264844
19/03/2021 00:30,23.27712,6.41916,24.14601273,9.83712,2.86916,10.247,13.44,3.55,13.90093882,22.93712,6.30916,23.78900952,9.83712,2.86916,10.247,13.1,3.44,13.54413526
19/03/2021 01:00,23.8544,6.3067,24.67401192,9.7944,2.8567,10.2025,14.06,3.45,14.4770888,23.5144,6.1967,24.31719758,9.7944,2.8567,10.2025,13.72,3.34,14.12069403
19/03/2021 01:30,23.63096,6.23778,24.4403799,9.18096,2.67778,9.5635,14.45,3.56,14.88207311,23.27096,6.13778,24.06678048,9.18096,2.67778,9.5635,14.09,3.46,14.50860779
19/03/2021 02:00,23.27616,6.34388,24.12518265,8.99616,2.62388,9.371,14.28,3.72,14.75658497,22.91616,6.23388,23.74892943,8.99616,2.62388,9.371,13.92,3.61,14.38049026
19/03/2021 02:30,22.90888,6.44384,23.79789606,8.85888,2.58384,9.228,14.05,3.86,14.57059024,22.55888,6.35384,23.43660277,8.85888,2.58384,9.228,13.7,3.77,14.20925403
19/03/2021 03:00,22.88104,6.48822,23.78316611,9.01104,2.62822,9.3865,13.87,3.86,14.3971004,22.54104,6.39822,23.43151091,9.01104,2.62822,9.3865,13.53,3.77,14.04541918
19/03/2021 03:30,22.19936,6.39148,23.10113852,8.67936,2.53148,9.041,13.52,3.86,14.06022759,21.86936,6.30148,22.7591203,8.67936,2.53148,9.041,13.19,3.77,13.71819959
19/03/2021 04:00,22.19176,6.33968,23.07955273,8.50176,2.47968,8.856,13.69,3.86,14.22377235,21.85176,6.24968,22.72791049,8.50176,2.47968,8.856,13.35,3.77,13.87210871
19/03/2021 04:30,22.03768,6.29474,22.9190552,8.34768,2.43474,8.6955,13.69,3.86,14.22377235,21.69768,6.20474,22.5674127,8.34768,2.43474,8.6955,13.35,3.77,13.87210871
19/03/2021 05:00,22.32456,6.18008,23.16418287,7.95456,2.32008,8.286,14.37,3.86,14.87939851,21.97456,6.09008,22.80285863,7.95456,2.32008,8.286,14.02,3.77,14.51803361
19/03/2021 05:30,22.81296,6.08628,23.61088622,7.63296,2.22628,7.951,15.18,3.86,15.6630776,22.43296,6.06628,23.2387058,7.63296,2.22628,7.951,14.8,3.84,15.29004905
19/03/2021 06:00,23.15504,5.82522,23.87653797,7.11504,2.07522,7.4115,16.04,3.75,16.47252561,22.76504,5.72522,23.47392575,7.11504,2.07522,7.4115,15.65,3.65,16.07000311
19/03/2021 06:30,24.1292,5.4981,24.74767456,6.4392,1.8781,6.7075,17.69,3.62,18.05659159,23.7292,5.3981,24.33545595,6.4392,1.8781,6.7075,17.29,3.52,17.64467342
19/03/2021 07:00,25.61904,4.94472,26.0918659,5.63904,1.64472,5.874,19.98,3.3,20.25068888,25.17904,4.94472,25.65997489,5.63904,1.64472,5.874,19.54,3.3,19.81670003
19/03/2021 07:30,27.79264,4.26702,28.11829116,5.85264,1.70702,6.0965,21.94,2.56,22.08884786,27.35264,4.20702,27.67428287,5.85264,1.70702,6.0965,21.5,2.5,21.64486082
19/03/2021 08:00,28.70728,4.27004,29.02311435,6.61728,1.93004,6.893,22.09,2.34,22.21359269,28.26728,4.21004,28.57907548,6.61728,1.93004,6.893,21.65,2.28,21.76972439
19/03/2021 08:30,29.904,4.317,30.21399849,6.984,2.037,7.275,22.92,2.28,23.03312397,29.454,4.257,29.76004309,6.984,2.037,7.275,22.47,2.22,22.5793999
19/03/2021 09:00,30.55504,4.39022,30.86882734,7.47504,2.18022,7.7865,23.08,2.21,23.18556663,30.10504,4.40022,30.42491363,7.47504,2.18022,7.7865,22.63,2.22,22.73863013
19/03/2021 09:30,30.926,4.0055,31.18431507,6.396,1.8655,6.6625,24.53,2.14,24.62316998,30.466,3.9555,30.72170464,6.396,1.8655,6.6625,24.07,2.09,24.16056705
19/03/2021 10:00,30.586,3.7955,30.82059727,5.676,1.6555,5.9125,24.91,2.14,25.00175394,30.116,3.7455,30.34801849,5.676,1.6555,5.9125,24.44,2.09,24.52920097
19/03/2021 10:30,31.35056,4.28558,31.64212079,7.63056,2.22558,7.9485,23.72,2.06,23.8092839,30.90056,4.21558,31.18678764,7.63056,2.22558,7.9485,23.27,1.99,23.35493524
19/03/2021 11:00,31.51808,4.01694,31.77302588,7.25808,2.11694,7.5605,24.26,1.9,24.33428857,31.05808,3.94694,31.30786912,7.25808,2.11694,7.5605,23.8,1.83,23.87025136
19/03/2021 11:30,31.39688,3.95284,31.64473128,7.58688,2.21284,7.903,23.81,1.74,23.87349367,30.94688,3.91284,31.19326367,7.58688,2.21284,7.903,23.36,1.7,23.42177619
19/03/2021 12:00,31.46248,4.05114,31.72222223,7.51248,2.19114,7.8255,23.95,1.86,24.02211689,31.00248,3.97114,31.25577897,7.51248,2.19114,7.8255,23.49,1.78,23.55734493
19/03/2021 12:30,31.86208,4.21894,32.14018663,8.60208,2.50894,8.9605,23.26,1.71,23.32277213,31.41208,4.16894,31.68751853,8.60208,2.50894,8.9605,22.81,1.66,22.87032357
19/03/2021 13:00,31.60856,4.45708,31.92125667,8.93856,2.60708,9.311,22.67,1.85,22.74535997,31.16856,4.37708,31.47440169,8.93856,2.60708,9.311,22.23,1.77,22.30035426
19/03/2021 13:30,31.25712,4.21166,31.53958831,8.09712,2.36166,8.4345,23.16,1.85,23.23377068,30.80712,4.13166,31.08294158,8.09712,2.36166,8.4345,22.71,1.77,22.77887179
19/03/2021 14:00,30.91784,4.30812,31.21654574,8.42784,2.45812,8.779,22.49,1.85,22.56596109,30.46784,4.22812,30.75981588,8.42784,2.45812,8.779,22.04,1.77,22.11095882
19/03/2021 14:30,30.90768,4.51974,31.23640076,8.94768,2.60974,9.3205,21.96,1.91,22.04290589,30.46768,4.44974,30.79090305,8.94768,2.60974,9.3205,21.52,1.84,21.59851847
19/03/2021 15:00,30.05664,4.41152,30.3786622,8.09664,2.36152,8.434,21.96,2.05,22.05547778,29.61664,4.34152,29.93316156,8.09664,2.36152,8.434,21.52,1.98,21.6108954
19/03/2021 15:30,30.27576,4.46668,30.60347813,7.80576,2.27668,8.131,22.47,2.19,22.57647005,29.84576,4.41668,30.17078806,7.80576,2.27668,8.131,22.04,2.14,22.1436492
19/03/2021 16:00,30.486,4.213,30.77573013,6.936,2.023,7.225,23.55,2.19,23.65160882,30.036,4.163,30.32312426,6.936,2.023,7.225,23.1,2.14,23.19891377
19/03/2021 16:30,30.85896,4.17428,31.14000684,7.48896,2.18428,7.801,23.37,1.99,23.45457311,30.41896,4.10428,30.6945963,7.48896,2.18428,7.801,22.93,1.92,23.01024337
19/03/2021 17:00,31.46864,4.16252,31.74274525,7.44864,2.17252,7.759,24.02,1.99,24.10229242,31.00864,4.14252,31.284121,7.44864,2.17252,7.759,23.56,1.97,23.64221859
19/03/2021 17:30,31.79928,4.09604,32.06199857,6.56928,1.91604,6.843,25.23,2.18,25.3240064,31.32928,4.04604,31.58946383,6.56928,1.91604,6.843,24.76,2.13,24.85144865
19/03/2021 18:00,32.38024,4.10632,32.63957424,6.09024,1.77632,6.344,26.29,2.33,26.39304833,31.89024,4.03632,32.14466186,6.09024,1.77632,6.344,25.8,2.26,25.89879534
19/03/2021 18:30,32.77064,4.38102,33.06218659,6.62064,1.93102,6.8965,26.15,2.45,26.26451979,32.28064,4.29102,32.56459076,6.62064,1.93102,6.8965,25.66,2.36,25.76829835
19/03/2021 19:00,32.06856,4.22458,32.34562747,5.15856,1.50458,5.3735,26.91,2.72,27.0471163,31.55856,4.14458,31.82954999,5.15856,1.50458,5.3735,26.4,2.64,26.53167164
19/03/2021 19:30,31.71192,4.65556,32.05183472,6.12192,1.78556,6.377,25.59,2.87,25.75043689,31.24192,4.56556,31.57375339,6.12192,1.78556,6.377,25.12,2.78,25.27336147
19/03/2021 20:00,30.33752,4.62886,30.68862109,5.20752,1.51886,5.4245,25.13,3.11,25.32171005,29.86752,4.55886,30.21343998,5.20752,1.51886,5.4245,24.66,3.04,24.84667382
19/03/2021 20:30,28.61784,4.55562,28.97817178,3.92784,1.14562,4.0915,24.69,3.41,24.9243696,28.15784,4.48562,28.51288727,3.92784,1.14562,4.0915,24.23,3.34,24.45911895
19/03/2021 21:00,27.2268,4.3424,27.57090996,3.1968,0.9324,3.33,24.03,3.41,24.27074371,26.7768,4.2724,27.11550147,3.1968,0.9324,3.33,23.58,3.34,23.81537319
19/03/2021 21:30,26.50432,4.60626,26.9016098,3.48432,1.01626,3.6295,23.02,3.59,23.29825101,26.06432,4.59626,26.46647659,3.48432,1.01626,3.6295,22.58,3.58,22.8620384
19/03/2021 22:00,25.76392,4.86156,26.21858767,3.67392,1.07156,3.827,22.09,3.79,22.41276868,25.32392,4.82156,25.7788356,3.67392,1.07156,3.827,21.65,3.75,21.97236901
19/03/2021 22:30,25.7368,5.5799,26.33473293,5.4168,1.5799,5.6425,20.32,4,20.70995896,25.3068,5.5299,25.90393639,5.4168,1.5799,5.6425,19.89,3.95,20.27842696
19/03/2021 23:00,24.54344,5.52642,25.15793642,5.23344,1.52642,5.4515,19.31,4,19.71994168,24.12344,5.47642,24.73724992,5.23344,1.52642,5.4515,18.89,3.95,19.29856471
19/03/2021 23:30,22.96656,5.92108,23.71754765,4.18656,1.22108,4.361,18.78,4.7,19.3591942,22.55656,5.85108,23.30307997,4.18656,1.22108,4.361,18.37,4.63,18.9444926
20/03/2021 00:00,22.30624,6.09932,23.12509562,4.14624,1.20932,4.319,18.16,4.89,18.80685247,21.87624,6.00932,22.68659964,4.14624,1.20932,4.319,17.73,4.8,18.36825795
20/03/2021 00:30,22.03168,5.98424,22.82993763,3.99168,1.16424,4.158,18.04,4.82,18.67281446,21.61168,5.91424,22.4063149,3.99168,1.16424,4.158,17.62,4.75,18.24902463
20/03/2021 01:00,22.61984,5.87412,23.37011869,4.05984,1.18412,4.229,18.56,4.69,19.14339834,22.19984,5.80412,22.94603898,4.05984,1.18412,4.229,18.14,4.62,18.71908117
20/03/2021 01:30,22.3316,5.7838,23.06843517,3.9216,1.1438,4.085,18.41,4.64,18.98572358,21.9216,5.6938,22.64897139,3.9216,1.1438,4.085,18,4.55,18.56616546
20/03/2021 02:00,22.15664,6.03652,22.96423893,4.61664,1.34652,4.809,17.54,4.69,18.1562028,21.74664,5.97652,22.55294089,4.61664,1.34652,4.809,17.13,4.63,17.74468371
20/03/2021 02:30,21.55216,5.97688,22.36556941,4.17216,1.21688,4.346,17.38,4.76,18.0200444,21.15216,5.84688,21.94538399,4.17216,1.21688,4.346,16.98,4.63,17.5999233
20/03/2021 03:00,21.52888,5.97884,22.34366133,4.65888,1.35884,4.853,16.87,4.62,17.49117778,21.11888,5.88884,21.92454171,4.65888,1.35884,4.853,16.46,4.53,17.07197997
20/03/2021 03:30,20.78224,5.71732,21.55433245,3.76224,1.09732,3.919,17.02,4.62,17.63589521,20.36224,5.62732,21.12551889,3.76224,1.09732,3.919,16.6,4.53,17.20700148
20/03/2021 04:00,20.65376,5.62568,21.40621586,3.89376,1.13568,4.056,16.76,4.49,17.35101438,20.24376,5.58568,21.00022952,3.89376,1.13568,4.056,16.35,4.45,16.9447632
20/03/2021 04:30,20.70696,5.46328,21.41554624,4.05696,1.18328,4.226,16.65,4.28,17.19130303,20.28696,5.38328,20.98905547,4.05696,1.18328,4.226,16.23,4.2,16.76463241
20/03/2021 05:00,20.63104,5.49072,21.34918775,4.15104,1.21072,4.324,16.48,4.28,17.02670843,20.22104,5.41072,20.9324234,4.15104,1.21072,4.324,16.07,4.2,16.60978326
20/03/2021 05:30,20.9224,5.4332,21.61634761,4.2624,1.2432,4.44,16.66,4.19,17.17881544,20.5124,5.3932,21.20955351,4.2624,1.2432,4.44,16.25,4.15,16.7715533
20/03/2021 06:00,21.27544,5.57992,21.99499612,4.76544,1.38992,4.964,16.51,4.19,17.03338487,20.86544,5.47992,21.57304127,4.76544,1.38992,4.964,16.1,4.09,16.61138465
20/03/2021 06:30,21.14272,5.65496,21.88591286,4.78272,1.39496,4.982,16.36,4.26,16.90553755,20.73272,5.60496,21.47699363,4.78272,1.39496,4.982,15.95,4.21,16.49626018
20/03/2021 07:00,22.15968,5.70074,22.88121182,5.41968,1.58074,5.6455,16.74,4.12,17.23954756,21.75968,5.65074,22.48142647,5.41968,1.58074,5.6455,16.34,4.07,16.83925473
20/03/2021 07:30,22.8028,5.6404,23.49003619,5.2128,1.5204,5.43,17.59,4.12,18.06605934,22.3828,5.5904,23.07037728,5.2128,1.5204,5.43,17.17,4.07,17.64578703
20/03/2021 08:00,23.23112,5.57616,23.89097103,5.30112,1.54616,5.522,17.93,4.03,18.37731754,22.81112,5.50616,23.46625223,5.30112,1.54616,5.522,17.51,3.96,17.95220599
20/03/2021 08:30,24.28872,5.45796,24.89440191,5.23872,1.52796,5.457,19.05,3.93,19.45115421,23.87872,5.39796,24.48124264,5.23872,1.52796,5.457,18.64,3.87,19.03750246
20/03/2021 09:00,26.12712,4.94666,26.59127384,5.81712,1.69666,6.0595,20.31,3.25,20.56838837,25.71712,4.88666,26.17727463,5.81712,1.69666,6.0595,19.9,3.19,20.15405914
20/03/2021 09:30,27.1896,4.7528,27.60187414,6.2496,1.8228,6.51,20.94,2.93,21.14399442,26.7696,4.6728,27.17437293,6.2496,1.8228,6.51,20.52,2.85,20.7169713
20/03/2021 10:00,28.004,4.817,28.41526887,6.984,2.037,7.275,21.02,2.78,21.20303752,27.594,4.707,27.99258268,6.984,2.037,7.275,20.61,2.67,20.78222798
20/03/2021 10:30,28.45568,5.00124,28.89183493,7.61568,2.22124,7.933,20.84,2.78,21.02460463,28.03568,4.89124,28.45915638,7.61568,2.22124,7.933,20.42,2.67,20.59381703
20/03/2021 11:00,28.73208,5.20144,29.19909929,8.30208,2.42144,8.648,20.43,2.78,20.61827587,28.33208,5.15144,28.7965986,8.30208,2.42144,8.648,20.03,2.73,20.21518736
20/03/2021 11:30,28.53488,5.50184,29.06044769,8.71488,2.54184,9.078,19.82,2.96,20.03981038,28.12488,5.41184,28.64082553,8.71488,2.54184,9.078,19.41,2.87,19.62103463
20/03/2021 12:00,28.68216,5.40188,29.18641139,8.37216,2.44188,8.721,20.31,2.96,20.52456333,28.28216,5.31188,28.77666839,8.37216,2.44188,8.721,19.91,2.87,20.11578982
20/03/2021 12:30,28.63344,5.32392,29.12418257,7.69344,2.24392,8.014,20.94,3.08,21.16530179,28.22344,5.23392,28.7046422,7.69344,2.24392,8.014,20.53,2.99,20.74659008
20/03/2021 13:00,28.88296,5.72628,29.44512967,8.59296,2.50628,8.951,20.29,3.22,20.54391637,28.47296,5.62628,29.02351594,8.59296,2.50628,8.951,19.88,3.12,20.12333968
20/03/2021 13:30,28.7684,5.7762,29.34255144,8.5584,2.4962,8.915,20.21,3.28,20.47443528,28.3584,5.6162,28.90917766,8.5584,2.4962,8.915,19.8,3.12,20.04431091
20/03/2021 14:00,28.44696,6.03828,29.08075581,9.45696,2.75828,9.851,18.99,3.28,19.27118315,28.04696,5.99828,28.68120165,9.45696,2.75828,9.851,18.59,3.24,18.87023317
20/03/2021 14:30,27.75176,6.49718,28.50216713,10.00176,2.91718,10.4185,17.75,3.58,18.10742665,27.35176,6.38718,28.08762794,10.00176,2.91718,10.4185,17.35,3.47,17.69359771
20/03/2021 15:00,27.39488,6.83684,28.23511699,10.75488,3.13684,11.203,16.64,3.7,17.04639551,26.99488,6.75684,27.8276559,10.75488,3.13684,11.203,16.24,3.62,16.63856965
20/03/2021 15:30,24.87,5.5825,25.48884474,5.94,1.7325,6.1875,18.93,3.85,19.31754125,24.45,5.5225,25.06592321,5.94,1.7325,6.1875,18.51,3.79,18.89402551
20/03/2021 16:00,26.45928,5.48104,27.02101585,6.92928,2.02104,7.218,19.53,3.46,19.83412463,26.04928,5.41104,26.60534425,6.92928,2.02104,7.218,19.12,3.39,19.41820023
20/03/2021 16:30,27.292,5.476,27.83594511,6.912,2.016,7.2,20.38,3.46,20.67162306,26.872,5.406,27.41038526,6.912,2.016,7.2,19.96,3.39,20.24583167
20/03/2021 17:00,28.21032,5.53676,28.74852806,7.12032,2.07676,7.417,21.09,3.46,21.37193721,27.78032,5.46676,28.31310022,7.12032,2.07676,7.417,20.66,3.39,20.93627713
20/03/2021 17:30,28.82432,5.76626,29.39542784,6.84432,1.99626,7.1295,21.98,3.77,22.30097083,28.39432,5.69626,28.96005501,6.84432,1.99626,7.1295,21.55,3.7,21.86532643
20/03/2021 18:00,29.29456,5.53758,29.81335335,6.57456,1.91758,6.8485,22.72,3.62,23.00658167,28.86456,5.45758,29.37597664,6.57456,1.91758,6.8485,22.29,3.54,22.56935311
20/03/2021 18:30,29.85448,5.45714,30.34914089,6.50448,1.89714,6.7755,23.35,3.56,23.6198243,29.41448,5.43714,29.91277528,6.50448,1.89714,6.7755,22.91,3.54,23.18188301
20/03/2021 19:00,30.16856,5.34458,30.63831829,6.11856,1.78458,6.3735,24.05,3.56,24.31205668,29.72856,5.24458,30.18762824,6.11856,1.78458,6.3735,23.61,3.46,23.86218138
20/03/2021 19:30,29.77224,5.35732,30.25040747,6.16224,1.79732,6.419,23.61,3.56,23.87688631,29.33224,5.25732,29.79965968,6.16224,1.79732,6.419,23.17,3.46,23.42691828
20/03/2021 20:00,28.91384,5.59362,29.44993596,6.18384,1.80362,6.4415,22.73,3.79,23.04380611,28.48384,5.50362,29.01067001,6.18384,1.80362,6.4415,22.3,3.7,22.60486673
20/03/2021 20:30,28.25368,6.29274,28.94596708,7.48368,2.18274,7.7955,20.77,4.11,21.17274191,27.83368,6.20274,28.51644659,7.48368,2.18274,7.7955,20.35,4.02,20.74326156
20/03/2021 21:00,27.25336,6.73598,28.07345825,9.00336,2.62598,9.3785,18.25,4.11,18.70707353,26.84336,6.64598,27.65384288,9.00336,2.62598,9.3785,17.84,4.02,18.28731801
20/03/2021 21:30,26.55616,6.66138,27.37889,9.29616,2.71138,9.6835,17.26,3.95,17.70621642,26.13616,6.57138,26.94961771,9.29616,2.71138,9.6835,16.84,3.86,17.27672423
20/03/2021 22:00,25.496,6.2705,26.25576482,7.956,2.3205,8.2875,17.54,3.95,17.97926862,25.086,6.1805,25.83613702,7.956,2.3205,8.2875,17.13,3.86,17.55951309
20/03/2021 22:30,24.75576,6.65418,25.63446439,8.58576,2.50418,8.9435,16.17,4.15,16.69405283,24.35576,6.56418,25.22481921,8.58576,2.50418,8.9435,15.77,4.06,16.28424085
20/03/2021 23:00,23.52824,6.78032,24.4857268,7.57824,2.21032,7.894,15.95,4.57,16.59178712,23.12824,6.66032,24.06813969,7.57824,2.21032,7.894,15.55,4.45,16.17420786
20/03/2021 23:30,23.1408,6.8219,24.1254004,7.7208,2.2519,8.0425,15.42,4.57,16.0829506,22.7208,6.8219,23.72283862,7.7208,2.2519,8.0425,15,4.57,15.68071746
21/03/2021 00:00,22.52856,6.80958,23.53521607,7.67856,2.23958,7.9985,14.85,4.57,15.53729063,22.12856,6.80958,23.15261427,7.67856,2.23958,7.9985,14.45,4.57,15.15544127
21/03/2021 00:30,22.4072,6.7621,23.40531154,7.2072,2.1021,7.5075,15.2,4.66,15.89828922,22.0072,6.6721,22.99638603,7.2072,2.1021,7.5075,14.8,4.57,15.48950935
21/03/2021 01:00,21.96128,6.16454,22.81007174,5.50128,1.60454,5.7305,16.46,4.56,17.07996487,21.52128,6.17454,22.38951623,5.50128,1.60454,5.7305,16.02,4.57,16.65909061
21/03/2021 01:30,22.49432,6.57376,23.43520328,6.90432,2.01376,7.192,15.59,4.56,16.24320473,22.08432,6.58376,23.04480604,6.90432,2.01376,7.192,15.18,4.57,15.85299025
21/03/2021 02:00,21.79296,6.40128,22.71364108,6.31296,1.84128,6.576,15.48,4.56,16.13765782,21.38296,6.41128,22.32342916,6.31296,1.84128,6.576,15.07,4.57,15.74769189
21/03/2021 02:30,21.49296,6.31378,22.40114166,6.01296,1.75378,6.2635,15.48,4.56,16.13765782,21.08296,6.22378,21.98241661,6.01296,1.75378,6.2635,15.07,4.47,15.71896307
21/03/2021 03:00,20.97472,6.37846,21.92313005,5.99472,1.74846,6.2445,14.98,4.63,15.6791996,20.58472,6.21846,21.50348675,5.99472,1.74846,6.2445,14.59,4.47,15.25939055
21/03/2021 03:30,20.82016,6.65088,21.8566527,6.38016,1.86088,6.646,14.44,4.79,15.21373393,20.45016,6.56088,21.47682915,6.38016,1.86088,6.646,14.07,4.7,14.83424754
21/03/2021 04:00,20.51864,6.61502,21.55859636,6.42864,1.87502,6.6965,14.09,4.74,14.86592412,20.16864,6.57502,21.21331958,6.42864,1.87502,6.6965,13.74,4.7,14.52162525
21/03/2021 04:30,20.62632,6.66976,21.67788678,6.61632,1.92976,6.892,14.01,4.74,14.7901217,20.26632,6.55976,21.30150646,6.61632,1.92976,6.892,13.65,4.63,14.41386138
21/03/2021 05:00,20.46128,6.65954,21.51774738,6.58128,1.91954,6.8555,13.88,4.74,14.66703787,20.10128,6.59954,21.15692288,6.58128,1.91954,6.8555,13.52,4.68,14.30708915
21/03/2021 05:30,20.66336,6.70098,21.72274337,6.72336,1.96098,7.0035,13.94,4.74,14.72383102,20.30336,6.64098,21.36185953,6.72336,1.96098,7.0035,13.58,4.68,14.36380173
21/03/2021 06:00,20.51568,6.55874,21.53857461,6.23568,1.81874,6.4955,14.28,4.74,15.04612907,20.15568,6.49874,21.1774658,6.23568,1.81874,6.4955,13.92,4.68,14.68566648
21/03/2021 06:30,20.67384,6.80862,21.76614267,6.78384,1.97862,7.0665,13.89,4.83,14.70581518,20.31384,6.76862,21.41182646,6.78384,1.97862,7.0665,13.53,4.79,14.35287428
21/03/2021 07:00,20.96704,6.83872,22.05413471,6.88704,2.00872,7.174,14.08,4.83,14.8854056,20.60704,6.71872,21.67466946,6.88704,2.00872,7.174,13.72,4.71,14.50594706
21/03/2021 07:30,21.95376,6.74068,22.96528565,7.37376,2.15068,7.681,14.58,4.59,15.28543424,21.59376,6.68068,22.60358282,7.37376,2.15068,7.681,14.22,4.53,14.92411806
21/03/2021 08:00,22.9736,6.9973,24.01558878,8.2536,2.4073,8.5975,14.72,4.59,15.41903045,22.5936,6.9373,23.63465448,8.2536,2.4073,8.5975,14.34,4.53,15.03850059
21/03/2021 08:30,24.2804,7.3622,25.37202816,10.6704,3.1122,11.115,13.61,4.25,14.25814153,23.9304,7.3222,25.02556007,10.6704,3.1122,11.115,13.26,4.21,13.91228594
21/03/2021 09:00,25.5672,7.3796,26.61090401,12.7872,3.7296,13.32,12.78,3.65,13.29100824,25.2272,7.3096,26.26484099,12.7872,3.7296,13.32,12.44,3.58,12.94488316
21/03/2021 09:30,26.44656,7.40608,27.46398654,13.66656,3.98608,14.236,12.78,3.42,13.22969387,26.10656,7.29608,27.1069227,13.66656,3.98608,14.236,12.44,3.31,12.87282797
21/03/2021 10:00,27.37048,7.59014,28.40340474,14.88048,4.34014,15.5005,12.49,3.25,12.90591337,27.05048,7.50014,28.07099158,14.88048,4.34014,15.5005,12.17,3.16,12.57356354
21/03/2021 10:30,27.72152,7.26586,28.6579028,13.15152,3.83586,13.6995,14.57,3.43,14.96829316,27.36152,7.14586,28.27925197,13.15152,3.83586,13.6995,14.21,3.31,14.59041466
21/03/2021 11:00,27.69464,7.26802,28.63245011,14.32464,4.17802,14.9215,13.37,3.09,13.7224269,27.36464,7.14802,28.28281655,14.32464,4.17802,14.9215,13.04,2.97,13.37394856
21/03/2021 11:30,27.08128,7.12704,28.00340025,13.84128,4.03704,14.418,13.24,3.09,13.59579714,26.75128,7.00704,27.65374461,13.84128,4.03704,14.418,12.91,2.97,13.24722612
21/03/2021 12:00,27.54256,7.08658,28.43962425,12.98256,3.78658,13.5235,14.56,3.3,14.92928665,27.19256,6.96658,28.07077762,12.98256,3.78658,13.5235,14.21,3.18,14.56147314
21/03/2021 12:30,28.28376,6.09068,28.93211818,10.97376,3.20068,11.431,17.31,2.89,17.54959259,27.88376,6.03068,28.52846251,10.97376,3.20068,11.431,16.91,2.83,17.14517425
21/03/2021 13:00,28.15912,5.64016,28.71841646,9.42912,2.75016,9.822,18.73,2.89,18.951649,27.73912,5.51016,28.28110043,9.42912,2.75016,9.822,18.31,2.76,18.51684908
21/03/2021 13:30,28.42968,5.46824,28.95079193,8.83968,2.57824,9.208,19.59,2.89,19.80202515,28.00968,5.41824,28.52892389,8.83968,2.57824,9.208,19.17,2.84,19.37922857
21/03/2021 14:00,28.3312,5.3516,28.83221317,8.1312,2.3716,8.47,20.2,2.98,20.41862875,27.9012,5.2916,28.39855616,8.1312,2.3716,8.47,19.77,2.92,19.98447648
21/03/2021 14:30,28.23032,5.20426,28.70601487,7.42032,2.16426,7.7295,20.81,3.04,21.03087492,27.79032,5.15426,28.26425803,7.42032,2.16426,7.7295,20.37,2.99,20.58827336
21/03/2021 15:00,28.27272,4.96746,28.70578957,6.40272,1.86746,6.6695,21.87,3.1,22.08861471,27.83272,4.85746,28.25341077,6.40272,1.86746,6.6695,21.43,2.99,21.63758304
21/03/2021 15:30,28.29664,4.99902,28.73482271,6.23664,1.81902,6.4965,22.06,3.18,22.28802369,27.85664,4.91902,28.28761478,6.23664,1.81902,6.4965,21.62,3.1,21.84111719
21/03/2021 16:00,28.90928,4.99104,29.33695537,6.20928,1.81104,6.468,22.7,3.18,22.92165788,28.47928,4.91104,28.89961424,6.20928,1.81104,6.468,22.27,3.1,22.48472593
21/03/2021 16:30,29.69464,4.92552,30.10037196,5.98464,1.74552,6.234,23.71,3.18,23.92230131,29.24464,4.92552,29.65652906,5.98464,1.74552,6.234,23.26,3.18,23.4763711
21/03/2021 17:00,30.38616,4.95388,30.78732932,5.63616,1.64388,5.871,24.75,3.31,24.97035442,29.91616,4.90388,30.31541964,5.63616,1.64388,5.871,24.28,3.26,24.49787746
21/03/2021 17:30,30.88792,4.84356,31.26537502,5.25792,1.53356,5.477,25.63,3.31,25.84285201,30.41792,4.79356,30.79331217,5.25792,1.53356,5.477,25.16,3.26,25.37032124
21/03/2021 18:00,30.8404,4.8297,31.2162822,5.2104,1.5197,5.4275,25.63,3.31,25.84285201,30.3704,4.7797,30.74421455,5.2104,1.5197,5.4275,25.16,3.26,25.37032124
21/03/2021 18:30,30.68856,4.84458,31.06859621,4.91856,1.43458,5.1235,25.77,3.41,25.99463406,30.20856,4.78458,30.58511571,4.91856,1.43458,5.1235,25.29,3.35,25.51091139
21/03/2021 19:00,30.71712,4.91666,31.10811802,4.85712,1.41666,5.0595,25.86,3.5,26.09577744,30.23712,4.88666,30.62944452,4.85712,1.41666,5.0595,25.38,3.47,25.61611407
21/03/2021 19:30,29.90104,5.14072,30.33972965,5.11104,1.49072,5.324,24.79,3.65,25.05726641,29.45104,5.07072,29.88437649,5.11104,1.49072,5.324,24.34,3.58,24.60186985
21/03/2021 20:00,29.14112,5.49366,29.65442927,4.88112,1.42366,5.0845,24.26,4.07,24.59903453,28.69112,5.44366,29.20297589,4.88112,1.42366,5.0845,23.81,4.02,24.14697704
21/03/2021 20:30,28.4832,5.5351,29.0160303,5.0232,1.4651,5.2325,23.46,4.07,23.81042839,28.0332,5.4851,28.56477944,5.0232,1.4651,5.2325,23.01,4.02,23.35852093
21/03/2021 21:00,27.32472,5.53096,27.87887805,4.73472,1.38096,4.932,22.59,4.15,22.96803431,26.89472,5.50096,27.45153046,4.73472,1.38096,4.932,22.16,4.12,22.53974268
21/03/2021 21:30,26.31824,5.72282,26.93325872,4.63824,1.35282,4.8315,21.68,4.37,22.11604169,25.87824,5.67282,26.49271961,4.63824,1.35282,4.8315,21.24,4.32,21.67487024
21/03/2021 22:00,25.15272,5.64996,25.77947578,4.66272,1.35996,4.857,20.49,4.29,20.93428289,24.72272,5.58996,25.34680526,4.66272,1.35996,4.857,20.06,4.23,20.50113411
21/03/2021 22:30,23.91304,5.94172,24.64016069,4.46304,1.30172,4.649,19.45,4.64,19.99580206,23.48304,5.85172,24.20115275,4.46304,1.30172,4.649,19.02,4.55,19.55665871
21/03/2021 23:00,22.6824,6.3057,23.54258104,4.6824,1.3657,4.8775,18,4.94,18.66557259,22.2424,6.3757,23.13814833,4.6824,1.3657,4.8775,17.56,5.01,18.26071466
21/03/2021 23:30,22.01752,6.25136,22.88778471,4.66752,1.36136,4.862,17.35,4.89,18.02594242,21.58752,6.21136,22.46334821,4.66752,1.36136,4.862,16.92,4.85,17.60138915
22/03/2021 00:00,21.08424,6.13332,21.95820554,3.95424,1.15332,4.119,17.13,4.98,17.83920682,20.65424,6.08332,21.53147492,3.95424,1.15332,4.119,16.7,4.93,17.41249264
22/03/2021 00:30,21.404,6.247,22.29700036,4.344,1.267,4.525,17.06,4.98,17.77200045,20.994,6.197,21.8895145,4.344,1.267,4.525,16.65,4.93,17.36454434
22/03/2021 01:00,21.45744,5.99842,22.28009816,3.93744,1.14842,4.1015,17.52,4.85,18.17891361,21.02744,5.96842,21.85807106,3.93744,1.14842,4.1015,17.09,4.82,17.75670296
22/03/2021 01:30,21.69032,6.19176,22.55677002,4.60032,1.34176,4.792,17.09,4.85,17.76486983,21.26032,6.16176,22.13523193,4.60032,1.34176,4.792,16.66,4.82,17.34324076
22/03/2021 02:00,21.52248,6.25364,22.4126116,4.81248,1.40364,5.013,16.71,4.85,17.39961494,21.08248,6.22364,21.98191661,4.81248,1.40364,5.013,16.27,4.82,16.96895106
22/03/2021 02:30,21.21,6.2675,22.11663754,4.86,1.4175,5.0625,16.35,4.85,17.05417837,20.79,6.2375,21.70554091,4.86,1.4175,5.0625,15.93,4.82,16.64323586
22/03/2021 03:00,20.84968,6.05324,21.71061654,3.91968,1.14324,4.083,16.93,4.91,17.62762037,20.41968,6.01324,21.28667157,3.91968,1.14324,4.083,16.5,4.87,17.20368856
22/03/2021 03:30,21.16808,6.18194,22.05230131,4.73808,1.38194,4.9355,16.43,4.8,17.11680169,20.73808,6.13194,21.62564797,4.73808,1.38194,4.9355,16,4.75,16.69019173
22/03/2021 04:00,21.10512,6.20566,21.99855237,5.26512,1.53566,5.4845,15.84,4.67,16.51406976,20.68512,6.19566,21.59306352,5.26512,1.53566,5.4845,15.42,4.66,16.10875538
22/03/2021 04:30,20.88544,6.11492,21.76221153,4.64544,1.35492,4.839,16.24,4.76,16.92321482,20.45544,6.09492,21.34415788,4.64544,1.35492,4.839,15.81,4.74,16.5052628
22/03/2021 05:00,21.26752,6.22636,22.16021132,5.02752,1.46636,5.237,16.24,4.76,16.92321482,20.83752,6.12636,21.71945042,5.02752,1.46636,5.237,15.81,4.66,16.48246644
22/03/2021 05:30,21.39608,6.06844,22.24001357,4.48608,1.30844,4.673,16.91,4.76,17.56717678,20.96608,6.01844,21.8127974,4.48608,1.30844,4.673,16.48,4.71,17.13985122
22/03/2021 06:00,22.28648,6.04064,23.09061546,4.83648,1.41064,5.038,17.45,4.63,18.05379185,21.85648,6.00064,22.66524649,4.83648,1.41064,5.038,17.02,4.59,17.62806002
22/03/2021 06:30,23.88568,5.66624,24.5485638,4.37568,1.27624,4.558,19.51,4.39,19.99780488,23.44568,5.63624,24.11362918,4.37568,1.27624,4.558,19.07,4.36,19.56206789
22/03/2021 07:00,26.01768,5.03224,26.49987004,5.04768,1.47224,5.258,20.97,3.56,21.27003761,25.56768,5.00224,26.05242149,5.04768,1.47224,5.258,20.52,3.53,20.82141446
22/03/2021 07:30,29.074,4.8395,29.47402647,6.924,2.0195,7.2125,22.15,2.82,22.32879083,28.634,4.8095,29.03510369,6.924,2.0195,7.2125,21.71,2.79,21.88854038
22/03/2021 08:00,29.95152,4.88086,30.34660351,7.51152,2.19086,7.8245,22.44,2.69,22.60065707,29.51152,4.83086,29.9042977,7.51152,2.19086,7.8245,22,2.64,22.15783383
22/03/2021 08:30,30.73432,5.18126,31.1679945,9.12432,2.66126,9.5045,21.61,2.52,21.75643583,30.29432,5.13126,30.72581412,9.12432,2.66126,9.5045,21.17,2.47,21.31360598
22/03/2021 09:00,31.11672,5.27446,31.56057971,10.50672,3.06446,10.9445,20.61,2.21,20.72814994,30.68672,5.23446,31.12995914,10.50672,3.06446,10.9445,20.18,2.17,20.29633711
22/03/2021 09:30,30.93328,4.40804,31.24577777,8.87328,2.58804,9.243,22.06,1.82,22.13494974,30.49328,4.36804,30.80454347,8.87328,2.58804,9.243,21.62,1.78,21.69315099
22/03/2021 10:00,31.3144,4.2092,31.59602842,7.8144,2.2792,8.14,23.5,1.93,23.57912,30.8644,4.1192,31.13806346,7.8144,2.2792,8.14,23.05,1.84,23.12332372
22/03/2021 10:30,31.18928,4.15604,31.46496235,7.28928,2.12604,7.593,23.9,2.03,23.98605637,30.73928,4.12604,31.01495673,7.28928,2.12604,7.593,23.45,2,23.53513331
22/03/2021 11:00,31.03184,3.78762,31.26213619,6.47184,1.88762,6.7415,24.56,1.9,24.63338385,30.57184,3.74762,30.80068273,6.47184,1.88762,6.7415,24.1,1.86,24.17166937
22/03/2021 11:30,31.23304,3.58172,31.43774015,6.14304,1.79172,6.399,25.09,1.79,25.15377109,30.76304,3.55172,30.96739164,6.14304,1.79172,6.399,24.62,1.76,24.68282804
22/03/2021 12:00,30.53864,3.15002,30.70067034,4.38864,1.28002,4.5715,26.15,1.87,26.21677707,30.04864,3.11002,30.20915408,4.38864,1.28002,4.5715,25.66,1.83,25.7251725
22/03/2021 12:30,30.33136,2.26498,30.41581059,2.69136,0.78498,2.8035,27.64,1.48,27.67959537,29.83136,2.22498,29.91422029,2.69136,0.78498,2.8035,27.14,1.44,27.17817507
22/03/2021 13:00,30.43056,2.18558,30.50894528,3.07056,0.89558,3.1985,27.36,1.29,27.3903943,29.92056,2.16558,29.99882743,3.07056,0.89558,3.1985,26.85,1.27,26.8800186
22/03/2021 13:30,31.39104,2.54572,31.494096,4.51104,1.31572,4.699,26.88,1.23,26.90812703,30.90104,2.58572,31.00903451,4.51104,1.31572,4.699,26.39,1.27,26.42054125
22/03/2021 14:00,31.62272,3.00996,31.76564621,6.10272,1.77996,6.357,25.52,1.23,25.54962426,31.15272,3.04996,31.3016648,6.10272,1.77996,6.357,25.05,1.27,25.08217295
22/03/2021 14:30,30.88704,2.84622,31.01790142,5.02704,1.46622,5.2365,25.86,1.38,25.89679517,30.40704,2.80622,30.53625636,5.02704,1.46622,5.2365,25.38,1.34,25.41534969
22/03/2021 15:00,29.80704,3.05872,29.96356791,5.20704,1.51872,5.424,24.6,1.54,24.64815612,29.33704,3.04872,29.49502686,5.20704,1.51872,5.424,24.13,1.53,24.17845735
22/03/2021 15:30,29.0156,3.3683,29.2104517,5.4456,1.5883,5.6725,23.57,1.78,23.637117,28.5556,3.3583,28.75239938,5.4456,1.5883,5.6725,23.11,1.77,23.17768323
22/03/2021 16:00,29.446,3.2905,29.62928123,5.556,1.6205,5.7875,23.89,1.67,23.94829848,28.976,3.2805,29.16110863,5.556,1.6205,5.7875,23.42,1.66,23.47875636
