Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2021 16:30,29.83144,3.42292,30.02717426,5.70144,1.66292,5.939,24.13,1.76,24.19410052,29.37144,3.42292,29.57021929,5.70144,1.66292,5.939,23.67,1.76,23.73534285
22/03/2021 17:00,30.94608,3.68094,31.16422928,6.34608,1.85094,6.6105,24.6,1.83,24.66797316,30.47608,3.66094,30.6951777,6.34608,1.85094,6.6105,24.13,1.81,24.19778916
22/03/2021 17:30,31.6008,3.7519,31.82274838,5.5608,1.6219,5.7925,26.04,2.13,26.12696883,31.1208,3.7219,31.34257061,5.5608,1.6219,5.7925,25.56,2.1,25.64612251
22/03/2021 18:00,32.47936,3.69898,32.68931445,5.37936,1.56898,5.6035,27.1,2.13,27.18357776,31.96936,3.66898,32.17920746,5.37936,1.56898,5.6035,26.59,2.1,26.672797
22/03/2021 18:30,32.76632,3.58726,32.96210188,4.99632,1.45726,5.2045,27.77,2.13,27.85156728,32.25632,3.55726,32.45187635,4.99632,1.45726,5.2045,27.26,2.1,27.34076809
22/03/2021 19:00,33.60016,3.40838,33.77258957,5.24016,1.52838,5.4585,28.36,1.88,28.42224481,33.08016,3.38838,33.25324202,5.24016,1.52838,5.4585,27.84,1.86,27.90206444
22/03/2021 19:30,33.00488,3.59434,33.20002084,5.05488,1.47434,5.2655,27.95,2.12,28.03028541,32.49488,3.58434,32.6919672,5.05488,1.47434,5.2655,27.44,2.11,27.52100471
22/03/2021 20:00,31.98576,3.77918,32.20824497,4.86576,1.41918,5.0685,27.12,2.36,27.2224907,31.47576,3.73918,31.69708085,4.86576,1.41918,5.0685,26.61,2.32,26.71094345
22/03/2021 20:30,31.1324,3.9157,31.37768373,4.9224,1.4357,5.1275,26.21,2.48,26.32706782,30.6324,3.8457,30.87285763,4.9224,1.4357,5.1275,25.71,2.41,25.82270706
22/03/2021 21:00,29.7728,4.0004,30.04035319,4.7328,1.3804,4.93,25.04,2.62,25.17669557,29.3028,3.9604,29.56922143,4.7328,1.3804,4.93,24.57,2.58,24.70508652
22/03/2021 21:30,28.42592,4.22506,28.73819862,4.40592,1.28506,4.5895,24.02,2.94,24.19925619,27.96592,4.17506,28.27585202,4.40592,1.28506,4.5895,23.56,2.89,23.7365899
22/03/2021 22:00,27.24456,5.05258,27.70910706,5.01456,1.46258,5.2235,22.23,3.59,22.51801501,26.81456,4.97258,27.27172858,5.01456,1.46258,5.2235,21.8,3.51,22.08076312
22/03/2021 22:30,26.24008,5.64044,26.83945532,5.83008,1.70044,6.073,20.41,3.94,20.78681553,25.82008,5.61044,26.42259579,5.83008,1.70044,6.073,19.99,3.91,20.36880458
22/03/2021 23:00,25.11096,5.62028,25.73223386,5.76096,1.68028,6.001,19.35,3.94,19.74705294,24.69096,5.52028,25.30053353,5.76096,1.68028,6.001,18.93,3.84,19.31555073
22/03/2021 23:30,24.51664,6.51402,25.36726421,6.59664,1.92402,6.8715,17.92,4.59,18.49849994,24.08664,6.46402,24.93892101,6.59664,1.92402,6.8715,17.49,4.54,18.06963475
23/03/2021 00:00,23.73576,6.39168,24.58129118,6.72576,1.96168,7.006,17.01,4.43,17.57740026,23.32576,6.34168,24.17246336,6.72576,1.96168,7.006,16.6,4.38,17.16812162
23/03/2021 00:30,22.0576,5.0768,22.63430176,2.4576,0.7168,2.56,19.6,4.36,20.07908364,21.6376,5.0468,22.21836907,2.4576,0.7168,2.56,19.18,4.33,19.66268802
23/03/2021 01:00,21.98336,4.57348,22.45406057,1.14336,0.33348,1.191,20.84,4.24,21.26695089,21.55336,4.53348,22.02498055,1.14336,0.33348,1.191,20.41,4.2,20.83766062
23/03/2021 01:30,21.97808,4.57194,22.44857759,1.13808,0.33194,1.1855,20.84,4.24,21.26695089,21.54808,4.53194,22.01949663,1.13808,0.33194,1.1855,20.41,4.2,20.83766062
23/03/2021 02:00,21.71096,4.65278,22.20392186,1.14096,0.33278,1.1885,20.57,4.32,21.01873688,21.28096,4.60278,21.77303016,1.14096,0.33278,1.1885,20.14,4.27,20.58767835
23/03/2021 02:30,21.57416,4.46288,22.03092548,1.00416,0.29288,1.046,20.57,4.17,20.98842062,21.14416,4.40288,21.59770484,1.00416,0.29288,1.046,20.14,4.11,20.55508939
23/03/2021 03:00,21.39024,4.36632,21.83133339,1.05024,0.30632,1.094,20.34,4.06,20.74124394,20.97024,4.28632,21.40381986,1.05024,0.30632,1.094,19.92,3.98,20.31370966
23/03/2021 03:30,21.18944,4.40692,21.64285821,1.18944,0.34692,1.239,20,4.06,20.40792983,20.76944,4.32692,21.21536883,1.18944,0.34692,1.239,19.58,3.98,19.98041041
23/03/2021 04:00,20.902,4.4485,21.37013702,1.332,0.3885,1.3875,19.57,4.06,19.98670808,20.492,4.3685,20.95246659,1.332,0.3885,1.3875,19.16,3.98,19.56900611
23/03/2021 04:30,20.98792,4.47356,21.45939247,1.41792,0.41356,1.477,19.57,4.06,19.98670808,20.57792,4.39356,21.04172429,1.41792,0.41356,1.477,19.16,3.98,19.56900611
23/03/2021 05:00,20.988,4.459,21.45644018,1.368,0.399,1.425,19.62,4.06,20.03566819,20.528,4.429,21.00035297,1.368,0.399,1.425,19.16,4.03,19.57923645
23/03/2021 05:30,21.46888,4.58134,21.95225466,1.47888,0.43134,1.5405,19.99,4.15,20.41623374,21.05888,4.52134,21.53877764,1.47888,0.43134,1.5405,19.58,4.09,20.00261233
23/03/2021 06:00,22.11672,4.58696,22.58737492,1.80672,0.52696,1.882,20.31,4.06,20.71182512,21.67672,4.52696,22.1443798,1.80672,0.52696,1.882,19.87,4,20.2686186
23/03/2021 06:30,24.0424,4.5182,24.4632608,1.9824,0.5782,2.065,22.06,3.94,22.40908744,23.6024,4.4582,24.01975922,1.9824,0.5782,2.065,21.62,3.88,21.96540006
23/03/2021 07:00,25.82232,3.94026,26.12121473,2.81232,0.82026,2.9295,23.01,3.12,23.22056201,25.38232,3.90026,25.68022968,2.81232,0.82026,2.9295,22.57,3.08,22.77918567
23/03/2021 07:30,27.56856,3.62208,27.80548442,3.29856,0.96208,3.436,24.27,2.66,24.4153333,27.09856,3.59208,27.33559937,3.29856,0.96208,3.436,23.8,2.63,23.9448721
23/03/2021 08:00,28.59208,4.05894,28.87874708,4.52208,1.31894,4.7105,24.07,2.74,24.22545149,28.12208,3.99894,28.40498028,4.52208,1.31894,4.7105,23.6,2.68,23.75168205
23/03/2021 08:30,29.0908,3.7819,29.33559974,4.8408,1.4119,5.0425,24.25,2.37,24.36553714,28.6208,3.7519,28.86567072,4.8408,1.4119,5.0425,23.78,2.34,23.894853
23/03/2021 09:00,29.77864,3.90752,30.03391604,5.64864,1.64752,5.884,24.13,2.26,24.23560397,29.30864,3.87752,29.56402442,5.64864,1.64752,5.884,23.66,2.23,23.76485851
23/03/2021 09:30,30.16656,4.06108,30.43868777,6.82656,1.99108,7.111,23.34,2.07,23.43161326,29.70656,4.03108,29.9788144,6.82656,1.99108,7.111,22.88,2.04,22.97076403
23/03/2021 10:00,30.40696,4.24328,30.7016065,7.89696,2.30328,8.226,22.51,1.94,22.59344374,29.95696,4.19328,30.24901733,7.89696,2.30328,8.226,22.06,1.89,22.14081525
23/03/2021 10:30,30.70432,4.51376,31.03432448,8.82432,2.57376,9.192,21.88,1.94,21.96583711,30.25432,4.46376,30.58184154,8.82432,2.57376,9.192,21.43,1.89,21.51318201
23/03/2021 11:00,30.91448,4.18714,31.19675007,9.38448,2.73714,9.7755,21.53,1.45,21.57877198,30.48448,4.13714,30.76393096,9.38448,2.73714,9.7755,21.1,1.4,21.14639449
23/03/2021 11:30,30.65672,3.83196,30.89528117,9.60672,2.80196,10.007,21.05,1.03,21.07518446,30.22672,3.79196,30.46364329,9.60672,2.80196,10.007,20.62,0.99,20.64375208
23/03/2021 12:00,30.96016,4.57088,31.29575772,12.14016,3.54088,12.646,18.82,1.03,18.84816437,30.55016,4.53088,30.88431883,12.14016,3.54088,12.646,18.41,0.99,18.43659947
23/03/2021 12:30,31.09544,4.57242,31.42981727,12.14544,3.54242,12.6515,18.95,1.03,18.97797144,30.67544,4.53242,31.00847385,12.14544,3.54242,12.6515,18.53,0.99,18.55642746
23/03/2021 13:00,30.30264,3.91702,30.55475473,8.73264,2.54702,9.0965,21.57,1.37,21.6134634,29.87264,3.86702,30.12189344,8.73264,2.54702,9.0965,21.14,1.32,21.18117088
23/03/2021 13:30,30.13656,3.86858,30.38384702,8.56656,2.49858,8.9235,21.57,1.37,21.6134634,29.70656,3.81858,29.95098096,8.56656,2.49858,8.9235,21.14,1.32,21.18117088
23/03/2021 14:00,29.83384,5.02112,30.25342386,10.32384,3.01112,10.754,19.51,2.01,19.61326592,29.38384,5.11112,29.82504989,10.32384,3.01112,10.754,19.06,2.1,19.17533833
23/03/2021 14:30,29.548,4.9915,29.96663772,11.148,3.2515,11.6125,18.4,1.74,18.48208863,29.138,4.9115,29.54904188,11.148,3.2515,11.6125,17.99,1.66,18.06642466
23/03/2021 15:00,29.06176,4.62218,29.42703591,9.40176,2.74218,9.7935,19.66,1.88,19.74968354,28.64176,4.55218,29.00125443,9.40176,2.74218,9.7935,19.24,1.81,19.32495019
23/03/2021 15:30,28.97976,4.60868,29.34393329,9.14976,2.66868,9.531,19.83,1.94,19.92467064,28.55976,4.52868,28.91658406,9.14976,2.66868,9.531,19.41,1.86,19.49891535
23/03/2021 16:00,29.60576,4.42668,29.93487132,8.52576,2.48668,8.881,21.08,1.94,21.16908123,29.17576,4.34668,29.49777277,8.52576,2.48668,8.881,20.65,1.86,20.73359834
23/03/2021 16:30,29.7064,4.1452,29.99421418,6.8064,1.9852,7.09,22.9,2.16,23.00164342,29.2664,4.0752,29.54876349,6.8064,1.9852,7.09,22.46,2.09,22.55703216
23/03/2021 17:00,29.98608,4.23344,30.28344445,6.52608,1.90344,6.798,23.46,2.33,23.57542152,29.54608,4.14344,29.8351963,6.52608,1.90344,6.798,23.02,2.24,23.12872673
23/03/2021 17:30,30.4156,4.0458,30.68350079,5.5056,1.6058,5.735,24.91,2.44,25.02921693,29.9456,3.9658,30.20706091,5.5056,1.6058,5.735,24.44,2.36,24.55367997
23/03/2021 18:00,31.14168,3.70924,31.36180311,4.35168,1.26924,4.533,26.79,2.44,26.9008866,30.64168,3.62924,30.85585741,4.35168,1.26924,4.533,26.29,2.36,26.39571367
23/03/2021 18:30,31.60416,3.62038,31.81084847,3.70416,1.08038,3.8585,27.9,2.54,28.01538149,31.09416,3.57038,31.2984728,3.70416,1.08038,3.8585,27.39,2.49,27.50294893
23/03/2021 19:00,32.35616,3.04388,32.49901991,3.95616,1.15388,4.121,28.4,1.89,28.46281961,31.83616,3.08388,31.98517468,3.95616,1.15388,4.121,27.88,1.93,27.94672253
23/03/2021 19:30,32.01104,2.75322,32.12922194,3.61104,1.05322,3.7615,28.4,1.7,28.45083479,31.49104,2.72322,31.60856731,3.61104,1.05322,3.7615,27.88,1.67,27.92997136
23/03/2021 20:00,30.74048,2.99514,30.88604821,3.24048,0.94514,3.3755,27.5,2.05,27.57630323,30.24048,2.90514,30.37970489,3.24048,0.94514,3.3755,27,1.96,27.07104726
23/03/2021 20:30,29.95024,3.65632,30.17259604,4.17024,1.21632,4.344,25.78,2.44,25.89521191,29.47024,3.55632,29.68404382,4.17024,1.21632,4.344,25.3,2.34,25.407983
23/03/2021 21:00,28.42912,4.14016,28.72900605,4.38912,1.28016,4.572,24.04,2.86,24.20952705,27.96912,4.05016,28.26084694,4.38912,1.28016,4.572,23.58,2.77,23.74214186
23/03/2021 21:30,27.26752,4.27386,27.6004262,4.36752,1.27386,4.5495,22.9,3,23.09567059,26.82752,4.19386,27.1533477,4.36752,1.27386,4.5495,22.46,2.92,22.64901764
23/03/2021 22:00,25.64464,5.08302,26.14353941,4.60464,1.34302,4.7965,21.04,3.74,21.36981984,25.17464,5.11302,25.68862536,4.60464,1.34302,4.7965,20.57,3.77,20.91262298
23/03/2021 22:30,24.61648,5.15064,25.14955626,4.83648,1.41064,5.038,19.78,3.74,20.13047441,24.16648,5.18064,24.71553735,4.83648,1.41064,5.038,19.33,3.77,19.69420727
23/03/2021 23:00,23.41696,5.43578,24.03958652,4.71696,1.37578,4.9135,18.7,4.06,19.13566304,22.97696,5.39578,23.60201544,4.71696,1.37578,4.9135,18.26,4.02,18.69727253
23/03/2021 23:30,22.40872,5.76296,23.13790051,4.63872,1.35296,4.832,17.77,4.41,18.30904148,21.98872,5.71296,22.71875259,4.63872,1.35296,4.832,17.35,4.36,17.88944102
24/03/2021 00:00,21.58952,5.75736,22.34400519,4.61952,1.34736,4.812,16.97,4.41,17.53365336,21.16952,5.70736,21.92538563,4.61952,1.34736,4.812,16.55,4.36,17.11467499
24/03/2021 00:30,21.396,5.598,22.11620266,3.216,0.938,3.35,18.18,4.66,18.76773828,20.966,5.508,21.67743573,3.216,0.938,3.35,17.75,4.57,18.32886794
24/03/2021 01:00,21.75832,5.39576,22.4173753,2.24832,0.65576,2.342,19.51,4.74,20.07754218,21.33832,5.34576,21.99775103,2.24832,0.65576,2.342,19.09,4.69,19.65767535
24/03/2021 01:30,21.87136,5.54498,22.56331517,3.17136,0.92498,3.3035,18.7,4.62,19.26225324,21.45136,5.48498,22.14149614,3.17136,0.92498,3.3035,18.28,4.56,18.84016985
24/03/2021 02:00,21.5436,5.6073,22.2613682,3.6936,1.0773,3.8475,17.85,4.53,18.41584644,21.1236,5.5373,21.83731138,3.6936,1.0773,3.8475,17.43,4.46,17.99156747
24/03/2021 02:30,21.36584,5.25212,22.00190636,3.91584,1.14212,4.079,17.45,4.11,17.9274817,20.95584,5.18212,21.58707015,3.91584,1.14212,4.079,17.04,4.04,17.51237277
24/03/2021 03:00,21.11208,5.20144,21.7433875,3.74208,1.09144,3.898,17.37,4.11,17.84962184,20.69208,5.13144,21.3188614,3.74208,1.09144,3.898,16.95,4.04,17.42481277
24/03/2021 03:30,20.9284,5.0687,21.53345412,3.4584,1.0087,3.6025,17.47,4.06,17.93556523,20.5084,5.0487,21.12069701,3.4584,1.0087,3.6025,17.05,4.04,17.52210318
24/03/2021 04:00,20.85424,4.95082,21.43385044,3.53424,1.03082,3.6815,17.32,3.92,17.75806296,20.44424,4.90082,21.02343896,3.53424,1.03082,3.6815,16.91,3.87,17.34718997
24/03/2021 04:30,21.63504,5.75272,22.38679841,6.45504,1.88272,6.724,15.18,3.87,15.665545,21.24504,5.75272,22.01012294,6.45504,1.88272,6.724,14.79,3.87,15.28793642
24/03/2021 05:00,22.22824,5.88532,22.99416546,7.21824,2.10532,7.519,15.01,3.78,15.47864658,21.83824,5.84532,22.60700096,7.21824,2.10532,7.519,14.62,3.74,15.09079189
24/03/2021 05:30,22.80056,5.86808,23.54357448,6.85056,1.99808,7.136,15.95,3.87,16.4127816,22.40056,5.80808,23.1412809,6.85056,1.99808,7.136,15.55,3.81,16.00995315
24/03/2021 06:00,22.61072,5.36146,23.23768302,5.49072,1.60146,5.7195,17.12,3.76,17.52803469,22.20072,5.28146,22.82029334,5.49072,1.60146,5.7195,16.71,3.68,17.1104208
24/03/2021 06:30,24.16248,5.15864,24.70702342,5.89248,1.71864,6.138,18.27,3.44,18.59103278,23.74248,5.09864,24.28377002,5.89248,1.71864,6.138,17.85,3.38,18.16719296
24/03/2021 07:00,26.60688,4.80534,27.03733263,6.80688,1.98534,7.0905,19.8,2.82,19.99981,26.18688,4.71534,26.60802727,6.80688,1.98534,7.0905,19.38,2.73,19.57133874
24/03/2021 07:30,28.24104,4.14572,28.54370919,5.47104,1.59572,5.699,22.77,2.55,22.91234165,27.80104,4.08572,28.09966073,5.47104,1.59572,5.699,22.33,2.49,22.46840003
24/03/2021 08:00,29.9072,3.8996,30.16036293,6.0672,1.7696,6.32,23.84,2.13,23.93496396,29.4872,3.6496,29.71219521,6.0672,1.7696,6.32,23.42,1.88,23.49533571
24/03/2021 08:30,31.01576,3.68418,31.23380461,6.90576,2.01418,7.1935,24.11,1.67,24.16776779,30.55576,3.65418,30.77348698,6.90576,2.01418,7.1935,23.65,1.64,23.70679438
24/03/2021 09:00,31.47952,3.59736,31.68439961,7.25952,2.11736,7.562,24.22,1.48,24.26517669,31.01952,3.54736,31.22169733,7.25952,2.11736,7.562,23.76,1.43,23.80299351
24/03/2021 09:30,32.17464,3.99552,32.42177724,8.62464,2.51552,8.984,23.55,1.48,23.59645948,31.73464,3.94552,31.97896971,8.62464,2.51552,8.984,23.11,1.43,23.15420048
24/03/2021 10:00,32.452,4.646,32.78288608,8.832,2.576,9.2,23.62,2.07,23.71053142,32.002,4.596,32.33034519,8.832,2.576,9.2,23.17,2.02,23.25788683
24/03/2021 10:30,32.73504,4.83022,33.08948276,10.35504,3.02022,10.7865,22.38,1.81,22.45307329,32.30504,4.77022,32.65533047,10.35504,3.02022,10.7865,21.95,1.75,22.01965032
24/03/2021 11:00,32.64752,4.98886,33.0264937,11.92752,3.47886,12.4245,20.72,1.51,20.77494886,32.21752,4.94886,32.59539554,11.92752,3.47886,12.4245,20.29,1.47,20.34318068
24/03/2021 11:30,32.09704,4.09372,32.35704746,10.12704,2.95372,10.549,21.97,1.14,21.99955681,31.66704,4.04372,31.92417726,10.12704,2.95372,10.549,21.54,1.09,21.56756129
24/03/2021 12:00,32.322,3.7235,32.53576703,9.372,2.7335,9.7625,22.95,0.99,22.97134302,31.882,3.7035,32.09638354,9.372,2.7335,9.7625,22.51,0.97,22.53088991
24/03/2021 12:30,31.93168,3.82924,32.16046123,8.67168,2.52924,9.033,23.26,1.3,23.29630014,31.50168,3.78924,31.72875955,8.67168,2.52924,9.033,22.83,1.26,22.8647436
24/03/2021 13:00,32.33424,3.99832,32.58051011,8.87424,2.58832,9.244,23.46,1.41,23.50233393,31.89424,3.95832,32.13893032,8.87424,2.58832,9.244,23.02,1.37,23.06073069
24/03/2021 13:30,32.92992,4.92456,33.29610972,12.52992,3.65456,13.052,20.4,1.27,20.43949363,32.50992,4.76456,32.85720515,12.52992,3.65456,13.052,19.98,1.11,20.01080958
24/03/2021 14:00,31.6784,5.8862,32.22062037,12.8784,3.7562,13.415,18.8,2.13,18.92027748,31.2584,5.8262,31.79673217,12.8784,3.7562,13.415,18.38,2.07,18.49619691
24/03/2021 14:30,30.57296,5.06128,30.98906966,10.39296,3.03128,10.826,20.18,2.03,20.28184656,30.14296,4.98128,30.5517788,10.39296,3.03128,10.826,19.75,1.95,19.84603235
24/03/2021 15:00,30.42232,5.03026,30.83538665,9.53232,2.78026,9.9295,20.89,2.25,21.01082102,30.00232,4.98026,30.41286233,9.53232,2.78026,9.9295,20.47,2.2,20.58788236
24/03/2021 15:30,30.38008,5.15544,30.81440933,10.27008,2.99544,10.698,20.11,2.16,20.22566933,29.96008,5.08544,30.38861783,10.27008,2.99544,10.698,19.69,2.09,19.8006111
24/03/2021 16:00,30.85352,4.98936,31.25433425,10.04352,2.92936,10.462,20.81,2.06,20.91171203,30.42352,4.92936,30.82027189,10.04352,2.92936,10.462,20.38,2,20.47790028
24/03/2021 16:30,31.08176,4.74968,31.4425709,8.74176,2.54968,9.106,22.34,2.2,22.4480645,30.64176,4.71968,31.00311009,8.74176,2.54968,9.106,21.9,2.17,22.00724653
24/03/2021 17:00,31.11848,4.59164,31.45541218,7.78848,2.27164,8.113,23.33,2.32,23.44506984,30.66848,4.53164,31.00147459,7.78848,2.27164,8.113,22.88,2.26,22.9913462
24/03/2021 17:30,31.68616,4.38138,31.98764177,6.41616,1.87138,6.6835,25.27,2.51,25.39434977,31.22616,4.30138,31.52102375,6.41616,1.87138,6.6835,24.81,2.43,24.92871838
24/03/2021 18:00,32.30744,4.56842,32.62883909,6.09744,1.77842,6.3515,26.21,2.79,26.35807656,31.81744,4.51842,32.13667076,6.09744,1.77842,6.3515,25.72,2.74,25.86553692
24/03/2021 18:30,32.21336,4.15598,32.48034378,5.16336,1.50598,5.3785,27.05,2.65,27.17949595,31.71336,4.06598,31.97294788,5.16336,1.50598,5.3785,26.55,2.56,26.67313442
24/03/2021 19:00,33.39928,3.56104,33.58858304,5.00928,1.46104,5.218,28.39,2.1,28.46756224,32.91928,3.40104,33.09450209,5.00928,1.46104,5.218,27.91,1.94,27.97734262
24/03/2021 19:30,32.7724,3.8957,33.00313137,5.4024,1.5757,5.6275,27.37,2.32,27.46815065,32.2724,3.8157,32.49719016,5.4024,1.5757,5.6275,26.87,2.24,26.96320641
24/03/2021 20:00,31.82704,4.24622,32.10904638,5.98704,1.74622,6.2365,25.84,2.5,25.96065485,31.35704,4.14622,31.62997151,5.98704,1.74622,6.2365,25.37,2.4,25.48326706
24/03/2021 20:30,30.47768,4.30724,30.78053435,5.64768,1.64724,5.883,24.83,2.66,24.9720744,30.01768,4.18724,30.3083172,5.64768,1.64724,5.883,24.37,2.54,24.50201012
24/03/2021 21:00,29.25696,4.38328,29.58348952,5.49696,1.60328,5.726,23.76,2.78,23.92208185,28.81696,4.28328,29.13354889,5.49696,1.60328,5.726,23.32,2.68,23.47349143
24/03/2021 21:30,28.49984,4.93412,28.9238037,6.69984,1.95412,6.979,21.8,2.98,22.00273619,28.07984,4.85412,28.49631372,6.69984,1.95412,6.979,21.38,2.9,21.57578272
24/03/2021 22:00,27.15864,4.97252,27.61010108,6.24864,1.82252,6.509,20.91,3.15,21.14593578,26.72864,4.84252,27.16376624,6.24864,1.82252,6.509,20.48,3.02,20.70146855
24/03/2021 22:30,25.87008,6.06794,26.57218348,6.61008,1.92794,6.8855,19.26,4.14,19.69992893,25.46008,5.95794,26.14790092,6.61008,1.92794,6.8855,18.85,4.03,19.27597987
24/03/2021 23:00,25.05328,6.34304,25.84378059,7.31328,2.13304,7.618,17.74,4.21,18.23270962,24.65328,6.29304,25.44379231,7.31328,2.13304,7.618,17.34,4.16,17.83202737
24/03/2021 23:30,23.7932,6.1301,24.5701952,6.5832,1.9201,6.8575,17.21,4.21,17.71745467,23.3832,6.0801,24.16074623,6.5832,1.9201,6.8575,16.8,4.16,17.30738571
25/03/2021 00:00,23.00224,6.82482,23.99335769,6.70224,1.95482,6.9815,16.3,4.87,17.01196344,22.57224,6.78482,23.56989183,6.70224,1.95482,6.9815,15.87,4.83,16.58872509
25/03/2021 00:30,22.85056,6.54058,23.7681989,6.07056,1.77058,6.3235,16.78,4.77,17.44480725,22.42056,6.50058,23.34392964,6.07056,1.77058,6.3235,16.35,4.73,17.02044065
25/03/2021 01:00,23.12944,6.58692,24.04908543,6.22944,1.81692,6.489,16.9,4.77,17.5602648,22.68944,6.54692,23.6150979,6.22944,1.81692,6.489,16.46,4.73,17.126135
25/03/2021 01:30,22.56008,6.24294,23.40793689,5.05008,1.47294,5.2605,17.51,4.77,18.1480853,22.12008,6.20294,22.97334116,5.05008,1.47294,5.2605,17.07,4.73,17.71320976
25/03/2021 02:00,22.25912,6.13766,23.0898093,4.92912,1.43766,5.1345,17.33,4.7,17.95602684,21.82912,6.06766,22.65672037,4.92912,1.43766,5.1345,16.9,4.63,17.52275378
25/03/2021 02:30,22.27136,6.28998,23.14254361,6.41136,1.86998,6.6785,15.86,4.42,16.46438581,21.85136,6.22998,22.72211664,6.41136,1.86998,6.6785,15.44,4.36,16.04379008
25/03/2021 03:00,22.07368,6.51024,23.01370404,6.58368,1.92024,6.858,15.49,4.59,16.1557482,21.66368,6.44024,22.60070181,6.58368,1.92024,6.858,15.08,4.52,15.74283329
25/03/2021 03:30,22.06384,6.56862,23.02085585,6.78384,1.97862,7.0665,15.28,4.59,15.95451347,21.65384,6.49862,22.60798197,6.78384,1.97862,7.0665,14.87,4.52,15.54179205
25/03/2021 04:00,21.39664,6.31402,22.30881108,6.11664,1.78402,6.3715,15.28,4.53,15.93735549,20.98664,6.25402,21.89867176,6.11664,1.78402,6.3715,14.87,4.47,15.5273243
25/03/2021 04:30,22.16912,6.82266,23.19522733,8.16912,2.38266,8.5095,14,4.44,14.6871917,21.79912,6.77266,22.82696993,8.16912,2.38266,8.5095,13.63,4.39,14.31953212
25/03/2021 05:00,22.50896,7.00178,23.57282765,8.50896,2.48178,8.8635,14,4.52,14.71157368,22.13896,6.96178,23.20775583,8.50896,2.48178,8.8635,13.63,4.48,14.34737955
25/03/2021 05:30,22.74024,6.76882,23.72626055,7.71024,2.24882,8.0315,15.03,4.52,15.69494505,22.33024,6.72882,23.32202043,7.71024,2.24882,8.0315,14.62,4.48,15.29100389
25/03/2021 06:00,23.05192,6.36556,23.91466851,7.08192,2.06556,7.377,15.97,4.3,16.5387696,22.64192,6.15556,23.46374779,7.08192,2.06556,7.377,15.56,4.09,16.08855805
25/03/2021 06:30,24.65752,5.63386,25.29295695,7.72752,2.25386,8.0495,16.93,3.38,17.26410438,24.22752,5.56386,24.85818303,7.72752,2.25386,8.0495,16.5,3.31,16.82872841
25/03/2021 07:00,26.82112,5.66366,27.41257964,8.48112,2.47366,8.8345,18.34,3.19,18.61536194,26.41112,5.37366,26.95224446,8.48112,2.47366,8.8345,17.93,2.9,18.16300911
25/03/2021 07:30,28.78032,4.96926,29.20616997,9.46032,2.75926,9.8545,19.32,2.21,19.4459893,28.35032,4.92926,28.77565374,9.46032,2.75926,9.8545,18.89,2.17,19.01423151
25/03/2021 08:00,30.21608,4.54844,30.55650171,9.52608,2.77844,9.923,20.69,1.77,20.76557247,29.77608,4.38844,30.09772991,9.52608,2.77844,9.923,20.25,1.61,20.31390164
25/03/2021 08:30,30.83752,4.46136,31.15856821,9.22752,2.69136,9.612,21.61,1.77,21.68236611,30.37752,4.39136,30.69328532,9.22752,2.69136,9.612,21.15,1.7,21.21821152
25/03/2021 09:00,31.2988,4.4734,31.61686558,9.2688,2.7034,9.655,22.03,1.77,22.10099093,30.8388,4.4734,31.16156115,9.2688,2.7034,9.655,21.57,1.77,21.64249986
25/03/2021 09:30,31.70896,4.19678,31.98548275,8.62896,2.51678,8.9885,23.08,1.68,23.14106307,31.23896,4.22678,31.52361482,8.62896,2.51678,8.9885,22.61,1.71,22.67457166
25/03/2021 10:00,31.66456,4.71758,32.01405818,11.37456,3.31758,11.8485,20.29,1.4,20.3382423,31.22456,4.70758,31.57743588,11.37456,3.31758,11.8485,19.85,1.39,19.89860799
25/03/2021 10:30,32.07256,4.98658,32.45789711,12.02256,3.50658,12.5235,20.05,1.48,20.10454924,31.62256,4.97658,32.01175799,12.02256,3.50658,12.5235,19.6,1.47,19.6550477
25/03/2021 11:00,32.16744,5.72592,32.67308305,14.55744,4.24592,15.164,17.61,1.48,17.6720825,31.73744,5.63592,32.23396798,14.55744,4.24592,15.164,17.18,1.39,17.23613936
25/03/2021 11:30,31.91256,5.60908,32.40174786,14.36256,4.18908,14.961,17.55,1.42,17.60735358,31.48256,5.57908,31.97307802,14.36256,4.18908,14.961,17.12,1.39,17.17633546
25/03/2021 12:00,31.36768,4.82974,31.73732404,10.86768,3.16974,11.3205,20.5,1.66,20.56709994,30.91768,4.79974,31.28802392,10.86768,3.16974,11.3205,20.05,1.63,20.11614774
25/03/2021 12:30,31.982,5.066,32.38074551,10.992,3.206,11.45,20.99,1.86,21.07224952,31.532,4.996,31.92533539,10.992,3.206,11.45,20.54,1.79,20.61784906
25/03/2021 13:00,32.36848,5.31414,32.80180759,13.00848,3.79414,13.5505,19.36,1.52,19.41957775,31.92848,5.27414,32.36115554,13.00848,3.79414,13.5505,18.92,1.48,18.97779755
25/03/2021 13:30,32.08824,5.02532,32.47936248,10.57824,3.08532,11.019,21.51,1.94,21.5973077,31.64824,4.95532,32.03383042,10.57824,3.08532,11.019,21.07,1.87,21.15282014
25/03/2021 14:00,31.52872,4.79296,31.89094935,10.15872,2.96296,10.582,21.37,1.83,21.44821205,31.07872,4.74296,31.43855128,10.15872,2.96296,10.582,20.92,1.78,20.99559001
25/03/2021 14:30,30.5324,4.0257,30.79665096,8.0424,2.3457,8.3775,22.49,1.68,22.5526606,30.0724,4.0157,30.33933236,8.0424,2.3457,8.3775,22.03,1.67,22.0932071
25/03/2021 15:00,31.17224,3.48732,31.36670125,6.64224,1.93732,6.919,24.53,1.55,24.57892186,30.70224,3.45732,30.89628784,6.64224,1.93732,6.919,24.06,1.52,24.10796549
25/03/2021 15:30,31.36016,4.29588,31.65302861,10.10016,2.94588,10.521,21.26,1.35,21.30281906,30.91016,4.26588,31.20313644,10.10016,2.94588,10.521,20.81,1.32,20.85182246
25/03/2021 16:00,30.6576,4.2618,30.95240503,9.5376,2.7818,9.935,21.12,1.48,21.17179256,30.2076,4.2418,30.50396638,9.5376,2.7818,9.935,20.67,1.46,20.7214985
25/03/2021 16:30,31.42824,4.60282,31.76350455,10.39824,3.03282,10.8315,21.03,1.57,21.08852294,30.97824,4.59282,31.31685407,10.39824,3.03282,10.8315,20.58,1.56,20.63904068
25/03/2021 17:00,31.80432,4.60626,32.13615412,9.96432,2.90626,10.3795,21.84,1.7,21.90606309,31.35432,4.56626,31.68507713,9.96432,2.90626,10.3795,21.39,1.66,21.45431658
25/03/2021 17:30,31.9316,4.4838,32.24486844,8.2416,2.4038,8.585,23.69,2.08,23.78113748,31.4616,4.4238,31.77109191,8.2416,2.4038,8.585,23.22,2.02,23.3076983
25/03/2021 18:00,31.95024,4.23882,32.2301944,7.23024,2.10882,7.5315,24.72,2.13,24.81159608,31.47024,4.17882,31.74647291,7.23024,2.10882,7.5315,24.24,2.07,24.32822435
25/03/2021 18:30,32.55296,4.39128,32.84780883,7.75296,2.26128,8.076,24.8,2.13,24.89130169,32.07296,4.33128,32.36409661,7.75296,2.26128,8.076,24.32,2.07,24.40793519
25/03/2021 19:00,32.90304,3.78172,33.11965349,6.62304,1.93172,6.899,26.28,1.85,26.34503559,32.40304,3.75172,32.61950956,6.62304,1.93172,6.899,25.78,1.82,25.84416375
25/03/2021 19:30,33.38808,4.08944,33.63758918,7.67808,2.23944,7.998,25.71,1.85,25.77647377,32.88808,4.05944,33.13766526,7.67808,2.23944,7.998,25.21,1.82,25.27561077
25/03/2021 20:00,31.22328,3.81804,31.45585229,5.51328,1.60804,5.743,25.71,2.21,25.80480963,30.77328,3.77804,31.00432789,5.51328,1.60804,5.743,25.26,2.17,25.35303729
25/03/2021 20:30,30.12944,4.43442,30.45401838,7.00944,2.04442,7.3015,23.12,2.39,23.24320331,29.67944,4.35442,29.99716874,7.00944,2.04442,7.3015,22.67,2.31,22.78738686
25/03/2021 21:00,28.9504,4.6947,29.32858449,7.2504,2.1147,7.5525,21.7,2.58,21.85283506,28.5004,4.6547,28.87800257,7.2504,2.1147,7.5525,21.25,2.54,21.40126398
25/03/2021 21:30,27.76576,4.63918,28.15065576,6.06576,1.76918,6.3185,21.7,2.87,21.88896754,27.31576,4.56918,27.69527307,6.06576,1.76918,6.3185,21.25,2.8,21.43367677
25/03/2021 22:00,26.68568,5.59374,27.26564586,6.83568,1.99374,7.1205,19.85,3.6,20.17380728,26.26568,5.50374,26.83611559,6.83568,1.99374,7.1205,19.43,3.51,19.7444929
25/03/2021 22:30,25.81728,6.32004,26.57959466,8.53728,2.49004,8.893,17.28,3.83,17.69935875,25.40728,6.26004,26.16711634,8.53728,2.49004,8.893,16.87,3.77,17.28611582
25/03/2021 23:00,24.92656,6.75608,25.82591742,9.34656,2.72608,9.736,15.58,4.03,16.09277167,24.51656,6.78608,25.43840789,9.34656,2.72608,9.736,15.17,4.06,15.70390079
25/03/2021 23:30,23.72664,6.79152,24.67950951,8.33664,2.43152,8.684,15.39,4.36,15.99567754,23.33664,6.73152,24.28810672,8.33664,2.43152,8.684,15,4.3,15.60416611
26/03/2021 00:00,23.17944,7.06942,24.2335127,9.28944,2.70942,9.6765,13.89,4.36,14.55821761,22.81944,7.00942,23.8717157,9.28944,2.70942,9.6765,13.53,4.3,14.19686233
26/03/2021 00:30,23.4056,7.0808,24.45321738,9.9456,2.9008,10.36,13.46,4.18,14.09411225,23.0556,7.0408,24.10671185,9.9456,2.9008,10.36,13.11,4.14,13.7481526
26/03/2021 01:00,23.63376,6.89068,24.61780012,9.29376,2.71068,9.681,14.34,4.18,14.93680019,23.26376,6.78068,24.2318004,9.29376,2.71068,9.681,13.97,4.07,14.55080067
26/03/2021 01:30,23.74336,6.84098,24.70923211,9.12336,2.66098,9.5035,14.62,4.18,15.20581468,23.37336,6.73098,24.32324093,9.12336,2.66098,9.5035,14.25,4.07,14.81983131
26/03/2021 02:00,23.06352,6.67436,24.0098529,8.72352,2.54436,9.087,14.34,4.13,14.92288511,22.69352,6.61436,23.63780041,8.72352,2.54436,9.087,13.97,4.07,14.55080067
26/03/2021 02:30,22.09464,6.16802,22.93943302,8.56464,2.49802,8.9215,13.53,3.67,14.01890866,21.73464,6.11802,22.57929903,8.56464,2.49802,8.9215,13.17,3.62,13.6584516
26/03/2021 03:00,21.78136,6.30998,22.67693743,9.05136,2.63998,9.4285,12.73,3.67,13.24846406,21.43136,6.25998,22.32690173,9.05136,2.63998,9.4285,12.38,3.62,12.898403
26/03/2021 03:30,21.67704,6.18622,22.54247948,9.10704,2.65622,9.4865,12.57,3.53,13.05625521,21.33704,6.12622,22.19909564,9.10704,2.65622,9.4865,12.23,3.47,12.71274164
26/03/2021 04:00,21.64024,6.16882,22.50231827,9.63024,2.80882,10.0315,12.01,3.36,12.47115472,21.30024,6.09882,22.15616911,9.63024,2.80882,10.0315,11.67,3.29,12.12489175
26/03/2021 04:30,21.73192,6.19556,22.5978165,9.72192,2.83556,10.127,12.01,3.36,12.47115472,21.39192,6.12556,22.25166795,9.72192,2.83556,10.127,11.67,3.29,12.12489175
26/03/2021 05:00,21.79576,6.21418,22.66431528,9.78576,2.85418,10.1935,12.01,3.36,12.47115472,21.45576,6.14418,22.31816715,9.78576,2.85418,10.1935,11.67,3.29,12.12489175
26/03/2021 05:30,22.04664,6.38652,22.95303843,9.17664,2.67652,9.559,12.87,3.71,13.39406585,21.69664,6.32652,22.60020006,9.17664,2.67652,9.559,12.52,3.65,13.0412001
26/03/2021 06:00,22.21128,5.99204,23.00533639,8.68128,2.53204,9.043,13.53,3.46,13.96540368,21.85128,5.92204,22.63954495,8.68128,2.53204,9.043,13.17,3.39,13.59930145
26/03/2021 06:30,24.1956,5.6483,24.84613355,9.2856,2.7083,9.6725,14.91,2.94,15.19709512,23.8256,5.5583,24.46536152,9.2856,2.7083,9.6725,14.54,2.85,14.81668316
26/03/2021 07:00,25.78928,5.44104,26.35700816,9.80928,2.86104,10.218,15.98,2.58,16.186933,25.38928,5.37104,25.95117742,9.80928,2.86104,10.218,15.58,2.51,15.78089034
26/03/2021 07:30,26.9148,4.6364,27.31121865,8.7648,2.5564,9.13,18.15,2.08,18.2687958,26.4948,4.5664,26.88543167,8.7648,2.5564,9.13,17.73,2.01,17.84357027
26/03/2021 08:00,28.13784,5.28562,28.62998112,11.36784,3.31562,11.8415,16.77,1.97,16.88531314,27.73784,5.20562,28.22208794,11.36784,3.31562,11.8415,16.37,1.89,16.47874388
26/03/2021 08:30,28.7512,5.7166,29.31400718,13.2912,3.8766,13.845,15.46,1.84,15.56911044,28.3712,5.6366,28.92570222,13.2912,3.8766,13.845,15.08,1.76,15.18235818
26/03/2021 09:00,29.42752,5.64386,29.96384637,13.48752,3.93386,14.0495,15.94,1.71,16.0314597,29.04752,5.57386,29.57746327,13.48752,3.93386,14.0495,15.56,1.64,15.64618803
26/03/2021 09:30,29.97736,4.18548,30.26814093,11.12736,3.24548,11.591,18.85,0.94,18.87342311,29.58736,3.98548,29.85457959,11.12736,3.24548,11.591,18.46,0.74,18.47482612
26/03/2021 10:00,30.46328,4.59554,30.80796027,12.53328,3.65554,13.0555,17.93,0.94,17.95462336,30.04328,4.53554,30.38370939,12.53328,3.65554,13.0555,17.51,0.88,17.53209913
26/03/2021 10:30,30.98128,5.16454,31.40879151,13.18128,3.84454,13.7305,17.8,1.32,17.84887672,30.56128,5.11454,30.98629301,13.18128,3.84454,13.7305,17.38,1.27,17.42633926
26/03/2021 11:00,31.20776,4.54768,31.53736954,10.51776,3.06768,10.956,20.69,1.48,20.74286624,30.76776,4.49768,31.09476131,10.51776,3.06768,10.956,20.25,1.43,20.30042857
26/03/2021 11:30,31.31888,4.22634,31.60275612,9.75888,2.84634,10.1655,21.56,1.38,21.60411998,30.87888,4.18634,31.16136506,9.75888,2.84634,10.1655,21.12,1.34,21.16246677
26/03/2021 12:00,31.93392,4.62656,32.26732564,10.75392,3.13656,11.202,21.18,1.49,21.23234561,31.49392,4.58656,31.82614538,10.75392,3.13656,11.202,20.74,1.45,20.79062529
26/03/2021 12:30,32.22624,4.48682,32.53708804,9.00624,2.62682,9.3815,23.22,1.86,23.294377,31.77624,4.41682,32.08173511,9.00624,2.62682,9.3815,22.77,1.79,22.84024956
26/03/2021 13:00,31.61568,4.18624,31.89162629,7.97568,2.32624,8.308,23.64,1.86,23.71305969,31.16568,4.11624,31.43633314,7.97568,2.32624,8.308,23.19,1.79,23.25898106
26/03/2021 13:30,31.41976,4.21368,31.70104758,8.06976,2.35368,8.406,23.35,1.86,23.42396422,30.97976,4.14368,31.25564931,8.06976,2.35368,8.406,22.91,1.79,22.97982158
26/03/2021 14:00,30.88272,3.94496,31.13366512,7.90272,2.30496,8.232,22.98,1.64,23.03844613,30.43272,3.91496,30.68350303,7.90272,2.30496,8.232,22.53,1.61,22.58745227
26/03/2021 14:30,30.24144,4.63292,30.5942583,10.26144,2.99292,10.689,19.98,1.64,20.04719432,29.82144,4.60292,30.17457798,10.26144,2.99292,10.689,19.56,1.61,19.62614837
26/03/2021 15:00,29.55984,4.97662,29.97583839,11.43984,3.33662,11.9165,18.12,1.64,18.19406497,29.13984,4.86662,29.54343016,11.43984,3.33662,11.9165,17.7,1.53,17.76600405
26/03/2021 15:30,29.4276,4.7093,29.80203262,9.3576,2.7293,9.7475,20.07,1.98,20.16743167,28.9976,4.6493,29.36795526,9.3576,2.7293,9.7475,19.64,1.92,19.73362612
26/03/2021 16:00,29.82856,4.45458,30.15934805,8.27856,2.41458,8.6235,21.55,2.04,21.64634149,29.38856,4.38458,29.71383517,8.27856,2.41458,8.6235,21.11,1.97,21.20172163
26/03/2021 16:30,29.91472,4.30596,30.22303367,7.25472,2.11596,7.557,22.66,2.19,22.76558148,29.47472,4.25596,29.78040152,7.25472,2.11596,7.557,22.22,2.14,22.32281344
26/03/2021 17:00,30.63544,5.19992,31.07361183,11.00544,3.20992,11.464,19.63,1.99,19.73061074,30.20544,5.13992,30.63963745,11.00544,3.20992,11.464,19.2,1.93,19.2967588
26/03/2021 17:30,31.36776,5.61018,31.86550623,12.61776,3.68018,13.1435,18.75,1.93,18.84906894,30.94776,5.54018,31.43974306,12.61776,3.68018,13.1435,18.33,1.86,18.4241282
26/03/2021 18:00,31.57712,5.83416,32.11155447,11.39712,3.32416,11.872,20.18,2.51,20.33549852,31.14712,5.73416,31.67054902,11.39712,3.32416,11.872,19.75,2.41,19.89649718
26/03/2021 18:30,31.18024,5.16632,31.60535127,8.73024,2.54632,9.094,22.45,2.62,22.60236492,30.75024,4.95632,31.1471085,8.73024,2.54632,9.094,22.02,2.41,22.15148979
26/03/2021 19:00,32.95712,4.86666,33.31450342,10.37712,3.02666,10.8095,22.58,1.84,22.65484496,32.49712,4.79666,32.8492124,10.37712,3.02666,10.8095,22.12,1.77,22.19070301
26/03/2021 19:30,32.4504,4.6922,32.78788192,9.4704,2.7622,9.865,22.98,1.93,23.06090415,32.0004,4.6322,32.33392765,9.4704,2.7622,9.865,22.53,1.87,22.60747222
26/03/2021 20:00,31.23424,4.77582,31.59724996,7.97424,2.32582,8.3065,23.26,2.45,23.38867461,30.77424,4.68582,31.12893761,7.97424,2.32582,8.3065,22.8,2.36,22.92181494
26/03/2021 20:30,30.67176,5.20968,31.11105314,8.50176,2.47968,8.856,22.17,2.73,22.33745285,30.22176,5.14968,30.65736423,8.50176,2.47968,8.856,21.72,2.67,21.88349378
26/03/2021 21:00,29.74552,5.80536,30.30673464,9.51552,2.77536,9.912,20.23,3.03,20.45565447,29.31552,5.70536,29.86554613,9.51552,2.77536,9.912,19.8,2.93,20.0156164
26/03/2021 21:30,28.65728,5.92254,29.26288053,9.91728,2.89254,10.3305,18.74,3.03,18.9833743,28.22728,5.82254,28.82154243,9.91728,2.89254,10.3305,18.31,2.93,18.54295014
26/03/2021 22:00,27.04672,5.69196,27.63916553,8.64672,2.52196,9.007,18.4,3.17,18.67107121,26.62672,5.61196,27.21169442,8.64672,2.52196,9.007,17.98,3.09,18.24358791
26/03/2021 22:30,26.2228,6.2579,26.95916453,9.3528,2.7279,9.7425,16.87,3.53,17.23536481,25.8028,6.1979,26.53673778,9.3528,2.7279,9.7425,16.45,3.47,16.81200167
26/03/2021 23:00,25.33624,6.53932,26.166539,9.18624,2.67932,9.569,16.15,3.86,16.60488181,24.91624,6.51932,25.75501017,9.18624,2.67932,9.569,15.73,3.84,16.191927
26/03/2021 23:30,24.10016,6.80338,25.04203848,8.48016,2.47338,8.8335,15.62,4.33,16.20904994,23.68016,6.75338,24.62433997,8.48016,2.47338,8.8335,15.2,4.28,15.79108609
27/03/2021 00:00,23.8344,6.5642,24.72179898,10.3344,3.0142,10.765,13.5,3.55,13.9589577,23.4544,6.5242,24.34489813,10.3344,3.0142,10.765,13.12,3.51,13.58140273
28/03/2021 00:30,21.41768,7.04474,22.54651588,9.06768,2.64474,9.4455,12.35,4.4,13.11039664,21.08768,6.96474,22.20805825,9.06768,2.64474,9.4455,12.02,4.32,12.77273659
28/03/2021 01:00,22.67624,7.33932,23.83437599,10.38624,3.02932,10.819,12.29,4.31,13.023832,22.34624,7.25932,23.49579045,10.38624,3.02932,10.819,11.96,4.23,12.68599622
28/03/2021 01:30,9.5622,2.7851,9.959540695,9.5592,2.7881,9.9575,0.003,-0.003,0.004242641,9.5622,2.7851,9.959540695,9.5592,2.7881,9.9575,0.003,-0.003,0.004242641
28/03/2021 02:00,9.53052,2.77586,9.926540697,9.52752,2.77886,9.9245,0.003,-0.003,0.004242641,9.53052,2.77586,9.926540697,9.52752,2.77886,9.9245,0.003,-0.003,0.004242641
28/03/2021 02:30,22.7492,7.2206,23.8676175,9.9792,2.9106,10.395,12.77,4.31,13.47772236,22.4092,7.1406,23.51936251,9.9792,2.9106,10.395,12.43,4.23,13.13003427
28/03/2021 03:00,22.59976,7.14868,23.70343388,10.10976,2.94868,10.531,12.49,4.2,13.17725692,22.25976,7.06868,23.35515258,10.10976,2.94868,10.531,12.15,4.12,12.82953234
28/03/2021 03:30,22.48608,6.95844,23.53813249,10.72608,3.12844,11.173,11.76,3.83,12.36796265,22.16608,6.89844,23.21472759,10.72608,3.12844,11.173,11.44,3.77,12.04518576
28/03/2021 04:00,21.87312,6.98966,22.96276824,10.83312,3.15966,11.2845,11.04,3.83,11.68548245,21.56312,6.92966,22.64924572,10.83312,3.15966,11.2845,10.73,3.77,11.3730295
28/03/2021 04:30,21.5892,7.0206,22.70203473,10.9392,3.1906,11.395,10.65,3.83,11.31774713,21.2892,6.9606,22.39821397,10.9392,3.1906,11.395,10.35,3.77,11.0152349
28/03/2021 05:00,21.41592,7.00506,22.53247645,10.88592,3.17506,11.3395,10.53,3.83,11.20490071,21.10592,6.87506,22.19743925,10.88592,3.17506,11.3395,10.22,3.7,10.869149
28/03/2021 05:30,21.67424,7.03082,22.78607271,11.21424,3.27082,11.6815,10.46,3.76,11.11526878,21.37424,6.97082,22.48222558,11.21424,3.27082,11.6815,10.16,3.7,10.81275173
28/03/2021 06:00,21.43744,6.90342,22.52156836,10.77744,3.14342,11.2265,10.66,3.76,11.30368082,21.13744,6.76342,22.19313452,10.77744,3.14342,11.2265,10.36,3.62,10.97424257
28/03/2021 06:30,21.51776,6.90018,22.59704581,11.17776,3.26018,11.6435,10.34,3.64,10.96198887,21.21776,6.83018,22.29001342,11.17776,3.26018,11.6435,10.04,3.57,10.65582001
28/03/2021 07:00,22.0776,7.0518,23.17646015,11.4576,3.3418,11.935,10.62,3.71,11.24937776,21.7776,6.9918,22.8724535,11.4576,3.3418,11.935,10.32,3.65,10.94645605
28/03/2021 07:30,22.78336,7.21098,23.89727444,12.00336,3.50098,12.5035,10.78,3.71,11.40054823,22.47336,7.15098,23.5836474,12.00336,3.50098,12.5035,10.47,3.65,11.08798449
28/03/2021 08:00,23.10416,7.30038,24.23010024,12.10416,3.53038,12.6085,11,3.77,11.62810819,22.79416,7.18038,23.89835951,12.10416,3.53038,12.6085,10.69,3.65,11.29595503
28/03/2021 08:30,23.64032,7.78926,24.89050624,12.34032,3.59926,12.8545,11.3,4.19,12.05180899,23.31032,7.76926,24.570967,12.34032,3.59926,12.8545,10.97,4.17,11.73583401
28/03/2021 09:00,24.42232,7.64776,25.59175545,12.47232,3.63776,12.992,11.95,4.01,12.60486414,24.07232,7.62776,25.25191701,12.47232,3.63776,12.992,11.6,3.99,12.26703306
28/03/2021 09:30,25.41448,7.45464,26.48523081,12.80448,3.73464,13.338,12.61,3.72,13.14726207,25.05448,7.40464,26.12576624,12.80448,3.73464,13.338,12.25,3.67,12.78793963
28/03/2021 10:00,27.05176,7.08968,27.9653586,13.54176,3.94968,14.106,13.51,3.14,13.87010094,26.68176,7.05968,27.59991664,13.54176,3.94968,14.106,13.14,3.11,13.50302559
28/03/2021 10:30,27.9236,6.6398,28.70216683,13.4736,3.9298,14.035,14.45,2.71,14.70192504,27.5536,6.5698,28.32601534,13.4736,3.9298,14.035,14.08,2.64,14.32536212
28/03/2021 11:00,27.0352,6.6761,27.84730418,13.0152,3.7961,13.5575,14.02,2.88,14.31274956,26.6752,6.6261,27.48584174,13.0152,3.7961,13.5575,13.66,2.83,13.95007168
28/03/2021 11:30,27.55472,6.32096,28.27042854,12.89472,3.76096,13.432,14.66,2.56,14.88184128,27.17472,6.28096,27.89114314,12.89472,3.76096,13.432,14.28,2.52,14.50064826
28/03/2021 12:00,28.53168,6.06424,29.16902073,12.87168,3.75424,13.408,15.66,2.31,15.82945672,28.12168,5.99424,28.75343109,12.87168,3.75424,13.408,15.25,2.24,15.41363358
28/03/2021 12:30,28.97896,6.17178,29.62888778,12.82896,3.74178,13.3635,16.15,2.43,16.33179108,28.55896,6.12178,29.20771108,12.82896,3.74178,13.3635,15.73,2.38,15.90903203
28/03/2021 13:00,29.52432,6.32376,30.19396317,13.14432,3.83376,13.692,16.38,2.49,16.56817733,29.10432,6.21376,29.76024624,13.14432,3.83376,13.692,15.96,2.38,16.13648041
28/03/2021 13:30,28.69512,6.39066,29.3981368,12.82512,3.74066,13.3595,15.87,2.65,16.08972964,28.29512,6.31066,28.99031296,12.82512,3.74066,13.3595,15.47,2.57,15.68202155
28/03/2021 14:00,28.04856,6.54208,28.80139804,12.17856,3.55208,12.686,15.87,2.99,16.14921051,27.64856,6.49208,28.40052769,12.17856,3.55208,12.686,15.47,2.94,15.74688858
28/03/2021 14:30,28.22232,6.46276,28.95283428,12.35232,3.60276,12.867,15.87,2.86,16.12564727,27.82232,6.38276,28.54507165,12.35232,3.60276,12.867,15.47,2.78,15.71780201
28/03/2021 15:00,27.84208,5.95394,28.47157917,11.60208,3.38394,12.0855,16.24,2.57,16.44209537,27.42208,5.89394,28.04833329,11.60208,3.38394,12.0855,15.82,2.51,16.01788063
28/03/2021 15:30,27.86176,6.17718,28.5383115,11.92176,3.47718,12.4185,15.94,2.7,16.16705292,27.45176,6.12718,28.12723701,11.92176,3.47718,12.4185,15.53,2.65,15.75447238
28/03/2021 16:00,28.2844,5.9942,28.91258752,11.2944,3.2942,11.765,16.99,2.7,17.20320028,27.8644,5.9442,28.4913724,11.2944,3.2942,11.765,16.57,2.65,16.78056614
28/03/2021 16:30,28.97536,5.95698,29.58136403,11.47536,3.34698,11.9535,17.5,2.61,17.69356098,28.55536,5.89698,29.15789701,11.47536,3.34698,11.9535,17.08,2.55,17.26930514
28/03/2021 17:00,28.64048,5.60264,29.18332862,10.26048,2.99264,10.688,18.38,2.61,18.56438795,28.20048,5.54264,28.74000575,10.26048,2.99264,10.688,17.94,2.55,18.12032284
28/03/2021 17:30,29.9004,5.9247,30.48173207,11.0904,3.2347,11.5525,18.81,2.69,19.00137363,29.4604,5.8647,30.03847323,11.0904,3.2347,11.5525,18.37,2.63,18.55731123
28/03/2021 18:00,30.66112,6.02616,31.24770206,11.06112,3.22616,11.522,19.6,2.8,19.79898987,30.23112,5.97616,30.81615006,11.06112,3.22616,11.522,19.17,2.75,19.36624383
28/03/2021 18:30,29.4372,5.9171,30.02600234,10.6872,3.1171,11.1325,18.75,2.8,18.95791391,29.0172,5.8071,29.59257181,10.6872,3.1171,11.1325,18.33,2.69,18.52633261
28/03/2021 19:00,29.48808,5.98444,30.0892071,10.91808,3.18444,11.373,18.57,2.8,18.77990682,29.04808,5.92444,29.646078,10.91808,3.18444,11.373,18.13,2.74,18.33588013
28/03/2021 19:30,29.22584,5.88462,29.81238797,10.57584,3.08462,11.0165,18.65,2.8,18.85901641,28.78584,5.82462,29.36921488,10.57584,3.08462,11.0165,18.21,2.74,18.41498575
28/03/2021 20:00,28.82432,5.69376,29.38129212,10.26432,2.99376,10.692,18.56,2.7,18.7553619,28.38432,5.62376,28.93607262,10.26432,2.99376,10.692,18.12,2.63,18.30986892
28/03/2021 20:30,27.86864,5.49502,28.40521678,9.30864,2.71502,9.6965,18.56,2.78,18.76704559,27.42864,5.41502,27.95805311,9.30864,2.71502,9.6965,18.12,2.7,18.32005459
28/03/2021 21:00,27.6024,5.9157,28.2292046,9.7224,2.8357,10.1275,17.88,3.08,18.14334038,27.1624,5.8857,27.79275874,9.7224,2.8357,10.1275,17.44,3.05,17.70469147
28/03/2021 21:30,28.32088,6.67734,29.09740733,11.03088,3.21734,11.4905,17.29,3.46,17.63280182,27.90088,6.62734,28.67718153,11.03088,3.21734,11.4905,16.87,3.41,17.21118822
28/03/2021 22:00,26.62416,6.23538,27.34457642,10.30416,3.00538,10.7335,16.32,3.23,16.63656515,26.18416,6.23538,26.9163556,10.30416,3.00538,10.7335,15.88,3.23,16.20516276
28/03/2021 22:30,25.13976,6.38118,25.93698115,10.52976,3.07118,10.9685,14.61,3.31,14.98026034,24.73976,6.30118,25.52960231,10.52976,3.07118,10.9685,14.21,3.23,14.57247405
28/03/2021 23:00,23.89248,6.34114,24.71964112,9.91248,2.89114,10.3255,13.98,3.45,14.39940624,23.52248,6.28114,24.3466586,9.91248,2.89114,10.3255,13.61,3.39,14.02584044
28/03/2021 23:30,22.93248,6.15114,23.74310768,9.91248,2.89114,10.3255,13.02,3.26,13.42192237,22.57248,6.09114,23.37988109,9.91248,2.89114,10.3255,12.66,3.2,13.0581622
29/03/2021 00:00,22.13248,6.70114,23.12470428,9.91248,2.89114,10.3255,12.22,3.81,12.80017578,21.77248,6.72114,22.78628114,9.91248,2.89114,10.3255,11.86,3.83,12.46308549
29/03/2021 00:30,20.90896,6.94928,22.0335449,9.52896,2.77928,9.926,11.38,4.17,12.11995462,20.56896,6.89928,21.69521099,9.52896,2.77928,9.926,11.04,4.12,11.78371758
29/03/2021 01:00,21.26448,7.07964,22.41203722,10.28448,2.99964,10.713,10.98,4.08,11.71353064,20.92448,7.02964,22.0737333,10.28448,2.99964,10.713,10.64,4.03,11.37763156
29/03/2021 01:30,21.01424,6.62832,22.03481129,9.35424,2.72832,9.744,11.66,3.9,12.29494205,20.66424,6.58832,21.68909346,9.35424,2.72832,9.744,11.31,3.86,11.95055229
29/03/2021 02:00,22.04736,6.99048,23.1290487,10.28736,3.00048,10.716,11.76,3.99,12.41844193,21.70736,6.95048,22.79295177,10.28736,3.00048,10.716,11.42,3.95,12.08382804
29/03/2021 02:30,21.53424,6.65332,22.53863704,9.71424,2.83332,10.119,11.82,3.82,12.42194832,21.19424,6.59332,22.19611853,9.71424,2.83332,10.119,11.48,3.76,12.08006622
29/03/2021 03:00,21.55624,6.86682,22.62354304,10.44624,3.04682,10.8815,11.11,3.82,11.74838287,21.22624,6.80682,22.29094128,10.44624,3.04682,10.8815,10.78,3.76,11.41691727
29/03/2021 03:30,21.14288,6.76084,22.19752987,10.08288,2.94084,10.503,11.06,3.82,11.70111106,20.81288,6.70084,21.86497726,10.08288,2.94084,10.503,10.73,3.76,11.36971855
29/03/2021 04:00,21.11984,6.87662,22.2111581,10.47984,3.05662,10.9165,10.64,3.82,11.30495467,20.78984,6.87662,21.8976106,10.47984,3.05662,10.9165,10.31,3.82,10.99493065
29/03/2021 04:30,21.54728,6.91504,22.62969407,9.85728,2.87504,10.268,11.69,4.04,12.36841542,21.20728,6.86504,22.29074918,9.85728,2.87504,10.268,11.35,3.99,12.03090188
29/03/2021 05:00,21.31168,6.73174,22.34958675,8.85168,2.58174,9.2205,12.46,4.15,13.1329395,20.96168,6.68174,22.0008563,8.85168,2.58174,9.2205,12.11,4.1,12.78522976
29/03/2021 05:30,21.95864,7.11002,23.0810367,10.62864,3.10002,11.0715,11.33,4.01,12.01869377,21.61864,7.07002,22.7453463,10.62864,3.10002,11.0715,10.99,3.97,11.68507595
29/03/2021 06:00,22.02672,6.34696,22.92292074,9.24672,2.69696,9.632,12.78,3.65,13.29100824,21.66672,6.33696,22.57440625,9.24672,2.69696,9.632,12.42,3.64,12.9424109
29/03/2021 06:30,23.3444,5.6192,24.01117282,9.2544,2.6992,9.64,14.09,2.92,14.38938845,22.9644,5.5592,23.62770349,9.2544,2.6992,9.64,13.71,2.86,14.0051312
29/03/2021 07:00,24.20544,5.49992,24.82241821,9.80544,2.85992,10.214,14.4,2.64,14.64,23.81544,5.41992,24.42438771,9.80544,2.85992,10.214,14.01,2.56,14.24196967
29/03/2021 07:30,26.0756,5.1608,26.58139899,10.1856,2.9708,10.61,15.89,2.19,16.04020573,25.6456,5.1108,26.14989629,10.1856,2.9708,10.61,15.46,2.14,15.6074085
29/03/2021 08:00,27.3224,4.3857,27.67215037,9.7224,2.8357,10.1275,17.6,1.55,17.66812101,26.9024,4.3457,27.25113271,9.7224,2.8357,10.1275,17.18,1.51,17.24623147
29/03/2021 08:30,28.87832,4.32326,29.20013601,9.98832,2.91326,10.4045,18.89,1.41,18.94254999,28.44832,4.25326,28.76451167,9.98832,2.91326,10.4045,18.46,1.34,18.50857099
29/03/2021 09:00,29.96488,4.39934,30.28610615,10.69488,3.11934,11.1405,19.27,1.28,19.31246489,29.53488,4.35934,29.8548653,10.69488,3.11934,11.1405,18.84,1.24,18.8807627
29/03/2021 09:30,30.904,4.402,31.21593856,10.944,3.192,11.4,19.96,1.21,19.99664222,30.474,4.362,30.784602,10.944,3.192,11.4,19.53,1.17,19.56501469
29/03/2021 10:00,31.24984,4.16662,31.5263893,10.47984,3.05662,10.9165,20.77,1.11,20.79963942,30.81984,4.13662,31.09620817,10.47984,3.05662,10.9165,20.34,1.08,20.36865239
29/03/2021 10:30,31.2296,4.2453,31.51682865,10.7496,3.1353,11.1975,20.48,1.11,20.51005851,30.7896,4.2153,31.07681165,10.7496,3.1353,11.1975,20.04,1.08,20.0690807
29/03/2021 11:00,31.39264,4.48702,31.71168861,11.37264,3.31702,11.8465,20.02,1.17,20.05415917,30.95264,4.39702,31.26339246,11.37264,3.31702,11.8465,19.58,1.08,19.60976287
29/03/2021 11:30,31.74704,4.44622,32.05687791,11.98704,3.49622,12.4865,19.76,0.95,19.78282336,31.31704,4.41622,31.62688719,11.98704,3.49622,12.4865,19.33,0.92,19.35188105
29/03/2021 12:00,31.2184,4.6562,31.56372438,12.3984,3.6162,12.915,18.82,1.04,18.84871348,30.7984,4.6362,31.14539762,12.3984,3.6162,12.915,18.4,1.02,18.42825005
29/03/2021 12:30,31.98584,5.07212,32.38549616,13.51584,3.94212,14.079,18.47,1.13,18.50453458,31.56584,5.04212,31.96600114,13.51584,3.94212,14.079,18.05,1.1,18.08348694
29/03/2021 13:00,31.37552,4.85036,31.74821644,12.03552,3.51036,12.537,19.34,1.34,19.38636634,30.94552,4.83036,31.32024243,12.03552,3.51036,12.537,18.91,1.32,18.95601488
29/03/2021 13:30,31.36728,5.17754,31.79171551,13.15728,3.83754,13.7055,18.21,1.34,18.25923602,30.93728,5.15754,31.36423939,13.15728,3.83754,13.7055,17.78,1.32,17.82893154
29/03/2021 14:00,31.09848,5.45414,31.57313892,15.16848,4.42414,15.8005,15.93,1.03,15.96326408,30.69848,5.42414,31.17399508,15.16848,4.42414,15.8005,15.53,1,15.56216245
29/03/2021 14:30,31.1436,5.6448,31.65102823,16.7136,4.8748,17.41,14.43,0.77,14.4505294,30.7636,5.6548,31.27900011,16.7136,4.8748,17.41,14.05,0.78,14.07163459
29/03/2021 15:00,30.40728,5.55004,30.90963638,15.97728,4.66004,16.643,14.43,0.89,14.45742024,30.02728,5.53004,30.53225977,15.97728,4.66004,16.643,14.05,0.87,14.07691017
29/03/2021 15:30,29.722,5.8185,30.2861722,14.292,4.1685,14.8875,15.43,1.65,15.51797023,29.332,5.7685,29.89384245,14.292,4.1685,14.8875,15.04,1.6,15.12486694
29/03/2021 16:00,28.95448,6.04964,29.57972373,15.08448,4.39964,15.713,13.87,1.65,13.96779868,28.59448,5.99964,29.2171177,15.08448,4.39964,15.713,13.51,1.6,13.60441472
29/03/2021 16:30,29.14336,5.90848,29.73626688,13.98336,4.07848,14.566,15.16,1.83,15.27005239,28.76336,5.84848,29.35192663,13.98336,4.07848,14.566,14.78,1.77,14.88560714
29/03/2021 17:00,29.11896,5.01928,29.5483841,12.16896,3.54928,12.676,16.95,1.47,17.01362395,28.70896,5.04928,29.14960742,12.16896,3.54928,12.676,16.54,1.5,16.60787765
29/03/2021 17:30,29.01128,5.00454,29.43976542,10.30128,3.00454,10.7305,18.71,2,18.81659108,28.59128,4.96454,29.01909629,10.30128,3.00454,10.7305,18.29,1.96,18.39471935
29/03/2021 18:00,28.762,4.8535,29.16863223,8.412,2.4535,8.7625,20.35,2.4,20.49103462,28.342,4.7935,28.74450567,8.412,2.4535,8.7625,19.93,2.34,20.06690061
29/03/2021 18:30,28.44128,4.42954,28.78414898,6.58128,1.91954,6.8555,21.86,2.51,22.00362925,28.00128,4.36954,28.34015811,6.58128,1.91954,6.8555,21.42,2.45,21.55965909
29/03/2021 19:00,28.38752,4.14386,28.68837513,5.32752,1.55386,5.5495,23.06,2.59,23.204993,27.94752,4.08386,28.24432309,5.32752,1.55386,5.5495,22.62,2.53,22.76104787
29/03/2021 19:30,28.55312,4.49966,28.90549432,5.55312,1.61966,5.7845,23,2.88,23.17961173,28.10312,4.44966,28.45320418,5.55312,1.61966,5.7845,22.55,2.83,22.72688716
29/03/2021 20:00,29.0088,5.0409,29.44352476,7.4088,2.1609,7.7175,21.6,2.88,21.79115417,28.5688,4.9909,29.00147266,7.4088,2.1609,7.7175,21.16,2.83,21.34840743
29/03/2021 20:30,28.65712,5.18916,29.12315073,7.91712,2.30916,8.247,20.74,2.88,20.93900666,28.22712,5.06916,28.67868,7.91712,2.30916,8.247,20.31,2.76,20.49667534
29/03/2021 21:00,28.26472,5.33096,28.76305845,9.29472,2.71096,9.682,18.97,2.62,19.15007311,27.83472,5.27096,28.32939563,9.29472,2.71096,9.682,18.54,2.56,18.71590767
29/03/2021 21:30,27.2848,5.1764,27.77148588,8.5248,2.4864,8.88,18.76,2.69,18.95187853,26.8648,5.1264,27.34954215,8.5248,2.4864,8.88,18.34,2.64,18.52903667
29/03/2021 22:00,26.08968,5.84324,26.7360217,7.27968,2.12324,7.583,18.81,3.72,19.17431876,25.61968,5.80324,26.268719,7.27968,2.12324,7.583,18.34,3.68,18.70556067
29/03/2021 22:30,25.44488,6.42434,26.24336226,7.45488,2.17434,7.7655,17.99,4.25,18.48519948,25.02488,6.38434,25.82642864,7.45488,2.17434,7.7655,17.57,4.21,18.06734624
29/03/2021 23:00,24.33632,6.30476,25.13973886,8.17632,2.38476,8.517,16.16,3.92,16.62864998,23.92632,6.24476,24.72783485,8.17632,2.38476,8.517,15.75,3.86,16.21610619
29/03/2021 23:30,23.6828,6.5954,24.58402565,8.9328,2.6054,9.305,14.75,3.99,15.28013743,23.2828,6.5354,24.18264314,8.9328,2.6054,9.305,14.35,3.93,14.87842062
30/03/2021 00:00,22.75352,6.57436,23.68427499,8.00352,2.33436,8.337,14.75,4.24,15.34731573,22.35352,6.71436,23.34014753,8.00352,2.33436,8.337,14.35,4.38,15.00356291
31/03/2021 00:30,21.31248,-2.93386,21.51346876,6.67248,1.94614,6.9505,14.64,-4.88,15.43191498,20.94248,-2.87386,21.13874499,6.67248,1.94614,6.9505,14.27,-4.82,15.06204833
31/03/2021 01:00,20.64576,-3.18832,20.89049522,6.00576,1.75168,6.256,14.64,-4.94,15.4509935,20.27576,-3.06832,20.50660945,6.00576,1.75168,6.256,14.27,-4.82,15.06204833
31/03/2021 01:30,21.09456,-2.95242,21.30017008,6.57456,1.91758,6.8485,14.52,-4.87,15.31493715,20.72456,-2.90242,20.92681125,6.57456,1.91758,6.8485,14.15,-4.82,14.94840794
31/03/2021 02:00,21.55568,-2.94626,21.75609773,6.59568,1.92374,6.8705,14.96,-4.87,15.73272068,21.17568,-2.89626,21.37282727,6.59568,1.92374,6.8705,14.58,-4.82,15.3560672
31/03/2021 02:30,21.5208,-2.9156,21.71740215,6.7008,1.9544,6.98,14.82,-4.87,15.59965705,21.1508,-2.8656,21.34403907,6.7008,1.9544,6.98,14.45,-4.82,15.23269182
31/03/2021 03:00,21.10984,-2.93338,21.31267377,6.63984,1.93662,6.9165,14.47,-4.87,15.26754073,20.74984,-2.88338,20.94921813,6.63984,1.93662,6.9165,14.11,-4.82,14.91054996
31/03/2021 03:30,20.62584,-3.18038,20.86959733,6.37584,1.85962,6.6415,14.25,-5.04,15.11502894,20.27584,-3.10038,20.51151003,6.37584,1.85962,6.6415,13.9,-4.96,14.75844165
31/03/2021 04:00,20.35608,-3.22406,20.60981698,6.22608,1.81594,6.4855,14.13,-5.04,15.00194987,20.00608,-3.14406,20.25162587,6.22608,1.81594,6.4855,13.78,-4.96,14.64547712
31/03/2021 04:30,20.2824,-3.2268,20.53747764,5.9424,1.7332,6.19,14.34,-4.96,15.17356913,19.9224,-3.1368,20.16783419,5.9424,1.7332,6.19,13.98,-4.87,14.80396231
31/03/2021 05:00,20.4104,-3.0903,20.6430226,6.4104,1.8697,6.6775,14,-4.96,14.85266306,20.0504,-3.0003,20.27363658,6.4104,1.8697,6.6775,13.64,-4.87,14.48331799
31/03/2021 05:30,20.7388,-3.0941,20.96833995,6.0888,1.7759,6.3425,14.65,-4.87,15.43824472,20.3788,-3.0941,20.61234931,6.0888,1.7759,6.3425,14.29,-4.87,15.09705269
31/03/2021 06:00,21.0156,-3.0442,21.23493812,5.2656,1.5358,5.485,15.75,-4.58,16.40240531,20.6256,-2.9742,20.8389357,5.2656,1.5358,5.485,15.36,-4.51,16.00842591
31/03/2021 06:30,22.31816,-2.00262,22.40782793,4.92816,1.43738,5.1335,17.39,-3.44,17.72697662,21.91816,-1.99262,22.00854998,4.92816,1.43738,5.1335,16.99,-3.43,17.33277243
31/03/2021 07:00,23.80784,-1.83938,23.878789,5.48784,1.60062,5.7165,18.32,-3.44,18.64017167,23.38784,-1.73938,23.45243063,5.48784,1.60062,5.7165,17.9,-3.34,18.20894286
31/03/2021 07:30,24.68296,-1.42372,24.72398619,5.47296,1.59628,5.701,19.21,-3.02,19.44593788,24.27296,-1.34372,24.31012486,5.47296,1.59628,5.701,18.8,-2.94,19.02849442
31/03/2021 08:00,24.22296,-1.69122,24.28192777,2.77296,0.80878,2.8885,21.45,-2.5,21.59519623,23.78296,-1.60122,23.83680121,2.77296,0.80878,2.8885,21.01,-2.41,21.14777057
31/03/2021 08:30,26.17032,-0.86324,26.18455331,4.72032,1.37676,4.917,21.45,-2.24,21.56664323,25.73032,-0.78324,25.74223829,4.72032,1.37676,4.917,21.01,-2.16,21.12074099
31/03/2021 09:00,28.25032,0.43676,28.25369603,8.56032,2.49676,8.917,19.69,-2.06,19.79746701,27.84032,0.50676,27.84493174,8.56032,2.49676,8.917,19.28,-1.99,19.38242761
31/03/2021 09:30,28.56432,0.05876,28.56438044,7.26432,2.11876,7.567,21.3,-2.06,21.39938317,28.13432,0.12876,28.13461464,7.26432,2.11876,7.567,20.87,-1.99,20.96466074
31/03/2021 10:00,28.51872,-0.01454,28.51872371,7.21872,2.10546,7.5195,21.3,-2.12,21.40524235,28.08872,0.03546,28.08874238,7.21872,2.10546,7.5195,20.87,-2.07,20.97240568
31/03/2021 10:30,27.54384,-0.99888,27.56194629,4.08384,1.19112,4.254,23.46,-2.19,23.56199694,27.10384,-0.92888,27.11975223,4.08384,1.19112,4.254,23.02,-2.12,23.11741335
31/03/2021 11:00,28.42952,0.04236,28.42955156,7.37952,2.15236,7.687,21.05,-2.11,21.15548629,27.99952,0.10236,27.9997071,7.37952,2.15236,7.687,20.62,-2.05,20.72165293
31/03/2021 11:30,27.25848,-0.38836,27.2612464,5.38848,1.57164,5.613,21.87,-1.96,21.95765242,26.82848,-0.31836,26.83036884,5.38848,1.57164,5.613,21.44,-1.89,21.52314336
31/03/2021 12:00,28.23024,1.06382,28.25027723,9.75024,2.84382,10.1565,18.48,-1.78,18.56552719,27.82024,1.12382,27.84292953,9.75024,2.84382,10.1565,18.07,-1.72,18.15167485
31/03/2021 12:30,28.9836,2.0148,29.05354519,12.6336,3.6848,13.16,16.35,-1.67,16.43506617,28.5836,2.0748,28.65880291,12.6336,3.6848,13.16,15.95,-1.61,16.03105112
31/03/2021 13:00,28.73712,2.02166,28.80814425,12.65712,3.69166,13.1845,16.08,-1.67,16.16648694,28.33712,2.08166,28.41347705,12.65712,3.69166,13.1845,15.68,-1.61,15.76243953
31/03/2021 13:30,28.63208,1.88144,28.69382898,12.62208,3.68144,13.148,16.01,-1.8,16.110869,28.24208,1.94144,28.30873137,12.62208,3.68144,13.148,15.62,-1.74,15.71661541
31/03/2021 14:00,28.23032,1.61426,28.27643547,12.22032,3.56426,12.7295,16.01,-1.95,16.12831671,27.84032,1.68426,27.89121993,12.22032,3.56426,12.7295,15.62,-1.88,15.73273021
31/03/2021 14:30,27.40872,1.01796,27.42761701,10.75872,3.13796,11.207,16.65,-2.12,16.78442433,27.00872,1.07796,27.03022297,10.75872,3.13796,11.207,16.25,-2.06,16.38005189
31/03/2021 15:00,27.09112,0.44116,27.09471175,8.78112,2.56116,9.147,18.31,-2.12,18.43232215,26.68112,0.56116,26.68702053,8.78112,2.56116,9.147,17.9,-2,18.01138529
31/03/2021 15:30,27.4872,0.0921,27.4873543,8.1672,2.3821,8.5075,19.32,-2.29,19.45524351,27.0772,0.1721,27.07774692,8.1672,2.3821,8.5075,18.91,-2.21,19.03870269
31/03/2021 16:00,27.43336,0.03598,27.43338359,8.28336,2.41598,8.6285,19.15,-2.38,19.29732883,27.01336,0.10598,27.01356789,8.28336,2.41598,8.6285,18.73,-2.31,18.87191034
31/03/2021 16:30,27.14664,-1.07598,27.16795532,4.91664,1.43402,5.1215,22.23,-2.51,22.37125388,26.70664,-1.02598,26.7263401,4.91664,1.43402,5.1215,21.79,-2.46,21.9284222
31/03/2021 17:00,27.71688,-0.82966,27.72929449,5.48688,1.60034,5.7155,22.23,-2.43,22.36241937,27.27688,-0.76966,27.28773642,5.48688,1.60034,5.7155,21.79,-2.37,21.91850816
31/03/2021 17:30,27.86296,-1.13372,27.88601551,4.75296,1.38628,4.951,23.11,-2.52,23.24698905,27.42296,-1.08372,27.44436525,4.75296,1.38628,4.951,22.67,-2.47,22.8041619
31/03/2021 18:00,28.02872,-0.97204,28.04557018,5.71872,1.66796,5.957,22.31,-2.64,22.46565601,27.59872,-0.87204,27.61249354,5.71872,1.66796,5.957,21.88,-2.54,22.02693805
31/03/2021 18:30,28.17296,-1.07622,28.19350856,6.25296,1.82378,6.5135,21.92,-2.9,22.11100179,27.74296,-1.01622,27.76156575,6.25296,1.82378,6.5135,21.49,-2.84,21.6768471
31/03/2021 19:00,27.62296,-1.40622,27.65873052,5.29296,1.54378,5.5135,22.33,-2.95,22.52401829,27.18296,-1.29622,27.21384759,5.29296,1.54378,5.5135,21.89,-2.84,22.07346144
31/03/2021 19:30,27.20472,-1.60404,27.25196754,4.61472,1.34596,4.807,22.59,-2.95,22.78180414,26.77472,-1.59404,26.82212882,4.61472,1.34596,4.807,22.16,-2.94,22.35417634
31/03/2021 20:00,27.35624,-1.79318,27.41494777,3.96624,1.15682,4.1315,23.39,-2.95,23.57529639,26.91624,-1.78318,26.97524248,3.96624,1.15682,4.1315,22.95,-2.94,23.13754741
31/03/2021 20:30,27.47408,-1.65256,27.52373569,4.65408,1.35744,4.848,22.82,-3.01,23.01765627,27.04408,-1.58256,27.09034439,4.65408,1.35744,4.848,22.39,-2.94,22.58219874
31/03/2021 21:00,26.45048,-2.03486,26.52863637,4.44048,1.29514,4.6255,22.01,-3.33,22.26048068,26.01048,-1.98486,26.08610241,4.44048,1.29514,4.6255,21.57,-3.28,21.8179582
31/03/2021 21:30,25.68312,-2.34784,25.79021143,4.53312,1.32216,4.722,21.15,-3.67,21.46605227,25.25312,-2.29784,25.3574474,4.53312,1.32216,4.722,20.72,-3.62,21.03384891
31/03/2021 22:00,24.84672,-2.44554,24.96678114,4.74672,1.38446,4.9445,20.1,-3.83,20.46164461,24.42672,-2.37554,24.54196081,4.74672,1.38446,4.9445,19.68,-3.76,20.03596766
31/03/2021 22:30,24.01752,-2.65614,24.16394725,5.32752,1.55386,5.5495,18.69,-4.21,19.15829324,23.59752,-2.59614,23.73990086,5.32752,1.55386,5.5495,18.27,-4.15,18.73540499
31/03/2021 23:00,23.00072,-2.73104,23.16229047,5.07072,1.47896,5.282,17.93,-4.21,18.41762743,22.58072,-2.67104,22.73814791,5.07072,1.47896,5.282,17.51,-4.15,17.99507155
31/03/2021 23:30,21.8436,-2.9402,22.04059067,4.3536,1.2698,4.535,17.49,-4.21,17.98955808,21.4336,-2.8802,21.62625166,4.3536,1.2698,4.535,17.08,-4.15,17.57694228
01/04/2021 00:00,20.79792,-3.68144,21.12123284,4.41792,1.28856,4.602,16.38,-4.97,17.11739758,20.36792,-3.83144,20.72515615,4.41792,1.28856,4.602,15.95,-5.12,16.7516238
